,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-07 09:50:00,3.8,16.1,21.9,22.4,7.4,4.452,2.317355,7.004599999999999,58.4902,-0.16666666666666663,18.11111111111111,259.3333333333333,0.05555555555555556,84.38888888888889,9.166666666666666,1027.5555555555557,71.44444444444444,-2.7222222222222223,24.833333333333332,1.0,562.0607378448838,430.22906585693363,2.526983067440448,570.6908211159571,24.922634267807005,18.335750153859458,1.5565505811572076,9.347240943908691,4.28729118724664,0.0
2022-02-07 10:00:00,3.9,16.1,21.1,22.5,7.4,4.453,1.83116,6.8947,59.1229,0.0,18.333333333333332,260.0,0.06666666666666668,83.66666666666667,9.0,1027.6666666666667,72.33333333333333,-2.6666666666666665,25.0,1.0,571.5938932291667,437.96700876871745,1.868296734074415,554.0934672503283,24.981232020060222,17.94076114654541,1.370612461268902,9.512009161313376,5.318156836430232,0.0
2022-02-07 10:10:00,4.2,16.3,20.4,22.6,7.6,4.443,1.8922599999999998,7.125400000000001,59.374900000000004,0.16666666666666674,18.555555555555557,260.6666666666667,0.07777777777777779,82.94444444444444,8.833333333333334,1027.7777777777778,73.22222222222223,-2.611111111111111,25.166666666666668,1.0,559.5002076668575,441.71781067596083,1.6314704751968385,374.56350245157876,24.999518988927207,17.52861912091573,1.5369060025612513,9.734405943552654,9.09733373105526,0.0
2022-02-07 10:20:00,4.1,16.4,21.5,22.7,7.7,4.423,6.0421,8.05,59.72280000000001,0.3333333333333335,18.77777777777778,261.3333333333333,0.08888888888888889,82.22222222222223,8.666666666666666,1027.888888888889,74.11111111111111,-2.5555555555555554,25.333333333333332,1.0,541.1252773030599,432.0539861744848,1.3898190140101196,252.590573733486,25.014339408874513,17.227685861587524,1.615169233282407,9.850425771077473,57.097849487463634,0.0
2022-02-07 10:30:00,4.2,16.5,21.1,22.8,7.7,4.409,32.363955,7.752599999999999,59.1151,0.5,19.0,262.0,0.1,81.5,8.5,1028.0,75.0,-2.5,25.5,1.0,535.213453937399,439.2629596964518,1.3755825713159002,279.2343718150511,25.142392987612276,17.040342689880543,1.5779345218205856,9.784708160222587,35.18186924087799,0.0
2022-02-07 10:40:00,4.3,16.5,20.4,22.8,7.8,4.462,4.8307400000000005,7.9146,58.623599999999996,0.6666666666666667,19.22222222222222,262.6666666666667,0.11111111111111112,80.77777777777777,8.333333333333334,1028.111111111111,75.88888888888889,-2.4444444444444446,25.666666666666668,1.0,577.4389654541015,463.281501159668,1.281221716691882,1083.5847029743086,25.12434825897217,16.762365233103434,1.3273850218454997,9.746794053713481,20.626874604026476,0.0
2022-02-07 10:50:00,4.2,16.5,21.5,22.9,7.8,4.442,2.129555,7.582599999999999,59.06,0.8333333333333335,19.444444444444443,263.3333333333333,0.12222222222222223,80.05555555555556,8.166666666666666,1028.2222222222222,76.77777777777777,-2.388888888888889,25.833333333333332,1.0,665.3328501313308,512.3252259738966,1.0617197947431418,1984.2398695502848,25.21693574587504,16.86584851582845,1.6016435850660007,9.675142766634623,179.08356138547262,0.0
2022-02-07 11:00:00,4.2,16.5,21.1,22.9,7.7,4.438,2.014685,7.37,59.225,1.0,19.666666666666668,264.0,0.13333333333333336,79.33333333333333,8.0,1028.3333333333333,77.66666666666667,-2.3333333333333335,26.0,1.0,706.4327378336588,666.9783392333985,1.0829907459020616,1460.0440899658201,25.311188850402832,17.60345888455709,1.4251609224081039,8.997437537511189,311.08544021606446,0.0
2022-02-07 11:10:00,4.4,16.5,20.4,22.8,7.9,4.465,2.4323050000000004,6.876,59.349900000000005,1.166666666666667,19.88888888888889,264.6666666666667,0.14444444444444446,78.61111111111111,7.833333333333333,1028.4444444444443,78.55555555555556,-2.2777777777777777,26.166666666666668,1.0,736.0101890827048,882.9748800904723,1.5147390837504366,1447.61079875709,25.471111157735187,19.090032780965167,1.490042176147302,7.55021113395691,549.4865082295736,0.0
2022-02-07 11:20:00,4.5,16.7,21.7,23.0,8.0,4.463,2.11149,7.1158,59.5647,1.3333333333333335,20.11111111111111,265.3333333333333,0.15555555555555559,77.88888888888889,7.666666666666666,1028.5555555555557,79.44444444444444,-2.2222222222222223,26.333333333333332,1.0,816.1275087483724,996.7825927453754,1.76816199780184,1812.2332366598525,25.623594519297278,20.23958553314209,1.6826434501012166,5.62525012254715,613.2780258687337,0.0
2022-02-07 11:30:00,4.9,16.9,20.9,23.1,8.4,4.433,2.971685,7.9667,59.7102,1.5,20.333333333333332,266.0,0.16666666666666669,77.16666666666667,7.5,1028.6666666666667,80.33333333333333,-2.166666666666667,26.5,1.0,852.5601616098689,1030.8063588460286,2.071353474151617,1323.3421418305304,25.77696439743042,20.78503375053406,1.7184736915429433,4.031132719119389,665.1010546875,0.0
2022-02-07 11:40:00,4.7,16.8,20.8,23.0,8.2,4.429,1.8131499999999998,8.9031,59.7679,1.666666666666667,20.555555555555557,266.6666666666667,0.17777777777777778,76.44444444444444,7.333333333333333,1028.7777777777778,81.22222222222223,-2.111111111111111,26.666666666666668,1.0,851.5765789794921,922.4996996509069,2.848583820512739,960.1405023331292,25.9266734345754,20.622529004414876,1.6816645669937134,2.8811607694625856,335.331721496582,0.0
2022-02-07 11:50:00,5.1,16.9,21.7,23.0,8.5,4.437,1.99994,8.746,59.5539,1.8333333333333335,20.77777777777778,267.3333333333333,0.1888888888888889,75.72222222222223,7.166666666666666,1028.888888888889,82.11111111111111,-2.0555555555555554,26.833333333333332,1.0,814.8218338047773,837.1770690917969,4.269158858485141,629.35186939649,26.092360808054604,19.929152250289917,1.6324563201268514,2.2266484123468397,289.7737129720052,0.0
2022-02-07 12:00:00,5.0,16.9,20.6,23.0,8.5,4.42,1.7446549999999998,7.8611,59.127300000000005,2.0,21.0,268.0,0.2,75.0,7.0,1029.0,83.0,-2.0,27.0,1.0,742.6268690999349,788.4627087823276,4.934026996072403,491.5272358401886,26.22648239453634,19.384934263229372,1.7617841492096584,1.870613419810931,194.6333265431722,125.0
2022-02-07 12:10:00,5.0,16.9,21.1,23.0,8.5,4.422,1.6446549999999998,7.711499999999999,58.7752,2.0555555555555554,20.88888888888889,268.1666666666667,0.1888888888888889,74.83333333333333,7.166666666666667,1029.111111111111,79.88888888888889,-2.0,26.72222222222222,1.0555555555555556,652.6084341465742,749.6616696131914,4.5573183593911635,361.80770534881765,26.304995765686034,18.971565008163452,1.6247539458672207,1.7644977178176244,123.49247191111246,0.0
2022-02-07 12:20:00,4.8,17.1,21.5,23.1,8.5,4.506,1.77973,7.8069999999999995,58.5785,2.111111111111111,20.77777777777778,268.3333333333333,0.17777777777777778,74.66666666666667,7.333333333333333,1029.2222222222222,76.77777777777777,-2.0,26.444444444444443,1.1111111111111112,601.1558642578125,682.278618367513,3.971911637082612,274.31018323952196,26.32337939898173,18.574499231974283,1.5920394604404768,1.9385081742207209,78.95758178075155,0.0
2022-02-07 12:30:00,4.9,17.2,20.4,23.2,8.6,4.614,1.587465,8.1554,58.572799999999994,2.1666666666666665,20.666666666666668,268.5,0.16666666666666669,74.5,7.5,1029.3333333333333,73.66666666666667,-2.0,26.166666666666668,1.1666666666666667,581.8464485256152,605.1785246680249,4.79851199415444,476.35590410307975,26.39397384643555,17.955257536570233,1.7303954557577768,2.452830642859141,59.55971289952596,0.0
2022-02-07 12:40:00,5.5,17.7,21.3,23.3,9.2,4.616,1.45492,8.4696,58.554899999999996,2.2222222222222223,20.555555555555557,268.6666666666667,0.15555555555555556,74.33333333333333,7.666666666666667,1029.4444444444443,70.55555555555556,-2.0,25.88888888888889,1.2222222222222223,578.1235443115235,556.7050329589844,5.193777054467444,380.4611391427423,26.603599774042767,17.39257679303487,1.5165706754724184,3.328506629069646,34.88340902964274,0.0
2022-02-07 12:50:00,5.7,18.0,21.7,23.3,9.6,4.64,1.40688,8.4209,58.3673,2.2777777777777777,20.444444444444443,268.8333333333333,0.14444444444444446,74.16666666666667,7.833333333333333,1029.5555555555557,67.44444444444444,-2.0,25.61111111111111,1.2777777777777777,569.7915484198209,525.1597377522787,5.065279365878995,353.96361892053636,27.441907835006713,16.521001482009886,1.5606288096308707,4.354969302415848,158.13330188115438,0.0
2022-02-07 13:00:00,5.8,18.2,20.6,23.5,9.8,4.722,1.4231,8.5989,58.225199999999994,2.3333333333333335,20.333333333333332,269.0,0.13333333333333333,74.0,8.0,1029.6666666666667,64.33333333333333,-2.0,25.333333333333332,1.3333333333333333,563.4447257486979,529.1521335505342,4.8638910089306915,452.83453402373755,28.539601720174154,15.612799202601115,1.5860950501759847,4.959368983109792,56.81899242719014,0.0
2022-02-07 13:10:00,5.4,18.1,21.6,23.5,9.6,4.719,1.90234,8.7884,58.164,2.388888888888889,20.22222222222222,269.1666666666667,0.12222222222222222,73.83333333333333,8.166666666666666,1029.7777777777778,61.22222222222222,-2.0,25.055555555555557,1.3888888888888888,549.0227953400009,522.7819713934537,4.31032893576191,373.3213428018861,28.960697517395023,14.443446814219158,1.387725969851017,5.643700102170309,63.38443227450053,0.0
2022-02-07 13:20:00,5.6,18.2,20.8,23.4,9.7,4.716,1.604415,8.4226,58.0803,2.4444444444444446,20.11111111111111,269.3333333333333,0.11111111111111112,73.66666666666667,8.333333333333334,1029.888888888889,58.111111111111114,-2.0,24.77777777777778,1.4444444444444444,545.5344236246744,493.1767118326823,3.176396171251933,214.6083918507894,28.84123190931935,13.691278067703456,1.579339301843461,6.933539699035916,45.22690170835276,0.0
2022-02-07 13:30:00,5.7,18.2,21.2,23.3,9.8,4.786,1.519095,8.3059,58.0746,2.5,20.0,269.5,0.1,73.5,8.5,1030.0,55.0,-2.0,24.5,1.5,530.9246308986619,524.1167120326251,2.2780381524461815,129.24198559712556,29.211519591013587,13.384447239240009,1.453430546124776,8.466510520776113,71.30683055877685,0.0
2022-02-07 13:40:00,6.0,18.4,21.2,23.4,10.1,4.74,1.888175,8.014700000000001,58.0943,2.5555555555555554,19.88888888888889,269.6666666666667,0.08888888888888889,73.33333333333333,8.666666666666666,1030.111111111111,51.888888888888886,-2.0,24.22222222222222,1.5555555555555556,532.6904266357421,510.91430747547366,1.9697209320465725,134.88893107096357,28.942995745340983,13.104427383740745,1.647409809033076,9.420125222206115,58.684620720545446,0.0
2022-02-07 13:50:00,6.0,18.3,20.7,23.3,10.1,4.797,1.62377,8.077,58.14790000000001,2.611111111111111,19.77777777777778,269.8333333333333,0.07777777777777778,73.16666666666667,8.833333333333334,1030.2222222222222,48.77777777777778,-2.0,23.944444444444443,1.6111111111111112,543.4433823158001,530.5884049479166,1.9977132122698478,123.30756421687241,28.672110163370768,13.47470801671346,1.5024437523881595,9.702568577130636,870.62039255778,0.0
2022-02-07 14:00:00,6.4,18.3,21.3,23.3,10.2,4.685,1.707245,8.0566,58.1789,2.6666666666666665,19.666666666666668,270.0,0.06666666666666665,73.0,9.0,1030.3333333333333,45.666666666666664,-2.0,23.666666666666668,1.6666666666666665,543.0942938232422,535.9274799776625,2.2045427272717157,102.83397234598797,28.76662630393857,14.19368291200836,1.3241831404133573,8.350866553262282,1152.6394986312116,0.0
2022-02-07 14:10:00,6.3,18.2,20.9,23.2,10.1,4.76,1.8252,7.9967,58.1836,2.7222222222222223,19.555555555555557,270.1666666666667,0.05555555555555555,72.83333333333333,9.166666666666668,1030.4444444444443,42.55555555555556,-2.0,23.38888888888889,1.7222222222222223,534.8167285717493,526.5063420613607,1.8217009002946867,74.33307479804519,28.816012210845948,14.784343843460084,1.5140636622905732,6.603975256284078,1133.3450635782879,0.0
2022-02-07 14:20:00,6.2,18.1,21.1,23.2,10.1,4.72,1.6856650000000002,7.803100000000001,58.166399999999996,2.7777777777777777,19.444444444444443,270.3333333333333,0.044444444444444425,72.66666666666667,9.333333333333334,1030.5555555555557,39.44444444444444,-2.0,23.11111111111111,1.7777777777777777,535.1967411295573,526.8199803214237,1.4044657687497677,46.04883146097431,28.876871045430498,15.283069607416788,1.3248656064271926,5.32597291469574,1003.5135668945313,0.0
2022-02-07 14:30:00,6.0,17.9,20.5,23.2,9.8,4.663,1.65572,7.914,58.2004,2.833333333333333,19.333333333333332,270.5,0.033333333333333326,72.5,9.5,1030.6666666666667,36.333333333333336,-2.0,22.833333333333336,1.8333333333333333,527.4132771669586,524.2494177316249,1.3496802280346551,38.2054989083608,29.026316045125327,15.682195731798808,1.2213542634248733,4.4165666294097905,657.1633164978027,0.0
2022-02-07 14:40:00,5.9,17.8,21.7,23.1,9.7,4.623,1.88964,8.043600000000001,58.2293,2.888888888888889,19.22222222222222,270.6666666666667,0.022222222222222227,72.33333333333333,9.666666666666668,1030.7777777777778,33.22222222222222,-2.0,22.555555555555557,1.8888888888888888,530.4012126282439,533.9890230726921,1.145572255470995,40.68971837792693,29.591607322588647,15.987534092475807,1.165222003088623,3.84645220727217,351.6538378977124,0.0
2022-02-07 14:50:00,5.9,17.8,20.7,23.1,9.7,4.579,1.745345,7.9854,58.145,2.9444444444444446,19.11111111111111,270.8333333333333,0.0111111111111111,72.16666666666667,9.833333333333334,1030.888888888889,30.111111111111107,-2.0,22.27777777777778,1.9444444444444444,533.137395484561,552.3943243478359,1.1585423704981803,37.915301688512166,30.383077189127608,16.175869188308717,1.274342651764552,3.463835482199987,313.10958808898926,0.0
2022-02-07 15:00:00,5.8,17.7,20.9,23.0,9.5,4.579,3.75297,7.799899999999999,58.080200000000005,3.0,19.0,271.0,0.0,72.0,10.0,1031.0,27.0,-2.0,22.0,2.0,530.527954711914,572.9652360376818,1.6518738917509714,19.150534901618958,31.160493597801917,16.14310897493623,1.2023427136380815,3.117198203789081,272.3229296808295,0.0
2022-02-07 15:10:00,5.9,17.6,21.4,23.0,9.5,4.575,1.462515,7.5725,58.118700000000004,2.7777777777777777,18.27777777777778,269.72222222222223,0.011111111111111112,72.83333333333333,9.833333333333334,1031.1666666666667,29.555555555555557,-2.0555555555555554,21.5,1.9444444444444444,526.148856909741,574.563398030599,1.5146715793181946,3.742643432061551,31.849621709187822,16.00724893569946,1.3642914282282192,2.782540787855784,226.0554070027669,0.0
2022-02-07 15:20:00,5.9,17.6,20.4,22.9,9.5,4.547,1.47882,7.4418999999999995,58.2202,2.5555555555555554,17.555555555555557,268.44444444444446,0.022222222222222223,73.66666666666667,9.666666666666666,1031.3333333333333,32.111111111111114,-2.111111111111111,21.0,1.8888888888888888,547.6758135986328,590.072367567742,1.2651915763714219,1.0335934029157552,32.325850176472485,15.918347335669512,1.2493497978093846,2.4685413714836204,213.95787225983833,0.0
2022-02-07 15:30:00,5.7,17.5,21.3,22.9,9.4,4.552,1.587175,7.2584,58.3438,2.3333333333333335,16.833333333333332,267.1666666666667,0.03333333333333334,74.5,9.5,1031.5,34.666666666666664,-2.1666666666666665,20.5,1.8333333333333333,546.3466986645228,604.5074932580707,1.086411754588286,44.03110836207867,32.68194474538167,15.783962705930074,1.2479387632012366,2.2154654812812806,177.5125963338216,0.0
2022-02-07 15:40:00,5.9,17.5,21.1,22.9,9.5,4.547,2.37761,7.088500000000001,58.416999999999994,2.111111111111111,16.11111111111111,265.8888888888889,0.044444444444444446,75.33333333333333,9.333333333333334,1031.6666666666667,37.22222222222222,-2.2222222222222223,20.0,1.7777777777777777,549.7039078776041,572.1102764892578,0.9314489068570783,994.9247954779155,32.64220912297567,14.428955658276877,1.3089041142662365,2.192977772553762,75.94837055206298,0.0
2022-02-07 15:50:00,6.0,17.6,20.6,22.9,9.6,4.549,1.76491,6.891299999999999,58.4563,1.8888888888888888,15.38888888888889,264.6111111111111,0.05555555555555556,76.16666666666667,9.166666666666666,1031.8333333333333,39.77777777777778,-2.2777777777777777,19.5,1.7222222222222223,539.0252539483432,594.0661172871206,0.8670304421583811,917.3837553914387,32.5152975209554,14.53412991364797,1.143109024365743,2.427563544114431,121.29845687866211,0.0
2022-02-07 16:00:00,6.3,17.7,21.4,23.0,9.8,4.56,1.674585,6.7465,58.524,1.6666666666666667,14.666666666666668,263.3333333333333,0.06666666666666668,77.0,9.0,1032.0,42.333333333333336,-2.3333333333333335,19.0,1.6666666666666667,509.58585093180335,583.0229016604369,0.8717390429939927,819.8422513213939,32.437886343888245,14.831858580359995,1.1637480876549997,2.6061852907483045,116.72577033850663,0.0
2022-02-07 16:10:00,6.2,17.7,20.4,23.0,9.8,4.562,2.176145,6.5673,58.5763,1.4444444444444444,13.944444444444445,262.05555555555554,0.07777777777777779,77.83333333333333,8.833333333333334,1032.1666666666667,44.888888888888886,-2.388888888888889,18.5,1.6111111111111112,483.5082262446963,589.6055122884115,0.8122309587121347,675.48603293726,32.33482528686523,15.064616805712381,1.2370099876324336,2.7927004428704576,114.33832964579264,0.0
2022-02-07 16:20:00,5.9,17.7,21.4,23.1,9.6,4.572,1.809275,6.3701,58.6241,1.2222222222222223,13.222222222222221,260.77777777777777,0.08888888888888889,78.66666666666667,8.666666666666666,1032.3333333333333,47.44444444444444,-2.4444444444444446,18.0,1.5555555555555556,474.5288286336263,581.9917747690486,0.7640739006182905,496.4969387101858,32.16133923212688,15.260620557467144,1.1380502291520436,3.033594965537389,108.55415311177572,0.0
2022-02-07 16:30:00,6.0,17.6,21.0,23.1,9.5,4.56,2.066265,6.0405,58.6576,1.0,12.5,259.5,0.1,79.5,8.5,1032.5,50.0,-2.5,17.5,1.5,466.9030440547549,583.4505407364067,0.7354163366556168,358.21151168823246,31.92200993537903,15.453505964279174,1.2661253475149472,3.414682828585307,127.95402453104654,0.0
2022-02-07 16:40:00,6.0,17.6,20.5,23.0,9.5,4.584,1.47256,5.4849,58.6648,0.7777777777777777,11.777777777777779,258.22222222222223,0.11111111111111112,80.33333333333333,8.333333333333334,1032.6666666666667,52.55555555555556,-2.5555555555555554,17.0,1.4444444444444444,468.4102270507812,593.1601696777344,0.7082811232761475,236.14884464845818,31.600223699944916,15.675160074650915,1.2829596543442356,3.8993252913743417,112.21267443776783,0.0
2022-02-07 16:50:00,5.9,17.6,21.6,23.0,9.5,4.586,1.74532,4.9262999999999995,58.70270000000001,0.5555555555555558,11.055555555555555,256.94444444444446,0.12222222222222223,81.16666666666667,8.166666666666666,1032.8333333333333,55.111111111111114,-2.611111111111111,16.5,1.3888888888888888,456.60570876198256,591.9400276271776,0.7777011017686567,154.71847568210234,31.233739309310913,15.89284036954244,1.1370916274189948,4.453976336320241,110.28951203664144,0.0
2022-02-07 17:00:00,5.8,17.5,20.6,23.0,9.4,4.542,1.8735399999999998,4.2656,58.7332,0.3333333333333335,10.333333333333334,255.66666666666666,0.13333333333333336,82.0,8.0,1033.0,57.66666666666667,-2.6666666666666665,16.0,1.3333333333333335,453.59782816569015,583.1930108642579,0.7208750771836373,91.94172818221615,30.82384003639221,16.13210835138957,1.1780777260661126,5.269270106951396,103.28048427581787,0.0
2022-02-07 17:10:00,5.8,17.4,21.0,22.9,9.3,4.571,1.956155,3.9318,58.823699999999995,0.11111111111111116,9.61111111111111,254.38888888888889,0.14444444444444446,82.83333333333333,7.833333333333333,1033.1666666666667,60.22222222222222,-2.7222222222222223,15.5,1.2777777777777777,451.2332532089058,569.7744076713474,0.7123338115712007,66.79398531595866,30.42022127469381,16.417699387868247,1.3236348471045494,6.13323539574941,103.34627477010092,0.0
2022-02-07 17:20:00,5.5,17.3,21.1,22.8,9.2,4.583,2.619955,3.8935000000000004,58.978300000000004,-0.11111111111111116,8.88888888888889,253.11111111111111,0.15555555555555559,83.66666666666667,7.666666666666666,1033.3333333333333,62.77777777777778,-2.7777777777777777,15.0,1.2222222222222223,447.9210178629557,553.3177587118917,0.8043591320565191,49.76411944351627,30.050231752350584,16.68708982600496,1.2254302979147444,6.917358596697001,107.6235128200475,0.0
2022-02-07 17:30:00,5.4,17.2,20.4,22.8,9.0,4.559,3.09715,3.9894,59.10549999999999,-0.33333333333333304,8.166666666666666,251.83333333333334,0.16666666666666669,84.5,7.5,1033.5,65.33333333333334,-2.833333333333333,14.5,1.1666666666666667,439.44554002082214,549.4322499593098,0.868960949997444,36.538995300066674,29.70773565928141,16.980886348088582,1.3697839590907097,7.775096367200216,108.32754296620688,0.0
2022-02-07 17:40:00,5.1,17.1,21.6,22.7,8.8,4.586,3.363385,3.8403,59.1822,-0.5555555555555554,7.444444444444445,250.55555555555554,0.17777777777777778,85.33333333333333,7.333333333333333,1033.6666666666667,67.88888888888889,-2.888888888888889,14.0,1.1111111111111112,436.73715586344406,541.4235329112787,0.8740215499471811,23.21613052395104,29.40245951715063,17.22425838444402,1.1900678387333135,8.797836892096722,106.49430491379701,0.0
2022-02-07 17:50:00,4.8,17.1,20.9,22.6,8.7,4.603,2.483145,3.6947,59.220600000000005,-0.7777777777777777,6.722222222222221,249.27777777777777,0.1888888888888889,86.16666666666667,7.166666666666666,1033.8333333333333,70.44444444444444,-2.9444444444444446,13.5,1.0555555555555556,431.47296753631247,529.0039360309469,0.978767715340617,10.76633969181675,29.129144690831502,17.458604669570924,1.1919409347573917,9.447815408706665,109.24877557118734,0.0
2022-02-07 18:00:00,4.7,17.1,20.5,22.6,8.6,4.56,2.92098,3.4609,59.2245,-1.0,6.0,248.0,0.2,87.0,7.0,1034.0,73.0,-3.0,13.0,1.0,434.4121349080404,522.2954045332986,0.9768923065167362,3.5641599769713515,28.88055024147034,17.700483849843344,1.1609312972426415,9.729107650121055,112.03022820790609,0.0
2022-02-07 18:10:00,4.3,16.9,21.6,22.6,8.2,4.576,3.4098149999999996,3.1375,59.227999999999994,-1.1111111111111112,6.0,243.88888888888889,0.1888888888888889,87.16666666666667,7.166666666666667,1034.1666666666667,69.22222222222223,-3.0555555555555554,13.055555555555555,1.0,436.1368123688095,533.4455746459961,1.0511498381576296,1.5709449048264552,28.57354555396578,17.877900515757105,1.273093562075123,9.862949858052296,121.42623209823026,0.0
2022-02-07 18:20:00,4.3,16.8,20.9,22.5,8.2,4.562,8.88218,3.1524,59.2779,-1.2222222222222223,6.0,239.77777777777777,0.17777777777777778,87.33333333333333,7.333333333333333,1034.3333333333333,65.44444444444444,-3.111111111111111,13.11111111111111,1.0,435.4079565429688,524.3363301279353,1.0983002177486987,1.7116822337767499,28.313372062047325,18.02743481318156,1.2937977523605029,9.929989496866863,104.86020033518473,0.0
2022-02-07 18:30:00,3.9,16.7,20.4,22.4,8.0,4.56,9.25929,3.0873,59.3187,-1.3333333333333333,6.0,235.66666666666666,0.16666666666666669,87.5,7.5,1034.5,61.66666666666667,-3.1666666666666665,13.166666666666666,1.0,441.4958210035302,521.0417552132442,1.1970891699565334,1.3690236390478867,28.173448804219568,18.215897967020673,1.2150691826144855,9.961458862622578,118.370223681132,0.0
2022-02-07 18:40:00,3.8,16.5,21.5,22.4,7.7,4.548,3.920095,2.7786999999999997,59.3486,-1.4444444444444444,6.0,231.55555555555554,0.15555555555555556,87.66666666666667,7.666666666666667,1034.6666666666667,57.888888888888886,-3.2222222222222223,13.222222222222221,1.0,439.04375600179037,513.0312172444661,1.405793214738369,1.195407618880272,28.013055092493694,18.349866078694664,1.311916539768378,9.972699867884318,105.12329592386882,0.0
2022-02-07 18:50:00,4.0,16.5,21.1,22.4,7.9,4.523,6.5417000000000005,2.5077,59.3481,-1.5555555555555556,6.0,227.44444444444446,0.14444444444444446,87.83333333333333,7.833333333333333,1034.8333333333333,54.111111111111114,-3.2777777777777777,13.277777777777779,1.0,443.34928793370034,509.49806343867857,1.5373226505955735,1.1068142384290696,27.950890423456826,18.513679126103717,1.4126765071352323,9.97110414981842,124.15487686157226,0.0
2022-02-07 19:00:00,3.9,16.5,20.3,22.4,7.9,4.533,19.266775000000003,2.2294,59.3741,-1.6666666666666665,6.0,223.33333333333334,0.13333333333333333,88.0,8.0,1035.0,50.333333333333336,-3.3333333333333335,13.333333333333334,1.0,435.81358866373694,499.71041291686305,2.070628189484952,1.0586419817317003,27.93689657211304,18.580307941436764,1.4296970838308334,9.965728859901429,109.0812270228068,0.0
2022-02-07 19:10:00,3.5,16.3,21.4,22.3,7.5,4.533,8.841225,2.2999,59.433299999999996,-1.7777777777777777,6.0,219.22222222222223,0.12222222222222222,88.16666666666667,8.166666666666666,1035.1666666666667,46.55555555555556,-3.388888888888889,13.38888888888889,1.0,437.7214519176264,504.55036482536934,2.0693733481397736,1.0322224156937356,27.945736780166623,18.57792341868083,1.4725100521246592,9.955849879582724,129.88949804941814,0.0
2022-02-07 19:20:00,3.2,16.2,21.2,22.3,7.2,4.541,5.81649,2.3551,59.495000000000005,-1.8888888888888888,6.0,215.11111111111111,0.11111111111111112,88.33333333333333,8.333333333333334,1035.3333333333333,42.77777777777778,-3.4444444444444446,13.444444444444445,1.0,440.67810607208605,505.5135233806742,1.9190422212774472,1.0176878333125412,27.93477637608846,18.519150756200155,1.5755429259936016,9.932496178944906,110.23677584330241,0.0
2022-02-07 19:30:00,3.1,16.2,20.2,22.3,7.2,4.549,21.174709999999997,2.0494,59.486799999999995,-2.0,6.0,211.0,0.1,88.5,8.5,1035.5,39.0,-3.5,13.5,1.0,439.1395881319594,505.4308201090495,1.9741143498380307,1.0096927372042068,27.93445907910665,18.48319596926371,1.7580924856662752,9.891366961797079,131.06347295125326,0.0
2022-02-07 19:40:00,3.1,16.1,20.7,22.3,7.1,4.531,12.066265,2.281,59.51990000000001,-2.111111111111111,6.0,206.88888888888889,0.08888888888888889,88.66666666666667,8.666666666666666,1035.6666666666667,35.22222222222222,-3.5555555555555554,13.555555555555555,1.0,434.91618206857265,497.98141884639347,2.6989278748749337,1.0052990094349208,27.910963347752887,18.423311398824055,1.789679642120997,9.842365134557088,120.03818055470784,0.0
2022-02-07 19:50:00,2.3,15.8,21.7,22.2,6.4,4.523,17.621375,2.2927,59.5419,-2.2222222222222223,6.0,202.77777777777777,0.07777777777777778,88.83333333333333,8.833333333333334,1035.8333333333333,31.444444444444443,-3.611111111111111,13.61111111111111,1.0,439.1830659397169,493.56904250221686,2.840566308242453,1.0028853803064863,27.904610719680782,18.399426008860267,1.8399388335148494,9.807819120089214,121.86492174784341,0.0
2022-02-07 20:00:00,2.9,15.8,21.2,22.2,6.6,4.525,14.827950000000001,2.0069,59.53959999999999,-2.333333333333333,6.0,198.66666666666666,0.06666666666666665,89.0,9.0,1036.0,27.66666666666667,-3.6666666666666665,13.666666666666666,1.0,434.8130308024089,491.1648692830404,3.234344891208713,1.0015591297547022,27.885711463292438,18.357225605646768,1.9242419530948003,9.78826283454895,130.0865191523234,0.0
2022-02-07 20:10:00,2.5,15.7,20.3,22.2,6.5,4.538,6.36147,1.7967,59.4822,-2.4444444444444446,6.0,194.55555555555554,0.05555555555555555,89.16666666666667,9.166666666666668,1036.1666666666667,23.888888888888893,-3.7222222222222223,13.722222222222221,1.0,437.8402802215225,488.92050738455237,3.1872975341478984,1.0008360781272252,27.877027018864947,18.341599000295002,1.9763243228197098,9.730469183921814,120.3028853225708,0.0
2022-02-07 20:20:00,2.9,15.8,21.3,22.1,6.7,4.527,3.655015,2.3043,59.5548,-2.5555555555555554,6.0,190.44444444444446,0.044444444444444425,89.33333333333333,9.333333333333334,1036.3333333333333,20.111111111111114,-3.7777777777777777,13.777777777777779,1.0,435.8223928833007,484.0198670731468,2.5933939860702235,1.0004469909270604,27.85446884791056,18.314871190389,2.0869525823990505,9.694306729634603,144.36865941365562,0.0
2022-02-07 20:30:00,2.3,15.5,21.7,22.1,6.1,4.526,3.899935,2.4912,59.5994,-2.6666666666666665,6.0,186.33333333333334,0.033333333333333326,89.5,9.5,1036.5,16.333333333333336,-3.833333333333333,13.833333333333334,1.0,431.8617133936389,487.1378934733073,2.3862893328491577,1.0002337624629338,27.833687619085367,18.29522318937011,1.9572789980799463,9.698991045628564,107.13580893263307,0.0
2022-02-07 20:40:00,2.3,15.6,20.8,22.1,6.3,4.524,3.6914500000000006,2.333,59.5274,-2.7777777777777777,6.0,182.22222222222223,0.022222222222222227,89.66666666666667,9.666666666666668,1036.6666666666667,12.555555555555557,-3.888888888888889,13.88888888888889,1.0,433.4609297688802,484.56481848354997,2.1721499730200415,1.0001192608122098,27.79700927416484,18.286303281784058,1.9042120561997098,9.804639237721762,138.51984909057617,0.0
2022-02-07 20:50:00,2.2,15.6,20.2,22.1,6.2,4.529,3.997575,2.3041,59.5064,-2.888888888888889,6.0,178.11111111111111,0.0111111111111111,89.83333333333333,9.833333333333334,1036.8333333333333,8.777777777777786,-3.9444444444444446,13.944444444444445,1.0,432.769659953501,475.60742744182716,2.0794152360380034,1.0000498756513756,27.763445545832315,18.265306415557863,2.076272230943044,9.88886890411377,116.87354361216228,0.0
2022-02-07 21:00:00,2.5,15.6,21.3,22.1,6.4,4.538,3.2602649999999995,1.7939,59.463499999999996,-3.0,6.0,174.0,0.0,90.0,10.0,1037.0,5.0,-4.0,14.0,1.0,432.3016623942058,481.2729293823242,2.0519552876753995,1.0006100751013407,27.735833088556927,18.26929365793864,1.9356564434369408,9.929680169423422,128.64346146901448,0.0
2022-02-07 21:10:00,2.6,15.6,21.6,22.0,6.3,4.507,3.4584,1.7201,59.4578,-3.0555555555555554,6.055555555555555,172.94444444444446,0.0,89.72222222222223,10.0,1037.0555555555557,4.722222222222222,-4.166666666666667,14.0,1.0,435.9048605066058,472.89405159785827,2.029057194142692,1.0031751084496072,27.69723092079163,18.25278333981832,2.0083831145366036,9.956315598487853,121.4917738978068,0.0
2022-02-07 21:20:00,2.5,15.6,20.5,22.0,6.4,4.498,4.079115,1.8992999999999998,59.5225,-3.111111111111111,6.111111111111111,171.88888888888889,0.0,89.44444444444444,10.0,1037.111111111111,4.444444444444445,-4.333333333333333,14.0,1.0,431.8116284425231,474.00549418131516,2.1327168152325573,1.1790993639170113,27.666232040642342,18.25593602282853,1.9546020451002875,9.966630721792663,105.49159094578802,0.0
2022-02-07 21:30:00,2.9,15.7,20.8,22.1,6.6,4.536,3.90531,1.9417000000000002,59.5542,-3.1666666666666665,6.166666666666667,170.83333333333334,0.0,89.16666666666667,10.0,1037.1666666666667,4.166666666666667,-4.5,14.0,1.0,433.42765625000004,476.01816942587664,2.1462415896600247,2.612274481182718,27.628162679672243,18.257982813517252,1.9729542293151219,9.976435077985126,126.72355023701985,0.0
2022-02-07 21:40:00,2.6,15.6,21.8,22.1,6.4,4.501,3.778640909090909,1.8183636363636362,59.504363636363635,-3.2222222222222223,6.222222222222222,169.77777777777777,0.0,88.88888888888889,10.0,1037.2222222222222,3.8888888888888893,-4.666666666666667,14.0,1.0,431.18394914648997,471.80467084511946,1.8633541748146552,6.4098114482292345,27.61140075683594,18.24829535484314,2.033041069507599,9.981912924448649,98.45055909474692,0.0
2022-02-07 21:50:00,2.4,15.7,21.0,22.0,6.5,4.504,4.33272,1.9743,59.5501,-3.2777777777777777,6.277777777777778,168.72222222222223,0.0,88.61111111111111,10.0,1037.2777777777778,3.611111111111111,-4.833333333333333,14.0,1.0,423.97874125162764,468.316826171875,1.7982246562080868,10.092812576293946,27.58444301389705,18.2467014967385,2.0605561084430772,9.985834257723921,126.42155839995476,0.0
2022-02-07 22:00:00,2.7,15.6,20.4,22.0,6.5,4.489,3.9562399999999998,1.9392,59.555899999999994,-3.3333333333333335,6.333333333333333,167.66666666666666,0.0,88.33333333333333,10.0,1037.3333333333333,3.3333333333333335,-5.0,14.0,1.0,427.2581181844075,465.62256612843487,1.811736503465701,14.904344997486826,27.54830261866251,18.214977509180706,1.9495696105559666,9.99081393877665,99.61808274586996,0.0
2022-02-07 22:10:00,2.1,15.5,21.2,22.0,6.2,4.506,3.58215,1.7606000000000002,59.56230000000001,-3.388888888888889,6.388888888888889,166.61111111111111,0.0,88.05555555555556,10.0,1037.388888888889,3.055555555555556,-5.166666666666667,14.0,1.0,428.09933693721376,464.5011098471456,1.723535359552351,20.277015465774106,27.52474984804789,18.220581410725913,2.060739895900091,9.98967195192973,120.75420124053956,0.0
2022-02-07 22:20:00,2.6,15.6,21.6,22.0,6.4,4.501,3.3423899999999995,1.2654,59.4905,-3.4444444444444446,6.444444444444445,165.55555555555554,0.0,87.77777777777777,10.0,1037.4444444444443,2.777777777777778,-5.333333333333334,14.0,1.0,429.44065772045616,465.2068317667643,1.6948647611491423,25.77343998046918,27.48884094874064,18.210993741353352,2.0034094186623888,9.992534855206808,121.16790818532309,0.0
2022-02-07 22:30:00,2.5,15.5,20.5,22.0,6.3,4.525,3.2983199999999995,1.051,59.494299999999996,-3.5,6.5,164.5,0.0,87.5,10.0,1037.5,2.5,-5.5,14.0,1.0,437.06698018391927,462.84523841244055,1.6690371279056464,31.149289434993335,27.467277497059882,18.23069598607424,1.9098878587976014,9.992826112273049,109.78224093722758,0.0
2022-02-07 22:40:00,2.1,15.5,20.6,22.0,6.1,4.502,2.9727,1.2612999999999999,59.5804,-3.5555555555555554,6.555555555555555,163.44444444444446,0.0,87.22222222222223,10.0,1037.5555555555557,2.2222222222222223,-5.666666666666667,14.0,1.0,445.91503742788035,461.81142332581265,1.5907194705837864,36.96695553763438,27.436013708114626,18.243107792536417,1.807605549097061,9.992967586517334,127.34947377522785,0.0
2022-02-07 22:50:00,2.4,15.5,21.6,22.0,6.2,4.504,2.62579,1.2842,59.641,-3.611111111111111,6.611111111111111,162.38888888888889,0.0,86.94444444444444,10.0,1037.611111111111,1.9444444444444446,-5.833333333333334,14.0,1.0,440.6197659301758,459.68247609456387,1.5044164238642836,43.63813218079044,27.43177776018778,18.242550303141275,1.9040174827973047,9.988672167460123,106.49774311065673,0.0
2022-02-07 23:00:00,1.8,15.3,21.2,22.0,5.8,4.498,2.307045,1.0417999999999998,59.60699999999999,-3.6666666666666665,6.666666666666667,161.33333333333334,0.0,86.66666666666667,10.0,1037.6666666666667,1.666666666666667,-6.0,14.0,1.0,438.9661308727045,460.29129049717693,1.3953058929362538,50.11882200133329,27.42141727765401,18.25701815287272,1.8501232240597407,9.984449373881022,133.02959873199464,0.0
2022-02-07 23:10:00,1.7,15.4,20.2,22.0,5.9,4.496,2.399355,1.2174,59.612199999999994,-3.7222222222222223,6.722222222222222,160.27777777777777,0.0,86.38888888888889,10.0,1037.7222222222222,1.3888888888888893,-6.166666666666667,14.0,1.0,440.84535634358724,460.8168268909673,1.2668930628542172,52.4290746280433,27.405944439570106,18.242367219924926,1.8685201211770377,9.981327168146768,105.39117612202963,0.0
2022-02-07 23:20:00,1.6,15.3,20.8,22.0,5.8,4.488,2.427655,1.0237,59.6536,-3.7777777777777777,6.777777777777778,159.22222222222223,0.0,86.11111111111111,10.0,1037.7777777777778,1.1111111111111116,-6.333333333333334,14.0,1.0,431.14889477959997,459.2109434000651,1.231672307672137,56.54802310307821,27.40556472142537,18.260923013687133,1.7811318320035934,9.979790190060934,132.71085572560628,0.0
2022-02-07 23:30:00,1.0,15.1,21.7,22.0,5.3,4.491,2.6286899999999997,1.1915,59.663199999999996,-3.833333333333333,6.833333333333333,158.16666666666666,0.0,85.83333333333333,10.0,1037.8333333333333,0.8333333333333339,-6.5,14.0,1.0,438.08158976236984,456.55690461958966,1.2742195196710737,63.63044701355325,27.407413020107033,18.2287258698846,1.627695157578436,9.980020515501163,121.58866427599374,0.0
2022-02-07 23:40:00,1.7,15.3,21.2,22.0,5.7,4.501,2.547285,1.2062,59.68579999999999,-3.888888888888889,6.888888888888889,157.11111111111111,0.0,85.55555555555556,10.0,1037.888888888889,0.5555555555555562,-6.666666666666667,14.0,1.0,439.45976656508174,453.3956230110957,1.2374501863239848,70.70898103638558,27.4166605758667,18.235996700922648,1.7369075298309327,9.976450015703836,124.1208481089274,0.0
2022-02-07 23:50:00,1.8,15.2,20.2,21.9,5.7,4.504,2.270965,0.8718,59.648199999999996,-3.9444444444444446,6.944444444444445,156.05555555555554,0.0,85.27777777777777,10.0,1037.9444444444443,0.27777777777777857,-6.833333333333334,14.0,1.0,435.04174133300785,454.4169046757139,1.2275015596935979,77.88946093564654,27.421654106775918,18.206222197214764,1.707606331507365,9.978567142486572,123.71374762217204,0.0
2022-02-08 00:00:00,1.5,15.2,21.0,21.9,5.6,4.491,2.019475,0.8560000000000001,59.626599999999996,-4.0,7.0,155.0,0.0,85.0,10.0,1038.0,0.0,-7.0,14.0,1.0,438.2188539141074,455.39729522705073,1.1337003760721722,84.20285610328287,27.4310085105896,18.18461617151896,1.6557645213603973,9.97701830069224,112.49665543874104,0.0
2022-02-08 00:10:00,1.9,15.3,21.8,21.9,5.8,4.483,1.8222999999999998,0.6601,59.609500000000004,-4.0,6.944444444444445,155.38888888888889,0.0,84.66666666666667,10.0,1038.0,0.7222222222222222,-7.0,13.944444444444445,1.0,436.8861361694336,456.2272732193169,1.0395458518313823,91.11489650101312,27.435120096206663,18.157990331649778,1.6508043785889943,9.977544555664062,125.60561801910401,0.0
2022-02-08 00:20:00,1.7,15.3,22.3,22.0,5.8,4.492,1.8056349999999999,0.6073000000000001,59.6028,-4.0,6.888888888888889,155.77777777777777,0.0,84.33333333333333,10.0,1038.0,1.4444444444444444,-7.0,13.88888888888889,1.0,438.4282988063768,447.2782268936333,0.8958425440710818,98.29020013863084,27.42943562825521,18.104320697784424,1.5263872049252192,9.981929863293965,96.20005284627278,0.0
2022-02-08 00:30:00,1.3,15.2,22.1,21.9,5.5,4.497,1.726785,0.5528000000000001,59.608399999999996,-4.0,6.833333333333333,156.16666666666666,0.0,84.0,10.0,1038.0,2.1666666666666665,-7.0,13.833333333333334,1.0,434.91114573160803,447.80699127197266,0.8812538063256754,105.40714865215755,27.438712396621703,18.09346950531006,1.4614315758148828,9.983453699747722,127.84169194539388,0.0
2022-02-08 00:40:00,1.8,15.2,22.2,21.9,5.7,4.465,1.5760049999999999,0.834,59.6151,-4.0,6.777777777777778,156.55555555555554,0.0,83.66666666666667,10.0,1038.0,2.888888888888889,-7.0,13.777777777777779,1.0,435.887077934879,454.00624640804597,0.8537451423603599,109.68683348984368,27.432037373505068,18.038257088903652,1.4901987241317998,9.985555747107597,102.20152155536717,0.0
2022-02-08 00:50:00,1.8,15.2,22.2,21.9,5.7,4.508,1.6085699999999998,1.0968,59.6201,-4.0,6.722222222222222,156.94444444444446,0.0,83.33333333333333,10.0,1038.0,3.611111111111111,-7.0,13.722222222222221,1.0,432.7899735514323,453.23705037434894,0.8932194333005761,107.49615340841692,27.434290850957233,18.012267223993938,1.3278158379594485,9.986527055104572,104.0520766766866,0.0
2022-02-08 01:00:00,1.1,15.0,22.2,21.9,5.3,4.498,1.520035,1.0515,59.53830000000001,-4.0,6.666666666666667,157.33333333333334,0.0,83.0,10.0,1038.0,4.333333333333333,-7.0,13.666666666666666,1.0,435.1133977219154,454.16374966676204,0.8266158555995273,109.56431127537442,27.430178422927856,17.955394090016682,1.2846081098914146,9.989441593488058,112.60521916707357,0.0
2022-02-08 01:10:00,1.7,15.1,22.2,21.9,5.6,4.481,1.38585,0.8744,59.4731,-4.0,6.611111111111111,157.72222222222223,0.0,82.66666666666667,10.0,1038.0,5.055555555555555,-7.0,13.61111111111111,1.0,442.2897982788086,453.48091985943677,0.7710397082129441,108.65022427273334,27.42573222478231,17.91321287790934,1.3196311105291048,9.990157148043314,86.82106345494587,0.0
2022-02-08 01:20:00,1.7,15.0,22.3,21.9,5.4,4.459,1.417845,0.6395,59.4168,-4.0,6.555555555555555,158.11111111111111,0.0,82.33333333333333,10.0,1038.0,5.777777777777778,-7.0,13.555555555555555,1.0,439.82065224483097,452.0947299194336,0.7122181998386894,108.00438561326366,27.420732971827192,17.89092371940613,1.3558935446540514,9.990935254096986,122.16157750447591,0.0
2022-02-08 01:30:00,0.9,14.9,22.3,21.9,5.0,4.448,1.4085100000000002,1.0878,59.5116,-4.0,6.5,158.5,0.0,82.0,10.0,1038.0,6.5,-7.0,13.5,1.0,439.97727172851563,446.67037661497613,0.6691178145213316,109.39342880723166,27.413701731363933,17.844779141743977,1.276424026389917,9.99102815469106,98.34617338816324,0.0
2022-02-08 01:40:00,1.4,15.1,22.3,21.9,5.5,4.439,1.5331199999999998,1.3721,59.50019999999999,-4.0,6.444444444444445,158.88888888888889,0.0,81.66666666666667,10.0,1038.0,7.222222222222222,-7.0,13.444444444444445,1.0,438.49227494864624,453.0665765696558,0.7225989610554471,107.29775031246034,27.40995939254761,17.8504030418396,1.2291288443406423,9.989703615506489,115.93584426879882,0.0
2022-02-08 01:50:00,1.4,15.0,22.3,21.9,5.4,4.449,1.499865,1.5224,59.4388,-4.0,6.388888888888889,159.27777777777777,0.0,81.33333333333333,10.0,1038.0,7.944444444444445,-7.0,13.38888888888889,1.0,438.3941423543294,451.2943977864584,0.700075655033191,110.49302899010438,27.401670266975792,17.823720502045195,1.0989996737898406,9.993448876714975,102.5540090539361,0.0
2022-02-08 02:00:00,1.4,14.9,22.3,21.9,5.1,4.458,1.541385,1.5116,59.3061,-4.0,6.333333333333333,159.66666666666666,0.0,81.0,10.0,1038.0,8.666666666666666,-7.0,13.333333333333334,1.0,438.8430918340573,451.94551563482173,0.7522575120653137,109.37977138562391,27.40527734094365,17.81739500343529,1.095200812571759,9.994628557399697,101.9254224006368,0.0
2022-02-08 02:10:00,1.1,14.9,22.3,21.9,5.2,4.452,1.585465,1.6782,59.2043,-4.0,6.277777777777778,160.05555555555554,0.0,80.66666666666667,10.0,1038.0,9.38888888888889,-7.0,13.277777777777779,1.0,442.1208766682943,451.8459889624584,0.7520851277783092,112.8424777564356,27.404865220209352,17.79364251458646,1.2212661366241557,9.996137090156816,116.4540581258032,0.0
2022-02-08 02:20:00,1.6,15.0,22.3,21.9,5.5,4.462,1.6441949999999999,1.8108,59.1647,-4.0,6.222222222222222,160.44444444444446,0.0,80.33333333333333,10.0,1038.0,10.11111111111111,-7.0,13.222222222222221,1.0,437.3574261439532,452.7486862814015,0.6775357745537314,108.84768918937209,27.413488604905176,17.788729832445988,1.0917774401710985,9.996970278812888,100.96453317777706,0.0
2022-02-08 02:30:00,1.3,14.9,22.2,21.8,5.2,4.462,1.5642749999999999,1.8935,59.1213,-4.0,6.166666666666667,160.83333333333334,0.0,80.0,10.0,1038.0,10.833333333333334,-7.0,13.166666666666666,1.0,435.8796221923828,453.2950120176118,0.6999975101666599,111.75994257910777,27.411218452453614,17.777164656321208,1.0800617554783822,9.998158671061198,122.73883917490642,0.0
2022-02-08 02:40:00,1.0,14.8,22.1,21.9,5.0,4.439,1.567015,1.8548000000000002,59.087,-4.0,6.111111111111111,161.22222222222223,0.0,79.66666666666667,10.0,1038.0,11.555555555555555,-7.0,13.11111111111111,1.0,443.3740412113584,455.24758087158204,0.7219553274732862,111.17162221552962,27.405662698745726,17.76486513455709,1.1125944716731708,9.999346769650776,94.6467493947347,0.0
2022-02-08 02:50:00,1.4,15.0,22.1,21.8,5.5,4.45,1.54964,1.9552,59.07860000000001,-4.0,6.055555555555555,161.61111111111111,0.0,79.33333333333333,10.0,1038.0,12.277777777777779,-7.0,13.055555555555555,1.0,442.1779751586914,454.1630441950656,0.7273098803172677,110.60082402180817,27.416985813776655,17.77706745783488,1.016748282313347,9.998670377731324,117.23246772766113,0.0
2022-02-08 03:00:00,1.7,15.0,21.9,21.8,5.6,4.432,1.57608,1.9681000000000002,59.059400000000004,-4.0,6.0,162.0,0.0,79.0,10.0,1038.0,13.0,-7.0,13.0,1.0,440.3331923315991,452.7188150585657,0.6870737347840252,111.98881355695133,27.41872931798299,17.757174571355186,1.1035183629393577,9.999602004686992,103.71179486592612,0.0
2022-02-08 03:10:00,1.5,15.0,21.6,21.8,5.4,4.462,1.69,1.8800000000000001,59.062400000000004,-4.0,6.0,162.05555555555554,0.0,78.72222222222223,10.0,1038.0,15.444444444444445,-7.055555555555555,12.944444444444445,1.0555555555555556,433.1191942342122,449.79732533772784,0.6724020398345034,111.28318761448402,27.423004550933836,17.769563608169555,0.985327967107296,9.998330189387005,109.55254788716634,0.0
2022-02-08 03:20:00,1.4,14.9,21.6,21.8,5.3,4.471,1.610345,1.9986000000000002,59.0671,-4.0,6.0,162.11111111111111,0.0,78.44444444444444,10.0,1038.0,17.88888888888889,-7.111111111111111,12.88888888888889,1.1111111111111112,438.13872828341084,446.8114079758217,0.7270635636900105,111.35231393717103,27.430887768093477,17.73982523831944,1.0039318843834146,10.001437351097495,116.03594969841046,0.0
2022-02-08 03:30:00,1.3,15.0,21.4,21.8,5.5,4.487,1.6323149999999997,1.9850999999999999,59.05159999999999,-4.0,6.0,162.16666666666666,0.0,78.16666666666667,10.0,1038.0,20.333333333333336,-7.166666666666667,12.833333333333334,1.1666666666666667,439.6834837849935,451.8751446217504,0.6617487477582726,113.37724463080283,27.434674148559573,17.752048155466717,0.947606239914894,10.001688952445985,101.52740314483643,0.0
2022-02-08 03:40:00,1.7,15.0,21.3,21.8,5.6,4.462,1.388165,2.0297,59.053,-4.0,6.0,162.22222222222223,0.0,77.88888888888889,10.0,1038.0,22.77777777777778,-7.222222222222222,12.777777777777779,1.2222222222222223,439.5583073056978,450.135114847819,0.6844511341939201,109.96859389159638,27.42677798271179,17.75002800623576,0.8827540308237076,10.005649085044862,119.40029376983644,0.0
2022-02-08 03:50:00,2.0,15.1,21.0,21.8,5.6,4.472,1.5866500000000001,1.7759,59.0296,-4.0,6.0,162.27777777777777,0.0,77.61111111111111,10.0,1038.0,25.22222222222222,-7.277777777777778,12.722222222222221,1.2777777777777777,441.83234568277993,446.25401479085286,0.7355337877638932,109.41012995057187,27.426489817301434,17.73933076540629,0.96913792014122,10.00634575843811,93.79871893564861,0.0
2022-02-08 04:00:00,1.4,14.9,20.8,21.8,5.3,4.459,1.55619,1.9774999999999998,59.0757,-4.0,6.0,162.33333333333334,0.0,77.33333333333333,10.0,1038.0,27.666666666666668,-7.333333333333333,12.666666666666666,1.3333333333333333,440.6755594222847,447.0098728083468,0.7557775880893072,111.62726839701334,27.421160778110313,17.740122091110145,0.9986998069185322,10.005544310720627,119.1356692276432,0.0
2022-02-08 04:10:00,1.6,15.1,20.6,21.8,5.7,4.477,1.60306,1.8449000000000002,59.0758,-4.0,6.0,162.38888888888889,0.0,77.05555555555556,10.0,1038.0,30.111111111111114,-7.388888888888889,12.61111111111111,1.3888888888888888,443.6615646362305,446.58996962974817,0.7278697753541887,111.3010382211545,27.4220366414388,17.71279707590739,0.9772944308320681,10.006792338689168,96.80274196624757,0.0
2022-02-08 04:20:00,2.1,15.1,20.4,21.8,5.8,4.477,1.56478,1.7065000000000001,59.0866,-4.0,6.0,162.44444444444446,0.0,76.77777777777777,10.0,1038.0,32.55555555555556,-7.444444444444445,12.555555555555555,1.4444444444444444,446.8777108904959,446.6314760545753,0.6810579661696644,109.96993680641476,27.417894535064697,17.725181210835775,0.896598392824332,10.004626598358154,115.28227198282877,0.0
2022-02-08 04:30:00,2.1,15.1,20.3,21.8,5.8,4.449,1.56911,1.7315,59.115700000000004,-4.0,6.0,162.5,0.0,76.5,10.0,1038.0,35.0,-7.5,12.5,1.5,448.1866282285493,448.9194377644857,0.6755910668686285,112.53291410478496,27.39939882596334,17.713738927841185,0.971062488357226,10.00698045094808,100.22186082839967,0.0
2022-02-08 04:40:00,1.4,15.0,20.1,21.8,5.4,4.457,1.585205,1.6085999999999998,59.161500000000004,-4.0,6.0,162.55555555555554,0.0,76.22222222222223,10.0,1038.0,37.44444444444444,-7.555555555555555,12.444444444444445,1.5555555555555556,444.7600951131185,446.21100725195873,0.6877108504374821,107.24257043202718,27.402328453063966,17.72108294169108,0.8558781511088214,10.006907300949099,105.15444613138834,0.0
2022-02-08 04:50:00,1.5,15.1,20.0,21.8,5.7,4.458,1.5327199999999999,1.5275,59.1596,-4.0,6.0,162.61111111111111,0.0,75.94444444444444,10.0,1038.0,39.88888888888889,-7.611111111111111,12.38888888888889,1.6111111111111112,451.24278564453124,451.06219779880564,0.6869142877390493,111.35770740185754,27.402742328643797,17.700308186213174,0.87735185444355,10.009144690831503,117.9990620358785,0.0
2022-02-08 05:00:00,1.9,15.1,19.9,21.8,5.7,4.468,1.65043,1.5111,59.1918,-4.0,6.0,162.66666666666666,0.0,75.66666666666667,10.0,1038.0,42.333333333333336,-7.666666666666667,12.333333333333334,1.6666666666666665,450.58540120793486,449.2557562255859,0.6301411905522738,110.47452922497764,27.4128993462708,17.703796697013125,0.9826989693645031,10.009564065960166,102.06268619989945,0.0
2022-02-08 05:10:00,1.7,15.0,19.8,21.8,5.5,4.464,1.65318,1.6321,59.2278,-4.0,6.0,162.72222222222223,0.0,75.38888888888889,10.0,1038.0,44.777777777777786,-7.722222222222222,12.277777777777779,1.7222222222222223,447.1117656453451,453.8177069056719,0.7327020935857363,110.47670514403089,27.414974864323938,17.69841013908386,0.9490811908245087,10.015368682543436,113.66406763712564,0.0
2022-02-08 05:20:00,1.2,14.9,19.8,21.8,5.3,4.472,1.793325,1.7079,59.2611,-4.0,6.0,162.77777777777777,0.0,75.11111111111111,10.0,1038.0,47.22222222222223,-7.777777777777778,12.222222222222221,1.7777777777777777,446.986976279774,446.7119083658854,0.6534914319890703,113.5403431852524,27.424916353225704,17.6997922261556,0.9304495172202587,10.016603037516276,96.60985458374023,0.0
2022-02-08 05:30:00,1.3,14.9,19.7,21.8,5.4,4.482,1.8139299999999998,1.7094999999999998,59.25449999999999,-4.0,6.0,162.83333333333334,0.0,74.83333333333333,10.0,1038.0,49.66666666666667,-7.833333333333333,12.166666666666666,1.8333333333333333,446.94608062744135,448.5408953787267,0.6780451295116527,113.25807176299016,27.430019388198854,17.718366537094116,0.8958742917577427,10.013930422465005,121.53796513875326,0.0
