,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-08 05:40:00,1.4,14.9,19.8,21.8,5.3,4.46,1.9663149999999998,1.766,59.256299999999996,-4.0,6.0,162.88888888888889,0.0,74.55555555555556,10.0,1038.0,52.111111111111114,-7.888888888888889,12.11111111111111,1.8888888888888888,445.6552545376482,453.0429504254221,0.7336317456290546,111.1667163113955,27.423687849044803,17.70205933570862,0.957812724262476,10.01720941543579,100.1300944964091,0.0
2022-02-08 05:50:00,1.3,14.9,19.8,21.8,5.2,4.452,2.15142,1.7616,59.217999999999996,-4.0,6.0,162.94444444444446,0.0,74.27777777777777,10.0,1038.0,54.55555555555556,-7.944444444444445,12.055555555555555,1.9444444444444444,451.935747273763,452.5122866821289,0.762257000214636,113.56415071455099,27.436687655206452,17.71018090280436,0.9128033717380741,10.014625845952223,114.4536662816193,0.0
2022-02-08 06:00:00,1.0,14.8,19.8,21.8,5.1,4.476,2.17286,1.8006999999999997,59.193000000000005,-4.0,6.0,163.0,0.0,74.0,10.0,1038.0,57.0,-8.0,12.0,2.0,453.13476127987815,451.17182893950365,0.8036663045937366,119.8325017524488,27.443320913314817,17.689678382873534,0.9305529599885146,10.022427840232847,107.01349609374999,0.0
2022-02-08 06:10:00,1.0,14.9,19.7,21.8,5.3,4.459,2.1018149999999998,1.7991,59.1554,-3.8333333333333335,5.888888888888889,162.38888888888889,0.0,73.44444444444444,10.0,1038.0,54.333333333333336,-7.944444444444445,11.777777777777779,2.0,452.64490661621096,451.6503651515917,0.7887101517508259,123.64301089593918,27.454538389841712,17.698364842732747,0.8779100142916043,10.023462955156962,101.13573542277018,0.0
2022-02-08 06:20:00,1.6,14.9,19.7,21.8,5.4,4.47,2.13414,1.9274999999999998,59.1568,-3.6666666666666665,5.777777777777778,161.77777777777777,0.0,72.88888888888889,10.0,1038.0,51.666666666666664,-7.888888888888889,11.555555555555555,2.0,449.57329878533017,452.04542856852214,0.7760029168612202,121.43057110543978,27.45764923095703,17.719524421691894,0.9648461565375328,10.023958144187926,120.44743484497072,0.0
2022-02-08 06:30:00,1.5,14.9,20.0,21.9,5.3,4.453,2.17955,1.9687000000000001,59.1289,-3.5,5.666666666666667,161.16666666666666,0.0,72.33333333333333,10.0,1038.0,49.0,-7.833333333333333,11.333333333333334,2.0,450.71780324300136,454.92030219768657,0.8756279326731203,126.91219504534187,27.471799624760944,17.788151102066042,0.8637219246228536,10.023481793403626,96.48680632273356,0.0
2022-02-08 06:40:00,1.1,14.9,20.8,21.8,5.2,4.445,2.45991,1.7561,59.0712,-3.333333333333333,5.555555555555555,160.55555555555554,0.0,71.77777777777777,10.0,1038.0,46.33333333333333,-7.777777777777778,11.11111111111111,2.0,453.9267747234476,456.072879319465,1.2658243695894877,147.7169629542033,27.474444035298404,17.887474771650496,0.891030440313668,10.021569541995808,125.86586673003805,0.0
2022-02-08 06:50:00,1.7,15.1,21.5,21.9,5.6,4.43,2.454885,1.736,59.071400000000004,-3.1666666666666665,5.444444444444445,159.94444444444446,0.0,71.22222222222223,10.0,1038.0,43.666666666666664,-7.722222222222222,10.88888888888889,2.0,462.39703938802086,456.287092590332,1.6156522533785824,173.7070040359066,27.48371299425761,18.02390047709147,0.9832418545087178,10.020547908147176,110.83659456888836,0.0
2022-02-08 07:00:00,1.9,15.1,22.1,21.9,5.6,4.414,2.06427,1.6667999999999998,59.1321,-3.0,5.333333333333333,159.33333333333334,0.0,70.66666666666667,10.0,1038.0,41.0,-7.666666666666667,10.666666666666666,2.0,469.98960074589166,454.4871443719973,1.6695629605566715,345.5953492387674,27.51872978528341,18.216644535064695,0.7867600840330125,10.016359254519145,131.21188907623292,0.0
2022-02-08 07:10:00,1.3,15.0,22.4,21.9,5.3,4.437,1.9946650000000001,1.7140999999999997,59.224900000000005,-2.833333333333333,5.222222222222222,158.72222222222223,0.0,70.11111111111111,10.0,1038.0,38.33333333333333,-7.611111111111111,10.444444444444445,2.0,479.89952036539717,457.52355397542317,1.2859120305598117,464.88164015085687,27.5407298151652,18.29388083457947,0.8736853944261869,10.02172648747762,122.36707304636639,0.0
2022-02-08 07:20:00,1.3,15.2,22.5,22.0,5.6,4.433,2.48705,2.0921,59.286699999999996,-2.6666666666666665,5.111111111111111,158.11111111111111,0.0,69.55555555555556,10.0,1038.0,35.666666666666664,-7.555555555555555,10.222222222222221,2.0,479.6453333326318,464.30135724648665,1.2591626883698048,519.3419621044094,27.571864255269368,18.371414470672608,0.8455634173750877,10.018199140230815,123.03266916910806,0.0
2022-02-08 07:30:00,1.7,15.3,22.3,22.0,5.7,4.447,2.463015,2.299,59.1722,-2.5,5.0,157.5,0.0,69.0,10.0,1038.0,33.0,-7.5,10.0,2.0,488.0573108927409,461.89618077420636,1.4904864723854145,539.7134345801402,27.597194817860924,18.436212272644045,0.8700261563559375,10.01900254090627,147.33474512736,0.0
2022-02-08 07:40:00,1.8,15.2,21.6,22.1,5.7,4.459,2.544475,2.5316,59.0202,-2.333333333333333,4.888888888888889,156.88888888888889,0.0,68.44444444444444,10.0,1038.0,30.333333333333332,-7.444444444444445,9.777777777777779,2.0,501.42328531550265,466.01231536865237,1.4343495576799252,509.87056010273216,27.654440361658732,18.50422046979268,0.7815763999025027,10.01807217756907,132.6262557220459,0.0
2022-02-08 07:50:00,1.2,15.2,20.8,22.1,5.5,4.45,3.3309100000000003,2.7959,58.8602,-2.1666666666666665,4.777777777777778,156.27777777777777,0.0,67.88888888888889,10.0,1038.0,27.666666666666664,-7.388888888888889,9.555555555555555,2.0,570.0954853452484,478.33325485404873,1.360372181861414,461.72135880033846,27.705339266459145,18.56269922574361,0.8978520153959592,10.051289636294047,119.71591014862061,0.0
2022-02-08 08:00:00,1.9,15.4,20.0,22.2,5.9,4.456,2.981081818181818,3.126909090909091,58.77109090909091,-2.0,4.666666666666667,155.66666666666666,0.0,67.33333333333333,10.0,1038.0,25.0,-7.333333333333333,9.333333333333334,2.0,578.3045880126954,486.7832279459635,1.60550333460172,507.4437968953451,27.73689405166497,18.641841742197673,0.9963854470849037,10.051145185804636,137.94793362202617,0.0
2022-02-08 08:10:00,1.7,15.3,19.6,22.2,5.7,4.464,2.2914749999999997,3.6574,59.1807,-1.833333333333333,4.555555555555555,155.05555555555554,0.0,66.77777777777777,10.0,1038.0,22.33333333333333,-7.277777777777778,9.11111111111111,2.0,550.641774053464,491.9559530359027,1.8402721673048148,435.7439477116644,27.76926177342733,18.68337293942769,0.9417364582419395,10.041402180989582,137.23896105448404,0.0
2022-02-08 08:20:00,1.3,15.2,19.5,22.2,5.5,4.477,2.1406099999999997,5.0168,59.2725,-1.6666666666666665,4.444444444444445,154.44444444444446,0.0,66.22222222222223,10.0,1038.0,19.666666666666664,-7.222222222222222,8.88888888888889,2.0,534.1192987060547,493.3007717579809,1.8008134288201898,346.8282563066213,27.814134715398154,18.704637893040974,0.9967781505982082,10.026721787452697,91.32963464101155,0.0
2022-02-08 08:30:00,1.7,15.4,19.6,22.3,5.8,4.471,2.22436,6.464499999999999,57.38680000000001,-1.5,4.333333333333334,153.83333333333334,0.0,65.66666666666667,10.0,1038.0,17.0,-7.166666666666667,8.666666666666668,2.0,538.5644663352527,496.78357604980465,1.9322509562464085,1007.0847313478977,27.923950316111245,18.773197129567464,0.9630557696024576,10.019679992993673,52.15569281260173,0.0
2022-02-08 08:40:00,1.7,15.3,19.8,22.3,5.6,4.464,2.815205,7.4315,55.037699999999994,-1.333333333333333,4.222222222222222,153.22222222222223,0.0,65.11111111111111,10.0,1038.0,14.333333333333329,-7.111111111111111,8.444444444444445,2.0,543.0243330891927,502.6825477372093,2.126310064573746,927.4891796771551,28.06429166023341,18.93182345934507,0.8448937488578807,10.012608774691651,61.78231359912851,0.0
2022-02-08 08:50:00,1.6,15.5,20.7,22.4,5.8,4.448,2.106495,7.4848,53.5206,-1.1666666666666665,4.111111111111111,152.61111111111111,0.0,64.55555555555556,10.0,1038.0,11.666666666666664,-7.055555555555555,8.222222222222221,2.0,546.175536007936,504.40164186674974,1.7566436561352787,662.7999402924446,28.223665949503584,19.12790136019389,0.9753459037343661,10.011561600367228,74.92198978424072,0.0
2022-02-08 09:00:00,2.1,15.6,20.9,22.4,6.1,4.468,1.8576799999999998,7.1838999999999995,52.8058,-1.0,4.0,152.0,0.0,64.0,10.0,1038.0,9.0,-7.0,8.0,2.0,542.9083656819661,511.4497618225799,1.4816480123592635,556.8402158204849,28.376652183532713,19.25674302736918,0.9333912219603857,10.01008283774058,86.5595760345459,0.0
2022-02-08 09:10:00,1.9,15.5,20.8,22.4,5.9,4.466,2.023645,7.359,54.0937,-0.6111111111111112,3.8333333333333335,144.05555555555554,0.0,62.94444444444444,10.0,1037.8333333333333,9.0,-6.888888888888889,7.666666666666667,2.0555555555555554,527.3026668995824,509.93975457553205,1.3183497925599414,458.04583084106446,28.562400881449385,19.299288663864136,0.9406743273139,10.011507519086203,96.52248743693033,0.0
2022-02-08 09:20:00,2.5,15.7,20.5,22.5,6.2,4.463,2.036355,7.9866,54.6743,-0.2222222222222222,3.6666666666666665,136.11111111111111,0.0,61.888888888888886,10.0,1037.6666666666667,9.0,-6.777777777777778,7.333333333333333,2.111111111111111,543.4962618001302,516.3362483723959,1.2073549669981003,647.4228686299297,28.731073195139565,19.279335282643636,0.8359616043170293,10.009918864568075,107.23108549753825,0.0
2022-02-08 09:30:00,2.9,15.8,20.2,22.6,6.5,4.482,1.847625,7.9887,54.718399999999995,0.16666666666666674,3.5,128.16666666666666,0.0,60.833333333333336,10.0,1037.5,9.0,-6.666666666666667,7.0,2.1666666666666665,550.7867526560816,505.69601821373243,1.504629408181724,490.20979390548445,28.863476813634236,19.232965091069538,0.9958724430700144,10.003654163678487,110.17170819600423,0.0
2022-02-08 09:40:00,2.7,16.0,20.0,22.7,6.7,4.457,1.8406,8.720888888888888,54.29677777777778,0.5555555555555556,3.333333333333333,120.22222222222223,0.0,59.77777777777778,10.0,1037.3333333333333,9.0,-6.555555555555555,6.666666666666666,2.2222222222222223,566.4049871826171,512.0623747797122,3.1552187149066713,417.6514562350343,29.0114781443278,19.194527378082274,0.888162879049778,9.99791869322459,110.60974192301433,0.0
2022-02-08 09:50:00,3.2,16.2,19.9,22.9,7.0,4.472,1.8541699999999999,9.5463,53.828100000000006,0.9444444444444444,3.1666666666666665,112.27777777777777,0.0,58.72222222222222,10.0,1037.1666666666667,9.0,-6.444444444444445,6.333333333333333,2.2777777777777777,572.1587260349318,510.2642880249024,3.0374249760309855,337.2412920633952,29.204753640492754,19.199665053685507,0.9807344530026118,9.991942885716757,112.06606489817302,0.0
2022-02-08 10:00:00,3.1,16.3,20.2,22.9,7.0,4.479,1.8878150000000002,10.3812,53.0053,1.3333333333333335,3.0,104.33333333333334,0.0,57.666666666666664,10.0,1037.0,9.0,-6.333333333333333,6.0,2.3333333333333335,558.057910563151,520.8625372103986,2.4243704942693816,284.03367604745983,29.40921757698059,19.26712685585022,0.8642362203200659,9.983027723630268,115.19053002675375,0.0
2022-02-08 10:10:00,3.3,16.3,21.0,22.9,7.2,4.531,1.7502099999999998,10.5042,52.3494,1.7222222222222223,2.833333333333333,96.38888888888889,0.0,56.611111111111114,10.0,1036.8333333333333,9.0,-6.222222222222222,5.666666666666666,2.388888888888889,544.3478638396866,526.5598032633463,2.0618949250380196,230.0757835642497,29.61111494700114,19.334362249374387,0.910081548889478,9.974447460174561,111.08378295898437,0.0
2022-02-08 10:20:00,3.0,16.3,21.7,23.0,7.0,4.5,1.5747849999999999,10.6896,52.229600000000005,2.111111111111111,2.6666666666666665,88.44444444444444,0.0,55.55555555555556,10.0,1036.6666666666667,9.0,-6.111111111111111,5.333333333333333,2.4444444444444446,527.6696647135416,526.6884225849722,1.7380047715215359,207.52277525260624,29.79545869509379,19.315245078404747,0.9837742491563162,9.974310536384582,109.2223289489746,0.0
2022-02-08 10:30:00,3.7,16.5,22.1,23.1,7.3,4.491,1.6014700000000002,10.6714,52.2823,2.5,2.5,80.5,0.0,54.5,10.0,1036.5,9.0,-6.0,5.0,2.5,532.2617626812814,524.1615651238102,1.7188905204285336,273.66992575909455,29.979947385683737,19.37992901958403,1.0043588245778134,9.966675536489225,109.20607793088818,0.0
2022-02-08 10:40:00,3.6,16.6,21.8,23.2,7.4,4.499,1.581845,10.8789,52.7279,2.888888888888889,2.333333333333333,72.55555555555556,0.0,53.44444444444444,10.0,1036.3333333333333,9.0,-5.888888888888889,4.666666666666666,2.5555555555555554,621.6205877685547,544.4530008951823,1.6074251667658488,494.2820371500651,30.039846043323955,19.090903828264864,1.0866291135943154,9.997729781617542,102.52229963809437,0.0
2022-02-08 10:50:00,4.2,16.8,21.0,23.3,7.8,4.498,1.75033,10.3099,54.221399999999996,3.2777777777777777,2.1666666666666665,64.61111111111111,0.0,52.388888888888886,10.0,1036.1666666666667,9.0,-5.777777777777778,4.333333333333333,2.611111111111111,684.3777739426185,688.3833368831941,1.3987912070313415,684.214657104837,30.205762097040814,19.431433451970417,1.0460745521386463,9.999648548762003,174.4735383351644,0.0
2022-02-08 11:00:00,3.9,16.7,20.2,23.3,7.5,4.528,1.4611750000000001,10.234300000000001,55.5727,3.666666666666667,2.0,56.66666666666667,0.0,51.33333333333333,10.0,1036.0,9.0,-5.666666666666667,4.0,2.6666666666666665,710.880614827474,829.2264101155599,1.2155681608760425,1039.0330540440448,30.441466766993205,20.423967819213868,1.1215736996134122,9.863902390797934,229.7326606241862,0.0
2022-02-08 11:10:00,3.8,16.8,20.2,23.3,7.6,4.527,1.688315,9.9521,56.470600000000005,4.055555555555555,1.833333333333333,48.722222222222214,0.0,50.27777777777778,10.0,1035.8333333333333,9.0,-5.555555555555555,3.666666666666666,2.7222222222222223,753.1665479778421,943.0154286702475,1.2818278549872548,1579.595298199842,30.522192408243814,21.10792322476705,1.2189231631159783,9.629306526184083,221.69289120992025,0.0
2022-02-08 11:20:00,4.0,16.8,21.0,23.4,7.8,4.49,1.44167,9.8202,56.91369999999999,4.444444444444445,1.6666666666666665,40.77777777777777,0.0,49.22222222222222,10.0,1035.6666666666667,9.0,-5.444444444444445,3.333333333333333,2.7777777777777777,755.9944818115234,962.7235272216797,1.715587013363838,1726.5385670979817,30.399114386240644,20.717915232976278,1.2170867185791334,9.754007817904155,199.84999778747562,0.0
2022-02-08 11:30:00,4.1,17.0,21.8,23.5,7.9,4.509,1.488865,9.9237,57.204899999999995,4.833333333333333,1.5,32.83333333333333,0.0,48.166666666666664,10.0,1035.5,9.0,-5.333333333333334,3.0,2.833333333333333,815.4379705670236,1074.344670880197,1.6458616582990366,1313.5292356484622,30.43083892822266,21.70978647549947,1.2256338982780774,9.864978858629863,226.2212252807617,0.0
2022-02-08 11:40:00,4.4,17.1,22.0,23.5,8.1,4.54,1.29974,9.424800000000001,57.262699999999995,5.222222222222222,1.333333333333333,24.888888888888886,0.0,47.111111111111114,10.0,1035.3333333333333,9.0,-5.222222222222222,2.666666666666666,2.888888888888889,812.9522552490234,1102.3366649268141,2.2246629371245703,830.1497352091471,30.498088556925456,22.23876034736633,1.3825642758607866,9.866211903889972,206.7952597554525,0.0
2022-02-08 11:50:00,4.7,17.3,21.4,23.5,8.4,4.514,1.3507200000000001,9.4382,57.2885,5.611111111111112,1.1666666666666665,16.94444444444443,0.0,46.05555555555556,10.0,1035.1666666666667,9.0,-5.111111111111111,2.333333333333333,2.9444444444444446,747.0549402767489,1053.1208329264323,3.8303202036679798,572.4012236178123,30.520541057586666,21.77533144632975,1.2747484869758288,9.861096811294555,166.0418287404378,0.0
2022-02-08 12:00:00,5.1,17.4,20.4,23.6,8.7,4.517,1.28602,9.0958,57.3614,6.0,1.0,9.0,0.0,45.0,10.0,1035.0,9.0,-5.0,2.0,3.0,703.4264821370443,1001.8863370768229,4.5368939570181785,402.89744109590174,30.603700790405277,21.36207177480062,1.358069956401984,9.868419067064922,139.07086950937907,134.0
2022-02-08 12:10:00,5.1,17.5,20.7,23.6,8.8,4.541,1.305745,8.8328,57.7505,6.111111111111111,1.0555555555555556,27.499999999999996,0.0,45.27777777777778,10.0,1034.888888888889,8.666666666666666,-4.833333333333333,2.0,3.0,654.3334195823231,969.69049667183,4.055118171084398,266.8388942309019,30.771379486719763,21.057953866322837,1.412469340165456,9.82740529537201,123.52559368133545,0.0
2022-02-08 12:20:00,5.2,17.7,21.7,23.7,9.0,4.534,1.3430863636363635,8.730181818181817,57.9849090909091,6.222222222222222,1.1111111111111112,45.99999999999999,0.0,45.55555555555556,10.0,1034.7777777777778,8.333333333333334,-4.666666666666667,2.0,3.0,609.1179397828552,862.0698160807291,4.104248623450597,167.61426266988119,30.85418136278788,19.88468022664388,1.225171197851499,9.842103056907654,81.48851881663005,0.0
2022-02-08 12:30:00,5.1,17.7,21.4,23.7,8.9,4.541,1.23634,8.389199999999999,58.070100000000004,6.333333333333333,1.1666666666666667,64.5,0.0,45.833333333333336,10.0,1034.6666666666667,8.0,-4.5,2.0,3.0,557.9344696044922,848.6629778842268,4.5105910214798595,440.5170622688767,30.949863529205324,19.302374302546184,1.3934148572882017,9.915330804189047,108.94807001749675,0.0
2022-02-08 12:40:00,5.5,18.0,20.5,23.8,9.3,4.623,1.486685,8.3667,58.18920000000001,6.444444444444445,1.2222222222222223,82.99999999999999,0.0,46.111111111111114,10.0,1034.5555555555557,7.666666666666666,-4.333333333333333,2.0,3.0,543.8132297559716,813.1806677246093,5.212892191612115,663.6706772350592,31.303928152720136,19.088436126708984,1.2159351255496342,9.90441221555074,172.24285743713378,0.0
2022-02-08 12:50:00,5.8,18.3,20.8,23.9,9.7,4.683,1.654335,8.294,58.191100000000006,6.555555555555555,1.2777777777777777,101.49999999999999,0.0,46.388888888888886,10.0,1034.4444444444443,7.333333333333333,-4.166666666666667,2.0,3.0,522.9676454671223,591.8777650679665,4.746873373985291,521.0555485026042,31.876147028551266,13.98846420894235,1.2867792251672447,10.242241268562058,42.07953392624855,0.0
2022-02-08 13:00:00,6.0,18.5,21.9,23.8,10.0,4.701,1.297075,8.2746,58.179700000000004,6.666666666666667,1.3333333333333333,119.99999999999999,0.0,46.666666666666664,10.0,1034.3333333333333,7.0,-4.0,2.0,3.0,505.4940458170573,491.9309484091573,4.9221459106334855,491.8614670291189,31.626096347173053,10.465538562138876,1.1527353164553642,13.63538646856944,7.374277580380439,0.0
2022-02-08 13:10:00,6.5,18.7,21.3,23.8,10.4,4.714,3.37299,8.052,58.1274,6.777777777777778,1.3888888888888888,138.5,0.0,46.94444444444444,10.0,1034.2222222222222,6.666666666666666,-3.833333333333333,2.0,3.0,507.7763683555866,525.7033265177408,3.927181622611601,381.00754934968245,32.749788532257085,10.705071433385212,1.151722093820572,15.374516911506651,148.66181386311848,0.0
2022-02-08 13:20:00,6.2,18.6,20.4,23.8,10.3,4.761,1.38877,8.1403,58.1562,6.888888888888889,1.4444444444444444,156.99999999999997,0.0,47.22222222222222,10.0,1034.111111111111,6.333333333333333,-3.6666666666666665,2.0,3.0,513.9219716389973,544.2447139205055,3.0110483908653256,243.1238363138835,33.982055269877115,11.585446683565776,1.0671478740374247,14.887253516515097,160.8798940785726,0.0
2022-02-08 13:30:00,6.8,18.9,21.1,23.8,10.8,4.751,1.131945,8.3342,58.1519,7.0,1.5,175.49999999999997,0.0,47.5,10.0,1034.0,6.0,-3.5,2.0,3.0,506.40695673800064,559.1350331624349,2.451804336902112,131.1474569962927,34.92692534128825,12.075808901786804,1.0676044523715973,13.216773632367453,173.59833712259928,0.0
2022-02-08 13:40:00,6.7,18.9,21.7,23.8,10.7,4.757,1.152375,8.4375,58.10850000000001,7.111111111111111,1.5555555555555556,193.99999999999997,0.0,47.77777777777778,10.0,1033.888888888889,5.666666666666666,-3.333333333333333,2.0,3.0,508.17873365029516,541.1463745748586,1.7489505863021322,93.9005083750062,34.84496810871396,12.470518918688832,0.8897777809145673,11.34186398628631,159.75025578107991,0.0
2022-02-08 13:50:00,6.9,18.9,20.7,23.7,11.0,4.732,1.299595,8.570400000000001,58.087900000000005,7.222222222222222,1.6111111111111112,212.49999999999997,0.0,48.05555555555556,10.0,1033.7777777777778,5.333333333333333,-3.1666666666666665,2.0,3.0,502.85905619303384,536.2215415866896,1.3424543302257856,66.12009030024211,34.50282970428467,12.961026492118837,0.9931019044915835,10.268526953061421,154.8607302093506,0.0
2022-02-08 14:00:00,7.1,18.8,20.6,23.7,10.9,4.781,1.219945,8.5434,57.8762,7.333333333333333,1.6666666666666665,230.99999999999997,0.0,48.333333333333336,10.0,1033.6666666666667,5.0,-3.0,2.0,3.0,505.7318498703529,536.7806204504254,1.204980210596222,42.166887964097796,34.18184733072916,13.463832189242044,1.0589742920796077,9.712017736434936,118.5287973721822,0.0
2022-02-08 14:10:00,6.9,18.8,21.7,23.6,10.9,4.729,1.0845150000000001,8.6667,57.3223,7.444444444444445,1.7222222222222223,249.49999999999997,0.0,48.611111111111114,10.0,1033.5555555555557,4.666666666666666,-2.833333333333333,2.0,3.0,511.81217773437504,533.4346102449264,1.3532440994368433,21.398647185638126,33.936485080718995,13.80122723897298,0.9544643054405848,9.440812972386677,95.63299606323241,0.0
2022-02-08 14:20:00,7.0,18.7,21.0,23.6,10.8,4.693,0.8369099999999999,8.517100000000001,56.9871,7.555555555555555,1.7777777777777777,268.0,0.0,48.888888888888886,10.0,1033.4444444444443,4.333333333333333,-2.6666666666666665,2.0,3.0,521.667433980306,533.3711634353111,1.4054095896085104,161.0121699937185,33.728007265726724,14.163135301272074,1.0179344564676285,9.33920877933502,95.50791104634602,0.0
2022-02-08 14:30:00,7.0,18.6,20.3,23.6,10.8,4.663,1.180025,8.6598,56.8769,7.666666666666666,1.8333333333333333,286.5,0.0,49.166666666666664,10.0,1033.3333333333333,4.0,-2.5,2.0,3.0,526.719423540488,529.9414573160808,1.1498888203148114,174.52135304251632,33.54530038197835,14.422396273612978,0.904805909395218,9.352248865763347,124.54084823608397,0.0
2022-02-08 14:40:00,7.3,18.5,21.2,23.6,10.8,4.638,1.33526,8.6652,56.7996,7.777777777777778,1.8888888888888888,304.99999999999994,0.0,49.44444444444444,10.0,1033.2222222222222,3.666666666666666,-2.333333333333333,2.0,3.0,529.0201721191406,533.2385729068449,1.0263434173343544,108.71155417533919,33.3836651802063,14.708119858105977,1.013976924320062,9.47170124053955,96.31726739307246,0.0
2022-02-08 14:50:00,7.9,18.7,21.1,23.6,11.3,4.614,1.326235,8.745700000000001,56.7475,7.888888888888889,1.9444444444444444,323.49999999999994,0.0,49.72222222222222,10.0,1033.111111111111,3.333333333333333,-2.1666666666666665,2.0,3.0,532.6530638596107,505.2809105813914,0.9300157562891643,64.18681431452434,32.85593360900879,13.615779813130697,0.9311126608649889,10.053420513470968,1.0012345564365386,0.0
2022-02-08 15:00:00,7.9,18.7,20.7,23.6,11.2,4.619,1.7219550000000001,8.7367,56.73630000000001,8.0,2.0,342.0,0.0,50.0,10.0,1033.0,3.0,-2.0,2.0,3.0,544.7085196940104,529.682553507487,0.9803251009977471,35.34513951522482,32.94338971455892,13.57577705860138,0.97071460450689,10.874263393084208,66.17885565698147,0.0
2022-02-08 15:10:00,8.0,18.8,21.3,23.5,11.4,4.598,1.7564250000000001,8.7544,56.714999999999996,7.666666666666667,2.111111111111111,330.72222222222223,0.0,51.55555555555556,10.0,1033.0555555555557,3.1666666666666665,-1.9444444444444444,2.3333333333333335,2.888888888888889,542.3059644186085,590.5963170053767,0.8864364551841202,17.245101802470323,33.66547651290894,14.010321505864463,0.8920600045720736,10.991429694493613,121.00861282348633,0.0
2022-02-08 15:20:00,7.6,18.6,20.6,23.5,11.1,4.578,1.6563950000000003,8.6685,56.7213,7.333333333333333,2.2222222222222223,319.44444444444446,0.0,53.111111111111114,10.0,1033.111111111111,3.3333333333333335,-1.8888888888888888,2.666666666666667,2.7777777777777777,552.8747922770183,606.2977466982887,0.8614075963737937,12.629647685767567,34.44126298904419,14.196354020436605,1.0369574546813964,10.544502889315286,105.44794277191163,0.0
2022-02-08 15:30:00,8.0,18.7,21.5,23.5,11.3,4.58,1.42302,8.638,56.6995,7.0,2.3333333333333335,308.1666666666667,0.0,54.666666666666664,10.0,1033.1666666666667,3.5,-1.8333333333333333,3.0,2.6666666666666665,539.8367405823456,610.2472574869792,0.8211891220914106,4.7925448967912105,35.12078599929809,14.172877483367921,0.9914333755771321,10.126704227129618,101.03759840329488,0.0
2022-02-08 15:40:00,7.6,18.5,20.4,23.6,10.9,4.567,1.55334,8.4647,56.7377,6.666666666666666,2.4444444444444446,296.8888888888889,0.0,56.22222222222222,10.0,1033.2222222222222,3.666666666666667,-1.7777777777777777,3.3333333333333335,2.5555555555555554,529.9652490234375,563.6507421910078,0.825475011206111,7.774287636953559,35.27517377853393,12.263695618311564,1.1322548442085583,10.012201236089071,49.841029868125915,0.0
2022-02-08 15:50:00,8.1,18.7,21.2,23.6,11.3,4.597,1.6162050000000001,8.5734,56.7789,6.333333333333333,2.5555555555555554,285.6111111111111,0.0,57.77777777777778,10.0,1033.2777777777778,3.8333333333333335,-1.7222222222222223,3.666666666666667,2.4444444444444446,530.2525985331919,456.4090073158001,1.0195746246973674,24.265824896494546,33.91168339411418,9.127924542427063,1.2463598693410556,13.297598838806152,1.000000238418579,0.0
2022-02-08 16:00:00,8.0,18.6,21.4,23.5,11.2,4.591,1.51109,8.542,56.8264,6.0,2.6666666666666665,274.3333333333333,0.0,59.333333333333336,10.0,1033.3333333333333,4.0,-1.6666666666666667,4.0,2.3333333333333335,511.68408274332677,466.1878088378906,0.9290881628471579,17.248636815184252,32.825691242433535,8.824588978546487,1.227747088808798,19.316849465828156,1.000000238418579,0.0
2022-02-08 16:10:00,8.1,18.7,20.4,23.6,11.4,4.584,1.1972150000000001,8.3225,56.8255,5.666666666666666,2.7777777777777777,263.05555555555554,0.0,60.888888888888886,10.0,1033.388888888889,4.166666666666667,-1.6111111111111112,4.333333333333334,2.2222222222222223,504.09304934096065,459.6447143730076,0.8455300135952605,20.92027768051557,32.61879714330037,8.947320011456807,1.2084997912247977,22.845328175226847,1.000000238418579,0.0
2022-02-08 16:20:00,8.0,18.7,21.3,23.6,11.3,4.599,1.79189,8.179,56.8318,5.333333333333333,2.888888888888889,251.77777777777777,0.0,62.44444444444444,10.0,1033.4444444444443,4.333333333333334,-1.5555555555555556,4.666666666666667,2.111111111111111,491.8643530273437,460.12196823295506,0.8340918512583452,20.950288389335245,32.61184178034465,9.024837527275086,1.1109728189309438,23.43661365826925,1.000000238418579,0.0
2022-02-08 16:30:00,8.1,18.8,21.3,23.6,11.5,4.528,2.0972850000000003,7.7391000000000005,57.1385,5.0,3.0,240.5,0.0,64.0,10.0,1033.5,4.5,-1.5,5.0,2.0,483.9694390483286,473.6777143351237,0.828734926633579,19.97192932877837,32.44318785985311,9.282028872172038,1.2101375350356103,23.398774490356445,196.91505916535854,0.0
2022-02-08 16:40:00,8.7,18.8,20.5,23.6,11.7,4.575,3.019935,7.353199999999999,57.5717,4.666666666666666,3.111111111111111,229.22222222222223,0.0,65.55555555555556,10.0,1033.5555555555557,4.666666666666667,-1.4444444444444444,5.333333333333334,1.8888888888888888,479.41684692382813,463.8014293626808,0.9391343709001433,27.002827386909956,32.13953674514437,9.651498285121605,1.445152993104497,24.865805218076446,33.74045322211714,0.0
2022-02-08 16:50:00,8.7,18.9,21.2,23.6,11.8,4.578,3.804175,6.9318,57.8535,4.333333333333333,3.2222222222222223,217.94444444444446,0.0,67.11111111111111,10.0,1033.611111111111,4.833333333333334,-1.3888888888888888,5.666666666666667,1.777777777777778,475.57702424849583,464.5610559082032,0.9244409420463325,19.812813790315964,31.697367556889855,9.981886514027915,1.4809583346048991,32.37661778132121,1.1039071480433145,0.0
2022-02-08 17:00:00,8.3,18.8,21.4,23.5,11.6,4.606,5.06559,6.3749,58.0102,4.0,3.333333333333333,206.66666666666666,0.0,68.66666666666667,10.0,1033.6666666666667,5.0,-1.3333333333333335,6.0,1.6666666666666667,466.03125142415365,463.0385471984162,0.9807423826445968,14.30950159557795,31.163358392715452,10.196548150380453,1.7192979554335277,40.28057779947917,1.000000238418579,0.0
2022-02-08 17:10:00,7.9,18.6,20.4,23.4,11.3,4.595,2.74044,6.112299999999999,58.147299999999994,3.666666666666666,3.4444444444444446,195.38888888888889,0.0,70.22222222222223,10.0,1033.7222222222222,5.166666666666667,-1.2777777777777777,6.333333333333334,1.5555555555555556,461.01345858168327,455.01664296468095,1.1301953147797934,11.870665451416189,30.699832741419478,10.35739554723104,1.9073900308211644,42.74807470957438,1.000000238418579,0.0
2022-02-08 17:20:00,7.9,18.5,21.5,23.3,11.3,4.546,2.040705,5.7389,58.2529,3.333333333333333,3.5555555555555554,184.11111111111111,0.0,71.77777777777777,10.0,1033.7777777777778,5.333333333333334,-1.2222222222222223,6.666666666666667,1.4444444444444444,455.85394704182943,451.78506339588387,1.193350576371123,8.947598378779524,30.251336043675742,10.560109098752338,1.8606722557544706,42.3287743695577,1.000000238418579,0.0
2022-02-08 17:30:00,7.6,18.4,21.1,23.2,11.1,4.557,1.972645,5.829,58.388999999999996,3.0,3.6666666666666665,172.83333333333334,0.0,73.33333333333333,10.0,1033.8333333333333,5.5,-1.1666666666666667,7.0,1.3333333333333335,453.4999869686434,449.58382968595663,1.0531145846927907,7.942939748966087,29.865219078063966,10.829111091295879,1.8323781726757684,41.466195538838704,1.000000238418579,0.0
2022-02-08 17:40:00,7.5,18.2,20.5,23.1,10.8,4.561,2.7456050000000003,5.7119,58.4933,2.666666666666666,3.7777777777777777,161.55555555555557,0.0,74.88888888888889,10.0,1033.888888888889,5.666666666666667,-1.1111111111111112,7.333333333333334,1.2222222222222223,449.9019519042969,447.2938172403971,1.1499600052564158,6.278515298837996,29.499594084421794,11.121296536127726,2.122041325767835,41.09014187494914,1.000000238418579,0.0
2022-02-08 17:50:00,6.8,18.0,21.6,23.0,10.4,4.549,3.6496450000000005,5.1363,58.5255,2.333333333333333,3.888888888888889,150.27777777777777,0.0,76.44444444444444,10.0,1033.9444444444443,5.833333333333334,-1.0555555555555556,7.666666666666667,1.1111111111111112,446.17128957112635,443.80330775819976,1.4904426579926646,8.225094917911594,29.17932401339213,11.384829128583274,2.3066981945435208,40.773335990905764,1.000000238418579,0.0
2022-02-08 18:00:00,7.4,17.9,20.9,22.9,10.6,4.549,3.034225,4.9378,58.56420000000001,2.0,4.0,139.0,0.0,78.0,10.0,1034.0,6.0,-1.0,8.0,1.0,444.1771997280778,444.34666055262767,1.6147417130274964,11.258512183986815,28.93589687347412,11.582008090019226,2.4790495622158053,40.67047098795573,1.000000238418579,0.0
2022-02-08 18:10:00,6.5,17.6,20.5,22.9,9.9,4.562,3.59724,4.650399999999999,58.6155,1.8888888888888888,4.111111111111111,139.66666666666666,0.0,78.16666666666667,10.0,1034.0555555555557,8.11111111111111,-1.1111111111111112,8.222222222222221,1.0,442.09050342779045,444.64648335774734,1.6375890052688997,12.020336855468104,28.646210517883297,11.75936926205953,2.613588415781657,41.28175261815389,1.000000238418579,0.0
2022-02-08 18:20:00,7.3,17.7,21.6,22.9,10.2,4.554,4.317155,4.3151,58.6598,1.7777777777777777,4.222222222222222,140.33333333333334,0.0,78.33333333333333,10.0,1034.111111111111,10.222222222222221,-1.2222222222222223,8.444444444444445,1.0,448.93912312825523,454.8563167002009,1.6877751151417608,18.854038133863675,28.349939985275267,11.92061868349711,2.84569397409757,46.057908121744795,1.000000238418579,0.0
2022-02-08 18:30:00,6.2,17.5,20.9,22.8,9.6,4.517,5.44705,4.4712000000000005,58.411300000000004,1.6666666666666667,4.333333333333333,141.0,0.0,78.5,10.0,1034.1666666666667,12.333333333333334,-1.3333333333333333,8.666666666666666,1.0,445.84394855367725,456.68006433245785,1.9453260813156763,26.079453632117662,28.087000710169473,12.121138453483582,3.3241073926289877,50.16265512466431,1.000000238418579,0.0
2022-02-08 18:40:00,6.3,17.5,20.0,22.8,9.7,4.503,5.210075,4.4848,58.162,1.5555555555555556,4.444444444444445,141.66666666666666,0.0,78.66666666666667,10.0,1034.2222222222222,14.444444444444445,-1.4444444444444444,8.88888888888889,1.0,443.04208190917973,451.63930572509764,2.1742582881955776,29.158536388860586,27.975145502090452,12.280169006983439,3.147978547414144,52.316822090148925,1.000000238418579,0.0
2022-02-08 18:50:00,5.9,17.4,20.7,22.8,9.5,4.514,3.20038,4.3412,58.028800000000004,1.4444444444444444,4.555555555555555,142.33333333333334,0.0,78.83333333333333,10.0,1034.2777777777778,16.555555555555557,-1.5555555555555556,9.11111111111111,1.0,443.48834910776424,447.5350520272091,2.0359591844997835,33.38098092294682,27.829945344924926,12.388320399920145,3.0758024978637697,53.397497940063474,1.000000238418579,0.0
2022-02-08 19:00:00,6.5,17.5,21.8,22.7,9.8,4.51,4.07175,4.5417000000000005,57.9901,1.3333333333333335,4.666666666666667,143.0,0.0,79.0,10.0,1034.3333333333333,18.666666666666668,-1.6666666666666665,9.333333333333334,1.0,442.6446782430013,447.29368459065756,1.9567242058252887,38.91705215615741,27.6442511053678,12.47574403962173,2.7496011902753916,53.75881842306105,1.000000238418579,0.0
2022-02-08 19:10:00,5.9,17.3,21.0,22.7,9.4,4.536,3.42699,4.3586,57.939099999999996,1.2222222222222223,4.777777777777778,143.66666666666666,0.0,79.16666666666667,10.0,1034.388888888889,20.77777777777778,-1.7777777777777777,9.555555555555555,1.0,444.27891950234596,445.6409400115616,1.8485351029156292,38.8181766721219,27.448118619918823,12.547878684997558,2.3970887680848443,55.61196807861328,1.000000238418579,0.0
2022-02-08 19:20:00,5.5,17.1,20.2,22.7,9.1,4.522,3.286585,4.5684,57.915800000000004,1.1111111111111112,4.888888888888889,144.33333333333334,0.0,79.33333333333333,10.0,1034.4444444444443,22.88888888888889,-1.8888888888888888,9.777777777777779,1.0,446.69940144856776,451.28783630721875,1.7498781816164652,42.80418041229248,27.257490317026775,12.691470959981283,2.469107405940692,58.87521404266357,1.000000238418579,0.0
2022-02-08 19:30:00,5.7,17.1,21.2,22.7,9.2,4.534,4.02525,4.7655,57.9255,1.0,5.0,145.0,0.0,79.5,10.0,1034.5,25.0,-2.0,10.0,1.0,448.0280046099082,448.8671080525716,1.835949831042586,52.930255905302225,27.037982931837526,12.883545946563032,2.722554235478579,60.65193454516136,1.000000238418579,0.0
2022-02-08 19:40:00,5.3,17.0,21.9,22.6,8.9,4.525,4.7157,4.4576,57.87050000000001,0.8888888888888888,5.111111111111111,145.66666666666666,0.0,79.66666666666667,10.0,1034.5555555555557,27.11111111111111,-2.111111111111111,10.222222222222221,1.0,445.833793741862,449.97943384630923,1.7819026591548812,63.51198014243174,26.708385680516564,13.171935138702395,2.9757145349184673,62.06109579086304,1.000000238418579,0.0
2022-02-08 19:50:00,5.8,17.0,21.5,22.6,9.1,4.505,3.914295,4.1633,57.7962,0.7777777777777779,5.222222222222222,146.33333333333334,0.0,79.83333333333333,10.0,1034.611111111111,29.22222222222222,-2.2222222222222223,10.444444444444445,1.0,443.3670478908495,444.6640776886337,1.9609596218766465,72.52501528809974,26.482803694407146,13.463168094952902,2.875246670246124,62.93710465749105,1.1481853145360947,0.0
2022-02-08 20:00:00,4.9,16.9,20.6,22.6,8.7,4.501,3.8161949999999996,4.2336,57.826499999999996,0.6666666666666667,5.333333333333333,147.0,0.0,80.0,10.0,1034.6666666666667,31.333333333333336,-2.333333333333333,10.666666666666666,1.0,440.1414526367187,446.3536594645182,1.8725080746412275,80.63613295237224,26.32981874078007,13.712718680861306,2.7016605181916287,59.954859373771534,1.4580354483989673,0.0
2022-02-08 20:10:00,5.4,16.8,19.9,22.6,8.7,4.534,3.60884,4.046200000000001,57.859,0.5555555555555556,5.444444444444445,147.66666666666666,0.0,80.16666666666667,10.0,1034.7222222222222,33.44444444444444,-2.4444444444444446,10.88888888888889,1.0,440.49829475841307,440.14075013610136,1.7292833328078696,86.3801439117173,26.233361790974936,13.900268241564433,2.4866656478246054,55.10006546656291,10.247488683859507,0.0
2022-02-08 20:20:00,4.4,16.6,20.3,22.5,8.1,4.519,4.464775,3.8799,57.8683,0.4444444444444444,5.555555555555555,148.33333333333334,0.0,80.33333333333333,10.0,1034.7777777777778,35.55555555555556,-2.5555555555555554,11.11111111111111,1.0,435.4365891520182,442.1526276652018,1.5698814974935715,93.90691545411019,26.217211796442665,14.02107625802358,2.4944450682401658,50.34153759638468,4.522108712991079,0.0
2022-02-08 20:30:00,4.6,16.6,21.5,22.5,8.2,4.514,3.14237,3.5309,57.8879,0.3333333333333335,5.666666666666666,149.0,0.0,80.5,10.0,1034.8333333333333,37.66666666666667,-2.6666666666666665,11.333333333333332,1.0,433.8076549907115,436.4066215883452,1.5498196000332212,104.02015086351814,26.23378873507182,14.090802477200825,2.4621238700548806,48.15849070866902,25.5239097849528,0.0
2022-02-08 20:40:00,4.4,16.5,21.2,22.5,7.9,4.501,3.10061,3.1765,57.92190000000001,0.22222222222222232,5.777777777777778,149.66666666666666,0.0,80.66666666666667,10.0,1034.888888888889,39.77777777777778,-2.7777777777777777,11.555555555555555,1.0,437.36720326741533,442.5708340208557,1.5535612786792767,111.23673872651355,26.172217251459756,14.185263816515604,2.3194911835590997,48.03102973302205,19.646965498924256,0.0
2022-02-08 20:50:00,4.4,16.5,20.2,22.5,8.1,4.511,3.76695,3.278,57.988800000000005,0.11111111111111116,5.888888888888889,150.33333333333334,0.0,80.83333333333333,10.0,1034.9444444444443,41.88888888888889,-2.888888888888889,11.777777777777779,1.0,442.56334420741297,443.71122222900397,1.464515613714854,110.99475001900882,26.204907369613647,14.310643617312113,2.3150525828202566,46.68430130640665,42.100870803197225,0.0
2022-02-08 21:00:00,5.1,16.7,21.4,22.4,8.5,4.517,3.20314,2.8407,58.0114,0.0,6.0,151.0,0.0,81.0,10.0,1035.0,44.0,-3.0,12.0,1.0,444.47798614501954,455.0137231059458,1.4452704294354228,111.32403969242075,26.182157577633184,14.397005849073162,2.126706483027356,44.173158014265155,48.80202315039554,0.0
2022-02-08 21:10:00,4.4,16.6,20.8,22.4,8.0,4.473,3.5011650000000003,2.7338,58.017399999999995,-0.05555555555555555,5.944444444444445,150.33333333333334,0.0,80.55555555555556,10.0,1035.0,42.5,-3.111111111111111,11.88888888888889,1.0,441.3125607790892,452.1248015410325,1.5637522745738595,108.84410845805023,26.197615744272866,14.456623446146647,2.2955219839016596,42.57532688140869,52.97779736200969,0.0
2022-02-08 21:20:00,5.3,16.7,20.8,22.4,8.5,4.495,3.0118,2.6002,58.4721,-0.1111111111111111,5.888888888888889,149.66666666666666,0.0,80.11111111111111,10.0,1035.0,41.0,-3.2222222222222223,11.777777777777779,1.0,440.0053737386068,455.251037902832,1.4387017501276091,112.72487839154606,26.13019534428914,14.529714078903197,2.2606194802125295,42.99889565149943,77.62937007904053,0.0
2022-02-08 21:30:00,4.2,16.5,21.6,22.4,8.0,4.51,3.2230049999999997,2.6729,58.8284,-0.16666666666666666,5.833333333333333,149.0,0.0,79.66666666666667,10.0,1035.0,39.5,-3.3333333333333335,11.666666666666666,1.0,441.68387712149786,455.8760162774448,1.6294077451552376,107.70882993514928,26.151257101694746,14.548071780204774,2.2996142359574634,42.80099583943685,75.81967813491822,0.0
2022-02-08 21:40:00,3.6,16.2,20.4,22.4,7.4,4.504,3.19649,2.6755,58.948699999999995,-0.2222222222222222,5.777777777777778,148.33333333333334,0.0,79.22222222222223,10.0,1035.0,38.0,-3.4444444444444446,11.555555555555555,1.0,444.2864736938476,448.9983932495117,1.5525995061794917,106.8208699544271,26.167733233769734,14.542440384229025,2.227645657658577,40.98348283131917,106.18050692240396,0.0
2022-02-08 21:50:00,3.5,16.1,20.3,22.4,7.2,4.504,3.15261,2.6032,59.0148,-0.2777777777777778,5.722222222222222,147.66666666666666,0.0,78.77777777777777,10.0,1035.0,36.5,-3.5555555555555554,11.444444444444445,1.0,443.6041226862765,449.0765680527961,1.517227956507839,111.02498552915067,26.161003990173338,14.544360405604044,2.1825527461369836,38.83210203170776,89.32228623708089,0.0
2022-02-08 22:00:00,3.5,16.1,21.5,22.4,7.2,4.505,3.2667450000000002,2.5975,59.0859,-0.3333333333333333,5.666666666666667,147.0,0.0,78.33333333333333,10.0,1035.0,35.0,-3.6666666666666665,11.333333333333334,1.0,436.9319822184245,445.62357262973126,1.5590597621835558,110.63376445274568,26.09686552365621,14.566756707827249,2.4212563200791677,37.45230006535848,116.92627975463867,0.0
2022-02-08 22:10:00,3.5,16.1,21.2,22.4,7.2,4.516,3.2738750000000003,2.2895,59.104,-0.3888888888888889,5.611111111111111,146.33333333333334,0.0,77.88888888888889,10.0,1035.0,33.5,-3.7777777777777777,11.222222222222221,1.0,440.86036509195964,446.63199879964196,1.577239599403015,113.00442059597727,26.07373446927906,14.610075886882631,2.2066094291546925,36.746752337116305,99.1121959912575,0.0
2022-02-08 22:20:00,4.2,16.3,20.3,22.3,7.7,4.481,3.229115,2.3362000000000003,59.1408,-0.4444444444444444,5.555555555555555,145.66666666666666,0.0,77.44444444444444,10.0,1035.0,32.0,-3.888888888888889,11.11111111111111,1.0,445.10533930636,446.27578392993445,1.5362840815654581,112.81243792711678,26.04947166442871,14.65322746594747,2.433892325957616,37.14402414957682,123.32301681518554,0.0
2022-02-08 22:30:00,3.7,16.2,21.5,22.3,7.4,4.502,3.26964,2.4045,59.160799999999995,-0.5,5.5,145.0,0.0,77.0,10.0,1035.0,30.5,-4.0,11.0,1.0,447.8996148681641,448.8082664126441,1.5852660597987094,107.72311931028204,26.022829726537065,14.71303217569987,2.341532485485077,36.990366884867356,106.9606898244222,0.0
2022-02-08 22:40:00,4.4,16.5,21.2,22.4,8.0,4.512,3.389245,2.3163,59.167899999999996,-0.5555555555555556,5.444444444444445,144.33333333333334,0.0,76.55555555555556,10.0,1035.0,29.0,-4.111111111111111,10.88888888888889,1.0,448.9584048742536,446.56059275309246,1.5516503049189088,109.88049973719538,25.966894305978116,14.772807440730812,2.303711818008773,35.725690997711006,129.88384853750972,0.0
2022-02-08 22:50:00,4.4,16.3,20.3,22.3,7.7,4.517,3.08763,2.1954000000000002,59.16330000000001,-0.611111111111111,5.388888888888889,143.66666666666666,0.0,76.11111111111111,10.0,1035.0,27.5,-4.222222222222222,10.777777777777779,1.0,442.94612375895184,449.39838129153196,1.622143875845408,107.2901836168968,25.947887198130292,14.843963324228923,2.2143152342240016,33.69321708679199,101.32306563059488,0.0
2022-02-08 23:00:00,3.5,16.2,21.4,22.3,7.4,4.475,3.4332949999999998,2.4032,59.1909,-0.6666666666666666,5.333333333333333,143.0,0.0,75.66666666666667,10.0,1035.0,26.0,-4.333333333333333,10.666666666666666,1.0,443.3812279992816,450.99397299580187,1.4961499583384412,110.01556684569451,25.869244209925334,14.92529128710429,2.1320454229911165,31.508994881312056,124.88081966400145,0.0
2022-02-08 23:10:00,3.2,16.0,21.2,22.3,7.0,4.492,6.109665,2.3998,59.156600000000005,-0.7222222222222222,5.277777777777778,142.33333333333334,0.0,75.22222222222223,10.0,1035.0,24.5,-4.444444444444445,10.555555555555555,1.0,440.9986466471354,448.8637712570717,1.509492568121118,110.35361623106704,25.815439863204954,15.022309511502584,2.1917709159851073,29.395888532002765,88.27150517781575,0.0
2022-02-08 23:20:00,4.0,16.1,20.3,22.3,7.4,4.496,2.7576799999999997,1.9,59.069900000000004,-0.7777777777777778,5.222222222222222,141.66666666666666,0.0,74.77777777777777,10.0,1035.0,23.0,-4.555555555555555,10.444444444444445,1.0,441.8768639400088,446.9714589963014,1.5122266448689046,111.60820349267647,25.71315303692964,15.09545074603155,2.116004008066768,28.006156445395742,124.27845169024633,0.0
2022-02-08 23:30:00,3.4,15.9,21.2,22.3,7.0,4.482,2.727705,2.0189,59.159000000000006,-0.8333333333333333,5.166666666666667,141.0,0.0,74.33333333333333,10.0,1035.0,21.5,-4.666666666666666,10.333333333333334,1.0,440.3787661743164,443.89205454508465,1.5007399130911476,109.50012718847242,25.669148842924734,15.181376323376671,2.1245290608527294,26.07125717707273,96.38557557725638,0.0
2022-02-08 23:40:00,3.7,16.0,21.5,22.3,7.3,4.511,2.746455,2.0925000000000002,59.2389,-0.8888888888888888,5.111111111111111,140.33333333333334,0.0,73.88888888888889,10.0,1035.0,20.0,-4.777777777777778,10.222222222222221,1.0,440.4186483168328,444.432532390726,1.3477200277949457,112.30531157455876,25.6389937210083,15.245653303464255,2.0426230615377428,24.877381693522135,113.47069525400798,0.0
2022-02-08 23:50:00,3.4,15.9,20.2,22.3,7.0,4.463,2.545225,2.0768,59.2899,-0.9444444444444444,5.055555555555555,139.66666666666666,0.0,73.44444444444444,10.0,1035.0,18.5,-4.888888888888889,10.11111111111111,1.0,444.07626658121745,448.28621336838296,1.2964066688522782,110.12382167622195,25.539498462677003,15.314810013771057,1.9521813436349233,23.6203746287028,123.90449897766113,0.0
2022-02-09 00:00:00,2.8,15.8,21.1,22.3,6.7,4.492,2.59302,1.9064,59.2912,-1.0,5.0,139.0,0.0,73.0,10.0,1035.0,17.0,-5.0,10.0,1.0,445.89789490447646,448.98438415527346,1.3902722184149559,108.09059997558593,25.54407541641408,15.376353685626876,1.9906320184873323,21.829678744192176,88.4267185006438,0.0
2022-02-09 00:10:00,3.1,15.8,21.5,22.3,6.8,4.472,2.7420400000000003,2.1009,59.276599999999995,-1.0,5.0,140.27777777777777,0.0,73.05555555555556,10.0,1034.9444444444443,16.666666666666668,-5.0,10.0,1.0,442.87797332763677,450.16222804979344,1.2995233465655374,111.5215579411135,25.40730485280355,15.437008946736654,1.9994356344143547,20.33155684153239,120.17532072703042,0.0
2022-02-09 00:20:00,2.9,15.8,20.2,22.3,6.7,4.499,2.6475049999999998,1.9827000000000001,59.2941,-1.0,5.0,141.55555555555554,0.0,73.11111111111111,10.0,1034.888888888889,16.333333333333332,-5.0,10.0,1.0,440.61766329359733,453.12890178811966,1.3778930642981986,111.17866885018213,25.301868998209635,15.54169919013977,1.9726087379455568,19.13886690457662,107.98724650065103,0.0
2022-02-09 00:30:00,2.6,15.7,20.9,22.3,6.5,4.492,2.47912,1.6978000000000002,59.3073,-1.0,5.0,142.83333333333334,0.0,73.16666666666667,10.0,1034.8333333333333,16.0,-5.0,10.0,1.0,438.10225128173823,452.057026570638,1.2915973065195785,110.94484970200533,25.3072688320397,15.600953677764721,2.0653074285034405,18.44275844433887,94.67769385601841,0.0
2022-02-09 00:40:00,2.6,15.7,21.7,22.2,6.4,4.479,2.48616,1.8015999999999999,59.3414,-1.0,5.0,144.11111111111111,0.0,73.22222222222223,10.0,1034.7777777777778,15.666666666666666,-5.0,10.0,1.0,441.56773515723216,446.1604955177746,1.2142402748266856,109.38868045806885,25.225199626286827,15.644099610646567,1.9200191714366277,17.766347878774006,129.09635350545247,0.0
2022-02-09 00:50:00,2.8,15.7,20.7,22.2,6.5,4.508,2.41739,1.7381999999999997,59.36749999999999,-1.0,5.0,145.38888888888889,0.0,73.27777777777777,10.0,1034.7222222222222,15.333333333333334,-5.0,10.0,1.0,444.34642201741536,448.12790049235025,1.1906262371061884,106.69832902509613,25.172523975372314,15.70432275613149,1.7202892438570658,16.712320048014323,115.63282314300537,0.0
2022-02-09 01:00:00,3.0,15.7,20.5,22.2,6.6,4.509,2.35827,1.5831,59.3437,-1.0,5.0,146.66666666666666,0.0,73.33333333333333,10.0,1034.6666666666667,15.0,-5.0,10.0,1.0,446.70882048858994,445.425463663737,1.2263028888850562,108.48648004391774,25.184724454071564,15.742303787597828,1.736534313859239,15.492688557468565,83.3185498309809,0.0
2022-02-09 01:10:00,2.5,15.6,21.6,22.2,6.3,4.477,2.4696000000000002,1.4863684210526316,59.331947368421055,-1.0,5.0,147.94444444444446,0.0,73.38888888888889,10.0,1034.611111111111,14.666666666666666,-5.0,10.0,1.0,440.79054807465656,446.12815121354726,1.1241990419111008,113.68448576329119,25.128776248296102,15.75473562558492,1.7899179265896479,14.685541572570802,109.08915117899576,0.0
2022-02-09 01:20:00,2.6,15.6,21.2,22.2,6.3,4.51,2.27278,1.6115,59.30460000000001,-1.0,5.0,149.22222222222223,0.0,73.44444444444444,10.0,1034.5555555555557,14.333333333333332,-5.0,10.0,1.0,444.999413248698,452.1125221761067,1.1751456199072847,113.25332263644805,25.003059180577598,15.842138544718424,1.8190029925107958,14.519258176485698,134.57023089090984,0.0
2022-02-09 01:30:00,2.5,15.6,20.3,22.2,6.3,4.488,2.3980550000000003,1.3672,59.3802,-1.0,5.0,150.5,0.0,73.5,10.0,1034.5,14.0,-5.0,10.0,1.0,452.57114491780595,452.02392532173246,1.1720779004659356,110.71178414253193,24.941804242214914,16.053502972328054,1.9875643435709893,15.082292506088645,125.1854884032341,0.0
2022-02-09 01:40:00,2.3,15.6,21.0,22.2,6.3,4.488,2.2504999999999997,1.3333,59.410900000000005,-1.0,5.0,151.77777777777777,0.0,73.55555555555556,10.0,1034.4444444444443,13.666666666666666,-5.0,10.0,1.0,454.2548288595265,448.26557022971673,1.2089198357994948,110.12497602710616,24.9478222433726,16.165811176300046,1.859981595079104,15.767108160654704,92.7409244410197,0.0
2022-02-09 01:50:00,2.1,15.5,21.5,22.2,6.1,4.478,2.132145,1.3086,59.434000000000005,-1.0,5.0,153.05555555555554,0.0,73.61111111111111,10.0,1034.388888888889,13.333333333333332,-5.0,10.0,1.0,452.15763997395834,447.8250998942058,1.2373357067202444,108.8515051114357,25.019255956337275,16.125137854107358,1.7010807220545192,15.970709072371662,97.57070446919587,0.0
2022-02-09 02:00:00,2.2,15.4,20.6,22.2,6.0,4.477,2.166035,1.1686,59.4379,-1.0,5.0,154.33333333333334,0.0,73.66666666666667,10.0,1034.3333333333333,13.0,-5.0,10.0,1.0,449.3122560137168,443.3186760632745,1.1887407823757263,107.31692903895836,24.916617937088013,16.083674488067626,1.6690136355161667,15.170911254882814,125.91396982828776,0.0
2022-02-09 02:10:00,2.0,15.3,20.4,22.2,5.8,4.49,2.2579149999999997,1.5573000000000001,59.5136,-1.0,5.0,155.61111111111111,0.0,73.72222222222223,10.0,1034.2777777777778,12.666666666666666,-5.0,10.0,1.0,446.15775278727216,450.73399461417364,1.150817752665719,109.81219266988464,24.86310315794864,16.084321700058418,1.7868634320113617,14.444634405664132,107.04046542323916,0.0
