,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-09 02:20:00,2.1,15.4,21.3,22.2,6.0,4.473,2.099025,1.5267,59.530100000000004,-1.0,5.0,156.88888888888889,0.0,73.77777777777777,10.0,1034.2222222222222,12.333333333333332,-5.0,10.0,1.0,448.7831164515704,449.25905141194664,1.1391036983448906,109.88845339564955,24.840773464838662,16.093891372680666,1.6288825939098994,14.538334415753681,104.32741334279379,0.0
2022-02-09 02:30:00,1.9,15.3,21.4,22.2,5.8,4.498,2.046885,1.2014,59.4689,-1.0,5.0,158.16666666666666,0.0,73.83333333333333,10.0,1034.1666666666667,12.0,-5.0,10.0,1.0,446.3588180541992,449.64850353723284,1.0760021391460453,110.10396405947411,24.789659980138143,16.122819293340047,1.5986431777477264,13.87936220328013,103.0574954477946,0.0
2022-02-09 02:40:00,2.0,15.4,20.5,22.2,5.9,4.493,2.075725,0.9625999999999999,59.4634,-1.0,5.0,159.44444444444446,0.0,73.88888888888889,10.0,1034.111111111111,11.666666666666666,-5.0,10.0,1.0,444.49095330374587,452.4803593953451,1.0727600652703457,113.27003925107968,24.76867172165779,16.167391803493608,1.5336874585367193,12.990341473595569,114.62760608457575,0.0
2022-02-09 02:50:00,2.5,15.5,20.5,22.2,6.2,4.484,2.15729,0.9765,59.5121,-1.0,5.0,160.72222222222223,0.0,73.94444444444444,10.0,1034.0555555555557,11.333333333333332,-5.0,10.0,1.0,444.25993438720707,457.36552689475576,0.9847708042849929,110.55375559618244,24.791359762256427,16.174937829055356,1.5020861259490084,12.182836379977942,114.76470592326363,0.0
2022-02-09 03:00:00,1.8,15.3,21.6,22.2,5.7,4.48,2.20775,0.8659000000000001,59.560500000000005,-1.0,5.0,162.0,0.0,74.0,10.0,1034.0,11.0,-5.0,10.0,1.0,444.2832199552689,453.0507814534505,1.0716110414771711,110.56187390300514,24.762573897043865,16.173290538787843,1.6548441139856975,11.562327644030253,103.83282965342202,0.0
2022-02-09 03:10:00,1.7,15.3,21.3,22.2,5.7,4.462,2.2104299999999997,0.9695,59.569399999999995,-1.0555555555555556,5.0,162.27777777777777,0.0,74.0,10.0,1034.0,10.5,-5.055555555555555,10.0,1.0555555555555556,444.44100463867187,450.23859029835666,1.1769439571557072,108.31614915233547,24.71167562258446,16.178274388124713,1.7471358610041399,11.144190982263641,100.81995572149417,0.0
2022-02-09 03:20:00,1.9,15.3,20.3,22.2,5.7,4.5,2.232585,1.0126,59.4748,-1.1111111111111112,5.0,162.55555555555554,0.0,74.0,10.0,1034.0,10.0,-5.111111111111111,10.0,1.1111111111111112,440.932785391972,449.89133411275924,1.0113616077425118,107.75712075271176,24.651165507796122,16.176327137866263,1.394266840896364,10.558425693377263,111.7070145187809,0.0
2022-02-09 03:30:00,1.6,15.2,20.7,22.2,5.5,4.472,1.9657050000000003,0.9406000000000001,59.5474,-1.1666666666666667,5.0,162.83333333333334,0.0,74.0,10.0,1034.0,9.5,-5.166666666666667,10.0,1.1666666666666667,437.5813938395182,452.4141360473633,1.066707263231951,108.66763544653767,24.631748491923013,16.170313504536946,1.4230737259984017,9.940672658284505,117.12009698232013,0.0
2022-02-09 03:40:00,1.4,15.2,21.6,22.1,5.4,4.496,2.001775,1.0541,59.611000000000004,-1.2222222222222223,5.0,163.11111111111111,0.0,74.0,10.0,1034.0,9.0,-5.222222222222222,10.0,1.2222222222222223,443.4787814927375,453.7891870994129,1.0624712379537733,110.46207643498136,24.623794524413718,16.176583764297142,1.3736074855384854,9.857162877934126,116.20055700636178,0.0
2022-02-09 03:50:00,1.2,15.1,21.3,22.1,5.3,4.493,1.9627949999999998,0.9414,59.6005,-1.2777777777777777,5.0,163.38888888888889,0.0,74.0,10.0,1034.0,8.5,-5.277777777777778,10.0,1.2777777777777777,452.2863962809245,454.16362294514977,0.9836976899669668,110.61511448035806,24.623453365961712,16.191859238942463,1.3947949319084487,10.03838670094808,109.2190824508667,0.0
2022-02-09 04:00:00,1.4,15.1,20.3,22.1,5.4,4.483,1.99476,0.4887,59.577,-1.3333333333333333,5.0,163.66666666666666,0.0,74.0,10.0,1034.0,8.0,-5.333333333333333,10.0,1.3333333333333333,439.5716265237743,457.59645612343974,0.99044234630415,111.42421631635246,24.606230904261274,16.22151659647624,1.482967642446359,10.85422785282135,106.78992754618328,0.0
2022-02-09 04:10:00,1.6,15.2,20.7,22.1,5.5,4.502,2.187065,0.3303,59.582899999999995,-1.3888888888888888,5.0,163.94444444444446,0.0,74.0,10.0,1034.0,7.5,-5.388888888888889,10.0,1.3888888888888888,440.0924041748047,457.7430541571255,1.0623838990775205,110.01217055972685,24.574097215038233,16.2888227668051,1.4546611226312185,12.10036576392287,118.78610472490558,0.0
2022-02-09 04:20:00,1.6,15.2,21.5,22.1,5.5,4.477,2.405915,0.2617,59.65409999999999,-1.4444444444444444,5.0,164.22222222222223,0.0,74.0,10.0,1034.0,7.0,-5.444444444444445,10.0,1.4444444444444444,443.60912015717605,455.3912531534831,1.0164811120784214,114.58218562519482,24.52124820391337,16.398266286849974,1.5889882067839305,13.023243104616801,112.74902533213299,0.0
2022-02-09 04:30:00,1.6,15.3,21.4,22.1,5.6,4.465,2.25981,0.11610000000000001,59.710699999999996,-1.5,5.0,164.5,0.0,74.0,10.0,1034.0,6.5,-5.5,10.0,1.5,448.83778391520184,452.97418449314165,1.1061148451546492,115.19131040109752,24.49232381551279,16.49986375819492,1.544164314940151,14.973122641622684,94.5098081071498,0.0
2022-02-09 04:40:00,1.3,15.2,20.5,22.1,5.5,4.471,2.36806,0.31930000000000003,59.763400000000004,-1.5555555555555556,5.0,164.77777777777777,0.0,74.0,10.0,1034.0,6.0,-5.555555555555555,10.0,1.5555555555555556,450.1604891652074,455.6986276736205,1.0812566529273313,110.94367156271207,24.462063029607137,16.568034839630126,1.5816326367855074,16.250492652257286,103.32072606404623,0.0
2022-02-09 04:50:00,1.8,15.2,20.4,22.1,5.5,4.489,2.39635,0.1996,59.7856,-1.6111111111111112,5.0,165.05555555555554,0.0,74.0,10.0,1034.0,5.5,-5.611111111111111,10.0,1.6111111111111112,452.41800384521486,453.6834042358399,1.139252343499391,108.13747649349061,24.435907913843792,16.622226893107097,1.648698291182518,16.24656059583028,115.88327659606935,0.0
2022-02-09 05:00:00,2.0,15.2,21.1,22.1,5.6,4.493,2.6185300000000002,0.1394,59.7744,-1.6666666666666665,5.0,165.33333333333334,0.0,74.0,10.0,1034.0,5.0,-5.666666666666667,10.0,1.6666666666666665,454.19347290740615,452.9523076585791,1.1235929430423484,110.2253048303033,24.40069980136419,16.717325177381266,1.6357936810571594,16.594299727940964,111.79473151104598,0.0
2022-02-09 05:10:00,1.5,15.2,21.7,22.1,5.5,4.518,2.72289,0.251,59.784000000000006,-1.7222222222222223,5.0,165.61111111111111,0.0,74.0,10.0,1034.0,4.5,-5.722222222222222,10.0,1.7222222222222223,459.1399427286784,457.1069284057618,1.0730626591114,109.65070676900572,24.38522399266561,16.77786744117737,1.6893862611055375,16.94847378730774,168.95010182698567,0.0
2022-02-09 05:20:00,0.7,14.9,21.9,22.1,5.0,4.481,2.60321,0.1568,59.411,-1.7777777777777777,5.0,165.88888888888889,0.0,74.0,10.0,1034.0,4.0,-5.777777777777778,10.0,1.7777777777777777,451.99780816439926,464.1082868027961,1.111903440346152,118.62799836950788,24.594068285247026,16.862293662701624,1.4820720964367107,15.890040859664229,757.2067398312671,0.0
2022-02-09 05:30:00,0.5,14.9,21.9,22.1,4.8,4.47,2.85151,0.1252,59.09929999999999,-1.8333333333333333,5.0,166.16666666666666,0.0,74.0,10.0,1034.0,3.500000000000001,-5.833333333333333,10.0,1.8333333333333333,451.3632475789388,466.2906435139974,1.1817863530493053,976.6597892899163,24.883722276849262,16.906452888822823,1.504028143141903,12.039890484998455,755.2122017605022,0.0
2022-02-09 05:40:00,0.5,14.8,21.8,22.1,4.6,4.48,3.2148449999999995,0.1696,58.998000000000005,-1.8888888888888888,5.0,166.44444444444446,0.0,74.0,10.0,1034.0,3.000000000000001,-5.888888888888889,10.0,1.8888888888888888,449.8073327987496,471.9735120821548,1.1265244145228366,2415.68465471688,25.151529496510825,16.909362459182738,1.5037104019522667,9.628119185765584,775.4182158406576,0.0
2022-02-09 05:50:00,0.4,14.7,21.4,22.1,4.5,4.482,3.634265,0.2081,58.97709999999999,-1.9444444444444444,5.0,166.72222222222223,0.0,74.0,10.0,1034.0,2.5,-5.944444444444445,10.0,1.9444444444444444,458.5239856974284,472.12512554300247,1.212582655830235,2438.2801341118247,25.405301150898474,16.913753649609237,1.4344229043220396,8.066788256895745,761.8119940633827,0.0
2022-02-09 06:00:00,0.6,14.8,20.9,22.1,4.7,4.462,3.698365,0.2266,58.93579999999999,-2.0,5.0,167.0,0.0,74.0,10.0,1034.0,2.0,-6.0,10.0,2.0,462.58818235901583,468.09952789306647,1.2270508657033834,1961.719009420104,25.583063079974075,16.90714244266014,1.4028780021135416,6.718560018943528,697.5660117042671,0.0
2022-02-09 06:10:00,0.5,14.8,20.5,22.1,4.8,4.485,4.001385,0.2949,58.927800000000005,-1.8333333333333333,4.944444444444445,167.44444444444446,0.0,73.61111111111111,10.0,1033.9444444444443,2.111111111111111,-5.944444444444445,9.833333333333334,2.0,463.2757224527995,466.088715602831,1.6203328476854637,1494.2142171948103,25.741993786493936,16.874552059173585,1.520913964509964,5.665340879758199,664.9763544718425,0.0
2022-02-09 06:20:00,0.6,14.9,20.5,22.1,4.8,4.449,4.477355,0.41550000000000004,58.9277,-1.6666666666666665,4.888888888888889,167.88888888888889,0.0,73.22222222222223,10.0,1033.888888888889,2.2222222222222223,-5.888888888888889,9.666666666666666,2.0,467.4769536336263,467.13897319925246,1.8109369391371302,1086.2491226006632,25.91231286684672,16.865472971598308,1.3876842093467712,4.859049205780029,620.8702356974284,0.0
2022-02-09 06:30:00,0.4,15.0,20.2,22.2,4.9,4.448,4.39992,0.3782,58.8952,-1.5,4.833333333333333,168.33333333333334,0.0,72.83333333333333,10.0,1033.8333333333333,2.3333333333333335,-5.833333333333333,9.5,2.0,474.73645128272045,469.6071181233724,1.8533236383751963,793.6226969987255,26.02489071382641,16.867853773138616,1.5364301140059184,4.200053044254497,606.5809243765793,0.0
2022-02-09 06:40:00,1.7,15.3,20.1,22.2,5.6,4.439,5.1121,0.4519,58.8943,-1.3333333333333333,4.777777777777778,168.77777777777777,0.0,72.44444444444444,10.0,1033.7777777777778,2.4444444444444446,-5.777777777777778,9.333333333333334,2.0,480.14218566894533,462.39696874158136,1.5950909528523514,878.1433261711852,26.128730189005534,16.87204593976339,1.510346245765686,3.679158644676208,539.2313046773276,0.0
2022-02-09 06:50:00,1.3,15.2,20.0,22.2,5.3,4.451,7.358775,0.47640000000000005,58.8971,-1.1666666666666665,4.722222222222222,169.22222222222223,0.0,72.05555555555556,10.0,1033.7222222222222,2.5555555555555554,-5.722222222222222,9.166666666666666,2.0,485.0145453056248,461.8612695066957,1.459595792650503,1293.2485016696735,26.241672909515728,16.91931403838982,1.4660324019799797,3.4281829305085756,583.6281425579524,0.0
2022-02-09 07:00:00,0.9,15.2,20.2,22.2,5.3,4.443,5.307425,0.5613,58.877300000000005,-1.0,4.666666666666667,169.66666666666666,0.0,71.66666666666667,10.0,1033.6666666666667,2.6666666666666665,-5.666666666666667,9.0,2.0,494.9645808919271,471.80678120930986,1.7948210547569783,1212.193956240207,26.323073628743494,16.999006191889443,1.4276427441835404,3.2885116883118948,556.5640996297201,0.0
2022-02-09 07:10:00,0.6,15.1,20.5,22.3,5.0,4.421,5.271085,0.6926,58.879,-0.8333333333333333,4.611111111111111,170.11111111111111,0.0,71.27777777777777,10.0,1033.611111111111,2.7777777777777777,-5.611111111111111,8.833333333333334,2.0,509.41204211355625,478.01191289090565,1.8607156175206607,1137.9487105374956,26.458251082102457,17.248386561075847,1.4868285701672235,3.230252209107081,295.8760353088379,0.0
2022-02-09 07:20:00,1.8,15.3,20.9,22.3,5.6,4.444,4.5557099999999995,1.2739,58.88530000000001,-0.6666666666666665,4.555555555555555,170.55555555555554,0.0,70.88888888888889,10.0,1033.5555555555557,2.888888888888889,-5.555555555555555,8.666666666666666,2.0,519.6561729939779,478.09867584228516,1.925026030688636,886.3583223539019,26.580732319557058,17.4344097237129,1.5412712073292436,3.304434894168444,163.65469079378636,0.0
2022-02-09 07:30:00,0.7,15.2,21.4,22.4,5.2,4.449,3.8777099999999995,1.7292999999999998,58.841499999999996,-0.5,4.5,171.0,0.0,70.5,10.0,1033.5,3.0,-5.5,8.5,2.0,521.4091407162019,485.4237029573287,1.762700445365771,728.7156383001468,26.738992010752362,17.536524998346966,1.3775744811693826,3.424867145617803,147.60821716308595,0.0
2022-02-09 07:40:00,0.9,15.3,21.5,22.4,5.3,4.462,3.4045900000000002,1.9434999999999998,58.7105,-0.33333333333333326,4.444444444444445,171.44444444444446,0.0,70.11111111111111,10.0,1033.4444444444443,3.111111111111111,-5.444444444444445,8.333333333333334,2.0,536.9675396728516,493.231700516624,1.7912208005836454,535.3197019682632,26.91757206916809,17.51888973871867,1.3623753857612608,3.4958018410205844,167.41572430928548,0.0
2022-02-09 07:50:00,1.5,15.4,21.8,22.4,5.5,4.407,3.8582099999999997,2.1742999999999997,58.5635,-0.16666666666666652,4.388888888888889,171.88888888888889,0.0,69.72222222222223,10.0,1033.388888888889,3.2222222222222223,-5.388888888888889,8.166666666666666,2.0,542.8180429954091,545.0227279663086,1.6094701516055792,400.2213746815482,27.129008639491882,17.555880958751096,1.357652792944073,3.397166187251355,146.4613725875596,0.0
2022-02-09 08:00:00,0.8,15.3,21.9,22.4,5.2,4.42,3.735165,2.3716999999999997,58.47709999999999,0.0,4.333333333333333,172.33333333333334,0.0,69.33333333333333,10.0,1033.3333333333333,3.333333333333333,-5.333333333333333,8.0,2.0,555.1015785725912,593.9707678222655,1.422986175300038,347.5430438568633,27.304832588831584,17.823995431264244,1.4120885127782823,3.1192511785030366,306.0090627034505,0.0
2022-02-09 08:10:00,1.3,15.5,22.2,22.5,5.5,4.447,3.7437600000000004,4.140700000000001,59.6068,0.16666666666666696,4.277777777777778,172.77777777777777,0.0,68.94444444444444,10.0,1033.2777777777778,3.4444444444444446,-5.277777777777778,7.833333333333333,2.0,559.3727676356524,578.8619883219401,1.477123773909558,306.0537209945075,27.482737869435113,17.914292879266252,1.3372899883800309,2.7796207914514057,380.2714492806473,0.0
2022-02-09 08:20:00,2.1,15.6,21.9,22.6,5.9,4.435,3.3422400000000003,6.0334,57.4832,0.3333333333333335,4.222222222222222,173.22222222222223,0.0,68.55555555555556,10.0,1033.2222222222222,3.5555555555555554,-5.222222222222222,7.666666666666666,2.0,562.4551076253255,568.8557669383082,1.5321258702419571,253.90982709593692,27.662772458394368,17.907270469665526,1.3015779960155487,2.487539966901143,332.4963646443685,0.0
2022-02-09 08:30:00,1.5,15.6,21.1,22.7,5.7,4.413,2.900125,6.0768,54.172000000000004,0.5,4.166666666666667,173.66666666666666,0.0,68.16666666666667,10.0,1033.1666666666667,3.6666666666666665,-5.166666666666667,7.5,2.0,566.8610402284819,557.6486269685591,1.5347217910303235,210.53332313839323,27.796812003453574,17.86544825553894,1.25905444641908,2.337316799958547,276.8613465881348,0.0
2022-02-09 08:40:00,2.2,15.9,20.4,22.8,6.2,4.374,2.608065,6.8797,52.5659,0.666666666666667,4.111111111111111,174.11111111111111,0.0,67.77777777777777,10.0,1033.111111111111,3.7777777777777777,-5.111111111111111,7.333333333333333,2.0,571.0035866292318,551.2398999023437,1.5798270500985916,169.62403504193838,27.94518696784973,17.855423186620076,1.1553868757685026,2.316028163830439,235.24231119791665,0.0
2022-02-09 08:50:00,2.1,15.8,20.0,22.9,6.0,4.438,2.33904,7.9739,51.798,0.8333333333333335,4.055555555555555,174.55555555555554,0.0,67.38888888888889,10.0,1033.0555555555557,3.888888888888889,-5.055555555555555,7.166666666666666,2.0,551.8853125210466,547.3131373122643,1.7053351844906135,136.50204612128476,28.10718092918396,17.890553906758626,1.192510949075222,2.387979470888774,200.46604469299317,0.0
2022-02-09 09:00:00,2.1,16.0,20.6,23.0,6.3,4.444,2.13199,9.110899999999999,51.353899999999996,1.0,4.0,175.0,0.0,67.0,10.0,1033.0,4.0,-5.0,7.0,2.0,537.0673496500651,553.4844006347656,1.4249502761081114,105.88615092735506,28.284245503743488,17.953029810587566,1.2077769139409065,2.501831481456757,170.08981213887532,0.0
2022-02-09 09:10:00,2.3,16.0,21.3,23.0,6.2,4.504,2.187245,9.4089,50.9341,1.3888888888888888,3.9444444444444446,180.72222222222223,0.0,66.16666666666667,10.0,1032.9444444444443,4.055555555555555,-4.833333333333333,6.777777777777778,2.0555555555555554,536.7751014376234,559.682932872553,1.3719790669349627,96.43173539802854,28.496015377044678,18.00852920214335,1.1425373800595602,2.5944125743707023,145.64387430826824,0.0
2022-02-09 09:20:00,2.4,16.1,21.8,23.1,6.4,4.481,1.976105,9.2532,50.8076,1.7777777777777777,3.888888888888889,186.44444444444446,0.0,65.33333333333333,10.0,1032.888888888889,4.111111111111111,-4.666666666666667,6.555555555555555,2.111111111111111,549.5913857014973,553.5976942812164,1.1884571779094173,95.95911549864516,28.70374170303345,18.02173610051473,1.1448582803209624,2.668583365281423,124.54474643707275,0.0
2022-02-09 09:30:00,2.8,16.3,21.3,23.2,6.7,4.496,1.896975,10.237300000000001,50.773399999999995,2.166666666666667,3.8333333333333335,192.16666666666666,0.0,64.5,10.0,1032.8333333333333,4.166666666666667,-4.5,6.333333333333333,2.1666666666666665,559.4256071594939,539.7337670898438,1.0814422431756547,114.62880559522553,28.856613712310793,17.968005879720053,1.117447765469551,2.7482518780231477,106.24173611958823,0.0
2022-02-09 09:40:00,3.0,16.5,20.4,23.3,7.0,4.486,1.987125,10.4535,50.8739,2.5555555555555554,3.7777777777777777,197.88888888888889,0.0,63.666666666666664,10.0,1032.7777777777778,4.222222222222222,-4.333333333333333,6.111111111111111,2.2222222222222223,555.4567350260417,530.492052759631,1.092510180377354,128.86931047622767,29.016783981323243,17.841244983673096,1.1900242307782174,2.8881661649545034,103.24726843516032,0.0
2022-02-09 09:50:00,3.3,16.6,21.4,23.4,7.2,4.486,1.9393850000000001,10.0495,50.9904,2.9444444444444446,3.7222222222222223,203.61111111111111,0.0,62.833333333333336,10.0,1032.7222222222222,4.277777777777778,-4.166666666666667,5.888888888888889,2.2777777777777777,561.3232444394869,529.2756311035157,1.672822393616714,159.5972620297017,29.133108911514285,17.69669847806295,1.1908733466267587,3.1334570201238,104.40505486806232,0.0
2022-02-09 10:00:00,2.8,16.6,21.4,23.4,6.9,4.535,1.8194400000000002,9.0931,51.0008,3.3333333333333335,3.6666666666666665,209.33333333333334,0.0,62.0,10.0,1032.6666666666667,4.333333333333333,-4.0,5.666666666666667,2.3333333333333335,556.563325398763,515.0046788077519,1.7931319869103404,144.83428662531793,29.13530502319336,17.517980244954426,1.0742123619715371,3.5554173409938814,91.624239209493,0.0
2022-02-09 10:10:00,2.8,16.6,20.3,23.4,7.0,4.496,2.00663,10.6244,51.4003,3.7222222222222223,3.611111111111111,215.05555555555554,0.0,61.166666666666664,10.0,1032.611111111111,4.388888888888889,-3.833333333333333,5.444444444444445,2.388888888888889,543.0116972403691,504.72952274717136,1.5310039592866844,133.62444281152415,29.119473590850827,17.318039099375405,1.0606677549084027,4.166705928643545,86.77724972407023,0.0
2022-02-09 10:20:00,3.0,16.7,21.1,23.5,7.1,4.504,2.16546,11.0255,51.7394,4.111111111111111,3.5555555555555554,220.77777777777777,0.0,60.333333333333336,10.0,1032.5555555555557,4.444444444444445,-3.6666666666666665,5.222222222222222,2.4444444444444446,540.5033074951173,487.4823644002278,1.5448547525762837,135.88492213944258,28.972668040593465,16.6987735748291,1.4130524702866871,5.933308087189992,37.436884768803914,0.0
2022-02-09 10:30:00,3.4,16.8,21.8,23.6,7.3,4.486,2.32117,10.970699999999999,51.768899999999995,4.5,3.5,226.5,0.0,59.5,10.0,1032.5,4.5,-3.5,5.0,2.5,540.7546547093885,477.0749155294484,1.3412139379809804,967.9103695023532,28.914124755859376,16.547164322535195,1.3022441405057907,8.830370790163675,57.90386469523112,0.0
2022-02-09 10:40:00,3.6,16.9,20.6,23.6,7.5,4.496,1.90135,11.107800000000001,52.2398,4.888888888888889,3.4444444444444446,232.22222222222223,0.0,58.666666666666664,10.0,1032.4444444444443,4.555555555555555,-3.333333333333333,4.777777777777778,2.5555555555555554,585.758047569538,514.4879264322916,1.2605378234908406,561.7107585833706,28.910623185048337,16.640738034326525,1.3338460249408999,10.058053230718185,103.71618638064692,0.0
2022-02-09 10:50:00,3.6,17.1,20.9,23.7,7.7,4.512,2.314255,10.4055,53.786199999999994,5.277777777777778,3.388888888888889,237.94444444444446,0.0,57.833333333333336,10.0,1032.388888888889,4.611111111111111,-3.1666666666666665,4.555555555555555,2.611111111111111,625.5728529936692,552.3651504341213,1.5251537994728923,827.7657805137849,28.92065705617269,16.842936560312907,1.473007052342097,10.480155879656474,135.0297806930542,0.0
2022-02-09 11:00:00,4.1,17.3,21.7,23.8,7.9,4.499,1.37053,10.2021,55.1072,5.666666666666667,3.3333333333333335,243.66666666666669,0.0,57.0,10.0,1032.3333333333333,4.666666666666667,-3.0,4.333333333333334,2.6666666666666665,656.6957681870734,647.9028771551724,1.5667531489888153,1594.6334119514422,28.953070198694867,17.31092692375183,1.3904510945081712,10.527113312085469,180.27141284942627,0.0
2022-02-09 11:10:00,4.9,17.5,20.5,23.9,8.6,4.514,1.3991250000000002,10.5139,55.8903,6.055555555555555,3.2777777777777777,249.38888888888889,0.0,56.166666666666664,10.0,1032.2777777777778,4.722222222222222,-2.833333333333333,4.111111111111111,2.7222222222222223,692.6834019452676,745.3614744410022,1.4143610642218993,1721.5688520114704,28.97896464983622,17.85947546641032,1.1606761498252551,9.985161968866985,183.3039174779256,0.0
2022-02-09 11:20:00,4.8,17.6,21.6,23.9,8.7,4.503,1.401845,10.5093,56.315200000000004,6.444444444444445,3.2222222222222223,255.11111111111111,0.0,55.333333333333336,10.0,1032.2222222222222,4.777777777777778,-2.6666666666666665,3.888888888888889,2.7777777777777777,673.1981837972005,984.4809464448075,1.194040300379702,1480.8024314406227,29.19731999715169,19.93672789891561,1.3232852854331334,8.578288736343385,315.8103285725912,0.0
2022-02-09 11:30:00,5.2,17.8,20.6,24.0,8.9,4.511,1.30985,9.991299999999999,56.39489999999999,6.833333333333333,3.166666666666667,260.8333333333333,0.0,54.5,10.0,1032.1666666666667,4.833333333333333,-2.5,3.666666666666667,2.833333333333333,701.2391215427442,1057.3755197178632,1.6487390320853326,963.6370099721789,29.40912817955017,21.000087407430012,1.2144146620233855,6.769337443510691,327.6614756266276,0.0
2022-02-09 11:40:00,5.2,17.7,20.8,23.9,8.9,4.532,1.738815,10.0858,56.409000000000006,7.222222222222222,3.111111111111111,266.55555555555554,0.0,53.666666666666664,10.0,1032.111111111111,4.888888888888889,-2.333333333333333,3.4444444444444446,2.888888888888889,670.0012200927735,1148.6311112467447,2.198555762468085,743.6648234704659,29.623657859166464,21.57489586830139,1.4350757338603337,5.336431227525075,307.6612205505371,0.0
2022-02-09 11:50:00,5.2,17.7,21.0,24.0,8.9,4.505,1.7582250000000001,10.0248,56.4884,7.611111111111112,3.0555555555555554,272.27777777777777,0.0,52.833333333333336,10.0,1032.0555555555557,4.944444444444445,-2.1666666666666665,3.2222222222222223,2.9444444444444446,676.3891524251302,1164.8782692534348,2.511714055814312,505.83457723154186,29.898943688074745,21.768899183273312,1.3742900427182516,4.267456841071447,263.1333223978678,0.0
2022-02-09 12:00:00,5.8,18.0,21.3,24.0,9.4,4.503,1.7687000000000002,9.840399999999999,56.4627,8.0,3.0,278.0,0.0,52.0,10.0,1032.0,5.0,-2.0,3.0,3.0,670.2034902848868,1144.262744140625,2.9848634746855938,355.2846700222209,30.172764565462625,21.66502308459881,1.5649053707539708,3.4905378362455,246.058694009833,129.0
2022-02-09 12:10:00,6.1,18.1,20.8,24.0,9.7,4.534,1.78119,9.6695,56.8625,8.166666666666666,2.9444444444444446,276.22222222222223,0.0,52.166666666666664,10.0,1031.888888888889,4.722222222222222,-1.7777777777777777,2.9444444444444446,3.0555555555555554,639.0331642659505,714.6556571732444,3.114348241454464,240.50731606693594,29.790724767049152,16.83308257897695,1.4840511670708656,3.2196913361549377,53.80363846361638,0.0
2022-02-09 12:20:00,6.6,18.4,21.3,24.0,10.1,4.527,1.9627200000000002,9.8811,57.12329999999999,8.333333333333334,2.888888888888889,274.44444444444446,0.0,52.333333333333336,10.0,1031.7777777777778,4.444444444444445,-1.5555555555555556,2.888888888888889,3.111111111111111,619.7807887004984,494.53766720125043,3.356400424753879,162.88217779924642,28.469725567499797,13.955130551656088,1.44218642304341,6.017611848115921,1.000000238418579,0.0
2022-02-09 12:30:00,6.9,18.6,20.9,24.1,10.5,4.606,2.350785,9.9632,57.2216,8.5,2.8333333333333335,272.6666666666667,0.0,52.5,10.0,1031.6666666666667,4.166666666666667,-1.3333333333333335,2.8333333333333335,3.1666666666666665,583.6797141520183,467.21051096598313,3.4910983362575037,104.33494265820347,27.722721665700277,14.170147097905476,1.776958978176117,11.468788646062215,1.000000238418579,0.0
2022-02-09 12:40:00,7.4,18.9,21.0,24.2,11.0,4.619,2.36575,9.7604,57.206399999999995,8.666666666666666,2.7777777777777777,270.8888888888889,0.0,52.666666666666664,10.0,1031.5555555555557,3.8888888888888893,-1.1111111111111112,2.7777777777777777,3.2222222222222223,564.2030780380073,467.0328378295899,3.5884862721976587,92.75281760630635,27.27479006767273,14.703424626986186,1.7315492477019627,17.316702845891317,1.000000238418579,0.0
2022-02-09 12:50:00,7.6,19.2,21.4,24.3,11.2,4.656,2.257685,9.842600000000001,57.207899999999995,8.833333333333334,2.7222222222222223,269.1111111111111,0.0,52.833333333333336,10.0,1031.4444444444443,3.611111111111111,-0.8888888888888888,2.7222222222222223,3.2777777777777777,563.5202844027815,460.8249592081705,3.477777413237566,85.87196180397508,27.262655188242594,14.831364339192708,1.7158056014776228,20.183167149225874,1.000000238418579,0.0
2022-02-09 13:00:00,8.2,19.5,21.5,24.3,11.8,4.708,2.5393049999999997,10.2301,57.21509999999999,9.0,2.6666666666666665,267.3333333333333,0.0,53.0,10.0,1031.3333333333333,3.3333333333333335,-0.6666666666666667,2.6666666666666665,3.3333333333333335,555.5624143473308,464.19644200116744,3.772671822868498,64.90104107517307,27.32597047805786,14.336857848167421,1.92712420463562,20.135286572774252,1.000000238418579,0.0
2022-02-09 13:10:00,8.0,19.4,21.2,24.3,11.7,4.716,2.38555,10.3273,57.143299999999996,9.166666666666666,2.611111111111111,265.55555555555554,0.0,53.166666666666664,10.0,1031.2222222222222,3.055555555555556,-0.4444444444444444,2.611111111111111,3.388888888888889,548.7719393324578,470.8915530921673,3.4014039735807535,158.5086057826759,27.45697916030884,13.969569851557413,1.7680050319433214,19.555938046773274,1.000000238418579,0.0
2022-02-09 13:20:00,8.3,19.6,21.4,24.3,12.0,4.771,2.33777,10.5362,57.052099999999996,9.333333333333334,2.5555555555555554,263.77777777777777,0.0,53.333333333333336,10.0,1031.111111111111,2.777777777777778,-0.22222222222222232,2.5555555555555554,3.4444444444444446,554.1534295654297,479.9900341551332,3.3185484403876933,224.99189085146799,27.703583984375,13.910912380218505,1.7944280328353248,19.209994071324665,1.000000238418579,0.0
2022-02-09 13:30:00,8.5,19.6,21.2,24.2,12.2,4.746,2.759645,10.6274,56.967499999999994,9.5,2.5,262.0,0.0,53.5,10.0,1031.0,2.5,0.0,2.5,3.5,548.4727094067102,474.1419903564453,3.0601497949449357,160.62656517416744,27.645295060475668,13.810260299046835,2.074464628696442,19.042935717900594,1.000000238418579,0.0
2022-02-09 13:40:00,8.8,19.7,20.5,24.2,12.4,4.742,2.659325,10.6729,56.857899999999994,9.666666666666666,2.4444444444444446,260.22222222222223,0.0,53.666666666666664,10.0,1030.888888888889,2.2222222222222223,0.22222222222222232,2.4444444444444446,3.5555555555555554,563.2708764648438,475.49369089762365,2.7765037759145104,106.34573438008627,27.25889939626058,13.9879563887914,2.0230381927887597,19.47409070332845,1.000000238418579,0.0
2022-02-09 13:50:00,8.9,19.6,20.9,24.1,12.3,4.768,2.4222449999999998,10.8748,56.8134,9.833333333333334,2.388888888888889,258.44444444444446,0.0,53.833333333333336,10.0,1030.7777777777778,1.9444444444444446,0.4444444444444442,2.388888888888889,3.611111111111111,573.0852219434717,478.70267085985205,2.241982623658611,79.18074526145634,26.895514596842105,14.359077720022473,1.9120725464955561,20.900256524382335,1.000000238418579,0.0
2022-02-09 14:00:00,9.3,19.5,20.8,24.0,12.5,4.683,2.4760909090909093,11.024363636363637,56.60490909090909,10.0,2.3333333333333335,256.6666666666667,0.0,54.0,10.0,1030.6666666666667,1.666666666666667,0.6666666666666665,2.3333333333333335,3.6666666666666665,553.3206634521484,470.7251896264087,1.7555278499112965,65.89389195458364,26.47615818341573,14.761702338854471,1.8796066747109095,22.946880935033164,1.000000238418579,0.0
2022-02-09 14:10:00,9.4,19.6,20.7,24.0,12.7,4.682,2.25333,11.1528,56.1029,10.166666666666668,2.2777777777777777,254.88888888888889,0.0,54.166666666666664,10.0,1030.5555555555557,1.3888888888888893,0.8888888888888888,2.2777777777777777,3.7222222222222223,553.8211565039624,464.79948562095905,1.7649515998127767,109.15285934642209,26.11153146425883,14.88337111790975,1.6274429730574291,24.4526796690623,1.000000238418579,0.0
2022-02-09 14:20:00,9.7,19.7,20.7,24.0,12.9,4.629,2.132135,11.302,55.8489,10.333333333333334,2.2222222222222223,253.11111111111111,0.0,54.333333333333336,10.0,1030.4444444444443,1.1111111111111116,1.1111111111111112,2.2222222222222223,3.7777777777777777,553.5547271728516,468.5294472705359,1.5054898823637746,119.69226218681551,25.79407897243392,14.87515775149825,1.5683767587872548,25.13095227758763,1.000000238418579,0.0
2022-02-09 14:30:00,9.7,19.5,19.8,23.9,12.8,4.604,1.8201100000000001,11.3447,55.6776,10.5,2.166666666666667,251.33333333333334,0.0,54.5,10.0,1030.3333333333333,0.8333333333333339,1.333333333333333,2.166666666666667,3.833333333333333,565.2914405489516,464.49903940836595,1.2597323048367337,110.63930038107317,25.511911951700846,14.772654374440512,1.568302455941836,25.23494617462158,1.000000238418579,0.0
2022-02-09 14:40:00,10.0,19.6,19.3,23.8,13.1,4.623,2.03664,11.3886,55.57039999999999,10.666666666666668,2.111111111111111,249.55555555555554,0.0,54.666666666666664,10.0,1030.2222222222222,0.5555555555555562,1.5555555555555554,2.111111111111111,3.888888888888889,573.246879903859,462.7051457722981,1.1682070692481294,95.22941374827239,25.263475999832153,14.766150883038838,1.6184158700704576,25.141079591115314,1.000000238418579,0.0
2022-02-09 14:50:00,10.3,19.6,19.2,23.8,13.2,4.569,2.04168,11.3634,55.5168,10.833333333333334,2.0555555555555554,247.77777777777777,0.0,54.833333333333336,10.0,1030.111111111111,0.27777777777777857,1.7777777777777777,2.0555555555555554,3.9444444444444446,576.1815473043507,459.3875313769812,1.2193028461276474,67.78863870760816,25.07170295332785,15.003942446951138,1.7282070974003798,27.426027491887407,1.000000238418579,0.0
2022-02-09 15:00:00,10.9,19.7,19.2,23.7,13.7,4.604,2.15598,11.2532,55.462599999999995,11.0,2.0,246.0,0.0,55.0,10.0,1030.0,0.0,2.0,2.0,4.0,549.4379807535807,461.3332205200195,1.3105211707461353,39.61417366184084,24.942113571166992,15.309013913472494,1.7514940353234612,31.360517094930014,1.000000238418579,0.0
2022-02-09 15:10:00,10.8,19.7,19.2,23.7,13.6,4.576,2.2733149999999998,11.1805,55.4827,10.666666666666666,2.2222222222222223,240.72222222222223,0.0,56.5,10.0,1030.0555555555557,0.0,2.0,2.4444444444444446,3.8333333333333335,511.66738490663727,457.65363766725034,1.1800818669139328,22.267103146698513,24.807288710276286,15.63835286140442,1.8572563801209132,34.847597923278805,1.000000238418579,0.0
2022-02-09 15:20:00,11.3,19.6,19.1,23.6,13.7,4.573,2.390225,11.140600000000001,55.5357,10.333333333333334,2.4444444444444446,235.44444444444446,0.0,58.0,10.0,1030.111111111111,0.0,2.0,2.888888888888889,3.6666666666666665,505.719164835612,467.3220751006028,1.0318855447688347,10.346802973908893,24.726362080223815,16.008959545092395,1.8955258620795559,37.420260782187945,1.0074514575799305,0.0
2022-02-09 15:30:00,11.5,19.7,19.2,23.6,13.8,4.567,2.1618749999999998,11.093300000000001,55.6009,10.0,2.6666666666666665,230.16666666666666,0.0,59.5,10.0,1030.1666666666667,0.0,2.0,3.333333333333333,3.5,502.9472175685839,468.48107259114585,1.0206406662979368,1.5939756219265824,25.547711855570476,16.297821725209552,1.5098137860496839,38.7746359761556,109.5388804634412,0.0
2022-02-09 15:40:00,10.9,19.6,19.1,23.6,13.6,4.547,2.26886,11.0391,55.667899999999996,9.666666666666666,2.888888888888889,224.88888888888889,0.0,61.0,10.0,1030.2222222222222,0.0,2.0,3.7777777777777777,3.333333333333333,495.59571879069006,468.69371736373023,1.1212874445285501,1.044844233780931,26.88362893104553,16.472403265635172,1.293299180070559,33.50333724339803,192.50074951171877,0.0
2022-02-09 15:50:00,11.3,19.6,19.1,23.6,13.8,4.553,2.253115,10.8337,55.7193,9.333333333333334,3.111111111111111,219.61111111111111,0.0,62.5,10.0,1030.2777777777778,0.0,2.0,4.222222222222222,3.1666666666666665,488.63341827392577,475.7076399423884,1.0246575763821602,1.0204047610497071,28.11863034566243,16.447877235412598,1.190034891863664,25.066951246261596,245.4992702484131,0.0
2022-02-09 16:00:00,11.1,19.7,19.2,23.6,13.8,4.538,2.674605,10.6236,55.7984,9.0,3.333333333333333,214.33333333333334,0.0,64.0,10.0,1030.3333333333333,0.0,2.0,4.666666666666666,3.0,475.4795920571513,471.64562764485675,0.9840393513154849,3.837190996910219,28.901235713958737,15.734930758476258,1.3522497139374416,19.678497244517008,142.5829685783386,0.0
2022-02-09 16:10:00,10.9,19.5,19.0,23.6,13.4,4.534,2.40276,10.3323,55.88289999999999,8.666666666666666,3.5555555555555554,209.05555555555554,0.0,65.5,10.0,1030.388888888889,0.0,2.0,5.111111111111111,2.833333333333333,468.3739829508463,469.440304228684,0.9941996619189526,5.849839413772195,29.349928760528563,14.871134452819826,1.1902584207057951,18.591714674631753,495.8277329508463,0.0
2022-02-09 16:20:00,11.0,19.6,19.1,23.5,13.7,4.53,3.7572400000000004,9.5833,55.9481,8.333333333333332,3.7777777777777777,203.77777777777777,0.0,67.0,10.0,1030.4444444444443,0.0,2.0,5.555555555555555,2.6666666666666665,467.4387943522135,468.3107162159887,1.117306835915746,10.532554472543426,29.82027975311696,14.598247303441573,1.3155216831245709,13.310091624286006,579.4860505476155,0.0
2022-02-09 16:30:00,10.8,19.5,19.0,23.4,13.5,4.509,2.952175,8.9559,56.0681,8.0,4.0,198.5,0.0,68.5,10.0,1030.5,0.0,2.0,6.0,2.5,460.9715793863932,469.3275191208412,1.0439098208132438,33.466983001191736,30.070154263178505,14.354627827008565,1.2658337767918906,10.340936783154806,498.9689952596029,0.0
2022-02-09 16:40:00,10.8,19.5,19.0,23.4,13.6,4.522,2.5455300000000003,8.429599999999999,56.2153,7.666666666666666,4.222222222222222,193.22222222222223,0.0,70.0,10.0,1030.5555555555557,0.0,2.0,6.444444444444445,2.333333333333333,457.4320893386315,472.19541542140917,1.046849600871404,37.63222994788218,30.16287700653076,14.164656362533568,1.1639362374941506,9.515063463846841,266.97479824066164,0.0
2022-02-09 16:50:00,10.8,19.5,19.0,23.4,13.6,4.503,2.4437550000000003,7.7379999999999995,56.3774,7.333333333333333,4.444444444444445,187.94444444444446,0.0,71.5,10.0,1030.611111111111,0.0,2.0,6.888888888888888,2.1666666666666665,460.81144612630203,468.7468738810221,1.1811086292640638,36.29292280682063,30.122547676003045,14.050687976222221,1.3042442124723737,9.203540212782354,168.05053262304085,0.0
2022-02-09 17:00:00,11.0,19.3,18.9,23.3,13.4,4.527,2.732345,7.3319,56.513099999999994,7.0,4.666666666666666,182.66666666666666,0.0,73.0,10.0,1030.6666666666667,0.0,2.0,7.333333333333333,2.0,461.5124281959972,471.2046093223835,1.1368536275204293,36.47312230244868,30.00302658081055,14.026241393089293,1.2900670925776165,9.419486781756083,90.15455675125122,0.0
2022-02-09 17:10:00,11.4,19.3,18.9,23.2,13.7,4.536,2.45787,6.986,56.6555,6.666666666666666,4.888888888888889,177.38888888888889,0.0,74.5,10.0,1030.7222222222222,0.0,2.0,7.777777777777778,1.833333333333333,460.6587193806966,475.8923354821918,1.1042426443099975,47.58222984949748,29.865972537994384,14.03813856601715,1.3186594739556312,9.77829394499461,58.37119514465333,0.0
2022-02-09 17:20:00,10.8,19.1,18.7,23.1,13.3,4.495,2.680675,6.779000000000001,56.7992,6.333333333333333,5.111111111111111,172.11111111111111,0.0,76.0,10.0,1030.7777777777778,0.0,2.0,8.222222222222221,1.6666666666666665,453.4018559317753,473.4964751180013,1.1771479143126535,51.80306641314663,29.66815798441569,14.063611431121828,1.3494663166999816,10.36164438565572,58.28853448232015,0.0
2022-02-09 17:30:00,10.3,18.9,18.7,23.0,13.0,4.521,3.559515,6.539,56.9175,6.0,5.333333333333333,166.83333333333331,0.0,77.5,10.0,1030.8333333333333,0.0,2.0,8.666666666666666,1.5,450.0673031616211,477.88324286449915,1.148879330894031,54.5509320064049,29.490136575698852,14.113505201339724,1.5188289198279379,12.11499697526296,65.0672812271118,0.0
2022-02-09 17:40:00,9.9,18.8,24.0,22.9,12.7,4.472,3.73679,6.6545000000000005,57.0221,5.666666666666666,5.555555555555555,161.55555555555554,0.0,79.0,10.0,1030.888888888889,0.0,2.0,9.11111111111111,1.333333333333333,451.98670599224926,472.35764507074464,1.2848291828992677,49.823785753519516,29.275621604919433,14.206795784632366,1.591283983985583,15.024404185612998,70.15924118041991,0.0
2022-02-09 17:50:00,9.0,18.6,23.7,23.1,12.1,4.446,3.62901,6.5067,57.05309999999999,5.333333333333333,5.777777777777778,156.27777777777777,0.0,80.5,10.0,1030.9444444444443,0.0,2.0,9.555555555555555,1.1666666666666665,448.7007521109746,469.12222788492835,1.3830787559788107,51.90713067049361,29.08935405731201,14.300026162465414,1.648927562435468,16.91184649149577,73.74942249298095,0.0
2022-02-09 18:00:00,8.7,18.5,23.2,23.1,11.7,4.468,3.067045,6.1156999999999995,57.0397,5.0,6.0,151.0,0.0,82.0,10.0,1031.0,0.0,2.0,10.0,1.0,448.65388478597004,469.8717644106108,1.4487148371793457,50.2689080751279,28.926796763737997,14.349942415555319,1.7030101267496742,17.21678538004557,82.0946641667684,0.0
2022-02-09 18:10:00,8.3,18.3,22.8,23.1,11.4,4.454,3.32868,5.9305,57.1198,4.722222222222222,6.0,151.38888888888889,0.0,81.88888888888889,10.0,1031.0,0.0,1.7222222222222223,10.166666666666666,1.0,446.83692324583564,467.1491022745769,1.4625697864061693,51.12384193829898,28.764140338897704,14.390850048065186,1.8635891836881637,16.66942898750305,88.63023061116537,0.0
2022-02-09 18:20:00,7.9,18.1,22.3,23.1,11.0,4.462,3.1149,5.542199999999999,57.1691,4.444444444444445,6.0,151.77777777777777,0.0,81.77777777777777,10.0,1031.0,0.0,1.4444444444444446,10.333333333333334,1.0,446.97069580078124,468.68111878844513,1.4546819635670065,55.43300354747449,28.627713975906374,14.444819720586143,1.762147473692894,15.757093663215636,98.22801291147867,0.0
2022-02-09 18:30:00,7.6,17.9,22.2,23.0,10.7,4.483,3.5983849999999995,5.4235,57.2208,4.166666666666667,6.0,152.16666666666666,0.0,81.66666666666667,10.0,1031.0,0.0,1.1666666666666667,10.5,1.0,441.45439208984374,469.33949105098327,1.4398609374741376,61.79008818006785,28.375495993296305,14.481580058733622,1.9124972073237103,14.688300207455953,101.2380098470052,0.0
2022-02-09 18:40:00,7.4,17.8,22.3,22.9,10.5,4.462,3.61725,5.2856000000000005,57.270399999999995,3.8888888888888893,6.0,152.55555555555554,0.0,81.55555555555556,10.0,1031.0,0.0,0.8888888888888891,10.666666666666666,1.0,441.0709753944134,471.92828735351566,1.46909308691146,64.7320621374098,28.27709570884705,14.656776982943217,1.7756007929642998,13.657566618919372,144.7649495951335,0.0
2022-02-09 18:50:00,8.0,17.9,22.0,22.9,10.9,4.5,4.39457,5.0941,57.3173,3.611111111111111,6.0,152.94444444444446,0.0,81.44444444444444,10.0,1031.0,0.0,0.6111111111111112,10.833333333333334,1.0,440.86263453691856,466.0331700362282,1.4562908290907486,69.83195944942324,28.296911778684525,15.0110121402063,1.7922062389349027,11.838749970269333,146.02024378708802,0.0
2022-02-09 19:00:00,7.3,17.7,22.2,22.8,10.5,4.483,3.727905,5.093,57.3644,3.3333333333333335,6.0,153.33333333333334,0.0,81.33333333333333,10.0,1031.0,0.0,0.3333333333333335,11.0,1.0,439.76467203776036,470.17093954853624,1.538054204371016,80.2295069852926,28.299041951497394,15.304715483983358,1.8711547255516052,10.04237730662028,151.7588207499186,0.0
2022-02-09 19:10:00,6.8,17.5,21.5,22.8,10.0,4.467,4.46213,4.7374,57.372299999999996,3.055555555555556,6.0,153.72222222222223,0.0,81.22222222222223,10.0,1031.0,0.0,0.0555555555555558,11.166666666666666,1.0,443.0376902963923,467.9588367716471,1.6695680381349252,89.71404521511099,28.294574111302694,15.551901164054872,1.7088147107760112,8.77727014541626,135.659926961263,0.0
2022-02-09 19:20:00,7.3,17.6,21.2,22.7,10.4,4.486,3.32492,4.7065,57.410900000000005,2.777777777777778,6.0,154.11111111111111,0.0,81.11111111111111,10.0,1031.0,0.0,-0.22222222222222188,11.333333333333334,1.0,440.19539306640627,468.7901200428229,1.7808581284681957,98.63790468851725,28.274105230967205,15.71575310866038,1.8865905117988586,7.559910182158153,128.34967906951903,0.0
2022-02-09 19:30:00,6.6,17.3,21.8,22.7,9.7,4.483,3.29585,4.5281,57.4313,2.5,6.0,154.5,0.0,81.0,10.0,1031.0,0.0,-0.5,11.5,1.0,441.9771181163568,469.4145902366199,1.7170707261730722,105.91605351636638,28.22112429300944,15.845286591847739,1.7812956005334855,6.3903058330218,124.44590629577638,0.0
2022-02-09 19:40:00,7.0,17.5,21.2,22.6,10.1,4.469,3.735165,4.4435,57.483000000000004,2.2222222222222223,6.0,154.88888888888889,0.0,80.88888888888889,10.0,1031.0,0.0,-0.7777777777777777,11.666666666666666,1.0,445.6445966593425,466.53912902832036,1.847260212780392,108.70588152114954,28.144395631154378,15.951344663302104,1.7060695242881774,5.263149894078572,121.57892358144125,0.0
2022-02-09 19:50:00,7.2,17.4,21.5,22.6,10.1,4.485,3.681635,4.3459,57.5098,1.9444444444444446,6.0,155.27777777777777,0.0,80.77777777777777,10.0,1031.0,0.0,-1.0555555555555554,11.833333333333334,1.0,445.55621337189075,467.8344187979863,1.9268439547187193,112.55366310507563,28.038907607396443,16.053311386108398,1.7956874152024587,4.330407967567444,118.53203004201252,0.0
2022-02-09 20:00:00,5.6,17.2,21.2,22.6,9.4,4.447,4.54174,4.2054,57.5318,1.666666666666667,6.0,155.66666666666666,0.0,80.66666666666667,10.0,1031.0,0.0,-1.333333333333333,12.0,1.0,445.18106272379555,471.37466011485833,2.1879730823821264,112.50860597147107,28.008604059219362,16.165225992202757,1.848251997033755,3.6666305526097616,127.50437983194988,0.0
2022-02-09 20:10:00,6.2,17.1,21.5,22.5,9.4,4.479,4.08485,3.9357999999999995,57.553200000000004,1.3888888888888893,6.0,156.05555555555554,0.0,80.55555555555556,10.0,1031.0,0.0,-1.6111111111111107,12.166666666666668,1.0,447.56844343514274,463.3352646891276,2.0360802678469208,111.73832357482047,28.00330497423808,16.242531283696493,1.9761776570479075,3.26500252922376,116.47009885152181,0.0
2022-02-09 20:20:00,5.9,17.0,20.9,22.5,9.2,4.505,6.51541,3.7518000000000002,57.5785,1.1111111111111116,6.0,156.44444444444446,0.0,80.44444444444444,10.0,1031.0,0.0,-1.8888888888888884,12.333333333333334,1.0,443.13329996744795,465.58247570870935,2.213073835857844,110.62430839991165,27.999984079996743,16.27012720108032,1.865890037616094,2.800379493633906,169.5296848678589,0.0
2022-02-09 20:30:00,5.5,16.9,21.2,22.5,9.0,4.515,5.60693,3.8139000000000003,57.621,0.8333333333333339,6.0,156.83333333333334,0.0,80.33333333333333,10.0,1031.0,0.0,-2.166666666666666,12.5,1.0,443.28033372900956,476.53358551025394,2.11721991109646,110.23766468155854,28.02410787264506,16.31215488751729,1.879681045214335,2.437836749156316,313.32941569010416,0.0
2022-02-09 20:40:00,6.0,16.9,20.6,22.4,9.2,4.489,4.9083,3.8194000000000004,57.6592,0.5555555555555562,6.0,157.22222222222223,0.0,80.22222222222223,10.0,1031.0,0.0,-2.4444444444444438,12.666666666666668,1.0,443.15705118815106,472.1075114142758,2.0648837131026103,109.10204628788146,28.042587388356527,16.32525468190511,1.8746414943536123,2.1293328555425006,145.15886910756427,0.0
2022-02-09 20:50:00,5.9,16.8,21.3,22.4,9.0,4.463,4.619805,4.0435,57.697199999999995,0.27777777777777857,6.0,157.61111111111111,0.0,80.11111111111111,10.0,1031.0,0.0,-2.7222222222222214,12.833333333333334,1.0,442.8087177355536,473.25987457275386,1.939010158777237,108.82732972462972,28.033616638183595,16.323438529968264,1.739300080140432,1.9223931479454042,240.6242017873128,0.0
2022-02-09 21:00:00,5.6,16.7,20.9,22.4,8.7,4.436,5.597725,3.8895000000000004,57.672000000000004,0.0,6.0,158.0,0.0,80.0,10.0,1031.0,0.0,-3.0,13.0,1.0,449.1115209960937,477.04741114473893,1.9526487264525418,110.58254201339464,28.042739447092607,16.3181700100333,1.7807410701722073,1.7207867342199983,202.38951224009196,0.0
2022-02-09 21:10:00,5.4,16.7,20.4,22.4,8.7,4.458,4.773695,3.8152,57.6693,-0.05555555555555555,6.055555555555555,158.5,0.0,80.0,10.0,1030.888888888889,0.0,-3.0555555555555554,13.11111111111111,1.0,445.80991787614494,474.60963402057513,1.8981984521642243,110.16341822370971,28.044443995157877,16.310541550318398,1.8495827945073444,1.5320680278539658,203.59463251749676,0.0
2022-02-09 21:20:00,5.8,16.8,21.4,22.3,9.0,4.435,6.051705,3.6342,57.6586,-0.1111111111111111,6.111111111111111,159.0,0.0,80.0,10.0,1030.7777777777778,0.0,-3.111111111111111,13.222222222222221,1.0,450.0497897338867,474.90077718098956,2.1490588504076005,113.22768822987874,28.043311268488566,16.30823260307312,1.9008125273386636,1.4086062073707581,187.8312922414144,0.0
2022-02-09 21:30:00,4.9,16.5,20.4,22.3,8.3,4.441,5.2613900000000005,3.8339,57.723699999999994,-0.16666666666666666,6.166666666666667,159.5,0.0,80.0,10.0,1030.6666666666667,0.0,-3.1666666666666665,13.333333333333334,1.0,447.652313095619,475.1862446401311,2.1351514429493816,109.54815063929155,28.041968145370483,16.307011082967122,1.898505669037501,1.3244677464167276,183.3712710316976,0.0
2022-02-09 21:40:00,6.0,16.9,21.3,22.3,9.2,4.455,5.26138,3.7950000000000004,58.1198,-0.2222222222222222,6.222222222222222,160.0,0.0,80.0,10.0,1030.5555555555557,0.0,-3.2222222222222223,13.444444444444445,1.0,450.08523773193355,477.9211424799076,2.1904717455206617,108.56022719022243,28.02972950328994,16.31000947273737,1.8909068528609088,1.2961254845747432,161.56946967173786,0.0
2022-02-09 21:50:00,5.5,16.7,20.7,22.3,8.8,4.448,4.9586,3.4839999999999995,58.2891,-0.2777777777777778,6.277777777777778,160.5,0.0,80.0,10.0,1030.4444444444443,0.0,-3.2777777777777777,13.555555555555555,1.0,451.760599929985,476.0298197428386,2.2081563153071593,112.01952402125644,28.00887655258179,16.3153648853302,2.0132718525330224,1.3040207153558732,170.52488515218099,0.0
2022-02-09 22:00:00,6.1,16.9,21.4,22.3,9.3,4.468,4.598345,3.3402000000000003,58.450599999999994,-0.3333333333333333,6.333333333333333,161.0,0.0,80.0,10.0,1030.3333333333333,0.0,-3.3333333333333335,13.666666666666666,1.0,453.41022593180344,480.77978014014235,2.2437319805224734,111.3373001607259,28.00155486424764,16.318405876159666,1.9749546768267947,1.3429482223590214,132.61877463022867,0.0
2022-02-09 22:10:00,5.7,16.7,20.7,22.3,8.7,4.44,4.7183399999999995,3.3078000000000003,58.5354,-0.3888888888888889,6.388888888888889,161.5,0.0,80.0,10.0,1030.2222222222222,0.0,-3.388888888888889,13.777777777777779,1.0,456.5398915468413,478.8961920166015,2.24342482407551,111.79857414698196,27.9734760316213,16.32724454879761,1.9953430048624674,1.4351386827230452,143.72881689707438,0.0
2022-02-09 22:20:00,5.7,16.8,21.3,22.3,8.9,4.444,4.777425,3.1286,58.590999999999994,-0.4444444444444444,6.444444444444445,162.0,0.0,80.0,10.0,1030.111111111111,0.0,-3.4444444444444446,13.88888888888889,1.0,457.1861024983724,478.61436971379425,2.2520613976690056,113.59299490653862,27.94866244316101,16.34495718955994,1.931537999113401,1.5711465960741042,117.43043571472167,0.0
2022-02-09 22:30:00,5.6,16.6,20.7,22.2,8.7,4.474,4.2665999999999995,2.8087,58.614,-0.5,6.5,162.5,0.0,80.0,10.0,1030.0,0.0,-3.5,14.0,1.0,454.60595934286886,474.30271504018503,2.1590539987915656,113.47465785398322,27.932582410176593,16.365387585957844,2.0643662836154304,1.7590600381294887,132.057452545166,0.0
2022-02-09 22:40:00,5.2,16.7,21.3,22.2,8.9,4.452,4.567964999999999,2.8904,58.6549,-0.5555555555555556,6.555555555555555,163.0,0.0,80.0,10.0,1029.888888888889,0.0,-3.5555555555555554,14.11111111111111,1.0,455.5193205769857,472.4402243041992,2.239170304439162,109.51092879257632,27.917664794921876,16.38089787165324,2.070010461608569,1.9886146342754365,106.23126178741454,0.0
2022-02-09 22:50:00,5.3,16.6,21.0,22.2,8.7,4.462,3.95336,2.745,58.6903,-0.611111111111111,6.611111111111111,163.5,0.0,80.0,10.0,1029.7777777777778,0.0,-3.611111111111111,14.222222222222221,1.0,453.871970618237,475.0956313911526,2.0938204813576013,103.87188282551737,27.905343514943524,16.39648597857373,1.982362048572066,2.1968720473138625,126.1539895797988,0.0
2022-02-09 23:00:00,4.1,16.3,20.6,22.2,7.8,4.436,5.96977,2.59,58.7134,-0.6666666666666666,6.666666666666667,164.0,0.0,80.0,10.0,1029.6666666666667,0.0,-3.6666666666666665,14.333333333333334,1.0,447.4896301479997,481.1190278116862,2.071811015845019,109.18193172670354,27.897242444356284,16.399823970794678,1.9369317048788073,2.3410922582944234,105.29394491831461,0.0
