,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-09 23:10:00,3.9,16.1,21.4,22.2,7.6,4.447,5.57313,2.5827999999999998,58.7358,-0.7222222222222222,6.722222222222222,164.5,0.0,80.0,10.0,1029.5555555555557,0.0,-3.7222222222222223,14.444444444444445,1.0,450.9713687519644,475.59692054836233,2.0817434959054664,109.76861517803817,27.888621397018433,16.403702818552652,1.9902699720859527,2.4095508722464247,116.15791105906169,0.0
2022-02-09 23:20:00,3.6,15.9,20.7,22.2,7.2,4.451,4.802899999999999,2.5675,58.74589999999999,-0.7777777777777778,6.777777777777778,165.0,0.0,80.0,10.0,1029.4444444444443,0.0,-3.7777777777777777,14.555555555555555,1.0,444.7322411092123,469.82347605387366,2.010283423901278,109.75225731477899,27.87356376330058,16.407706031799314,2.144791557987531,2.4290780047575633,105.08402011871337,0.0
2022-02-09 23:30:00,3.5,15.9,20.6,22.2,7.2,4.444,4.7756050000000005,2.5515999999999996,58.6976,-0.8333333333333333,6.833333333333333,165.5,0.0,80.0,10.0,1029.3333333333333,0.0,-3.833333333333333,14.666666666666666,1.0,447.4628431193034,473.2947129839316,2.089306843556927,107.78687446141649,27.87252714474996,16.40802648862203,2.0772061777114867,2.432205389738083,100.17893739064536,0.0
2022-02-09 23:40:00,3.5,15.9,21.4,22.1,7.2,4.43,4.21898,2.4287,58.6865,-0.8888888888888888,6.888888888888889,166.0,0.0,80.0,10.0,1029.2222222222222,0.0,-3.888888888888889,14.777777777777779,1.0,447.3469248173154,473.1400991821289,2.0261581178371513,108.66494442783505,27.85448421478272,16.41003481864929,2.0126422490676243,2.461606150865555,107.19805903116863,0.0
2022-02-09 23:50:00,4.1,16.0,20.9,22.2,7.5,4.447,3.78319,2.2672999999999996,58.7429,-0.9444444444444444,6.944444444444445,166.5,0.0,80.0,10.0,1029.111111111111,0.0,-3.9444444444444446,14.88888888888889,1.0,446.4139391072591,472.01269473021057,2.0335344062248866,112.37445401509603,27.831498378117878,16.41288152694702,2.0752644602457684,2.511689910888672,88.23194653828939,0.0
2022-02-10 00:00:00,4.2,16.1,20.9,22.1,7.7,4.439,3.9755000000000003,2.1765999999999996,58.7907,-1.0,7.0,167.0,0.0,80.0,10.0,1029.0,0.0,-4.0,15.0,1.0,446.61193664901555,474.3862063633711,2.04563827621398,111.99214806141826,27.814934231440226,16.421025711695354,2.0583937142292656,2.5910785309473674,107.52334238052367,0.0
2022-02-10 00:10:00,4.5,16.1,21.5,22.1,7.7,4.44,3.80502,2.013,58.7838,-1.0,7.0,167.16666666666666,0.0,79.83333333333333,10.0,1028.9444444444443,0.0,-4.0,14.944444444444445,1.0,448.6672899373372,474.16990743001304,2.058598805228196,110.65970334780418,27.797867455347784,16.424836648682415,1.9406752223752985,2.7010721469868377,92.01116983866288,0.0
2022-02-10 00:20:00,4.7,16.4,20.5,22.1,8.3,4.433,3.95828,2.1223,58.8312,-1.0,7.0,167.33333333333334,0.0,79.66666666666667,10.0,1028.888888888889,0.0,-4.0,14.88888888888889,1.0,451.3902069126874,468.90541872572624,2.009285009338357,110.15920207740223,27.78441279411316,16.435110896428426,1.9333568807442982,2.832343648672104,101.95515998840332,0.0
2022-02-10 00:30:00,3.7,15.9,21.2,22.1,7.3,4.415,4.49372,2.3550999999999997,58.8929,-1.0,7.0,167.5,0.0,79.5,10.0,1028.8333333333333,0.0,-4.0,14.833333333333334,1.0,449.58451690673826,470.4677010266534,2.093183770327918,111.73258537033857,27.763626028696695,16.442516218821208,1.9980728387832642,2.975886538426081,108.44001776377361,0.0
2022-02-10 00:40:00,3.5,15.9,21.1,22.1,7.2,4.427,4.41999,2.4179,58.8899,-1.0,7.0,167.66666666666666,0.0,79.33333333333333,10.0,1028.7777777777778,0.0,-4.0,14.777777777777779,1.0,450.1433947368052,471.99297940309026,2.137570926523478,109.25299732919466,27.747651564280194,16.45512633005778,2.026506872574488,3.145246792236964,99.96250740687051,0.0
2022-02-10 00:50:00,3.7,15.9,20.5,22.1,7.2,4.435,4.54553,2.3830999999999998,58.9054,-1.0,7.0,167.83333333333334,0.0,79.16666666666667,10.0,1028.7222222222222,0.0,-4.0,14.722222222222221,1.0,454.85594655354816,473.6591186172661,2.0092424397381015,106.01683418079958,27.713083060582477,16.46846679051717,1.9889020987351735,3.3347589508692423,126.67716438293458,0.0
2022-02-10 01:00:00,3.0,15.8,21.2,22.1,7.0,4.432,4.29446,2.4168,58.83970000000001,-1.0,7.0,168.0,0.0,79.0,10.0,1028.6666666666667,0.0,-4.0,14.666666666666666,1.0,450.3157696989213,477.6894337831694,2.0533082290120044,107.4996681127171,27.6910301176707,16.482155275344848,2.165745833913485,3.5011038454373677,97.31836265563965,0.0
2022-02-10 01:10:00,3.4,15.8,21.1,22.1,7.1,4.446,4.161395000000001,2.6685,58.8737,-1.0,7.0,168.16666666666666,0.0,78.83333333333333,10.0,1028.611111111111,0.0,-4.0,14.61111111111111,1.0,443.1991501871745,481.3807880936546,1.9589378270254296,107.7319747993771,27.672303196589155,16.501242364247638,1.977814109325409,3.6533697497844697,117.90345891316731,0.0
2022-02-10 01:20:00,3.3,15.7,20.4,22.0,6.8,4.453,3.8048,2.6704,58.87140000000001,-1.0,7.0,168.33333333333334,0.0,78.66666666666667,10.0,1028.5555555555557,0.0,-4.0,14.555555555555555,1.0,446.4182836002043,480.57918129405755,2.0051737260279685,110.32237786266091,27.652592293421428,16.50779547691345,1.9531793288389843,3.7892168402671813,108.46566838582358,0.0
2022-02-10 01:30:00,3.5,15.7,21.3,22.0,6.9,4.448,3.5805,2.3978,58.751599999999996,-1.0,7.0,168.5,0.0,78.5,10.0,1028.5,0.0,-4.0,14.5,1.0,443.2631517537435,480.101012471517,1.920986832286005,108.69547355285472,27.640385948116496,16.517811011082706,1.8837465575051173,3.9495583166712422,110.02623170626366,0.0
2022-02-10 01:40:00,3.7,15.9,20.9,22.0,7.3,4.455,3.591975,2.3555,58.6955,-1.0,7.0,168.66666666666666,0.0,78.33333333333333,10.0,1028.4444444444443,0.0,-4.0,14.444444444444445,1.0,445.4338394550894,475.6293694787738,1.7906163674795021,109.59751149085955,27.626165835062665,16.518434931437174,1.906572179198265,4.112934275468191,111.42269819895428,0.0
2022-02-10 01:50:00,4.0,15.9,20.7,22.0,7.4,4.44,3.2655900000000004,2.2712,58.711,-1.0,7.0,168.83333333333334,0.0,78.16666666666667,10.0,1028.388888888889,0.0,-4.0,14.38888888888889,1.0,451.38976928710935,475.75737925211587,1.810094248194479,111.69554822135106,27.610156977971393,16.524604845046998,1.9176166981458664,4.264001010258992,102.48630255381268,0.0
2022-02-10 02:00:00,3.2,15.7,21.4,22.0,6.8,4.424,3.20987,2.4462,58.7741,-1.0,7.0,169.0,0.0,78.0,10.0,1028.3333333333333,0.0,-4.0,14.333333333333334,1.0,448.1557991431226,479.29250457763675,1.7711567646265032,106.64170965528758,27.59332040468852,16.53254273414612,1.8061651120583213,4.411141951084137,126.82429168701171,0.0
2022-02-10 02:10:00,3.9,15.8,21.0,22.0,7.2,4.468,3.15608,2.1727,58.8052,-1.0,7.0,169.16666666666666,0.0,77.83333333333333,10.0,1028.2777777777778,0.0,-4.0,14.277777777777779,1.0,442.35771626790364,480.2121710976788,1.581040697831892,106.75376121413237,27.59663043695655,16.520599337809504,1.948868496606579,4.525950451705415,92.41189706629953,0.0
2022-02-10 02:20:00,3.5,15.8,20.7,22.0,7.1,4.449,4.04347,2.1311,58.8088,-1.0,7.0,169.33333333333334,0.0,77.66666666666667,10.0,1028.2222222222222,0.0,-4.0,14.222222222222221,1.0,442.33692679920415,474.64856699625653,1.6957823678362842,112.19050064086915,27.574886242548622,16.514218174616495,1.8468988468249639,4.618709625403087,127.91795397440592,0.0
2022-02-10 02:30:00,3.1,15.7,21.4,22.0,6.9,4.447,3.9466050000000004,2.0957,58.8103,-1.0,7.0,169.5,0.0,77.5,10.0,1028.1666666666667,0.0,-4.0,14.166666666666666,1.0,445.34660278320314,472.0727475150974,1.8381581477526219,115.153780131798,27.553399804433184,16.51227017402649,1.8481558046738307,4.734538931846619,88.90523825327556,0.0
2022-02-10 02:40:00,2.8,15.5,20.5,22.0,6.5,4.44,3.9936100000000003,2.0652999999999997,58.815099999999994,-1.0,7.0,169.66666666666666,0.0,77.33333333333333,10.0,1028.111111111111,0.0,-4.0,14.11111111111111,1.0,450.6280994774829,475.9579592895508,1.773283000783732,112.22122757518359,27.538980083465578,16.522370595932006,1.8220998823642731,4.9320585401852926,119.96552055358886,0.0
2022-02-10 02:50:00,3.3,15.6,20.9,22.0,6.7,4.461,4.219085,2.214,58.862300000000005,-1.0,7.0,169.83333333333334,0.0,77.16666666666667,10.0,1028.0555555555557,0.0,-4.0,14.055555555555555,1.0,451.0854751586914,477.30070721154925,1.8138413768164856,111.38526745338224,27.513799657821657,16.5280011399587,1.8511524965365727,5.190705650647482,95.22637809753418,0.0
2022-02-10 03:00:00,3.3,15.7,21.3,22.0,6.9,4.433,4.161505,2.3183,58.8966,-1.0,7.0,170.0,0.0,77.0,10.0,1028.0,0.0,-4.0,14.0,1.0,455.8406557561063,482.82435057541426,1.8246260183881229,109.47135817748679,27.504438130060834,16.53503347714742,1.8897726957003276,5.531137897968292,99.46068102518717,0.0
2022-02-10 03:10:00,4.2,15.9,20.5,22.0,7.5,4.446,3.95661,2.077,58.874,-1.0,6.944444444444445,170.05555555555554,0.0,76.88888888888889,10.0,1028.0,0.0,-4.055555555555555,14.0,1.0555555555555556,453.04924346923826,482.4285373942057,1.7676165740402403,109.32334731861697,27.47593324979146,16.5457971572876,1.8274083254734674,5.906500668525696,107.9523131942749,0.0
2022-02-10 03:20:00,2.8,15.5,20.8,21.9,6.4,4.443,3.9195,1.8558,58.8575,-1.0,6.888888888888889,170.11111111111111,0.0,76.77777777777777,10.0,1028.0,0.0,-4.111111111111111,14.0,1.1111111111111112,452.8169220146092,480.41542552377985,1.8435254600829325,110.1231455771667,27.47216851234436,16.557615610758464,1.813679756919543,6.221505666573842,94.12090636571249,0.0
2022-02-10 03:30:00,2.0,15.3,21.4,21.9,6.0,4.456,3.94797,1.9504000000000001,58.86899999999999,-1.0,6.833333333333333,170.16666666666666,0.0,76.66666666666667,10.0,1028.0,0.0,-4.166666666666667,14.0,1.1666666666666667,454.84185373942057,476.28830862461837,1.8057076472347067,112.07016728309588,27.45757419801701,16.574960589381934,1.768052392881469,6.539069690448416,117.9761716573252,0.0
2022-02-10 03:40:00,2.4,15.3,20.9,21.9,6.1,4.447,4.08348,1.9918,58.8625,-1.0,6.777777777777778,170.22222222222223,0.0,76.55555555555556,10.0,1028.0,0.0,-4.222222222222222,14.0,1.2222222222222223,454.873502207789,474.19409525553385,1.8114953474742546,109.05354308219952,27.438801809946693,16.60250949223836,1.808761609395345,6.843568456172943,97.77018356323242,0.0
2022-02-10 03:50:00,2.4,15.3,20.4,21.9,6.1,4.447,4.07831,2.364,58.9871,-1.0,6.722222222222222,170.27777777777777,0.0,76.44444444444444,10.0,1028.0,0.0,-4.277777777777778,14.0,1.2777777777777777,455.6600419108073,478.0315616125348,1.8743134569178868,111.10977042742368,27.420430266062418,16.628727258046467,2.00150174776713,7.183186330795289,128.9408520380656,0.0
2022-02-10 04:00:00,2.5,15.4,21.0,21.9,6.3,4.448,3.72919,2.0873,58.981399999999994,-1.0,6.666666666666667,170.33333333333334,0.0,76.33333333333333,10.0,1028.0,0.0,-4.333333333333333,14.0,1.3333333333333333,450.4246366163232,476.07452921549486,1.736114515059412,107.53954475898527,27.397930677009352,16.659804979960125,1.8466598810571613,7.474612854466295,97.28123211716161,0.0
2022-02-10 04:10:00,2.9,15.5,21.3,21.9,6.6,4.415,3.3193600000000005,2.2393,58.93579999999999,-1.0,6.611111111111111,170.38888888888889,0.0,76.22222222222223,10.0,1028.0,0.0,-4.388888888888889,14.0,1.3888888888888888,447.9785754394531,475.6543231060861,1.7239767790345824,109.10955657571049,27.37839562218046,16.679057829393066,1.7146272906937885,7.78922023227306,108.12936894130185,0.0
2022-02-10 04:20:00,2.4,15.3,20.5,21.9,6.2,4.431,3.5597749999999997,2.1556,58.9491,-1.0,6.555555555555555,170.44444444444446,0.0,76.11111111111111,10.0,1028.0,0.0,-4.444444444444445,14.0,1.4444444444444444,446.31285213075836,475.60865172638285,1.7057988606098682,108.16697471597101,27.360190626780195,16.70098257382711,1.7020764336983363,8.056867927710215,110.78424320220947,0.0
2022-02-10 04:30:00,1.8,15.2,21.0,21.9,5.8,4.435,3.447325,1.8675000000000002,58.924400000000006,-1.0,6.5,170.5,0.0,76.0,10.0,1028.0,0.0,-4.5,14.0,1.5,448.4996966552734,473.4042919921875,1.6187607449158439,109.13770904002217,27.34515343983968,16.709742043813073,1.6635600171486538,8.305360960960389,101.35918965657552,0.0
2022-02-10 04:40:00,2.3,15.3,21.3,21.9,6.2,4.444,3.509875,1.8455,58.930499999999995,-1.0,6.444444444444445,170.55555555555554,0.0,75.88888888888889,10.0,1028.0,0.0,-4.555555555555555,14.0,1.5555555555555556,449.3334322734263,474.35647201011926,1.550013438264529,110.90706612904867,27.330207999547326,16.714419813156127,1.7175382111469903,8.58253923892975,108.92586837768553,0.0
2022-02-10 04:50:00,2.7,15.4,20.7,21.8,6.3,4.44,3.338765,1.8305,58.9609,-1.0,6.388888888888889,170.61111111111111,0.0,75.77777777777777,10.0,1028.0,0.0,-4.611111111111111,14.0,1.6111111111111112,449.21408111572265,471.0548128255208,1.530875282264025,111.44828880719547,27.321741100947065,16.713800287246706,1.7278745392958323,8.912921353975932,103.07368886311849,0.0
2022-02-10 05:00:00,2.8,15.4,20.9,21.8,6.5,4.451,3.542315,1.5571,58.947199999999995,-1.0,6.333333333333333,170.66666666666666,0.0,75.66666666666667,10.0,1028.0,0.0,-4.666666666666667,14.0,1.6666666666666665,449.6647673122362,475.4628920070604,1.5214684191160956,110.39956239581781,27.318590913421748,16.708658640459532,1.5877858138279284,9.280850852813677,113.17796186711243,0.0
2022-02-10 05:10:00,3.2,15.5,21.3,21.8,6.8,4.432,3.399985,1.6578,58.9759,-1.0,6.277777777777778,170.72222222222223,0.0,75.55555555555556,10.0,1028.0,0.0,-4.722222222222222,14.0,1.7222222222222223,449.5038028971354,475.70619226916085,1.5421953630918837,111.70271175901769,27.301788600285846,16.707541370391844,1.625896671017011,9.611283362706502,95.20263879140218,0.0
2022-02-10 05:20:00,3.8,15.7,20.7,21.8,7.1,4.416,3.3875900000000003,1.6023,59.0264,-1.0,6.222222222222222,170.77777777777777,0.0,75.44444444444444,10.0,1028.0,0.0,-4.777777777777778,14.0,1.7777777777777777,446.82130373899963,478.1808998616536,1.5691526426029745,111.49906141960017,27.293647918701176,16.726504084269205,1.701663990020752,9.79758895556132,111.37763277689616,0.0
2022-02-10 05:30:00,3.1,15.6,21.3,21.8,6.9,4.44,4.13523,1.3118,59.003099999999996,-1.0,6.166666666666667,170.83333333333334,0.0,75.33333333333333,10.0,1028.0,0.0,-4.833333333333333,14.0,1.8333333333333333,449.7928672281902,482.4400425176511,1.613247973299296,114.86484950415831,27.257740589777626,16.784720671971638,1.7142418440183005,9.896718338330587,97.20673727671306,0.0
2022-02-10 05:40:00,3.0,15.4,20.8,21.8,6.5,4.431,4.311095,1.2292999999999998,58.9371,-1.0,6.111111111111111,170.88888888888889,0.0,75.22222222222223,10.0,1028.0,0.0,-4.888888888888889,14.0,1.8888888888888888,455.2727166748047,487.0406181844075,1.6846625967820485,115.98834078190691,27.234632581075033,16.846117305755616,1.8372794298330946,9.960820864041647,99.4616311899821,0.0
2022-02-10 05:50:00,3.1,15.5,21.0,21.8,6.7,4.444,4.275650000000001,1.3009,59.009,-1.0,6.055555555555555,170.94444444444446,0.0,75.11111111111111,10.0,1028.0,0.0,-4.944444444444445,14.0,1.9444444444444444,454.7240883031385,484.2707923626078,1.7927321396439762,112.78888474674548,27.202758156458536,16.89865352199576,1.6842105328565264,10.002735357338427,126.66860226043873,0.0
2022-02-10 06:00:00,2.4,15.3,21.2,21.8,6.2,4.426,4.4825,1.1584999999999999,59.0905,-1.0,6.0,171.0,0.0,75.0,10.0,1028.0,0.0,-5.0,14.0,2.0,459.36641184488934,487.02054005239205,1.7061511279364763,112.46924064830198,27.223994029362995,16.931348435084026,1.6839300763607024,10.006163916587829,123.82582953135173,0.0
2022-02-10 06:10:00,1.9,15.2,20.4,21.8,5.9,4.431,3.8217950000000003,1.2042,59.12820000000001,-0.8333333333333333,6.0,171.66666666666666,0.0,74.61111111111111,10.0,1027.9444444444443,0.1111111111111111,-4.888888888888889,13.944444444444445,2.0,455.8408030683145,487.88957631429037,1.6850757665553335,115.1652413229215,27.26052235921224,16.9858354028066,1.6963023126125336,10.00408357779185,199.08235733032228,0.0
2022-02-10 06:20:00,2.2,15.3,20.5,21.8,6.2,4.426,8.555915,1.434,59.1749,-0.6666666666666666,6.0,172.33333333333334,0.0,74.22222222222223,10.0,1027.888888888889,0.2222222222222222,-4.777777777777778,13.88888888888889,2.0,456.4074049886068,480.09905142246987,3.5378346680685624,144.09754994753388,27.299493109385175,17.016850487391153,1.8595382682482402,9.999379510879518,161.42737433115641,0.0
2022-02-10 06:30:00,1.5,15.0,21.0,21.8,5.6,4.419,9.00427,1.4298,59.1629,-0.5,6.0,173.0,0.0,73.83333333333333,10.0,1027.8333333333333,0.3333333333333333,-4.666666666666667,13.833333333333334,2.0,456.6575499120252,488.7695013427735,5.846141164599166,197.09239312770003,27.325309794743855,17.112022428512574,2.1829096428553263,10.001922890345256,184.04446041107178,0.0
2022-02-10 06:40:00,1.5,15.0,20.8,21.7,5.5,4.444,4.727715,1.6829999999999998,59.166700000000006,-0.33333333333333326,6.0,173.66666666666666,0.0,73.44444444444444,10.0,1027.7777777777778,0.4444444444444444,-4.555555555555555,13.777777777777779,2.0,458.719829305013,488.8283204738573,4.1524716449928825,189.44822789337675,27.342256410943584,17.179816394525734,2.3218286052834514,10.002951521792655,138.61870026195118,0.0
2022-02-10 06:50:00,2.1,15.0,21.7,21.8,5.7,4.408,3.7585349999999997,1.5684,59.152,-0.16666666666666663,6.0,174.33333333333334,0.0,73.05555555555556,10.0,1027.7222222222222,0.5555555555555556,-4.444444444444445,13.722222222222221,2.0,464.55013830426094,492.33299899397224,3.557422571795135,212.12093085423703,27.362123543421426,17.268324076334636,2.135092139442762,10.002825123469036,156.30030253092448,0.0
2022-02-10 07:00:00,1.8,15.2,21.9,21.8,5.8,4.401,4.9304499999999996,1.6745,59.0971,0.0,6.0,175.0,0.0,72.66666666666667,10.0,1027.6666666666667,0.6666666666666666,-4.333333333333333,13.666666666666666,2.0,478.08350056966145,490.18985158284505,3.648555587759126,243.82959408302094,27.37923943201701,17.342888485590617,2.2067604420582456,10.009778418540954,108.15369352976481,0.0
2022-02-10 07:10:00,2.0,15.3,21.0,21.9,6.1,4.415,4.5820799999999995,2.1887,59.0804,0.16666666666666674,6.0,175.66666666666666,0.0,72.27777777777777,10.0,1027.611111111111,0.7777777777777778,-4.222222222222222,13.61111111111111,2.0,497.38727807406724,497.50736333035877,3.246096718883784,283.1835960810602,27.442993253072103,17.477607962290445,2.008280474940936,10.047761987050375,96.20954552968342,0.0
2022-02-10 07:20:00,1.9,15.2,20.4,21.9,5.7,4.443,3.7953,2.7978,59.0287,0.3333333333333335,6.0,176.33333333333334,0.0,71.88888888888889,10.0,1027.5555555555557,0.8888888888888888,-4.111111111111111,13.555555555555555,2.0,495.8606016031901,499.80588855261095,2.909941739497212,344.78112262531863,27.530217183430988,17.620844453175863,2.06804241279761,10.123567357063294,102.1005372619629,0.0
2022-02-10 07:30:00,1.6,15.3,20.2,22.0,5.8,4.433,3.81942,2.9634,58.864999999999995,0.5,6.0,177.0,0.0,71.5,10.0,1027.5,1.0,-4.0,13.5,2.0,491.7328428141276,507.77959971110033,2.514991279837102,731.4022124157922,27.59476993970278,17.57122163697151,2.139861518962909,10.238016374932844,64.68457288876765,0.0
2022-02-10 07:40:00,3.0,15.6,20.3,22.1,6.6,4.438,3.4794600000000004,3.0923000000000003,58.347,0.6666666666666667,6.0,177.66666666666666,0.0,71.11111111111111,10.0,1027.4444444444443,1.1111111111111112,-3.888888888888889,13.444444444444445,2.0,481.4232238769531,511.63936693915,2.3702483336130777,547.1096164449057,26.784455261230466,16.69637760480245,2.407336175441742,20.275713939666748,1.000008060336113,0.0
2022-02-10 07:50:00,2.3,15.4,21.1,22.1,6.2,4.478,3.7271499999999995,3.3926000000000003,57.9246,0.8333333333333335,6.0,178.33333333333334,0.0,70.72222222222223,10.0,1027.388888888889,1.222222222222222,-3.7777777777777777,13.38888888888889,2.0,488.827140211785,528.7211735026042,2.03757815053234,476.0445018384686,26.36808524131775,16.48762163480123,2.2510840769608818,35.87037949244181,1.0483598045508067,0.0
2022-02-10 08:00:00,1.5,15.3,21.8,22.1,5.7,4.455,4.03406,3.4825000000000004,57.75940000000001,1.0,6.0,179.0,0.0,70.33333333333333,10.0,1027.3333333333333,1.3333333333333333,-3.666666666666667,13.333333333333334,2.0,520.5980967203776,594.1219621189161,2.513546017273671,394.039903254967,26.538636525903048,17.262142084035496,2.2237463064247605,39.15325366176454,18.27120715886186,0.0
2022-02-10 08:10:00,1.9,15.3,22.0,22.2,5.8,4.421,3.792185,5.308999999999999,58.6456,1.166666666666667,6.0,179.66666666666666,0.0,69.94444444444444,10.0,1027.2777777777778,1.4444444444444444,-3.5555555555555554,13.277777777777779,2.0,551.0143912199173,607.0032234209433,2.592737036882821,340.51148707330566,26.71995916048686,17.713893257776895,2.236236364642779,38.115709896087644,49.50149780273438,0.0
2022-02-10 08:20:00,2.1,15.5,21.9,22.3,6.0,4.405,3.843045,7.4395,56.2427,1.3333333333333335,6.0,180.33333333333334,0.0,69.55555555555556,10.0,1027.2222222222222,1.5555555555555556,-3.4444444444444446,13.222222222222221,2.0,552.8695216878256,610.5519742838542,2.1112085519941513,259.93937344955185,27.626923681894937,17.812051343917847,2.2985155522823333,35.09509846369426,83.70672712961833,0.0
2022-02-10 08:30:00,2.7,15.8,21.2,22.5,6.4,4.428,3.76332,8.8948,53.26219999999999,1.5,6.0,181.0,0.0,69.16666666666667,10.0,1027.1666666666667,1.6666666666666665,-3.3333333333333335,13.166666666666666,2.0,558.4976419453237,617.542692218649,2.055546292952225,208.56744774425096,27.512850863138834,17.848960056304932,2.1679394364356996,32.19555229822795,101.86146450042725,0.0
2022-02-10 08:40:00,2.8,15.8,20.5,22.6,6.5,4.478,3.2466850000000003,9.9648,51.4498,1.666666666666667,6.0,181.66666666666666,0.0,68.77777777777777,10.0,1027.111111111111,1.7777777777777777,-3.2222222222222223,13.11111111111111,2.0,556.0620766194662,639.6261501057943,2.2099781192763377,238.74927058850304,27.453333940505978,18.086058769226074,2.3428008586168287,30.070948823293055,125.00446839650472,0.0
2022-02-10 08:50:00,2.8,16.0,20.5,22.7,6.8,4.459,6.12855,10.3279,50.6619,1.8333333333333335,6.0,182.33333333333334,0.0,68.38888888888889,10.0,1027.0555555555557,1.8888888888888888,-3.111111111111111,13.055555555555555,2.0,567.1098166700342,634.4814474171606,2.117506099366872,197.09717898180253,27.503506091435753,18.308322947820027,2.5991085988283156,28.540738967259728,113.14351894378663,0.0
2022-02-10 09:00:00,3.0,16.0,21.6,22.8,6.8,4.481,3.2403500000000003,9.7937,49.966899999999995,2.0,6.0,183.0,0.0,68.0,10.0,1027.0,2.0,-3.0,13.0,2.0,565.961064453125,624.0755475976001,1.9492872021865035,166.52987927280577,27.719394138142217,18.413853538804137,2.329299066898513,27.081326246369354,144.177223008797,0.0
2022-02-10 09:10:00,2.9,16.1,21.2,22.9,6.8,4.439,2.82988,10.881499999999999,49.8874,2.3333333333333335,6.222222222222222,186.66666666666666,0.0,67.16666666666667,10.0,1026.888888888889,2.2222222222222223,-2.888888888888889,12.944444444444445,2.0555555555555554,590.2333225434402,549.34470896403,1.6734764736486691,167.73271691403147,27.58978953679403,17.549941037495934,2.2831052241722745,26.697915029525756,169.01548877716064,0.0
2022-02-10 09:20:00,3.3,16.3,20.4,23.0,7.0,4.463,2.8155349999999997,12.1281,49.7388,2.666666666666667,6.444444444444445,190.33333333333334,0.0,66.33333333333333,10.0,1026.7777777777778,2.4444444444444446,-2.7777777777777777,12.88888888888889,2.111111111111111,578.0090439860026,502.6199952189128,1.6259315565918797,249.45779626706226,27.073825006484988,16.65723952293396,2.245996266007423,35.413108418782556,4.35673842549324,0.0
2022-02-10 09:30:00,3.3,16.5,21.1,23.1,7.1,4.476,2.906575,12.8734,49.5993,3.0,6.666666666666667,194.0,0.0,65.5,10.0,1026.6666666666667,2.6666666666666665,-2.6666666666666665,12.833333333333334,2.1666666666666665,571.1829980959837,488.8752091857209,1.6857533029883593,392.31572831407107,26.841655823389686,16.576899166107175,2.0448126288255057,44.41233722050985,1.602554054657618,0.0
2022-02-10 09:40:00,3.9,16.7,21.9,23.2,7.6,4.516,2.5418777777777777,12.547333333333334,49.57233333333333,3.3333333333333335,6.888888888888889,197.66666666666666,0.0,64.66666666666667,10.0,1026.5555555555557,2.888888888888889,-2.5555555555555554,12.777777777777779,2.2222222222222223,560.9547786458334,497.7115736897787,1.7124492831822842,304.96596302140233,26.99888115564982,17.123070125579837,1.7757176570097606,45.50618336995443,31.092676703135176,0.0
2022-02-10 09:50:00,4.1,16.9,20.9,23.3,7.9,4.549,2.34484,11.7023,50.0573,3.666666666666667,7.111111111111111,201.33333333333334,0.0,63.833333333333336,10.0,1026.4444444444443,3.111111111111111,-2.4444444444444446,12.722222222222221,2.2777777777777777,555.9382402161347,496.37839215859606,2.1519473264850464,248.8837584707831,27.402843877986328,17.633412134256737,1.6911148997215228,39.41485915297169,67.8435106861524,0.0
2022-02-10 10:00:00,4.2,17.0,20.8,23.4,8.1,4.521,2.190835,11.512699999999999,50.8845,4.0,7.333333333333333,205.0,0.0,63.0,10.0,1026.3333333333333,3.333333333333333,-2.3333333333333335,12.666666666666666,2.3333333333333335,557.7149112955728,503.8357280476888,2.889187148061849,249.90792138999464,27.841529938379928,17.999752073287965,1.7198460028568903,32.62705876350403,108.87727008819579,0.0
2022-02-10 10:10:00,4.4,17.1,21.6,23.4,8.1,4.531,2.47642,11.8793,51.183,4.333333333333334,7.555555555555555,208.66666666666666,0.0,62.166666666666664,10.0,1026.2222222222222,3.5555555555555554,-2.2222222222222223,12.61111111111111,2.388888888888889,550.7531691136853,521.0768208716381,2.445596200763169,313.6524795424467,28.289627304077147,18.309531415303546,1.6361656538645426,26.81815663655599,134.93393362681073,0.0
2022-02-10 10:20:00,5.7,17.5,20.5,23.5,9.1,4.573,2.3880500000000002,13.021700000000001,51.427200000000006,4.666666666666667,7.777777777777778,212.33333333333334,0.0,61.333333333333336,10.0,1026.111111111111,3.7777777777777777,-2.111111111111111,12.555555555555555,2.4444444444444446,547.072397664388,531.4675842706089,2.576096869471383,299.6867376562431,28.706203101476035,18.52413127263387,1.4946208936969438,22.07501540184021,145.21268997192382,0.0
2022-02-10 10:30:00,6.2,17.8,21.6,23.6,9.6,4.56,2.961255,12.6273,51.2796,5.0,8.0,216.0,0.0,60.5,10.0,1026.0,4.0,-2.0,12.5,2.5,551.4945075234599,529.0541888427734,2.228923287081853,293.8479975710077,29.093306558784253,18.633025028716858,1.4868502376857837,18.15332050046844,143.86125306809842,0.0
2022-02-10 10:40:00,5.9,17.8,20.7,23.6,9.6,4.529,3.05325,11.015,51.838,5.333333333333334,8.222222222222221,219.66666666666666,0.0,59.666666666666664,10.0,1025.888888888889,4.222222222222222,-1.8888888888888888,12.444444444444445,2.5555555555555554,596.8790283203125,498.4656045637459,1.892320994714559,628.5996120362363,28.157908653248853,16.973735512488524,2.338378667062749,17.530842415856533,4.2048433276017505,0.0
2022-02-10 10:50:00,5.4,17.7,21.4,23.7,9.1,4.528,2.82776,10.1712,53.7202,5.666666666666667,8.444444444444445,223.33333333333334,0.0,58.833333333333336,10.0,1025.7777777777778,4.444444444444445,-1.777777777777778,12.38888888888889,2.611111111111111,653.9470222981771,512.165190226237,1.7837588758724556,557.2114881586624,26.808822653064617,16.73466600752146,2.3113195117179957,25.388985515906985,1.000000238418579,0.0
2022-02-10 11:00:00,5.6,17.7,20.9,23.7,9.2,4.527,3.08871,10.3827,55.28060000000001,6.0,8.666666666666666,227.0,0.0,58.0,10.0,1025.6666666666667,4.666666666666666,-1.6666666666666667,12.333333333333334,2.6666666666666665,675.0041003417969,510.7726380481939,1.7495587297280628,809.3492887878417,25.932587989171346,17.097746022542317,2.5004087467988336,29.576275835037233,1.000000238418579,0.0
2022-02-10 11:10:00,7.1,18.3,21.3,23.8,10.4,4.5,3.286555,10.0373,56.118399999999994,6.333333333333334,8.88888888888889,230.66666666666669,0.0,57.166666666666664,10.0,1025.5555555555557,4.888888888888889,-1.5555555555555556,12.277777777777779,2.7222222222222223,706.8992546976024,530.1587116706235,2.23021751999855,1178.0859181825456,25.262491149902342,17.795117457707722,2.5944562202692034,34.237239882151286,3.9977384940783183,0.0
2022-02-10 11:20:00,7.5,18.5,20.9,23.9,10.7,4.528,3.4366999999999996,10.195699999999999,56.4904,6.666666666666667,9.11111111111111,234.33333333333334,0.0,56.333333333333336,10.0,1025.4444444444443,5.111111111111111,-1.4444444444444444,12.222222222222221,2.7777777777777777,740.3565057373047,515.9433660888672,2.186870996167431,1173.8845834540243,24.672917404174804,18.26347504933675,2.848681914806366,37.506221841176355,3.421204112768173,0.0
2022-02-10 11:30:00,7.5,18.6,21.2,23.9,10.9,4.533,3.91361,10.9338,56.7884,7.0,9.333333333333332,238.0,0.0,55.5,10.0,1025.3333333333333,5.333333333333333,-1.3333333333333335,12.166666666666666,2.833333333333333,755.3895318813982,515.3361617094895,2.4655720137707933,952.4560533098986,24.238548690720467,18.787645257960605,3.1510999246640394,38.76809226957418,43.81717610320466,0.0
2022-02-10 11:40:00,6.4,18.2,21.3,23.8,10.1,4.564,3.89414,10.508700000000001,56.7611,7.333333333333334,9.555555555555555,241.66666666666669,0.0,54.666666666666664,10.0,1025.2222222222222,5.555555555555555,-1.2222222222222223,12.11111111111111,2.888888888888889,767.8414416503906,523.5551659910706,2.706504052486797,841.0964200346349,23.91052404721578,19.623609666824343,3.3069181561470034,38.71747328440348,52.142657546997064,0.0
2022-02-10 11:50:00,6.7,18.2,21.0,23.8,10.2,4.569,3.7341450000000003,10.5525,56.6656,7.666666666666667,9.777777777777779,245.33333333333334,0.0,53.833333333333336,10.0,1025.111111111111,5.777777777777778,-1.1111111111111112,12.055555555555555,2.9444444444444446,757.6945703054845,502.0575404866537,3.1836243893467104,675.0316368318547,23.679656686782838,20.12126579284668,3.218309551874797,38.75444109598796,9.96194687684377,0.0
2022-02-10 12:00:00,7.0,18.3,21.1,23.8,10.4,4.586,3.60199,10.9185,56.7008,8.0,10.0,249.0,0.0,53.0,10.0,1025.0,6.0,-1.0,12.0,3.0,724.1352756754557,484.44308300851407,3.0878053828080496,438.94221374511716,23.52182560446572,20.2269041598584,2.8933685771961,39.49120669682821,1.000000238418579,132.0
2022-02-10 12:10:00,7.6,18.4,21.1,23.8,10.8,4.567,3.7033949999999995,11.378499999999999,56.6606,8.055555555555555,9.944444444444445,248.94444444444446,0.0,53.666666666666664,10.0,1024.9444444444443,5.944444444444445,-0.7777777777777778,11.944444444444445,3.0,695.9574370075095,470.3688617960612,2.694715953526524,286.17767852438374,23.45428714434306,20.157780666351318,3.059108831087748,40.03450078964234,1.000000238418579,0.0
2022-02-10 12:20:00,7.5,18.5,21.2,23.8,10.9,4.559,3.458825,11.5021,56.5246,8.11111111111111,9.88888888888889,248.88888888888889,0.0,54.333333333333336,10.0,1024.888888888889,5.888888888888889,-0.5555555555555556,11.88888888888889,3.0,680.1134374999999,464.04458612551633,2.526502396043411,179.1042001950539,23.367173802057902,19.84770668029785,2.962378125190735,40.183078816731765,1.000000238418579,0.0
2022-02-10 12:30:00,8.5,18.8,21.2,23.9,11.4,4.561,3.2090850000000004,11.6775,56.3008,8.166666666666666,9.833333333333334,248.83333333333334,0.0,55.0,10.0,1024.8333333333333,5.833333333333333,-0.33333333333333337,11.833333333333334,3.0,646.5896534395766,450.7871018227764,2.189141077193837,112.76759469630353,23.34341284434001,19.15103106180827,2.8628234084447226,39.39952779134115,1.000000238418579,0.0
2022-02-10 12:40:00,8.5,19.0,21.6,23.9,11.8,4.565,3.273065,11.6806,56.11749999999999,8.222222222222221,9.777777777777779,248.77777777777777,0.0,55.666666666666664,10.0,1024.7777777777778,5.777777777777778,-0.11111111111111116,11.777777777777779,3.0,615.1402376302083,456.45256663004557,2.511390426889651,102.70599156783798,23.411284981474363,18.546196512987386,2.900290009692564,38.54527762569277,1.000000238418579,0.0
2022-02-10 12:50:00,8.3,18.9,21.3,24.1,11.4,4.559,3.29833,11.5869,56.0449,8.277777777777779,9.722222222222221,248.72222222222223,0.0,56.333333333333336,10.0,1024.7222222222222,5.722222222222222,0.11111111111111116,11.722222222222221,3.0,578.8207927414467,456.720961061675,3.252862012386322,94.28411520640056,23.85081567446391,18.011609535217286,2.7035688587029774,36.47952394485473,1.000000238418579,0.0
2022-02-10 13:00:00,9.0,19.2,21.0,24.0,11.9,4.57,3.46471,11.7035,55.9948,8.333333333333334,9.666666666666666,248.66666666666666,0.0,57.0,10.0,1024.6666666666667,5.666666666666667,0.33333333333333326,11.666666666666666,3.0,557.7778132366312,454.5435144042969,3.8267484756849575,78.99553250285865,24.24698700904846,17.3577455107371,2.879045102596283,33.6098973274231,1.000000238418579,0.0
2022-02-10 13:10:00,9.6,19.4,20.3,23.9,12.4,4.536,3.89709,12.1164,55.9902,8.38888888888889,9.61111111111111,248.61111111111111,0.0,57.666666666666664,10.0,1024.611111111111,5.611111111111111,0.5555555555555556,11.61111111111111,3.0,537.9929216056034,452.0071526748833,4.271831849934691,67.1700529333427,24.557056633631387,17.143567406336466,3.2702943797906245,33.030919017791746,1.000000238418579,0.0
2022-02-10 13:20:00,10.3,19.6,20.0,23.8,13.0,4.561,4.089775,12.6675,55.9431,8.444444444444445,9.555555555555555,248.55555555555554,0.0,58.333333333333336,10.0,1024.5555555555557,5.555555555555555,0.7777777777777777,11.555555555555555,3.0,518.7466707356771,460.9037997436523,5.208779096239704,56.47080345477089,25.115429563522337,17.288592405319214,3.4324428168932597,32.90363441467285,1.000000238418579,0.0
2022-02-10 13:30:00,10.4,19.5,19.4,23.7,13.2,4.578,4.06384,12.4032,55.8024,8.5,9.5,248.5,0.0,59.0,10.0,1024.5,5.5,1.0,11.5,3.0,509.8849968570403,468.8938713056192,5.744852242159978,47.72709938404924,25.661867491404216,17.17203425725301,3.3978215960661573,32.68819081624349,1.000000238418579,0.0
2022-02-10 13:40:00,10.6,19.6,19.2,23.7,13.4,4.603,4.452775,12.499,55.717499999999994,8.555555555555555,9.444444444444445,248.44444444444446,0.0,59.666666666666664,10.0,1024.4444444444443,5.444444444444445,1.2222222222222223,11.444444444444445,3.0,516.2532658894856,461.74397526532755,5.335693978865942,62.6372395769755,26.06723044713338,16.932219476699828,3.5638950916131336,32.85640421549479,1.000000238418579,0.0
2022-02-10 13:50:00,10.7,19.7,19.2,23.6,13.7,4.586,4.30276,12.670300000000001,55.4894,8.61111111111111,9.38888888888889,248.38888888888889,0.0,60.333333333333336,10.0,1024.388888888889,5.388888888888889,1.4444444444444442,11.38888888888889,3.0,514.4497455675848,469.0259177652994,4.251309520336195,103.25663079644328,25.956943496068316,16.944222553113086,3.5409544698060573,32.96921067275569,1.1147349367943187,0.0
2022-02-10 14:00:00,10.8,19.7,19.2,23.6,13.6,4.586,4.494865,12.972900000000001,55.060199999999995,8.666666666666666,9.333333333333334,248.33333333333334,0.0,61.0,10.0,1024.3333333333333,5.333333333333333,1.6666666666666665,11.333333333333334,3.0,530.8938224283854,466.0956723899403,3.3940939586580137,112.82718133894063,25.85274188041687,17.255267086029054,3.5812175385157268,32.668352114359536,14.303648657997451,0.0
2022-02-10 14:10:00,10.8,19.6,19.1,23.6,13.6,4.604,4.43018,13.2103,54.8193,8.722222222222221,9.277777777777779,248.27777777777777,0.0,61.66666666666667,10.0,1024.2777777777778,5.277777777777778,1.8888888888888888,11.277777777777779,3.0,551.9745455266141,465.65938532336,3.1669246928099186,120.3845789468625,25.8084725856781,17.639027830759684,3.6022621357440947,31.95287530899048,23.326759773890178,0.0
2022-02-10 14:20:00,11.6,19.7,19.2,23.5,14.1,4.542,4.363275,13.3535,54.6869,8.777777777777779,9.222222222222221,248.22222222222223,0.0,62.333333333333336,10.0,1024.2222222222222,5.222222222222222,2.111111111111111,11.222222222222221,3.0,566.2056081136068,454.17557308503956,3.039725600110609,79.89476785842982,25.61572942415873,18.184589751561482,3.6183987720807393,31.247770048777262,17.756174817085267,0.0
2022-02-10 14:30:00,12.2,19.9,19.4,23.5,14.5,4.529,4.606285,13.4874,54.6013,8.833333333333334,9.166666666666666,248.16666666666666,0.0,63.0,10.0,1024.1666666666667,5.166666666666667,2.333333333333333,11.166666666666666,3.0,556.2915752331963,455.5288633394789,2.825287408431371,53.27865624109904,25.388074567924114,18.805121771494548,3.4897613744681832,30.90638917055507,29.59434453525112,0.0
2022-02-10 14:40:00,11.8,19.9,19.5,23.5,14.3,4.539,5.52569,13.4792,54.5354,8.88888888888889,9.11111111111111,248.11111111111111,0.0,63.66666666666667,10.0,1024.111111111111,5.111111111111111,2.5555555555555554,11.11111111111111,3.0,539.9660139973959,453.6990067545573,2.555357847281095,33.648721433305475,25.26335370381673,19.21902366002401,3.6035608971118926,31.52221494356791,24.615584376653036,0.0
2022-02-10 14:50:00,12.0,19.9,19.5,23.4,14.5,4.519,5.17227,13.4421,54.5062,8.944444444444445,9.055555555555555,248.05555555555554,0.0,64.33333333333333,10.0,1024.0555555555557,5.055555555555555,2.7777777777777777,11.055555555555555,3.0,542.2242981939206,448.91658505845345,2.5774477543467182,27.957473577779563,25.46738862991333,19.471566197077433,3.6698164641857147,32.15120295524597,34.74130192756653,0.0
2022-02-10 15:00:00,12.7,20.0,19.6,23.4,14.9,4.509,5.196935,13.3226,54.51989999999999,9.0,9.0,248.0,0.0,65.0,10.0,1024.0,5.0,3.0,11.0,3.0,513.6020839436849,456.5474874877929,2.456818963686625,21.813542505900067,25.816444743474324,19.418080800374348,3.3956889998912816,32.6087361907959,318.81948753992714,0.0
2022-02-10 15:10:00,12.8,20.1,19.7,23.4,15.0,4.537,4.65416,13.2179,54.5673,8.722222222222221,8.944444444444445,244.22222222222223,0.0,66.22222222222223,10.0,1024.0555555555557,5.222222222222222,2.9444444444444446,11.333333333333334,2.888888888888889,514.0963293667497,459.8538984417093,2.229322803256202,37.737434903430405,26.331270786921188,19.23874568303426,3.376604198217392,32.79401168187459,189.90760008494058,0.0
2022-02-10 15:20:00,12.7,20.1,19.7,23.4,15.0,4.547,4.187215,13.221,54.6342,8.444444444444445,8.88888888888889,240.44444444444446,0.0,67.44444444444444,10.0,1024.111111111111,5.444444444444445,2.888888888888889,11.666666666666666,2.7777777777777777,520.5408484903971,462.16781775112815,2.0876332827914235,49.5677900016914,26.73565269788106,18.90060588200887,3.273131217956543,32.1816747601827,84.87359583536784,0.0
2022-02-10 15:30:00,13.1,20.3,19.9,23.4,15.4,4.506,4.38105,13.0171,54.688599999999994,8.166666666666666,8.833333333333334,236.66666666666666,0.0,68.66666666666667,10.0,1024.1666666666667,5.666666666666667,2.8333333333333335,12.0,2.6666666666666665,499.96045822318945,493.36289774576824,2.06460349364806,45.851031127972796,27.26603477160136,18.65151149113973,3.1724628651142117,27.65054173151652,3111.016713854472,0.0
2022-02-10 15:40:00,13.3,20.3,19.9,23.4,15.4,4.546,6.141299999999999,12.206999999999999,54.7309,7.888888888888889,8.777777777777779,232.88888888888889,0.0,69.88888888888889,10.0,1024.2222222222222,5.888888888888889,2.7777777777777777,12.333333333333334,2.5555555555555554,494.45898000081377,510.63664755985656,2.1841114459435147,50.58664578755697,27.71839455286662,18.695324726104737,4.058403299252192,20.56465926170349,913.8088620503743,0.0
2022-02-10 15:50:00,13.2,20.3,20.0,23.4,15.4,4.541,7.884215,11.1843,54.8285,7.611111111111111,8.722222222222221,229.11111111111111,0.0,71.11111111111111,10.0,1024.2777777777778,6.111111111111111,2.7222222222222223,12.666666666666666,2.4444444444444446,498.72809419829275,513.9344868767399,2.526138738804618,60.51208886636853,27.759166488647463,19.686170330047606,5.360496929883957,21.966937017440795,1166.7829953511557,0.0
2022-02-10 16:00:00,13.5,20.4,20.0,23.4,15.7,4.534,8.98847,10.8273,55.0654,7.333333333333334,8.666666666666666,225.33333333333334,0.0,72.33333333333333,10.0,1024.3333333333333,6.333333333333333,2.6666666666666665,13.0,2.3333333333333335,473.0961067708333,500.8474382527669,2.675167438956977,74.49009886897889,27.405722767512003,20.470757239659626,5.771899075508118,23.975752070744832,866.0567288208007,0.0
2022-02-10 16:10:00,13.4,20.3,20.0,23.4,15.5,4.515,7.5950999999999995,10.4877,55.244899999999994,7.055555555555555,8.61111111111111,221.55555555555554,0.0,73.55555555555556,10.0,1024.388888888889,6.555555555555555,2.611111111111111,13.333333333333334,2.2222222222222223,468.94876849295076,498.82237840323614,2.6540986831174735,100.46360591500493,26.78172077814738,21.194079971313478,5.827430093288422,25.214096476236982,645.4786091105143,0.0
2022-02-10 16:20:00,13.2,20.3,19.9,23.4,15.4,4.522,7.682460000000001,10.3519,55.502599999999994,6.777777777777779,8.555555555555555,217.77777777777777,0.0,74.77777777777777,10.0,1024.4444444444443,6.777777777777778,2.5555555555555554,13.666666666666668,2.111111111111111,464.18779093424484,493.834135131836,2.8248797170119095,99.96472990456274,26.150489940643308,21.93087898572286,6.022414300441742,26.109516127904254,304.2811642964681,0.0
2022-02-10 16:30:00,13.1,20.3,19.9,23.4,15.4,4.503,7.5331,10.1455,55.7428,6.5,8.5,214.0,0.0,76.0,10.0,1024.5,7.0,2.5,14.0,2.0,461.78869946008444,479.2219881711061,2.8411373075927044,95.2780467717661,25.42097324371338,22.52990867614746,6.033425634702047,28.50054602622986,315.88399673461913,0.0
2022-02-10 16:40:00,12.9,20.2,19.9,23.3,15.2,4.499,7.6709000000000005,9.9573,55.9107,6.222222222222222,8.444444444444445,210.22222222222223,0.0,77.22222222222223,10.0,1024.5555555555557,7.222222222222222,2.4444444444444446,14.333333333333334,1.8888888888888888,462.55570709228516,467.3104579565991,2.8160251416055493,116.49552943278168,24.623192259686142,23.354409755771442,6.19248993398106,29.482979080070884,186.85456523690522,0.0
2022-02-10 16:50:00,11.3,19.7,19.5,23.3,14.1,4.514,8.0382,9.6096,56.010799999999996,5.944444444444445,8.38888888888889,206.44444444444446,0.0,78.44444444444444,10.0,1024.611111111111,7.444444444444445,2.388888888888889,14.666666666666668,1.777777777777778,453.4557708038681,469.96032775878905,2.768295069535573,107.42944530487061,23.75653326670329,24.716822366714478,6.324470143318177,32.411859588623045,78.4294693660736,0.0
2022-02-10 17:00:00,10.7,19.3,19.1,23.2,13.5,4.527,8.741655,9.3938,56.12179999999999,5.666666666666667,8.333333333333334,202.66666666666669,0.0,79.66666666666667,10.0,1024.6666666666667,7.666666666666666,2.3333333333333335,15.0,1.6666666666666667,447.28761027018237,560.8725580465382,2.9014316238185107,97.97932042978577,23.30993889135156,26.194664409766762,5.646720503952544,34.168038713595294,885.864655408482,0.0
2022-02-10 17:10:00,10.2,19.2,24.5,23.2,13.1,4.464,8.78609,8.7302,56.1933,5.388888888888889,8.277777777777779,198.88888888888889,0.0,80.88888888888889,10.0,1024.7222222222222,7.888888888888889,2.2777777777777777,15.333333333333334,1.5555555555555556,443.3651660577182,699.9867258707683,2.8564633329709372,96.07427789052328,23.708086598714193,26.859225905736288,4.750254919528961,27.4665171845754,1722.0015183512369,0.0
2022-02-10 17:20:00,9.9,19.1,24.1,23.3,12.8,4.504,8.550135000000001,8.421000000000001,56.32770000000001,5.111111111111112,8.222222222222221,195.11111111111111,0.0,82.11111111111111,10.0,1024.7777777777778,8.11111111111111,2.2222222222222223,15.666666666666668,1.4444444444444444,445.56509674072265,796.3803574204719,3.0962103004980897,105.92747585663014,24.1807586701711,27.088991664250692,4.590999697049459,17.490167757670086,3319.470985107422,0.0
2022-02-10 17:30:00,9.7,19.1,23.7,23.3,12.6,4.51,10.944465,7.7727,56.455499999999994,4.833333333333334,8.166666666666666,191.33333333333334,0.0,83.33333333333334,10.0,1024.8333333333333,8.333333333333332,2.166666666666667,16.0,1.3333333333333335,446.00275553385416,837.9794011048065,3.496395633267818,103.85665350574557,24.658376334508258,27.026248194376628,4.596109102169672,10.860373469988506,3431.464922688802,0.0
2022-02-10 17:40:00,9.5,19.0,23.7,23.3,12.4,4.492,11.178059999999999,7.639,56.57000000000001,4.555555555555556,8.11111111111111,187.55555555555554,0.0,84.55555555555556,10.0,1024.888888888889,8.555555555555555,2.111111111111111,16.333333333333336,1.2222222222222223,444.2698859729986,745.1494010416666,3.5195806630183073,106.71984805737512,25.047252434067808,26.390221701314896,5.395941760479394,7.826880916538885,2820.464320637331,0.0
2022-02-10 17:50:00,9.1,18.9,23.1,23.3,12.3,4.504,18.69125,7.835800000000001,56.7178,4.277777777777779,8.055555555555555,183.77777777777777,0.0,85.77777777777777,10.0,1024.9444444444443,8.777777777777779,2.0555555555555554,16.666666666666668,1.1111111111111112,449.8006105655363,796.3719727684986,4.000563134352366,114.17189525604246,25.26479185740153,25.51812264442444,5.080086342493693,7.065373044808706,4132.313868408203,0.0
2022-02-10 18:00:00,8.9,18.7,22.6,23.2,11.9,4.526,12.73371,8.094199999999999,56.8368,4.0,8.0,180.0,0.0,87.0,10.0,1025.0,9.0,2.0,17.0,1.0,446.07670094807946,842.7176782226563,3.9352385130036347,109.99301872490489,25.625614053382247,25.33842686387359,4.837123637095175,5.571473305915875,4225.8285260776875,0.0
2022-02-10 18:10:00,8.6,18.6,22.1,23.2,11.7,4.486,8.834955,8.7394,56.91610000000001,3.888888888888889,8.0,179.77777777777777,0.0,86.77777777777777,10.0,1025.0555555555557,10.055555555555555,1.8333333333333333,17.0,1.0,444.8983775206818,903.4690255912692,3.8360105302508942,102.24571619410973,25.94842757597338,25.2684531778387,4.572405860485209,3.910563684156054,4034.8204396425,0.0
2022-02-10 18:20:00,8.4,18.4,22.5,23.1,11.5,4.477,7.417109999999999,9.250399999999999,56.874199999999995,3.7777777777777777,8.0,179.55555555555554,0.0,86.55555555555556,10.0,1025.111111111111,11.11111111111111,1.6666666666666665,17.0,1.0,436.9920871988932,928.309127597151,3.6453381513471657,96.30027795953266,26.204261716206872,25.237030347188316,4.238163007895151,2.599095273017883,3771.5333162434895,0.0
2022-02-10 18:30:00,7.9,18.2,21.6,23.0,11.1,4.495,8.04713,9.095,56.7134,3.6666666666666665,8.0,179.33333333333334,0.0,86.33333333333333,10.0,1025.1666666666667,12.166666666666668,1.5,17.0,1.0,444.589460144043,900.3987117513021,3.2358235075783597,97.96003998707917,26.449204018910727,25.04149120648702,4.3060684414704635,1.7423522623380023,3433.94185546875,0.0
2022-02-10 18:40:00,7.6,18.1,21.7,23.0,10.9,4.492,8.74845,9.0426,56.576800000000006,3.5555555555555554,8.0,179.11111111111111,0.0,86.11111111111111,10.0,1025.2222222222222,13.222222222222221,1.3333333333333333,17.0,1.0,445.6903205538344,867.6061079845209,3.1419667728741962,106.16760902404785,26.660939359664916,24.498195552825926,4.148547028700511,1.390193601846695,2869.191954752604,0.0
2022-02-10 18:50:00,7.7,18.0,21.9,22.9,10.8,4.502,8.13404,9.0068,56.50940000000001,3.4444444444444446,8.0,178.88888888888889,0.0,85.88888888888889,10.0,1025.2777777777778,14.277777777777779,1.1666666666666665,17.0,1.0,442.68430297851563,829.8075528971355,3.115720969526108,111.9125117505607,26.796990067164103,23.926682478586834,3.7392849210898076,1.2130162396033604,2398.0299788411457,0.0
2022-02-10 19:00:00,8.3,18.2,21.4,22.8,11.3,4.51,8.298725000000001,9.1235,56.487,3.3333333333333335,8.0,178.66666666666666,0.0,85.66666666666667,10.0,1025.3333333333333,15.333333333333334,1.0,17.0,1.0,436.2879791680698,796.2564647315014,3.1796912061831373,107.97946963531149,26.90551331202189,23.40653800646464,3.9716208823521932,1.1168525630235673,2008.0314213053384,0.0
2022-02-10 19:10:00,8.5,18.2,21.2,22.8,11.4,4.539,8.664190000000001,8.5938,56.4477,3.2222222222222223,8.0,178.44444444444446,0.0,85.44444444444444,10.0,1025.388888888889,16.38888888888889,0.8333333333333333,17.0,1.0,441.9380447387695,770.7117002570492,3.332375885450234,105.73697773152153,27.007316907246906,22.915541321436564,3.9679609974225363,1.0640901998678842,1716.1603731282553,0.0
2022-02-10 19:20:00,9.0,18.4,21.5,22.8,11.9,4.511,10.799330000000001,8.1257,56.4836,3.111111111111111,8.0,178.22222222222223,0.0,85.22222222222223,10.0,1025.4444444444443,17.444444444444443,0.6666666666666665,17.0,1.0,443.84611971098803,750.8132450358073,3.6568918057282764,113.77423548380531,27.072244850794476,22.533367408116657,3.988680009047191,1.0351642070213953,1521.1661659749348,0.0
2022-02-10 19:30:00,9.0,18.4,20.7,22.8,11.9,4.531,11.811715,7.5673,56.5321,3.0,8.0,178.0,0.0,85.0,10.0,1025.5,18.5,0.5,17.0,1.0,440.4112717692057,728.7549553391029,3.8921736381889063,111.271296317968,27.117640965383032,22.194398616284833,4.015502406112285,1.0192635027373775,1304.3354265357978,0.0
2022-02-10 19:40:00,9.2,18.5,21.2,22.7,12.1,4.527,12.09692,7.4509,56.5731,2.888888888888889,8.0,177.77777777777777,0.0,84.77777777777777,10.0,1025.5555555555557,19.555555555555557,0.33333333333333326,17.0,1.0,437.3231893219345,715.8820654296875,4.208450335560546,109.61793860225355,27.140991792678836,21.912972275416056,4.192929220199585,1.0105453232924142,1151.9314375813804,0.0
2022-02-10 19:50:00,9.4,18.6,21.6,22.7,12.2,4.54,12.439315,7.6882,56.7265,2.7777777777777777,8.0,177.55555555555554,0.0,84.55555555555556,10.0,1025.611111111111,20.61111111111111,0.16666666666666652,17.0,1.0,446.5499685668945,699.7113525180159,4.376995989279559,111.2411467479986,27.151807101567584,21.67827075958252,4.190083729823431,1.0057587198416393,994.5489391072591,0.0
