,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-10 20:00:00,9.2,18.6,21.0,22.7,12.2,4.553,12.190999999999999,7.952299999999999,56.8043,2.666666666666667,8.0,177.33333333333334,0.0,84.33333333333333,10.0,1025.6666666666667,21.666666666666668,0.0,17.0,1.0,440.0580663466179,676.6005739339192,4.298656887112364,111.2482975650507,27.1585674794515,21.491728439331055,3.9454811064402264,1.0031332739194234,884.5056769816081,0.0
2022-02-10 20:10:00,8.7,18.4,21.2,22.7,11.7,4.551,10.71494,8.2422,56.7617,2.5555555555555554,8.0,177.11111111111111,0.0,84.11111111111111,10.0,1025.7222222222222,22.72222222222222,-0.16666666666666696,17.0,1.0,443.03669118245443,664.3683095155914,4.282757583284109,108.92587035615566,27.169500827789307,21.344519519805907,4.302685965299607,1.0121745989720026,737.4523617553712,0.0
2022-02-10 20:20:00,8.5,18.3,21.3,22.7,11.6,4.553,9.875185,8.459,56.682399999999994,2.4444444444444446,8.0,176.88888888888889,0.0,83.88888888888889,10.0,1025.7777777777778,23.77777777777778,-0.3333333333333335,17.0,1.0,443.9800065903437,654.9102126829652,4.079756806132484,108.65251467623952,27.175975427627566,21.22161764462789,4.100792554219564,1.1493123779694239,649.9678844197591,0.0
2022-02-10 20:30:00,7.8,18.1,21.1,22.7,11.0,4.546,10.013135,8.6997,56.5812,2.3333333333333335,8.0,176.66666666666666,0.0,83.66666666666667,10.0,1025.8333333333333,24.833333333333336,-0.5,17.0,1.0,431.72021911621096,640.3690940348307,3.931024912595749,107.8613037109375,27.167192525863648,21.12654815038045,4.1117989242076876,1.3927882007757824,562.1864804077148,0.0
2022-02-10 20:40:00,6.9,17.8,20.8,22.6,10.3,4.548,9.6871,8.9625,56.476099999999995,2.2222222222222223,8.0,176.44444444444446,0.0,83.44444444444444,10.0,1025.888888888889,25.88888888888889,-0.666666666666667,17.0,1.0,433.45279159721287,623.41713965405,4.019753258578522,108.56198363977637,27.161717306772868,21.048253243764243,4.1546637515227,1.6878826944033307,492.0200645955403,0.0
2022-02-10 20:50:00,7.8,17.9,20.9,22.6,10.8,4.539,8.997499999999999,9.013,56.3932,2.111111111111111,8.0,176.22222222222223,0.0,83.22222222222223,10.0,1025.9444444444443,26.944444444444446,-0.8333333333333335,17.0,1.0,433.44110371907556,610.388092714507,3.6638867930571237,105.78048477172851,27.152312157948813,20.96904355684916,4.123381182352702,2.0244983857870102,412.09444758097334,0.0
2022-02-10 21:00:00,8.1,18.0,21.2,22.6,11.0,4.543,10.40462,8.738,56.337199999999996,2.0,8.0,176.0,0.0,83.0,10.0,1026.0,28.0,-1.0,17.0,1.0,432.8572953042217,601.2143770345052,3.6456778450806935,108.53526074727377,27.13468074480693,20.91142606417338,4.021747634013494,2.276878875096639,376.4489897664388,0.0
2022-02-10 21:10:00,8.3,18.0,21.2,22.6,11.0,4.551,11.628924999999999,8.1167,56.303700000000006,2.0,8.0,175.44444444444446,0.0,82.94444444444444,10.0,1025.888888888889,27.88888888888889,-0.9444444444444444,17.0,1.0,437.319841003418,591.4354061223173,3.8129223565058523,113.59811240223169,27.121562633462293,20.90361587243002,4.185525981767581,2.4659465012524295,321.55503753745495,0.0
2022-02-10 21:20:00,8.7,18.1,21.4,22.6,11.4,4.55,12.59085,8.1707,56.4221,2.0,8.0,174.88888888888889,0.0,82.88888888888889,10.0,1025.7777777777778,27.77777777777778,-0.8888888888888888,17.0,1.0,445.662453602758,584.8194295247396,4.021735407511393,116.36998742421467,27.10264705022176,20.941984090805054,4.163222256104151,2.686839407682419,291.4742199961344,0.0
2022-02-10 21:30:00,8.2,18.2,20.8,22.6,11.5,4.544,12.34704,8.1359,56.5172,2.0,8.0,174.33333333333334,0.0,82.83333333333333,10.0,1025.6666666666667,27.666666666666668,-0.8333333333333334,17.0,1.0,442.43187805175785,578.9842823037334,4.159103976481378,116.557025861794,27.093165241877237,21.021152064005534,4.319756171703339,2.9465283552805586,251.74299728393552,0.0
2022-02-10 21:40:00,8.7,18.2,21.0,22.5,11.6,4.548,11.134095454545454,8.220545454545455,56.585818181818176,2.0,8.0,173.77777777777777,0.0,82.77777777777777,10.0,1025.5555555555557,27.555555555555557,-0.7777777777777778,17.0,1.0,448.9852891417755,568.5569482281564,4.144055603035426,107.8355169496698,27.070071862538658,21.061053326924643,4.47285063346227,3.1691812221209212,219.81953048706055,0.0
2022-02-10 21:50:00,9.2,18.4,21.3,22.6,12.1,4.568,12.070789999999999,7.9521,56.5504,2.0,8.0,173.22222222222223,0.0,82.72222222222223,10.0,1025.4444444444443,27.444444444444443,-0.7222222222222222,17.0,1.0,442.12697652180987,562.3619657389323,4.167664375305176,109.24001322428384,27.061351582209273,21.10705726305644,4.283123962879181,3.3199853785832723,198.50366785685225,0.0
2022-02-10 22:00:00,8.8,18.3,20.5,22.5,11.8,4.556,11.1375,7.820600000000001,56.5292,2.0,8.0,172.66666666666666,0.0,82.66666666666667,10.0,1025.3333333333333,27.333333333333332,-0.6666666666666667,17.0,1.0,441.8524379896844,559.6721296148191,4.308033976851211,109.70722744397524,27.055920098622636,21.138285195032758,4.366683241128921,3.4808525661627447,168.1517273457845,0.0
2022-02-10 22:10:00,7.6,18.0,21.3,22.5,11.0,4.541,10.508905,7.7943,56.525999999999996,2.0,8.0,172.11111111111111,0.0,82.61111111111111,10.0,1025.2222222222222,27.22222222222222,-0.6111111111111112,17.0,1.0,448.6871553548177,556.832645986272,4.039900583991896,107.63282229062528,27.049468797047933,21.16063022295634,4.292909746170044,3.7403727364540105,150.62012720743814,0.0
2022-02-10 22:20:00,7.4,17.9,20.9,22.5,10.8,4.555,10.649415000000001,7.7265,56.6087,2.0,8.0,171.55555555555554,0.0,82.55555555555556,10.0,1025.111111111111,27.11111111111111,-0.5555555555555556,17.0,1.0,446.0675777461611,552.8543149820964,3.932365145467769,109.41460599306613,27.041146812438967,21.178124084472657,4.323970705270767,4.013633986711502,123.08599637349445,0.0
2022-02-10 22:30:00,7.6,17.8,20.8,22.5,10.6,4.561,10.107155,7.7727,56.697399999999995,2.0,8.0,171.0,0.0,82.5,10.0,1025.0,27.0,-0.5,17.0,1.0,450.82123067220056,546.7073064063061,3.896291473309199,108.3906974029541,27.03502372105916,21.18496148109436,4.420417537689209,4.255113466580709,110.25663696289064,0.0
2022-02-10 22:40:00,7.7,17.9,21.0,22.5,10.9,4.545,9.241395,7.8145,56.778099999999995,2.0,8.0,170.44444444444446,0.0,82.44444444444444,10.0,1024.888888888889,26.88888888888889,-0.4444444444444444,17.0,1.0,444.34696125600533,543.4763163248698,3.83991599805611,108.4216259194498,27.03652589162191,21.172631998062133,4.192391539812088,4.49157553434372,106.83275032043457,0.0
2022-02-10 22:50:00,7.2,17.7,20.7,22.5,10.4,4.573,8.67011,7.8845,56.792899999999996,2.0,8.0,169.88888888888889,0.0,82.38888888888889,10.0,1024.7777777777778,26.77777777777778,-0.38888888888888895,17.0,1.0,440.9887303670248,542.4562072964372,3.5968517707768135,105.24488496877379,27.028555437723792,21.147794230779013,4.294077808459599,4.6358794760704045,109.74407070159911,0.0
2022-02-10 23:00:00,7.5,17.8,20.9,22.5,10.7,4.539,7.07117,8.0669,56.7952,2.0,8.0,169.33333333333334,0.0,82.33333333333333,10.0,1024.6666666666667,26.666666666666668,-0.33333333333333337,17.0,1.0,440.4413777564038,533.2048864535627,3.384421395063401,106.48471809387206,27.023911883036295,21.117468407948813,3.94398007829984,4.731225840250651,106.01344760894776,0.0
2022-02-10 23:10:00,7.2,17.7,21.3,22.5,10.6,4.535,6.78574,8.0295,56.69,2.0,8.0,168.77777777777777,0.0,82.27777777777777,10.0,1024.5555555555557,26.555555555555557,-0.2777777777777778,17.0,1.0,445.11414489746096,531.6801816813152,3.2377083529658237,108.37190837730796,27.006904621124267,21.068459221522012,3.781798858245214,4.778009139696757,106.79675282796225,0.0
2022-02-10 23:20:00,7.4,17.7,20.5,22.4,10.6,4.54,6.767919999999999,8.0623,56.6678,2.0,8.0,168.22222222222223,0.0,82.22222222222223,10.0,1024.4444444444443,26.444444444444443,-0.2222222222222222,17.0,1.0,436.53972630994076,524.9467724609375,3.081629110177358,106.38818547566731,27.004002297719317,21.016946601867676,3.872189628680547,4.757208467324575,108.46639108022055,0.0
2022-02-10 23:30:00,7.4,17.7,21.3,22.5,10.5,4.539,6.156750000000001,8.1042,56.659299999999995,2.0,8.0,167.66666666666666,0.0,82.16666666666667,10.0,1024.3333333333333,26.333333333333332,-0.16666666666666674,17.0,1.0,437.53558675130205,517.8779888354773,2.946986404691039,108.80940565507964,26.9900173664093,20.96141834894816,3.6528617322444914,4.671235485076904,110.08508486429851,0.0
2022-02-10 23:40:00,7.5,17.6,20.9,22.4,10.5,4.563,6.629949999999999,8.030199999999999,56.6303,2.0,8.0,167.11111111111111,0.0,82.11111111111111,10.0,1024.2222222222222,26.22222222222222,-0.11111111111111116,17.0,1.0,437.4965915337924,509.30538370768227,2.8349661739734606,107.97539123298084,26.97820923805237,20.90416169802348,3.515080171028773,4.544273761113485,104.19191286722818,0.0
2022-02-10 23:50:00,7.6,17.6,20.8,22.4,10.6,4.555,6.59989,7.7699,56.613800000000005,2.0,8.0,166.55555555555554,0.0,82.05555555555556,10.0,1024.111111111111,26.11111111111111,-0.05555555555555558,17.0,1.0,444.1789590454102,513.5939534119354,2.6808694458007816,112.72178736368815,26.972060337066647,20.86391786257426,3.555630144278209,4.400507933298746,109.88910037994386,0.0
2022-02-11 00:00:00,7.7,17.6,21.4,22.4,10.7,4.551,6.968559999999999,7.6319,56.6644,2.0,8.0,166.0,0.0,82.0,10.0,1024.0,26.0,0.0,17.0,1.0,445.4207815130825,506.53432973225915,2.7781845541929795,109.75202031668968,26.933846321105953,20.833044878641765,3.657467579046885,4.309421452681224,105.45527299245198,0.0
2022-02-11 00:10:00,7.8,17.7,20.5,22.4,10.8,4.545,8.149695,7.6480999999999995,56.7427,2.0,7.888888888888889,166.38888888888889,0.0,81.88888888888889,10.0,1023.9444444444445,27.22222222222222,-0.05555555555555555,16.833333333333332,1.0,443.29610961914057,508.188972420528,2.703096933499568,116.27266091233594,26.91701260884603,20.853559770584106,3.5106826492150622,4.326146175861359,107.71970837910969,0.0
2022-02-11 00:20:00,8.0,17.7,21.4,22.4,10.9,4.548,7.205285000000001,7.8235,56.8418,2.0,7.777777777777778,166.77777777777777,0.0,81.77777777777777,10.0,1023.8888888888889,28.444444444444443,-0.1111111111111111,16.666666666666668,1.0,445.970198497553,502.86022136819776,2.916521219419221,110.65127750720008,26.917232780779823,20.861448238124957,3.5446900277151228,4.495253670444596,110.2320689493384,0.0
2022-02-11 00:30:00,7.9,17.7,20.9,22.4,10.8,4.528,8.640640000000001,7.968999999999999,56.8611,2.0,7.666666666666667,167.16666666666666,0.0,81.66666666666667,10.0,1023.8333333333334,29.666666666666668,-0.16666666666666666,16.5,1.0,443.2560977172851,498.92085771582595,2.90815984528087,112.18034050765077,26.88122070948283,20.8809795888265,3.6941783193747204,4.742172074317932,93.66289956410726,0.0
2022-02-11 00:40:00,8.4,17.8,20.8,22.4,11.2,4.522,8.95861,7.8967,56.778099999999995,2.0,7.555555555555555,167.55555555555554,0.0,81.55555555555556,10.0,1023.7777777777778,30.88888888888889,-0.2222222222222222,16.333333333333332,1.0,438.3065024820964,497.4919466601843,3.0482358288764955,114.44623099009195,26.86367151896159,20.92075231552124,3.570918305714925,5.019639730453491,112.14516103108724,0.0
2022-02-11 00:50:00,7.6,17.6,21.4,22.4,10.6,4.53,9.619634999999999,7.7923,56.7789,2.0,7.444444444444445,167.94444444444446,0.0,81.44444444444444,10.0,1023.7222222222222,32.111111111111114,-0.2777777777777778,16.166666666666668,1.0,441.2440072701991,497.93926584879557,3.1590069635911178,112.97408617763196,26.8652325630188,20.9971368376414,3.5269077396392823,5.267989632288615,109.01124516805014,0.0
2022-02-11 01:00:00,6.9,17.4,20.4,22.4,10.1,4.53,10.191385,7.6149000000000004,56.7977,2.0,7.333333333333333,168.33333333333334,0.0,81.33333333333333,10.0,1023.6666666666666,33.333333333333336,-0.3333333333333333,16.0,1.0,446.5559163972701,499.9813922961005,3.252928008595429,110.62070725801975,26.868550875981647,21.087833509445193,3.617371213436127,5.536986370881399,110.24708483378092,0.0
2022-02-11 01:10:00,6.7,17.3,21.4,22.4,10.0,4.511,10.817615,7.4783,56.9063,2.0,7.222222222222222,168.72222222222223,0.0,81.22222222222223,10.0,1023.6111111111111,34.55555555555556,-0.3888888888888889,15.833333333333334,1.0,446.46253407796223,496.2252487252773,3.3519144362446953,111.60901038390769,26.868322270711264,21.176040080388386,3.621139168341955,5.864003983338674,112.79256357828777,0.0
2022-02-11 01:20:00,7.2,17.4,20.4,22.4,10.2,4.529,10.96683,7.117,56.91610000000001,2.0,7.111111111111111,169.11111111111111,0.0,81.11111111111111,10.0,1023.5555555555555,35.77777777777778,-0.4444444444444444,15.666666666666666,1.0,447.91846089680996,495.1346362760697,3.4758251889546714,112.90898555755616,26.873886536851444,21.27120296709955,3.644533588441752,6.2278534067417946,107.28958072489938,0.0
2022-02-11 01:30:00,7.1,17.4,21.4,22.3,10.2,4.531,10.364045,6.917,56.9793,2.0,7.0,169.5,0.0,81.0,10.0,1023.5,37.0,-0.5,15.5,1.0,449.55691031620415,495.1047448063993,3.2381026781346165,112.14980073594776,26.882957436243693,21.363716446558634,3.6754862519105274,6.703261090914408,112.0512688700358,0.0
2022-02-11 01:40:00,7.1,17.4,20.8,22.3,10.3,4.514,10.801205,6.9492,57.10510000000001,2.0,6.888888888888889,169.88888888888889,0.0,80.88888888888889,10.0,1023.4444444444445,38.22222222222222,-0.5555555555555556,15.333333333333334,1.0,447.2336236572266,500.14232330322267,3.3749036876427922,109.99925113548666,26.89109490076701,21.45357716560364,3.5821440943082172,7.109771122137706,107.1285664876302,0.0
2022-02-11 01:50:00,6.8,17.3,20.8,22.3,10.0,4.514,11.298770000000001,6.9444,57.186099999999996,2.0,6.777777777777778,170.27777777777777,0.0,80.77777777777777,10.0,1023.3888888888889,39.44444444444444,-0.611111111111111,15.166666666666666,1.0,449.4105995932393,495.8925726984835,3.2620478900273637,110.81643310546875,26.89550293922424,21.55005035718282,3.660304015080134,7.4524562692642204,110.1438344446818,0.0
2022-02-11 02:00:00,6.6,17.3,21.4,22.3,9.8,4.535,11.347660000000001,7.0164,57.2439,2.0,6.666666666666667,170.66666666666666,0.0,80.66666666666667,10.0,1023.3333333333334,40.66666666666667,-0.6666666666666666,15.0,1.0,448.75452443440753,490.876197579921,3.31725779349521,109.7558567538504,26.894909687042237,21.64893045425415,3.609312746127446,7.796910851001739,108.86859846750895,0.0
2022-02-11 02:10:00,6.4,17.2,20.5,22.3,9.6,4.544,11.99812,7.047,57.30069999999999,2.0,6.555555555555555,171.05555555555554,0.0,80.55555555555556,10.0,1023.2777777777778,41.88888888888889,-0.7222222222222222,14.833333333333332,1.0,450.111831907075,494.1870752970378,3.394040920896045,110.95324356510142,26.89667925516764,21.749806219736733,3.674782850344976,8.074945234457653,107.43152923583985,0.0
2022-02-11 02:20:00,6.3,17.1,21.3,22.3,9.6,4.516,11.60768,7.0411,57.3606,2.0,6.444444444444445,171.44444444444446,0.0,80.44444444444444,10.0,1023.2222222222222,43.111111111111114,-0.7777777777777778,14.666666666666666,1.0,448.8937592569987,486.6075719443135,3.445650422748199,109.18896759464242,26.902923151652015,21.825783122380574,3.899730077981949,8.287836368878683,113.39571988423666,0.0
2022-02-11 02:30:00,6.4,17.1,20.6,22.3,9.6,4.516,11.847615000000001,7.030499999999999,57.396699999999996,2.0,6.333333333333334,171.83333333333334,0.0,80.33333333333333,10.0,1023.1666666666666,44.333333333333336,-0.8333333333333333,14.5,1.0,443.1685585881376,485.2262326049805,3.24474763994163,110.26743005396956,26.909813890457155,21.90250847498576,3.664312683741252,8.44265107790629,104.40634024302165,0.0
2022-02-11 02:40:00,6.3,17.1,21.4,22.3,9.6,4.521,12.166125,6.9066,57.4111,2.0,6.222222222222222,172.22222222222223,0.0,80.22222222222223,10.0,1023.1111111111111,45.55555555555556,-0.8888888888888888,14.333333333333332,1.0,445.6657648722331,485.2005798480154,3.3966186281045276,110.74251906077068,26.912513778815832,21.980057927524975,3.7215505730432303,8.566694799331621,111.23382974376787,0.0
2022-02-11 02:50:00,6.8,17.2,20.5,22.3,9.9,4.533,11.140105,6.7075000000000005,57.383,2.0,6.111111111111111,172.61111111111111,0.0,80.11111111111111,10.0,1023.0555555555555,46.77777777777778,-0.9444444444444444,14.166666666666666,1.0,431.99902287976494,481.5342152913411,3.2177652316308967,110.23002638628255,26.92021514256795,22.031858727137248,3.7063302600383756,8.70386593023936,108.28737476348877,0.0
2022-02-11 03:00:00,6.5,17.1,21.6,22.3,9.6,4.494,10.389775,6.5132,57.4239,2.0,6.0,173.0,0.0,80.0,10.0,1023.0,48.0,-1.0,14.0,1.0,437.89362742106124,484.1067982114595,3.046859792504607,108.23496080215368,26.91426002502441,22.056487477620443,3.5024043039480843,8.946247104008993,110.61040543874105,0.0
2022-02-11 03:10:00,6.6,17.2,20.5,22.3,9.9,4.541,11.28329,6.515600000000001,57.525800000000004,2.0555555555555554,6.111111111111111,176.11111111111111,0.011111111111111112,80.33333333333333,9.944444444444445,1023.0,50.888888888888886,-0.8888888888888888,13.944444444444445,1.0,438.3467346156329,479.3954127414748,3.102664904708916,109.74962232449634,26.91136868158976,22.074609546661378,3.675718221664429,9.209177700678506,111.52504713694255,0.0
2022-02-11 03:20:00,6.7,17.2,21.4,22.3,9.9,4.492,11.777420000000001,6.607000000000001,57.60119999999999,2.111111111111111,6.222222222222222,179.22222222222223,0.022222222222222223,80.66666666666667,9.88888888888889,1023.0,53.77777777777778,-0.7777777777777778,13.88888888888889,1.0,434.8548499552409,485.56907277425137,2.996894291686473,110.40536484734487,26.904808772404987,22.095569502512614,3.4423839255174,9.409121233622233,110.99885620117189,0.0
2022-02-11 03:30:00,6.6,17.2,20.5,22.3,9.9,4.515,12.139205,6.7598,57.6408,2.1666666666666665,6.333333333333333,182.33333333333334,0.03333333333333334,81.0,9.833333333333334,1023.0,56.666666666666664,-0.6666666666666667,13.833333333333334,1.0,436.2220018759541,480.69789419941515,3.0044968635887748,110.06890754010044,26.912138497896784,22.14097005418465,3.516198251180056,9.497392654095666,108.51134235080352,0.0
2022-02-11 03:40:00,6.9,17.3,21.6,22.3,10.1,4.514,11.520975,7.0637,57.6539,2.2222222222222223,6.444444444444445,185.44444444444446,0.044444444444444446,81.33333333333333,9.777777777777779,1023.0,59.55555555555556,-0.5555555555555556,13.777777777777779,1.0,439.96633789062497,482.0005975166408,3.01457197776622,107.48978717803955,26.91941731770833,22.189332637786865,3.409258073568344,9.517772156397502,107.35101266225179,0.0
2022-02-11 03:50:00,6.2,17.1,20.4,22.3,9.6,4.529,12.271335,6.998900000000001,57.630700000000004,2.2777777777777777,6.555555555555555,188.55555555555554,0.05555555555555556,81.66666666666667,9.722222222222221,1023.0,62.44444444444444,-0.4444444444444444,13.722222222222221,1.0,432.7520064921763,481.88037343343103,2.7160189417998,110.41562903086344,26.90670743306478,22.258186899820963,3.4139107517401377,9.514932826360067,110.0712507502238,0.0
2022-02-11 04:00:00,6.3,17.0,21.5,22.3,9.4,4.501,11.53838,6.7864,57.629099999999994,2.3333333333333335,6.666666666666667,191.66666666666666,0.06666666666666668,82.0,9.666666666666666,1023.0,65.33333333333333,-0.33333333333333337,13.666666666666666,1.0,441.0880123901367,482.6543377896013,2.708502954716063,110.21512126513119,26.907701406478886,22.333794123331707,3.2530765700340276,9.54441487312317,110.65139128367107,0.0
2022-02-11 04:10:00,6.1,17.0,20.4,22.3,9.3,4.525,12.10853,6.9247,57.6656,2.388888888888889,6.777777777777778,194.77777777777777,0.07777777777777779,82.33333333333333,9.61111111111111,1023.0,68.22222222222223,-0.2222222222222222,13.61111111111111,1.0,442.0170951545101,486.0131741333008,2.6317885195198705,111.1832562656726,26.91407588640849,22.388841943740843,3.2001685730616254,9.661545877456666,106.22563337961833,0.0
2022-02-11 04:20:00,6.6,17.2,21.5,22.3,9.7,4.512,12.421445,6.9154,57.6856,2.4444444444444446,6.888888888888889,197.88888888888889,0.08888888888888889,82.66666666666667,9.555555555555555,1023.0,71.11111111111111,-0.11111111111111116,13.555555555555555,1.0,442.96623565673826,484.29510855137613,2.571546503305435,110.8383584213257,26.92680559794108,22.412602548599246,3.3281956934928894,9.810026315053303,109.26708815256754,0.0
2022-02-11 04:30:00,6.2,17.1,20.6,22.3,9.5,4.527,12.58902,6.9261,57.7182,2.5,7.0,201.0,0.1,83.0,9.5,1023.0,74.0,0.0,13.5,1.0,434.5887682579303,482.61726747359353,2.569955594984152,112.96955014676026,26.924778477997428,22.42751974116611,3.3911048171008376,9.893416524741609,111.01410170711367,0.0
2022-02-11 04:40:00,6.3,17.1,21.3,22.3,9.5,4.518,11.56049,6.8953999999999995,57.7546,2.5555555555555554,7.111111111111111,204.11111111111111,0.11111111111111112,83.33333333333333,9.444444444444445,1023.0,76.88888888888889,0.11111111111111116,13.444444444444445,1.0,438.515893758138,476.62951256412197,2.4776829040791357,114.22297591279457,26.925441125233966,22.4513658618927,3.077278463840485,9.93830195426941,111.7131509399414,0.0
2022-02-11 04:50:00,6.4,17.1,21.0,22.3,9.6,4.521,11.36107,6.958799999999999,57.9939,2.611111111111111,7.222222222222222,207.22222222222223,0.12222222222222223,83.66666666666667,9.38888888888889,1023.0,79.77777777777777,0.2222222222222221,13.38888888888889,1.0,440.2679638110632,473.332767611098,2.492540067235629,109.78164034525552,26.921048599878947,22.468886947631837,3.165654712120692,9.963383978207906,110.91478552500408,0.0
2022-02-11 05:00:00,5.9,17.0,20.9,22.2,9.4,4.51,12.52671,6.9443,58.3702,2.6666666666666665,7.333333333333333,210.33333333333334,0.13333333333333336,84.0,9.333333333333334,1023.0,82.66666666666666,0.33333333333333326,13.333333333333334,1.0,438.05462025960287,470.7087379964193,2.4118306527770845,108.18810999487752,26.91499651590983,22.50774443626404,3.262627569437027,9.978018736839294,107.32823923746744,0.0
2022-02-11 05:10:00,5.9,17.0,20.9,22.3,9.3,4.511,12.21632,6.938,58.563,2.7222222222222223,7.444444444444445,213.44444444444446,0.14444444444444446,84.33333333333333,9.277777777777779,1023.0,85.55555555555556,0.4444444444444444,13.277777777777779,1.0,446.4691681188825,479.7788202570773,2.3931524642308553,108.74565268565034,26.912338678122914,22.549844055552942,2.967810816414612,9.98752609648947,107.50739110009144,0.0
2022-02-11 05:20:00,5.9,16.9,21.3,22.2,9.2,4.475,4.54845,6.7521,58.661500000000004,2.7777777777777777,7.555555555555555,216.55555555555554,0.15555555555555559,84.66666666666667,9.222222222222221,1023.0,88.44444444444444,0.5555555555555556,13.222222222222221,1.0,441.74716481526696,482.65725067138675,2.121415862909145,106.44847813600875,26.89732856432597,22.576956872940066,2.9386357231934865,9.991094425519307,110.33120580037435,0.0
2022-02-11 05:30:00,5.7,16.9,20.4,22.3,9.1,4.521,1.18825,6.6959,58.699299999999994,2.833333333333333,7.666666666666666,219.66666666666666,0.16666666666666669,85.0,9.166666666666666,1023.0,91.33333333333334,0.6666666666666665,13.166666666666666,1.0,444.41249679740815,474.39913258519664,1.5730534621079761,106.60222961425782,26.876121822992957,22.626811402638754,2.489293622573217,9.98870856444041,93.15149318695067,0.0
2022-02-11 05:40:00,5.8,16.9,21.5,22.2,9.1,4.482,0.62447,6.2867,58.704600000000006,2.888888888888889,7.777777777777778,222.77777777777777,0.17777777777777778,85.33333333333333,9.11111111111111,1023.0,94.22222222222223,0.7777777777777777,13.11111111111111,1.0,436.12289347330733,477.07698218685454,1.0645955612245253,104.5082207185131,26.848811257680257,22.620433683395383,2.1363790408770242,9.981362784703574,97.49842297871908,0.0
2022-02-11 05:50:00,5.9,16.9,20.9,22.2,9.1,4.497,0.76684,5.8698999999999995,58.73479999999999,2.9444444444444446,7.888888888888889,225.88888888888889,0.1888888888888889,85.66666666666667,9.055555555555555,1023.0,97.11111111111111,0.8888888888888888,13.055555555555555,1.0,430.277085662491,475.55244700113934,0.7628499972736094,107.14006091424974,26.8487987613678,22.532079521814985,1.979410225947698,9.973289732933043,109.3901782353719,0.0
2022-02-11 06:00:00,5.9,16.9,20.8,22.2,9.2,4.5,3.056475,6.0771,58.88440000000001,3.0,8.0,229.0,0.2,86.0,9.0,1023.0,100.0,1.0,13.0,1.0,428.41703562418627,475.0339696634227,0.7046814395184234,108.41630129711776,26.842229744593304,22.431897484461466,1.9771010659138362,9.96864313284556,116.06359245300294,0.0
2022-02-11 06:10:00,5.8,16.9,21.6,22.2,9.2,4.504,1.053435,6.1372,58.979200000000006,2.888888888888889,8.0,234.05555555555554,0.3388888888888889,86.77777777777777,8.61111111111111,1023.2777777777778,100.0,1.0,12.88888888888889,1.0,433.5116076484768,474.5222503662109,0.5248141331473987,117.75664502526406,26.84102036158244,22.39069392204285,1.8044964802265167,9.979180943171183,113.1681118138631,0.0
2022-02-11 06:20:00,5.7,16.9,20.5,22.2,9.1,4.473,0.8836700000000001,6.1175,59.0114,2.7777777777777777,8.0,239.11111111111111,0.47777777777777775,87.55555555555556,8.222222222222221,1023.5555555555555,100.0,1.0,12.777777777777779,1.0,430.126012878418,475.05703898813533,0.43473953169912605,124.23912519595044,26.83985571861267,22.339607264200843,1.6341740965843201,9.984091521898906,107.50178957621256,0.0
2022-02-11 06:30:00,5.6,16.8,21.1,22.2,8.8,4.475,0.889865,5.9509,59.008799999999994,2.6666666666666665,8.0,244.16666666666666,0.6166666666666667,88.33333333333333,7.833333333333333,1023.8333333333334,100.0,1.0,12.666666666666666,1.0,430.54291076660155,473.63510839001884,0.4139600412050883,131.06389040629068,26.84232820510864,22.297799758911133,1.570759060184161,9.98853083451589,112.12264760335287,0.0
2022-02-11 06:40:00,5.4,16.6,21.2,22.2,8.6,4.512,1.4840849999999999,5.7269,59.0141,2.5555555555555554,8.0,249.22222222222223,0.7555555555555555,89.11111111111111,7.444444444444445,1024.111111111111,100.0,1.0,12.555555555555555,1.0,439.7409632364908,470.8341491699219,0.33364719151398214,313.1564390874313,26.834226625625696,22.272237848454274,1.3347114818278005,9.991642793612291,103.4224238972206,0.0
2022-02-11 06:50:00,5.1,16.6,20.5,22.2,8.6,4.476,0.382595,5.5609,58.9111,2.4444444444444446,8.0,254.27777777777777,0.8944444444444444,89.88888888888889,7.055555555555555,1024.388888888889,100.0,1.0,12.444444444444445,1.0,441.8164228066631,474.4805300236844,0.27443793587112997,471.9670278930665,26.833045393625895,22.234702917734783,1.3303341939051947,9.990448486010234,118.14596710205078,0.0
2022-02-11 07:00:00,4.8,16.5,21.5,22.2,8.4,4.457,0.35943,5.4984,59.0125,2.3333333333333335,8.0,259.3333333333333,1.0333333333333332,90.66666666666667,6.666666666666666,1024.6666666666667,100.0,1.0,12.333333333333334,1.0,448.47301862444203,475.16675733293806,0.3045866791495964,641.8369860985165,26.831686814626057,22.21952598344712,1.1759177890278045,9.990613900366284,112.48696679251535,0.0
2022-02-11 07:10:00,4.7,16.5,20.5,22.2,8.3,4.46,1.683105,5.285,59.0505,2.2222222222222223,8.0,264.3888888888889,1.172222222222222,91.44444444444444,6.277777777777778,1024.9444444444443,100.0,1.0,12.222222222222221,1.0,463.88325735508715,475.6457642873129,1.0590237840514873,929.993198666533,26.841522692574394,22.215811731550428,1.1245221827758685,9.987195652325948,130.6767664167616,0.0
2022-02-11 07:20:00,4.6,16.4,21.0,22.2,8.1,4.474,1.3388149999999999,4.9367,59.10510000000001,2.111111111111111,8.0,269.44444444444446,1.311111111111111,92.22222222222223,5.888888888888889,1025.2222222222222,100.0,1.0,12.11111111111111,1.0,469.1227032470703,479.58965566700897,1.4387545455495516,730.1992985026042,26.85790555000305,22.25611097017924,1.0212659958004953,9.986728862126668,118.4538650004069,0.0
2022-02-11 07:30:00,4.4,16.3,20.8,22.2,8.0,4.44,0.3648,4.2009,59.1127,2.0,8.0,274.5,1.45,93.0,5.5,1025.5,100.0,1.0,12.0,1.0,479.96394893953163,482.48916585286463,1.1048825479782907,720.8748126358636,26.876420931950804,22.31812787352309,1.0264864580543702,9.986719433547414,113.2059551198065,0.0
2022-02-11 07:40:00,4.3,16.3,21.3,22.3,7.8,4.463,1.276525,3.5393,59.126400000000004,1.8888888888888888,8.0,279.55555555555554,1.5888888888888888,93.77777777777777,5.111111111111111,1025.7777777777778,100.0,1.0,11.88888888888889,1.0,499.63239125569663,491.0987523922975,0.888121792458545,601.0700943872484,26.884327449798583,22.37843749046326,0.9617163053154947,9.983113061587016,109.00358796437581,0.0
2022-02-11 07:50:00,3.9,16.2,21.3,22.3,7.6,4.429,1.49833,3.1692,59.238800000000005,1.777777777777778,8.0,284.6111111111111,1.7277777777777776,94.55555555555556,4.722222222222222,1026.0555555555557,100.0,1.0,11.777777777777779,1.0,528.8383689371746,494.63346160888676,1.1779783936341603,701.999570719401,26.877283252080282,22.482241684595742,1.1428767534097035,9.981588006019592,113.2874339167277,0.0
2022-02-11 08:00:00,3.8,16.2,20.3,22.4,7.6,4.492,0.5248,3.0191,59.32190000000001,1.6666666666666667,8.0,289.6666666666667,1.8666666666666665,95.33333333333333,4.333333333333333,1026.3333333333333,100.0,1.0,11.666666666666666,1.0,571.5412219308437,497.82641534564135,1.3246246099286834,830.0154098407293,26.874543383916215,22.643110548655194,1.5921753447254499,9.986525063514708,115.98819279988606,0.0
2022-02-11 08:10:00,3.5,16.1,21.3,22.4,7.3,4.468,0.698895,2.8948,59.425,1.5555555555555556,8.0,294.72222222222223,2.0055555555555555,96.11111111111111,3.9444444444444446,1026.611111111111,100.0,1.0,11.555555555555555,1.0,586.7674605376145,496.36634431685525,0.8957937631633996,604.744223769883,26.85797798156738,22.74642325401306,2.0466337112585706,9.982856489817301,113.38027755737305,0.0
2022-02-11 08:20:00,3.2,16.0,21.4,22.5,7.1,4.468,0.6629,2.5109000000000004,59.513099999999994,1.4444444444444444,8.0,299.77777777777777,2.1444444444444444,96.88888888888889,3.5555555555555554,1026.888888888889,100.0,1.0,11.444444444444445,1.0,572.2384580485026,497.92230240394326,0.6848485954408928,426.19774938809667,26.81656220064325,22.80000880968773,2.314153949301795,9.982012098926608,107.06894480236505,0.0
2022-02-11 08:30:00,3.0,16.0,20.3,22.5,7.0,4.442,2.524025,2.4783999999999997,59.5951,1.3333333333333335,8.0,304.8333333333333,2.283333333333333,97.66666666666667,3.166666666666667,1027.1666666666667,100.0,1.0,11.333333333333334,1.0,578.6745646649941,500.1523697355424,0.966073261499405,327.73038503011065,26.753873573939007,22.867777996063232,2.383771876692772,9.981709121068318,212.4649133427938,0.0
2022-02-11 08:40:00,2.8,15.9,21.3,22.5,6.7,4.464,0.8726050000000001,2.4894,59.650800000000004,1.2222222222222223,8.0,309.8888888888889,2.422222222222222,98.44444444444444,2.7777777777777777,1027.4444444444443,100.0,1.0,11.222222222222221,1.0,597.1552665973531,519.4454982503255,1.0410719361951795,275.5333425993839,26.666065251032514,22.955156059265136,2.5035780113935475,9.793651989301045,805.378930460612,0.0
2022-02-11 08:50:00,2.0,15.7,21.5,22.6,6.3,4.469,0.59543,2.4813,59.375800000000005,1.1111111111111112,8.0,314.94444444444446,2.561111111111111,99.22222222222223,2.3888888888888884,1027.7222222222222,100.0,1.0,11.11111111111111,1.0,576.4763823761338,526.1365409552914,0.812309749906851,203.77130854762882,26.52801752090454,23.192953958511357,2.1955559182167055,9.205211038589479,843.5491368611654,0.0
2022-02-11 09:00:00,1.9,15.6,20.2,22.6,6.1,4.498,0.92311,2.5956,59.510799999999996,1.0,8.0,320.0,2.7,100.0,2.0,1028.0,100.0,1.0,11.0,1.0,579.418178507487,545.4450079345703,0.6660997789601485,190.8413547679664,26.418944975535076,23.424022417068482,2.0172134339809418,8.611708079973857,871.9393952433269,0.0
2022-02-11 09:10:00,1.3,15.5,21.1,22.7,5.8,4.502,0.52835,2.5603,59.587900000000005,1.0,7.888888888888889,319.8333333333333,2.677777777777778,99.88888888888889,2.0,1028.2222222222222,100.0,0.9444444444444444,10.833333333333334,1.0,582.8307113191452,561.3587716850193,0.7066164060433706,164.58359217325847,26.32190115292867,23.61158906618754,1.813004017273585,8.138782447973886,767.2092496744792,0.0
2022-02-11 09:20:00,1.1,15.4,21.8,22.7,5.6,4.502,1.27935,2.8598,59.5955,1.0,7.777777777777778,319.6666666666667,2.655555555555556,99.77777777777777,2.0,1028.4444444444443,100.0,0.8888888888888888,10.666666666666666,1.0,575.7164774576823,557.1714919658091,0.6151096685794787,153.35261730215643,26.22690249125163,23.748531570434572,1.6441055260101956,7.882396087646484,687.7619438680013,0.0
2022-02-11 09:30:00,1.0,15.3,22.0,22.6,5.4,4.477,0.69418,2.7857,59.5068,1.0,7.666666666666667,319.5,2.6333333333333333,99.66666666666667,2.0,1028.6666666666667,100.0,0.8333333333333334,10.5,1.0,554.0342918553846,541.4450280761719,0.5583240434249579,233.65950311089642,26.187081934611,23.796318038304644,1.6300787975390751,7.794549469947815,596.7023536173502,0.0
2022-02-11 09:40:00,0.8,15.3,21.8,22.7,5.3,4.471,1.41697,2.6993,59.3903,1.0,7.555555555555555,319.3333333333333,2.611111111111111,99.55555555555556,2.0,1028.888888888889,100.0,0.7777777777777778,10.333333333333334,1.0,537.013280436198,534.0094267886809,1.1893546134688087,226.61959033427266,26.168375018383824,23.767078620673573,1.5291213823644454,7.865251712664373,512.1410375140347,0.0
2022-02-11 09:50:00,0.7,15.3,21.4,22.7,5.2,4.454,1.000685,2.9099,59.31230000000001,1.0,7.444444444444445,319.1666666666667,2.588888888888889,99.44444444444444,2.0,1029.111111111111,100.0,0.7222222222222222,10.166666666666666,1.0,524.5544917805989,532.9684311509407,1.4524112776915232,224.8400499725342,26.137537450790404,23.746890122095742,1.4541514759262404,8.119786024093628,451.92871831258134,0.0
2022-02-11 10:00:00,0.9,15.3,20.7,22.7,5.3,4.462,1.908645,3.2937,59.372699999999995,1.0,7.333333333333333,319.0,2.566666666666667,99.33333333333333,2.0,1029.3333333333333,100.0,0.6666666666666667,10.0,1.0,517.4585799329034,527.193237508138,1.2536059343696988,226.26857997958942,26.09866195678711,23.773509222666423,1.3731024525562923,8.522262533505758,384.6404314168294,0.0
2022-02-11 10:10:00,0.9,15.3,20.2,22.8,5.3,4.478,2.6285250000000002,3.6183,59.40560000000001,1.0,7.222222222222222,318.8333333333333,2.5444444444444443,99.22222222222223,2.0,1029.5555555555557,100.0,0.6111111111111112,9.833333333333334,1.0,514.6550181070963,530.1071668111866,1.1897255055278033,224.6669907189493,26.07809000316986,23.78944337607777,1.285586417381373,9.038837926805355,335.8167328260174,0.0
2022-02-11 10:20:00,1.3,15.5,19.9,22.8,5.5,4.457,1.6930500000000002,4.7578000000000005,59.5782,1.0,7.111111111111111,318.6666666666667,2.522222222222222,99.11111111111111,2.0,1029.7777777777778,100.0,0.5555555555555556,9.666666666666666,1.0,507.65911715803475,524.1628238932292,1.4560401210475102,292.17336077673957,26.078198064168294,23.82556720415751,1.228645289738973,9.507287987073264,288.1602065531413,0.0
2022-02-11 10:30:00,1.0,15.5,20.0,22.9,5.7,4.474,1.59263,5.2241,59.064699999999995,1.0,7.0,318.5,2.5,99.0,2.0,1030.0,100.0,0.5,9.5,1.0,505.1661490885417,524.0476013885147,1.4464240362246832,289.3992640686035,26.07436241149902,23.868766193389895,1.2358270688851674,9.752164465586343,256.77393447875977,0.0
2022-02-11 10:40:00,1.3,15.6,20.2,22.9,5.9,4.438,1.3619400000000002,6.417700000000001,57.6255,1.0,6.888888888888889,318.3333333333333,2.477777777777778,98.88888888888889,2.0,1030.2222222222222,100.0,0.4444444444444444,9.333333333333334,1.0,540.9333125813803,584.0665846761068,1.2686391086211313,660.9290830191919,26.276783396133595,24.12755813027506,1.101156785294498,9.875750430963807,250.20086046552927,0.0
2022-02-11 10:50:00,1.3,15.7,20.9,23.0,5.8,4.461,1.519885,6.3871,57.061099999999996,1.0,6.777777777777778,318.1666666666667,2.4555555555555557,98.77777777777777,2.0,1030.4444444444443,100.0,0.38888888888888895,9.166666666666666,1.0,577.0427679443359,685.3768701662963,1.675082465487685,549.6129407376219,26.65847138404846,24.806348559061686,1.0390481917063394,9.934152032534282,246.11652214050292,0.0
2022-02-11 11:00:00,2.5,15.9,21.6,23.1,6.3,4.493,1.598705,6.049300000000001,57.239200000000004,1.0,6.666666666666667,318.0,2.433333333333333,98.66666666666667,2.0,1030.6666666666667,100.0,0.33333333333333337,9.0,1.0,625.7569536511652,877.5484638152726,1.5196507085076834,812.25405700856,27.083295653661093,25.563336194356282,1.0438560144106546,9.962050315539042,353.0357549540202,0.0
2022-02-11 11:10:00,2.3,16.0,22.0,23.1,6.5,4.489,1.21726,5.6856,57.623599999999996,1.0,6.555555555555555,317.8333333333333,2.411111111111111,98.55555555555556,2.0,1030.888888888889,100.0,0.2777777777777778,8.833333333333332,1.0,701.2626873779298,1189.9833984375,1.366089076399803,892.0297736612956,27.491652228037516,27.305041796366375,1.2213165986537933,9.967033578554789,404.5908749389648,0.0
2022-02-11 11:20:00,2.4,16.0,21.8,23.1,6.5,4.44,0.8224750000000001,5.461,57.9159,1.0,6.444444444444445,317.6666666666667,2.388888888888889,98.44444444444444,2.0,1031.111111111111,100.0,0.2222222222222222,8.666666666666666,1.0,745.3990100588744,1500.0468637611127,2.03744339308833,870.6605780701718,27.888744295788353,28.56176767931146,1.1864056630373674,9.975953954006993,394.39527516165697,0.0
2022-02-11 11:30:00,2.8,16.2,21.0,23.1,6.8,4.509,1.1873850000000001,5.7009,58.194500000000005,1.0,6.333333333333334,317.5,2.3666666666666667,98.33333333333333,2.0,1031.3333333333333,100.0,0.16666666666666674,8.5,1.0,732.2091432698568,1593.4747135416667,3.461963900442177,609.1606663176973,28.222843980789186,29.407080745697023,1.2722787845134735,9.986294452349345,325.4897076924642,0.0
2022-02-11 11:40:00,2.8,16.4,20.3,23.2,7.1,4.485,1.74016,5.0626,58.39020000000001,1.0,6.222222222222222,317.3333333333333,2.344444444444444,98.22222222222223,2.0,1031.5555555555557,100.0,0.11111111111111116,8.333333333333332,1.0,742.2510284143207,1367.3558613954742,4.0988968774558465,490.5263036014535,28.418674619289042,28.902806743038155,1.1951131836768707,10.026586680412294,208.35588120090506,0.0
2022-02-11 11:50:00,3.5,16.6,21.4,23.3,7.4,4.452,2.129855,5.268,58.5782,1.0,6.111111111111111,317.1666666666667,2.322222222222222,98.11111111111111,2.0,1031.7777777777778,100.0,0.05555555555555558,8.166666666666666,1.0,749.0127374267579,1230.6783646647136,4.900019940461143,461.1445411742475,28.42489852587382,27.756619415283204,1.2973780301213265,10.308078672091167,144.84487141927085,0.0
2022-02-11 12:00:00,3.5,16.6,21.4,23.4,7.5,4.467,1.92367,5.1365,58.669000000000004,1.0,6.0,317.0,2.3,98.0,2.0,1032.0,100.0,0.0,8.0,1.0,735.859902042082,1210.3446016438802,4.660029065676328,500.000818796104,28.61905023574829,27.280741561253866,1.0688847157359125,10.623121755917868,126.00039351145426,108.0
2022-02-11 12:10:00,3.4,16.8,20.4,23.5,7.7,4.486,1.98212,5.2018,58.77329999999999,1.0,5.888888888888889,299.55555555555554,2.172222222222222,97.33333333333333,2.4444444444444446,1032.0,100.0,-0.05555555555555555,7.833333333333333,1.0,671.8401542154947,1184.7410507447692,4.807577596566098,403.3438328828111,28.848187758127846,26.822656275431314,1.1762067117293675,10.69003569761912,112.47425893147786,0.0
2022-02-11 12:20:00,3.3,17.0,21.5,23.5,7.8,4.49,2.55478,5.5389,58.85889999999999,1.0,5.777777777777778,282.1111111111111,2.0444444444444443,96.66666666666667,2.888888888888889,1032.0,100.0,-0.1111111111111111,7.666666666666667,1.0,622.9182540437545,1172.4814326985677,4.331237598044725,279.58502906454487,29.179305270512895,26.538575137456256,1.0656998940308888,10.469018958409627,107.90987653096518,0.0
2022-02-11 12:30:00,3.0,17.1,21.3,23.6,8.0,4.539,2.4989,5.6945,58.84310000000001,1.0,5.666666666666667,264.6666666666667,1.9166666666666665,96.0,3.333333333333333,1032.0,100.0,-0.16666666666666666,7.5,1.0,579.987998046875,1140.2069029919853,3.9096846533158405,165.71571417727714,29.531156540542355,26.16064935918714,1.0452872610401587,10.213278204469734,107.16857442157516,0.0
2022-02-11 12:40:00,3.7,17.4,20.7,23.8,8.5,4.574,2.54863,5.9412,58.799,1.0,5.555555555555555,247.22222222222223,1.7888888888888888,95.33333333333333,3.7777777777777777,1032.0,100.0,-0.2222222222222222,7.333333333333333,1.0,552.2869929592089,1100.4215680563038,4.023231376409531,127.7755872853597,30.06032687187195,25.641184892654422,1.052229113082091,10.056298958460491,108.78818229675294,0.0
2022-02-11 12:50:00,3.6,17.6,21.7,23.8,8.5,4.645,2.280125,6.0893,58.621500000000005,1.0,5.444444444444445,229.77777777777777,1.661111111111111,94.66666666666667,4.222222222222222,1032.0,100.0,-0.2777777777777778,7.166666666666667,1.0,527.8739811268072,1065.8486759440104,4.184336557011147,115.14840036855578,30.872497657140098,24.76987564722697,1.0470570623874664,9.937761621475222,110.59747394561768,0.0
2022-02-11 13:00:00,3.6,17.7,20.5,23.9,8.7,4.725,2.440495,6.1699,58.1163,1.0,5.333333333333333,212.33333333333331,1.5333333333333332,94.0,4.666666666666666,1032.0,100.0,-0.3333333333333333,7.0,1.0,544.8752675093727,1036.234502058358,3.9184428728435003,115.85236095169844,31.76143220265707,23.644233961105346,0.9639463233947755,9.857141006787618,103.25648307800293,0.0
2022-02-11 13:10:00,4.3,17.9,21.6,23.9,8.9,4.725,2.391095,6.356199999999999,57.85549999999999,1.0,5.222222222222222,194.88888888888889,1.4055555555555554,93.33333333333333,5.111111111111111,1032.0,100.0,-0.3888888888888889,6.833333333333333,1.0,537.7111405436198,1014.0903212483724,3.3446997746976757,76.97030810846448,32.615744962853896,22.490449030224212,0.9527740551674434,9.834478220535537,95.90925778426694,0.0
2022-02-11 13:20:00,4.4,18.1,20.9,23.9,9.1,4.718,2.62825,6.5007,57.661699999999996,1.0,5.111111111111111,177.44444444444443,1.2777777777777777,92.66666666666667,5.555555555555555,1032.0,100.0,-0.4444444444444444,6.666666666666666,1.0,538.5675149992143,1043.2787382980873,2.6025068225766304,50.51827610856396,33.159642365773514,21.552140359878543,0.9773777746657532,9.845103651682535,109.29947539011637,0.0
2022-02-11 13:30:00,5.0,18.2,21.1,23.8,9.5,4.682,2.410075,6.5485,57.5655,1.0,5.0,160.0,1.15,92.0,6.0,1032.0,100.0,-0.5,6.5,1.0,513.2738327026367,996.8468345133464,2.0988165058692294,44.78850407282512,33.060816224416094,21.141431907018024,1.0797526335716248,9.881180198987325,87.35899008433024,0.0
2022-02-11 13:40:00,5.0,18.2,21.3,23.8,9.4,4.705,2.2129950000000003,6.795399999999999,57.4985,1.0,4.888888888888889,142.55555555555554,1.0222222222222221,91.33333333333333,6.444444444444445,1032.0,100.0,-0.5555555555555556,6.333333333333333,1.0,504.87099313670194,959.116834850092,1.44134305951959,29.043456445036632,32.895739784132964,21.00717925335728,0.9446427352280267,9.935373196655748,75.70521172906047,0.0
2022-02-11 13:50:00,5.1,18.2,20.5,23.8,9.2,4.712,2.267025,6.7242999999999995,57.445100000000004,1.0,4.777777777777778,125.11111111111111,0.8944444444444444,90.66666666666667,6.888888888888888,1032.0,100.0,-0.611111111111111,6.166666666666666,1.0,506.2404903157552,915.6448481627716,1.4949563860724875,14.0206771958009,32.67723939259847,21.05234750429789,1.019560786585013,9.969074980417888,75.29830823262532,0.0
2022-02-11 14:00:00,5.4,18.2,21.6,23.7,9.4,4.723,2.0959849999999998,6.944,57.3972,1.0,4.666666666666667,107.66666666666666,0.7666666666666666,90.0,7.333333333333333,1032.0,100.0,-0.6666666666666666,6.0,1.0,508.9681957025638,838.4397843073702,1.3711089247751371,1.9608506872256597,32.391929410298665,20.524953508377074,0.9150231124460697,10.077697189648946,56.89320238113403,0.0
2022-02-11 14:10:00,6.0,18.2,20.6,23.7,9.4,4.682,3.6078,7.043200000000001,57.3412,1.0,4.555555555555555,90.22222222222223,0.6388888888888888,89.33333333333333,7.777777777777778,1032.0,100.0,-0.7222222222222222,5.833333333333333,1.0,516.5756833902994,772.4182715545304,1.2869049421710483,10.649867393761706,32.034683036804196,19.723009351094568,0.975405859698852,11.12202740351359,45.0109788163503,0.0
2022-02-11 14:20:00,6.0,18.2,21.0,23.6,9.3,4.719,2.50954,6.7843,57.255399999999995,1.0,4.444444444444445,72.77777777777777,0.5111111111111111,88.66666666666667,8.222222222222221,1032.0,100.0,-0.7777777777777778,5.666666666666666,1.0,529.4714746584838,703.2057326604032,1.1045198040274575,38.50412337750365,31.675001039615417,18.890008444452636,0.858565727564525,11.953259870391914,15.534183263237844,0.0
2022-02-11 14:30:00,6.1,18.3,21.4,23.6,9.4,4.673,1.9793949999999998,6.713800000000001,57.21130000000001,1.0,4.333333333333334,55.333333333333314,0.3833333333333333,88.0,8.666666666666666,1032.0,100.0,-0.8333333333333333,5.5,1.0,512.6239605712891,626.8682924397787,0.8646000828345617,24.139002548853558,31.221459344228112,17.64407535235087,0.9016682733098665,12.50162811756134,1.0004693025350573,0.0
2022-02-11 14:40:00,5.7,18.1,20.4,23.6,9.2,4.684,2.015295,6.364,57.185199999999995,1.0,4.222222222222222,37.88888888888886,0.25555555555555554,87.33333333333333,9.11111111111111,1032.0,100.0,-0.8888888888888888,5.333333333333333,1.0,501.7912518696401,585.8360621169518,0.8232579516539467,22.22722349371614,30.857275333404537,17.59874179204305,0.9529575955867766,12.965793704986572,1.0000003576278689,0.0
2022-02-11 14:50:00,6.3,18.2,21.3,23.6,9.4,4.657,2.204365,6.3854,57.2331,1.0,4.111111111111111,20.444444444444457,0.12777777777777777,86.66666666666667,9.555555555555555,1032.0,100.0,-0.9444444444444444,5.166666666666666,1.0,510.8641900634766,531.2955364990235,0.9155827189754632,51.83698643414988,30.530402015050253,17.41884655316671,0.9207008776068687,13.471354560852053,1.0000003576278689,0.0
2022-02-11 15:00:00,5.9,18.1,21.3,23.6,9.2,4.652,2.07522,6.3096000000000005,57.2698,1.0,4.0,3.0,0.0,86.0,10.0,1032.0,100.0,-1.0,5.0,1.0,519.047417798974,500.74049042449604,0.7204713257919935,52.633322865545416,30.096094814936322,16.75013180096944,0.7885230303307373,14.189081473350523,1.0000003576278689,0.0
2022-02-11 15:10:00,6.3,18.1,20.5,23.6,9.3,4.667,2.3322399999999996,6.4114,57.323,0.8888888888888888,3.9444444444444446,7.444444444444444,0.011111111111111112,86.5,9.833333333333334,1032.0555555555557,100.0,-1.0555555555555556,5.0,1.0,522.7206123860676,488.3817711420169,0.7817367809017499,41.13904832522074,29.78786093393962,16.44920879681905,0.9641881515085696,15.218520749409993,1.0000003576278689,0.0
2022-02-11 15:20:00,6.4,18.2,21.3,23.6,9.5,4.669,2.558595,6.169700000000001,57.3328,0.7777777777777778,3.888888888888889,11.888888888888888,0.022222222222222223,87.0,9.666666666666666,1032.111111111111,100.0,-1.1111111111111112,5.0,1.0,517.0751327198949,475.29045216878256,0.7831095983088017,11.092468599626574,29.3699036471049,16.317409076690673,0.9329249234994252,17.514576791127524,1.0000003576278689,0.0
2022-02-11 15:30:00,6.7,18.2,20.5,23.6,9.6,4.691,2.7867777777777776,6.094666666666666,57.385666666666665,0.6666666666666667,3.8333333333333335,16.333333333333332,0.03333333333333334,87.5,9.5,1032.1666666666667,100.0,-1.1666666666666667,5.0,1.0,514.7933390299479,468.06564990515,0.7542471351226171,34.8534060605367,29.06324746131897,16.04618336836497,1.0346490213274957,21.78952522277832,1.0000003576278689,0.0
2022-02-11 15:40:00,6.3,18.2,21.5,23.5,9.6,4.683,2.365795,6.1613999999999995,57.4491,0.5555555555555556,3.7777777777777777,20.777777777777775,0.044444444444444446,88.0,9.333333333333334,1032.2222222222222,100.0,-1.2222222222222223,5.0,1.0,508.4518776834422,474.0550057983399,0.720850080529512,16.996813634317473,28.86790458997091,15.839236911137899,1.0858336686094603,26.895791435241698,124.2969377587239,0.0
2022-02-11 15:50:00,6.0,18.0,20.4,23.5,9.4,4.684,2.172025,6.0793,57.502199999999995,0.4444444444444444,3.7222222222222223,25.22222222222222,0.05555555555555556,88.5,9.166666666666666,1032.2777777777778,100.0,-1.2777777777777777,5.0,1.0,495.1530161539714,495.3337609477427,1.1731209985735052,43.07491126346049,28.692903249570485,15.634850039085084,1.1795962849279802,29.142553145217043,73.90803785845688,0.0
2022-02-11 16:00:00,5.6,18.0,21.1,23.6,9.4,4.7,1.733755,6.0329,57.5412,0.33333333333333337,3.6666666666666665,29.666666666666664,0.06666666666666668,89.0,9.0,1032.3333333333333,100.0,-1.3333333333333333,5.0,1.0,489.6550312927948,500.13092742919923,0.9436092513799668,35.54029343605042,28.376265869140628,15.310489039421082,1.2101896607875824,30.581332502365115,220.23784273147584,0.0
2022-02-11 16:10:00,6.2,18.2,21.4,23.5,9.9,4.608,2.0055199999999997,5.889,57.5902,0.2222222222222222,3.611111111111111,34.11111111111111,0.07777777777777779,89.5,8.833333333333334,1032.388888888889,100.0,-1.3888888888888888,5.0,1.0,476.83918355305985,516.1161287610284,0.7641938395705601,26.337344665527343,28.035768009821574,15.444464982350667,1.249305016497771,30.620984795888262,14.768405856291455,0.0
2022-02-11 16:20:00,5.9,18.2,20.4,23.5,9.8,4.622,2.196625,5.7942,57.6463,0.11111111111111116,3.5555555555555554,38.55555555555555,0.08888888888888889,90.0,8.666666666666666,1032.4444444444443,100.0,-1.4444444444444444,5.0,1.0,464.35950075346847,516.533039540258,0.7079574459530202,22.86740814979467,27.81657236735026,16.03878720442454,1.2119870841503144,33.29492916107178,48.5197234348456,0.0
