,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-11 16:30:00,5.6,17.8,21.4,23.5,9.3,4.626,3.48133,5.6921,57.687,0.0,3.5,43.0,0.1,90.5,8.5,1032.5,100.0,-1.5,5.0,1.0,463.85664011637374,488.7988958740234,0.8435918893265185,28.43034858973013,27.232697010040283,16.29770065307617,1.8110802118976914,38.1369255956014,12.08647796491782,0.0
2022-02-11 16:40:00,5.9,17.9,20.7,23.5,9.6,4.568,3.7872950000000003,5.1452,57.7171,-0.11111111111111116,3.4444444444444446,47.44444444444444,0.11111111111111112,91.0,8.333333333333334,1032.5555555555557,100.0,-1.5555555555555556,5.0,1.0,465.33463908929934,495.81841242647715,1.0078841751813887,71.23409074783325,26.340122407277427,16.473523241678873,1.5386514222621916,47.61985180536906,38.317036240498226,0.0
2022-02-11 16:50:00,5.8,17.8,20.9,23.5,9.5,4.6,3.210095,4.683,57.7495,-0.2222222222222221,3.388888888888889,51.888888888888886,0.12222222222222223,91.5,8.166666666666666,1032.611111111111,100.0,-1.6111111111111112,5.0,1.0,464.4197967529297,510.63610503448837,0.9936302382073834,95.02652093596377,25.370055564244588,17.28912457784017,1.5539107429981232,60.65577453613281,2.02394852399826,0.0
2022-02-11 17:00:00,5.7,17.8,21.5,23.4,9.4,4.547,2.242105,3.9333,57.7861,-0.33333333333333326,3.3333333333333335,56.33333333333333,0.13333333333333336,92.0,8.0,1032.6666666666667,100.0,-1.6666666666666665,5.0,1.0,462.22402644365684,497.974907430013,1.0548560705831496,97.08375389314641,24.83984614054362,18.354379240671793,2.040903649330139,76.76392024993896,1.664072346488635,0.0
2022-02-11 17:10:00,5.7,17.7,20.4,23.3,9.4,4.566,3.9225000000000003,3.5957,57.887,-0.4444444444444444,3.2777777777777777,60.77777777777777,0.14444444444444446,92.5,7.833333333333333,1032.7222222222222,100.0,-1.7222222222222223,5.0,1.0,459.6666715319403,517.8493144243614,1.143506858818612,103.1888303670506,24.431995490392048,18.770182275772093,2.4690882931152975,88.81448986053468,38.087849328120555,0.0
2022-02-11 17:20:00,5.3,17.6,21.1,23.2,9.2,4.549,7.5387249999999995,3.2357,57.974000000000004,-0.5555555555555556,3.2222222222222223,65.22222222222221,0.15555555555555559,93.0,7.666666666666666,1032.7777777777778,100.0,-1.7777777777777777,5.0,1.0,459.5199216084096,493.3278690592448,1.3262367370943564,116.98628691851081,24.060112593968707,19.065264498392743,3.2613553758462275,94.2050597635905,2.056431511839231,0.0
2022-02-11 17:30:00,5.3,17.3,21.0,23.1,8.9,4.56,7.334149999999999,3.1231,58.108799999999995,-0.6666666666666665,3.166666666666667,69.66666666666666,0.16666666666666669,93.5,7.5,1032.8333333333333,100.0,-1.8333333333333333,5.0,1.0,471.1263375854493,490.5979842297785,2.0322271818831816,104.01365990848865,23.666208028793335,19.754786586761476,5.018849526643753,95.19172526041667,40.16524500846863,0.0
2022-02-11 17:40:00,5.6,17.3,20.5,23.0,9.0,4.555,6.590000000000001,3.2313,58.24679999999999,-0.7777777777777777,3.111111111111111,74.1111111111111,0.17777777777777778,94.0,7.333333333333333,1032.888888888889,100.0,-1.8888888888888888,5.0,1.0,461.3811361554025,481.41366699218753,1.8602084424536105,96.1818669195229,23.2983539835612,20.51556358655294,3.336493910551071,93.96465193430582,18.281214579145114,0.0
2022-02-11 17:50:00,4.8,17.1,21.5,22.9,8.5,4.536,6.839664999999999,2.8931,58.2986,-0.8888888888888888,3.0555555555555554,78.55555555555554,0.1888888888888889,94.5,7.166666666666666,1032.9444444444443,100.0,-1.9444444444444444,5.0,1.0,465.22409108479826,482.59791129276675,1.7964546799659729,86.48200934092203,22.829280354181925,21.033653246561688,3.3450763670603436,100.91975598653157,4.756793618400891,0.0
2022-02-11 18:00:00,4.0,16.8,20.5,22.9,8.0,4.546,5.68651,2.7329,58.3186,-1.0,3.0,83.0,0.2,95.0,7.0,1033.0,100.0,-2.0,5.0,1.0,460.3813709408113,483.4663199554093,1.7550204817757096,78.49437743946658,22.411864868799846,21.47539029121399,3.4993421574433645,105.31521917978924,12.32125750720501,0.0
2022-02-11 18:10:00,3.8,16.6,21.0,22.8,7.7,4.544,7.525205,2.9516999999999998,58.400099999999995,-1.1111111111111112,3.111111111111111,84.0,0.1888888888888889,95.05555555555556,6.722222222222222,1033.111111111111,96.61111111111111,-2.111111111111111,5.277777777777778,1.0,457.9998453776042,484.06364888509114,1.9251887218056425,78.89761126609845,22.21905911763509,21.689048436482746,4.259842892487844,100.76066761016845,127.96261320928734,0.0
2022-02-11 18:20:00,3.4,16.5,21.6,22.8,7.4,4.536,5.988935,3.1249,58.4538,-1.2222222222222223,3.2222222222222223,85.0,0.17777777777777778,95.11111111111111,6.444444444444445,1033.2222222222222,93.22222222222223,-2.2222222222222223,5.555555555555555,1.0,454.89547165443156,493.5345415207436,2.024935690491213,81.48298499328268,22.10959020614624,21.893890593846642,3.752125901778539,86.70329441070557,604.2393388875325,0.0
2022-02-11 18:30:00,3.2,16.4,20.5,22.7,7.2,4.55,6.252599999999999,3.2721000000000005,58.4381,-1.3333333333333333,3.3333333333333335,86.0,0.16666666666666669,95.16666666666667,6.166666666666667,1033.3333333333333,89.83333333333333,-2.3333333333333335,5.833333333333333,1.0,452.7522887727584,486.7602166327115,1.8979343742132186,80.12180956522624,22.20795788037575,21.82651678893526,3.606018390648783,77.29761254456083,297.2722164705783,0.0
2022-02-11 18:40:00,3.3,16.3,20.2,22.7,7.1,4.537,6.118005,2.9052,58.364200000000004,-1.4444444444444444,3.4444444444444446,87.0,0.15555555555555556,95.22222222222223,5.888888888888889,1033.4444444444443,86.44444444444444,-2.4444444444444446,6.111111111111111,1.0,447.197890881067,490.7816447957357,1.8940171587467194,78.49310757954916,22.24910778045654,21.69265265146891,3.5114503689606984,76.08605761210124,299.7148212687174,0.0
2022-02-11 18:50:00,3.0,16.3,21.2,22.7,7.0,4.527,6.54212,3.2156,58.355,-1.5555555555555556,3.5555555555555554,88.0,0.14444444444444446,95.27777777777777,5.611111111111111,1033.5555555555557,83.05555555555556,-2.5555555555555554,6.388888888888889,1.0,451.3541615804036,510.0223934761135,2.0038979769460226,92.56439672588628,22.55223915417989,21.632847665150962,2.994321822722753,76.09909510294597,257.73753092447913,0.0
2022-02-11 19:00:00,2.6,16.2,21.8,22.6,6.8,4.509,7.52904,3.2463,58.344899999999996,-1.6666666666666665,3.6666666666666665,89.0,0.13333333333333333,95.33333333333333,5.333333333333334,1033.6666666666667,79.66666666666667,-2.6666666666666665,6.666666666666666,1.0,456.843617055608,507.02188669840496,2.0975478827953338,119.28113533020019,23.058643595054328,21.462327632203614,2.621524556922374,72.83044378442278,216.96560563426905,0.0
2022-02-11 19:10:00,2.7,16.1,20.8,22.6,6.6,4.503,7.992335,3.086,58.322799999999994,-1.7777777777777777,3.7777777777777777,90.0,0.12222222222222222,95.38888888888889,5.055555555555555,1033.7777777777778,76.27777777777777,-2.7777777777777777,6.944444444444445,1.0,456.85821889241544,510.3339901487855,2.2245174298077655,101.8137130487302,23.52077656110128,21.32234889984131,2.5940493237972264,62.45495889663696,220.69808176676435,0.0
2022-02-11 19:20:00,2.9,16.2,20.2,22.6,6.8,4.54,6.42509,2.7709,58.287400000000005,-1.8888888888888888,3.888888888888889,91.0,0.11111111111111112,95.44444444444444,4.777777777777779,1033.888888888889,72.88888888888889,-2.888888888888889,7.222222222222221,1.0,453.13338328394394,511.496246015176,2.3272322275241217,96.44830039978027,23.906550505956012,21.24594681739807,2.3503252724806467,51.23870262145996,252.39612749735517,0.0
2022-02-11 19:30:00,3.0,16.2,20.1,22.6,6.9,4.521,6.828190000000001,2.6753,58.284400000000005,-2.0,4.0,92.0,0.1,95.5,4.5,1034.0,69.5,-3.0,7.5,1.0,444.9214237467448,509.79594492594407,2.2803191189004877,90.88882118181994,24.26050494148807,21.183499475706835,2.3393428141101156,42.07322369407413,265.8906769013924,0.0
2022-02-11 19:40:00,2.8,16.1,20.6,22.6,6.8,4.523,5.94982,2.2878,58.311,-2.111111111111111,4.111111111111111,93.0,0.08888888888888889,95.55555555555556,4.222222222222222,1034.111111111111,66.11111111111111,-3.111111111111111,7.777777777777778,1.0,445.77758997774674,508.25304387235093,2.1629576799357677,92.76999545404468,24.56632400194804,21.10720927874247,2.197977744539579,34.48592864672343,266.2258457438151,0.0
2022-02-11 19:50:00,3.3,16.3,21.3,22.5,7.3,4.482,5.95907,2.1712,58.3614,-2.2222222222222223,4.222222222222222,94.0,0.07777777777777778,95.61111111111111,3.9444444444444446,1034.2222222222222,62.72222222222222,-3.2222222222222223,8.055555555555555,1.0,447.65772206624354,507.9790913899739,2.005530818104744,97.62914512634276,24.815861333211267,20.968081022898353,2.1420540763934452,28.595140879948936,299.28703984578453,0.0
2022-02-11 20:00:00,3.2,16.2,21.8,22.5,7.1,4.488,5.94102,1.9988,58.3529,-2.333333333333333,4.333333333333333,95.0,0.06666666666666665,95.66666666666667,3.666666666666667,1034.3333333333333,59.333333333333336,-3.333333333333333,8.333333333333332,1.0,451.55378608089757,509.38627169554263,2.009631529820841,102.1569923116393,25.048776865005493,20.833729082743325,2.006287342508634,24.242465991973877,313.6851456197103,0.0
2022-02-11 20:10:00,2.8,16.1,21.4,22.5,6.9,4.511,5.68153,1.9619,58.34589999999999,-2.4444444444444446,4.444444444444445,96.0,0.05555555555555555,95.72222222222223,3.3888888888888893,1034.4444444444443,55.94444444444445,-3.4444444444444446,8.61111111111111,1.0,453.04817372639974,506.1527158504793,1.9569342385274542,106.41651724475926,25.225000705718994,20.71883407274882,2.032356663942337,20.612559467951456,336.0353682454427,0.0
2022-02-11 20:20:00,2.4,15.9,20.5,22.5,6.5,4.502,7.553845,2.4789000000000003,58.395799999999994,-2.5555555555555554,4.555555555555555,97.0,0.044444444444444425,95.77777777777777,3.1111111111111116,1034.5555555555557,52.55555555555556,-3.5555555555555554,8.88888888888889,1.0,447.96998894351657,505.46577575683597,1.9718413817882534,106.26464991251628,25.37386644045512,20.63715710004171,1.9035987315575285,17.450563691457113,349.1975207519531,0.0
2022-02-11 20:30:00,2.7,16.0,20.1,22.5,6.7,4.529,13.41459,2.4724,58.39880000000001,-2.6666666666666665,4.666666666666666,98.0,0.033333333333333326,95.83333333333333,2.833333333333334,1034.6666666666667,49.16666666666667,-3.6666666666666665,9.166666666666666,1.0,443.0597757975261,501.95375625785744,2.427280059877762,109.21960064580885,25.502212422688803,20.59941488901774,1.927725274761518,14.80025095462799,353.3946434529622,0.0
2022-02-11 20:40:00,2.2,15.7,20.9,22.4,6.2,4.502,7.239375,2.5463999999999998,58.3721,-2.7777777777777777,4.777777777777778,99.0,0.022222222222222227,95.88888888888889,2.5555555555555562,1034.7777777777778,45.77777777777778,-3.7777777777777777,9.444444444444443,1.0,445.971657848139,499.5928245035808,2.5927178279558816,112.41267954508464,25.609027856191,20.54656619389852,1.9430149992307026,12.554665557543437,357.8429167175293,0.0
2022-02-11 20:50:00,2.3,15.6,21.6,22.4,6.1,4.48,7.4532799999999995,2.5583,58.3534,-2.888888888888889,4.888888888888889,100.0,0.0111111111111111,95.94444444444444,2.2777777777777786,1034.888888888889,42.38888888888889,-3.888888888888889,9.722222222222221,1.0,444.13486317952476,495.83413373925225,2.5393418118778595,107.97924727359062,25.697576697667436,20.49428066889445,2.01266630589962,10.839178404808044,366.6433777364095,0.0
2022-02-11 21:00:00,2.3,15.6,21.6,22.4,6.1,4.494,10.559825,2.6364,58.3273,-3.0,5.0,101.0,0.0,96.0,2.0,1035.0,39.0,-4.0,10.0,1.0,441.55337429704343,497.5816207605121,2.796171057540818,112.31028515918106,25.759051237106327,20.42273715655009,1.8942535827557248,9.798069904645285,359.1500164794922,0.0
2022-02-11 21:10:00,2.9,15.8,20.5,22.3,6.5,4.523,7.6854249999999995,2.3453,58.295500000000004,-3.111111111111111,5.111111111111111,101.66666666666667,0.0,95.88888888888889,2.0,1035.0555555555557,37.55555555555556,-4.111111111111111,10.222222222222221,1.0,442.96097920735673,497.54013865503765,2.988430160795901,113.82110919435145,25.81341565767924,20.379054333368938,1.8938084797064463,9.04582704861959,354.5339394124349,0.0
2022-02-11 21:20:00,2.3,15.7,20.6,22.3,6.4,4.531,5.802944999999999,2.038,58.2959,-3.2222222222222223,5.222222222222222,102.33333333333333,0.0,95.77777777777777,2.0,1035.111111111111,36.111111111111114,-4.222222222222222,10.444444444444445,1.0,442.53318789778086,495.49318668409325,2.9395835380870743,105.88147235719498,25.85013300259908,20.338953555425007,1.9820805875460306,8.425143389701843,351.99526845296225,0.0
2022-02-11 21:30:00,2.3,15.6,21.7,22.3,6.2,4.489,5.616305,2.0751,58.3694,-3.3333333333333335,5.333333333333333,103.0,0.0,95.66666666666667,2.0,1035.1666666666667,34.666666666666664,-4.333333333333333,10.666666666666666,1.0,437.946330871582,498.25163940429684,2.6551478322347006,103.32876986185708,25.89177465374187,20.30087404741406,1.984406414641499,7.879182996951927,316.59640320082843,0.0
2022-02-11 21:40:00,2.6,15.7,21.0,22.3,6.4,4.512,6.559055000000001,2.2012,58.439,-3.4444444444444446,5.444444444444445,103.66666666666667,0.0,95.55555555555556,2.0,1035.2222222222222,33.22222222222222,-4.444444444444445,10.88888888888889,1.0,438.13446901869503,498.2363141430384,2.3867219828953177,107.99773862008995,25.92260505994161,20.26416794459025,1.9255946908394495,7.414732909997303,298.60822344462076,0.0
2022-02-11 21:50:00,2.6,15.6,20.2,22.3,6.3,4.5,6.6593100000000005,2.1054,58.484500000000004,-3.5555555555555554,5.555555555555555,104.33333333333333,0.0,95.44444444444444,2.0,1035.2777777777778,31.77777777777778,-4.555555555555555,11.11111111111111,1.0,432.4711002604166,492.3106388626976,2.1989208901130546,107.82203395649537,25.9447314230601,20.228070459365846,1.8896904013554257,7.050702226161957,248.31643369038903,0.0
2022-02-11 22:00:00,2.4,15.7,21.3,22.3,6.4,4.502,11.470025,1.9199000000000002,58.9274,-3.6666666666666665,5.666666666666667,105.0,0.0,95.33333333333333,2.0,1035.3333333333333,30.333333333333336,-4.666666666666667,11.333333333333334,1.0,437.0897441294002,489.69415608723955,2.444021342191319,112.97345149692168,25.97081575075785,20.194676853815714,1.9259709211190543,6.757695456345876,239.85547966003418,0.0
2022-02-11 22:10:00,2.4,15.6,21.8,22.3,6.2,4.506,4.5883400000000005,1.6397,59.15990000000001,-3.7777777777777777,5.777777777777778,105.66666666666667,0.0,95.22222222222223,2.0,1035.388888888889,28.88888888888889,-4.777777777777778,11.555555555555555,1.0,437.073224995931,487.88277211156384,2.4838233175823246,112.40639095435708,25.982904348373417,20.151676098505654,2.0062666976451875,6.536593342622122,211.59805775960285,0.0
2022-02-11 22:20:00,2.3,15.6,20.6,22.3,6.3,4.494,6.839595,1.7606000000000002,59.3498,-3.888888888888889,5.888888888888889,106.33333333333333,0.0,95.11111111111111,2.0,1035.4444444444443,27.444444444444443,-4.888888888888889,11.777777777777779,1.0,431.4797347636606,489.81693318684904,2.2508304552203517,105.73915929805086,25.98964735643592,20.11787140149435,1.9840902729071193,6.336966534032528,191.88946116904015,0.0
2022-02-11 22:30:00,2.1,15.5,20.4,22.3,5.9,4.514,5.969615,1.7248,59.46319999999999,-4.0,6.0,107.0,0.0,95.0,2.0,1035.5,26.0,-5.0,12.0,1.0,437.67894215901697,488.1724142561287,2.2741035050153733,110.19550483703613,25.984927577496325,20.087287985089866,1.973829061904914,6.188325048784995,172.92279553409062,0.0
2022-02-11 22:40:00,1.7,15.4,21.6,22.2,5.8,4.51,6.248195,1.1573,59.454100000000004,-4.111111111111111,6.111111111111111,107.66666666666667,0.0,94.88888888888889,2.0,1035.5555555555557,24.555555555555557,-5.111111111111111,12.222222222222221,1.0,436.1381888869713,485.656391050843,2.0798716953413634,108.28076956193999,25.99500210126241,20.065613501866657,1.8580420200030008,6.091068680286408,155.55504365285236,0.0
2022-02-11 22:50:00,2.0,15.4,21.6,22.2,5.9,4.51,5.330769999999999,0.6994,59.50019999999999,-4.222222222222222,6.222222222222222,108.33333333333333,0.0,94.77777777777777,2.0,1035.611111111111,23.11111111111111,-5.222222222222222,12.444444444444445,1.0,438.481689860026,481.51683349609374,2.284602615291116,111.93650631295759,25.990620954481223,20.052625295563608,1.763369612104475,6.0759402815904995,141.5142503966854,0.0
2022-02-11 23:00:00,1.7,15.4,20.4,22.2,5.9,4.502,4.806055,0.44089999999999996,59.528999999999996,-4.333333333333333,6.333333333333333,109.0,0.0,94.66666666666667,2.0,1035.6666666666667,21.666666666666668,-5.333333333333333,12.666666666666666,1.0,438.1413594458569,480.5231296583153,2.175868500272433,109.28231928507486,25.99411339441935,20.038326212565103,1.7724149213234583,6.110703950723012,124.0008500289917,0.0
2022-02-11 23:10:00,2.1,15.4,20.5,22.2,5.9,4.487,5.25153,0.5031,59.6097,-4.444444444444445,6.444444444444445,109.66666666666667,0.0,94.55555555555556,2.0,1035.7222222222222,20.22222222222222,-5.444444444444445,12.88888888888889,1.0,434.4016970825195,480.33832082112633,1.948157323969286,102.2242433981168,25.981315422058106,20.028278490702313,1.8392147239049277,6.195679152011872,126.61390213012696,0.0
2022-02-11 23:20:00,1.5,15.3,21.5,22.2,5.7,4.487,5.01633,0.5448000000000001,59.6904,-4.555555555555555,6.555555555555555,110.33333333333333,0.0,94.44444444444444,2.0,1035.7777777777778,18.77777777777778,-5.555555555555555,13.11111111111111,1.0,436.50385156390314,478.30201508620695,1.9127391319018971,107.01810102193369,25.976501452805564,20.009177517760644,1.7437863105796072,6.281982224873507,110.56882623599526,0.0
2022-02-11 23:30:00,1.2,15.2,21.4,22.2,5.4,4.462,4.82817,0.549,59.740700000000004,-4.666666666666666,6.666666666666666,111.0,0.0,94.33333333333333,2.0,1035.8333333333333,17.333333333333332,-5.666666666666666,13.333333333333332,1.0,438.4803634643555,477.8921523381376,1.8316452075498926,110.78282462944419,25.958698215203736,20.000713540093376,1.6897804823434164,6.390797451991687,112.62284766801102,0.0
2022-02-11 23:40:00,1.2,15.2,20.3,22.2,5.3,4.462,4.29115,0.5765,59.776199999999996,-4.777777777777778,6.777777777777778,111.66666666666667,0.0,94.22222222222223,2.0,1035.888888888889,15.88888888888889,-5.777777777777778,13.555555555555555,1.0,433.46747630152214,482.09460286458335,1.8471273760000866,112.2916083908081,25.955344212849933,19.98453411738078,1.7594278742869693,6.522712138493856,92.4980409304301,0.0
2022-02-11 23:50:00,1.0,15.2,20.7,22.2,5.3,4.437,4.270986363636364,0.7155454545454545,59.716818181818184,-4.888888888888889,6.888888888888889,112.33333333333333,0.0,94.11111111111111,2.0,1035.9444444444443,14.444444444444443,-5.888888888888889,13.777777777777779,1.0,433.6072309366862,480.9097399867266,1.586790770891696,107.03055387960315,25.941352939605714,19.970375633239748,1.660724833806356,6.677902716795603,126.06651782989502,0.0
2022-02-12 00:00:00,0.7,15.0,21.6,22.1,4.9,4.44,3.571115,0.8269,59.743399999999994,-5.0,7.0,113.0,0.0,94.0,2.0,1036.0,13.0,-6.0,14.0,1.0,436.4670627532608,475.9132336425781,1.6452867229644863,104.5556060620755,25.932839921315512,19.935035193761188,1.5874094416697822,6.794796143372854,91.44932330449421,0.0
2022-02-12 00:10:00,1.0,15.1,21.9,22.2,5.1,4.44,2.924835,0.8533,59.740899999999996,-5.055555555555555,6.944444444444445,112.5,0.0,94.05555555555556,2.0,1035.9444444444443,14.055555555555555,-6.055555555555555,13.944444444444445,1.0,440.03546691894536,478.5585451814498,1.4010320607113973,105.98601248962059,25.919986890157066,19.90098760286967,1.5865658833583196,6.926617484887442,116.66839519500732,0.0
2022-02-12 00:20:00,0.6,15.0,22.0,22.1,4.9,4.445,4.035935,1.0795,59.7324,-5.111111111111111,6.888888888888889,112.0,0.0,94.11111111111111,2.0,1035.888888888889,15.11111111111111,-6.111111111111111,13.88888888888889,1.0,438.42701801168505,474.21737426757807,1.2869241073895983,108.3743622289539,25.909235305786133,19.85859992980957,1.5314487389723461,7.057567630608877,87.46434739430745,0.0
2022-02-12 00:30:00,0.4,14.9,22.0,22.1,4.7,4.462,4.197290000000001,0.9084999999999999,59.707100000000004,-5.166666666666667,6.833333333333333,111.5,0.0,94.16666666666667,2.0,1035.8333333333333,16.166666666666668,-6.166666666666667,13.833333333333334,1.0,436.4548360188802,469.46905395858596,1.294816395243009,107.76960965474447,25.909710595136307,19.817451010612444,1.4306850332425811,7.2064566842445545,113.11653974414546,0.0
2022-02-12 00:40:00,0.4,14.9,21.9,22.1,4.7,4.446,2.70329,0.8096,59.65560000000001,-5.222222222222222,6.777777777777778,111.0,0.0,94.22222222222223,2.0,1035.7777777777778,17.22222222222222,-6.222222222222222,13.777777777777779,1.0,441.47307341827747,473.3712377649066,1.2817055480005377,108.61413460445945,25.879488995869956,19.776336857477823,1.4835144291321436,7.344077655474345,89.022595799764,0.0
2022-02-12 00:50:00,1.1,14.9,21.8,22.1,4.9,4.453,2.888275,0.9944000000000001,59.685500000000005,-5.277777777777778,6.722222222222222,110.5,0.0,94.27777777777777,2.0,1035.7222222222222,18.27777777777778,-6.277777777777778,13.722222222222221,1.0,434.81351277669273,474.4213508097331,1.0961196101621045,109.17116567385399,25.874990161259966,19.746470286051434,1.3752729374170305,7.509274610678355,114.73051553090413,0.0
2022-02-12 01:00:00,1.6,15.2,21.8,22.1,5.5,4.439,3.0485700000000002,0.9381,59.6321,-5.333333333333333,6.666666666666667,110.0,0.0,94.33333333333333,2.0,1035.6666666666667,19.333333333333336,-6.333333333333333,13.666666666666666,1.0,438.31960846648815,473.6468839693618,1.0316610844576426,109.92241180721649,25.870221910476687,19.70389384587606,1.1872721693913142,7.688886689345042,82.92522583643594,0.0
2022-02-12 01:10:00,1.3,15.1,21.6,22.1,5.3,4.43,3.6873150000000003,0.8978999999999999,59.580200000000005,-5.388888888888889,6.611111111111111,109.5,0.0,94.38888888888889,2.0,1035.611111111111,20.38888888888889,-6.388888888888889,13.61111111111111,1.0,435.4493588256836,472.9098962402344,1.0303899122210545,108.72051595806401,25.865810976028445,19.66345378557841,1.3895124924182891,7.874338647524516,99.62205112457276,0.0
2022-02-12 01:20:00,1.1,15.2,21.5,22.1,5.4,4.439,2.939145,0.7708,59.5739,-5.444444444444445,6.555555555555555,109.0,0.0,94.44444444444444,2.0,1035.5555555555557,21.444444444444443,-6.444444444444445,13.555555555555555,1.0,431.90128429895157,472.613971515524,0.962482153938315,109.67335598509192,25.84289140701294,19.63672662734985,1.2859569765130678,8.061383664608002,94.93303384145102,0.0
2022-02-12 01:30:00,1.3,15.1,21.2,22.1,5.2,4.448,2.50175,0.26030000000000003,59.5467,-5.5,6.5,108.5,0.0,94.5,2.0,1035.5,22.5,-6.5,13.5,1.0,435.2486960856119,474.45658406575524,1.0153542768736343,105.54271616316112,25.82796730995178,19.61110902150472,1.279159849981467,8.251725274721782,100.88632882436117,0.0
2022-02-12 01:40:00,0.7,15.0,21.0,22.1,4.9,4.438,2.54895,0.1502,59.590700000000005,-5.555555555555555,6.444444444444445,108.0,0.0,94.55555555555556,2.0,1035.4444444444443,23.555555555555557,-6.555555555555555,13.444444444444445,1.0,440.01623546030334,471.59489641562277,0.9813539787133534,111.3386749649048,25.820039863586423,19.596320161819456,1.183404417335987,8.472990584373473,94.86472301483154,0.0
2022-02-12 01:50:00,1.1,15.0,20.7,22.1,5.2,4.435,2.340015,0.0246,59.4793,-5.611111111111111,6.388888888888889,107.5,0.0,94.61111111111111,2.0,1035.388888888889,24.61111111111111,-6.611111111111111,13.38888888888889,1.0,433.9330202229818,468.65355939141637,0.904340917515216,110.14526839326331,25.82110406557719,19.562909851074217,1.1868064893285433,8.685790087382,83.91761806488037,0.0
2022-02-12 02:00:00,1.1,15.0,20.4,22.1,5.1,4.448,2.50227,0.3061,59.10510000000001,-5.666666666666667,6.333333333333333,107.0,0.0,94.66666666666667,2.0,1035.3333333333333,25.666666666666668,-6.666666666666667,13.333333333333334,1.0,428.085252562775,466.5456224568685,0.8400008629085655,107.87063423350705,25.819620555241904,19.534955558776854,1.2105865082144738,8.924156430562338,100.5228886159261,0.0
2022-02-12 02:10:00,0.8,15.0,20.0,22.0,5.1,4.446,2.4595399999999996,-0.0325,58.90689999999999,-5.722222222222222,6.277777777777778,106.5,0.0,94.72222222222223,2.0,1035.2777777777778,26.72222222222222,-6.722222222222222,13.277777777777779,1.0,443.6120792643229,471.28891697324553,0.8279568063455113,107.69953886452367,25.806280117287532,19.496241043403852,1.0961758594825344,9.16328539066274,88.87008486781042,0.0
2022-02-12 02:20:00,1.4,15.1,19.9,22.0,5.4,4.468,2.64933,-0.0498,58.8097,-5.777777777777778,6.222222222222222,106.0,0.0,94.77777777777777,2.0,1035.2222222222222,27.77777777777778,-6.777777777777778,13.222222222222221,1.0,439.96200613438396,470.82031919632834,0.7925208908117424,110.56436958851789,25.8092387453715,19.469268735249837,1.0860568499565124,9.433516891797384,114.44214860280354,0.0
2022-02-12 02:30:00,0.5,14.9,19.9,22.0,4.8,4.444,2.681425,0.18560000000000001,58.8254,-5.833333333333333,6.166666666666667,105.5,0.0,94.83333333333333,2.0,1035.1666666666667,28.833333333333336,-6.833333333333333,13.166666666666666,1.0,435.42478647867836,470.5588693237305,0.7900331739483579,112.31571268135545,25.80326970100403,19.430103858311973,1.1121741170684496,9.673938409487407,90.656831518809,0.0
2022-02-12 02:40:00,0.8,15.0,20.1,22.0,5.0,4.427,2.401655,-0.2521,58.7515,-5.888888888888889,6.111111111111111,105.0,0.0,94.88888888888889,2.0,1035.111111111111,29.88888888888889,-6.888888888888889,13.11111111111111,1.0,440.0197950376313,472.3333021036784,0.7940179745356242,109.40656595865885,25.804000701904293,19.399802293777466,0.9521143592397372,9.826173427899679,107.87857624053954,0.0
2022-02-12 02:50:00,0.4,14.9,20.3,22.0,4.8,4.438,2.34366,0.1737,58.779700000000005,-5.944444444444445,6.055555555555555,104.5,0.0,94.94444444444444,2.0,1035.0555555555557,30.944444444444446,-6.944444444444445,13.055555555555555,1.0,437.9616049194336,473.4617819213868,0.6915811606189288,109.40665419627044,25.79155478159587,19.375412012736003,1.0375971633195877,9.90601407845815,99.58728712717692,0.0
2022-02-12 03:00:00,0.4,14.8,20.5,22.0,4.7,4.46,2.503885,0.20670000000000002,58.7481,-6.0,6.0,104.0,0.0,95.0,2.0,1035.0,32.0,-7.0,13.0,1.0,435.24768216538706,469.61661544273636,0.7148194779573525,108.50348593695689,25.794211807250974,19.33461564064026,0.976872533460458,9.949245147705078,103.97907646179199,0.0
2022-02-12 03:10:00,0.5,14.9,20.7,22.0,4.8,4.438,2.369925,0.2627,59.101099999999995,-6.055555555555555,6.055555555555555,104.61111111111111,0.0,94.77777777777777,2.4444444444444446,1034.9444444444443,31.055555555555557,-7.055555555555555,13.11111111111111,1.0555555555555556,445.14129313151045,469.7497193294832,0.7299228249936454,110.57404112325551,25.78848307609558,19.301515487035115,0.8937400911251704,9.97376983165741,109.60248015721638,0.0
2022-02-12 03:20:00,0.0,14.7,20.7,22.0,4.5,4.442,2.2856449999999997,0.37029999999999996,59.4674,-6.111111111111111,6.111111111111111,105.22222222222223,0.0,94.55555555555556,2.888888888888889,1034.888888888889,30.11111111111111,-7.111111111111111,13.222222222222221,1.1111111111111112,448.48563405354815,470.31978607177734,0.7343609343452305,107.27355356895319,25.79273261070251,19.253771762847897,0.9350145312647025,9.985914249420166,85.06222229003906,0.0
2022-02-12 03:30:00,-0.3,14.6,20.8,22.0,4.2,4.455,2.27647,0.4657,59.5603,-6.166666666666667,6.166666666666667,105.83333333333333,0.0,94.33333333333333,3.333333333333333,1034.8333333333333,29.166666666666668,-7.166666666666667,13.333333333333334,1.1666666666666667,441.827870490414,469.37402606832575,0.7164899630970873,109.16216548898126,25.799967438379923,19.213825778961183,0.9038677578171095,9.990739334424337,114.85440120697021,0.0
2022-02-12 03:40:00,-0.2,14.6,21.0,22.0,4.1,4.454,2.21561,0.3819,59.5296,-6.222222222222222,6.222222222222222,106.44444444444444,0.0,94.11111111111111,3.7777777777777777,1034.7777777777778,28.22222222222222,-7.222222222222222,13.444444444444445,1.2222222222222223,438.43045871427694,470.2507038370768,0.7606659381512532,108.43958108072226,25.785153908379336,19.159959013179197,0.9598689575821666,9.993619603410279,90.90095679622586,0.0
2022-02-12 03:50:00,-0.4,14.4,21.1,22.0,3.9,4.456,2.084855,0.4452,59.4894,-6.277777777777778,6.277777777777778,107.05555555555556,0.0,93.88888888888889,4.222222222222222,1034.7222222222222,27.27777777777778,-7.277777777777778,13.555555555555555,1.2777777777777777,433.7280154418945,469.0940824907676,0.6676776393439809,107.6234738230301,25.78846958606102,19.117957800494814,0.8683789390219276,9.994650520594725,112.05802539312785,0.0
2022-02-12 04:00:00,-0.2,14.6,21.3,21.9,4.2,4.435,1.8701250000000003,0.4948,59.466100000000004,-6.333333333333333,6.333333333333333,107.66666666666667,0.0,93.66666666666667,4.666666666666666,1034.6666666666667,26.333333333333336,-7.333333333333333,13.666666666666666,1.3333333333333333,436.64165649414065,466.8075340042991,0.7111737804611524,106.49857157389324,25.778247353524876,19.069528056636003,0.7632746146935406,9.996167570171934,93.77454366972952,0.0
2022-02-12 04:10:00,0.2,14.7,21.4,21.9,4.5,4.433,1.6898050000000002,0.6342000000000001,59.4465,-6.388888888888889,6.388888888888889,108.27777777777777,0.0,93.44444444444444,5.111111111111111,1034.611111111111,25.38888888888889,-7.388888888888889,13.777777777777779,1.3888888888888888,427.8278259663199,476.60252065022786,0.6234844977783282,106.01108378221758,25.78130934715271,19.009681599934897,0.6876562014222145,9.99534479935964,101.53511225382486,0.0
2022-02-12 04:20:00,0.4,14.7,21.5,21.9,4.6,4.451,1.68858,0.8010999999999999,59.403200000000005,-6.444444444444445,6.444444444444445,108.88888888888889,0.0,93.22222222222223,5.555555555555555,1034.5555555555557,24.444444444444443,-7.444444444444445,13.88888888888889,1.4444444444444444,428.5146310424805,471.1751397249069,0.5213727994566246,106.93890251569155,25.778020099004113,18.9539767964681,0.7964001249770324,9.996010301907857,105.09165055592855,0.0
2022-02-12 04:30:00,0.1,14.7,21.4,21.9,4.5,4.462,1.5761699999999998,0.8922000000000001,59.3173,-6.5,6.5,109.5,0.0,93.0,6.0,1034.5,23.5,-7.5,14.0,1.5,430.5522450098498,467.6057639987989,0.5933979242433935,109.50194474882998,25.776138194402062,18.881333519617716,0.8016727747519811,9.995758045514425,90.43131459554037,0.0
2022-02-12 04:40:00,0.4,14.7,21.4,21.9,4.6,4.443,1.557525,0.7886,59.181799999999996,-6.555555555555555,6.555555555555555,110.11111111111111,0.0,92.77777777777777,6.444444444444445,1034.4444444444443,22.555555555555557,-7.555555555555555,14.11111111111111,1.5555555555555556,429.46213000768904,474.04107086181637,0.5501283241757902,110.09954887347033,25.760738614400232,18.816259009043375,0.7301382807393869,9.993894324302673,120.02282279968263,0.0
2022-02-12 04:50:00,0.4,14.7,21.3,21.9,4.5,4.463,1.495555,0.7467,59.1182,-6.611111111111111,6.611111111111111,110.72222222222223,0.0,92.55555555555556,6.888888888888888,1034.388888888889,21.61111111111111,-7.611111111111111,14.222222222222221,1.6111111111111112,429.4767353557718,470.8990562912513,0.5760411340604394,111.06620417686506,25.76169854482015,18.739704100290933,0.6464546149472395,9.9939599275589,91.56140239715576,0.0
2022-02-12 05:00:00,0.3,14.7,21.3,21.9,4.5,4.459,1.42122,0.6926,59.067499999999995,-6.666666666666667,6.666666666666667,111.33333333333333,0.0,92.33333333333333,7.333333333333333,1034.3333333333333,20.666666666666668,-7.666666666666667,14.333333333333334,1.6666666666666665,430.82370951334633,463.0774648100754,0.5069732751065896,109.42420470243121,25.75995788574219,18.66938541094462,0.7110787286857765,9.994125634829203,109.68096702575683,0.0
2022-02-12 05:10:00,0.6,14.8,21.5,21.9,4.8,4.442,1.338165,0.7310000000000001,58.6401,-6.722222222222222,6.722222222222222,111.94444444444444,0.0,92.11111111111111,7.777777777777778,1034.2777777777778,19.72222222222222,-7.722222222222222,14.444444444444445,1.7222222222222223,419.2810700059211,463.11714875670685,0.49093563830532594,110.74761321288717,25.734734875361124,18.59961358706156,0.7193723257879416,9.995995343526204,89.95844385782877,0.0
2022-02-12 05:20:00,0.7,14.7,21.5,21.9,4.7,4.451,1.84794,0.5862999999999999,58.3404,-6.777777777777778,6.777777777777778,112.55555555555556,0.0,91.88888888888889,8.222222222222221,1034.2222222222222,18.77777777777778,-7.777777777777778,14.555555555555555,1.7777777777777777,425.72846989072605,464.0947699185075,0.4908681306470248,109.29991614433331,25.739277346659513,18.5392351315924,0.6691136644671192,9.996867317614583,103.31356321259406,0.0
2022-02-12 05:30:00,0.6,14.8,21.5,21.9,4.8,4.451,2.356495,0.5206000000000001,58.224900000000005,-6.833333333333333,6.833333333333333,113.16666666666667,0.0,91.66666666666667,8.666666666666666,1034.1666666666667,17.833333333333336,-7.833333333333333,14.666666666666666,1.8333333333333333,426.70757201096103,462.6855178833008,0.5972559510365044,114.98029893153132,25.726782782872515,18.505348602930706,0.6041732126971086,10.001633046468097,111.83962032318115,0.0
2022-02-12 05:40:00,0.8,14.9,21.6,21.9,5.0,4.447,2.386565,0.42119999999999996,58.2024,-6.888888888888889,6.888888888888889,113.77777777777777,0.0,91.44444444444444,9.11111111111111,1034.111111111111,16.88888888888889,-7.888888888888889,14.777777777777779,1.8888888888888888,429.8231826782227,463.7829162281957,0.6054031359181229,109.1132783070796,25.719713732401534,18.479360497792563,0.6716879517833392,10.006745532353719,95.5757389831543,0.0
2022-02-12 05:50:00,0.7,14.8,21.7,21.9,4.8,4.432,2.175115,0.3357,58.1673,-6.944444444444445,6.944444444444445,114.38888888888889,0.0,91.22222222222223,9.555555555555555,1034.0555555555557,15.944444444444446,-7.944444444444445,14.88888888888889,1.9444444444444444,429.2238916892567,466.54725998100196,0.6565222344055014,108.03788447083727,25.72131976445516,18.45338980038961,0.6787710305054983,10.010753258069355,117.24204219818117,0.0
2022-02-12 06:00:00,0.5,14.7,21.8,21.9,4.7,4.445,2.49957,0.3883,58.17530000000001,-7.0,7.0,115.0,0.0,91.0,10.0,1034.0,15.0,-8.0,15.0,2.0,432.87901611328124,468.2537972190163,0.6855961867354133,106.68933914646958,25.714044558207195,18.414000056584676,0.6810105227430662,10.01256236712138,99.78034135182699,0.0
2022-02-12 06:10:00,0.6,14.8,21.7,21.9,4.8,4.429,2.1529499999999997,0.09730000000000001,58.148900000000005,-6.888888888888889,6.888888888888889,114.61111111111111,0.0,90.27777777777777,10.0,1033.888888888889,14.166666666666666,-8.0,14.61111111111111,2.0,436.43678827746163,470.8645140093223,0.7968001759683682,110.2814025734508,25.720658899943032,18.389849230448405,0.6175975894431274,10.010495260556539,106.72227127075196,0.0
2022-02-12 06:20:00,0.7,14.8,21.4,21.9,4.8,4.433,1.13222,-0.34740000000000004,58.1284,-6.777777777777778,6.777777777777778,114.22222222222223,0.0,89.55555555555556,10.0,1033.7777777777778,13.333333333333334,-8.0,14.222222222222221,2.0,434.0893204752604,465.9994239298503,0.6953940653969339,114.60950038284905,25.709072535832725,18.372794787089028,0.5803712942202885,10.011244643529256,118.91297326405842,0.0
2022-02-12 06:30:00,0.3,14.6,20.9,21.8,4.5,4.395,1.05533,-0.6797,58.17960000000001,-6.666666666666667,6.666666666666667,113.83333333333333,0.0,88.83333333333333,10.0,1033.6666666666667,12.5,-8.0,13.833333333333334,2.0,431.29055520244026,470.47444897531096,0.5737363348345635,109.42425426116772,25.708425873416967,18.361897780100502,0.6304431085288524,10.00844988822937,105.41354780832926,0.0
2022-02-12 06:40:00,0.1,14.6,20.6,21.8,4.5,4.45,1.2784900000000001,-0.681,58.259,-6.555555555555555,6.555555555555555,113.44444444444444,0.0,88.11111111111111,10.0,1033.5555555555557,11.666666666666666,-8.0,13.444444444444445,2.0,429.90120564778647,475.5886051221825,0.561395339568456,108.76703273773194,25.71730062802633,18.37115972518921,0.5764437763641278,10.006469496091208,121.70721328735351,0.0
2022-02-12 06:50:00,0.3,14.6,20.5,21.8,4.5,4.435,2.938005,-0.3861,58.3712,-6.444444444444445,6.444444444444445,113.05555555555556,0.0,87.38888888888889,10.0,1033.4444444444443,10.833333333333332,-8.0,13.055555555555555,2.0,433.79750705412073,473.91697774251304,0.6133574577408322,112.4723101645001,25.73209836943675,18.371275217196363,0.5857109596037259,10.005768951884772,96.8483416045453,0.0
2022-02-12 07:00:00,0.3,14.5,20.4,21.8,4.4,4.428,1.7476749999999999,-0.35,58.389599999999994,-6.333333333333333,6.333333333333333,112.66666666666667,0.0,86.66666666666667,10.0,1033.3333333333333,10.0,-8.0,12.666666666666666,2.0,439.0954310099284,470.44181156202296,0.602634287440339,110.37247949136854,25.766602958043414,18.42235541343689,0.5797172097365062,10.006466817855834,80.09265319188435,0.0
2022-02-12 07:10:00,0.0,14.5,20.4,21.8,4.3,4.432,1.108005,-0.242,58.354,-6.222222222222222,6.222222222222222,112.27777777777777,0.0,85.94444444444444,10.0,1033.2222222222222,9.166666666666668,-8.0,12.277777777777779,2.0,437.45746718483406,464.0629473876953,0.5445835574467977,108.18739910125733,25.828566055297852,18.54935750961304,0.6276082114875317,10.006691857973735,90.61076067606608,0.0
2022-02-12 07:20:00,-1.3,14.1,20.2,21.8,3.4,4.409,1.013485,-0.313,58.30839999999999,-6.111111111111111,6.111111111111111,111.88888888888889,0.0,85.22222222222223,10.0,1033.111111111111,8.333333333333332,-8.0,11.88888888888889,2.0,437.24430501302083,463.225250177493,0.4848648156208844,98.24150025513212,25.93574962615967,18.704619347254436,0.5792454815407594,10.002328278223674,83.84642402648926,0.0
2022-02-12 07:30:00,-1.5,14.0,20.2,21.8,3.1,4.418,1.09635,-0.3415,58.2293,-6.0,6.0,111.5,0.0,84.5,10.0,1033.0,7.5,-8.0,11.5,2.0,431.14780169958357,463.97221567438936,0.4177947121968041,100.62309029272046,26.101205043792724,18.764590702056886,0.5771884366373221,10.000056111017862,105.67117031097412,0.0
2022-02-12 07:40:00,-1.8,13.8,20.2,21.8,2.8,4.443,1.2046350000000001,0.22519999999999998,58.2398,-5.888888888888889,5.888888888888889,111.11111111111111,0.0,83.77777777777777,10.0,1032.888888888889,6.666666666666666,-8.0,11.11111111111111,2.0,430.59329396565755,457.50944000244147,0.4847683369119962,105.56045701344809,26.23714713732402,18.76235593477885,0.5049036277830601,9.994704812367758,146.68762232462566,0.0
2022-02-12 07:50:00,-1.5,13.9,20.5,21.8,3.0,4.419,1.1727,-0.016,58.1533,-5.777777777777778,5.777777777777778,110.72222222222223,0.0,83.05555555555556,10.0,1032.7777777777778,5.833333333333334,-8.0,10.722222222222221,2.0,428.6753494543317,453.4627173728504,0.45759412116628917,113.72084364853336,26.334967187245685,18.754360834757488,0.5778054957588513,9.987972583770752,112.88319881439209,0.0
2022-02-12 08:00:00,-1.3,14.0,20.7,21.8,3.2,4.393,1.2799099999999999,0.6365000000000001,58.6324,-5.666666666666667,5.666666666666667,110.33333333333333,0.0,82.33333333333333,10.0,1032.6666666666667,5.0,-8.0,10.333333333333332,2.0,430.37289245605473,460.3820052609499,0.46408187697331105,120.29157293955484,26.47739462534587,18.80067421277364,0.49905220165848724,9.991225986480712,74.65295073827107,0.0
2022-02-12 08:10:00,-1.2,14.0,20.9,21.9,3.2,4.431,1.29824,2.9196,58.8534,-5.555555555555555,5.555555555555555,109.94444444444444,0.0,81.61111111111111,10.0,1032.5555555555557,4.166666666666666,-8.0,9.944444444444445,2.0,431.44628451292544,458.46776560465497,0.4838887526802087,120.41355172755354,26.642845630645752,18.866006965637204,0.5239826067785421,9.999817495346068,68.12455944697062,0.0
2022-02-12 08:20:00,-1.3,14.1,21.1,22.0,3.2,4.423,1.3607099999999999,4.5978,56.0835,-5.444444444444445,5.444444444444445,109.55555555555556,0.0,80.88888888888889,10.0,1032.4444444444443,3.333333333333334,-8.0,9.555555555555555,2.0,437.03858988444006,454.8357597298458,0.5147951467444668,114.4233039261123,26.791608769098918,18.92312252044678,0.5729171119133631,10.019809250831605,72.66319712320964,0.0
2022-02-12 08:30:00,-1.4,14.1,21.2,22.1,3.1,4.417,1.537935,6.0588,53.35119999999999,-5.333333333333334,5.333333333333334,109.16666666666667,0.0,80.16666666666667,10.0,1032.3333333333333,2.5,-8.0,9.166666666666668,2.0,434.2316673296347,454.226128133138,0.5471363563010585,112.4000481996698,26.964160280227663,18.9820933564504,0.48012413029869394,10.036018818219503,84.95257616678873,0.0
2022-02-12 08:40:00,-1.2,14.2,21.4,22.1,3.3,4.419,1.03718,6.6155,51.483799999999995,-5.222222222222222,5.222222222222222,108.77777777777777,0.0,79.44444444444444,10.0,1032.2222222222222,1.666666666666666,-8.0,8.777777777777779,2.0,433.59735387692507,460.28932072080414,0.5314620764056841,111.09445824941,27.141706806818643,19.045063546498618,0.5631464824577173,10.027949889500935,95.69021691640218,0.0
2022-02-12 08:50:00,-1.1,14.3,21.6,22.2,3.3,4.439,1.07394,6.9093,50.6396,-5.111111111111111,5.111111111111111,108.38888888888889,0.0,78.72222222222223,10.0,1032.111111111111,0.8333333333333339,-8.0,8.38888888888889,2.0,434.1186130146597,460.996644006488,0.5646703252280499,111.67326793584448,27.306791763305664,19.095749813715617,0.5496003430585066,10.016433955828349,106.44901279449464,0.0
2022-02-12 09:00:00,-1.0,14.4,21.6,22.3,3.4,4.425,1.262065,6.9917,50.621300000000005,-5.0,5.0,108.0,0.0,78.0,10.0,1032.0,0.0,-8.0,8.0,2.0,434.26710184733076,458.9609000651042,0.5839203179884429,109.74536735620875,27.51945289611816,19.150418090820313,0.49383863550921275,10.00680097579956,111.23530481974285,0.0
2022-02-12 09:10:00,-0.8,14.5,21.8,22.4,3.6,4.417,1.30639,7.506,50.4936,-4.555555555555555,5.0,103.77777777777777,0.0,77.16666666666667,10.0,1031.8333333333333,0.0,-7.777777777777778,7.833333333333333,2.0,433.9639895629883,459.5243776974733,0.5576287766348171,111.29751460533357,27.736298812230427,19.181405086517334,0.5087763696660599,10.000434061686198,110.58630231221517,0.0
2022-02-12 09:20:00,-0.6,14.5,21.8,22.4,3.7,4.433,1.3237450000000002,7.6208,50.3367,-4.111111111111111,5.0,99.55555555555556,0.0,76.33333333333333,10.0,1031.6666666666667,0.0,-7.555555555555555,7.666666666666667,2.0,433.2543668128704,458.37735241418596,0.6129609719912211,116.10569047292074,27.946056636174518,19.200923029581705,0.5057321648299694,9.994848985671997,110.37108748118082,0.0
2022-02-12 09:30:00,-0.3,14.7,21.9,22.5,4.1,4.447,1.33389,7.8542000000000005,50.5349,-3.666666666666667,5.0,95.33333333333333,0.0,75.5,10.0,1031.5,0.0,-7.333333333333333,7.5,2.0,431.49469370524093,463.8260603841146,0.6482008024502945,108.6704854790639,28.177036453882852,19.206133705774942,0.539496267909805,9.99110322634379,109.75855617523193,0.0
2022-02-12 09:40:00,0.0,14.8,22.0,22.5,4.3,4.451,1.3603,7.804399999999999,50.6978,-3.2222222222222223,5.0,91.11111111111111,0.0,74.66666666666667,10.0,1031.3333333333333,0.0,-7.111111111111111,7.333333333333333,2.0,435.0389784679193,461.17155004391725,0.6103961297372977,112.13954653422039,28.405864779154463,19.190746393203735,0.5396963057418664,9.987727111180623,111.80020359039307,0.0
2022-02-12 09:50:00,0.1,14.9,21.9,22.6,4.4,4.434,1.361145,8.381499999999999,50.626,-2.7777777777777777,5.0,86.88888888888889,0.0,73.83333333333333,10.0,1031.1666666666667,0.0,-6.888888888888889,7.166666666666667,2.0,432.6512145996094,462.81107594807946,0.5559158908883057,106.85923155402058,28.63499731699626,19.160013548533122,0.5481142015258471,9.985824225743611,110.13010875701904,0.0
2022-02-12 10:00:00,0.3,15.0,21.8,22.6,4.5,4.434,1.20113,8.2849,50.7853,-2.3333333333333335,5.0,82.66666666666666,0.0,73.0,10.0,1031.0,0.0,-6.666666666666667,7.0,2.0,433.88321937999507,460.0244121051657,0.5957575437906435,106.26958491654045,28.840681578318275,19.11784489631653,0.503386976197362,9.984260730743408,111.45160545349123,0.0
2022-02-12 10:10:00,0.4,15.0,21.6,22.6,4.6,4.42,1.35185,8.684099999999999,50.868900000000004,-1.8888888888888888,5.0,78.44444444444444,0.0,72.16666666666667,10.0,1030.8333333333333,0.0,-6.444444444444445,6.833333333333333,2.0,430.70281677246095,453.3537777780117,0.5610342056889318,115.4710334340327,29.06741004943848,19.057386369705203,0.47005834639072414,9.982530493736267,111.62101456960042,0.0
2022-02-12 10:20:00,0.5,15.0,21.5,22.6,4.6,4.422,1.594625,8.5305,50.9493,-1.4444444444444446,5.0,74.22222222222223,0.0,71.33333333333333,10.0,1030.6666666666667,0.0,-6.222222222222222,6.666666666666666,2.0,430.92460456234284,459.3755624389649,0.6096769318893804,107.92980855844789,29.276096792221068,18.986092268625896,0.5274914103994767,9.983048133850097,110.6790698369344,0.0
2022-02-12 10:30:00,0.7,15.2,21.3,22.6,4.9,4.457,1.568205,8.618100000000002,50.8317,-1.0,5.0,70.0,0.0,70.5,10.0,1030.5,0.0,-6.0,6.5,2.0,433.0816650390625,463.29134882433664,0.6653022643502823,109.44840411299364,29.501306244532266,18.923608140945433,0.44586882427334784,9.98263875802358,111.81906005859375,0.0
2022-02-12 10:40:00,0.8,15.2,21.1,22.6,5.0,4.434,1.77182,8.2904,51.690099999999994,-0.5555555555555554,5.0,65.77777777777777,0.0,69.66666666666667,10.0,1030.3333333333333,0.0,-5.777777777777778,6.333333333333333,2.0,432.40874893714647,464.3484605916341,0.6487348718941212,101.89784921010336,29.691782026290895,18.87305308977763,0.5713127048065265,9.97966803073883,111.59346581776936,0.0
2022-02-12 10:50:00,1.0,15.2,20.9,22.6,5.1,4.457,2.444545,7.8882,53.3395,-0.1111111111111116,5.0,61.55555555555556,0.0,68.83333333333333,10.0,1030.1666666666667,0.0,-5.555555555555555,6.166666666666666,2.0,431.07219278971354,462.46002333717786,0.7685653723953134,105.34722004518672,29.885385481516522,18.832468525568643,0.46341521285474296,9.979671778678895,110.56415175120037,0.0
2022-02-12 11:00:00,0.8,15.2,20.7,22.6,4.9,4.447,2.566415,7.4995,54.7029,0.33333333333333304,5.0,57.33333333333333,0.0,68.0,10.0,1030.0,0.0,-5.333333333333334,6.0,2.0,434.5214061342437,464.95903991699214,0.8193174114755992,111.18470635581153,30.060656325022382,18.8501756922404,0.5331741543859243,9.981679170926412,111.33413678487143,0.0
2022-02-12 11:10:00,1.1,15.3,20.4,22.6,5.2,4.426,2.66194,7.5643,55.666,0.7777777777777777,5.0,53.11111111111111,0.0,67.16666666666667,10.0,1029.8333333333333,0.0,-5.111111111111111,5.833333333333333,2.0,436.0528454589844,462.1160338969615,0.8613317695866197,114.1037646945587,30.250152759552,18.874098593393963,0.6112671307722727,9.984830085436503,110.30850818634033,0.0
2022-02-12 11:20:00,1.1,15.3,20.3,22.5,5.3,4.444,2.4404,7.282299999999999,56.139599999999994,1.2222222222222223,5.0,48.888888888888886,0.0,66.33333333333333,10.0,1029.6666666666667,0.0,-4.888888888888889,5.666666666666666,2.0,435.5267819880343,459.66548492080864,0.9533604153300409,114.40704650620282,30.426276165644328,18.904044075012205,0.5460969835023086,9.987272392908732,109.0001277287801,0.0
2022-02-12 11:30:00,1.4,15.4,20.0,22.5,5.5,4.42,2.7208300000000003,6.7673000000000005,56.311299999999996,1.666666666666666,5.0,44.666666666666664,0.0,65.5,10.0,1029.5,0.0,-4.666666666666667,5.5,2.0,431.90935068766277,454.3844753011068,0.8978023838222363,110.89547740914728,30.623511120478316,18.87896752993266,0.5795863529543082,9.98878748734792,111.3517626698812,0.0
2022-02-12 11:40:00,1.4,15.3,20.0,22.5,5.4,4.439,2.846435,6.7517,56.4317,2.1111111111111107,5.0,40.44444444444444,0.0,64.66666666666667,10.0,1029.3333333333333,0.0,-4.444444444444445,5.333333333333333,2.0,434.6176431134103,456.8651373782103,0.8216144766713267,109.79998214764782,30.771675488154095,18.83239979426066,0.5807037188609441,9.990142062505086,109.49422512054443,0.0
2022-02-12 11:50:00,1.8,15.5,20.6,22.5,5.8,4.449,2.85616,6.5356,56.489200000000004,2.5555555555555554,5.0,36.222222222222214,0.0,63.833333333333336,10.0,1029.1666666666667,0.0,-4.222222222222222,5.166666666666666,2.0,433.26274251302084,458.55053319470636,0.9237112480401993,110.95541671752929,30.905860745007875,18.773427424821698,0.5533749122893223,9.990474878582146,112.28479613215545,0.0
2022-02-12 12:00:00,2.0,15.6,21.2,22.5,6.0,4.432,3.0802050000000003,6.335,56.492,3.0,5.0,32.0,0.0,63.0,10.0,1029.0,0.0,-4.0,5.0,2.0,432.10208713224563,466.22307169596354,0.9562232077155409,113.30420560890673,31.056598929434976,18.716997016286854,0.5474260696019699,9.988992858167112,110.10158884823802,0.0
2022-02-12 12:10:00,2.4,15.6,21.7,22.5,6.1,4.447,3.06766,6.2188,56.537800000000004,3.111111111111111,4.833333333333333,49.611111111111114,0.0,63.0,10.0,1028.888888888889,0.0,-3.888888888888889,4.888888888888889,2.0,431.0081194051107,468.5103870751392,0.8629064232919175,110.8368461007587,31.263346535364786,18.639343207677207,0.555757496158282,9.989792192777,111.09936500549318,0.0
2022-02-12 12:20:00,2.4,15.7,20.4,22.5,6.3,4.445,3.12953,5.8158,56.4901,3.2222222222222223,4.666666666666667,67.22222222222223,0.0,63.0,10.0,1028.7777777777778,0.0,-3.7777777777777777,4.777777777777778,2.0,438.79857256308367,462.6330484008789,0.982603851816075,112.44806127365027,31.483473237355554,18.511108299891156,0.5577368680636088,9.988050551414489,109.81249025980632,0.0
