,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-12 12:30:00,2.7,15.8,20.7,22.5,6.5,4.454,3.045185,5.6487,56.4962,3.3333333333333335,4.5,84.83333333333334,0.0,63.0,10.0,1028.6666666666667,0.0,-3.6666666666666665,4.666666666666667,2.0,434.7495427449544,461.7465396539096,0.9057898693603311,111.36668908415541,31.736867446899414,18.364462544123334,0.5835119774440924,9.985822189648946,118.15259502410888,0.0
2022-02-12 12:40:00,2.5,15.8,21.7,22.4,6.4,4.476,3.0232300000000003,5.436999999999999,56.4953,3.4444444444444446,4.333333333333333,102.44444444444444,0.0,63.0,10.0,1028.5555555555557,0.0,-3.5555555555555554,4.555555555555555,2.0,432.0926455688476,461.55516560872394,0.8917322796254845,111.34442661350056,32.208343521753946,18.14948623021444,0.6384618968268236,9.978881678581237,205.3778142293294,0.0
2022-02-12 12:50:00,2.7,15.8,20.9,22.5,6.6,4.454,2.77563,4.9102,56.4581,3.5555555555555554,4.166666666666667,120.05555555555556,0.0,63.0,10.0,1028.4444444444443,0.0,-3.4444444444444446,4.444444444444445,2.0,433.97980015546426,467.0233753423581,0.8672487053982282,113.31067386648749,33.00297263463339,17.664665552775066,0.6674262457092602,9.943594649632772,451.3337668100993,0.0
2022-02-12 13:00:00,2.9,15.9,20.4,22.4,6.7,4.477,2.852265,4.8225999999999996,56.4859,3.6666666666666665,4.0,137.66666666666669,0.0,63.0,10.0,1028.3333333333333,0.0,-3.3333333333333335,4.333333333333333,2.0,435.9259391276041,476.7864725643465,0.907884239157041,107.29739528656005,33.64968167341472,17.090507965973817,0.5454209281031878,9.85750457966914,762.8569307854657,0.0
2022-02-12 13:10:00,2.9,15.9,21.5,22.4,6.8,4.446,2.65897,4.881600000000001,56.50170000000001,3.7777777777777777,3.833333333333333,155.27777777777777,0.0,63.0,10.0,1028.2222222222222,0.0,-3.2222222222222223,4.222222222222222,2.0,436.3338485577463,486.3433014933268,0.8536191823775485,106.97827381608177,34.328866984049476,16.541205339431762,0.6103373433152834,9.711677735646564,784.9742823791504,0.0
2022-02-12 13:20:00,3.3,16.1,21.5,22.4,7.1,4.424,2.806335,4.9531,56.4729,3.888888888888889,3.6666666666666665,172.88888888888889,0.0,63.0,10.0,1028.111111111111,0.0,-3.111111111111111,4.111111111111111,2.0,441.0047022501628,471.4922440592448,0.8148972163378856,106.66469346084163,34.34413762097802,16.058810670701533,0.6432880035050905,9.627533710537062,429.94961405102674,0.0
2022-02-12 13:30:00,3.1,16.0,20.2,22.4,6.9,4.44,2.8749849999999997,5.1425,56.4582,4.0,3.5,190.5,0.0,63.0,10.0,1028.0,0.0,-3.0,4.0,2.0,440.41946818384633,465.99104705108994,0.885821766231188,106.59654906062758,34.13727823257447,15.767451883951821,0.5896480999886989,9.770932300885518,251.8408484776815,0.0
2022-02-12 13:40:00,3.2,16.1,21.3,22.5,7.1,4.466,2.75099,5.2412,56.4098,4.111111111111111,3.333333333333333,208.11111111111111,0.0,63.0,10.0,1027.888888888889,0.0,-2.888888888888889,3.888888888888889,2.0,438.8144839477539,469.0647882080078,0.8184780498800304,110.1349350527316,33.91549513519787,15.676220152260829,0.7161530161734487,9.897919837060522,143.33064884748615,0.0
2022-02-12 13:50:00,3.3,16.0,21.5,22.5,7.0,4.445,2.519345,5.4277999999999995,56.3529,4.222222222222222,3.1666666666666665,225.72222222222223,0.0,63.0,10.0,1027.7777777777778,0.0,-2.7777777777777777,3.7777777777777777,2.0,439.2705043783955,466.945872430911,0.8179825012933062,112.19621686213434,33.68185514450074,15.712892921765647,0.6181818438072999,9.96031077226003,149.37604668299358,0.0
2022-02-12 14:00:00,3.3,16.0,20.3,22.5,7.0,4.453,2.4355,5.2970999999999995,56.2275,4.333333333333333,3.0,243.33333333333334,0.0,63.0,10.0,1027.6666666666667,0.0,-2.666666666666667,3.666666666666667,2.0,439.2198595735396,462.3564565022786,0.7381768580505066,105.45727664818199,33.45849672317505,15.863682176272073,0.6536042933166026,9.98465253194173,104.63586795806884,0.0
2022-02-12 14:10:00,3.2,16.0,21.2,22.5,7.0,4.464,2.40667,5.3822,56.1409,4.444444444444445,2.833333333333333,260.94444444444446,0.0,63.0,10.0,1027.5555555555557,0.0,-2.5555555555555554,3.5555555555555554,2.0,440.44407114664716,460.05228689610277,0.7013724515768095,110.16282332274872,33.47751188913981,15.924237979253132,0.6529602720340093,9.999274230003357,100.21270753860475,0.0
2022-02-12 14:20:00,3.7,16.2,21.4,22.5,7.3,4.423,2.146955,5.6254,56.1105,4.555555555555555,2.6666666666666665,278.55555555555554,0.0,63.0,10.0,1027.4444444444443,0.0,-2.4444444444444446,3.4444444444444446,2.0,440.94384997839217,461.2266992047189,0.6866049449137376,110.60752129980399,33.575425884059214,15.835582447651305,0.6643893609753724,10.009957891161976,48.41631506237176,0.0
2022-02-12 14:30:00,3.5,16.1,20.3,22.5,7.2,4.451,1.93706,5.617900000000001,56.050599999999996,4.666666666666666,2.5,296.1666666666667,0.0,63.0,10.0,1027.3333333333333,0.0,-2.3333333333333335,3.3333333333333335,2.0,437.3032830810547,454.78881619157465,0.642530517856785,107.9657892315536,33.50523565928141,15.726601093610128,0.6276071765025456,10.025326188405355,39.44835892359416,0.0
2022-02-12 14:40:00,3.8,16.2,21.1,22.5,7.4,4.466,2.10555,5.536,55.976800000000004,4.777777777777778,2.333333333333333,313.77777777777777,0.0,63.0,10.0,1027.2222222222222,0.0,-2.2222222222222223,3.2222222222222223,2.0,434.17672211745685,452.74386557743463,0.6441941592097282,115.49947448730468,33.69804081598918,15.573246013323466,0.6160349808136623,10.035956854820252,50.44352680206299,0.0
2022-02-12 14:50:00,4.3,16.4,21.7,22.5,7.8,4.421,2.118955,5.4839,55.937599999999996,4.888888888888889,2.1666666666666665,331.3888888888889,0.0,63.0,10.0,1027.111111111111,0.0,-2.111111111111111,3.111111111111111,2.0,433.17930379231774,458.5718320719401,0.6711172126183065,105.13119404959814,33.99693925857544,15.393545090357463,0.5891268796722093,10.020172611872356,71.80189885457357,0.0
2022-02-12 15:00:00,4.1,16.4,20.3,22.5,7.7,4.459,2.17239,5.4557,55.8784,5.0,2.0,349.0,0.0,63.0,10.0,1027.0,0.0,-2.0,3.0,2.0,436.5939936214754,459.9293380070829,0.7220148887001189,107.92020696370614,34.34805202484131,15.147055986722311,0.6202608609199525,10.001630144119263,89.15011886596679,0.0
2022-02-12 15:10:00,4.0,16.4,21.1,22.5,7.7,4.458,2.1609749999999996,5.6573,55.8691,4.722222222222222,2.111111111111111,337.72222222222223,0.0,64.33333333333333,10.0,1027.0,0.0,-2.0,3.2222222222222223,1.9444444444444444,439.1093657430013,458.1917277789938,0.7185898200451991,110.17835066585216,34.59550900777181,14.877049967447917,0.6304829236865044,9.983397345542908,105.42685704549153,0.0
2022-02-12 15:20:00,4.4,16.5,21.6,22.5,7.9,4.469,2.83005,5.6272,55.8779,4.444444444444445,2.2222222222222223,326.44444444444446,0.0,65.66666666666667,10.0,1027.0,0.0,-2.0,3.4444444444444446,1.8888888888888888,440.7489166400076,452.1277229817709,0.8306953085689559,113.17971987859005,34.77569602330526,14.64268632411957,0.561587832669417,9.982435787518819,111.19962191263835,0.0
2022-02-12 15:30:00,4.8,16.6,20.4,22.6,8.1,4.453,2.5907150000000003,5.6161,55.865700000000004,4.166666666666667,2.3333333333333335,315.1666666666667,0.0,67.0,10.0,1027.0,0.0,-2.0,3.6666666666666665,1.8333333333333333,439.6935579427083,451.7771108552779,0.8306557277139633,113.35976870262016,34.88966595364156,14.46258637835077,0.5766976434253366,9.985304064184932,109.30547168149788,0.0
2022-02-12 15:40:00,4.1,16.5,21.1,22.6,7.9,4.421,2.8838999999999997,5.5476,55.8756,3.8888888888888893,2.4444444444444446,303.8888888888889,0.0,68.33333333333333,10.0,1027.0,0.0,-2.0,3.888888888888889,1.7777777777777777,437.03098151546783,452.0517546590169,0.8582849496434637,111.23184128174,34.89217500050863,14.321778685251871,0.6546654022236665,9.989275286992392,109.94512921651206,0.0
2022-02-12 15:50:00,4.3,16.5,21.5,22.5,7.9,4.448,2.94282,5.5776,55.8738,3.611111111111111,2.5555555555555554,292.6111111111111,0.0,69.66666666666667,10.0,1027.0,0.0,-2.0,4.111111111111111,1.7222222222222223,434.8152173868815,456.2778301019778,0.8360158976912497,110.04866068522135,34.86360140482584,14.256611663500468,0.5742976670960586,9.993226653734842,108.86961488087972,0.0
2022-02-12 16:00:00,4.4,16.5,20.3,22.5,7.9,4.453,3.25651,5.4088,55.876,3.3333333333333335,2.6666666666666665,281.3333333333333,0.0,71.0,10.0,1027.0,0.0,-2.0,4.333333333333333,1.6666666666666667,436.3575524446334,456.00287229340654,0.8885730785468203,115.54685614138673,34.8671728515625,14.205102626482645,0.547287049939235,9.997227082252502,110.07887526194254,0.0
2022-02-12 16:10:00,4.4,16.5,21.2,22.5,8.0,4.456,3.41513,5.3052,55.8856,3.055555555555556,2.7777777777777777,270.05555555555554,0.0,72.33333333333333,10.0,1027.0,0.0,-2.0,4.555555555555555,1.6111111111111112,443.0890208943685,452.43365427653,0.9390171839103187,114.72433868990106,34.84762819925944,14.17450344244639,0.6479768464962642,9.999516701698303,108.7388439687093,0.0
2022-02-12 16:20:00,4.4,16.5,21.5,22.5,7.9,4.446,3.18183,5.1842,55.924800000000005,2.777777777777778,2.888888888888889,258.77777777777777,0.0,73.66666666666667,10.0,1027.0,0.0,-2.0,4.777777777777778,1.5555555555555556,443.53323249553813,461.5714673588194,0.9314298398700138,111.0591292203483,34.73582982381185,14.165194681485493,0.5906767290333906,10.00367303689321,108.13545992533366,0.0
2022-02-12 16:30:00,4.4,16.5,20.4,22.5,8.0,4.457,3.71918,4.8463,55.9664,2.5,3.0,247.5,0.0,75.0,10.0,1027.0,0.0,-2.0,5.0,1.5,446.4744555664062,463.83794281005856,0.9222481756425847,107.78766306451485,34.52274333318074,14.177314410209656,0.6607774003346761,10.012385996182761,106.59241302490236,0.0
2022-02-12 16:40:00,4.3,16.4,21.1,22.4,7.9,4.457,6.09429,4.2416,55.9798,2.2222222222222223,3.111111111111111,236.22222222222223,0.0,76.33333333333333,10.0,1027.0,0.0,-2.0,5.222222222222222,1.4444444444444444,443.05502439652366,463.2295517599172,0.9774786384984597,112.20682916177869,34.238342215220136,14.226854619979857,0.66328200524052,10.042806998888652,106.8147513071696,0.0
2022-02-12 16:50:00,4.1,16.4,21.6,22.4,7.8,4.439,4.92468,4.2171,56.0942,1.9444444444444446,3.2222222222222223,224.94444444444446,0.0,77.66666666666667,10.0,1027.0,0.0,-2.0,5.444444444444445,1.3888888888888888,445.20944620768233,464.0189917378042,1.1352727297318856,119.0318223457552,33.90273318608602,14.298890145619708,0.7031006160875162,10.19837899049123,104.32163237253823,0.0
2022-02-12 17:00:00,4.4,16.4,20.4,22.4,7.9,4.447,4.374585000000001,4.2286,56.217600000000004,1.666666666666667,3.333333333333333,213.66666666666666,0.0,79.0,10.0,1027.0,0.0,-2.0,5.666666666666666,1.3333333333333335,443.65718311529054,465.8414081827799,1.4061356703423509,118.67756132718532,33.55665189743042,14.413444890975953,0.7834477655092875,10.42475105603536,108.02884128570557,0.0
2022-02-12 17:10:00,4.0,16.4,21.0,22.4,7.8,4.456,5.626704999999999,3.8768000000000002,56.2713,1.3888888888888893,3.4444444444444446,202.38888888888889,0.0,80.33333333333334,10.0,1027.0,0.0,-2.0,5.888888888888889,1.2777777777777777,443.4832058365044,467.5917735378222,1.816899233103472,115.13982367887336,33.21450867335002,14.564456303914389,0.9635026442011198,10.621909362475076,110.41103032430013,0.0
2022-02-12 17:20:00,4.4,16.4,21.5,22.4,7.9,4.447,5.376565,3.6816000000000004,56.312,1.1111111111111116,3.5555555555555554,191.11111111111111,0.0,81.66666666666667,10.0,1027.0,0.0,-2.0,6.111111111111111,1.2222222222222223,442.22694640411726,468.1900303141277,1.6976682706404542,114.475681665927,32.88162588119506,14.770115628242493,0.892759298880895,10.717097636858622,110.14070120493571,0.0
2022-02-12 17:30:00,4.0,16.3,20.3,22.4,7.7,4.443,4.601585,3.5864,56.3876,0.8333333333333339,3.6666666666666665,179.83333333333334,0.0,83.0,10.0,1027.0,0.0,-2.0,6.333333333333333,1.1666666666666667,438.66326354980464,467.1315949503581,2.0266873646523322,111.32769316829531,32.562839113871256,14.988212823867798,0.9785368706782659,10.71699257214864,112.34849067687988,0.0
2022-02-12 17:40:00,4.5,16.4,21.0,22.3,7.9,4.448,5.032909999999999,3.3281,56.4357,0.5555555555555562,3.7777777777777777,168.55555555555557,0.0,84.33333333333334,10.0,1027.0,0.0,-2.0,6.555555555555555,1.1111111111111112,440.79451779771125,468.70155902731005,1.9038485815700164,107.91722495256845,32.259965120951335,15.162483806610107,1.0132126015424727,10.654399031003317,105.45064328511558,0.0
2022-02-12 17:50:00,4.3,16.2,21.6,22.3,7.7,4.449,5.028685,3.4197,56.47089999999999,0.27777777777777857,3.888888888888889,157.27777777777777,0.0,85.66666666666667,10.0,1027.0,0.0,-2.0,6.777777777777778,1.0555555555555556,445.66442026774087,465.61326487223306,1.9338396096970403,112.28254523993886,31.9887647151947,15.340566261609396,1.107606096069018,10.65174687385559,112.68263116200765,0.0
2022-02-12 18:00:00,4.2,16.2,20.4,22.3,7.7,4.463,7.643644999999999,3.3665,56.5333,0.0,4.0,146.0,0.0,87.0,10.0,1027.0,0.0,-2.0,7.0,1.0,445.2526571304496,465.9493764241537,2.1344386957089108,116.40177721659343,31.67941114107768,15.538362924257914,1.2181377853949864,10.657739370663961,107.593229153951,0.0
2022-02-12 18:10:00,3.3,16.0,20.5,22.2,7.2,4.476,6.49236,3.0146,56.531000000000006,-0.16666666666666669,4.111111111111111,146.16666666666666,0.0,86.94444444444444,10.0,1027.0,0.0,-2.1666666666666665,7.388888888888889,1.0,442.58723274669427,467.87572875976565,2.592730564606392,121.48014747447215,31.374438056945802,15.746251376469932,1.4374969158569972,10.643421885172526,111.1182323074341,0.0
2022-02-12 18:20:00,3.5,16.1,21.7,22.2,7.3,4.45,6.443605,3.0054000000000003,56.5544,-0.33333333333333337,4.222222222222222,146.33333333333334,0.0,86.88888888888889,10.0,1027.0,0.0,-2.3333333333333335,7.777777777777778,1.0,449.8606412093941,463.6242484502683,2.669770113586706,112.95168442138845,31.08403210322062,15.955968823432922,1.3251402376095454,10.591104284922283,108.70613966623941,0.0
2022-02-12 18:30:00,3.8,16.0,20.8,22.2,7.3,4.465,9.003135,3.0428,56.6185,-0.5,4.333333333333333,146.5,0.0,86.83333333333333,10.0,1027.0,0.0,-2.5,8.166666666666666,1.0,447.1061847239527,458.1709480864426,2.772312216125639,110.47233146150234,30.82167692820231,16.154654417037964,1.5628937594095866,10.519002097447714,113.96281626383464,0.0
2022-02-12 18:40:00,3.1,15.9,20.4,22.2,7.0,4.478,11.61123,3.0302,56.6348,-0.6666666666666667,4.444444444444445,146.66666666666666,0.0,86.77777777777777,10.0,1027.0,0.0,-2.666666666666667,8.555555555555555,1.0,442.45326283772783,453.4584955851237,3.308839876671969,118.15703651988574,30.580369749069217,16.328543237050376,1.828964481949806,10.416096736590067,108.90539279937744,0.0
2022-02-12 18:50:00,3.7,15.9,21.6,22.1,7.2,4.465,8.302054545454546,2.777727272727273,56.62745454545455,-0.8333333333333334,4.555555555555555,146.83333333333334,0.0,86.72222222222223,10.0,1027.0,0.0,-2.8333333333333335,8.944444444444445,1.0,444.7760997517904,458.58263631535675,3.8943535887858287,119.53753285704359,30.422861369450885,16.478509362538652,1.8563680716355642,10.286856040954591,111.237942682902,0.0
2022-02-12 19:00:00,3.1,15.7,21.1,22.1,6.7,4.461,8.28502,2.7458,56.7799,-1.0,4.666666666666667,147.0,0.0,86.66666666666667,10.0,1027.0,0.0,-3.0,9.333333333333334,1.0,439.93778959778535,460.5771037801107,3.815837579628842,111.54668065841588,30.218040251159948,16.601046548241694,1.9157599770085418,10.173800960318891,107.22875254751962,0.0
2022-02-12 19:10:00,2.8,15.8,20.2,22.1,6.8,4.462,7.83441,2.6923000000000004,57.2727,-1.1666666666666667,4.777777777777778,147.16666666666666,0.0,86.61111111111111,10.0,1027.0,0.0,-3.166666666666667,9.722222222222221,1.0,434.196356183633,461.64379556940895,3.7273290781180064,110.40474521636963,30.036764602661133,16.702454363505048,1.983806521097819,10.105862202644348,110.54058930714925,0.0
2022-02-12 19:20:00,3.0,15.7,21.1,22.1,6.6,4.443,6.94053,2.69,57.50170000000001,-1.3333333333333335,4.888888888888889,147.33333333333334,0.0,86.55555555555556,10.0,1027.0,0.0,-3.3333333333333335,10.11111111111111,1.0,439.8701687622071,468.7960754359454,3.6060555046426375,107.11101966599286,29.857315087292363,16.79711785233086,1.9926920415306353,10.063183990593165,107.39080664066668,0.0
2022-02-12 19:30:00,2.2,15.5,21.5,22.1,6.2,4.448,6.864435,2.3639,57.5595,-1.5,5.0,147.5,0.0,86.5,10.0,1027.0,0.0,-3.5,10.5,1.0,439.7300977860374,463.6803243001303,3.4288451890622156,106.52346388994638,29.666566209793093,16.864151112238567,1.934630812803904,10.04088428815206,111.66295126597086,0.0
2022-02-12 19:40:00,2.6,15.6,20.5,22.1,6.5,4.441,5.947195,2.3280000000000003,57.5954,-1.6666666666666667,5.111111111111111,147.66666666666666,0.0,86.44444444444444,10.0,1027.0,0.0,-3.666666666666667,10.88888888888889,1.0,441.5021523030599,467.1063664298222,3.3644285675428685,106.23167919719288,29.479516178506323,16.942531760432956,2.061795943561302,10.025789343105307,105.98926349700662,0.0
2022-02-12 19:50:00,2.6,15.5,20.4,22.1,6.3,4.452,5.603935,2.4137,57.6222,-1.8333333333333335,5.222222222222222,147.83333333333334,0.0,86.38888888888889,10.0,1027.0,0.0,-3.8333333333333335,11.277777777777779,1.0,436.2907987748069,465.57050333658856,3.132820162375768,106.16265553792319,29.321387904485068,17.004487120310465,2.021600985328356,10.022358280817667,112.31576035817463,0.0
2022-02-12 20:00:00,2.1,15.4,21.5,22.0,6.0,4.455,5.151619999999999,2.3327999999999998,57.6727,-2.0,5.333333333333333,148.0,0.0,86.33333333333333,10.0,1027.0,0.0,-4.0,11.666666666666668,1.0,437.07473022460937,469.3748877865145,2.954170860368653,103.39264834172309,29.16915835380554,17.058952725728354,2.0538546844323475,10.017093844413758,105.23549142201742,0.0
2022-02-12 20:10:00,2.8,15.5,21.3,22.0,6.4,4.431,5.14053,2.4602999999999997,57.7048,-2.166666666666667,5.444444444444445,148.16666666666666,0.0,86.27777777777777,10.0,1027.0,0.0,-4.166666666666667,12.055555555555555,1.0,436.07564192147095,461.28032683624616,2.6586688594831585,105.92723861155537,29.040757074356076,17.093492046991987,2.099272788365682,10.013408676783245,111.53782305399577,0.0
2022-02-12 20:20:00,2.8,15.5,20.2,22.0,6.3,4.44,4.31701,2.0132000000000003,57.661199999999994,-2.3333333333333335,5.555555555555555,148.33333333333334,0.0,86.22222222222223,10.0,1027.0,0.0,-4.333333333333334,12.444444444444445,1.0,435.09502248128257,462.81434427897136,2.5160919153117867,107.18875349357305,28.93391492843628,17.139973208109538,1.9864945421616238,10.007852435112,107.59565312703451,0.0
2022-02-12 20:30:00,2.1,15.4,21.0,22.0,6.2,4.444,4.46239,1.9003,57.6486,-2.5,5.666666666666666,148.5,0.0,86.16666666666667,10.0,1027.0,0.0,-4.5,12.833333333333332,1.0,435.2419837793811,468.03506321347993,2.3838332674934364,106.30808891964497,28.840850461324056,17.156271521250407,1.9736028943459192,10.005537563959757,110.66889279683433,0.0
2022-02-12 20:40:00,2.5,15.5,21.8,22.0,6.3,4.456,4.752835,2.0835,57.654399999999995,-2.666666666666667,5.777777777777778,148.66666666666666,0.0,86.11111111111111,10.0,1027.0,0.0,-4.666666666666667,13.222222222222221,1.0,440.2117547607422,469.7393781534831,2.2624731026093166,109.104289894104,28.68677020390829,17.17069448788961,2.058770511349042,10.001736133893331,104.87543716430665,0.0
2022-02-12 20:50:00,2.2,15.3,20.8,22.0,6.0,4.464,5.26597,1.8958,57.6914,-2.8333333333333335,5.888888888888889,148.83333333333334,0.0,86.05555555555556,10.0,1027.0,0.0,-4.833333333333334,13.61111111111111,1.0,437.19078203223216,468.0775164128446,2.2688393530098057,111.11340995896335,28.579651616414388,17.177516514460244,1.909528732697169,10.00006983280182,113.88642682393393,0.0
2022-02-12 21:00:00,2.2,15.3,20.3,22.0,6.0,4.452,5.0907849999999994,1.5167,57.5721,-3.0,6.0,149.0,0.0,86.0,10.0,1027.0,0.0,-5.0,14.0,1.0,442.1355579630534,465.14024597518744,2.3717969458487076,112.96672118515616,28.484090566635132,17.186648279825846,1.8864922352631885,9.995268918673197,109.83419631958009,0.0
2022-02-12 21:10:00,2.8,15.6,21.4,22.0,6.5,4.45,5.380945,1.4045999999999998,57.617399999999996,-3.0,6.111111111111111,149.33333333333334,0.0,85.83333333333333,10.0,1027.0,5.555555555555555,-5.0,14.11111111111111,1.0,454.61852010441925,463.3853505452474,2.563263917851583,115.4407077890601,28.39900935173035,17.20920598665873,1.9315829012791315,9.995400393803914,113.15761650085449,0.0
2022-02-12 21:20:00,2.6,15.5,21.6,22.0,6.3,4.448,5.62885,1.2989000000000002,57.6785,-3.0,6.222222222222222,149.66666666666666,0.0,85.66666666666667,10.0,1027.0,11.11111111111111,-5.0,14.222222222222221,1.0,449.7121384684245,467.2717210160179,2.5650203194052486,112.50222074497893,28.289746678670248,17.241716861724854,1.951927588383357,9.992540437380473,112.07347451527914,0.0
2022-02-12 21:30:00,2.2,15.4,20.3,22.0,6.2,4.475,5.765525,1.1627,57.729099999999995,-3.0,6.333333333333333,150.0,0.0,85.5,10.0,1027.0,16.666666666666664,-5.0,14.333333333333334,1.0,450.23271669234356,470.44204965174885,2.628481602271398,110.893889058431,28.192305189768472,17.270788316726687,2.0325397342443465,9.994586714108785,111.16012738545734,0.0
2022-02-12 21:40:00,3.0,15.6,20.8,22.0,6.6,4.461,4.824145,1.2561,57.7672,-3.0,6.444444444444445,150.33333333333334,0.0,85.33333333333333,10.0,1027.0,22.22222222222222,-5.0,14.444444444444445,1.0,453.60892995198566,468.7913926188151,2.6031362052421785,111.72737652665478,28.09086392467305,17.30861461348453,1.9176014033751296,9.991971798508853,105.92571890836382,0.0
2022-02-12 21:50:00,1.9,15.3,21.7,22.0,5.9,4.469,4.736822222222222,1.1212222222222221,57.721000000000004,-3.0,6.555555555555555,150.66666666666666,0.0,85.16666666666667,10.0,1027.0,27.777777777777775,-5.0,14.555555555555555,1.0,453.0421591747766,469.04820920045347,2.54397133532217,105.2127584606106,28.009363781611125,17.33708378473918,1.900591696500778,9.992390076319378,113.70074957529702,0.0
2022-02-12 22:00:00,1.9,15.2,21.5,22.0,5.8,4.46,4.69145,1.1458,57.79,-3.0,6.666666666666667,151.0,0.0,85.0,10.0,1027.0,33.33333333333333,-5.0,14.666666666666666,1.0,441.2525752766927,467.5206046549479,2.3356477622830933,109.61841338098387,27.92215112686157,17.37728846549988,1.9059696191549302,9.986149024963378,106.58469871520997,0.0
2022-02-12 22:10:00,1.6,15.2,20.4,22.0,5.7,4.473,4.986,1.42,57.8704,-3.0,6.777777777777778,151.33333333333334,0.0,84.83333333333333,10.0,1027.0,38.888888888888886,-5.0,14.777777777777779,1.0,439.9585746186355,459.6846597535583,2.313318841656049,110.9025527572632,27.88007075945536,17.398591858545938,1.9440501461426418,9.988781547546386,114.6576220448812,0.0
2022-02-12 22:20:00,1.4,15.1,20.5,21.9,5.5,4.446,4.26706,1.4773999999999998,57.889300000000006,-3.0,6.888888888888889,151.66666666666666,0.0,84.66666666666667,10.0,1027.0,44.44444444444444,-5.0,14.88888888888889,1.0,442.1498614501953,458.81061600608393,2.180443287357099,106.01719465676001,27.78919586321728,17.415123444088433,1.89756899241337,9.98681481964844,106.57434298068117,0.0
2022-02-12 22:30:00,1.5,15.1,21.6,21.9,5.5,4.449,3.975705,1.7238,57.886300000000006,-3.0,7.0,152.0,0.0,84.5,10.0,1027.0,50.0,-5.0,15.0,1.0,443.76610236507724,459.1203963216146,2.1910823839902878,108.8782410176595,27.696634896596276,17.42446795463562,1.9402344862620038,9.990829819043478,110.85869866689048,0.0
2022-02-12 22:40:00,1.5,15.0,21.8,21.9,5.4,4.461,3.7713499999999995,1.6509,57.8248,-3.0,7.111111111111111,152.33333333333334,0.0,84.33333333333333,10.0,1027.0,55.55555555555555,-5.0,15.11111111111111,1.0,441.24789245605473,458.3702823437219,1.9751534391729173,107.85158981323244,27.610748214721678,17.447543938954674,1.8481570847829183,9.98532122294108,108.96856945037841,0.0
2022-02-12 22:50:00,1.4,15.0,21.2,21.9,5.3,4.464,3.8821800000000004,1.2683,57.7923,-3.0,7.222222222222222,152.66666666666666,0.0,84.16666666666667,10.0,1027.0,61.11111111111111,-5.0,15.222222222222221,1.0,443.1866401830213,461.5171333821615,1.8986957704010656,110.43529895437639,27.518286463419592,17.453846406936645,1.8037271569172542,9.989567654927573,112.4936323928833,0.0
2022-02-12 23:00:00,1.4,15.0,20.8,21.9,5.3,4.441,3.792485,0.9224,57.68730000000001,-3.0,7.333333333333333,153.0,0.0,84.0,10.0,1027.0,66.66666666666666,-5.0,15.333333333333334,1.0,441.80525390624996,460.0057924923952,1.9699503035935977,115.7365560947569,27.443104621704016,17.475950554346632,1.8674358773399882,9.987518768849347,109.61687650583558,0.0
2022-02-12 23:10:00,1.7,15.1,20.4,21.9,5.6,4.458,3.569245,1.0337,57.7327,-3.0,7.444444444444445,153.33333333333334,0.0,83.83333333333333,10.0,1027.0,72.22222222222221,-5.0,15.444444444444445,1.0,440.7525674438477,461.65321861530174,1.7739585518836976,109.01838893890381,27.392692454655965,17.480044676462807,1.8198259607950846,9.991191592216492,109.26116341908774,0.0
2022-02-12 23:20:00,1.9,15.2,20.1,21.9,5.8,4.439,3.051275,0.9993000000000001,57.8116,-3.0,7.555555555555555,153.66666666666666,0.0,83.66666666666667,10.0,1027.0,77.77777777777777,-5.0,15.555555555555555,1.0,445.3051489257812,461.63028920491536,1.7632780767800444,108.24009963321149,27.34717526435852,17.488784615198774,1.7559241483608878,9.986763858795166,121.02097723642984,0.0
2022-02-12 23:30:00,1.8,15.2,20.1,21.9,5.7,4.458,2.840595,1.1544,57.8332,-3.0,7.666666666666666,154.0,0.0,83.5,10.0,1027.0,83.33333333333333,-5.0,15.666666666666666,1.0,440.4394073731872,459.3916948059784,1.7130935679519244,105.75010201966022,27.301678005854292,17.47577689979036,1.7732859846057192,9.984771298607864,110.56222157149666,0.0
2022-02-12 23:40:00,2.0,15.2,20.6,21.9,5.8,4.443,2.716965,0.9664999999999999,57.838699999999996,-3.0,7.777777777777778,154.33333333333334,0.0,83.33333333333333,10.0,1027.0,88.88888888888889,-5.0,15.777777777777779,1.0,440.9624415079753,462.3226204427084,1.6338915843748105,105.78166780805857,27.20711858113607,17.47066281636556,1.7632105602820716,9.985122536023457,114.69558588663737,0.0
2022-02-12 23:50:00,1.3,15.1,21.1,21.9,5.5,4.438,2.908455,0.8509,57.844100000000005,-3.0,7.888888888888889,154.66666666666666,0.0,83.16666666666667,10.0,1027.0,94.44444444444444,-5.0,15.88888888888889,1.0,438.7339713120735,462.0109236337947,1.4875185448773163,108.9024209336103,27.132582286198936,17.463484570185344,1.7205214818318684,9.98916965007782,111.82880168914794,0.0
2022-02-13 00:00:00,1.1,14.9,21.5,21.9,5.2,4.427,2.771235,1.0275,57.8789,-3.0,8.0,155.0,0.0,83.0,10.0,1027.0,100.0,-5.0,16.0,1.0,442.9900212605794,457.1401784506612,1.4415924515865617,107.25832677507131,27.07713440674173,17.45526466913816,1.6923867774582178,9.988795787574208,108.67979276172187,0.0
2022-02-13 00:10:00,1.2,14.9,21.8,21.9,5.1,4.455,2.86788,0.8648,57.8721,-3.0,8.0,154.94444444444446,0.0,82.77777777777777,10.0,1026.9444444444443,94.77777777777777,-5.055555555555555,16.0,1.0,445.514041172773,464.43144866943356,1.4747941745809243,115.94931216245318,27.00096240361532,17.441886234283448,1.6197870973745983,9.989654474258423,111.29410835266113,0.0
2022-02-13 00:20:00,1.4,14.9,21.9,21.9,5.2,4.444,3.2119999999999997,0.6873,57.852599999999995,-3.0,8.0,154.88888888888889,0.0,82.55555555555556,10.0,1026.888888888889,89.55555555555556,-5.111111111111111,16.0,1.0,440.56178985595704,462.426791304665,1.5292495954003038,111.1800556915628,26.94473285551125,17.44206266009875,1.609444984493956,9.991449554788192,109.49643781565003,0.0
2022-02-13 00:30:00,1.6,14.9,21.7,21.9,5.3,4.436,3.198805,0.9012,57.893100000000004,-3.0,8.0,154.83333333333334,0.0,82.33333333333333,10.0,1026.8333333333333,84.33333333333333,-5.166666666666667,16.0,1.0,445.99650973615974,460.7189958699544,1.581019025414677,112.3105878138138,26.877986694971717,17.452273286183676,1.5850981406370799,9.996943035125733,108.33103410085042,0.0
2022-02-13 00:40:00,1.5,15.0,21.1,21.9,5.5,4.434,3.30223,0.6696,57.883500000000005,-3.0,8.0,154.77777777777777,0.0,82.11111111111111,10.0,1026.7777777777778,79.11111111111111,-5.222222222222222,16.0,1.0,440.8711645507812,461.5078168215697,1.5570020566384,109.63723575592041,26.849638640085857,17.458974510828654,1.5512335193157196,10.007556200027466,105.86990037282308,0.0
2022-02-13 00:50:00,1.4,15.0,20.6,21.9,5.3,4.441,3.25967,0.6816,57.9131,-3.0,8.0,154.72222222222223,0.0,81.88888888888889,10.0,1026.7222222222222,73.88888888888889,-5.277777777777778,16.0,1.0,443.18246997350934,456.5830367059817,1.5707579425768663,109.87788137231169,26.78195706173525,17.460615187607242,1.5605982763585398,10.012774612459086,111.68926442442641,0.0
2022-02-13 01:00:00,2.0,15.1,20.1,21.8,5.6,4.474,3.40472,0.7384000000000001,57.8076,-3.0,8.0,154.66666666666666,0.0,81.66666666666667,10.0,1026.6666666666667,68.66666666666667,-5.333333333333333,16.0,1.0,442.4834331258138,454.5492904663086,1.590069966491333,110.25849589310124,26.753835614522295,17.466423619588216,1.6285886269807814,10.00675861676534,113.16826126098633,0.0
2022-02-13 01:10:00,1.3,15.0,20.1,21.8,5.4,4.453,3.4336100000000003,0.7382,57.407000000000004,-3.0,8.0,154.61111111111111,0.0,81.44444444444444,10.0,1026.611111111111,63.44444444444445,-5.388888888888889,16.0,1.0,438.7780453491211,460.23114761177146,1.5712234568797936,107.6334752486924,26.67465001257126,17.470721395945144,1.47083087401875,10.002272890247195,113.18563355677546,0.0
2022-02-13 01:20:00,1.1,14.9,20.4,21.8,5.2,4.453,3.41608,0.6209,57.186,-3.0,8.0,154.55555555555554,0.0,81.22222222222223,10.0,1026.5555555555557,58.22222222222223,-5.444444444444445,16.0,1.0,435.6028746541341,461.09425425211595,1.5535616781314214,112.71797131856283,26.615065612792968,17.48426998456319,1.5062408369779585,9.997193347613017,113.23695490519205,0.0
2022-02-13 01:30:00,1.1,14.9,20.9,21.8,5.1,4.453,3.5902900000000004,0.5578,57.09740000000001,-3.0,8.0,154.5,0.0,81.0,10.0,1026.5,53.0,-5.5,16.0,1.0,438.0096566737384,463.23350038374974,1.5896023289059515,109.66552383940098,26.5514329280961,17.492586076003683,1.544007149567712,9.995598399895059,105.26766246623238,0.0
2022-02-13 01:40:00,1.0,14.8,21.4,21.8,5.1,4.455,3.69675,0.7422,57.0764,-3.0,8.0,154.44444444444446,0.0,80.77777777777777,10.0,1026.4444444444443,47.77777777777778,-5.555555555555555,16.0,1.0,436.6540340169271,464.3502388228493,1.5985146789799978,111.7587869217436,26.464694764735334,17.504310760929087,1.5893363950952972,9.994515785362761,111.69527732741362,0.0
2022-02-13 01:50:00,1.4,14.9,21.8,21.8,5.3,4.448,3.5124899999999997,0.33130000000000004,57.025,-3.0,8.0,154.38888888888889,0.0,80.55555555555556,10.0,1026.388888888889,42.55555555555556,-5.611111111111111,16.0,1.0,435.51433552007563,465.7233147176107,1.6476768578412169,113.40771309071343,26.42501446723938,17.515133113861083,1.490870994925499,9.995465474128723,108.34922300974529,0.0
2022-02-13 02:00:00,1.8,15.2,22.0,21.8,5.9,4.439,4.038135,0.6146,57.055899999999994,-3.0,8.0,154.33333333333334,0.0,80.33333333333333,10.0,1026.3333333333333,37.333333333333336,-5.666666666666667,16.0,1.0,443.3579328409831,463.2520370237855,1.738709387779236,111.78724171956381,26.372302702887584,17.53685007553316,1.472918157461336,9.997992807808568,106.75687020964543,0.0
2022-02-13 02:10:00,2.3,15.1,22.0,21.8,5.8,4.435,4.52852,0.5894999999999999,57.0889,-3.0,8.0,154.27777777777777,0.0,80.11111111111111,10.0,1026.2777777777778,32.111111111111114,-5.722222222222222,16.0,1.0,446.283097288636,463.85499603271484,1.8377581910730083,113.2077192927215,26.325606705347695,17.56215270360311,1.5384341812133788,10.000539398193359,105.74157421112061,0.0
2022-02-13 02:20:00,1.0,14.9,21.4,21.8,5.3,4.46,4.699385,0.5192,57.110299999999995,-3.0,8.0,154.22222222222223,0.0,79.88888888888889,10.0,1026.2222222222222,26.8888888888889,-5.777777777777778,16.0,1.0,448.9779470825195,462.4064753389906,1.9266599594233402,118.00343261783405,26.240370538302063,17.602715951251447,1.464922280820076,10.003798715381299,108.1569920456881,0.0
2022-02-13 02:30:00,1.1,14.9,20.7,21.8,5.3,4.452,4.79627,0.77,57.1469,-3.0,8.0,154.16666666666666,0.0,79.66666666666667,10.0,1026.1666666666667,21.66666666666667,-5.833333333333333,16.0,1.0,452.3065332276794,462.34801256201735,1.9688377438527715,115.68504063191388,26.207412748336793,17.65035840034485,1.5121257591247559,10.006844078699748,114.06934434254963,0.0
2022-02-13 02:40:00,1.2,14.9,20.3,21.8,5.2,4.442,5.168545,0.8573999999999999,57.13870000000001,-3.0,8.0,154.11111111111111,0.0,79.44444444444444,10.0,1026.111111111111,16.444444444444457,-5.888888888888889,16.0,1.0,446.3329756673177,458.12122948306734,2.088653889298439,114.09245129903157,26.154266562758192,17.692189759723213,1.5419151953047951,10.014853500296166,109.00164749533444,0.0
2022-02-13 02:50:00,1.4,14.8,19.9,21.8,5.0,4.457,5.034075,0.8916000000000001,57.133500000000005,-3.0,8.0,154.05555555555554,0.0,79.22222222222223,10.0,1026.0555555555557,11.222222222222229,-5.944444444444445,16.0,1.0,452.55932141534214,463.2998552835399,1.988441988300469,110.23475544794806,26.09137712160746,17.73320144335429,1.6138681499163312,10.018039019902547,114.53814844767253,0.0
2022-02-13 03:00:00,1.1,14.9,19.9,21.8,5.3,4.425,4.797815,0.8562,57.106100000000005,-3.0,8.0,154.0,0.0,79.0,10.0,1026.0,6.0,-6.0,16.0,1.0,454.1464300537109,471.3948478926735,2.047784309225567,108.97889338283217,26.04136526064684,17.769525624345253,1.6193972202748228,10.023289328241079,110.38097239197984,0.0
2022-02-13 03:10:00,1.7,15.1,20.2,21.8,5.6,4.44,4.720409999999999,0.8099000000000001,57.0868,-3.0,8.0,153.66666666666666,0.0,78.88888888888889,10.0,1025.9444444444443,6.055555555555555,-6.0,16.055555555555557,1.0555555555555556,459.8315191615313,472.07747934977215,2.051304948259208,112.2704078318709,25.9779155254364,17.812632373174033,1.593573977748553,10.019165547688802,110.6115581003825,0.0
2022-02-13 03:20:00,1.1,14.9,20.5,21.8,5.1,4.43,4.676769999999999,0.5517000000000001,57.0595,-3.0,8.0,153.33333333333334,0.0,78.77777777777777,10.0,1025.888888888889,6.111111111111111,-6.0,16.11111111111111,1.1111111111111112,459.5033269246419,466.4255612463239,1.942712048046333,110.95926568456962,25.94984483718872,17.846122849782308,1.5295721747477848,10.02042935848236,110.05521474202473,0.0
2022-02-13 03:30:00,0.8,14.8,20.7,21.8,5.0,4.439,4.595015,0.7192999999999999,57.11370000000001,-3.0,8.0,153.0,0.0,78.66666666666667,10.0,1025.8333333333333,6.166666666666667,-6.0,16.166666666666668,1.1666666666666667,453.86067979132997,464.23353027343745,1.9342833593773978,111.85861982033077,25.888383202040938,17.885416402816773,1.5477593837720527,10.014470023570087,112.5109678559384,0.0
2022-02-13 03:40:00,0.9,14.9,21.1,21.8,5.2,4.445,4.141395,0.7163999999999999,57.1484,-3.0,8.0,152.66666666666666,0.0,78.55555555555556,10.0,1025.7777777777778,6.222222222222222,-6.0,16.22222222222222,1.2222222222222223,455.0091669928891,465.0336009058459,1.9368248621993147,110.77604109510862,25.851338755289714,17.92528723080953,1.589951559106509,10.009921409289042,107.83860626220704,0.0
2022-02-13 03:50:00,1.3,14.8,21.5,21.8,5.1,4.464,3.8465949999999998,0.6231,57.1278,-3.0,8.0,152.33333333333334,0.0,78.44444444444444,10.0,1025.7222222222222,6.277777777777778,-6.0,16.27777777777778,1.2777777777777777,458.61396499458397,466.4575844214429,1.7978094294785105,106.19934174984863,25.809335578282674,17.94611145655314,1.6255001640319826,10.005252973238628,116.49220413208009,0.0
2022-02-13 04:00:00,0.4,14.7,21.6,21.8,4.7,4.442,3.30017,0.8589,57.1409,-3.0,8.0,152.0,0.0,78.33333333333333,10.0,1025.6666666666667,6.333333333333333,-6.0,16.333333333333332,1.3333333333333333,452.737919921875,465.54341247558597,1.754374014452352,106.25704199257544,25.752463010152184,17.966484944025673,1.642899031639099,10.004081654548646,105.43123049418132,0.0
2022-02-13 04:10:00,0.6,14.7,21.8,21.8,4.8,4.416,3.0264800000000003,0.9332,57.1562,-3.0,8.0,151.66666666666666,0.0,78.22222222222223,10.0,1025.611111111111,6.388888888888889,-6.0,16.38888888888889,1.3888888888888888,450.35710128608787,469.44469477861776,1.608239978750547,104.27122132619222,25.694751551999882,17.9678516177269,1.4560250981817138,10.002799553682575,106.50373577635166,0.0
2022-02-13 04:20:00,1.0,14.7,22.0,21.8,4.9,4.473,2.78525,0.9658,57.1404,-3.0,8.0,151.33333333333334,0.0,78.11111111111111,10.0,1025.5555555555557,6.444444444444445,-6.0,16.444444444444443,1.4444444444444444,445.956861898488,470.89057172402573,1.5087577696203511,107.28978101374739,25.602507467269895,17.980251973470054,1.6040041395028433,10.001072085698445,108.76387807210287,0.0
2022-02-13 04:30:00,1.2,14.8,22.1,21.7,5.0,4.444,2.91351,1.1559,57.1423,-3.0,8.0,151.0,0.0,78.0,10.0,1025.5,6.5,-6.0,16.5,1.5,440.1979047648112,464.6486557006836,1.382666769334152,107.70214273592846,25.554478125383625,17.98413524234362,1.4610832337908826,10.000837375969537,108.83780618937003,0.0
2022-02-13 04:40:00,0.7,14.7,22.0,21.7,4.7,4.433,2.761705,1.2939,57.1005,-3.0,8.0,150.66666666666666,0.0,77.88888888888889,10.0,1025.4444444444443,6.555555555555555,-6.0,16.555555555555557,1.5555555555555556,444.11083018686577,464.5680023544136,1.3932822210387994,105.6116052810755,25.488900559743247,17.978834501902263,1.354886396030585,9.99684843858083,106.09787829081218,0.0
2022-02-13 04:50:00,0.6,14.7,22.0,21.8,4.8,4.429,2.440355,1.3817,57.0376,-3.0,8.0,150.33333333333334,0.0,77.77777777777777,10.0,1025.388888888889,6.611111111111111,-6.0,16.61111111111111,1.6111111111111112,445.64413787841795,469.58957767179646,1.4094828782782043,107.47824443558515,25.535655603408813,17.945733896891277,1.4399539085229238,9.998354643185934,114.74250352223714,0.0
2022-02-13 05:00:00,1.0,14.7,22.0,21.7,4.9,4.415,2.41741,1.4057,56.963699999999996,-3.0,8.0,150.0,0.0,77.66666666666667,10.0,1025.3333333333333,6.666666666666667,-6.0,16.666666666666668,1.6666666666666665,446.63571851708423,464.93194808784574,1.187017880777518,107.82224260965984,25.576638310696445,17.869852760821413,1.4644860132939397,9.99311446389236,117.124243290357,0.0
2022-02-13 05:10:00,1.2,14.7,22.0,21.7,5.0,4.433,2.1534500000000003,1.4762,56.916399999999996,-3.0,8.0,149.66666666666666,0.0,77.55555555555556,10.0,1025.2777777777778,6.722222222222222,-6.0,16.72222222222222,1.7222222222222223,444.92312327067054,467.63212434314545,1.219918243639213,103.73357437306204,25.59898895263672,17.76728183746338,1.5163827405373254,9.99335416316986,102.44157892862957,0.0
2022-02-13 05:20:00,0.9,14.7,21.8,21.7,5.0,4.433,2.11309,1.6292000000000002,56.8814,-3.0,8.0,149.33333333333334,0.0,77.44444444444444,10.0,1025.2222222222222,6.777777777777778,-6.0,16.77777777777778,1.7777777777777777,440.7863311311568,470.94732879638667,1.1292862209812395,106.58290641181213,25.630999784469605,17.644401960372925,1.3048815489808718,9.99749862353007,82.52780540466308,0.0
2022-02-13 05:30:00,1.0,14.8,21.6,21.7,5.1,4.456,2.172805,1.3654,56.822799999999994,-3.0,8.0,149.0,0.0,77.33333333333333,10.0,1025.1666666666667,6.833333333333333,-6.0,16.833333333333332,1.8333333333333333,444.9789814249674,474.86512292971554,1.0421604179679336,105.86578760545805,25.68776442085956,17.51553552412044,1.2345399155034182,9.998874710724179,99.30649267660023,0.0
2022-02-13 05:40:00,1.2,14.8,21.5,21.7,5.2,4.452,2.2370449999999997,1.3912,56.7909,-3.0,8.0,148.66666666666666,0.0,77.22222222222223,10.0,1025.111111111111,6.888888888888889,-6.0,16.88888888888889,1.8888888888888888,443.9059773342089,468.83377890049724,1.1166548575721893,109.6086995164688,25.721187394460042,17.406635103225707,1.2890645599365234,9.988846073150635,98.3745708211263,0.0
2022-02-13 05:50:00,1.1,14.7,20.9,21.7,5.0,4.445,2.2504049999999998,1.2688000000000001,56.783699999999996,-3.0,8.0,148.33333333333334,0.0,77.11111111111111,10.0,1025.0555555555557,6.944444444444445,-6.0,16.944444444444443,1.9444444444444444,448.0226912434896,477.8781092325847,1.16908327665201,111.47298695925265,25.681496384938562,17.30356961250305,1.2776412397623063,9.994255339304607,110.67674416859946,0.0
2022-02-13 06:00:00,0.8,14.7,20.4,21.7,4.9,4.454,2.308445,1.1218,56.7568,-3.0,8.0,148.0,0.0,77.0,10.0,1025.0,7.0,-6.0,17.0,2.0,449.35916078063264,475.97538232912956,1.0806612234314283,113.74193336486817,25.73480230390689,17.239351579429066,1.2145985433425606,9.994046462619371,110.53114453935355,0.0
2022-02-13 06:10:00,1.4,14.9,20.0,21.7,5.3,4.428,2.3265450000000003,0.6322,56.7599,-2.888888888888889,7.833333333333333,147.44444444444446,0.0,76.5,10.0,1024.888888888889,6.833333333333333,-6.0,16.666666666666668,2.0,448.78173390706377,473.64862365722655,1.0761042283854243,114.03883889085155,25.726664778391516,17.170889364878338,1.2426357770959535,9.99519964536031,99.33580285390218,0.0
2022-02-13 06:20:00,1.6,15.0,20.2,21.7,5.5,4.435,2.42083,0.3589,56.8039,-2.7777777777777777,7.666666666666667,146.88888888888889,0.0,76.0,10.0,1024.7777777777778,6.666666666666667,-6.0,16.333333333333332,2.0,448.10348376043913,483.1126355401401,1.1114350232380932,110.76349962784073,25.73107048670451,17.133127308161246,1.291979425490576,9.9950084850613,117.24701981108066,0.0
2022-02-13 06:30:00,1.3,14.9,20.7,21.7,5.3,4.449,2.685705,0.18,56.8701,-2.6666666666666665,7.5,146.33333333333334,0.0,75.5,10.0,1024.6666666666667,6.5,-6.0,16.0,2.0,445.0705649820963,468.46156100569107,1.2148412915070852,112.88376539866131,25.77321205774943,17.090376234054567,1.269354752500852,9.995196990966797,97.02638483683268,0.0
2022-02-13 06:40:00,1.0,14.8,21.1,21.7,5.2,4.434,2.702365,0.2974,56.950599999999994,-2.5555555555555554,7.333333333333333,145.77777777777777,0.0,75.0,10.0,1024.5555555555557,6.333333333333333,-6.0,15.666666666666666,2.0,439.2302438564958,467.09755655222926,1.1728853274401971,111.70502554360083,25.74976242383321,17.05655793507894,1.2475907451907795,9.996797602971395,101.52885510762533,0.0
2022-02-13 06:50:00,1.6,14.9,21.5,21.7,5.5,4.455,3.04113,0.5889,57.0277,-2.4444444444444446,7.166666666666667,145.22222222222223,0.0,74.5,10.0,1024.4444444444443,6.166666666666667,-6.0,15.333333333333334,2.0,446.94409016927085,464.32680490428004,1.2362855203660195,108.66121249721547,25.79160273460345,17.044174735074662,1.2740428259328933,9.99404205098664,119.32901956547451,0.0
2022-02-13 07:00:00,1.4,14.9,21.9,21.7,5.4,4.421,2.825025,0.7758,57.0684,-2.3333333333333335,7.0,144.66666666666666,0.0,74.0,10.0,1024.3333333333333,6.0,-6.0,15.0,2.0,447.8390814384373,465.7530060059997,1.2791402148240705,112.68664279377393,25.903265956242883,17.03037077585856,1.2563379599650701,9.989400102297465,100.62255855560304,0.0
2022-02-13 07:10:00,1.2,14.9,21.6,21.7,5.3,4.431,2.77875,1.0744,57.041399999999996,-2.2222222222222223,6.833333333333333,144.11111111111111,0.0,73.5,10.0,1024.2222222222222,5.833333333333333,-6.0,14.666666666666666,2.0,445.86160827636724,463.5014158998687,1.1764989564816157,111.27324315388998,26.01202426592509,17.019666560490926,1.1750532202919324,9.992185907363892,79.2267342376709,0.0
2022-02-13 07:20:00,1.3,14.9,21.1,21.7,5.5,4.43,2.61371,1.7974,57.017100000000006,-2.111111111111111,6.666666666666666,143.55555555555554,0.0,73.0,10.0,1024.111111111111,5.666666666666666,-6.0,14.333333333333332,2.0,439.3775966775828,463.1964779242154,1.2397365721942342,100.67630345748643,26.131724865315324,16.994434396668343,1.2469705796494321,9.994084327099687,102.08427318896278,0.0
2022-02-13 07:30:00,1.5,14.9,20.5,21.7,5.4,4.425,2.50458,2.166,56.8871,-2.0,6.5,143.0,0.0,72.5,10.0,1024.0,5.5,-6.0,14.0,2.0,435.5433860270183,461.756974995931,1.2350018438595836,99.75473945402156,26.262758124669393,16.967651968002322,1.1419746088981628,9.989187990824382,142.79336603800456,0.0
2022-02-13 07:40:00,1.6,14.9,20.1,21.7,5.4,4.43,2.461545,2.5035,56.6192,-1.8888888888888888,6.333333333333333,142.44444444444446,0.0,72.0,10.0,1023.8888888888889,5.333333333333333,-6.0,13.666666666666666,2.0,435.17371738477686,456.82949177709116,1.239679968384026,108.26553319424559,26.38496174047222,16.941177401892883,1.130510796776599,9.980473764171709,154.66219700894115,0.0
2022-02-13 07:50:00,1.1,14.8,20.0,21.7,5.2,4.443,2.33633,2.7794,56.364700000000006,-1.777777777777778,6.166666666666666,141.88888888888889,0.0,71.5,10.0,1023.7777777777778,5.166666666666666,-6.0,13.333333333333332,2.0,436.18436442057293,461.7718028767904,1.217933963612985,112.95180800292451,26.526520547866824,16.95228461265564,1.083647502263387,9.979423208236694,99.85195617675781,0.0
2022-02-13 08:00:00,1.6,15.0,20.3,21.7,5.6,4.413,2.289645,3.2527999999999997,56.748000000000005,-1.6666666666666667,6.0,141.33333333333334,0.0,71.0,10.0,1023.6666666666666,5.0,-6.0,13.0,2.0,439.51170088844736,464.1899255265861,1.086629810333252,114.96728140513103,26.689665174484254,16.996781956354777,1.0953143380085628,9.98422625541687,86.65519479115804,0.0
2022-02-13 08:10:00,2.2,15.1,20.8,21.8,5.8,4.434,2.518215,5.4345,56.42530000000001,-1.5555555555555556,5.833333333333333,140.77777777777777,0.0,70.5,10.0,1023.5555555555555,4.833333333333333,-6.0,12.666666666666666,2.0,440.12243204752605,466.24906574117733,1.242679482122599,120.57120825104793,26.858259468078614,17.040460430781046,1.145654448866844,9.990759978294372,79.72423599243163,0.0
2022-02-13 08:20:00,1.9,15.2,21.2,21.8,5.8,4.393,2.1858,6.2725,53.713300000000004,-1.4444444444444444,5.666666666666666,140.22222222222223,0.0,70.0,10.0,1023.4444444444445,4.666666666666666,-6.0,12.333333333333332,2.0,444.0795919378873,464.3331569417318,1.2151022675549243,113.82708610232939,27.042584695816043,17.08227212905884,1.2134878957271575,9.996064639091491,86.73988184611002,0.0
2022-02-13 08:30:00,2.2,15.2,21.5,21.9,6.0,4.413,2.293495,7.2432,52.142999999999994,-1.3333333333333335,5.5,139.66666666666666,0.0,69.5,10.0,1023.3333333333334,4.5,-6.0,12.0,2.0,443.2225308227539,461.639444492384,1.091863259317848,119.08571196992519,27.216518446604407,17.103429120381673,1.097135104338328,9.999090083440146,96.90584683736166,0.0
2022-02-13 08:40:00,2.3,15.3,21.8,22.0,6.0,4.409,2.33211,8.0161,50.9014,-1.2222222222222223,5.333333333333333,139.11111111111111,0.0,69.0,10.0,1023.2222222222222,4.333333333333333,-6.0,11.666666666666666,2.0,438.7908528154746,469.8821592203776,1.1120950946211816,115.74927388509116,27.401942418416343,17.13248673439026,1.0938464557131131,9.998813223838805,107.13120290120442,0.0
2022-02-13 08:50:00,2.3,15.4,21.8,22.1,6.1,4.405,2.36897,9.4056,49.9566,-1.1111111111111112,5.166666666666666,138.55555555555554,0.0,68.5,10.0,1023.1111111111111,4.166666666666666,-6.0,11.333333333333332,2.0,442.3110401407877,464.6977408819089,1.0461533989323735,111.9704198132531,27.62057638804118,17.15936151822408,0.9887089602152507,9.997765723864237,110.907302831014,0.0
2022-02-13 09:00:00,2.8,15.6,20.4,22.2,6.7,4.412,2.331665,9.9678,49.126099999999994,-1.0,5.0,138.0,0.0,68.0,10.0,1023.0,4.0,-6.0,11.0,2.0,439.0990121530116,461.6975723266602,1.1681214712097145,118.49180269898667,27.828012253236714,17.173577160034576,1.16861482840846,9.995006811359342,111.69352277831169,0.0
2022-02-13 09:10:00,3.1,15.7,20.8,22.2,6.7,4.425,2.20721,9.184099999999999,48.4596,-0.5555555555555556,4.777777777777778,139.61111111111111,0.0,67.22222222222223,10.0,1022.7777777777778,3.888888888888889,-5.777777777777778,10.444444444444445,2.0555555555555554,441.95268251967155,458.19508593329067,1.2488427149441281,108.21056212064236,28.07833506902059,17.186556301116944,1.0398341715335846,9.992277248700459,111.33119243621827,0.0
2022-02-13 09:20:00,3.0,15.7,21.7,22.3,6.6,4.382,2.050385,8.676,48.3081,-0.11111111111111116,4.555555555555555,141.22222222222223,0.0,66.44444444444444,10.0,1022.5555555555555,3.7777777777777777,-5.555555555555555,9.88888888888889,2.111111111111111,445.3826660436872,461.68207746483813,1.0867598363571922,112.44455776430118,28.306431945165002,17.17831926981608,1.0543164157867433,9.990709099769592,110.25521416982015,0.0
2022-02-13 09:30:00,3.4,15.9,20.6,22.3,7.1,4.407,1.9637250000000002,10.3296,48.7525,0.33333333333333326,4.333333333333333,142.83333333333334,0.0,65.66666666666667,10.0,1022.3333333333334,3.6666666666666665,-5.333333333333333,9.333333333333334,2.1666666666666665,440.4433921305339,465.2634992472331,1.1618312425785144,113.33529434505829,28.55639413197835,17.169415807724,0.9884220869342487,9.990400115648905,109.94474220275879,0.0
2022-02-13 09:40:00,3.9,16.1,20.9,22.4,7.4,4.428,1.8795750000000002,11.0542,48.9535,0.7777777777777777,4.111111111111111,144.44444444444446,0.0,64.88888888888889,10.0,1022.1111111111111,3.5555555555555554,-5.111111111111111,8.777777777777779,2.2222222222222223,441.2259171935334,465.9258076284124,1.067437502332663,102.59702974006954,28.792377312978108,17.130217905044557,0.9629959357778232,9.989515414237976,110.44668493906656,0.0
