,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-13 09:50:00,3.5,16.0,21.7,22.4,7.2,4.437,1.9380727272727272,10.708636363636364,48.778090909090906,1.2222222222222223,3.888888888888889,146.05555555555554,0.0,64.11111111111111,10.0,1021.8888888888889,3.4444444444444446,-4.888888888888889,8.222222222222221,2.2777777777777777,444.82900868733725,464.18031331380206,1.1326911425472652,106.23570256486451,29.028089345296223,17.07468185742696,0.9647885621587436,9.98820182800293,112.58173468271892,0.0
2022-02-13 10:00:00,3.6,16.0,20.6,22.5,7.2,4.421,2.197575,11.6491,48.7164,1.6666666666666665,3.666666666666667,147.66666666666666,0.0,63.333333333333336,10.0,1021.6666666666666,3.3333333333333335,-4.666666666666667,7.666666666666667,2.3333333333333335,442.4950050231232,465.61796226764545,1.1423989609978293,115.89759532023284,29.269440692265828,17.02256399790446,1.0610632646083833,9.988079851468404,111.5202770614624,0.0
2022-02-13 10:10:00,3.6,16.1,20.7,22.5,7.3,4.426,2.50453,12.3185,48.634100000000004,2.111111111111111,3.4444444444444446,149.27777777777777,0.0,62.55555555555556,10.0,1021.4444444444445,3.2222222222222223,-4.444444444444445,7.111111111111112,2.388888888888889,440.7773522949219,464.6228211992637,1.1823112456929885,127.9437300226244,29.51985532124837,16.970003566741944,0.9718927245338758,9.99080841064453,110.1074887339274,0.0
2022-02-13 10:20:00,4.5,16.3,21.8,22.5,7.8,4.401,2.66258,12.542300000000001,48.6573,2.5555555555555554,3.2222222222222223,150.88888888888889,0.0,61.77777777777778,10.0,1021.2222222222222,3.111111111111111,-4.222222222222222,6.555555555555556,2.4444444444444446,437.39296073124325,464.31938547770187,1.2651149495442708,128.4125659561157,29.751068010330197,16.92173179626465,1.0637957553068795,9.987701245943706,111.4333816655477,0.0
2022-02-13 10:30:00,4.7,16.4,20.7,22.5,8.1,4.433,3.02835,13.0143,48.6343,3.0,3.0,152.5,0.0,61.0,10.0,1021.0,3.0,-4.0,6.0,2.5,439.43046630859374,464.92317781294895,1.3118378097795498,114.66027685542565,29.983347591181268,16.892003635760865,1.0193827802626814,9.981390470624621,113.03559956326512,0.0
2022-02-13 10:40:00,5.1,16.6,20.7,22.5,8.4,4.44,2.803715,12.2339,49.756299999999996,3.4444444444444446,2.7777777777777777,154.11111111111111,0.0,60.22222222222222,10.0,1020.7777777777778,2.888888888888889,-3.7777777777777777,5.444444444444445,2.5555555555555554,440.7487651675871,468.64414103190103,1.2962080941025147,120.15796581570036,30.2117055301343,16.88067603671618,1.159725087396169,9.978685539428797,111.14290938016386,0.0
2022-02-13 10:50:00,5.0,16.6,21.7,22.5,8.4,4.406,3.03934,11.5222,51.4274,3.8888888888888884,2.555555555555556,155.72222222222223,0.0,59.44444444444444,10.0,1020.5555555555555,2.7777777777777777,-3.555555555555556,4.888888888888889,2.611111111111111,443.1166325887044,472.96346768434023,1.4433168544674997,112.99207273192323,30.438525002797444,16.877452513376873,0.998429565380017,9.980125794410705,109.64403466542562,0.0
2022-02-13 11:00:00,5.3,16.7,20.6,22.5,8.6,4.41,3.1978850000000003,11.555,52.787400000000005,4.333333333333333,2.3333333333333335,157.33333333333334,0.0,58.666666666666664,10.0,1020.3333333333334,2.666666666666667,-3.3333333333333335,4.333333333333334,2.6666666666666665,438.2747118193528,474.05462826783634,1.4545050904912464,110.28801372183246,30.659291855494182,16.877695926030476,1.0086373911301296,9.983342537879945,110.2069437789917,0.0
2022-02-13 11:10:00,5.6,16.8,21.0,22.5,8.9,4.422,3.0408850000000003,11.2791,53.64639999999999,4.777777777777778,2.111111111111111,158.94444444444446,0.0,57.888888888888886,10.0,1020.1111111111111,2.5555555555555554,-3.111111111111111,3.7777777777777786,2.7222222222222223,440.2323821004232,468.75547170003256,1.4308727691739294,104.41440038497838,30.83958948771159,16.858990421295168,1.0645529995361964,9.98389465967814,110.65318841298422,0.0
2022-02-13 11:20:00,5.7,16.9,21.3,22.5,9.0,4.426,3.0963149999999997,10.934099999999999,54.091899999999995,5.222222222222222,1.8888888888888888,160.55555555555554,0.0,57.111111111111114,10.0,1019.8888888888889,2.4444444444444446,-2.888888888888889,3.222222222222223,2.7777777777777777,444.2971712976215,471.6844746626931,1.4534048281113308,98.2353297551473,31.03145197550456,16.840968713760375,1.0837974735101064,9.985000344912212,110.53688769022624,0.0
2022-02-13 11:30:00,5.8,16.9,20.6,22.5,9.1,4.405,2.8972100000000003,11.1999,54.3193,5.666666666666666,1.666666666666667,162.16666666666666,0.0,56.333333333333336,10.0,1019.6666666666666,2.3333333333333335,-2.666666666666667,2.666666666666668,2.833333333333333,437.44307790120445,468.46252148156873,1.417084789429344,101.96105777180128,31.220021874109904,16.79393618583679,1.0493221394220988,9.985385136604311,110.6649456914266,0.0
2022-02-13 11:40:00,5.9,16.9,21.7,22.5,9.1,4.422,3.1448150000000004,10.7102,54.44840000000001,6.111111111111111,1.4444444444444446,163.77777777777777,0.0,55.55555555555556,10.0,1019.4444444444445,2.2222222222222223,-2.4444444444444446,2.1111111111111125,2.888888888888889,437.30867150668445,473.08780934651696,1.4009459316629473,107.89151860231735,31.394747441609702,16.721615250905355,1.1633360498150191,9.98607064406077,109.76261895497642,0.0
2022-02-13 11:50:00,6.0,16.9,20.5,22.5,9.2,4.444,3.332855,10.1834,54.4203,6.555555555555555,1.2222222222222223,165.38888888888889,0.0,54.77777777777778,10.0,1019.2222222222222,2.111111111111111,-2.2222222222222223,1.5555555555555571,2.9444444444444446,434.43052062988284,468.5630440652782,1.399564159697732,110.27153272941287,31.573125317891435,16.65388314247131,1.1502570874492328,9.987401661872862,110.53100153605142,0.0
2022-02-13 12:00:00,6.1,17.0,21.3,22.5,9.4,4.445,3.23185,10.0275,54.4045,7.0,1.0,167.0,0.0,54.0,10.0,1019.0,2.0,-2.0,1.0,3.0,432.74530830821766,464.53007163212214,1.452391503803474,112.94259706960561,31.763231401443484,16.59519599914551,1.1577410174409548,9.986790618896485,110.77401500701903,0.0
2022-02-13 12:10:00,6.1,17.0,21.0,22.4,9.3,4.421,3.4310850000000004,9.9764,54.50070000000001,7.055555555555555,1.1111111111111112,166.88888888888889,0.0,54.22222222222222,10.0,1018.7777777777778,2.2222222222222223,-1.8888888888888888,1.1111111111111112,3.0,438.0372849527995,468.0365198771159,1.4366803235320722,113.94101694053174,31.944183457692464,16.514034032821655,1.186343529423078,9.986330911318461,109.95395200093587,0.0
2022-02-13 12:20:00,6.6,17.1,20.6,22.5,9.6,4.432,3.491545,9.4488,54.53959999999999,7.111111111111111,1.2222222222222223,166.77777777777777,0.0,54.44444444444444,10.0,1018.5555555555555,2.4444444444444446,-1.7777777777777777,1.2222222222222223,3.0,437.95972616612227,463.8915274047852,1.3945273404252732,110.11347957093838,32.16975163777669,16.441550779342652,1.3470763369401295,9.987685678799947,110.8709539159139,0.0
2022-02-13 12:30:00,6.5,17.2,21.6,22.5,9.8,4.436,3.619565,9.2633,54.5779,7.166666666666667,1.3333333333333333,166.66666666666666,0.0,54.666666666666664,10.0,1018.3333333333334,2.6666666666666665,-1.6666666666666667,1.3333333333333333,3.0,437.3596399943034,460.9954520144408,1.434227635240824,112.64916912208169,32.38176303227742,16.35800594329834,1.2479942864179612,9.987608284950257,117.0929467010498,0.0
2022-02-13 12:40:00,6.7,17.2,20.4,22.4,9.8,4.438,3.4467149999999998,9.5785,54.6583,7.222222222222222,1.4444444444444444,166.55555555555554,0.0,54.888888888888886,10.0,1018.1111111111111,2.888888888888889,-1.5555555555555556,1.4444444444444444,3.0,436.6646475886202,461.3378116861979,1.3789046836741226,112.07329272792838,32.89019415537516,16.220867961247762,1.078198506931464,9.983764890034994,177.56874998728435,0.0
2022-02-13 12:50:00,6.8,17.2,21.4,22.4,9.9,4.433,3.386935,9.3798,54.667100000000005,7.277777777777778,1.5555555555555556,166.44444444444446,0.0,55.111111111111114,10.0,1017.8888888888889,3.111111111111111,-1.4444444444444444,1.5555555555555556,3.0,438.93071695963545,464.3216748046875,1.434013823109158,113.57416049720204,33.721269308725994,15.843531525929768,1.1035512822866438,9.950151076316832,382.9893136850993,0.0
2022-02-13 13:00:00,6.4,17.1,20.4,22.4,9.7,4.435,3.26027,9.6211,54.657399999999996,7.333333333333333,1.6666666666666665,166.33333333333334,0.0,55.333333333333336,10.0,1017.6666666666666,3.333333333333333,-1.3333333333333335,1.6666666666666665,3.0,442.38708855639925,469.1917911783854,1.285618070552578,109.44323204751743,34.53182112011102,15.246321043603407,1.137670821334169,9.870450435049547,528.4157057681891,0.0
2022-02-13 13:10:00,6.8,17.3,21.5,22.4,10.0,4.429,3.412715,9.6547,54.619600000000005,7.388888888888889,1.7777777777777777,166.22222222222223,0.0,55.55555555555556,10.0,1017.4444444444445,3.5555555555555554,-1.2222222222222223,1.7777777777777777,3.0,447.56011566162107,480.8367496043238,1.3208297037219598,106.84058127710375,35.26309457778931,14.661603879928588,1.1202353926499684,9.746757906277974,691.2939849344889,0.0
2022-02-13 13:20:00,7.1,17.4,20.7,22.4,10.2,4.425,3.19416,9.968900000000001,54.5763,7.444444444444445,1.8888888888888888,166.11111111111111,0.0,55.77777777777778,10.0,1017.2222222222222,3.7777777777777777,-1.1111111111111112,1.8888888888888888,3.0,448.25893114111886,470.8491061401367,1.2406728142146337,107.29483077033092,35.22974322636922,14.197989152272541,1.1408374428749084,9.647904642422994,349.95403895060224,0.0
2022-02-13 13:30:00,6.8,17.2,21.1,22.4,9.9,4.449,3.102645,9.943200000000001,54.471000000000004,7.5,2.0,166.0,0.0,56.0,10.0,1017.0,4.0,-1.0,2.0,3.0,445.9180113728841,466.6565676985116,1.395650555740642,102.9282611299504,35.018505698032065,13.955300647391647,1.1497514516782892,9.74738198110966,264.476407229731,0.0
2022-02-13 13:40:00,7.2,17.4,21.3,22.4,10.2,4.432,2.96175,9.7935,54.348800000000004,7.555555555555555,2.111111111111111,165.88888888888889,0.0,56.22222222222222,10.0,1016.7777777777778,4.222222222222222,-0.8888888888888888,2.111111111111111,3.0,443.8807368416622,460.9783310673154,1.4380348655497286,106.07076551491257,34.822780278523766,13.976226102511088,1.16216382086277,9.863345149358114,258.12453557332356,0.0
2022-02-13 13:50:00,7.6,17.5,20.8,22.4,10.5,4.422,2.9347149999999997,9.93,54.285000000000004,7.611111111111111,2.2222222222222223,165.77777777777777,0.0,56.44444444444444,10.0,1016.5555555555555,4.444444444444445,-0.7777777777777779,2.2222222222222223,3.0,438.28038269042975,458.95589975992834,1.3654642065298759,104.75984798065012,34.62372880935669,14.103591508865355,1.1205587112903594,9.920947484970092,349.5213110860189,0.0
2022-02-13 14:00:00,7.6,17.5,21.1,22.5,10.5,4.434,2.92287,9.9163,54.2023,7.666666666666667,2.333333333333333,165.66666666666666,0.0,56.666666666666664,10.0,1016.3333333333334,4.666666666666666,-0.6666666666666667,2.333333333333333,3.0,440.82550717759403,461.9591778143521,1.294563607369776,108.59290519735907,34.442876215867,14.275102562383225,1.0841439708676495,9.950221731936345,310.42910306795045,0.0
2022-02-13 14:10:00,8.4,17.8,21.2,22.5,11.2,4.439,2.890475,9.793600000000001,54.1539,7.722222222222222,2.4444444444444446,165.55555555555554,0.0,56.888888888888886,10.0,1016.1111111111111,4.888888888888889,-0.5555555555555556,2.4444444444444446,3.0,446.33030090332034,461.0127990757734,1.376948447222427,107.23812328187759,34.26990034103393,14.451731292406716,1.1052096796035766,9.96734966437022,324.6718347422282,0.0
2022-02-13 14:20:00,8.5,17.8,20.8,22.5,11.1,4.417,2.3345949999999998,9.6679,54.0903,7.777777777777778,2.5555555555555554,165.44444444444446,0.0,57.111111111111114,10.0,1015.8888888888889,5.111111111111111,-0.4444444444444444,2.5555555555555554,3.0,446.0567545537839,457.8077511912379,1.2875723921781206,103.93451367717678,34.12926514943441,14.603433284759522,1.1186179507772127,9.978547717730205,283.4423567199707,0.0
2022-02-13 14:30:00,8.5,17.9,21.5,22.5,11.4,4.428,2.616235,9.745099999999999,54.0465,7.833333333333333,2.6666666666666665,165.33333333333334,0.0,57.333333333333336,10.0,1015.6666666666666,5.333333333333333,-0.3333333333333335,2.6666666666666665,3.0,445.653105061849,462.6885181120072,1.1824106907154206,99.97462233699648,34.01790529886882,14.719049897193909,1.1629367445906005,9.985598196983338,297.40651924133306,0.0
2022-02-13 14:40:00,9.0,18.1,20.7,22.5,11.7,4.433,2.550195,9.8381,54.004999999999995,7.888888888888889,2.7777777777777777,165.22222222222223,0.0,57.55555555555556,10.0,1015.4444444444445,5.555555555555555,-0.22222222222222232,2.7777777777777777,3.0,442.1744843511472,462.79685463740907,1.33651538049939,110.84813411755749,33.937482592264814,14.793122030893963,1.1633434083064398,9.992138481140136,252.75439402262367,0.0
2022-02-13 14:50:00,9.1,18.1,21.2,22.5,11.8,4.431,2.54875,9.7673,53.968,7.944444444444445,2.888888888888889,165.11111111111111,0.0,57.77777777777778,10.0,1015.2222222222222,5.777777777777778,-0.11111111111111116,2.888888888888889,3.0,442.866052347819,465.2690377807618,1.2626733685263807,111.860338698996,33.86570177078247,14.832097037633261,1.013323278327783,9.996432310740152,253.6013385264079,0.0
2022-02-13 15:00:00,8.9,18.1,21.2,22.6,11.6,4.443,2.73904,9.679599999999999,53.938,8.0,3.0,165.0,0.0,58.0,10.0,1015.0,6.0,0.0,3.0,3.0,440.5019680891366,462.5436475556472,1.3004840515377158,111.46089973772987,33.792140324910484,14.846423497200012,1.1174201381206512,9.999882535934448,186.42494979222616,0.0
2022-02-13 15:10:00,9.2,18.2,20.7,22.6,11.8,4.455,3.19136,9.5731,53.950900000000004,7.611111111111111,3.2777777777777777,163.5,0.0,59.388888888888886,10.0,1015.0,7.388888888888889,-0.1111111111111111,3.7777777777777777,2.888888888888889,439.0822805786132,456.89566223144527,1.2618944692291783,112.88145663288353,33.7274095916748,14.902618730862935,1.0528101271390915,10.003923031489055,180.5999998474121,0.0
2022-02-13 15:20:00,8.9,18.1,21.7,22.6,11.5,4.425,3.778515,9.484,53.9723,7.222222222222222,3.5555555555555554,162.0,0.0,60.77777777777778,10.0,1015.0,8.777777777777779,-0.2222222222222222,4.555555555555555,2.7777777777777777,441.64578163585446,451.4100230811108,1.4767120420292945,112.17767124714824,33.66980372111003,14.973867537180585,1.1159331922729812,10.013054397900898,96.12992474238078,0.0
2022-02-13 15:30:00,8.8,18.1,20.2,22.6,11.7,4.432,4.331425,9.5103,54.0369,6.833333333333333,3.833333333333333,160.5,0.0,62.166666666666664,10.0,1015.0,10.166666666666666,-0.3333333333333333,5.333333333333334,2.6666666666666665,449.5308352661133,448.90938090357287,1.6696409084736292,115.86311322680974,33.80325796127319,14.83878896077474,1.2435007122159003,10.06804725329081,61.53242457052072,0.0
2022-02-13 15:40:00,9.4,18.3,20.8,22.6,12.0,4.444,4.679015,9.2593,54.081999999999994,6.444444444444445,4.111111111111111,159.0,0.0,63.55555555555556,10.0,1015.0,11.555555555555555,-0.4444444444444444,6.111111111111111,2.5555555555555554,448.4197099497126,454.9200491333007,1.8213634152297922,117.78379395824368,34.19554028678075,14.556637620198524,1.1924984160183514,10.201223913451372,2.3995195621285736,0.0
2022-02-13 15:50:00,9.1,18.2,20.3,22.6,11.8,4.46,4.827205,9.141,54.1478,6.055555555555555,4.388888888888889,157.5,0.0,64.94444444444444,10.0,1015.0,12.944444444444443,-0.5555555555555556,6.888888888888889,2.4444444444444446,445.8469935660527,451.8107600069594,1.9287262084086734,116.22380181630453,34.59964454650879,14.293903414408366,1.1326682312289873,10.299072200457255,1.3365476435422896,0.0
2022-02-13 16:00:00,9.3,18.3,21.5,22.6,12.0,4.453,4.9596,8.9407,54.202999999999996,5.666666666666666,4.666666666666666,156.0,0.0,66.33333333333333,10.0,1015.0,14.333333333333332,-0.6666666666666666,7.666666666666667,2.3333333333333335,440.0446521031172,455.4012905883789,1.989931086214249,120.00907407900709,34.95841780344646,14.061538928349814,1.1805916340152423,10.233000168800356,7.038774653275809,0.0
2022-02-13 16:10:00,9.3,18.2,21.2,22.6,11.9,4.441,4.92088,8.7279,54.2769,5.277777777777778,4.944444444444445,154.5,0.0,67.72222222222223,10.0,1015.0,15.722222222222221,-0.7777777777777778,8.444444444444445,2.2222222222222223,433.16021972656256,453.9840019804856,2.007742715801223,113.76110803442486,35.23993990580241,13.826800700823465,1.1747531421979267,10.127326663335165,15.467237426439922,0.0
2022-02-13 16:20:00,8.5,18.1,21.4,22.6,11.4,4.436,4.821479999999999,8.7197,54.356700000000004,4.888888888888889,5.222222222222221,153.0,0.0,69.11111111111111,10.0,1015.0,17.11111111111111,-0.8888888888888888,9.222222222222221,2.111111111111111,433.4107577304182,459.7616581954079,1.9709873163228653,114.92046926897123,35.41147204717,13.6291570409139,1.1738584159811338,10.07218724568685,21.608546651204428,0.0
2022-02-13 16:30:00,9.0,18.1,20.5,22.6,11.7,4.437,4.722685,8.4254,54.42380000000001,4.5,5.5,151.5,0.0,70.5,10.0,1015.0,18.5,-1.0,10.0,2.0,433.55772349039717,453.5061371866862,1.9641390442848206,115.42257799784343,35.449347756703695,13.477016337712607,1.2574367305636405,10.045616261164348,28.318689285914104,0.0
2022-02-13 16:40:00,8.8,18.1,21.3,22.6,11.6,4.43,5.071255,8.0917,54.4862,4.111111111111111,5.777777777777778,150.0,0.0,71.88888888888889,10.0,1015.0,19.888888888888886,-1.1111111111111112,10.777777777777779,1.8888888888888888,440.89398793538413,459.23907501571483,2.004783856676797,113.54664549552788,35.36727356592814,13.381247855822243,1.2792148529489835,10.038919771512349,33.59626808484395,0.0
2022-02-13 16:50:00,8.4,18.0,20.8,22.6,11.4,4.421,5.16301,7.5708,54.5859,3.7222222222222223,6.055555555555555,148.5,0.0,73.27777777777777,10.0,1015.0,21.27777777777778,-1.222222222222222,11.555555555555555,1.777777777777778,445.83235229492186,458.28740325927737,2.257729339229185,115.2701058632371,35.189878368377684,13.328085276285808,1.4757497372229893,10.074527346293133,37.90732475280762,0.0
2022-02-13 17:00:00,8.5,18.0,20.9,22.6,11.4,4.424,4.614335,7.1857,54.6727,3.333333333333333,6.333333333333333,147.0,0.0,74.66666666666666,10.0,1015.0,22.666666666666664,-1.3333333333333333,12.333333333333334,1.6666666666666667,441.12704705600083,459.5536726817865,2.2871448785066604,108.80769173271912,34.95002970377604,13.297749989827475,1.435338401099046,10.178893493016561,38.98307784398397,0.0
2022-02-13 17:10:00,8.8,18.0,20.9,22.5,11.4,4.455,8.408395,6.861,54.739200000000004,2.9444444444444446,6.611111111111111,145.5,0.0,76.05555555555556,10.0,1015.0,24.055555555555554,-1.4444444444444444,13.11111111111111,1.5555555555555556,440.0276673380534,460.68918341274923,2.295370969253745,107.47931796445684,34.64483321507772,13.292010738054909,1.4842519330978394,10.289817719459533,40.96765796025594,0.0
2022-02-13 17:20:00,8.3,17.9,21.0,22.5,11.3,4.425,6.417610000000001,6.5068,54.8134,2.5555555555555554,6.888888888888888,144.0,0.0,77.44444444444444,10.0,1015.0,25.444444444444443,-1.5555555555555556,13.88888888888889,1.4444444444444444,447.5239090983073,460.29447743733726,2.215247430919254,107.29442060244284,34.321030095418294,13.340742700894674,1.5908097410202027,10.388396825790405,46.27956909179687,0.0
2022-02-13 17:30:00,8.6,17.9,21.3,22.4,11.4,4.436,7.503365,6.2254,54.9063,2.166666666666667,7.166666666666666,142.5,0.0,78.83333333333333,10.0,1015.0,26.833333333333332,-1.6666666666666665,14.666666666666666,1.3333333333333335,445.59317538908164,457.03180449036347,2.424474786482962,111.97928349554202,34.024799753824865,13.453157364527385,1.5802809590101243,10.460312026341757,55.284981187184655,0.0
2022-02-13 17:40:00,7.7,17.6,21.1,22.4,10.8,4.445,5.963535,6.1892000000000005,55.0277,1.7777777777777777,7.444444444444444,141.0,0.0,80.22222222222223,10.0,1015.0,28.22222222222222,-1.7777777777777777,15.444444444444445,1.2222222222222223,441.0631096885944,452.5083619181315,2.4040496995489478,109.25118741396457,33.71766734441122,13.576337738037108,1.6484669055541357,10.477688369750975,59.82230721791585,0.0
2022-02-13 17:50:00,7.9,17.6,21.1,22.3,10.8,4.409,6.15807,5.9295,55.0841,1.3888888888888884,7.722222222222221,139.5,0.0,81.61111111111111,10.0,1015.0,29.61111111111111,-1.8888888888888888,16.22222222222222,1.1111111111111112,437.0845579020182,448.9770437341449,2.759392903208059,110.42135156081895,33.44557919184366,13.694508169492085,1.8430012919505436,10.393004075686138,67.67845268249512,0.0
2022-02-13 18:00:00,7.2,17.3,21.0,22.2,10.2,4.414,6.6452136363636365,5.876636363636364,55.091818181818184,1.0,8.0,138.0,0.0,83.0,10.0,1015.0,31.0,-2.0,17.0,1.0,444.1156561103909,450.27361938827346,2.583266148412295,115.39061052807308,33.19183619181315,13.79335525512695,1.6417711728811262,10.232360102335612,74.70322207132975,0.0
2022-02-13 18:10:00,6.5,17.1,21.0,22.2,9.8,4.408,6.45287,5.6745,55.116499999999995,0.8333333333333333,8.055555555555555,138.94444444444446,0.0,82.77777777777777,10.0,1015.0,30.333333333333332,-2.1666666666666665,17.166666666666668,1.0,441.4370128377279,449.0347130330403,2.681610990213809,111.38376434994282,32.99661186218262,13.90972539107005,1.7616207871834437,10.12446327527364,83.41027776082356,0.0
2022-02-13 18:20:00,6.8,17.1,21.0,22.2,9.9,4.445,4.71982,5.5488,55.124199999999995,0.6666666666666666,8.11111111111111,139.88888888888889,0.0,82.55555555555556,10.0,1015.0,29.666666666666668,-2.3333333333333335,17.333333333333332,1.0,445.89006206293215,449.4313225757117,2.638058141368931,108.07882350102656,32.76805653889974,14.02521957397461,1.6093114288647972,10.0700803454717,92.29614874521891,0.0
2022-02-13 18:30:00,6.0,16.9,20.8,22.1,9.4,4.415,3.97575,5.5012,55.1349,0.5,8.166666666666666,140.83333333333334,0.0,82.33333333333333,10.0,1015.0,29.0,-2.5,17.5,1.0,440.9157913208008,445.8525359090169,2.3343345139424008,107.52380741399561,32.54065748214722,14.149417651494343,1.6756323993206024,10.04541265487671,99.48895829518635,0.0
2022-02-13 18:40:00,6.4,17.0,20.8,22.1,9.6,4.438,4.249905,5.3751,55.13590000000001,0.33333333333333326,8.222222222222221,141.77777777777777,0.0,82.11111111111111,10.0,1015.0,28.333333333333332,-2.666666666666667,17.666666666666668,1.0,440.0575111055922,445.8999777958311,2.3848464707802917,111.86590411385573,32.27578521499217,14.263082482254571,1.7048888926037022,10.030717718718481,106.33636214042622,0.0
2022-02-13 18:50:00,5.7,16.7,21.1,22.1,9.0,4.428,4.0015,5.1689,55.1409,0.16666666666666663,8.277777777777779,142.72222222222223,0.0,81.88888888888889,10.0,1015.0,27.666666666666668,-2.8333333333333335,17.833333333333332,1.0,440.15992207845056,450.9852259493422,2.1555899075060916,112.28479753806766,32.01975878079732,14.394472980499268,1.6188973869880041,10.01968971570333,110.42823094685873,0.0
2022-02-13 19:00:00,5.1,16.5,20.8,22.0,8.6,4.44,5.556495,4.8911999999999995,55.1222,0.0,8.333333333333334,143.66666666666666,0.0,81.66666666666667,10.0,1015.0,27.0,-3.0,18.0,1.0,440.74767517440625,449.25818245372557,2.164206836779239,111.90708986745715,31.763438081256414,14.532121753477108,1.7209501240044662,10.014766019912763,110.51608245784954,0.0
2022-02-13 19:10:00,5.4,16.5,20.6,22.0,8.7,4.422,6.31495,4.6759,55.104,-0.16666666666666674,8.38888888888889,144.61111111111111,0.0,81.44444444444444,10.0,1015.0,26.333333333333332,-3.166666666666667,18.166666666666668,1.0,441.17497111002604,450.9090855600642,2.506070383716438,118.10680416947704,31.533194901148477,14.671967161496479,1.886594644188881,10.011847267150879,111.46946184794108,0.0
2022-02-13 19:20:00,5.2,16.4,21.1,22.0,8.4,4.416,5.07515,4.8359000000000005,55.1573,-0.3333333333333335,8.444444444444445,145.55555555555554,0.0,81.22222222222223,10.0,1015.0,25.666666666666664,-3.3333333333333335,18.333333333333332,1.0,443.15388441765447,453.1412166341146,2.6483064181723837,109.07591252968136,31.32309099515279,14.819436783790588,1.6289643450578055,10.010872710545858,116.18255304972331,0.0
2022-02-13 19:30:00,5.2,16.5,21.3,22.0,8.6,4.404,4.69773,4.4527,55.137,-0.5,8.5,146.5,0.0,81.0,10.0,1015.0,25.0,-3.5,18.5,1.0,444.73572558172816,453.03285998815784,2.440156797898018,106.5266057203045,31.09980764706929,14.97273142337799,1.7314564416805904,10.00579647064209,107.85086724599202,0.0
2022-02-13 19:40:00,5.1,16.3,20.5,22.0,8.4,4.409,4.07654,4.5678,55.1634,-0.6666666666666667,8.555555555555555,147.44444444444446,0.0,80.77777777777777,10.0,1015.0,24.333333333333332,-3.666666666666667,18.666666666666668,1.0,442.8196475816047,455.4429306696749,2.27971799621811,109.08570468881035,30.96656510035197,15.11045286814372,1.7920839057366051,10.007428595225017,109.81455549875895,0.0
2022-02-13 19:50:00,4.8,16.3,21.3,22.0,8.2,4.428,4.889799999999999,4.5382,55.1683,-0.8333333333333335,8.61111111111111,148.38888888888889,0.0,80.55555555555556,10.0,1015.0,23.666666666666664,-3.8333333333333335,18.833333333333332,1.0,445.01014434814454,454.03983266194666,2.240558158031291,105.51048354068044,30.7991432309016,15.204074865061012,1.8024308841140928,10.003804000595867,108.20730778343935,0.0
2022-02-13 20:00:00,4.8,16.3,20.8,21.9,8.2,4.417,4.578609999999999,4.6411999999999995,55.1576,-1.0,8.666666666666666,149.33333333333334,0.0,80.33333333333333,10.0,1015.0,23.0,-4.0,19.0,1.0,444.7725247508082,458.37548869165886,2.3511747769447373,109.43366635274079,30.61309788386027,15.274040660858153,1.8177077410618463,10.005856847763061,111.19551687876383,0.0
2022-02-13 20:10:00,4.3,16.1,20.5,21.9,7.8,4.444,4.109075,4.609,55.1527,-1.166666666666667,8.722222222222221,150.27777777777777,0.0,80.11111111111111,10.0,1015.0,22.333333333333332,-4.166666666666667,19.166666666666668,1.0,445.5904807535808,457.0969515991211,2.121052893379987,107.06659160743325,30.485249830881752,15.339714420636493,1.7673668601115544,10.005888716379802,104.88067729949951,0.0
2022-02-13 20:20:00,4.4,16.1,21.3,21.9,7.9,4.416,4.433865,4.4229,55.108799999999995,-1.3333333333333335,8.777777777777779,151.22222222222223,0.0,79.88888888888889,10.0,1015.0,21.666666666666664,-4.333333333333334,19.333333333333332,1.0,443.38635162002737,455.3355628809436,2.1663173057601948,106.23785510693565,30.361171515782672,15.365896503130594,1.8874171274900438,10.007538188298543,111.36813433329264,0.0
2022-02-13 20:30:00,4.4,16.0,20.9,21.9,7.8,4.428,4.2211300000000005,4.1613999999999995,55.074400000000004,-1.5,8.833333333333334,152.16666666666666,0.0,79.66666666666667,10.0,1015.0,21.0,-4.5,19.5,1.0,441.3631336466471,455.26048643616423,2.1569397961487207,109.48258332699706,30.217607065732363,15.387947172805912,1.7952053481438122,10.004664687432879,105.02772192199373,0.0
2022-02-13 20:40:00,4.4,16.0,20.6,21.9,7.7,4.427,5.294525,4.0307,55.0578,-1.666666666666667,8.88888888888889,153.11111111111111,0.0,79.44444444444444,10.0,1015.0,20.333333333333332,-4.666666666666667,19.666666666666668,1.0,439.00960642145964,449.45580871582035,2.1153022268229287,110.20643429061113,30.087172050476074,15.405813438097635,1.7256808199485143,10.00488798936208,113.80417156219482,0.0
2022-02-13 20:50:00,4.1,16.0,21.3,21.9,7.7,4.425,6.552405,3.8524000000000003,55.0689,-1.8333333333333335,8.944444444444445,154.05555555555554,0.0,79.22222222222223,10.0,1015.0,19.666666666666664,-4.833333333333334,19.833333333333332,1.0,451.89704243977866,456.4374350080819,2.2681858264457033,113.76893320784056,29.94973731994629,15.428194028536478,1.7712948121627172,10.007710944811503,106.82901992797852,0.0
2022-02-13 21:00:00,4.4,16.0,20.5,21.8,7.8,4.443,6.745115,3.6704999999999997,55.193799999999996,-2.0,9.0,155.0,0.0,79.0,10.0,1015.0,19.0,-5.0,20.0,1.0,452.3173971768083,454.376790852163,2.3729484042946227,114.97378835753531,29.82094230969747,15.463767449061075,1.9304626705249153,10.006294836997984,111.70005502065024,0.0
2022-02-13 21:10:00,4.5,16.0,21.3,21.9,7.8,4.439,4.3902149999999995,3.6902999999999997,55.647299999999994,-2.0555555555555554,9.0,155.11111111111111,0.0,79.05555555555556,10.0,1015.1111111111111,18.72222222222222,-5.055555555555555,19.88888888888889,1.0,450.61775360107424,452.82035628395516,2.3725888730206735,111.35488253254002,29.693704098146515,15.501168280994824,1.876679246516551,10.009321593510903,108.23019592026533,0.0
2022-02-13 21:20:00,4.0,15.9,20.8,21.8,7.6,4.405,4.4540750000000005,3.5927999999999995,55.877300000000005,-2.111111111111111,9.0,155.22222222222223,0.0,79.11111111111111,10.0,1015.2222222222222,18.444444444444443,-5.111111111111111,19.77777777777778,1.0,451.59290525239084,450.56547321889593,2.325339086998654,108.24561761090986,29.569674809773762,15.53577680746714,1.8656852473815284,10.008983883857727,110.19905353546142,0.0
2022-02-13 21:30:00,4.2,15.9,21.0,21.8,7.7,4.422,4.13419,3.5294,55.984500000000004,-2.1666666666666665,9.0,155.33333333333334,0.0,79.16666666666667,10.0,1015.3333333333334,18.166666666666668,-5.166666666666667,19.666666666666668,1.0,450.0333575509609,455.92976318359376,2.2585234467390567,110.3902377651236,29.460488484700523,15.561240208943683,1.8983730878432592,10.008517473538717,113.19308717091879,0.0
2022-02-13 21:40:00,3.8,15.8,20.6,21.8,7.3,4.43,4.37853,3.3415999999999997,56.0424,-2.2222222222222223,9.0,155.44444444444446,0.0,79.22222222222223,10.0,1015.4444444444445,17.88888888888889,-5.222222222222222,19.555555555555557,1.0,451.84344110949286,462.27195280228534,2.092137728397456,110.17352465182373,29.33474917411804,15.608229468663533,1.9641391513744988,10.003029785156249,105.42303741455078,0.0
2022-02-13 21:50:00,3.2,15.6,21.3,21.8,6.9,4.431,4.295427777777778,3.347888888888889,56.007444444444445,-2.2777777777777777,9.0,155.55555555555554,0.0,79.27777777777777,10.0,1015.5555555555555,17.61111111111111,-5.277777777777778,19.444444444444443,1.0,451.351826171875,453.62793680826826,2.271296449310362,113.54946286476266,29.223169567086604,15.66547185491034,1.957971438017942,10.002769003076068,110.02102328844663,0.0
2022-02-13 22:00:00,3.4,15.6,21.1,21.8,7.1,4.436,4.546645,3.3808999999999996,56.068200000000004,-2.3333333333333335,9.0,155.66666666666666,0.0,79.33333333333333,10.0,1015.6666666666666,17.333333333333332,-5.333333333333333,19.333333333333332,1.0,446.5694231581414,453.63979208759883,2.1120829365516114,108.35806549654168,29.116368300120037,15.740715608596801,1.8240690193573634,9.999749881426492,109.93626469930014,0.0
2022-02-13 22:10:00,3.3,15.5,20.4,21.8,6.8,4.404,4.029925,4.0003,56.1888,-2.388888888888889,9.0,155.77777777777777,0.0,79.38888888888889,10.0,1015.7777777777778,17.055555555555557,-5.388888888888889,19.22222222222222,1.0,446.0564057413737,450.99177146823934,2.0477902343953396,108.80625144376593,29.04089815457662,15.79464565594991,1.8176282517115276,10.004714798927306,112.27755121866862,0.0
2022-02-13 22:20:00,3.3,15.5,21.1,21.8,6.8,4.421,4.007345,4.256600000000001,56.190200000000004,-2.4444444444444446,9.0,155.88888888888889,0.0,79.44444444444444,10.0,1015.8888888888889,16.77777777777778,-5.444444444444445,19.11111111111111,1.0,447.5390800528691,450.5522835286458,2.0375128644267044,104.286558040037,28.983124462871228,15.812802138139972,1.8686996572771988,9.99999166243494,113.777918806992,0.0
2022-02-13 22:30:00,3.1,15.5,21.4,21.8,6.8,4.409,3.84735,4.243399999999999,56.085699999999996,-2.5,9.0,156.0,0.0,79.5,10.0,1016.0,16.5,-5.5,19.0,1.0,445.4712536621094,449.12027791691924,1.9616861825541587,102.75433098701433,28.901266107559206,15.813630525271098,1.8439872523148853,9.998069206873577,108.36322909037271,0.0
2022-02-13 22:40:00,3.3,15.5,20.8,21.7,6.9,4.426,3.5560099999999997,4.0191,55.96470000000001,-2.5555555555555554,9.0,156.11111111111111,0.0,79.55555555555556,10.0,1016.1111111111111,16.22222222222222,-5.555555555555555,18.88888888888889,1.0,445.06856730143227,450.9080104012325,1.957850093299386,109.61987117918197,28.792898340225218,15.810171400705974,1.9027958395083744,9.996777146657308,109.89268894195557,0.0
2022-02-13 22:50:00,3.2,15.4,20.6,21.7,6.7,4.422,3.39934,3.7644999999999995,55.8799,-2.611111111111111,9.0,156.22222222222223,0.0,79.61111111111111,10.0,1016.2222222222222,15.944444444444445,-5.611111111111111,18.77777777777778,1.0,442.3629528808594,454.65930623372395,1.9379120993142749,106.62330208385058,28.70756455739339,15.801613591512043,1.7718481665849688,9.993772118886312,113.47676136016847,0.0
2022-02-13 23:00:00,2.7,15.4,21.4,21.8,6.4,4.445,3.8512099999999996,3.8442999999999996,55.762,-2.6666666666666665,9.0,156.33333333333334,0.0,79.66666666666667,10.0,1016.3333333333334,15.666666666666668,-5.666666666666667,18.666666666666668,1.0,440.3002824103695,456.063863942815,1.8669663432122623,108.40852973205222,28.62993944981677,15.787342148716167,1.7463767778570367,9.988945043262117,106.20095500407247,0.0
2022-02-13 23:10:00,3.5,15.6,22.0,21.8,7.0,4.421,3.667555,3.9074,55.3402,-2.7222222222222223,9.0,156.44444444444446,0.0,79.72222222222223,10.0,1016.4444444444445,15.38888888888889,-5.722222222222222,18.555555555555557,1.0,445.6587194824218,453.3343359375,1.7189330583238331,110.16674494619424,28.569255110422773,15.771715626716613,1.7963201260566712,9.990348343849181,108.14217648824055,0.0
2022-02-13 23:20:00,4.2,15.8,21.5,21.8,7.5,4.402,3.234395,4.0489,55.1364,-2.7777777777777777,9.0,156.55555555555554,0.0,79.77777777777777,10.0,1016.5555555555555,15.11111111111111,-5.777777777777778,18.444444444444443,1.0,441.9877621074106,450.4498363907036,1.7443262031825923,109.20601144866082,28.46680525461833,15.759847156206765,1.6025601224104562,9.99160800298055,107.20333628336589,0.0
2022-02-13 23:30:00,4.2,15.8,20.5,21.8,7.5,4.431,2.943835,4.4231,55.0523,-2.833333333333333,9.0,156.66666666666666,0.0,79.83333333333333,10.0,1016.6666666666666,14.833333333333334,-5.833333333333333,18.333333333333332,1.0,441.63437316894533,451.37204671223964,1.72989772854215,105.35952470143636,28.403309831619264,15.734457801183064,1.7335242851575217,9.996453890800476,111.04280689239502,0.0
2022-02-13 23:40:00,3.8,15.8,20.5,21.8,7.4,4.399,2.7112600000000002,4.377599999999999,54.9139,-2.888888888888889,9.0,156.77777777777777,0.0,79.88888888888889,10.0,1016.7777777777778,14.555555555555557,-5.888888888888889,18.22222222222222,1.0,438.02760198132745,451.06487878207497,1.6692731981998108,101.79070123122911,28.34502988497416,15.708116488456724,1.6080199728409448,9.991995533307392,111.62927916208903,0.0
2022-02-13 23:50:00,3.7,15.8,21.5,21.8,7.3,4.439,2.56111,4.456,54.8121,-2.9444444444444446,9.0,156.88888888888889,0.0,79.94444444444444,10.0,1016.8888888888889,14.277777777777779,-5.944444444444445,18.11111111111111,1.0,437.733464050293,452.60105813889277,1.598130133259768,100.65089392645885,28.234434299630635,15.670051447604337,1.704723930402664,9.99696412514832,109.99559190868658,0.0
2022-02-14 00:00:00,4.0,15.8,21.4,21.8,7.4,4.4,2.6834700000000002,4.5143,54.7408,-3.0,9.0,157.0,0.0,80.0,10.0,1017.0,14.0,-6.0,18.0,1.0,436.3119501118276,450.09859242757165,1.5430364805897752,108.8402548487173,28.14744263648987,15.650565474828085,1.5757375647624334,9.9972913646698,112.29815138498941,0.0
2022-02-14 00:10:00,3.9,15.7,20.4,21.8,7.2,4.439,2.8003150000000003,4.5329999999999995,54.6878,-3.0,9.055555555555555,156.5,0.0,79.83333333333333,10.0,1016.9444444444445,13.333333333333334,-6.0,18.166666666666668,1.0,437.3932463582357,452.21615653553226,1.43001792391478,104.32424381838007,28.11161971728007,15.601289194424947,1.4834591486056645,9.996203831036885,113.65728652954101,0.0
2022-02-14 00:20:00,3.9,15.8,20.9,21.8,7.4,4.399,2.8092300000000003,4.6302,54.6571,-3.0,9.11111111111111,156.0,0.0,79.66666666666667,10.0,1016.8888888888889,12.666666666666666,-6.0,18.333333333333332,1.0,440.18666929047686,451.60534210205077,1.428611018334405,109.17509823276498,28.050193605584617,15.559879783748906,1.4494146866683906,9.992872166148686,113.59703484637589,0.0
2022-02-14 00:30:00,4.5,16.0,21.8,21.8,7.8,4.421,2.8912500000000003,4.7782,54.625099999999996,-3.0,9.166666666666666,155.5,0.0,79.5,10.0,1016.8333333333334,12.0,-6.0,18.5,1.0,437.7345269775391,448.05694841406813,1.457378042491816,106.4465785413408,27.997299537658694,15.50484134833018,1.5194142232338588,9.989890181223553,109.02438087463379,0.0
2022-02-14 00:40:00,4.5,16.0,20.7,21.8,7.9,4.414,2.85737,5.0504,54.5724,-3.0,9.222222222222221,155.0,0.0,79.33333333333333,10.0,1016.7777777777778,11.333333333333332,-6.0,18.666666666666668,1.0,431.44990278222093,451.9975964355469,1.4513620039332384,105.02975899928033,27.943646103541056,15.461374869346619,1.5761389712492624,9.987233885129294,118.91185272216796,0.0
2022-02-14 00:50:00,4.5,15.9,20.7,21.8,7.7,4.437,2.821205,5.133,54.4634,-3.0,9.277777777777779,154.5,0.0,79.16666666666667,10.0,1016.7222222222222,10.666666666666666,-6.0,18.833333333333332,1.0,433.574768778483,450.19397929224476,1.5319296432787417,109.82406072648905,27.897846199671427,15.416618111928305,1.49531131118536,9.98511245727539,103.7683590443929,0.0
2022-02-14 01:00:00,4.4,16.0,21.7,21.8,7.8,4.446,2.8213850000000003,4.9269,54.3231,-3.0,9.333333333333334,154.0,0.0,79.0,10.0,1016.6666666666666,10.0,-6.0,19.0,1.0,441.5740934069403,449.8092183641455,1.4251595726828117,107.40869625888975,27.838607082366945,15.358910404841106,1.5245926603674889,9.987257301012674,118.58613775889077,0.0
2022-02-14 01:10:00,4.8,16.0,20.8,21.8,8.0,4.443,2.83005,4.9128,54.276199999999996,-3.0,9.38888888888889,153.5,0.0,78.83333333333333,10.0,1016.6111111111111,9.333333333333332,-6.0,19.166666666666668,1.0,436.99221700032547,444.37389109293616,1.4730561844507855,111.07028722666078,27.736030928293864,15.326311558087667,1.4605074896415076,9.98681330839793,107.5484845606486,0.0
2022-02-14 01:20:00,4.7,16.0,20.6,21.8,8.0,4.435,2.8611999999999997,4.9159999999999995,54.24829999999999,-3.0,9.444444444444445,153.0,0.0,78.66666666666667,10.0,1016.5555555555555,8.666666666666666,-6.0,19.333333333333332,1.0,439.56286955734777,442.2030598572479,1.424550856927694,109.85849466291525,27.649750531837764,15.296163215233108,1.3939165711200845,9.99099387888181,110.31391734559656,0.0
2022-02-14 01:30:00,4.8,16.0,21.6,21.8,8.0,4.436,2.84259,5.1365,54.313300000000005,-3.0,9.5,152.5,0.0,78.5,10.0,1016.5,8.0,-6.0,19.5,1.0,432.88229726155595,448.15257619222,1.4136836183946686,107.0790190939176,27.580942484537765,15.30050570011139,1.3727707817157109,9.994306232134502,113.1145033899943,0.0
2022-02-14 01:40:00,4.9,16.1,20.9,21.8,8.2,4.442,2.9478850000000003,5.2415,54.753499999999995,-3.0,9.555555555555555,152.0,0.0,78.33333333333333,10.0,1016.4444444444445,7.333333333333333,-6.0,19.666666666666668,1.0,432.4812117548098,449.0946718237866,1.3429235000125432,109.24191014801715,27.511733967463176,15.281194373766581,1.3521577676137289,10.003705271085103,114.6189233271281,0.0
2022-02-14 01:50:00,5.1,16.2,20.6,21.8,8.4,4.436,2.93536,5.2054,54.9283,-3.0,9.61111111111111,151.5,0.0,78.16666666666667,10.0,1016.3888888888889,6.666666666666666,-6.0,19.833333333333332,1.0,432.0915621948242,448.74124997544567,1.4276557235630218,108.99975885768394,27.46641392072042,15.279041167894999,1.306016024450461,10.005859276453654,102.78479920705158,0.0
2022-02-14 02:00:00,5.2,16.2,21.7,21.8,8.4,4.415,2.967915,5.1337,54.9721,-3.0,9.666666666666666,151.0,0.0,78.0,10.0,1016.3333333333334,6.0,-6.0,20.0,1.0,435.2715869807101,446.3952354939779,1.407594382163495,110.18192132572669,27.419971380826446,15.240370954443506,1.3447420607869236,10.012271581342663,112.97303617035602,0.0
2022-02-14 02:10:00,5.1,16.2,20.8,21.8,8.3,4.446,2.7273500000000004,4.775799999999999,54.972699999999996,-3.0,9.722222222222221,150.5,0.0,77.83333333333333,10.0,1016.2777777777778,5.333333333333332,-6.0,20.166666666666668,1.0,435.1143581136068,441.98814236695745,1.3867063971377362,108.89984775521661,27.357431033452354,15.232285861968995,1.3489966296156246,10.007349332173664,106.77414267222086,0.0
2022-02-14 02:20:00,4.9,16.1,20.5,21.8,8.1,4.448,2.744055,4.3436,55.0015,-3.0,9.777777777777779,150.0,0.0,77.66666666666667,10.0,1016.2222222222222,4.666666666666666,-6.0,20.333333333333332,1.0,436.32282958984376,443.36344262835627,1.376089518455799,110.04969308152711,27.300994399388635,15.214792750676471,1.389457124173641,10.00046681880951,110.84845853169759,0.0
2022-02-14 02:30:00,5.1,16.2,21.6,21.7,8.4,4.438,2.807565,4.1429,55.0917,-3.0,9.833333333333334,149.5,0.0,77.5,10.0,1016.1666666666666,4.0,-6.0,20.5,1.0,431.86982407843936,444.52972757624485,1.3568496664129408,106.72909866440769,27.27913082122803,15.211115824381512,1.2964969145258267,9.997399101257324,108.97630390167237,0.0
2022-02-14 02:40:00,5.7,16.4,21.0,21.7,8.8,4.416,2.86078,4.3018,55.20399999999999,-3.0,9.88888888888889,149.0,0.0,77.33333333333333,10.0,1016.1111111111111,3.333333333333332,-6.0,20.666666666666668,1.0,435.5441249312477,443.11801078007136,1.3711948869053252,109.60326250690525,27.197123886313143,15.194244998781022,1.2374514279678717,9.997970832431383,107.50452131282138,0.0
2022-02-14 02:50:00,5.5,16.3,20.6,21.8,8.7,4.437,2.99363,4.4457,55.2667,-3.0,9.944444444444445,148.5,0.0,77.16666666666667,10.0,1016.0555555555555,2.666666666666666,-6.0,20.833333333333332,1.0,439.3510804239909,443.1995874023437,1.4429963108711996,112.09947096700724,27.1341330019633,15.172778973579407,1.2565570624669393,10.000427541732789,112.60262448628744,0.0
2022-02-14 03:00:00,5.4,16.2,21.6,21.7,8.5,4.431,2.8966950000000002,4.3161000000000005,55.2482,-3.0,10.0,148.0,0.0,77.0,10.0,1016.0,2.0,-6.0,21.0,1.0,436.2845835788771,441.971207391147,1.544100890045112,109.3558977674495,27.044760313034054,15.160817645390827,1.2887163650989533,10.000587452252706,109.92798563639323,0.0
2022-02-14 03:10:00,5.1,16.2,20.8,21.7,8.4,4.46,2.751125,4.1556,55.2013,-3.0,9.944444444444445,148.0,0.0,76.83333333333333,10.0,1015.9444444444445,2.0,-6.055555555555555,20.944444444444443,1.0555555555555556,443.6570183308919,441.4165723673503,1.4678126701561072,112.5220895318931,27.010798110961918,15.139435116449993,1.2328643228610356,10.000174587567647,116.29934308369954,0.0
2022-02-14 03:20:00,5.0,16.2,20.7,21.7,8.4,4.43,2.6125700000000003,3.9432,55.21939999999999,-3.0,9.88888888888889,148.0,0.0,76.66666666666667,10.0,1015.8888888888889,2.0,-6.111111111111111,20.88888888888889,1.1111111111111112,436.47654526283003,437.87867045786186,1.356316282111036,115.94081632517153,26.930580927530922,15.147523657480875,1.2440945064028104,9.996816008885702,109.39745831807454,0.0
2022-02-14 03:30:00,5.5,16.3,21.7,21.7,8.6,4.439,2.30633,3.9695,55.15840000000001,-3.0,9.833333333333334,148.0,0.0,76.5,10.0,1015.8333333333334,2.0,-6.166666666666667,20.833333333333332,1.1666666666666667,439.3044679593492,440.60211509266117,1.2716807885173351,113.98151136236675,26.90299160763369,15.166034635231318,1.2591150439122303,9.997476872508809,109.53289377287956,0.0
2022-02-14 03:40:00,5.2,16.1,20.6,21.7,8.3,4.447,2.3482,3.4906999999999995,55.178399999999996,-3.0,9.777777777777779,148.0,0.0,76.33333333333333,10.0,1015.7777777777778,2.0,-6.222222222222222,20.77777777777778,1.2222222222222223,436.5522219603089,442.98695658365887,1.2614540218886008,119.67268115609379,26.874949029286704,15.197938888867697,1.1726403053601584,9.996680906613667,114.76097510019937,0.0
2022-02-14 03:50:00,4.8,16.1,20.8,21.7,8.2,4.44,2.245025,2.7652,55.2081,-3.0,9.722222222222221,148.0,0.0,76.16666666666667,10.0,1015.7222222222222,2.0,-6.277777777777778,20.72222222222222,1.2777777777777777,438.9764516194661,445.0827987881365,1.2211109864273986,116.5420880344628,26.83276567776998,15.241423058509827,1.2629798848430316,9.999380475680033,109.37195143381754,0.0
2022-02-14 04:00:00,5.2,16.2,21.8,21.7,8.5,4.443,2.4012900000000004,2.5209,55.3242,-3.0,9.666666666666666,148.0,0.0,76.0,10.0,1015.6666666666666,2.0,-6.333333333333333,20.666666666666668,1.3333333333333333,436.2054098651053,444.3672976263639,1.2402639485550466,118.55952799306752,26.78541729016493,15.300060698137447,1.203761859083243,9.997378110185181,117.64155678075585,0.0
2022-02-14 04:10:00,5.2,16.2,20.6,21.7,8.5,4.436,2.401195,2.3366,55.479600000000005,-3.0,9.61111111111111,148.0,0.0,75.83333333333333,10.0,1015.6111111111111,2.0,-6.388888888888889,20.61111111111111,1.3888888888888888,435.74052795410154,446.3945919799805,1.2621157971933736,116.75200788939739,26.7535368569692,15.355865807533263,1.1898024229208628,10.002592768669128,113.31854747772218,0.0
2022-02-14 04:20:00,4.7,16.0,20.8,21.7,7.9,4.434,2.688535,2.6421,55.5936,-3.0,9.555555555555555,148.0,0.0,75.66666666666667,10.0,1015.5555555555555,2.0,-6.444444444444445,20.555555555555557,1.4444444444444444,438.9538424121374,444.47483331439145,1.2078188682208626,113.33166946755964,26.64235386212667,15.419367159207662,1.1429111458857855,10.01575081348419,106.15071568806965,0.0
2022-02-14 04:30:00,4.2,15.8,21.6,21.7,7.6,4.435,2.904465,2.5108,55.6407,-3.0,9.5,148.0,0.0,75.5,10.0,1015.5,2.0,-6.5,20.5,1.5,446.281220296224,444.2121127319336,1.3083178359101721,113.2804831764523,26.591784524917603,15.479313662846883,1.2111882443229358,10.057548243204753,111.0721202468872,0.0
2022-02-14 04:40:00,3.7,15.7,20.6,21.7,7.4,4.414,2.92873,2.8433,55.6527,-3.0,9.444444444444445,148.0,0.0,75.33333333333333,10.0,1015.4444444444445,2.0,-6.555555555555555,20.444444444444443,1.5555555555555556,451.23474275084743,444.0926037457346,1.2128499103063919,117.3358643774259,26.505638009949593,15.51335455487677,1.238513796816101,10.112104554257149,111.54557771995243,0.0
2022-02-14 04:50:00,3.3,15.5,20.6,21.7,7.0,4.437,3.046685,2.5972,55.653200000000005,-3.0,9.38888888888889,148.0,0.0,75.16666666666667,10.0,1015.3888888888889,2.0,-6.611111111111111,20.38888888888889,1.6111111111111112,447.13771413167314,443.81947285970057,1.3508974877353441,106.3835568306271,26.478914903004966,15.55045918782552,1.2015120923519134,10.157035549481709,107.7986877822876,0.0
2022-02-14 05:00:00,3.2,15.5,21.6,21.7,6.9,4.416,2.98765,2.1556,55.6515,-3.0,9.333333333333334,148.0,0.0,75.0,10.0,1015.3333333333334,2.0,-6.666666666666667,20.333333333333332,1.6666666666666665,447.6591085464653,447.140874816193,1.30882784602669,111.09473167031497,26.436635592778522,15.568581229845682,1.2557786425948145,10.24016721089681,101.91425735473634,0.0
2022-02-14 05:10:00,3.2,15.4,21.1,21.6,6.7,4.45,3.19566,2.1569,55.6696,-3.0,9.277777777777779,148.0,0.0,74.83333333333333,10.0,1015.2777777777778,2.0,-6.722222222222222,20.27777777777778,1.7222222222222223,453.3047456061703,458.24692627303904,1.503276795152217,113.16605803602833,26.396954040527344,15.644386722246807,1.2705674062172574,10.276781307856242,97.25504797617594,0.0
2022-02-14 05:20:00,2.6,15.4,20.2,21.7,6.6,4.419,2.93571,1.8989999999999998,55.690999999999995,-3.0,9.222222222222221,148.0,0.0,74.66666666666667,10.0,1015.2222222222222,2.0,-6.777777777777778,20.22222222222222,1.7777777777777777,451.10038655598953,484.89852315266927,1.440838087384647,120.66765160469012,26.409445834047233,15.861467096554943,1.2240455586915548,10.442948493241623,87.48895105972989,0.0
2022-02-14 05:30:00,2.4,15.2,21.1,21.6,6.2,4.431,2.87873,1.6011,55.594500000000004,-3.0,9.166666666666666,148.0,0.0,74.5,10.0,1015.1666666666666,2.0,-6.833333333333333,20.166666666666668,1.8333333333333333,455.15514373779297,487.6898855520665,1.480373713074431,114.71567668807036,26.390217447280882,15.955957457224528,1.401115963359674,10.793425494829814,114.03157784779867,0.0
2022-02-14 05:40:00,2.4,15.2,21.7,21.6,6.1,4.421,3.001340909090909,1.7868181818181819,55.63627272727273,-3.0,9.11111111111111,148.0,0.0,74.33333333333333,10.0,1015.1111111111111,2.0,-6.888888888888889,20.11111111111111,1.8888888888888888,459.4052303059896,490.03599628667723,1.4557417806023258,107.34460687605001,26.37450714747111,16.14574160734812,1.4243632698059083,11.087303382555643,112.25480828603108,0.0
2022-02-14 05:50:00,2.6,15.1,21.0,21.6,6.1,4.423,3.15153,1.9442999999999997,55.732600000000005,-3.0,9.055555555555555,148.0,0.0,74.16666666666667,10.0,1015.0555555555555,2.0,-6.944444444444445,20.055555555555557,1.9444444444444444,461.84950253541444,491.22264302571614,1.4233095378475,107.34395277615995,26.34889125683887,16.29796708435662,1.30802084727981,11.294698848697426,110.82309480764097,0.0
2022-02-14 06:00:00,3.3,15.4,20.4,21.6,6.7,4.425,3.033295,1.8481,55.7487,-3.0,9.0,148.0,0.0,74.0,10.0,1015.0,2.0,-7.0,20.0,2.0,451.50696828206384,488.0462973653859,1.4437613375611225,109.28969410783154,26.295876455307006,16.287208309173586,1.4082691390315691,11.454298863410951,115.65855499267577,0.0
2022-02-14 06:10:00,2.0,15.1,21.0,21.6,6.0,4.396,3.3230899999999997,1.8537,55.749,-2.8333333333333335,8.777777777777779,148.94444444444446,0.0,73.61111111111111,10.0,1014.9444444444445,2.111111111111111,-6.944444444444445,19.444444444444443,2.0,454.3444634623911,487.68616699218757,1.463860308911841,120.19218851574396,26.24644139289856,16.23853891690572,1.3365699934959412,11.54089652856191,113.22939203898113,0.0
