,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-14 06:20:00,1.8,15.0,21.7,21.6,5.7,4.394,5.437665,1.8732,55.7383,-2.6666666666666665,8.555555555555555,149.88888888888889,0.0,73.22222222222223,10.0,1014.8888888888889,2.2222222222222223,-6.888888888888889,18.88888888888889,2.0,448.7685773722331,489.2771959537199,1.458332539385995,129.25121682355632,26.21691102555916,16.19889587095228,1.3578974898555185,11.439904769261677,111.5456540100184,0.0
2022-02-14 06:30:00,1.9,14.9,21.2,21.6,5.6,4.403,3.4465049999999997,1.8062999999999998,55.7438,-2.5,8.333333333333334,150.83333333333334,0.0,72.83333333333333,10.0,1014.8333333333334,2.3333333333333335,-6.833333333333333,18.333333333333332,2.0,446.8754580197389,487.20089195614776,1.4342260825903401,146.466620423484,26.16378633817037,16.180916544596354,1.325178674161434,11.239101775487265,101.93606165568033,0.0
2022-02-14 06:40:00,2.4,15.0,20.7,21.6,5.7,4.411,5.805305,1.8148,55.7482,-2.333333333333333,8.11111111111111,151.77777777777777,0.0,72.44444444444444,10.0,1014.7777777777778,2.4444444444444446,-6.777777777777778,17.77777777777778,2.0,444.71503875732424,491.85252909342455,1.5305069996374474,166.0796009516312,26.125772921244305,16.179340213139852,1.1867024440566698,10.856588616371155,111.95063528696696,0.0
2022-02-14 06:50:00,2.5,15.1,20.1,21.6,6.1,4.411,3.591145,1.8021,55.741499999999995,-2.1666666666666665,7.888888888888889,152.72222222222223,0.0,72.05555555555556,10.0,1014.7222222222222,2.5555555555555554,-6.722222222222222,17.22222222222222,2.0,464.24367192761656,486.16410124680095,1.912789836647147,191.87457234959146,26.112083943684894,16.184480301539104,1.2590498413642248,10.46517118771871,98.35853631337484,0.0
2022-02-14 07:00:00,3.0,15.3,20.2,21.6,6.5,4.407,3.8594250000000003,2.0112,55.72959999999999,-2.0,7.666666666666667,153.66666666666666,0.0,71.66666666666667,10.0,1014.6666666666666,2.6666666666666665,-6.666666666666667,16.666666666666668,2.0,460.04542104085283,489.785790563123,2.176132364000304,545.2922410376598,26.10171033352782,16.192564153563502,1.2708362611269546,10.247006392452004,117.62062511767371,0.0
2022-02-14 07:10:00,2.5,15.4,20.9,21.7,6.4,4.4,4.3165,2.1307,55.6452,-1.8333333333333333,7.444444444444445,154.61111111111111,0.0,71.27777777777777,10.0,1014.6111111111111,2.7777777777777777,-6.611111111111111,16.11111111111111,2.0,461.84715687368106,489.36234187685216,2.532030059254102,763.2115820243533,26.084327643712363,16.224776633580525,1.2903743889927866,10.132242172559101,116.12558893839518,0.0
2022-02-14 07:20:00,3.1,15.5,21.7,21.7,6.6,4.434,5.52338,2.5850999999999997,55.6154,-1.6666666666666665,7.222222222222222,155.55555555555554,0.0,70.88888888888889,10.0,1014.5555555555555,2.888888888888889,-6.555555555555555,15.555555555555557,2.0,470.8879770914714,474.4860204516882,2.4993005928178293,735.5612548086738,26.100100631713865,16.278903319040936,1.2457959111531576,10.071461443901061,117.43380406697591,0.0
2022-02-14 07:30:00,3.3,15.6,21.8,21.8,6.8,4.414,5.04932,3.3781,55.49059999999999,-1.5,7.0,156.5,0.0,70.5,10.0,1014.5,3.0,-6.5,15.0,2.0,479.1576873147898,478.1835214233398,2.3009315485233643,657.5252393819518,26.190339787801104,16.388373107910155,1.259274210135142,10.034432609875997,171.88942334493,0.0
2022-02-14 07:40:00,2.4,15.5,20.6,21.8,6.4,4.411,4.787845,4.0545,55.3544,-1.3333333333333333,6.777777777777778,157.44444444444446,0.0,70.11111111111111,10.0,1014.4444444444445,3.111111111111111,-6.444444444444445,14.444444444444445,2.0,490.50835367838545,484.1278842198164,2.1958993861971603,735.6850550799181,26.443733297660525,16.4881302463941,1.2837492875695902,9.97638907572644,222.51567138456357,0.0
2022-02-14 07:50:00,2.9,15.7,20.6,21.9,6.9,4.392,4.388345,4.5454,55.1703,-1.1666666666666665,6.555555555555555,158.38888888888889,0.0,69.72222222222223,10.0,1014.3888888888889,3.2222222222222223,-6.388888888888889,13.88888888888889,2.0,510.97196643697805,491.01344823026113,2.63399194544318,762.183148639916,26.695630604426064,16.541312529246014,1.2270422367254894,9.957014929453532,203.63716804504395,0.0
2022-02-14 08:00:00,2.9,15.7,21.4,22.0,6.8,4.423,5.10525,5.4366,55.6038,-1.0,6.333333333333334,159.33333333333334,0.0,69.33333333333333,10.0,1014.3333333333334,3.333333333333333,-6.333333333333333,13.333333333333334,2.0,520.4733068847656,493.6019154866537,2.7435287611565347,653.1717337329239,26.959095340556342,16.59658155646028,1.2691356339191988,9.989685289145864,168.226569903961,0.0
2022-02-14 08:10:00,3.0,15.8,21.8,22.1,6.8,4.39,8.84003,8.2019,54.4944,-0.833333333333333,6.111111111111111,160.27777777777777,0.0,68.94444444444444,10.0,1014.2777777777778,3.4444444444444446,-6.277777777777778,12.777777777777779,2.0,529.3180212051567,495.2930501793171,2.9640295927874787,557.4258264470504,27.206204833984373,16.641990130742393,1.3514448750019075,10.107652014096578,128.63174752553306,0.0
2022-02-14 08:20:00,3.1,15.9,21.4,22.2,7.0,4.438,7.23785,8.6846,51.4147,-0.6666666666666665,5.888888888888889,161.22222222222223,0.0,68.55555555555556,10.0,1014.2222222222222,3.5555555555555554,-6.222222222222222,12.222222222222223,2.0,541.6219004313151,495.3982761847836,3.0802338454144147,473.304291107695,27.441345161125486,16.688823841924723,1.258218181860649,10.389744272851676,109.80015177689029,0.0
2022-02-14 08:30:00,2.9,15.9,20.3,22.4,6.8,4.411,7.452795,10.258500000000002,50.0023,-0.5,5.666666666666667,162.16666666666666,0.0,68.16666666666667,10.0,1014.1666666666666,3.6666666666666665,-6.166666666666667,11.666666666666668,2.0,544.772759988719,496.58158647559156,2.9136041048960495,636.8085149887861,27.680229733784994,16.738681456247967,1.361327697634697,10.81774837811788,104.39408070882162,0.0
2022-02-14 08:40:00,3.2,16.0,21.5,22.5,7.0,4.394,5.78573,11.9229,48.751799999999996,-0.33333333333333304,5.444444444444445,163.11111111111111,0.0,67.77777777777777,10.0,1014.1111111111111,3.7777777777777777,-6.111111111111111,11.111111111111112,2.0,543.4936612955729,499.0133263669069,2.8138614110421325,984.0640649414063,27.943610486984255,16.766743030548096,1.409881647825241,11.214715169270834,106.39118228912352,0.0
2022-02-14 08:50:00,3.6,16.2,21.7,22.6,7.3,4.404,4.282030000000001,10.718,47.3891,-0.16666666666666652,5.222222222222222,164.05555555555554,0.0,67.38888888888889,10.0,1014.0555555555555,3.888888888888889,-6.055555555555555,10.555555555555557,2.0,557.058923999304,498.18357248942056,2.942074516082214,776.778003188311,28.240643113454183,16.77786160469055,1.3733994382619858,11.50567187309265,106.47609247843425,0.0
2022-02-14 09:00:00,3.6,16.2,20.7,22.6,7.3,4.453,3.3068800000000005,10.3392,48.1683,0.0,5.0,165.0,0.0,67.0,10.0,1014.0,4.0,-6.0,10.0,2.0,564.7692991129558,499.5220579686658,2.707005662790126,692.1644686303435,28.541459300585387,16.739311592942578,1.4834399089873846,11.730876018314039,106.64246886926855,0.0
2022-02-14 09:10:00,3.7,16.4,20.8,22.7,7.4,4.457,3.1788,9.8463,49.6413,0.4444444444444444,4.944444444444445,164.0,0.0,66.16666666666667,10.0,1013.8888888888889,3.7777777777777777,-5.722222222222222,9.722222222222221,2.0555555555555554,563.6531224393296,502.8923090616862,2.670404780537395,603.9991392594677,28.79305178642273,16.628685865402222,1.3987173263231913,11.866811230977376,106.84533367156982,0.0
2022-02-14 09:20:00,3.9,16.5,21.7,22.8,7.6,4.454,3.139095,10.2773,50.8831,0.8888888888888888,4.888888888888889,163.0,0.0,65.33333333333333,10.0,1013.7777777777778,3.5555555555555554,-5.444444444444445,9.444444444444445,2.111111111111111,567.6419816080729,506.1543468536728,2.418487624660724,658.8674550753664,29.009222450256345,16.48756242434184,1.402782808939616,11.813028546969097,107.0500304667155,0.0
2022-02-14 09:30:00,4.0,16.5,20.9,22.9,7.7,4.462,3.4793399999999997,10.016499999999999,51.2365,1.3333333333333333,4.833333333333333,162.0,0.0,64.5,10.0,1013.6666666666666,3.3333333333333335,-5.166666666666667,9.166666666666666,2.1666666666666665,570.5149148664804,506.9237889607747,2.2950936802733417,817.7147742716472,29.202006724675492,16.356560764312743,1.4002163835366568,11.581539285977682,107.39850821177166,0.0
2022-02-14 09:40:00,5.0,16.9,20.3,22.9,8.4,4.485,3.09607,9.581700000000001,51.693200000000004,1.7777777777777777,4.777777777777778,161.0,0.0,63.666666666666664,10.0,1013.5555555555555,3.111111111111111,-4.888888888888889,8.88888888888889,2.2222222222222223,561.8612538655599,505.9390835466056,2.8449264203963307,695.3547321487686,29.345854972203576,16.221334533691408,1.4031845147411028,11.153976298967997,108.04831438700357,0.0
2022-02-14 09:50:00,5.8,17.3,21.8,23.0,9.1,4.446,3.6159399999999997,9.5813,52.2577,2.2222222222222223,4.722222222222222,160.0,0.0,62.833333333333336,10.0,1013.4444444444445,2.888888888888889,-4.611111111111111,8.61111111111111,2.2777777777777777,553.6588261045259,507.19980850395115,3.511411642455785,547.5079366763703,29.477505518595375,16.07797226905823,1.3444930059711138,10.591509715716045,107.70366706848145,0.0
2022-02-14 10:00:00,6.2,17.4,20.6,23.1,9.5,4.526,3.8968350000000003,9.1365,52.5708,2.6666666666666665,4.666666666666667,159.0,0.0,62.0,10.0,1013.3333333333334,2.666666666666667,-4.333333333333334,8.333333333333334,2.3333333333333335,541.6284061686198,512.59876566569,3.8652680477516803,447.7012775796146,29.59123584461751,16.022393480990566,1.3449286433330365,10.20486147452209,108.8802057307184,0.0
2022-02-14 10:10:00,6.1,17.4,21.5,23.0,9.4,4.499,3.7261200000000003,8.9474,52.813,3.111111111111111,4.611111111111111,158.0,0.0,61.166666666666664,10.0,1013.2222222222222,2.4444444444444446,-4.055555555555555,8.055555555555555,2.388888888888889,547.7129127449825,504.32891116087467,3.336303582844761,501.270108355506,29.697770277659096,15.987561896642049,1.275884611705939,10.002783166567486,108.05423492431642,0.0
2022-02-14 10:20:00,6.3,17.5,20.9,23.0,9.6,4.488,9.142345,9.784,53.1241,3.5555555555555554,4.555555555555555,157.0,0.0,60.333333333333336,10.0,1013.1111111111111,2.2222222222222223,-3.777777777777778,7.777777777777779,2.4444444444444446,546.7552886962891,507.44147557050337,2.870824850710098,504.7285418011509,29.771179555257163,15.93793827533722,1.3995146203041078,9.931688645680746,108.08144167582195,0.0
2022-02-14 10:30:00,6.3,17.6,21.1,23.1,9.7,4.468,11.632205,10.2996,53.181,4.0,4.5,156.0,0.0,59.5,10.0,1013.0,2.0,-3.5,7.5,2.5,545.3103473461633,514.0385380045573,2.6451454964970464,635.5706701858435,29.82353411356608,15.855912650426228,1.7214482178290684,9.963031034469605,92.89056846618652,0.0
2022-02-14 10:40:00,6.4,17.6,21.1,23.0,9.7,4.518,9.739925,10.4623,53.0664,4.444444444444445,4.444444444444445,155.0,0.0,58.666666666666664,10.0,1012.8888888888889,1.7777777777777777,-3.2222222222222223,7.222222222222222,2.5555555555555554,632.1050252278645,503.95282576988484,2.4246761206752163,916.3461786181779,29.650255428949993,15.03301071802775,2.8111635581652323,15.697952316602073,18.149988366762795,0.0
2022-02-14 10:50:00,7.4,17.8,20.8,23.1,10.4,4.501,6.39025,11.131499999999999,53.001,4.888888888888888,4.388888888888889,154.0,0.0,57.833333333333336,10.0,1012.7777777777778,1.5555555555555558,-2.9444444444444446,6.944444444444445,2.611111111111111,718.7389688846982,517.9828896077474,2.137869767657781,1777.9452757737326,29.628531624476114,14.802571353912352,2.430014539162318,22.04505558649699,59.96004526138306,0.0
2022-02-14 11:00:00,6.7,17.8,21.4,23.1,10.0,4.515,6.432845,11.2935,52.825,5.333333333333333,4.333333333333333,153.0,0.0,57.0,10.0,1012.6666666666666,1.3333333333333335,-2.666666666666667,6.666666666666667,2.6666666666666665,793.7993007405599,653.4098942408068,2.1814758640797125,2133.9006675246073,29.72539068857829,15.650170313517254,2.1138421183824536,22.14434191385905,173.10319297790528,0.0
2022-02-14 11:10:00,6.7,17.8,20.5,23.2,10.0,4.509,4.945919999999999,11.293800000000001,52.6819,5.777777777777778,4.277777777777778,152.0,0.0,56.166666666666664,10.0,1012.5555555555555,1.1111111111111112,-2.3888888888888893,6.388888888888889,2.7222222222222223,844.1520100911459,801.3708913167318,2.531845062866723,1810.4197756147655,29.94698022524516,16.797682059605915,2.09235082646211,20.41068589528402,302.1743234507243,0.0
2022-02-14 11:20:00,6.9,17.8,21.6,23.2,10.1,4.495,10.75646,10.953100000000001,52.625099999999996,6.222222222222222,4.222222222222222,151.0,0.0,55.333333333333336,10.0,1012.4444444444445,0.8888888888888888,-2.1111111111111116,6.111111111111112,2.7777777777777777,881.5179392496744,1082.0926856801702,2.80697604669016,1999.2569263212558,30.19531401634216,18.320994774500527,2.0661608401934304,16.914638622601828,431.3851117960612,0.0
2022-02-14 11:30:00,7.2,18.0,20.6,23.3,10.4,4.514,6.034924999999999,9.8164,52.454100000000004,6.666666666666666,4.166666666666667,150.0,0.0,54.5,10.0,1012.3333333333334,0.666666666666667,-1.833333333333334,5.833333333333334,2.833333333333333,914.979769020519,1316.1344043249371,3.105286730561553,1846.2302465509965,30.38773458238375,19.78882388228077,2.1876641937669388,13.56176492653324,525.3634498932402,0.0
2022-02-14 11:40:00,7.3,18.0,21.5,23.3,10.4,4.534,7.74358,9.9725,52.662,7.111111111111111,4.111111111111111,149.0,0.0,53.666666666666664,10.0,1012.2222222222222,0.44444444444444464,-1.5555555555555562,5.555555555555556,2.888888888888889,899.052603149414,1476.0791060384115,3.6333700442852943,1684.7622633353196,30.536092748641966,20.737735958099364,2.2668439426024753,10.897779353459676,562.6608163452149,0.0
2022-02-14 11:50:00,7.1,18.0,20.7,23.3,10.4,4.577,5.327355,10.4346,52.919000000000004,7.555555555555555,4.055555555555555,148.0,0.0,52.833333333333336,10.0,1012.1111111111111,0.22222222222222232,-1.2777777777777786,5.277777777777779,2.9444444444444446,865.6294626380657,1513.5414427869073,4.051985142392627,1659.2925833009194,30.65415526390076,21.02459621747335,2.4517145198583603,9.412168598175048,523.2418197123209,0.0
2022-02-14 12:00:00,7.2,18.1,21.1,23.4,10.5,4.509,2.920175,11.0995,52.98389999999999,8.0,4.0,147.0,0.0,52.0,10.0,1012.0,0.0,-1.0,5.0,3.0,798.3898087565104,1337.8345824493758,5.013292913989159,1180.9170778625835,30.694803949991865,20.206575457255045,2.326920087337494,8.382947379748027,327.37736234029137,124.0
2022-02-14 12:10:00,7.6,18.2,21.2,23.4,10.8,4.515,4.76419,11.4754,52.900299999999994,8.11111111111111,3.8333333333333335,157.27777777777777,0.0,52.166666666666664,10.0,1011.9444444444445,0.0,-0.8333333333333333,4.833333333333333,3.0555555555555554,723.6337981195559,898.9554632708671,5.142970836694632,729.7205718735518,30.562168976465863,15.133501543998719,2.301103692650795,8.155243910153706,69.46114635149638,0.0
2022-02-14 12:20:00,7.6,18.3,20.8,23.5,10.8,4.535,3.565605,11.716899999999999,52.7211,8.222222222222221,3.6666666666666665,167.55555555555554,0.0,52.333333333333336,10.0,1011.8888888888889,0.0,-0.6666666666666666,4.666666666666667,3.111111111111111,678.7793017578125,695.5701575969828,4.906462901911493,505.6522975124209,30.308527393341063,12.677344546318054,2.386063087383906,9.141278918584188,5.42378806869189,0.0
2022-02-14 12:30:00,7.6,18.5,21.5,23.6,10.9,4.505,2.717675,11.5449,52.57039999999999,8.333333333333334,3.5,177.83333333333334,0.0,52.5,10.0,1011.8333333333334,0.0,-0.5,4.5,3.1666666666666665,634.1453497174142,592.9831461588542,4.8735372404998305,436.96507701981534,30.04611454855924,11.42167432857772,2.227910950500413,10.29947545450286,1.0000002386172613,0.0
2022-02-14 12:40:00,7.9,18.6,20.6,23.6,11.1,4.583,3.49434,11.8217,52.5681,8.444444444444445,3.333333333333333,188.11111111111111,0.0,52.666666666666664,10.0,1011.7777777777778,0.0,-0.33333333333333326,4.333333333333333,3.2222222222222223,611.5371194001998,543.5878942029229,4.596746077173847,332.0448341688598,29.77835882504781,11.22143056233724,2.3590832811594007,12.137213878631593,1.000000238418579,0.0
2022-02-14 12:50:00,8.3,18.8,21.6,23.6,11.6,4.577,4.424335,11.3375,52.5553,8.555555555555555,3.1666666666666665,198.38888888888889,0.0,52.833333333333336,10.0,1011.7222222222222,0.0,-0.16666666666666663,4.166666666666667,3.2777777777777777,596.179510918979,535.0261826578776,4.70752094185285,224.2214375305176,29.534728099424292,11.520525441250559,2.741025713028881,16.493768838839344,1.000000238418579,0.0
2022-02-14 13:00:00,8.6,19.1,20.8,23.6,12.0,4.638,4.868895,11.3502,52.6058,8.666666666666666,3.0,208.66666666666666,0.0,53.0,10.0,1011.6666666666666,0.0,0.0,4.0,3.3333333333333335,584.4341990152996,526.3846784639907,5.227405564434784,143.66665757432497,29.392368977864585,11.79097075621287,3.2761419439315795,26.69811131477356,1.000000238418579,0.0
2022-02-14 13:10:00,9.0,19.2,21.2,23.7,12.2,4.747,4.85172,11.4055,52.6395,8.777777777777779,2.833333333333333,218.94444444444446,0.0,53.166666666666664,10.0,1011.6111111111111,0.0,0.16666666666666674,3.833333333333333,3.388888888888889,565.5876577372935,507.0410760252504,5.278946211849902,100.24665098653675,29.2358495203654,11.616742677688599,3.2740514985720317,34.99780122756958,1.000000238418579,0.0
2022-02-14 13:20:00,9.2,19.5,21.4,23.7,12.6,4.767,3.8182099999999997,11.3554,52.688900000000004,8.88888888888889,2.6666666666666665,229.22222222222223,0.0,53.333333333333336,10.0,1011.5555555555555,0.0,0.3333333333333335,3.6666666666666665,3.4444444444444446,563.1883996582031,494.6351885986328,4.241416686786771,126.78077805276646,29.104292218375342,11.206033488478365,2.837812891989778,35.01195848324878,1.000000238418579,0.0
2022-02-14 13:30:00,9.7,19.7,21.5,23.6,13.0,4.78,3.69873,11.5993,52.6663,9.0,2.5,239.5,0.0,53.5,10.0,1011.5,0.0,0.5,3.5,3.5,551.4286589804462,484.41644423210766,3.1495387409703204,91.90637113797462,29.021137660344444,10.751495351791382,2.6628324608008067,34.130892232259114,1.000000238418579,0.0
2022-02-14 13:40:00,9.6,19.7,21.1,23.6,13.0,4.789,5.260615,11.7137,52.278099999999995,9.11111111111111,2.333333333333333,249.77777777777777,0.0,53.666666666666664,10.0,1011.4444444444445,0.0,0.6666666666666667,3.333333333333333,3.5555555555555554,538.6826998901367,481.12775492350266,3.0702293629094033,75.19862305969842,28.945929565429687,10.434441892306008,2.661543558041255,32.27972270965576,1.000000238418579,0.0
2022-02-14 13:50:00,9.3,19.6,20.7,23.6,12.8,4.822,4.42018,11.4581,51.99589999999999,9.222222222222221,2.1666666666666665,260.05555555555554,0.0,53.833333333333336,10.0,1011.3888888888889,0.0,0.8333333333333335,3.1666666666666665,3.611111111111111,524.133887578153,468.7507830810547,2.8102303256422787,71.53304972244521,28.9037564722697,10.296378976504007,2.5126155720154446,30.795955057144162,1.000000238418579,0.0
2022-02-14 14:00:00,9.1,19.4,21.2,23.5,12.5,4.752,3.5360749999999994,11.6324,51.967600000000004,9.333333333333334,2.0,270.3333333333333,0.0,54.0,10.0,1011.3333333333334,0.0,1.0,3.0,3.6666666666666665,531.8604490152995,477.19045570812006,2.556227744656094,107.57558165296996,28.88374306678772,10.387582476933797,2.6645065331459046,30.041573699315393,1.000000238418579,0.0
2022-02-14 14:10:00,9.1,19.3,20.8,23.5,12.4,4.69,3.9476350000000004,11.8878,52.288,9.444444444444445,1.833333333333333,280.6111111111111,0.0,54.166666666666664,10.0,1011.2777777777778,0.0,1.166666666666667,2.833333333333333,3.7222222222222223,554.3945178433122,488.4827709960938,2.619890494424071,127.10115998521363,28.918562716575668,10.661286423327558,2.7465106451444035,31.296411395261522,1.000000238418579,0.0
2022-02-14 14:20:00,9.4,19.3,21.2,23.4,12.6,4.659,3.90428,11.9229,52.4671,9.555555555555555,1.6666666666666665,290.8888888888889,0.0,54.333333333333336,10.0,1011.2222222222222,0.0,1.3333333333333335,2.6666666666666665,3.7777777777777777,560.7399904378256,509.52024463872806,2.839985508851412,93.38917623013427,28.991699043909712,11.038312009175618,2.77066375652949,33.472555249532064,1.000000238418579,0.0
2022-02-14 14:30:00,9.5,19.2,20.8,23.3,12.6,4.662,3.5826599999999997,11.6252,52.5072,9.666666666666666,1.5,301.16666666666663,0.0,54.5,10.0,1011.1666666666666,0.0,1.5,2.5,3.833333333333333,550.189213663737,515.0058998616536,2.76659313918507,65.71141234187756,28.90478148778279,11.361518662770589,2.779663502772649,32.010148909886674,1.000000238418579,0.0
2022-02-14 14:40:00,9.5,19.2,20.7,23.3,12.7,4.629,3.21286,11.1052,52.5399,9.777777777777779,1.333333333333333,311.44444444444446,0.0,54.666666666666664,10.0,1011.1111111111111,0.0,1.666666666666667,2.333333333333333,3.888888888888889,519.2972046564913,504.9128320487888,2.4279279594502206,43.49716334208257,28.72227907816569,11.58696567058563,2.2843980548779173,29.04083030064901,1.000000238418579,0.0
2022-02-14 14:50:00,9.5,19.0,20.9,23.2,12.5,4.625,3.559395,10.971,52.6768,9.88888888888889,1.1666666666666665,321.7222222222222,0.0,54.833333333333336,10.0,1011.0555555555555,0.0,1.8333333333333335,2.1666666666666665,3.9444444444444446,515.5435883234835,491.29621236165366,2.0941606417416176,58.92804187483707,28.484838848114016,11.709981424013773,2.455804637471835,27.737164484659832,1.000000238418579,0.0
2022-02-14 15:00:00,9.7,19.1,20.5,23.2,12.6,4.569,3.2500549999999997,10.6471,52.833000000000006,10.0,1.0,332.0,0.0,55.0,10.0,1011.0,0.0,2.0,2.0,4.0,528.001610181085,482.41757588704434,2.271523951177543,111.76083647711803,28.14614721298218,11.896154160499572,2.2801563171545665,27.415016193389892,1.000000238418579,0.0
2022-02-14 15:10:00,10.2,19.2,21.2,23.2,13.0,4.551,4.49889,10.3683,52.9995,9.555555555555555,1.2222222222222223,326.05555555555554,0.0,56.5,10.0,1011.1666666666666,3.7777777777777777,1.8333333333333333,2.5,3.8333333333333335,526.2337593587239,477.0616223740852,2.000261236092465,97.43766697404075,27.833095062061894,12.421596788794307,2.9279303413090734,30.296993766612253,1.000000238418579,0.0
2022-02-14 15:20:00,10.1,19.1,20.9,23.2,12.9,4.594,7.824785,10.2486,53.16420000000001,9.11111111111111,1.4444444444444444,320.1111111111111,0.0,58.0,10.0,1011.3333333333334,7.555555555555555,1.6666666666666665,3.0,3.6666666666666665,530.5759792494499,473.79166453043626,2.396351342733297,101.67118293611342,27.561265296936035,13.571884485880535,4.202747515042622,40.82030897140503,1.000000238418579,0.0
2022-02-14 15:30:00,9.8,19.0,20.9,23.2,12.7,4.571,7.77698,10.099599999999999,53.295500000000004,8.666666666666666,1.6666666666666665,314.1666666666667,0.0,59.5,10.0,1011.5,11.333333333333332,1.5,3.5,3.5,545.6835633341472,473.93332918013647,2.749620549867382,107.40242207737292,27.287200593948363,14.748580444653829,4.313788090149561,48.401284561157226,1.000000238418579,0.0
2022-02-14 15:40:00,9.6,18.9,20.7,23.1,12.5,4.596,9.439685,9.9648,53.3755,8.222222222222221,1.8888888888888888,308.22222222222223,0.0,61.0,10.0,1011.6666666666666,15.11111111111111,1.3333333333333333,4.0,3.333333333333333,568.6656262347342,471.7000394694011,2.918363882478348,90.7041954542688,27.02291935010145,15.453080908295798,4.547619540893425,51.24265579924072,1.0027430355313134,0.0
2022-02-14 15:50:00,9.6,18.8,20.9,23.1,12.4,4.561,7.5801050000000005,9.839400000000001,53.489999999999995,7.777777777777778,2.111111111111111,302.27777777777777,0.0,62.5,10.0,1011.8333333333334,18.88888888888889,1.1666666666666665,4.5,3.1666666666666665,549.278745320638,467.85989306570474,2.8239800942887023,83.03954945084739,26.8243079662323,16.067732884089153,4.451781976222992,51.88136952718099,1.0091863820950189,0.0
2022-02-14 16:00:00,9.1,18.7,21.2,23.1,12.1,4.584,6.64937,9.7348,53.4539,7.333333333333334,2.333333333333333,296.3333333333333,0.0,64.0,10.0,1012.0,22.666666666666664,1.0,5.0,3.0,531.2311354152636,468.8328002578911,2.839833000406707,66.57393555883634,26.59823297182719,16.63462556521098,4.3032632486025495,51.70745077768962,1.2429891101519268,0.0
2022-02-14 16:10:00,8.8,18.6,20.8,23.1,11.9,4.563,5.514925,9.594899999999999,53.116200000000006,6.888888888888889,2.5555555555555554,290.3888888888889,0.0,65.5,10.0,1012.1666666666666,26.444444444444443,0.8333333333333333,5.5,2.833333333333333,513.7208567301432,462.56594553629554,2.706341099112721,57.83101777879532,26.416556328595693,17.121514848396604,3.793876162417191,48.5940112161367,6.187542798677407,0.0
2022-02-14 16:20:00,8.6,18.5,21.1,23.0,11.7,4.544,4.87409,9.5534,53.1768,6.444444444444445,2.7777777777777777,284.44444444444446,0.0,67.0,10.0,1012.3333333333334,30.22222222222222,0.6666666666666665,6.0,2.6666666666666665,494.78814435936937,458.6738428295618,2.458391664984536,55.478552907523465,26.176756941477457,17.546037848790483,3.515262977282206,43.03132745742798,10.51449308315913,0.0
2022-02-14 16:30:00,8.5,18.4,21.1,23.0,11.5,4.546,4.235763636363637,9.637454545454545,53.56445454545454,6.0,3.0,278.5,0.0,68.5,10.0,1012.5,34.0,0.5,6.5,2.5,482.59558024088545,450.7777623880321,2.2828097339706903,53.4435341896445,26.009333833058673,17.922800426483157,3.0972361123561862,38.79916842778523,15.07325365225474,0.0
2022-02-14 16:40:00,8.3,18.3,20.6,23.0,11.4,4.551,3.937135,9.546,53.749,5.555555555555555,3.2222222222222223,272.55555555555554,0.0,70.0,10.0,1012.6666666666666,37.77777777777778,0.33333333333333326,7.0,2.333333333333333,473.71296974269825,452.92045928955076,2.034131879857031,55.08701824500736,25.878103221257525,18.286394917170206,2.8450241478284197,34.86302329381307,20.08464197317759,0.0
2022-02-14 16:50:00,8.1,18.3,21.2,23.0,11.3,4.565,3.937335,9.463899999999999,53.8269,5.111111111111112,3.444444444444444,266.6111111111111,0.0,71.5,10.0,1012.8333333333334,41.55555555555556,0.16666666666666652,7.5,2.1666666666666665,467.11374898274744,446.8173558412749,2.008153085429116,55.44150732137389,25.695079448990903,18.658146561121534,2.6195248023062776,32.61309648233619,26.232589757348183,0.0
2022-02-14 17:00:00,8.2,18.3,20.7,22.9,11.3,4.551,3.6347,9.283100000000001,53.8802,4.666666666666667,3.6666666666666665,260.66666666666663,0.0,73.0,10.0,1013.0,45.33333333333333,0.0,8.0,2.0,458.7297073574724,447.9181227620443,1.823959075468408,54.191636968386376,25.496135403315225,19.002785657246907,2.640183221499125,29.925186538696288,30.943352537155153,0.0
2022-02-14 17:10:00,8.2,18.3,21.4,22.9,11.3,4.562,3.61368,9.071200000000001,53.951499999999996,4.222222222222222,3.888888888888889,254.72222222222223,0.0,74.5,10.0,1013.1666666666666,49.11111111111111,-0.16666666666666696,8.5,1.833333333333333,449.38804005940756,446.2803243773011,1.8055325141330223,57.62951239332641,25.248009684880575,19.39069981575012,2.575092119574547,27.36431212425232,29.79277930577596,0.0
2022-02-14 17:20:00,8.3,18.2,20.4,22.9,11.3,4.566,3.52193,9.1089,54.0427,3.7777777777777777,4.111111111111111,248.77777777777777,0.0,76.0,10.0,1013.3333333333334,52.888888888888886,-0.3333333333333335,9.0,1.6666666666666665,443.8037469166723,445.0323756180686,1.7397755651756868,61.25081813941567,25.04790288925171,19.774567874272662,2.4289743838707607,25.816848408381144,43.923895886739096,0.0
2022-02-14 17:30:00,8.3,18.2,21.3,22.8,11.4,4.546,3.573375,8.814499999999999,54.090599999999995,3.333333333333334,4.333333333333333,242.83333333333331,0.0,77.5,10.0,1013.5,56.666666666666664,-0.5,9.5,1.5,445.06326161702475,452.0326537068685,1.688742613846299,68.79490853692178,24.895271391572255,20.136023915662605,2.342561497311134,25.022643009606053,53.30922704675104,0.0
2022-02-14 17:40:00,8.4,18.3,20.9,22.8,11.5,4.543,2.6978,8.5599,54.15220000000001,2.8888888888888893,4.555555555555555,236.88888888888889,0.0,79.0,10.0,1013.6666666666666,60.44444444444444,-0.666666666666667,10.0,1.333333333333333,443.3342976958176,443.4811897575993,1.4892891861254212,74.71140237474172,24.722418880462648,20.523064454396565,2.1692904351154962,24.550518821080523,95.24944230397543,0.0
2022-02-14 17:50:00,8.3,18.2,20.8,22.8,11.3,4.519,2.6060749999999997,8.2977,54.2093,2.4444444444444446,4.777777777777778,230.94444444444446,0.0,80.5,10.0,1013.8333333333334,64.22222222222221,-0.8333333333333335,10.5,1.1666666666666665,449.8585286458333,446.5387222290039,1.4316649707916094,77.15869930633718,24.713923581441243,20.804591032663982,1.901930147409439,23.52294086456299,149.71646845499674,0.0
2022-02-14 18:00:00,8.2,18.0,21.3,22.7,11.2,4.523,2.81433,8.3834,54.3162,2.0,5.0,225.0,0.0,82.0,10.0,1014.0,68.0,-1.0,11.0,1.0,438.7574189565374,440.876961003446,1.3112505939788064,83.53600438823807,24.726892197926837,21.036606324513752,1.967640730937322,22.199085238774618,158.76434927622478,0.0
2022-02-14 18:10:00,8.2,17.9,20.6,22.7,11.1,4.556,2.416285,8.5509,54.41609999999999,1.9444444444444444,5.055555555555555,222.72222222222223,0.0,82.44444444444444,10.0,1014.1666666666666,69.77777777777777,-0.9444444444444444,11.055555555555555,1.0,442.8112162272135,453.01318196614585,1.3326234263299548,91.45967500632766,24.75326307172829,21.2008925696012,1.7457563888319467,20.821790171801034,257.5977239850147,0.0
2022-02-14 18:20:00,8.1,17.9,21.2,22.7,11.0,4.524,2.229815,8.4546,54.3472,1.8888888888888888,5.111111111111111,220.44444444444446,0.0,82.88888888888889,10.0,1014.3333333333334,71.55555555555556,-0.8888888888888888,11.11111111111111,1.0,440.159789488343,444.88349684792,1.227637997000231,106.18654077950171,24.897311579386393,21.075603218078612,1.643946712911129,17.908562350273133,659.3657966105144,0.0
2022-02-14 18:30:00,7.9,17.8,20.8,22.6,10.9,4.528,2.305035,8.2315,54.4356,1.8333333333333333,5.166666666666667,218.16666666666666,0.0,83.33333333333333,10.0,1014.5,73.33333333333333,-0.8333333333333334,11.166666666666666,1.0,435.65126861572264,447.17199269612627,1.149643692889456,108.82665004881089,25.138493156433107,20.69932382265727,1.64515782892704,13.91019591331482,570.0428992716472,0.0
2022-02-14 18:40:00,7.7,17.7,21.1,22.6,10.8,4.521,2.22196,8.1749,54.4791,1.7777777777777777,5.222222222222222,215.88888888888889,0.0,83.77777777777777,10.0,1014.6666666666666,75.11111111111111,-0.7777777777777778,11.222222222222221,1.0,436.2317739903242,448.3020949194897,1.1217734217778437,110.21922805915445,25.350325469970706,20.232409365971883,1.441367322206497,10.910137090682984,511.65152745564785,0.0
2022-02-14 18:50:00,7.6,17.7,20.8,22.6,10.6,4.509,2.118615,8.0632,54.541,1.7222222222222223,5.277777777777778,213.61111111111111,0.0,84.22222222222223,10.0,1014.8333333333334,76.88888888888889,-0.7222222222222222,11.277777777777779,1.0,437.60253143310547,451.27158687196925,1.0445488341851423,111.44595964313228,25.53027916908264,19.894798361460367,1.5057746369640033,9.122757488886515,431.1663268534342,0.0
2022-02-14 19:00:00,7.5,17.6,21.1,22.6,10.5,4.508,1.94207,7.8524,54.606700000000004,1.6666666666666667,5.333333333333333,211.33333333333334,0.0,84.66666666666667,10.0,1015.0,78.66666666666667,-0.6666666666666667,11.333333333333334,1.0,437.1599932194852,452.0360961914063,1.0167575205753079,110.23464627583822,25.677356986999513,19.66824808438619,1.4941058253248534,7.99085300842921,298.26826123555503,0.0
2022-02-14 19:10:00,7.4,17.6,20.9,22.6,10.4,4.527,2.1108000000000002,7.6477,54.685500000000005,1.6111111111111112,5.388888888888889,209.05555555555554,0.0,85.11111111111111,10.0,1015.1666666666666,80.44444444444444,-0.6111111111111112,11.38888888888889,1.0,439.8303182983398,450.2930512947872,0.925213320578559,105.85361463018731,25.787794907887776,19.474270216623943,1.46063140163819,7.121509025096893,378.8380067189534,0.0
2022-02-14 19:20:00,7.4,17.7,20.9,22.6,10.5,4.468,2.090415,7.2776,54.7702,1.5555555555555556,5.444444444444445,206.77777777777777,0.0,85.55555555555556,10.0,1015.3333333333334,82.22222222222223,-0.5555555555555556,11.444444444444445,1.0,438.71089811829313,447.1544959232725,0.9829867087885484,108.17352549816931,25.877744003931685,19.34481566429138,1.5222463552157084,6.317042858600617,287.375372467041,0.0
2022-02-14 19:30:00,7.3,17.7,21.4,22.6,10.5,4.491,1.9857399999999998,6.9231,54.8353,1.5,5.5,204.5,0.0,86.0,10.0,1015.5,84.0,-0.5,11.5,1.0,440.64573730468754,453.1681602986654,0.9931981067519404,109.95906586275264,25.93715946687817,19.230880201361273,1.384820910552464,5.692566052681983,362.1918342866197,0.0
2022-02-14 19:40:00,7.2,17.6,20.4,22.6,10.4,4.481,1.871045,7.132,54.965999999999994,1.4444444444444444,5.555555555555555,202.22222222222223,0.0,86.44444444444444,10.0,1015.6666666666666,85.77777777777777,-0.4444444444444444,11.555555555555555,1.0,443.9501632515042,445.2988196151558,0.8936646034539082,114.12181048053806,26.018062245051066,19.131722841262818,1.3262301784753798,5.040917103290558,337.3688661448161,0.0
2022-02-14 19:50:00,7.1,17.6,21.4,22.6,10.3,4.46,1.735535,6.4292,55.0259,1.3888888888888888,5.611111111111111,199.94444444444446,0.0,86.88888888888889,10.0,1015.8333333333334,87.55555555555556,-0.38888888888888895,11.61111111111111,1.0,441.5241413370768,443.1092445882162,1.0012750416657346,108.7258615851537,26.067784446080527,19.055623598098755,1.3354505121707916,4.513027310371399,282.1125948079427,0.0
2022-02-14 20:00:00,7.0,17.5,20.6,22.5,10.2,4.47,1.929945,5.8223,55.08239999999999,1.3333333333333335,5.666666666666667,197.66666666666666,0.0,87.33333333333333,10.0,1016.0,89.33333333333333,-0.33333333333333337,11.666666666666666,1.0,439.5680593486216,439.7308264090001,0.8822602718479216,106.2225505397818,26.094486529032388,18.95244473775228,1.223693855702877,4.052347040573755,349.4744563293457,0.0
2022-02-14 20:10:00,6.7,17.4,21.3,22.5,9.9,4.484,1.82117,5.7036,55.19199999999999,1.2777777777777777,5.722222222222222,195.38888888888889,0.0,87.77777777777777,10.0,1016.1666666666666,91.11111111111111,-0.2777777777777778,11.722222222222221,1.0,441.1979837036133,442.4141757552925,0.9016098969602314,107.73646972893323,26.15308407465617,18.90604200045268,1.1976732938488326,3.5755405509471894,324.9668349202474,0.0
2022-02-14 20:20:00,6.5,17.3,20.7,22.5,9.8,4.524,1.6326999999999998,6.065099999999999,55.2573,1.2222222222222223,5.777777777777778,193.11111111111111,0.0,88.22222222222223,10.0,1016.3333333333334,92.88888888888889,-0.2222222222222222,11.777777777777779,1.0,436.17603471076353,446.6141280110677,0.92760110737577,109.012332649662,26.18896313349406,18.873564008076986,1.251268124183019,3.180215618213018,318.56806556701656,0.0
2022-02-14 20:30:00,6.5,17.2,21.1,22.5,9.7,4.483,1.837635,6.1261,55.3895,1.1666666666666667,5.833333333333333,190.83333333333331,0.0,88.66666666666667,10.0,1016.5,94.66666666666666,-0.16666666666666674,11.833333333333334,1.0,431.1544906616211,443.7749397435681,0.8494529475482171,109.82997542322019,26.244177129174357,18.8036019739054,1.1815077754737293,2.7892497376129453,399.09876590793414,0.0
2022-02-14 20:40:00,6.3,17.2,21.2,22.4,9.6,4.475,2.918805,6.1368,55.4274,1.1111111111111112,5.888888888888889,188.55555555555554,0.0,89.11111111111111,10.0,1016.6666666666666,96.44444444444444,-0.11111111111111116,11.88888888888889,1.0,434.97299851340813,448.70741119384763,1.0005234882808,110.13420377677444,26.275582450230917,18.775690205891927,1.1426763704419136,2.4179930555820466,326.56066797892254,0.0
2022-02-14 20:50:00,6.2,17.1,20.4,22.4,9.5,4.472,3.082695,6.1291,55.431999999999995,1.0555555555555556,5.944444444444445,186.27777777777777,0.0,89.55555555555556,10.0,1016.8333333333334,98.22222222222223,-0.05555555555555558,11.944444444444445,1.0,437.44667429606125,448.35802470240094,1.0675081659255727,112.30435370860125,26.297582381566365,18.738406674067182,1.0732778778175514,2.143425593773524,295.24072822570804,0.0
2022-02-14 21:00:00,6.0,17.0,21.5,22.4,9.3,4.489,3.41389,6.0944,55.409400000000005,1.0,6.0,184.0,0.0,90.0,10.0,1017.0,100.0,0.0,12.0,1.0,443.36972900741404,449.1285401548188,0.9910164819262122,111.15233075739975,26.312613878250126,18.698603207270303,1.2428981357812883,1.9342542189359666,310.2880405426025,0.0
2022-02-14 21:10:00,5.8,17.0,20.4,22.4,9.1,4.493,3.17636,6.289,55.4233,1.0,5.944444444444445,184.33333333333334,0.0,89.72222222222223,10.0,1016.8888888888889,96.44444444444444,-0.1111111111111111,11.833333333333334,1.0,448.0750252278646,451.48902150472003,1.077426744854383,112.52185805929582,26.322800569695943,18.715480846631326,1.1002391523324837,1.7775341921371257,308.4629919468077,0.0
2022-02-14 21:20:00,5.6,16.9,21.0,22.4,9.0,4.503,2.7443999999999997,6.5884,55.462,1.0,5.888888888888889,184.66666666666666,0.0,89.44444444444444,10.0,1016.7777777777778,92.88888888888889,-0.2222222222222222,11.666666666666666,1.0,446.38491085710194,453.2043365969603,0.9924354444099011,113.024316329525,26.331289850870768,18.729336751302082,1.1794291935364405,1.6846162609259288,216.34329607645668,0.0
2022-02-14 21:30:00,5.6,16.8,21.3,22.4,8.9,4.499,2.547415,6.7277000000000005,55.4639,1.0,5.833333333333333,185.0,0.0,89.16666666666667,10.0,1016.6666666666666,89.33333333333333,-0.3333333333333333,11.5,1.0,447.4765348307292,455.5966874186198,1.0453699445185687,111.65916503324347,26.334676767985023,18.71725625038147,1.0586785386006037,1.658946434855461,235.022710164388,0.0
2022-02-14 21:40:00,5.8,16.9,20.3,22.3,9.0,4.52,2.628595,6.8406,55.4342,1.0,5.777777777777778,185.33333333333334,0.0,88.88888888888889,10.0,1016.5555555555555,85.77777777777777,-0.4444444444444444,11.333333333333334,1.0,446.2636402068741,457.1601800817731,1.030943778163969,110.62351443813345,26.334843435610754,18.75229472866166,1.0190650652407927,1.6737724665127232,232.22813109015343,0.0
2022-02-14 21:50:00,5.7,16.9,21.5,22.3,9.1,4.501,3.0977699999999997,6.9708,55.3423,1.0,5.722222222222222,185.66666666666666,0.0,88.61111111111111,10.0,1016.4444444444445,82.22222222222223,-0.5555555555555556,11.166666666666666,1.0,441.2120983886719,452.47382871781275,0.9420634980070389,106.06604224835412,26.338518873850507,18.757451922098795,1.0700841650366784,1.7077612205346426,154.6893324915568,0.0
2022-02-14 22:00:00,5.6,16.8,20.9,22.3,9.0,4.5,3.06235,7.004300000000001,55.3165,1.0,5.666666666666667,186.0,0.0,88.33333333333333,10.0,1016.3333333333334,78.66666666666667,-0.6666666666666666,11.0,1.0,443.8837809770956,450.8596635945638,0.9283201202615506,103.50361664960613,26.332737620671587,18.76546863555908,1.029188192387422,1.762152998248736,183.94502680460613,0.0
2022-02-14 22:10:00,5.8,16.9,20.6,22.3,9.0,4.464,3.152085,7.032500000000001,55.37050000000001,1.0,5.611111111111111,186.33333333333334,0.0,88.05555555555556,10.0,1016.2222222222222,75.11111111111111,-0.7777777777777778,10.833333333333334,1.0,439.7984781901042,448.68628910108544,0.8914844937900366,110.90527507674221,26.333385909398395,18.81887119293213,1.0430568368236224,1.8280094991127647,170.54652498881023,0.0
2022-02-14 22:20:00,5.7,16.9,21.6,22.3,9.0,4.498,3.133365,6.8225999999999996,55.2753,1.0,5.555555555555555,186.66666666666666,0.0,87.77777777777777,10.0,1016.1111111111111,71.55555555555556,-0.8888888888888888,10.666666666666666,1.0,441.2173724610778,448.82261342366536,1.0078435698993462,111.72607124694996,26.326613057454427,18.85148988087972,1.0640626043081283,1.9056509445110954,119.81808764139812,0.0
2022-02-14 22:30:00,5.8,16.9,20.6,22.3,9.0,4.505,3.14425,6.3163,55.311,1.0,5.5,187.0,0.0,87.5,10.0,1016.0,68.0,-1.0,10.5,1.0,443.39034261067707,453.0706323522809,0.8924112802457674,112.94698305528716,26.31750354766846,18.899455032348634,1.0713234048088391,1.9981018815437952,162.2460774230957,0.0
2022-02-14 22:40:00,5.8,16.9,20.8,22.3,9.1,4.499,3.7384999999999997,5.7467,55.37670000000001,1.0,5.444444444444445,187.33333333333334,0.0,87.22222222222223,10.0,1015.8888888888889,64.44444444444444,-1.1111111111111112,10.333333333333334,1.0,448.0121498406071,454.29150024414065,0.9017723756472943,112.47909206799868,26.325736049016314,18.99091570854187,1.0610023742914199,2.0970761422316233,126.62046376546225,0.0
2022-02-14 22:50:00,5.8,16.9,21.6,22.3,9.1,4.486,3.687955,5.616899999999999,55.503,1.0,5.388888888888889,187.66666666666666,0.0,86.94444444444444,10.0,1015.7777777777778,60.88888888888889,-1.222222222222222,10.166666666666666,1.0,449.55086181640627,458.5699769364281,0.9288334555006296,109.1510503505987,26.322174485524492,19.043265088399252,1.0030239898959796,2.210828645626704,101.68367678324381,0.0
2022-02-14 23:00:00,5.9,16.9,20.4,22.3,9.2,4.495,3.87091,5.775,55.65650000000001,1.0,5.333333333333333,188.0,0.0,86.66666666666667,10.0,1015.6666666666666,57.333333333333336,-1.3333333333333333,10.0,1.0,447.8654307819235,454.0318661323636,0.9723519288028701,110.72042635815292,26.31299156824748,19.11717149098714,0.9195198623339336,2.333572756052017,130.12836128234864,0.0
2022-02-14 23:10:00,5.8,16.9,21.2,22.3,9.1,4.495,4.26581,5.575699999999999,55.741499999999995,1.0,5.277777777777778,188.33333333333334,0.0,86.38888888888889,10.0,1015.5555555555555,53.77777777777778,-1.4444444444444444,9.833333333333332,1.0,445.70973978678387,454.25338490804035,0.9482917722369318,111.10733075438245,26.316188732783,19.183356002171834,1.0041532679398855,2.452013076941172,99.75227483113608,0.0
2022-02-14 23:20:00,5.7,16.8,21.2,22.3,9.0,4.5,4.85749,5.5336,55.820899999999995,1.0,5.222222222222222,188.66666666666666,0.0,86.11111111111111,10.0,1015.4444444444445,50.22222222222222,-1.5555555555555556,9.666666666666666,1.0,444.9281946046325,453.81086740778784,1.075009091826482,110.72946162897316,26.29614266277033,19.222808070101983,0.9858873764943269,2.577029769205104,122.2181263312647,0.0
2022-02-14 23:30:00,5.6,16.8,20.4,22.3,8.9,4.493,4.904695,5.8971,55.8956,1.0,5.166666666666667,189.0,0.0,85.83333333333333,10.0,1015.3333333333334,46.66666666666667,-1.6666666666666665,9.5,1.0,448.56413431803384,453.34645874023437,1.051314554963745,110.0139630982566,26.291995684305828,19.303869139353434,0.9273557100693385,2.711701894601186,132.67930102030437,0.0
2022-02-14 23:40:00,5.3,16.7,21.5,22.3,8.8,4.482,4.65799,5.7226,55.924800000000005,1.0,5.111111111111111,189.33333333333334,0.0,85.55555555555556,10.0,1015.2222222222222,43.111111111111114,-1.7777777777777777,9.333333333333332,1.0,450.2674906482915,450.97936936652525,0.9564380728592307,107.43764513759288,26.29020878156026,19.3614901860555,0.968656266927719,2.8448201501369477,97.66981067657471,0.0
2022-02-14 23:50:00,5.3,16.7,20.9,22.3,8.7,4.494,4.62618,6.1479,55.975199999999994,1.0,5.055555555555555,189.66666666666666,0.0,85.27777777777777,10.0,1015.1111111111111,39.55555555555556,-1.8888888888888888,9.166666666666666,1.0,446.3898877970378,446.48712158203125,1.044382411637212,110.39891421495858,26.28716296831767,19.412664591471355,0.9284862123926481,2.9876677064100905,141.8207118097941,0.0
2022-02-15 00:00:00,5.1,16.6,20.5,22.3,8.5,4.497,4.80396,6.2249,55.976,1.0,5.0,190.0,0.0,85.0,10.0,1015.0,36.0,-2.0,9.0,1.0,450.72297281550266,449.4307050858421,0.9572295974203422,113.06248830245713,26.299019622802735,19.492500731150308,0.972672290901343,3.128188228607178,109.11655745188395,0.0
2022-02-15 00:10:00,4.9,16.6,21.6,22.3,8.4,4.5,5.033875,6.226,55.9619,1.0,4.944444444444445,190.05555555555554,0.0,85.22222222222223,10.0,1015.0,38.611111111111114,-1.9444444444444444,8.944444444444445,1.0,450.97244476318355,453.7600655917464,0.9725765704788729,113.09374602474061,26.29516262054443,19.518694585164386,0.8853504062692323,3.2846747064590454,108.44909655253093,0.0
2022-02-15 00:20:00,4.9,16.5,20.8,22.2,8.4,4.481,5.511480000000001,6.1597,55.7376,1.0,4.888888888888889,190.11111111111111,0.0,85.44444444444444,10.0,1015.0,41.22222222222222,-1.8888888888888888,8.88888888888889,1.0,450.25795064290367,450.326955464681,1.036810936963154,110.35163764113088,26.299852120081585,19.5739403406779,0.9328773235281309,3.4470872314771013,127.28035106658936,0.0
2022-02-15 00:30:00,5.1,16.6,20.7,22.3,8.4,4.477,5.50877,5.9061,55.3762,1.0,4.833333333333333,190.16666666666666,0.0,85.66666666666667,10.0,1015.0,43.833333333333336,-1.8333333333333333,8.833333333333334,1.0,448.82076540541374,451.5574836222331,1.0813954937323338,107.75508106188586,26.307598412831624,19.61603482246399,0.9511158681909244,3.610211746295293,102.4481967163086,0.0
2022-02-15 00:40:00,5.2,16.6,21.7,22.3,8.5,4.479,6.045685000000001,5.829,55.1998,1.0,4.777777777777778,190.22222222222223,0.0,85.88888888888889,10.0,1015.0,46.44444444444444,-1.7777777777777777,8.777777777777779,1.0,449.8257751464844,460.48601806289855,1.0319045363896984,109.79121779986022,26.30292276064555,19.626048192977905,0.8811237964034081,3.766237033605575,130.29510926564535,0.0
2022-02-15 00:50:00,5.0,16.6,21.8,22.3,8.5,4.488,6.638985,5.8133,55.1586,1.0,4.722222222222222,190.27777777777777,0.0,86.11111111111111,10.0,1015.0,49.05555555555556,-1.7222222222222223,8.722222222222221,1.0,447.7366788596669,458.9454945882161,1.0600185944569314,112.89806329393119,26.314298416773475,19.68713121732076,0.9952411213517189,3.944816265503566,105.01678297678629,0.0
2022-02-15 01:00:00,5.1,16.6,21.1,22.3,8.5,4.468,7.89422,5.366,55.1553,1.0,4.666666666666667,190.33333333333334,0.0,86.33333333333333,10.0,1015.0,51.666666666666664,-1.6666666666666667,8.666666666666666,1.0,452.2878841566765,461.35603914107395,1.153650376033985,112.12724831338656,26.312755556106566,19.72072527885437,0.9426584086815517,4.16465838988622,106.48879760742189,0.0
2022-02-15 01:10:00,4.9,16.6,20.4,22.3,8.5,4.492,8.419475,5.1613,55.188,1.0,4.611111111111111,190.38888888888889,0.0,86.55555555555556,10.0,1015.0,54.27777777777777,-1.6111111111111112,8.61111111111111,1.0,451.36344028867524,462.3434762397854,1.3216977290413474,111.09126675557282,26.31766270637512,19.77017029762268,0.9734093647201856,4.396354316075643,126.94479586283367,0.0
2022-02-15 01:20:00,5.0,16.6,20.1,22.3,8.4,4.497,8.270685,5.3513,55.28830000000001,1.0,4.555555555555555,190.44444444444446,0.0,86.77777777777777,10.0,1015.0,56.888888888888886,-1.5555555555555556,8.555555555555555,1.0,453.16176309519795,458.4351560465495,1.3878040071328481,109.04527555842859,26.308301912943524,19.831368455886842,0.9164597433805465,4.642537922859192,95.95626818339029,0.0
2022-02-15 01:30:00,4.9,16.5,20.7,22.3,8.3,4.486,8.752495,5.1715,55.365899999999996,1.0,4.5,190.5,0.0,87.0,10.0,1015.0,59.5,-1.5,8.5,1.0,453.3876911417643,455.6307265393487,1.53721844946934,110.27371966906188,26.301896546681725,19.864170497258506,1.067681903441747,4.902949063777924,128.3938975906372,0.0
2022-02-15 01:40:00,5.0,16.5,21.4,22.3,8.4,4.477,9.29722,5.3113,55.4295,1.0,4.444444444444445,190.55555555555554,0.0,87.22222222222223,10.0,1015.0,62.111111111111114,-1.4444444444444444,8.444444444444445,1.0,451.3843114111889,457.99458760579427,1.4414691668883557,108.27491228243726,26.303843580881754,19.927737442652386,1.02130222260952,5.170280323028565,104.00938448588053,0.0
2022-02-15 01:50:00,5.0,16.6,22.0,22.3,8.5,4.465,9.132525,5.1914,55.4593,1.0,4.388888888888889,190.61111111111111,0.0,87.44444444444444,10.0,1015.0,64.72222222222223,-1.3888888888888888,8.38888888888889,1.0,451.3881805419922,456.8087346219469,1.5520336695242736,112.49592387851348,26.28084553082784,19.961762129465736,1.0908371253808338,5.43579198439916,115.26130111694336,0.0
2022-02-15 02:00:00,5.2,16.6,21.7,22.2,8.6,4.482,9.699679999999999,5.1146,55.4736,1.0,4.333333333333333,190.66666666666666,0.0,87.66666666666667,10.0,1015.0,67.33333333333333,-1.3333333333333335,8.333333333333334,1.0,455.6279233945649,456.97158058955756,1.5546289930673642,112.01245101756294,26.291439332962035,20.011832402547203,0.9410442730784416,5.6975503889719645,111.56565788269043,0.0
2022-02-15 02:10:00,5.0,16.5,20.9,22.2,8.4,4.475,9.25778,5.1604,55.481899999999996,1.0,4.277777777777778,190.72222222222223,0.0,87.88888888888889,10.0,1015.0,69.94444444444444,-1.2777777777777777,8.277777777777779,1.0,453.6934528605143,454.92227582558814,1.6025071259339652,109.89525480173401,26.29188837369283,20.045648543039956,1.0381375261147816,5.985196996529897,94.07394234975179,0.0
2022-02-15 02:20:00,5.0,16.6,20.2,22.2,8.5,4.486,8.149275,5.0708,55.4803,1.0,4.222222222222222,190.77777777777777,0.0,88.11111111111111,10.0,1015.0,72.55555555555554,-1.2222222222222223,8.222222222222221,1.0,452.6896032258834,460.73052625984985,1.4559881194971376,108.86842171857586,26.29276597658793,20.06421242713928,1.0166689080993334,6.275472615559896,131.57850536346436,0.0
2022-02-15 02:30:00,4.8,16.5,20.1,22.2,8.3,4.498,7.487705,5.0085999999999995,55.532399999999996,1.0,4.166666666666667,190.83333333333334,0.0,88.33333333333333,10.0,1015.0,75.16666666666666,-1.1666666666666667,8.166666666666666,1.0,454.05012105305985,455.6049607340495,1.4507988529387166,111.02135295954129,26.308704977035525,20.07738249142965,1.0741422739624977,6.547743623256683,94.65147944132487,0.0
