,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-15 02:40:00,4.8,16.5,20.7,22.2,8.3,4.486,6.700765,5.0236,55.5735,1.0,4.111111111111111,190.88888888888889,0.0,88.55555555555556,10.0,1015.0,77.77777777777777,-1.1111111111111112,8.11111111111111,1.0,454.2787341834759,451.57135929502294,1.3850355781774737,107.36654401940814,26.287759329477943,20.083693230946857,1.0757183290521304,6.820167229970297,122.44369612375894,0.0
2022-02-15 02:50:00,5.0,16.5,21.5,22.2,8.3,4.492,6.00051,5.0177,55.5979,1.0,4.055555555555555,190.94444444444446,0.0,88.77777777777777,10.0,1015.0,80.38888888888889,-1.0555555555555556,8.055555555555555,1.0,454.0098559570312,450.881696472168,1.312513840390464,105.04013263637736,26.299509073893226,20.10133432706197,1.0372487124800682,7.079585283597311,105.10729715983072,0.0
2022-02-15 03:00:00,4.7,16.4,22.0,22.2,8.2,4.475,5.663905,4.936999999999999,55.622299999999996,1.0,4.0,191.0,0.0,89.0,10.0,1015.0,83.0,-1.0,8.0,1.0,452.8847435085253,450.1467557008239,1.2824738152283062,108.41655753205725,26.28616197903951,20.118617410659787,1.0085315029819806,7.334481280644735,109.70365843454996,0.0
2022-02-15 03:10:00,5.1,16.5,21.6,22.2,8.4,4.48,5.39731,4.9752,55.652499999999996,0.9444444444444444,3.9444444444444446,192.05555555555554,0.011111111111111112,89.55555555555556,9.722222222222221,1015.1111111111111,83.94444444444444,-0.9444444444444444,7.833333333333333,1.0,447.1252699788412,455.7737955904555,1.2632275967476732,107.95707325606698,26.294243171044805,20.11540585864658,1.0881628956370877,7.59149245645952,125.1056421696178,0.0
2022-02-15 03:20:00,4.6,16.4,20.8,22.2,8.1,4.48,5.15182,5.011699999999999,55.6865,0.8888888888888888,3.888888888888889,193.11111111111111,0.022222222222222223,90.11111111111111,9.444444444444445,1015.2222222222222,84.88888888888889,-0.8888888888888888,7.666666666666667,1.0,447.5768226114909,449.85905568440756,1.084031272176969,109.37177163183352,26.285765278541437,20.12773162701709,1.0011808260332393,7.861744787693024,93.36682680614925,0.0
2022-02-15 03:30:00,4.9,16.4,20.1,22.2,8.2,4.498,5.056715,5.0588,55.7016,0.8333333333333334,3.8333333333333335,194.16666666666666,0.03333333333333334,90.66666666666667,9.166666666666666,1015.3333333333334,85.83333333333333,-0.8333333333333334,7.5,1.0,441.3511183920674,453.69285639620375,1.0055940252020534,109.73633856714109,26.288994146982827,20.108263959884646,0.9281071850657463,8.112454755306244,128.77773507436117,0.0
2022-02-15 03:40:00,4.8,16.4,20.1,22.2,8.1,4.486,4.771365,5.2733,55.72279999999999,0.7777777777777778,3.7777777777777777,195.22222222222223,0.044444444444444446,91.22222222222223,8.88888888888889,1015.4444444444445,86.77777777777777,-0.7777777777777778,7.333333333333333,1.0,442.02062520345055,454.333252360026,1.0205141215977696,108.28930052504029,26.295583899815874,20.108692982991535,0.9270991700887681,8.33509132862091,93.57878793080648,0.0
2022-02-15 03:50:00,4.5,16.4,20.8,22.2,8.1,4.483,4.95102,5.2238,55.704100000000004,0.7222222222222222,3.7222222222222223,196.27777777777777,0.05555555555555556,91.77777777777777,8.61111111111111,1015.5555555555555,87.72222222222223,-0.7222222222222222,7.166666666666667,1.0,447.648604013728,452.3026367468122,0.9433964421048676,107.01643484234137,26.285562343597412,20.094876782099405,0.9488390746712684,8.5620521402359,126.74373471577962,0.0
2022-02-15 04:00:00,4.7,16.3,21.6,22.2,8.1,4.476,4.814925000000001,5.0339,55.66179999999999,0.6666666666666667,3.6666666666666665,197.33333333333334,0.06666666666666668,92.33333333333333,8.333333333333334,1015.6666666666666,88.66666666666667,-0.6666666666666667,7.0,1.0,448.91701080322264,453.1375433244377,0.9368945542584031,108.11262820249223,26.2772021039327,20.117820647557576,0.9098722486197948,8.794479233423868,101.00378294626873,0.0
2022-02-15 04:10:00,4.5,16.3,22.0,22.2,7.9,4.476,4.668950000000001,5.0214,55.668499999999995,0.6111111111111112,3.611111111111111,198.38888888888889,0.07777777777777779,92.88888888888889,8.055555555555555,1015.7777777777778,89.61111111111111,-0.6111111111111112,6.833333333333333,1.0,449.41605653258574,452.4215792846679,0.9197923086373146,111.82572199913068,26.25515876452128,20.118768603007002,0.9108405634760857,9.04056276480357,121.09639790852864,0.0
2022-02-15 04:20:00,4.7,16.4,21.8,22.2,8.1,4.492,4.998315,5.1578,55.7032,0.5555555555555556,3.5555555555555554,199.44444444444446,0.08888888888888889,93.44444444444444,7.777777777777779,1015.8888888888889,90.55555555555556,-0.5555555555555556,6.666666666666666,1.0,453.4964698282878,452.6891339251639,0.895291092505226,111.37291925204002,26.269378403312707,20.14454302575971,0.8106246117687593,9.267735329535954,110.50181802916572,0.0
2022-02-15 04:30:00,4.9,16.4,21.1,22.1,8.2,4.479,4.965005,5.1302,55.69780000000001,0.5,3.5,200.5,0.1,94.0,7.5,1016.0,91.5,-0.5,6.5,1.0,449.23110960160176,457.50748484293615,0.8679947461549846,109.30209385500116,26.264400272369386,20.16910248438517,0.9373539341489474,9.514085725148519,109.62409072875975,0.0
2022-02-15 04:40:00,4.5,16.4,20.3,22.1,8.1,4.49,5.162015,5.1767,55.696600000000004,0.4444444444444444,3.4444444444444446,201.55555555555554,0.11111111111111112,94.55555555555556,7.222222222222222,1016.1111111111111,92.44444444444444,-0.4444444444444444,6.333333333333333,1.0,452.80528737386066,454.6005904940901,0.8325790826521688,111.37635917361847,26.25900084813436,20.170346212387084,0.8854922106365363,9.728104861577352,121.17269240061441,0.0
2022-02-15 04:50:00,5.3,16.5,20.1,22.2,8.5,4.483,5.289225,4.9806,55.67659999999999,0.38888888888888895,3.388888888888889,202.61111111111111,0.12222222222222223,95.11111111111111,6.944444444444445,1016.2222222222222,93.38888888888889,-0.38888888888888895,6.166666666666666,1.0,445.18796617880633,449.9838601930114,0.9115755046508406,108.49315843916209,26.254358561833698,20.201533794403076,0.856527113119761,9.849911341667175,101.7357154973348,0.0
2022-02-15 05:00:00,4.6,16.4,20.3,22.2,8.2,4.49,5.18293,4.998,55.7013,0.33333333333333337,3.3333333333333335,203.66666666666666,0.13333333333333336,95.66666666666667,6.666666666666667,1016.3333333333334,94.33333333333333,-0.33333333333333337,6.0,1.0,443.4756535041195,450.954674181257,0.9096253496795725,111.22795140950693,26.262352501551312,20.2022510433197,0.8376960211992264,9.915218461354574,120.87617402394612,0.0
2022-02-15 05:10:00,4.6,16.4,21.1,22.1,8.3,4.49,5.083835,5.2313,55.751999999999995,0.2777777777777778,3.2777777777777777,204.72222222222223,0.14444444444444446,96.22222222222223,6.388888888888889,1016.4444444444445,95.27777777777777,-0.2777777777777778,5.833333333333333,1.0,445.65954061223175,455.7287579801713,0.920124046315076,111.93287148470259,26.250532929102583,20.249602864583334,0.7482338952521482,9.95650622367859,93.76249170939127,0.0
2022-02-15 05:20:00,4.9,16.5,21.8,22.1,8.4,4.473,6.152585,5.3232,55.7888,0.2222222222222222,3.2222222222222223,205.77777777777777,0.15555555555555559,96.77777777777777,6.111111111111112,1016.5555555555555,96.22222222222223,-0.2222222222222222,5.666666666666666,1.0,451.8683736165364,456.6129916381836,1.016225971244486,115.14030202660858,26.247691377003985,20.258718010584513,0.7595717391371727,9.981321601867677,124.43103075663248,0.0
2022-02-15 05:30:00,5.1,16.4,21.9,22.1,8.2,4.497,6.066174999999999,5.1923,55.782799999999995,0.16666666666666674,3.166666666666667,206.83333333333334,0.16666666666666669,97.33333333333333,5.833333333333334,1016.6666666666666,97.16666666666667,-0.16666666666666674,5.5,1.0,452.7044333657451,455.87669956952675,0.8979000034170636,110.92415635211319,26.252687284825214,20.29689012387378,0.7935268250831776,9.997747236106354,95.84751085615427,0.0
2022-02-15 05:40:00,4.5,16.4,21.4,22.1,8.1,4.471,5.38181,5.1408000000000005,55.7937,0.11111111111111116,3.111111111111111,207.88888888888889,0.17777777777777778,97.88888888888889,5.555555555555556,1016.7777777777778,98.11111111111111,-0.11111111111111116,5.333333333333333,1.0,452.28680583383846,457.52223584054525,0.9248722827266166,109.53284293481859,26.254822648366293,20.29937089284261,0.9189764038721722,10.007655636469524,123.91924952189126,0.0
2022-02-15 05:50:00,4.3,16.3,20.6,22.1,8.0,4.488,4.9080449999999995,5.2883,55.8171,0.05555555555555558,3.0555555555555554,208.94444444444446,0.1888888888888889,98.44444444444444,5.277777777777779,1016.8888888888889,99.05555555555556,-0.05555555555555558,5.166666666666666,1.0,446.5896659693225,460.48939605712894,0.8900574552322512,106.31734660692807,26.248451283772788,20.337687514623006,0.8422946920990944,10.018647356033323,93.86202274322508,0.0
2022-02-15 06:00:00,4.5,16.3,20.0,22.2,8.0,4.474,5.37439,5.2890999999999995,55.8248,0.0,3.0,210.0,0.2,99.0,5.0,1017.0,100.0,0.0,5.0,1.0,450.76843638102207,457.88468017227353,0.8660087559519514,114.22385121016853,26.24454284630253,20.34687338037006,0.7421638900723497,10.027918126758209,123.09352161795405,0.0
2022-02-15 06:10:00,4.2,16.2,20.1,22.2,7.8,4.46,5.52821,5.3148,55.837900000000005,0.05555555555555555,3.0555555555555554,211.44444444444446,0.1888888888888889,99.0,4.722222222222222,1017.1111111111111,100.0,0.05555555555555555,5.0,1.0,455.7205098575285,462.1501944986979,0.9181644624168589,116.19937610432252,26.248802013397217,20.37674467086792,0.7921280516684055,10.049455989201864,98.18944305419922,0.0
2022-02-15 06:20:00,4.2,16.3,20.8,22.1,7.9,4.428,5.690910000000001,4.9006,55.8081,0.1111111111111111,3.111111111111111,212.88888888888889,0.17777777777777778,99.0,4.444444444444445,1017.2222222222222,100.0,0.1111111111111111,5.0,1.0,459.4238451131185,460.05497265344377,0.9521758676332942,132.57520604171322,26.232346805206127,20.392684562812416,0.8078182677444765,10.049094795534167,121.12967332958502,0.0
2022-02-15 06:30:00,4.1,16.2,21.6,22.1,7.8,4.466,5.493315,4.7479,55.8866,0.16666666666666666,3.1666666666666665,214.33333333333334,0.16666666666666669,99.0,4.166666666666667,1017.3333333333334,100.0,0.16666666666666666,5.0,1.0,464.007594667632,465.1266016642253,1.3061708923517648,145.86331415467345,26.252621164321898,20.427990922927858,0.8206557402014732,10.049964629809063,109.78440949757893,0.0
2022-02-15 06:40:00,4.2,16.2,22.0,22.1,7.8,4.47,5.46434,4.7743,56.357899999999994,0.2222222222222222,3.2222222222222223,215.77777777777777,0.15555555555555556,99.0,3.8888888888888893,1017.4444444444445,100.0,0.2222222222222222,5.0,1.0,471.69030609130857,462.7701003607388,1.217836624840222,198.09434721477962,26.251628551968075,20.479061517446056,0.8411393324576192,10.044216130439844,116.25623504315392,0.0
2022-02-15 06:50:00,3.9,16.1,21.9,22.1,7.5,4.449,5.824955,4.9394,56.679700000000004,0.2777777777777778,3.2777777777777777,217.22222222222223,0.14444444444444446,99.0,3.611111111111111,1017.5555555555555,100.0,0.2777777777777778,5.0,1.0,491.3255790657833,462.8743953801298,1.2236342051911488,206.64610456218824,26.265351359049482,20.505025520324708,0.7942803658048312,10.033381706873575,110.14496281941732,0.0
2022-02-15 07:00:00,3.9,16.1,21.3,22.1,7.6,4.484,6.4713400000000005,4.8515999999999995,56.8276,0.3333333333333333,3.3333333333333335,218.66666666666666,0.13333333333333333,99.0,3.3333333333333335,1017.6666666666666,100.0,0.3333333333333333,5.0,1.0,504.82947784423834,463.6664206949869,1.4780307651980447,239.05659696719067,26.257095467249552,20.576498158772786,0.6935288216670354,10.03091133594513,111.82028569539389,0.0
2022-02-15 07:10:00,4.1,16.2,20.6,22.2,7.6,4.452,7.36491,5.2029,56.933299999999996,0.3888888888888889,3.388888888888889,220.11111111111111,0.12222222222222222,99.0,3.055555555555556,1017.7777777777778,100.0,0.3888888888888889,5.0,1.0,512.2536836856535,465.41380173606433,1.6635166540186284,229.9744070240603,26.26951418833544,20.62281910944793,0.7936134680886726,10.024116255280662,126.93213905937928,0.0
2022-02-15 07:20:00,3.9,16.2,20.0,22.2,7.7,4.467,7.707694999999999,5.1937,56.9307,0.4444444444444444,3.4444444444444446,221.55555555555554,0.11111111111111112,99.0,2.777777777777778,1017.8888888888889,100.0,0.4444444444444444,5.0,1.0,511.9743643188476,471.81524749755863,1.873100680469793,226.49179211115433,26.270554240544634,20.728669799168905,0.7425012808044752,10.025168232917785,99.7783243560791,0.0
2022-02-15 07:30:00,3.8,16.2,20.2,22.2,7.6,4.45,8.369565,5.2767,56.9029,0.5,3.5,223.0,0.1,99.0,2.5,1018.0,100.0,0.5,5.0,1.0,516.0748140637628,472.3104568902378,2.3689912488601976,202.53988694659736,26.263788576126096,20.887239360809325,0.7863548464576403,10.017487818400065,71.62456564585368,0.0
2022-02-15 07:40:00,3.8,16.3,20.9,22.3,7.6,4.434,8.381272727272728,5.187454545454545,56.879999999999995,0.5555555555555556,3.5555555555555554,224.44444444444446,0.08888888888888889,99.0,2.2222222222222223,1018.1111111111111,100.0,0.5555555555555556,5.0,1.0,551.332882037985,466.1711727554497,3.0607510477270785,255.0417178413693,26.25558550834656,21.083172804514568,0.8886193286379178,10.020308895111084,74.08964767456055,0.0
2022-02-15 07:50:00,3.9,16.3,21.6,22.3,7.6,4.45,9.768395,5.6571,56.9018,0.611111111111111,3.611111111111111,225.88888888888889,0.07777777777777778,99.0,1.9444444444444446,1018.2222222222222,100.0,0.611111111111111,5.0,1.0,573.1084909583782,470.7658137003581,2.365158984657735,235.59495423440876,26.20081809997559,21.203763446807862,0.8745024102926255,10.021854286193847,91.40945606231689,0.0
2022-02-15 08:00:00,4.0,16.3,22.0,22.4,7.6,4.477,7.572445,5.4963999999999995,56.8802,0.6666666666666666,3.6666666666666665,227.33333333333334,0.06666666666666665,99.0,1.666666666666667,1018.3333333333334,100.0,0.6666666666666666,5.0,1.0,579.5065077718099,470.96543127651876,2.0735398841240986,243.07184604623225,26.127596181233724,21.28891529083252,1.0773179279764493,10.025715684890747,96.28545458475749,0.0
2022-02-15 08:10:00,4.1,16.4,21.7,22.5,7.8,4.467,6.7165099999999995,5.1684,56.8072,0.7222222222222222,3.7222222222222223,228.77777777777777,0.05555555555555555,99.0,1.3888888888888893,1018.4444444444445,100.0,0.7222222222222222,5.0,1.0,595.003174627896,481.225824055288,1.8193934025939575,209.91916333559544,26.048628281523275,21.34250720519804,1.2570117919458508,10.101616874764868,111.79932695938369,0.0
2022-02-15 08:20:00,4.4,16.5,21.0,22.6,8.0,4.465,7.015745,5.2272,56.82090000000001,0.7777777777777778,3.7777777777777777,230.22222222222223,0.044444444444444425,99.0,1.1111111111111116,1018.5555555555555,100.0,0.7777777777777778,5.0,1.0,591.7068619791667,479.74017120361333,1.8447021025452908,212.39558414610093,25.97385193824768,21.429826822280884,1.1323845228552818,10.199933236440021,190.4331300608317,0.0
2022-02-15 08:30:00,4.3,16.6,20.4,22.6,8.1,4.498,6.90352,5.186400000000001,56.70550000000001,0.8333333333333333,3.833333333333333,231.66666666666666,0.033333333333333326,99.0,0.8333333333333339,1018.6666666666666,100.0,0.8333333333333333,5.0,1.0,595.439392917677,482.2198140251774,1.655265438091957,238.81865712742348,25.917683063550186,21.499688465150737,0.9914514156081582,10.211105295278259,199.74699332716776,0.0
2022-02-15 08:40:00,4.4,16.7,20.0,22.7,8.1,4.484,8.419865,5.508100000000001,56.341499999999996,0.8888888888888888,3.888888888888889,233.11111111111111,0.022222222222222227,99.0,0.5555555555555562,1018.7777777777778,100.0,0.8888888888888888,5.0,1.0,596.7423842366536,485.1100271606445,1.622239332549316,217.0402550528144,25.86595956802368,21.514500897725423,1.0627893714110057,10.135215622584024,185.11014984130858,0.0
2022-02-15 08:50:00,4.6,16.7,20.3,22.8,8.1,4.436,9.918655,6.0588,56.1914,0.9444444444444444,3.9444444444444446,234.55555555555554,0.0111111111111111,99.0,0.27777777777777857,1018.8888888888889,100.0,0.9444444444444444,5.0,1.0,602.8416010152882,487.92629473456026,1.995311079580905,515.7218774099404,25.811979283855457,21.582316869423217,1.0020358961921627,10.082508715640355,158.40845894678836,0.0
2022-02-15 09:00:00,4.7,16.9,20.9,22.8,8.5,4.465,8.831185,6.1806,56.013999999999996,1.0,4.0,236.0,0.0,99.0,0.0,1019.0,100.0,1.0,5.0,1.0,588.4440944417317,487.0245444742839,1.7912295836041874,470.2413236439161,25.75486578623454,21.57561692237854,1.0375365774830183,10.05297162214915,139.02700119018556,0.0
2022-02-15 09:10:00,4.3,16.7,21.6,22.8,8.1,4.456,7.699335,6.1897,55.8861,1.0555555555555556,3.9444444444444446,237.0,0.011111111111111112,98.94444444444444,0.27777777777777773,1019.0555555555555,100.0,1.0555555555555556,4.944444444444445,1.0,602.7026145426432,489.1855469697098,2.1107070010900495,311.90158727010095,25.699015868073804,21.62458295439596,0.9934734006301833,10.032263041350802,120.2935678682489,0.0
2022-02-15 09:20:00,4.4,16.8,22.0,22.8,8.2,4.45,7.31418,6.255,55.85510000000001,1.1111111111111112,3.888888888888889,238.0,0.022222222222222223,98.88888888888889,0.5555555555555555,1019.1111111111111,100.0,1.1111111111111112,4.888888888888889,1.0,611.4163612944504,486.1940235848262,1.8897446743512556,497.35614424753993,25.65946929295858,21.658618637720743,1.0125639762481053,10.02419937133789,108.97714285532633,0.0
2022-02-15 09:30:00,4.8,16.8,21.7,22.8,8.3,4.476,5.291905,6.4963999999999995,55.866,1.1666666666666667,3.8333333333333335,239.0,0.03333333333333334,98.83333333333333,0.8333333333333333,1019.1666666666666,100.0,1.1666666666666667,4.833333333333333,1.0,592.9879300593234,487.0994215901693,2.5006083983014533,555.3121491659563,25.63025242169698,21.749649073282878,0.9856359441081682,10.016565653483074,109.7517913309733,0.0
2022-02-15 09:40:00,4.5,16.9,20.9,22.8,8.3,4.479,5.56097,6.6748,55.7962,1.2222222222222223,3.7777777777777777,240.0,0.044444444444444446,98.77777777777777,1.111111111111111,1019.2222222222222,100.0,1.2222222222222223,4.777777777777778,1.0,581.3299684651693,513.7830790201823,3.754193657246013,461.622093217063,25.634861547771823,21.82686930079918,0.9316428979641975,10.007629670881283,100.63811183649268,0.0
2022-02-15 09:50:00,5.0,16.9,20.3,22.9,8.3,4.458,5.0559125,6.77925,55.6395,1.2777777777777777,3.7222222222222223,241.0,0.05555555555555556,98.72222222222223,1.3888888888888888,1019.2777777777778,100.0,1.2777777777777777,4.722222222222222,1.0,562.9831194366806,522.2136798095703,2.79499339260624,409.3715576801193,25.64996596336365,21.87709729194641,1.0415534170468648,9.994770725568134,111.4707562383016,0.0
2022-02-15 10:00:00,4.9,17.0,20.1,22.9,8.5,4.483,3.5764899999999997,6.7993,55.7741,1.3333333333333333,3.6666666666666665,242.0,0.06666666666666668,98.66666666666667,1.6666666666666665,1019.3333333333334,100.0,1.3333333333333333,4.666666666666667,1.0,568.3024491373698,538.8037722813399,2.085099365182516,316.42659947282175,25.669595330502354,21.916946853648472,0.9118390100840795,9.986796707487375,101.90451188125179,0.0
2022-02-15 10:10:00,4.9,17.0,20.7,23.0,8.5,4.456,2.8901399999999997,6.7991,56.178200000000004,1.3888888888888888,3.611111111111111,243.0,0.07777777777777779,98.61111111111111,1.9444444444444442,1019.3888888888889,100.0,1.3888888888888888,4.611111111111111,1.0,561.6680276594491,549.7934709821428,2.6381808725588742,428.168244560802,25.66764837582906,21.989255561828614,0.9297606651981672,9.982557317415873,117.16773203531902,0.0
2022-02-15 10:20:00,4.8,17.1,21.6,23.0,8.7,4.455,2.29275,6.8135,56.39,1.4444444444444444,3.5555555555555554,244.0,0.08888888888888889,98.55555555555556,2.222222222222222,1019.4444444444445,100.0,1.4444444444444444,4.555555555555555,1.0,563.0060019938152,539.863578491211,2.3743535893279955,369.6568168355651,25.65502247174581,22.00429062843323,0.8565379884342352,9.971534625689188,107.91369630177815,0.0
2022-02-15 10:30:00,4.9,17.1,22.0,23.0,8.5,4.499,2.25105,6.665900000000001,56.4609,1.5,3.5,245.0,0.1,98.5,2.5,1019.5,100.0,1.5,4.5,1.0,561.4844041916419,535.0222094586252,2.090897325721838,312.4846334183688,25.641063052624634,21.99282144223229,0.8954574669863881,9.960710513012557,110.57901081990387,0.0
2022-02-15 10:40:00,5.1,17.1,21.7,23.1,8.7,4.488,3.0426349999999998,6.4872,56.5169,1.5555555555555556,3.4444444444444446,246.0,0.11111111111111112,98.44444444444444,2.7777777777777777,1019.5555555555555,100.0,1.5555555555555556,4.444444444444445,1.0,620.8973470052084,543.038710530599,1.5687892465975326,838.5019770959541,25.625639990682657,22.01512461252805,0.9310678040493006,9.965487921008956,109.38243158954685,0.0
2022-02-15 10:50:00,5.2,17.2,20.8,23.2,8.7,4.457,1.9106850000000002,6.5739,56.59589999999999,1.6111111111111112,3.388888888888889,247.0,0.12222222222222223,98.38888888888889,3.0555555555555554,1019.6111111111111,100.0,1.6111111111111112,4.388888888888889,1.0,682.5759835990818,581.3649545814251,1.1412153915934644,761.8145859799143,25.60151756604513,22.237965033849083,0.888387306034565,9.97621293067932,122.08174149831136,0.0
2022-02-15 11:00:00,5.2,17.3,20.2,23.2,8.8,4.461,1.7271999999999998,6.562900000000001,56.6616,1.6666666666666665,3.3333333333333335,248.0,0.13333333333333336,98.33333333333333,3.333333333333333,1019.6666666666666,100.0,1.6666666666666665,4.333333333333333,1.0,713.9993973795573,635.4041497948056,1.3201885839555896,649.1520375742077,25.57107432704861,22.626001014547832,0.8444182604500803,9.989588318490712,122.42335200681525,0.0
2022-02-15 11:10:00,5.3,17.3,20.2,23.2,8.8,4.464,2.77622,6.6842,56.699400000000004,1.7222222222222223,3.2777777777777777,249.0,0.14444444444444446,98.27777777777777,3.6111111111111107,1019.7222222222222,100.0,1.7222222222222223,4.277777777777778,1.0,769.7117289155105,785.6836155192057,1.1742996545868405,1093.6884486759852,25.60317584355672,23.490320059458416,0.8977837583422662,9.997753268877664,179.25431800842284,0.0
2022-02-15 11:20:00,5.3,17.4,20.9,23.2,8.9,4.478,1.4113900000000001,6.9114,56.7062,1.7777777777777777,3.2222222222222223,250.0,0.15555555555555559,98.22222222222223,3.8888888888888884,1019.7777777777778,100.0,1.7777777777777777,4.222222222222222,1.0,850.2190486653647,1141.5358785203957,1.6075217944282596,1198.5483525542352,25.73656034728228,25.65125432073733,0.9018775255481402,10.000720252586623,305.125882608015,0.0
2022-02-15 11:30:00,5.2,17.4,21.6,23.3,8.9,4.448,1.7935200000000002,7.245400000000001,56.660799999999995,1.8333333333333333,3.166666666666667,251.0,0.16666666666666669,98.16666666666667,4.166666666666666,1019.8333333333334,100.0,1.8333333333333333,4.166666666666667,1.0,883.9708329264324,1539.8173103841145,2.218147938328948,930.6227171386029,25.998201417922974,28.235204547246298,0.9608218441406885,10.007459595998128,394.1378373209635,0.0
2022-02-15 11:40:00,5.0,17.3,22.0,23.3,8.8,4.443,1.9173200000000001,7.4146,56.5979,1.8888888888888888,3.111111111111111,252.0,0.17777777777777778,98.11111111111111,4.444444444444444,1019.8888888888889,100.0,1.8888888888888888,4.111111111111111,1.0,860.2434074594782,1757.4206726354842,3.0394634641227074,936.5022295487399,26.22103121337244,29.60484455943781,1.0163737357353086,9.996635801401515,374.04264204984327,0.0
2022-02-15 11:50:00,5.1,17.3,21.4,23.3,8.7,4.466,1.644035,7.4498999999999995,56.5179,1.9444444444444444,3.0555555555555554,253.0,0.1888888888888889,98.05555555555556,4.722222222222221,1019.9444444444445,100.0,1.9444444444444444,4.055555555555555,1.0,844.0435696235745,1834.6337434053971,4.029739139309037,783.7670656762419,26.332866916656496,30.03197018623352,1.2379320296645164,9.980651459693908,328.1452381896973,0.0
2022-02-15 12:00:00,5.1,17.3,20.6,23.3,8.7,4.472,2.0824249999999997,7.7599,56.355399999999996,2.0,3.0,254.0,0.2,98.0,5.0,1020.0,100.0,2.0,4.0,1.0,805.9471315511067,1807.5061446126304,5.6885190135813035,692.4783398092669,26.4267039535544,29.669386082503753,1.2617868920217798,9.860606729108735,276.04006662745934,133.0
2022-02-15 12:10:00,5.2,17.4,20.1,23.4,8.9,4.457,1.812375,8.0444,56.329499999999996,2.0,3.0555555555555554,254.22222222222223,0.1888888888888889,98.0,4.722222222222222,1020.0555555555555,100.0,2.0,4.055555555555555,1.0,731.6383791307471,1761.0205851517599,5.070314902316379,541.6589149018196,26.529374376932783,28.924018815358476,1.3224497305353482,9.56928535938263,234.01100034077962,0.0
2022-02-15 12:20:00,5.4,17.5,20.4,23.4,9.2,4.47,1.41035,8.0974,56.136199999999995,2.0,3.111111111111111,254.44444444444446,0.17777777777777778,98.0,4.444444444444445,1020.1111111111111,100.0,2.0,4.111111111111111,1.0,685.8941019694009,1700.3622127278645,5.377187862625229,371.0388320336638,26.582330700556433,28.082153259913127,1.2445174110929171,9.151090526580813,201.97961619059245,0.0
2022-02-15 12:30:00,5.6,17.7,21.3,23.5,9.3,4.508,2.131495,8.0285,56.064800000000005,2.0,3.1666666666666665,254.66666666666666,0.16666666666666669,98.0,4.166666666666667,1020.1666666666666,100.0,2.0,4.166666666666667,1.0,654.8141994642937,1638.2695519879221,5.420289672714168,255.93283474550407,26.60905689923777,27.60135594491905,1.3564400738679756,8.744137168065302,185.44953496685136,0.0
2022-02-15 12:40:00,5.7,17.8,22.0,23.5,9.5,4.53,1.50236,8.143,56.0866,2.0,3.2222222222222223,254.88888888888889,0.15555555555555556,98.0,3.8888888888888893,1020.2222222222222,100.0,2.0,4.222222222222222,1.0,620.411035563151,1614.237772637729,6.9173102562440985,232.8716837375447,26.607272707621256,27.63488991737366,1.4086482749382656,8.456950251261393,169.89991658528646,0.0
2022-02-15 12:50:00,5.8,17.9,21.8,23.6,9.6,4.578,1.3099750000000001,8.3298,56.055899999999994,2.0,3.2777777777777777,255.11111111111111,0.14444444444444446,98.0,3.611111111111111,1020.2777777777778,100.0,2.0,4.277777777777778,1.0,596.4089282507184,1549.623008219401,6.72103040947079,119.51394273790262,26.638070786794025,27.544165957768758,1.347153427998225,8.278103354771932,137.1089103825887,0.0
2022-02-15 13:00:00,6.0,18.1,20.9,23.6,9.9,4.62,1.533075,8.4712,56.0148,2.0,3.3333333333333335,255.33333333333334,0.13333333333333333,98.0,3.3333333333333335,1020.3333333333334,100.0,2.0,4.333333333333333,1.0,600.9816597493489,1462.0825309806035,7.167201328371877,84.35675814644765,26.683460273742675,27.252254107793174,1.2350629251201948,8.221161654790242,113.08287925720215,0.0
2022-02-15 13:10:00,6.2,18.4,20.3,23.6,10.3,4.647,1.47999,8.7962,55.985,2.0,3.388888888888889,255.55555555555554,0.12222222222222222,98.0,3.055555555555556,1020.3888888888889,100.0,2.0,4.388888888888889,1.0,597.4954324726675,1383.430810953776,6.128134871445133,54.72309556734764,26.83556433478318,26.83747320800178,1.3753138986179385,8.254322528003971,103.76991667408053,0.0
2022-02-15 13:20:00,6.3,18.4,20.6,23.7,10.2,4.682,1.412175,9.1074,55.865300000000005,2.0,3.4444444444444446,255.77777777777777,0.11111111111111112,98.0,2.777777777777778,1020.4444444444445,100.0,2.0,4.444444444444445,1.0,553.5248809814453,1330.2381009928386,4.755554613272349,31.874824447631834,27.202391640345258,26.358717120488485,1.107864514887333,8.325188179016113,100.9891152572632,0.0
2022-02-15 13:30:00,6.4,18.5,21.6,23.6,10.2,4.687,1.33285,9.2508,55.6939,2.0,3.5,256.0,0.1,98.0,2.5,1020.5,100.0,2.0,4.5,1.0,563.5736541748047,1264.0732552644577,3.6197075752147847,30.97435218299176,27.785933475494385,25.757544329961142,1.2335153355201087,8.420219701131185,102.48824999491373,0.0
2022-02-15 13:40:00,6.5,18.6,21.7,23.6,10.3,4.734,1.459535,9.0047,55.5665,2.0,3.5555555555555554,256.22222222222223,0.08888888888888889,98.0,2.2222222222222223,1020.5555555555555,100.0,2.0,4.555555555555555,1.0,535.7882189941406,1199.0574556477864,2.7300592934108723,21.354190855726685,28.348465067545572,25.038122873306275,1.1315746253728869,8.537422434488933,103.14840663909914,0.0
2022-02-15 13:50:00,6.6,18.5,21.0,23.5,10.3,4.761,2.8310590909090907,8.900727272727273,55.507090909090905,2.0,3.611111111111111,256.44444444444446,0.07777777777777778,98.0,1.9444444444444446,1020.6111111111111,100.0,2.0,4.611111111111111,1.0,530.6849016562276,1129.0975952148438,2.169467645526606,14.441021387590528,28.48068609140687,24.436063725153605,1.0542028490298212,8.751217845819763,98.46309615485413,0.0
2022-02-15 14:00:00,6.8,18.6,20.4,23.5,10.5,4.761,1.407105,7.803700000000001,55.220499999999994,2.0,3.6666666666666665,256.6666666666667,0.06666666666666665,98.0,1.666666666666667,1020.6666666666666,100.0,2.0,4.666666666666667,1.0,562.0554644775391,1076.461618876841,1.4636024803310463,9.53052411477108,28.44610152244568,23.998614625930788,1.0487457234660786,9.014721539815266,96.99741504669188,0.0
2022-02-15 14:10:00,6.8,18.5,20.9,23.5,10.5,4.789,0.680525,5.8842,54.985299999999995,2.0,3.7222222222222223,256.8888888888889,0.05555555555555555,98.0,1.3888888888888893,1020.7222222222222,100.0,2.0,4.722222222222222,1.0,576.1283719047458,1036.6832419489717,1.2785574742006716,317.21676871184235,28.296712156931555,23.60505747795105,1.0948013035456339,9.324870206514994,100.20733917236328,0.0
2022-02-15 14:20:00,7.1,18.8,21.7,23.4,10.9,4.763,1.165325,5.926,55.3873,2.0,3.7777777777777777,257.1111111111111,0.044444444444444425,98.0,1.1111111111111116,1020.7777777777778,100.0,2.0,4.777777777777778,1.0,594.0355149332682,1012.5750756835938,1.335890252327515,809.9660215535137,28.09006536214365,23.564915022230416,0.9949921013086529,9.628433884846961,107.47707863565219,0.0
2022-02-15 14:30:00,7.4,18.9,21.4,23.4,11.1,4.769,0.51373,6.099600000000001,55.795399999999994,2.0,3.833333333333333,257.3333333333333,0.033333333333333326,98.0,0.8333333333333339,1020.8333333333334,100.0,2.0,4.833333333333333,1.0,604.2864237046516,999.9885662841796,1.1970492445496517,552.96984353017,27.886995286941527,23.632797225316363,1.031677455206712,9.803595582644146,111.02564520517986,0.0
2022-02-15 14:40:00,8.0,18.9,20.7,23.4,11.4,4.762,0.6046699999999999,6.2143,55.9619,2.0,3.888888888888889,257.55555555555554,0.022222222222222227,98.0,0.5555555555555562,1020.8888888888889,100.0,2.0,4.888888888888889,1.0,581.3951997884114,969.4567349348397,1.3891432448935375,382.16101679785777,27.646071345765712,23.792558459858434,1.0645244219074141,9.889959873479638,108.01859811685854,0.0
2022-02-15 14:50:00,7.7,19.0,20.5,23.4,11.5,4.764,1.0736050000000001,6.2817,55.964,2.0,3.9444444444444446,257.77777777777777,0.0111111111111111,98.0,0.27777777777777857,1020.9444444444445,100.0,2.0,4.944444444444445,1.0,575.7126950809873,968.7502223714193,1.4481208509173098,302.91607243510964,27.5490709622701,23.966936960220337,0.8247413488229116,9.940632974306743,105.86309424082438,0.0
2022-02-15 15:00:00,7.4,18.9,21.2,23.4,11.3,4.766,1.0410249999999999,6.3567,55.8737,2.0,4.0,258.0,0.0,98.0,0.0,1021.0,100.0,2.0,5.0,1.0,551.0352571614583,940.9035124680091,1.024391617386018,182.47303390330515,27.443131335576375,24.12222743988037,0.9796862791478634,9.969560243288676,101.27508033752441,0.0
2022-02-15 15:10:00,4.8,18.3,21.5,23.3,9.7,4.761,0.744685,6.664,55.888099999999994,2.0,4.111111111111111,256.27777777777777,0.005555555555555556,98.0,0.5555555555555555,1021.0555555555555,100.0,2.0,5.166666666666667,1.0,537.8934696451822,915.5027341224406,0.7643729394463833,117.72197221443477,27.556713870366416,24.155614360173544,0.9134393113354842,9.984778919219972,109.51306962331137,0.0
2022-02-15 15:20:00,4.0,17.7,20.3,23.3,8.6,4.731,0.685805,6.5369,55.867,2.0,4.222222222222222,254.55555555555554,0.011111111111111112,98.0,1.111111111111111,1021.1111111111111,100.0,2.0,5.333333333333333,1.0,539.6015712483725,906.792189127604,0.7125133554738456,103.63723331666935,27.763389565149943,24.108761682510377,0.7938204121092955,9.989700113932292,109.62576942443847,0.0
2022-02-15 15:30:00,4.3,17.6,21.5,23.2,8.7,4.73,0.7793,6.699800000000001,55.7764,2.0,4.333333333333333,252.83333333333334,0.01666666666666667,98.0,1.6666666666666665,1021.1666666666666,100.0,2.0,5.5,1.0,510.766549777327,922.3923055083176,0.554427042601809,63.845024945480006,27.846792544456527,24.111290003943576,0.7339380668920312,9.991872761747931,116.64778994005277,0.0
2022-02-15 15:40:00,4.3,17.6,21.2,23.2,8.7,4.744,0.835275,7.172199999999999,55.78490000000001,2.0,4.444444444444445,251.11111111111111,0.022222222222222223,98.0,2.222222222222222,1021.2222222222222,100.0,2.0,5.666666666666667,1.0,520.6578032430014,924.8175193277996,0.42473764878545106,110.30146361313298,27.96698243776957,24.061496337254844,0.7607196005682151,9.993555634816488,101.45869403839112,0.0
2022-02-15 15:50:00,4.4,17.6,20.6,23.1,8.7,4.758,1.57447,6.9383,55.7039,2.0,4.555555555555555,249.38888888888889,0.02777777777777778,98.0,2.7777777777777777,1021.2777777777778,100.0,2.0,5.833333333333333,1.0,516.824428672352,878.0305101767353,0.4518661504579803,80.10497913856291,28.156377995808917,23.948722349802654,0.690862007389466,10.002748117446899,87.29113899230957,0.0
2022-02-15 16:00:00,4.9,17.7,20.3,23.1,9.0,4.771,1.14951,6.6711,55.66180000000001,2.0,4.666666666666667,247.66666666666666,0.03333333333333334,98.0,3.333333333333333,1021.3333333333334,100.0,2.0,6.0,1.0,507.5469232177735,826.6552826909908,0.4215233655181308,62.071262019960216,28.510582348505658,23.668932110468546,0.7079157248636088,10.011062890688578,90.24983256022135,0.0
2022-02-15 16:10:00,4.9,17.8,20.1,23.1,9.2,4.695,0.8697800000000001,6.6282,55.752700000000004,2.0,4.777777777777778,245.94444444444446,0.038888888888888896,98.0,3.8888888888888884,1021.3888888888889,100.0,2.0,6.166666666666667,1.0,500.2356993436266,818.724184773763,0.48590801591000987,55.36191378189345,28.786155252456666,23.232347695032754,0.682787414242824,10.011754593849181,106.32992458343506,0.0
2022-02-15 16:20:00,5.4,17.9,20.2,23.1,9.5,4.705,0.954595,6.4554,55.83579999999999,2.0,4.888888888888889,244.22222222222223,0.044444444444444446,98.0,4.444444444444444,1021.4444444444445,100.0,2.0,6.333333333333334,1.0,505.7970648193359,788.8315122547368,0.45591395777329213,79.03300627880851,28.937299165725705,22.86251714706421,0.6851271921892961,10.008203163146973,105.53413486480713,0.0
2022-02-15 16:30:00,5.7,17.9,20.7,23.1,9.7,4.687,1.2066599999999998,6.3049,55.9316,2.0,5.0,242.5,0.05,98.0,5.0,1021.5,100.0,2.0,6.5,1.0,495.1938568992176,765.2361503092449,0.41570219889451554,71.89359150935027,28.933203230442974,22.609435872385056,0.6358874804539195,10.003871753929698,109.28133173538467,0.0
2022-02-15 16:40:00,5.8,18.0,21.6,23.2,9.7,4.672,0.908565,6.1186,56.033500000000004,2.0,5.111111111111111,240.77777777777777,0.05555555555555556,98.0,5.555555555555555,1021.5555555555555,100.0,2.0,6.666666666666667,1.0,488.46930613199874,747.3844009715114,0.5263036746245489,53.57034749973965,28.827607278823855,22.523475853602093,0.6576478658119838,10.001874190966287,133.25224023183188,0.0
2022-02-15 16:50:00,5.9,18.1,21.4,23.2,9.9,4.663,1.00937,6.1464,56.0527,2.0,5.222222222222222,239.05555555555554,0.061111111111111116,98.0,6.111111111111111,1021.6111111111111,100.0,2.0,6.833333333333334,1.0,476.1288985188802,730.3933127848306,0.507858271957454,45.192518395461605,28.627429524114575,22.578469323627022,0.6145243839153463,10.003131247132512,116.03356234448104,0.0
2022-02-15 17:00:00,5.8,18.1,20.5,23.2,9.8,4.66,0.9330400000000001,6.1116,56.00940000000001,2.0,5.333333333333333,237.33333333333334,0.06666666666666668,98.0,6.666666666666666,1021.6666666666666,100.0,2.0,7.0,1.0,479.1737620947827,709.3239258373743,0.4163110328276279,35.391558524578976,28.406149695714316,22.6907932694753,0.5376629079381625,10.002515056927999,106.95994027455647,0.0
2022-02-15 17:10:00,5.6,17.9,20.5,23.2,9.6,4.672,1.04816,5.829700000000001,55.994899999999994,2.0,5.444444444444445,235.61111111111111,0.07222222222222223,98.0,7.222222222222221,1021.7222222222222,100.0,2.0,7.166666666666667,1.0,468.9384824625651,694.3622442907574,0.39991649399495727,26.96250826366877,28.1237015692393,22.84837244351705,0.650679960300525,10.013827679951985,106.34472288767498,0.0
2022-02-15 17:20:00,5.3,17.8,21.6,23.1,9.4,4.652,1.13213,5.7352,56.0813,2.0,5.555555555555555,233.88888888888889,0.07777777777777779,98.0,7.777777777777777,1021.7777777777778,100.0,2.0,7.333333333333334,1.0,467.031948838508,679.3923282877604,0.44608264381897306,16.285792163724956,27.870271838506063,23.050286747614543,0.5141726162532965,10.054186352094014,109.96161156972248,0.0
2022-02-15 17:30:00,5.3,17.7,21.1,23.0,9.3,4.655,1.46306,5.9119,56.1683,2.0,5.666666666666666,232.16666666666666,0.08333333333333334,98.0,8.333333333333332,1021.8333333333334,100.0,2.0,7.5,1.0,464.6612123616536,651.3386914623743,0.43837347238624497,11.050608036693209,27.58670019828667,23.256846845001824,0.6083848267347463,10.103549393071967,108.28516238584356,0.0
2022-02-15 17:40:00,5.3,17.6,20.2,23.0,9.2,4.616,2.2481750000000003,5.7988,56.1466,2.0,5.777777777777778,230.44444444444446,0.08888888888888889,98.0,8.888888888888888,1021.8888888888889,100.0,2.0,7.666666666666667,1.0,463.8029073745903,644.4414967854817,0.5726670692153906,9.94407208501956,27.319784736633302,23.49230468114217,0.6541295668979485,10.166848050753275,107.31492500305175,0.0
2022-02-15 17:50:00,5.3,17.6,21.0,22.9,9.1,4.641,2.12832,5.5431,56.144600000000004,2.0,5.888888888888889,228.72222222222223,0.09444444444444446,98.0,9.444444444444443,1021.9444444444445,100.0,2.0,7.833333333333334,1.0,460.462524617513,632.3915955010776,0.6553000617119888,6.432965790417235,27.126822403029536,23.690005185132648,0.6940163375816103,10.262953214025767,108.00335671505687,0.0
2022-02-15 18:00:00,5.6,17.6,21.7,22.8,9.4,4.633,1.7765149999999998,5.302300000000001,56.1404,2.0,6.0,227.0,0.1,98.0,10.0,1022.0,100.0,2.0,8.0,1.0,455.68083506266277,621.77241459989,0.7124333456461713,6.3851419026029985,26.98612545967102,23.784287948608398,0.6823786561191082,10.373695341746012,109.59208460489909,0.0
2022-02-15 18:10:00,5.1,17.5,20.8,22.8,9.2,4.599,4.3693100000000005,5.3566,56.1788,1.9444444444444444,5.944444444444445,227.11111111111111,0.09444444444444446,97.88888888888889,9.555555555555555,1022.1111111111111,99.55555555555556,1.9444444444444444,8.0,1.0,460.6332950846354,617.154179280599,0.7447987136497336,5.888303877148925,26.813682546615603,23.88820782025655,0.6707156390448412,10.423395689328512,108.11666132609051,0.0
2022-02-15 18:20:00,5.4,17.3,20.2,22.7,9.1,4.603,1.70641,4.9926,56.194100000000006,1.8888888888888888,5.888888888888889,227.22222222222223,0.08888888888888889,97.77777777777777,9.11111111111111,1022.2222222222222,99.11111111111111,1.8888888888888888,8.0,1.0,455.93380135371774,605.3881837130141,0.6935381308644167,8.59429306253875,26.622941280515857,24.031682833278246,0.6894855463917309,10.393168842698222,108.75951838326318,0.0
2022-02-15 18:30:00,5.2,17.3,21.4,22.7,9.0,4.602,4.89862,5.043,56.221000000000004,1.8333333333333333,5.833333333333333,227.33333333333334,0.08333333333333334,97.66666666666667,8.666666666666666,1022.3333333333334,98.66666666666667,1.8333333333333333,8.0,1.0,445.4403304036458,595.5686298519441,0.7181280690978813,10.181950874759654,26.502081127166747,24.101948925654092,0.6071152914563814,10.280455468495687,109.09302796681723,0.0
2022-02-15 18:40:00,4.8,17.1,21.5,22.6,8.8,4.631,1.833205,5.3708,56.248599999999996,1.7777777777777777,5.777777777777778,227.44444444444446,0.07777777777777778,97.55555555555556,8.222222222222221,1022.4444444444445,98.22222222222223,1.7777777777777777,8.0,1.0,444.14989032263037,585.540138213059,0.6115050176392167,11.78058272509925,26.384387674816583,24.148313444590165,0.712278048033263,10.155024636263228,107.52531064825544,0.0
2022-02-15 18:50:00,4.6,16.9,20.4,22.6,8.4,4.594,1.153845,5.7173,56.2701,1.7222222222222223,5.722222222222222,227.55555555555554,0.07222222222222223,97.44444444444444,7.777777777777778,1022.5555555555555,97.77777777777777,1.7222222222222223,8.0,1.0,442.10141937255855,576.7431870945021,0.6347410156758828,13.12006447409506,26.28572946548462,24.158356545766196,0.6907964851955573,10.08617270787557,108.80080972035725,0.0
2022-02-15 19:00:00,4.2,16.8,20.0,22.5,8.2,4.574,1.237985,5.9546,56.219899999999996,1.6666666666666667,5.666666666666667,227.66666666666666,0.06666666666666667,97.33333333333333,7.333333333333334,1022.6666666666666,97.33333333333333,1.6666666666666667,8.0,1.0,439.27639769104707,566.3386872811153,0.5529918935213048,13.565876797282764,26.191282976333707,24.141652800403747,0.6158407169875115,10.043857107701275,104.5162373354206,0.0
2022-02-15 19:10:00,4.3,16.8,20.5,22.5,8.2,4.58,1.13884,5.8105,56.15599999999999,1.6111111111111112,5.611111111111111,227.77777777777777,0.06111111111111111,97.22222222222223,6.888888888888889,1022.7777777777778,96.88888888888889,1.6111111111111112,8.0,1.0,444.7443451944987,561.0529622115212,0.54356178336982,15.09937457534553,26.124777139027913,24.09748447418213,0.654408169388771,10.020791686375935,111.33479585011801,0.0
2022-02-15 19:20:00,4.8,16.8,21.2,22.5,8.4,4.579,3.05935,5.1963,56.1717,1.5555555555555556,5.555555555555555,227.88888888888889,0.05555555555555556,97.11111111111111,6.444444444444445,1022.8888888888889,96.44444444444444,1.5555555555555556,8.0,1.0,444.84138686256847,560.0934238688151,0.4875873120735257,18.535911719058195,26.07011113845696,23.988930584212483,0.7051430140755608,10.004138616464905,109.53166174053472,0.0
2022-02-15 19:30:00,4.8,16.9,21.7,22.5,8.6,4.558,4.292695,4.6445,56.1793,1.5,5.5,228.0,0.05,97.0,6.0,1023.0,96.0,1.5,8.0,1.0,446.5492999267578,551.6464646823927,0.5218312946029302,20.986119283363642,25.980072971979773,23.882032842636107,0.6173017507294813,9.999209294319154,109.18414244333903,0.0
2022-02-15 19:40:00,4.9,16.9,21.9,22.5,8.6,4.555,5.57233,4.2772,56.21939999999999,1.4444444444444444,5.444444444444445,228.11111111111111,0.044444444444444446,96.88888888888889,5.555555555555555,1023.1111111111111,95.55555555555556,1.4444444444444444,8.0,1.0,448.416372652602,546.2142579598262,0.550505133094424,26.045000444832493,25.91069965556516,23.80925025999209,0.6610727370450389,9.997868840303799,109.08643823893058,0.0
2022-02-15 19:50:00,5.1,16.9,21.6,22.5,8.7,4.557,3.595,3.7978,56.324299999999994,1.3888888888888888,5.388888888888889,228.22222222222223,0.03888888888888889,96.77777777777777,5.111111111111112,1023.2222222222222,95.11111111111111,1.3888888888888888,8.0,1.0,442.0139309692383,545.1658860270182,0.7386528992029906,28.21993516992041,25.860577468872073,23.75723001162211,0.7440966554482777,9.999800179799397,109.24836076100667,0.0
2022-02-15 20:00:00,5.2,17.0,20.9,22.5,8.8,4.567,2.11817,3.5509999999999997,56.471500000000006,1.3333333333333335,5.333333333333333,228.33333333333334,0.033333333333333326,96.66666666666667,4.666666666666667,1023.3333333333334,94.66666666666667,1.3333333333333335,8.0,1.0,436.03148152669274,543.816908190497,0.9122916348674203,40.11504887306084,25.815709205616667,23.688543630696962,0.7556616977193935,10.001429160058835,111.93198298675193,0.0
2022-02-15 20:10:00,5.0,16.8,20.2,22.4,8.5,4.543,2.28558,3.3259999999999996,56.602,1.2777777777777777,5.277777777777778,228.44444444444446,0.027777777777777776,96.55555555555556,4.222222222222222,1023.4444444444445,94.22222222222223,1.2777777777777777,8.0,1.0,442.2411033332211,539.7312458117254,0.9431348484384138,48.85045904116442,25.753069076538083,23.63975768407186,0.7749091625710328,10.006567905743918,109.25195947011312,0.0
2022-02-15 20:20:00,4.9,16.7,20.5,22.4,8.4,4.578,1.73279,3.2592,56.7115,1.2222222222222223,5.222222222222222,228.55555555555554,0.022222222222222213,96.44444444444444,3.7777777777777777,1023.5555555555555,93.77777777777777,1.2222222222222223,8.0,1.0,444.8405538905352,537.1844936116537,0.8942740659323116,51.161652005190234,25.678142903376433,23.608421376438464,0.7922298919001205,10.006950677532261,112.39066072000621,0.0
2022-02-15 20:30:00,4.5,16.6,21.5,22.4,8.3,4.537,1.7728249999999999,3.1843,56.8146,1.1666666666666667,5.166666666666667,228.66666666666666,0.016666666666666663,96.33333333333333,3.333333333333334,1023.6666666666666,93.33333333333333,1.1666666666666667,8.0,1.0,441.4188798014323,533.9764767350822,0.8462192039578984,53.51299067998336,25.612815373738606,23.581409810384113,0.8345131502548855,10.00348947842916,107.05857803344728,0.0
2022-02-15 20:40:00,4.4,16.5,20.7,22.3,8.1,4.541,2.9606850000000002,3.1183,56.853300000000004,1.1111111111111112,5.111111111111111,228.77777777777777,0.011111111111111113,96.22222222222223,2.8888888888888893,1023.7777777777778,92.88888888888889,1.1111111111111112,8.0,1.0,446.8364201442675,536.3856416829427,0.7534526433395801,55.16760968957243,25.554366241228784,23.5698905039103,0.7754995902749778,10.002441901756544,108.42644669699806,0.0
2022-02-15 20:50:00,4.2,16.5,20.5,22.3,8.0,4.5,2.134535,2.9435000000000002,56.881600000000006,1.0555555555555556,5.055555555555555,228.88888888888889,0.00555555555555555,96.11111111111111,2.4444444444444446,1023.8888888888889,92.44444444444444,1.0555555555555556,8.0,1.0,442.5603767903646,531.114040085365,0.7834253106893456,59.55436631369726,25.477451575597126,23.551692002614338,0.811247390061617,9.996018943786622,111.57566968282065,0.0
2022-02-15 21:00:00,3.8,16.3,21.4,22.3,7.7,4.512,2.995175,3.0933,56.9123,1.0,5.0,229.0,0.0,96.0,2.0,1024.0,92.0,1.0,8.0,1.0,445.443408143493,525.221449584961,0.8629954281802906,67.83686373974645,25.4175916167437,23.535349424814775,0.8397761933968566,10.000397674754515,106.72241999696203,0.0
2022-02-15 21:10:00,3.7,16.3,20.3,22.3,7.5,4.5,3.92637,3.4368000000000003,57.021699999999996,0.8888888888888888,5.166666666666667,226.27777777777777,0.0,95.72222222222223,2.388888888888889,1023.8888888888889,87.94444444444444,0.8333333333333333,8.444444444444445,1.0,448.3284709676107,518.7902052044046,1.0211363564305387,77.89605176376084,25.355315160751342,23.526156425476074,0.8092833116650582,10.000876386960346,111.46644467671713,0.0
2022-02-15 21:20:00,3.6,16.2,21.3,22.3,7.3,4.526,3.883335,3.0067,56.97429999999999,0.7777777777777778,5.333333333333333,223.55555555555554,0.0,95.44444444444444,2.7777777777777777,1023.7777777777778,83.88888888888889,0.6666666666666666,8.88888888888889,1.0,456.0927020193517,521.4604739976204,1.2686550601323447,90.78406953175862,25.279867290507603,23.543800553736713,0.93196249410931,9.998377166413992,109.42575897583181,0.0
2022-02-15 21:30:00,3.6,16.2,21.2,22.2,7.4,4.493,3.673395,2.7767,56.938700000000004,0.6666666666666667,5.5,220.83333333333334,0.0,95.16666666666667,3.166666666666667,1023.6666666666666,79.83333333333333,0.5,9.333333333333334,1.0,448.8796102905273,519.7012882486979,1.2463841002809126,102.2300976090512,25.207112814585365,23.567943223317464,0.9266293380657832,10.00461256345113,107.89743366241456,0.0
2022-02-15 21:40:00,3.7,16.1,20.3,22.2,7.3,4.518,3.6361649999999996,2.7585,56.9807,0.5555555555555556,5.666666666666667,218.11111111111111,0.0,94.88888888888889,3.5555555555555554,1023.5555555555555,75.77777777777777,0.33333333333333326,9.777777777777779,1.0,451.2799402521945,516.2195538119612,1.3439831339066983,109.97960854137011,25.114389549460114,23.602119340034527,0.8870779462385986,10.002433791160584,111.29657976980263,0.0
2022-02-15 21:50:00,3.4,16.0,20.9,22.2,7.1,4.508,3.50229,2.7536,56.992399999999996,0.4444444444444444,5.833333333333333,215.38888888888889,0.0,94.61111111111111,3.9444444444444446,1023.4444444444445,71.72222222222223,0.16666666666666663,10.222222222222221,1.0,458.34534942626954,513.6673053469603,1.3533169300845787,108.70234515475688,25.059005737304688,23.634572985967,0.921481724580129,10.008821892738343,110.17130654652912,0.0
2022-02-15 22:00:00,3.3,15.9,21.6,22.2,7.0,4.515,3.9802950000000004,2.5669,56.9841,0.33333333333333337,6.0,212.66666666666666,0.0,94.33333333333333,4.333333333333334,1023.3333333333334,67.66666666666666,0.0,10.666666666666666,1.0,453.57209199050374,514.2419913736979,1.3051384184168557,109.35401744691667,25.008561738332112,23.62880735397339,0.8970351357261339,10.000521167119343,108.20725271860758,0.0
2022-02-15 22:10:00,3.4,16.0,20.6,22.2,7.2,4.488,3.48906,2.9844,57.093399999999995,0.2222222222222222,6.166666666666667,209.94444444444446,0.0,94.05555555555556,4.722222222222222,1023.2222222222222,63.611111111111114,-0.16666666666666674,11.11111111111111,1.0,455.74816426595055,512.0069323274458,1.3286876302048312,108.03563382703706,24.949060548254327,23.62409038662237,0.9729898813602613,10.003527467830034,110.78947193447479,0.0
2022-02-15 22:20:00,3.4,15.9,20.5,22.2,7.0,4.49,3.41219,2.9213,57.1052,0.11111111111111116,6.333333333333334,207.22222222222223,0.0,93.77777777777777,5.111111111111111,1023.1111111111111,59.55555555555556,-0.3333333333333335,11.555555555555555,1.0,450.20856486002606,505.1826991780599,1.3096954963806657,109.28979516864497,24.895395072947785,23.617252545491446,0.9755771397651924,9.996725606271777,107.09849207926604,0.0
