,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-15 22:30:00,3.4,16.0,21.7,22.2,7.1,4.501,3.297945,2.5711,57.0612,0.0,6.5,204.5,0.0,93.5,5.5,1023.0,55.5,-0.5,12.0,1.0,456.8407474842291,504.74144939554145,1.3415436127815543,109.98414465931175,24.860982805887858,23.617767108281452,1.0047781937321028,9.996467192967733,113.29850728352865,0.0
2022-02-15 22:40:00,3.5,15.9,20.9,22.2,7.0,4.508,3.4677549999999995,2.7466999999999997,57.0924,-0.11111111111111116,6.666666666666667,201.77777777777777,0.0,93.22222222222223,5.888888888888889,1022.8888888888889,51.44444444444444,-0.6666666666666667,12.444444444444445,1.0,452.0556023363135,501.6873011025615,1.434346726189899,111.77040723509708,24.812308979896503,23.60982230849185,1.001467429029066,9.996728193099889,106.90029956839177,0.0
2022-02-15 22:50:00,3.3,16.0,20.4,22.2,7.2,4.503,2.5832349999999997,2.596,57.0672,-0.2222222222222221,6.833333333333334,199.05555555555554,0.0,92.94444444444444,6.277777777777778,1022.7777777777778,47.388888888888886,-0.8333333333333335,12.88888888888889,1.0,451.051536040909,502.9800095621745,1.45323143059251,106.91292878253311,24.767304951349892,23.599715534845988,0.9808000259598095,9.990845975875853,110.8816259765625,0.0
2022-02-15 23:00:00,3.2,15.9,21.6,22.1,6.9,4.464,3.28191,2.7155,57.0538,-0.33333333333333326,7.0,196.33333333333334,0.0,92.66666666666667,6.666666666666667,1022.6666666666666,43.33333333333333,-1.0,13.333333333333332,1.0,449.19984568277994,498.51023539225264,1.3077158166779637,108.79899304578532,24.68696407000224,23.603696530659995,1.0839292602737745,9.992956236203511,108.16007597605388,0.0
2022-02-15 23:10:00,3.1,15.9,21.4,22.1,7.0,4.505,3.2773499999999998,2.6823,57.0638,-0.4444444444444444,7.166666666666667,193.61111111111111,0.0,92.38888888888889,7.055555555555555,1022.5555555555555,39.27777777777778,-1.166666666666667,13.777777777777779,1.0,450.2653758116974,492.26824910481776,1.2261669076162545,110.10863124976724,24.646038860655104,23.591955930849927,1.0940117647957668,9.989029140256893,112.3947774680186,0.0
2022-02-15 23:20:00,3.7,15.9,20.3,22.1,7.2,4.508,3.827495,2.7771,57.091499999999996,-0.5555555555555556,7.333333333333334,190.88888888888889,0.0,92.11111111111111,7.444444444444445,1022.4444444444445,35.22222222222222,-1.3333333333333335,14.222222222222221,1.0,448.61727010091147,489.936628565295,1.3278923908078064,107.25092284768314,24.59173096974691,23.583855088551836,1.1133230917652448,9.98978333791097,109.45006722768149,0.0
2022-02-15 23:30:00,3.0,15.9,21.1,22.1,7.0,4.504,4.106725,2.6539,57.0797,-0.6666666666666665,7.5,188.16666666666666,0.0,91.83333333333333,7.833333333333333,1022.3333333333334,31.166666666666664,-1.5,14.666666666666666,1.0,451.602085059155,491.2455885823568,1.4429104311250698,108.94667035377631,24.53277777213835,23.58430764839474,1.0370051813167704,9.990002167238355,110.35556457260907,0.0
2022-02-15 23:40:00,2.9,15.8,21.6,22.1,6.7,4.481,4.46761,2.8055,57.0921,-0.7777777777777777,7.666666666666667,185.44444444444446,0.0,91.55555555555556,8.222222222222221,1022.2222222222222,27.111111111111114,-1.666666666666667,15.11111111111111,1.0,448.89918599095836,491.26796402503703,1.3624443447354149,109.79427088505804,24.53115726470947,23.550927794774374,1.0842261999845504,9.988035324414572,105.86835051218668,0.0
2022-02-15 23:50:00,2.4,15.7,20.4,22.1,6.5,4.499,3.44639,2.7565,57.0851,-0.8888888888888888,7.833333333333334,182.72222222222223,0.0,91.27777777777777,8.61111111111111,1022.1111111111111,23.055555555555557,-1.8333333333333335,15.555555555555555,1.0,447.15358902503704,489.180807361822,1.3402147224764365,108.73229052635236,24.5327921107452,23.501111582386567,1.075985113554551,9.98732012249181,111.43439189873439,0.0
2022-02-16 00:00:00,2.7,15.7,20.6,22.1,6.6,4.498,2.740955,2.7499000000000002,57.049400000000006,-1.0,8.0,180.0,0.0,91.0,9.0,1022.0,19.0,-2.0,16.0,1.0,441.211707988169,490.6081181844076,1.212327752014001,110.75907467922923,24.510183313930103,23.449544640826637,1.0974280856911744,9.988241948973661,106.55275521704031,0.0
2022-02-16 00:10:00,2.2,15.6,21.7,22.1,6.3,4.482,2.674335,2.5649,57.0182,-1.0555555555555556,8.055555555555555,179.16666666666666,0.0,90.5,9.055555555555555,1021.9444444444445,19.555555555555557,-2.111111111111111,16.166666666666668,1.0,449.9894051176926,493.2818279643442,1.1683696787000375,109.00745822992701,24.555848948160808,23.38643560409546,1.2065959252913792,9.994007239341736,106.18763373057047,0.0
2022-02-16 00:20:00,2.6,15.6,20.9,22.1,6.5,4.487,2.7222750000000002,2.7018999999999997,57.035199999999996,-1.1111111111111112,8.11111111111111,178.33333333333334,0.0,90.0,9.11111111111111,1021.8888888888889,20.11111111111111,-2.2222222222222223,16.333333333333332,1.0,446.92506693522137,489.61904802344304,1.1180025020174387,108.00431206266758,24.617422739772472,23.325977739075483,1.1017113794664204,9.997005873642399,110.7538195632676,0.0
2022-02-16 00:30:00,2.3,15.5,20.3,22.1,6.2,4.511,2.5541650000000002,2.6506999999999996,57.024,-1.1666666666666667,8.166666666666666,177.5,0.0,89.5,9.166666666666666,1021.8333333333334,20.666666666666668,-2.3333333333333335,16.5,1.0,444.5565412288973,489.8071201578776,0.9996224433688795,111.94418612032959,24.666874306996665,23.18999560991923,1.110500994126002,9.992997093200684,118.07167196909586,0.0
2022-02-16 00:40:00,2.6,15.7,21.4,22.0,6.6,4.507,2.388355,2.6731000000000003,57.001599999999996,-1.2222222222222223,8.222222222222221,176.66666666666666,0.0,89.0,9.222222222222221,1021.7777777777778,21.22222222222222,-2.4444444444444446,16.666666666666668,1.0,440.97247111002605,492.7265344869679,1.0248803762409646,112.3681358828787,24.7186770894972,23.06437195783281,1.1302863280433046,9.994554894657458,107.1129394740304,0.0
2022-02-16 00:50:00,2.7,15.5,21.9,22.0,6.3,4.489,2.438445,2.8058,56.9499,-1.2777777777777777,8.277777777777779,175.83333333333334,0.0,88.5,9.277777777777779,1021.7222222222222,21.77777777777778,-2.5555555555555554,16.833333333333332,1.0,445.13934060633864,480.9366032918294,0.9903168051390999,109.0566502520459,24.749533093770346,23.022243553797402,1.0521864650646846,9.994500513076783,108.46684631347657,0.0
2022-02-16 01:00:00,2.5,15.5,21.5,22.0,6.4,4.504,2.283415,2.8602999999999996,56.8755,-1.3333333333333333,8.333333333333334,175.0,0.0,88.0,9.333333333333334,1021.6666666666666,22.333333333333332,-2.6666666666666665,17.0,1.0,444.54379404703775,479.5639339613641,0.9540629445917188,108.43635556301828,24.78472149848938,22.863485794067383,1.0412577787041664,9.995033750534057,119.90582530975341,0.0
2022-02-16 01:10:00,2.8,15.5,20.5,22.0,6.4,4.515,2.381665,2.8004,56.802800000000005,-1.3888888888888888,8.38888888888889,174.16666666666666,0.0,87.5,9.38888888888889,1021.6111111111111,22.88888888888889,-2.7777777777777777,17.166666666666668,1.0,448.04167466086903,485.1461181640625,0.9679171422157584,109.54342308303058,24.820975947891924,22.79430049572961,1.040638356183545,9.996757083046909,100.33776512986523,0.0
2022-02-16 01:20:00,2.2,15.5,20.5,22.0,6.2,4.51,2.38903,2.7588,56.7669,-1.4444444444444444,8.444444444444445,173.33333333333334,0.0,87.0,9.444444444444445,1021.5555555555555,23.444444444444443,-2.888888888888889,17.333333333333332,1.0,448.19516977945966,481.98060892014274,0.7859671041318925,111.57845957696775,24.843191010157266,22.680166416168213,1.0002128479878107,9.995669266382853,119.2739902750651,0.0
2022-02-16 01:30:00,2.7,15.5,21.6,22.0,6.5,4.498,2.236125,2.7763,56.746,-1.5,8.5,172.5,0.0,86.5,9.5,1021.5,24.0,-3.0,17.5,1.0,446.3309297127559,475.2306629821076,0.8308266583034548,112.41959182157355,24.86539445241292,22.596189699172974,0.9200384855270386,9.99441202958425,106.80415938059488,0.0
2022-02-16 01:40:00,2.6,15.4,21.1,22.0,6.3,4.502,1.80446,2.8643,56.7454,-1.5555555555555556,8.555555555555555,171.66666666666666,0.0,86.0,9.555555555555555,1021.4444444444445,24.555555555555557,-3.111111111111111,17.666666666666668,1.0,450.3774071248373,477.26768534342443,0.8427866303920746,111.19773866017661,24.87938496282545,22.52385164449444,0.9133841623349042,9.99419669838275,117.4646415423808,0.0
2022-02-16 01:50:00,2.3,15.5,20.2,22.0,6.3,4.511,1.6847,2.8991,56.73479999999999,-1.6111111111111112,8.61111111111111,170.83333333333334,0.0,85.5,9.61111111111111,1021.3888888888889,25.11111111111111,-3.2222222222222223,17.833333333333332,1.0,448.94223612818223,477.0693751297874,0.738217525553737,109.1844313704496,24.90753397623698,22.432917763392133,0.9422640098134677,9.991824447313943,108.02055318196615,0.0
2022-02-16 02:00:00,2.6,15.5,21.0,22.0,6.4,4.494,1.404345,2.8808999999999996,56.7097,-1.6666666666666665,8.666666666666666,170.0,0.0,85.0,9.666666666666666,1021.3333333333334,25.666666666666664,-3.333333333333333,18.0,1.0,449.198237855407,473.49726450602213,0.6486548434896657,105.65731611628992,24.920564054446032,22.36759243307814,0.8956959631458178,9.990207104224943,110.39850654602051,0.0
2022-02-16 02:10:00,2.2,15.4,21.7,22.0,6.2,4.489,1.36365,3.0778,56.72670000000001,-1.7222222222222223,8.722222222222221,169.16666666666666,0.0,84.5,9.722222222222221,1021.2777777777778,26.22222222222222,-3.4444444444444446,18.166666666666668,1.0,447.72235364892015,468.0104500430754,0.5510538200040658,105.22185029347739,24.94305993080139,22.29108788172404,0.9080409466226895,9.990555537541706,116.45834135691325,0.0
2022-02-16 02:20:00,2.8,15.5,20.8,22.0,6.4,4.485,1.34975,3.181,56.72860000000001,-1.7777777777777777,8.777777777777779,168.33333333333334,0.0,84.0,9.777777777777779,1021.2222222222222,26.77777777777778,-3.5555555555555554,18.333333333333332,1.0,453.53713368733725,469.5999703979493,0.5734983567144238,110.32027000168623,24.95477338015023,22.24108361696793,0.8696042237712838,9.98817013527714,109.80213746819793,0.0
2022-02-16 02:30:00,2.4,15.4,20.4,22.0,6.2,4.461,1.2616545454545454,3.133545454545455,56.693909090909095,-1.8333333333333333,8.833333333333334,167.5,0.0,83.5,9.833333333333334,1021.1666666666666,27.333333333333332,-3.6666666666666665,18.5,1.0,451.1592113310715,467.9230150946255,0.5644176650064139,110.383812520733,24.965118052164716,22.180842558542885,0.7485978247721989,9.986126848856609,115.626076075236,0.0
2022-02-16 02:40:00,2.3,15.5,21.4,22.0,6.3,4.459,1.30118,3.1601,56.700700000000005,-1.8888888888888888,8.88888888888889,166.66666666666666,0.0,83.0,9.88888888888889,1021.1111111111111,27.888888888888886,-3.7777777777777777,18.666666666666668,1.0,447.05713846842445,468.3146689298783,0.5363571723942029,109.95149318328686,24.97549139162915,22.144511682758225,0.8370556175691932,9.986139344738028,103.52560755347129,0.0
2022-02-16 02:50:00,2.8,15.5,21.5,21.9,6.4,4.472,1.211105,3.194,56.70550000000001,-1.9444444444444444,8.944444444444445,165.83333333333334,0.0,82.5,9.944444444444445,1021.0555555555555,28.444444444444443,-3.888888888888889,18.833333333333332,1.0,445.92078609071933,468.27144358317054,0.5142991170985887,111.90258455050193,24.983943510055543,22.093087507883705,0.8367815931141376,9.98756755510966,119.58240481058756,0.0
2022-02-16 03:00:00,2.5,15.5,20.3,22.0,6.4,4.497,1.265865,3.1792,56.7082,-2.0,9.0,165.0,0.0,82.0,10.0,1021.0,29.0,-4.0,19.0,1.0,445.07049804687506,469.42727329298,0.52748441794582,109.99409117445434,24.995296780268355,22.055653085708617,0.7818446233371893,9.991278138160705,100.41630235036214,0.0
2022-02-16 03:10:00,3.1,15.7,20.9,22.0,6.8,4.485,1.2942449999999999,2.9674,56.66420000000001,-1.8888888888888888,8.944444444444445,165.27777777777777,0.0,81.5,10.0,1020.8888888888889,32.94444444444444,-4.0,18.88888888888889,1.0,444.9074089769385,470.5819067663434,0.4942069327536613,112.6894410537461,24.992975664138793,22.014951464335123,0.7825732930004597,9.994524855613708,122.56082235972087,0.0
2022-02-16 03:20:00,2.7,15.6,21.7,22.0,6.5,4.498,1.234405,3.0134,56.6731,-1.7777777777777777,8.88888888888889,165.55555555555554,0.0,81.0,10.0,1020.7777777777778,36.888888888888886,-4.0,18.77777777777778,1.0,446.74538086288277,468.764714050293,0.4861019977194777,107.25007336481818,25.007727620130204,21.988140536001175,0.6802017771153801,9.99529326939987,103.63809206515381,0.0
2022-02-16 03:30:00,2.6,15.5,21.0,22.0,6.4,4.48,1.1215350000000002,2.8594,56.68730000000001,-1.6666666666666667,8.833333333333334,165.83333333333334,0.0,80.5,10.0,1020.6666666666666,40.83333333333333,-4.0,18.666666666666668,1.0,445.8668163220635,466.3167369062051,0.457549676006965,108.59579819027314,25.005237687428796,21.949453884760537,0.7472565398613612,9.995867087046305,117.9947983678182,0.0
2022-02-16 03:40:00,2.7,15.5,20.3,22.0,6.4,4.497,1.188265,3.2625,56.7189,-1.5555555555555556,8.777777777777779,166.11111111111111,0.0,80.0,10.0,1020.5555555555555,44.77777777777778,-4.0,18.555555555555557,1.0,439.7239204915365,464.6639131673177,0.42451413621505096,109.15390467325847,25.01390002886454,21.930913025538125,0.7146584819257259,9.996418544451396,102.1480304590861,0.0
2022-02-16 03:50:00,2.7,15.5,21.2,21.9,6.4,4.483,1.23092,3.2737000000000003,56.685900000000004,-1.4444444444444444,8.722222222222221,166.38888888888889,0.0,79.5,10.0,1020.4444444444445,48.72222222222222,-4.0,18.444444444444443,1.0,447.62121527660855,464.37882895634095,0.4548790101412326,108.90438281107757,25.013425433379783,21.89627652550821,0.7023957767282839,9.994224835034817,120.34704521243854,0.0
2022-02-16 04:00:00,2.6,15.5,21.6,22.0,6.3,4.474,1.092225,3.1871,56.6332,-1.3333333333333335,8.666666666666666,166.66666666666666,0.0,79.0,10.0,1020.3333333333334,52.666666666666664,-4.0,18.333333333333332,1.0,454.1096833292643,463.1523216615874,0.4699129873025889,107.50037994061486,25.016209774017334,21.877481584548953,0.6777164463698864,9.99532728989919,104.07531642913818,0.0
2022-02-16 04:10:00,3.3,15.7,20.6,22.0,6.8,4.482,1.1889850000000002,3.2906999999999997,56.61280000000001,-1.2222222222222223,8.61111111111111,166.94444444444446,0.0,78.5,10.0,1020.2222222222222,56.611111111111114,-4.0,18.22222222222222,1.0,453.70723820127296,459.8871292149335,0.43701272104419553,108.37148800909183,25.012915620103392,21.844727347799612,0.6801115557029422,9.995972460272622,124.70218668662896,0.0
2022-02-16 04:20:00,2.9,15.7,20.7,22.0,6.7,4.473,1.2432349999999999,3.3046999999999995,56.6129,-1.1111111111111112,8.555555555555555,167.22222222222223,0.0,78.0,10.0,1020.1111111111111,60.55555555555556,-4.0,18.11111111111111,1.0,452.9536274210612,455.8297271588205,0.41645769566297525,113.87117777506509,25.025972873558434,21.819259306104843,0.704294830261819,9.999235663171543,101.83740396553513,0.0
2022-02-16 04:30:00,3.7,15.8,21.8,21.9,7.2,4.461,1.29654,3.2214,56.6204,-1.0,8.5,167.5,0.0,77.5,10.0,1020.0,64.5,-4.0,18.0,1.0,459.1467239485116,459.81950387538166,0.4560385497798354,111.31441611985028,25.015106261571248,21.806635840733847,0.623482123936216,10.003623046875,124.45077772776285,0.0
2022-02-16 04:40:00,3.4,15.7,21.1,21.9,7.0,4.49,1.16334,3.1092,56.646,-0.8888888888888888,8.444444444444445,167.77777777777777,0.0,77.0,10.0,1019.8888888888889,68.44444444444444,-4.0,17.88888888888889,1.0,452.37586201985675,461.80197347005213,0.4153529495085026,111.80982758473542,25.034398113886514,21.78778336524963,0.6831235292057196,10.003355887730915,105.92585876464844,0.0
2022-02-16 04:50:00,3.2,15.8,20.4,21.9,7.1,4.483,1.179185,3.2775999999999996,56.6894,-0.7777777777777779,8.38888888888889,168.05555555555554,0.0,76.5,10.0,1019.7777777777778,72.38888888888889,-4.0,17.77777777777778,1.0,452.67306730423854,458.16295638862704,0.5120396329416226,107.6235661602559,25.02997002860247,21.7795393977731,0.5726411163933196,10.001617873294204,117.70391417120808,0.0
2022-02-16 05:00:00,3.6,15.9,21.4,22.0,7.2,4.491,1.0770199999999999,3.1795,56.675599999999996,-0.6666666666666667,8.333333333333334,168.33333333333334,0.0,76.0,10.0,1019.6666666666666,76.33333333333333,-4.0,17.666666666666668,1.0,451.77015736897783,458.0459818522136,0.45143417463801,108.96803848870056,25.040739561716713,21.74988814353943,0.6236127149065336,10.000256101290386,106.93063250223797,0.0
2022-02-16 05:10:00,2.9,15.7,21.3,22.0,6.7,4.467,1.0251649999999999,3.1326,56.6385,-0.5555555555555556,8.277777777777779,168.61111111111111,0.0,75.5,10.0,1019.5555555555555,80.27777777777777,-4.0,17.555555555555557,1.0,451.5955662764626,454.263828728336,0.3945192802996285,108.13280233049122,25.034239682396926,21.73914640410472,0.5430623604618223,10.00004146912677,111.71390559589796,0.0
2022-02-16 05:20:00,2.9,15.7,20.2,21.9,6.8,4.483,1.06973,3.1416,56.6163,-0.4444444444444444,8.222222222222221,168.88888888888889,0.0,75.0,10.0,1019.4444444444445,84.22222222222223,-4.0,17.444444444444443,1.0,442.2641486612955,453.90119760798314,0.40110282572059985,111.1403570252758,25.052205095291136,21.70129588445028,0.6213613646229108,9.999253714879355,110.80534009297689,0.0
2022-02-16 05:30:00,2.8,15.6,21.0,21.9,6.5,4.477,1.03221,3.1703,56.6229,-0.3333333333333335,8.166666666666666,169.16666666666666,0.0,74.5,10.0,1019.3333333333334,88.16666666666666,-4.0,17.333333333333332,1.0,448.7188469546965,462.4275615437826,0.40116958950872467,109.9948499104128,25.05312116741461,21.67882395011557,0.5819158627741081,10.001428619697268,112.51426318540412,0.0
2022-02-16 05:40:00,2.7,15.6,21.6,21.9,6.5,4.44,0.9946949999999999,3.2576,56.6279,-0.22222222222222232,8.11111111111111,169.44444444444446,0.0,74.0,10.0,1019.2222222222222,92.11111111111111,-4.0,17.22222222222222,1.0,443.45962697347005,461.2479732855435,0.3910559187513792,111.45139708028675,25.049530919392904,21.630944862365723,0.5512801331778368,10.002537169456483,109.84156364440919,0.0
2022-02-16 05:50:00,3.5,15.8,20.5,21.9,7.0,4.484,1.049235,3.2366,56.6173,-0.11111111111111116,8.055555555555555,169.72222222222223,0.0,73.5,10.0,1019.1111111111111,96.05555555555556,-4.0,17.11111111111111,1.0,446.5452230729728,460.6477442423503,0.3930427412688732,110.1351672087416,25.0409085782369,21.624605960845948,0.6286886351803939,10.002779103914897,108.30789999643962,0.0
2022-02-16 06:00:00,2.8,15.6,20.6,21.9,6.7,4.46,1.11975,3.306,56.608799999999995,0.0,8.0,170.0,0.0,73.0,10.0,1019.0,100.0,-4.0,17.0,1.0,442.43722829182946,459.3887731161884,0.40396608899836817,124.05639272592836,25.04387400627136,21.59145076751709,0.5613535919288795,10.003092203140259,111.86287002563476,0.0
2022-02-16 06:10:00,2.7,15.6,21.8,21.9,6.6,4.453,1.49449,3.2505,56.5791,0.1111111111111111,7.833333333333333,171.77777777777777,0.005555555555555556,72.88888888888889,10.0,1018.8888888888889,100.0,-3.9444444444444446,16.61111111111111,1.0,446.1875257645531,467.2572040742019,0.4140175921343646,124.50013336116986,25.037923657907605,21.586916908975375,0.5374717339006184,10.004040622495662,111.23585684372206,0.0
2022-02-16 06:20:00,3.6,15.8,20.8,21.9,7.2,4.478,2.274785,3.4287,56.5563,0.2222222222222222,7.666666666666667,173.55555555555554,0.011111111111111112,72.77777777777777,10.0,1018.7777777777778,100.0,-3.888888888888889,16.22222222222222,1.0,447.47983144124345,461.99235626220707,0.8566025324132147,152.18748386275297,25.052776896158854,21.559429734547933,0.5737334714829923,10.001921434402465,122.68814573923746,0.0
2022-02-16 06:30:00,2.8,15.6,20.1,21.9,6.7,4.484,1.2226599999999999,3.6057,56.5432,0.3333333333333333,7.5,175.33333333333334,0.01666666666666667,72.66666666666667,10.0,1018.6666666666666,100.0,-3.8333333333333335,15.833333333333334,1.0,445.1842996531519,460.8033625810996,1.2970859927982934,156.69892857266012,25.05572141647339,21.569902318318686,0.49010849406321844,10.00395080089569,105.47172946929932,0.0
2022-02-16 06:40:00,3.7,15.8,20.6,21.9,7.2,4.483,1.15683,3.5208,56.4991,0.4444444444444444,7.333333333333333,177.11111111111111,0.022222222222222223,72.55555555555556,10.0,1018.5555555555555,100.0,-3.7777777777777777,15.444444444444445,1.0,455.2943257649739,459.9269345092774,1.240010413924853,177.5596950785319,25.06843637466431,21.553653672536214,0.44142344247549775,10.001615649859112,127.46051848093668,0.0
2022-02-16 06:50:00,2.8,15.7,21.3,21.9,6.8,4.477,1.215185,3.6808,56.466899999999995,0.5555555555555556,7.166666666666667,178.88888888888889,0.02777777777777778,72.44444444444444,10.0,1018.4444444444445,100.0,-3.7222222222222223,15.055555555555555,1.0,463.4203242229593,456.7271942945458,1.0092973558091174,207.1744390662242,25.07695171539393,21.57913965187504,0.5236458155664347,10.002923381261231,103.85624835127491,0.0
2022-02-16 07:00:00,2.8,15.6,21.8,21.9,6.7,4.448,1.152485,3.5844,56.3981,0.6666666666666666,7.0,180.66666666666666,0.03333333333333334,72.33333333333333,10.0,1018.3333333333334,100.0,-3.6666666666666665,14.666666666666666,1.0,468.1935546875,461.77281141609984,0.798473655337331,209.35734378750038,25.085086046854656,21.58696437835693,0.5434421098977327,10.003086530367534,126.71261666615803,0.0
2022-02-16 07:10:00,3.1,15.7,21.5,22.0,7.0,4.445,1.6145800000000001,3.7912,56.3883,0.7777777777777778,6.833333333333333,182.44444444444446,0.038888888888888896,72.22222222222223,10.0,1018.2222222222222,100.0,-3.611111111111111,14.277777777777779,1.0,476.50195742552313,463.5946098836263,0.9276179194096791,264.65154681577525,25.114375581741335,21.621679487228395,0.49525631628930566,10.00498934586843,102.75662999471028,0.0
2022-02-16 07:20:00,2.9,15.7,20.3,22.1,6.7,4.466,1.8714549999999999,3.8836,56.3454,0.8888888888888888,6.666666666666666,184.22222222222223,0.044444444444444446,72.11111111111111,10.0,1018.1111111111111,100.0,-3.5555555555555554,13.88888888888889,1.0,489.23262674967447,462.25877672918915,1.1809710678525565,284.65249963016834,25.122037773563363,21.656902639798524,0.5630119142795013,10.007669760817189,118.72761006091272,0.0
2022-02-16 07:30:00,3.3,15.9,20.1,22.2,7.2,4.444,1.3061150000000001,3.8430999999999997,56.2783,1.0,6.5,186.0,0.05,72.0,10.0,1018.0,100.0,-3.5,13.5,1.0,498.6492069358387,464.01002787272137,0.9585401639679058,269.7979013152042,25.147344166437783,21.71189348538717,0.5034619222084681,10.00785014152527,107.19203773498535,0.0
2022-02-16 07:40:00,3.9,16.1,20.4,22.2,7.4,4.464,1.4554,4.0802,56.2495,1.1111111111111112,6.333333333333333,187.77777777777777,0.05555555555555556,71.88888888888889,10.0,1017.8888888888889,100.0,-3.4444444444444446,13.11111111111111,1.0,498.55094411214196,463.781479137903,0.8585974590017298,253.1467127495028,25.162657314936318,21.758029988606772,0.47516199946403503,10.011286716461182,111.17050866444906,0.0
2022-02-16 07:50:00,3.4,15.9,21.0,22.2,7.0,4.459,1.246245,4.5314,56.2205,1.222222222222222,6.166666666666666,189.55555555555554,0.061111111111111116,71.77777777777777,10.0,1017.7777777777778,100.0,-3.388888888888889,12.722222222222221,1.0,496.96533671061195,465.82771141315334,0.7671971798919689,234.3657878168828,25.1912273311615,21.756061118443807,0.49952131961782775,10.022567370732625,112.7708432896932,0.0
2022-02-16 08:00:00,3.9,16.1,21.6,22.3,7.4,4.445,1.473325,4.9127,56.15650000000001,1.3333333333333333,6.0,191.33333333333334,0.06666666666666668,71.66666666666667,10.0,1017.6666666666666,100.0,-3.3333333333333335,12.333333333333332,1.0,531.4167742148213,464.08355916341145,0.7542216975262946,281.6667863335044,25.220970862868143,21.797791613293235,0.5679823672981923,10.037511908509638,105.47590508046123,0.0
2022-02-16 08:10:00,3.2,16.0,21.9,22.3,7.0,4.45,1.6356100000000002,4.8393999999999995,55.9736,1.4444444444444444,5.833333333333333,193.11111111111111,0.07222222222222223,71.55555555555556,10.0,1017.5555555555555,100.0,-3.2777777777777777,11.944444444444445,1.0,568.3429490152995,470.7411658276087,0.7686173193922824,321.8319432076492,25.258206380208335,21.877752119700112,0.5539871855825186,10.029640940030415,118.40229895273845,0.0
2022-02-16 08:20:00,3.3,16.0,21.7,22.4,7.0,4.47,2.1747,4.8157000000000005,55.8703,1.5555555555555556,5.666666666666666,194.88888888888889,0.07777777777777779,71.44444444444444,10.0,1017.4444444444445,100.0,-3.2222222222222223,11.555555555555555,1.0,575.524632287738,468.30854796661725,0.7966738007280786,416.76504910399007,25.296809962590537,21.935788167317707,0.5845525809625784,10.028617374102273,103.96376949310304,0.0
2022-02-16 08:30:00,3.4,16.0,20.9,22.4,7.1,4.464,2.426905,4.551699999999999,55.8096,1.6666666666666665,5.5,196.66666666666666,0.08333333333333334,71.33333333333333,10.0,1017.3333333333334,100.0,-3.166666666666667,11.166666666666668,1.0,569.2332206217449,470.20406311035157,1.10092473708472,535.6669122814458,25.316032114028932,21.976280943552652,0.673994334936142,10.04925104459127,104.37071048736573,0.0
2022-02-16 08:40:00,3.5,16.1,20.4,22.4,7.2,4.458,2.536325,4.760199999999999,55.8661,1.7777777777777777,5.333333333333333,198.44444444444446,0.08888888888888889,71.22222222222223,10.0,1017.2222222222222,100.0,-3.111111111111111,10.777777777777779,1.0,565.9883918358813,473.0044642691777,1.2396631416223818,356.4321944276627,25.33452547709147,21.921544475555418,0.5783191978434721,10.054512379964192,116.93501857757569,0.0
2022-02-16 08:50:00,4.2,16.2,20.1,22.4,7.6,4.432,2.13887,4.7275,55.8568,1.8888888888888888,5.166666666666666,200.22222222222223,0.09444444444444446,71.11111111111111,10.0,1017.1111111111111,100.0,-3.0555555555555554,10.38888888888889,1.0,574.8255122884115,482.71271321614586,1.2146977950876716,274.3167793420479,25.3461959490803,21.951790212264843,0.6086711196121523,10.042797720418811,103.69779122886011,0.0
2022-02-16 09:00:00,3.8,16.3,20.9,22.5,7.6,4.438,2.19636,4.7087,55.8463,2.0,5.0,202.0,0.1,71.0,10.0,1017.0,100.0,-3.0,10.0,1.0,556.3299005197108,485.8550211097454,1.0809415852467894,197.6071350412315,25.354441893895466,22.05957552909851,0.6166865116854509,10.03527382850647,98.93239721934,0.0
2022-02-16 09:10:00,4.0,16.3,21.7,22.5,7.7,4.463,2.045845,4.7939,55.882000000000005,2.0555555555555554,5.166666666666667,201.94444444444446,0.10555555555555556,71.61111111111111,9.555555555555555,1017.0,99.72222222222223,-2.7777777777777777,10.11111111111111,1.0,539.8221885172527,489.0644217971276,1.2611517338193743,148.5004134825798,25.376457687259393,22.057183694570078,0.7124711099098631,10.042203085031886,110.3109089600299,0.0
2022-02-16 09:20:00,3.9,16.3,20.4,22.5,7.6,4.454,2.10769,4.9918,55.896699999999996,2.111111111111111,5.333333333333333,201.88888888888889,0.11111111111111112,72.22222222222223,9.11111111111111,1017.0,99.44444444444444,-2.5555555555555554,10.222222222222221,1.0,537.189832398864,491.0752409871419,1.504229503885164,131.85226916275457,25.397972710927327,22.016090564727783,0.8052431928614775,10.109984844525655,98.47786106109619,0.0
2022-02-16 09:30:00,3.9,16.2,20.9,22.5,7.5,4.467,2.7735399999999997,5.1268,55.860299999999995,2.1666666666666665,5.5,201.83333333333334,0.11666666666666667,72.83333333333333,8.666666666666666,1017.0,99.16666666666667,-2.3333333333333335,10.333333333333334,1.0,534.2255045572917,489.4567477627458,1.9006497024715283,112.29587058697716,25.41490596135457,22.093265908559165,0.8695939191182454,10.198396581013998,96.59530988057455,0.0
2022-02-16 09:40:00,3.6,16.3,21.8,22.6,7.4,4.468,2.2365649999999997,4.971500000000001,55.7995,2.2222222222222223,5.666666666666667,201.77777777777777,0.12222222222222223,73.44444444444444,8.222222222222221,1017.0,98.88888888888889,-2.111111111111111,10.444444444444445,1.0,533.9795924956222,486.870788269043,2.4005066741657797,108.20810606897214,25.464988226863625,22.192998282006904,0.9367124570889326,10.241721358541714,131.32907680533026,0.0
2022-02-16 09:50:00,4.0,16.4,20.6,22.6,7.7,4.482,1.810685,5.1222,55.771100000000004,2.2777777777777777,5.833333333333333,201.72222222222223,0.1277777777777778,74.05555555555556,7.777777777777778,1017.0,98.61111111111111,-1.8888888888888888,10.555555555555555,1.0,528.1761942545572,491.54359080347524,2.5316603761338916,109.8394562039133,25.525866772333778,22.204597374598187,0.9670396184921266,10.148504603703817,121.79693503061931,0.0
2022-02-16 10:00:00,3.7,16.3,20.7,22.7,7.4,4.451,1.8873000000000002,5.2034,55.7433,2.3333333333333335,6.0,201.66666666666666,0.13333333333333336,74.66666666666667,7.333333333333334,1017.0,98.33333333333333,-1.6666666666666667,10.666666666666666,1.0,513.9710539613922,489.20147761202406,2.292553995494115,114.51381138688427,25.55677593866984,22.270230646133424,0.9608078893522422,10.078648440043132,102.26150896708171,0.0
2022-02-16 10:10:00,3.6,16.3,21.8,22.7,7.4,4.477,1.814255,5.1474,55.7558,2.388888888888889,6.166666666666667,201.61111111111111,0.1388888888888889,75.27777777777777,6.888888888888889,1017.0,98.05555555555556,-1.4444444444444444,10.777777777777779,1.0,526.1774733479817,502.0986596679688,1.7918215437561777,122.27681911684026,25.610164140065514,22.362522659301757,0.927198543548584,10.038930786450704,99.6159689585368,0.0
2022-02-16 10:20:00,3.9,16.4,20.7,22.7,7.6,4.442,2.612745,5.1328000000000005,55.720299999999995,2.4444444444444446,6.333333333333334,201.55555555555554,0.14444444444444446,75.88888888888889,6.444444444444445,1017.0,97.77777777777777,-1.2222222222222223,10.88888888888889,1.0,533.5136770314184,502.7626896474553,1.746546329876124,133.7328559774194,25.671686798462087,22.43009709503691,0.9455780356954046,10.018702945978628,108.26667646806793,0.0
2022-02-16 10:30:00,3.9,16.5,20.7,22.8,7.6,4.457,1.7154699999999998,5.2565,55.687,2.5,6.5,201.5,0.15000000000000002,76.5,6.0,1017.0,97.5,-1.0,11.0,1.0,532.3074267578124,500.660000301668,1.4646911592284837,176.4022314453125,25.717264178593958,22.449640471140544,0.8941106179356575,10.00322097301483,112.13620215098062,0.0
2022-02-16 10:40:00,3.9,16.6,21.8,22.9,7.7,4.46,1.8119399999999999,5.4167000000000005,55.6904,2.5555555555555554,6.666666666666667,201.44444444444446,0.15555555555555556,77.11111111111111,5.555555555555555,1017.0,97.22222222222223,-0.7777777777777777,11.11111111111111,1.0,580.6125000982175,523.239018758138,1.140056055169658,330.9810119163384,25.743418219884234,22.482311871846516,0.9259804526964823,9.990075982411703,123.25620621999106,0.0
2022-02-16 10:50:00,4.0,16.8,20.7,23.0,7.9,4.443,1.828,5.2991,55.700199999999995,2.611111111111111,6.833333333333334,201.38888888888889,0.16111111111111112,77.72222222222223,5.111111111111112,1017.0,96.94444444444444,-0.5555555555555558,11.222222222222221,1.0,638.6642580159505,592.8614919026693,1.2598689229946352,623.324622457041,25.7852054087321,22.702509387334185,0.8946969387928645,9.958603000640869,156.54284022013346,0.0
2022-02-16 11:00:00,4.0,16.8,20.9,23.1,7.8,4.48,1.9046949999999998,5.0877,55.741499999999995,2.6666666666666665,7.0,201.33333333333334,0.16666666666666669,78.33333333333333,4.666666666666667,1017.0,96.66666666666667,-0.3333333333333335,11.333333333333334,1.0,680.0918117058415,701.0298742675782,1.2474330718503834,683.5386655938962,25.832003281911216,23.266531254450477,0.8771150308350721,9.87635363896688,202.5030608876546,0.0
2022-02-16 11:10:00,4.1,16.7,21.8,23.1,7.8,4.475,2.130605,5.205299999999999,55.795500000000004,2.7222222222222223,7.166666666666667,201.27777777777777,0.17222222222222222,78.94444444444444,4.222222222222222,1017.0,96.38888888888889,-0.11111111111111116,11.444444444444445,1.0,700.2907979329427,892.2560674627896,1.141394522476331,1317.4958522197487,25.885623022715254,24.329486989974974,0.921110748151938,9.736588288942972,261.59374590555825,0.0
2022-02-16 11:20:00,3.8,16.8,20.6,23.2,7.8,4.443,3.97464,5.3023,55.8378,2.7777777777777777,7.333333333333334,201.22222222222223,0.1777777777777778,79.55555555555556,3.7777777777777777,1017.0,96.11111111111111,0.11111111111111116,11.555555555555555,1.0,749.9496018052375,1300.2175537109374,1.0143718663413646,1223.3429958227125,25.990296233495076,26.843918730417887,1.1143207331498464,9.583009888331095,368.6149891153972,0.0
2022-02-16 11:30:00,4.0,16.9,20.8,23.3,7.9,4.419,2.105505,5.0638,55.8796,2.833333333333333,7.5,201.16666666666666,0.18333333333333335,80.16666666666667,3.333333333333334,1017.0,95.83333333333333,0.33333333333333304,11.666666666666666,1.0,826.428892618815,1646.3249198264639,1.6370005364000462,896.8067031101722,26.162430633016896,29.066786669445577,1.2014433744650777,9.38973615824166,413.6454648240946,0.0
2022-02-16 11:40:00,4.2,17.0,21.0,23.2,8.0,4.457,1.8624800000000001,4.8527000000000005,55.899300000000004,2.888888888888889,7.666666666666667,201.11111111111111,0.18888888888888888,80.77777777777777,2.8888888888888893,1017.0,95.55555555555556,0.5555555555555554,11.777777777777779,1.0,810.7327364235363,1871.1201277669268,2.302515086794304,701.3859874419304,26.2960022799174,30.225055316289268,1.2677306701739628,9.33004825115204,374.60013407389323,0.0
2022-02-16 11:50:00,4.2,16.9,20.6,23.2,8.0,4.476,2.10794,5.0037,55.956399999999995,2.9444444444444446,7.833333333333334,201.05555555555554,0.19444444444444448,81.38888888888889,2.4444444444444446,1017.0,95.27777777777777,0.7777777777777777,11.88888888888889,1.0,795.8860567220052,1864.7053406322962,2.652219480053853,562.3461905062401,26.371289631525674,30.332054090499877,1.2561923868457474,9.458293569882711,306.7460417175293,0.0
2022-02-16 12:00:00,4.1,16.9,21.2,23.2,7.9,4.461,2.143855,4.9637,55.9861,3.0,8.0,201.0,0.2,82.0,2.0,1017.0,95.0,1.0,12.0,1.0,750.0546584767309,1846.0908874090787,3.2069528176892277,399.4787325920493,26.42062924832274,29.88310540614155,1.4358727984441875,9.600376872989418,276.40596424339856,125.0
2022-02-16 12:10:00,3.8,16.8,20.7,23.1,7.8,4.487,2.196895,5.085800000000001,55.9802,3.0555555555555554,8.0,201.22222222222223,0.19444444444444445,82.66666666666667,2.0,1016.9444444444445,95.27777777777777,1.1111111111111112,12.11111111111111,1.0,668.6438258870443,1781.3618929036456,3.504869117568442,252.5307913656289,26.477061312993367,29.390209671656287,1.4917492379744848,9.707880771954853,245.08527275085447,0.0
2022-02-16 12:20:00,3.8,16.8,20.9,23.2,7.9,4.474,2.33309,5.0759,55.94070000000001,3.111111111111111,8.0,201.44444444444446,0.1888888888888889,83.33333333333333,2.0,1016.8888888888889,95.55555555555556,1.2222222222222223,12.222222222222221,1.0,622.6087868876841,1693.3996710555853,3.434705291420727,166.5423017478124,26.50323197046916,28.912480735778807,1.3838294607400894,9.81414848168691,209.62264066060385,0.0
2022-02-16 12:30:00,3.9,16.9,21.2,23.2,8.0,4.5,2.37291,5.1104,55.9827,3.1666666666666665,8.0,201.66666666666666,0.18333333333333335,84.0,2.0,1016.8333333333334,95.83333333333333,1.3333333333333333,12.333333333333334,1.0,611.2470922079854,1631.2251330566407,3.5601559719527507,117.24406496489789,26.50113620170766,28.536559862578656,1.2889528180448349,9.896283461926348,180.66707541988393,0.0
2022-02-16 12:40:00,3.8,17.0,20.6,23.2,8.1,4.569,2.505405,5.2689,55.9841,3.2222222222222223,8.0,201.88888888888889,0.17777777777777778,84.66666666666667,2.0,1016.7777777777778,96.11111111111111,1.4444444444444444,12.444444444444445,1.0,586.716784738124,1591.7163225266029,3.6185139413674676,145.22051667531332,26.482579793930057,28.178273210525514,1.3396709224581718,9.9379203526179,155.52458330790202,0.0
2022-02-16 12:50:00,3.6,17.2,21.4,23.3,8.3,4.583,2.643555,5.3128,55.941700000000004,3.2777777777777777,8.0,202.11111111111111,0.17222222222222222,85.33333333333333,2.0,1016.7222222222222,96.38888888888889,1.5555555555555556,12.555555555555555,1.0,571.1621767171224,1540.6145783943964,4.1249992089891165,226.54968865044376,26.44975952466329,27.95808883031209,1.5108008946975073,9.960869433085124,135.9309158070882,0.0
2022-02-16 13:00:00,4.0,17.4,20.7,23.3,8.6,4.642,2.70668,5.1253,55.9517,3.3333333333333335,8.0,202.33333333333334,0.16666666666666669,86.0,2.0,1016.6666666666666,96.66666666666667,1.6666666666666665,12.666666666666666,1.0,554.876198968997,1492.4416037934402,4.617139601559289,351.36522533179675,26.408314107259116,27.711040099461872,1.4365843693415323,9.979952667554219,111.920489692688,0.0
2022-02-16 13:10:00,4.1,17.6,21.3,23.3,8.8,4.677,3.00911,5.0886000000000005,55.9563,3.388888888888889,8.0,202.55555555555554,0.16111111111111112,86.66666666666667,2.0,1016.6111111111111,96.94444444444444,1.7777777777777777,12.777777777777779,1.0,562.1443277082772,1445.2603528954517,5.64720993126853,548.1144995599951,26.361821365356445,27.526442108154292,1.5156382662057877,9.993221716880798,107.01841987609865,0.0
2022-02-16 13:20:00,4.2,17.6,20.9,23.2,8.8,4.695,4.230415,5.1527,55.983399999999996,3.4444444444444446,8.0,202.77777777777777,0.15555555555555556,87.33333333333333,2.0,1016.5555555555555,97.22222222222223,1.8888888888888888,12.88888888888889,1.0,557.9322264081582,1402.8333455403647,4.901722225819604,490.5354725060759,26.341849937331205,27.25844351062667,1.435938064577216,9.994262906494786,105.03894720476225,0.0
2022-02-16 13:30:00,4.3,17.7,21.6,23.2,8.9,4.778,3.6625050000000003,5.2814,56.0502,3.5,8.0,203.0,0.15000000000000002,88.0,2.0,1016.5,97.5,2.0,13.0,1.0,569.3517704264323,1377.5779464967222,4.054978456450048,337.36734009737347,26.313876870473223,27.09775872548421,1.509099473953247,9.997840938568116,106.93246334075927,0.0
2022-02-16 13:40:00,4.3,17.9,20.9,23.3,9.1,4.791,3.27387,5.4917,56.0985,3.5555555555555554,8.0,203.22222222222223,0.14444444444444446,88.66666666666667,2.0,1016.4444444444445,97.77777777777777,2.111111111111111,13.11111111111111,1.0,573.9191726649493,1381.1179407860768,3.1591886170166363,233.0356135110801,26.28840530395508,27.05611360867818,1.3832541571060815,10.000744071006775,105.4322426223755,0.0
2022-02-16 13:50:00,4.7,18.1,21.8,23.4,9.2,4.761,3.297495,5.2676,56.144000000000005,3.611111111111111,8.0,203.44444444444446,0.1388888888888889,89.33333333333333,2.0,1016.3888888888889,98.05555555555556,2.2222222222222223,13.222222222222221,1.0,572.5227522786458,1366.0824430338541,2.3386169832944868,131.79840628306073,26.247755066553754,27.032636435826618,1.3402742632230122,10.001515574455262,108.06372969309488,0.0
2022-02-16 14:00:00,4.3,18.1,21.2,23.4,9.1,4.829,3.2294899999999997,5.183,56.190099999999994,3.6666666666666665,8.0,203.66666666666666,0.13333333333333333,90.0,2.0,1016.3333333333334,98.33333333333333,2.333333333333333,13.333333333333334,1.0,570.6848652035067,1339.304764853291,1.988488501067889,99.58086254033665,26.19053366661072,27.021210203170778,1.3733380630612373,10.004054719607035,105.8928094482422,0.0
2022-02-16 14:10:00,4.6,18.0,20.7,23.3,9.2,4.85,3.2463499999999996,5.2878,56.24400000000001,3.7222222222222223,8.0,203.88888888888889,0.12777777777777777,90.66666666666667,2.0,1016.2777777777778,98.61111111111111,2.4444444444444446,13.444444444444445,1.0,580.1217832438151,1310.0274472572064,2.1878296674274456,87.30023856534795,26.136509616442318,27.019737424096142,1.4288565139935516,10.009896601526076,108.44149830877446,0.0
2022-02-16 14:20:00,4.8,18.1,21.8,23.3,9.3,4.826,3.4532,5.4613,56.311400000000006,3.7777777777777777,8.0,204.11111111111111,0.12222222222222222,91.33333333333333,2.0,1016.2222222222222,98.88888888888889,2.5555555555555554,13.555555555555555,1.0,565.178461815845,1274.0171455891928,2.1428092513077677,144.3461494075107,26.068823607762653,26.970188016891477,1.411398781836033,10.010641258557637,105.89944105784097,0.0
2022-02-16 14:30:00,4.7,18.0,20.9,23.3,9.1,4.814,3.6170999999999998,5.504099999999999,56.335300000000004,3.833333333333333,8.0,204.33333333333334,0.11666666666666667,92.0,2.0,1016.1666666666666,99.16666666666667,2.6666666666666665,13.666666666666666,1.0,572.0405507405599,1226.3215220905172,2.4111034449716073,191.35767155297057,25.990998195012413,26.920511058171588,1.3485874883333842,10.016889532407125,105.02361403147378,0.0
2022-02-16 14:40:00,4.9,18.0,20.5,23.2,9.1,4.784,3.6006500000000004,5.4703,56.3341,3.888888888888889,8.0,204.55555555555554,0.11111111111111112,92.66666666666667,2.0,1016.1111111111111,99.44444444444444,2.7777777777777777,13.777777777777779,1.0,581.2488818569841,1172.7447372401446,1.840109903856186,195.0097085273872,25.90285379091899,26.882019147872928,1.2867065954208372,10.032224857012432,104.11499697367351,0.0
2022-02-16 14:50:00,4.5,17.8,21.4,23.2,8.9,4.806,3.5566649999999997,5.6002,56.3323,3.9444444444444446,8.0,204.77777777777777,0.10555555555555556,93.33333333333333,2.0,1016.0555555555555,99.72222222222223,2.888888888888889,13.88888888888889,1.0,569.9661256917318,1125.7214025878907,1.5159703181187312,133.46626711527506,25.832122915020097,26.814579789005432,1.3360644526131409,10.042455983296627,105.86474958883169,0.0
2022-02-16 15:00:00,5.0,17.8,21.2,23.2,9.0,4.792,3.5423400000000003,5.5583,56.3463,4.0,8.0,205.0,0.1,94.0,2.0,1016.0,100.0,3.0,14.0,1.0,555.7123321392893,1078.478849255792,1.672216293033907,84.09738807893743,25.754401785532632,26.744999653498333,1.4847579451402029,10.046856989860535,104.55432099660239,0.0
2022-02-16 15:10:00,4.9,17.9,20.4,23.1,9.1,4.773,3.309285,5.3601,56.346000000000004,4.055555555555555,8.11111111111111,205.33333333333334,0.11666666666666667,94.05555555555556,2.0,1016.0555555555555,100.0,3.0555555555555554,14.277777777777779,1.0,542.2394830322266,1057.5896346028646,1.3616114741563796,64.47496564046138,25.684831681116826,26.648573026495466,1.2567634532444896,10.041101782119881,111.26220712758727,0.0
2022-02-16 15:20:00,4.8,17.8,21.1,23.1,9.0,4.761,3.86079,5.5952,56.3713,4.111111111111111,8.222222222222221,205.66666666666666,0.13333333333333336,94.11111111111111,2.0,1016.1111111111111,100.0,3.111111111111111,14.555555555555555,1.0,547.1535668805002,1028.1664875039287,1.322139945451149,58.27372173395535,25.62071338653565,26.566934703191123,1.324381099442641,10.031797245343526,105.78940986633302,0.0
2022-02-16 15:30:00,5.0,17.9,21.6,23.1,9.1,4.744,4.382195,5.6871,56.4021,4.166666666666667,8.333333333333334,206.0,0.15000000000000002,94.16666666666667,2.0,1016.1666666666666,100.0,3.1666666666666665,14.833333333333334,1.0,541.4772238159179,995.4601261393229,1.183427974824178,37.954771887838504,25.53974107106527,26.486535593668624,1.2908375665545464,10.028725357055663,110.76480276743571,0.0
2022-02-16 15:40:00,4.8,17.8,20.6,23.1,9.1,4.754,4.41704,5.5466999999999995,56.4249,4.222222222222222,8.444444444444445,206.33333333333334,0.16666666666666669,94.22222222222223,2.0,1016.2222222222222,100.0,3.2222222222222223,15.11111111111111,1.0,530.0711319706359,966.6612316754221,1.253824143988938,23.00099651207358,25.475958493173458,26.394613380701525,1.2216398370686898,10.01823626229992,106.83478541810635,0.0
2022-02-16 15:50:00,4.8,17.8,20.7,23.1,9.1,4.759,4.46757,5.4556,56.427800000000005,4.277777777777778,8.555555555555555,206.66666666666666,0.18333333333333335,94.27777777777777,2.0,1016.2777777777778,100.0,3.2777777777777777,15.38888888888889,1.0,530.5974542236329,943.0293314405419,1.2817825592675454,17.79123323373202,25.411318362553914,26.358837388356527,1.2630533332626024,10.017967829704284,110.4468588511149,0.0
2022-02-16 16:00:00,5.1,17.8,21.6,23.1,9.2,4.763,4.369135,5.5097000000000005,56.4825,4.333333333333333,8.666666666666666,207.0,0.2,94.33333333333333,2.0,1016.3333333333334,100.0,3.3333333333333335,15.666666666666666,1.0,519.2724808054957,908.8223693847656,1.1927288178602855,5.125472724437714,25.356142683029173,26.3250085067749,1.188668724199136,10.009039519627889,109.1679680633545,0.0
2022-02-16 16:10:00,4.7,17.7,20.9,23.1,9.0,4.737,4.309559999999999,5.5802,56.5178,4.388888888888889,8.777777777777779,207.33333333333334,0.21666666666666667,94.38888888888889,2.0,1016.3888888888889,100.0,3.388888888888889,15.944444444444445,1.0,503.5830791219076,886.2623406982423,1.1222383433496212,1.5140407361384838,25.301316747665403,26.316987895965575,1.3424146138628323,10.012407377560933,108.6533259455363,0.0
2022-02-16 16:20:00,4.8,17.7,20.3,23.0,9.1,4.71,4.258585,5.559,56.533,4.444444444444445,8.88888888888889,207.66666666666666,0.23333333333333336,94.44444444444444,2.0,1016.4444444444445,100.0,3.4444444444444446,16.22222222222222,1.0,496.3310569956111,870.076537475586,1.157244099969581,1.197983825058587,25.24726978302002,26.29614193598429,1.2387153018514314,10.010190464655558,102.70574844360351,0.0
2022-02-16 16:30:00,5.2,17.7,21.4,23.0,9.1,4.725,4.544895,5.5585,56.564800000000005,4.5,9.0,208.0,0.25,94.5,2.0,1016.5,100.0,3.5,16.5,1.0,484.76306691487633,873.8624400592673,1.1336898247720832,1.107109109830048,25.190777841341696,26.328606472338663,1.2590352809513354,10.002776142028766,110.10583105184264,0.0
2022-02-16 16:40:00,4.7,17.7,21.3,23.0,9.1,4.727,4.78231,5.57,56.5702,4.555555555555555,9.11111111111111,208.33333333333334,0.2666666666666667,94.55555555555556,2.0,1016.5555555555555,100.0,3.5555555555555554,16.77777777777778,1.0,481.52159436105313,881.2114221191407,1.1382686571734772,1.0580905554759301,25.13354305267334,26.45401409784953,1.1915766205390295,10.004024852116903,108.74312942504882,0.0
2022-02-16 16:50:00,5.2,17.6,20.4,22.9,9.1,4.681,6.056395,5.6339999999999995,56.60510000000001,4.611111111111111,9.222222222222221,208.66666666666666,0.2833333333333333,94.61111111111111,2.0,1016.6111111111111,100.0,3.611111111111111,17.055555555555557,1.0,473.96310190836596,887.2140712413569,1.178045138235146,1.0424404785895751,25.084467452367146,26.612538658777872,1.268984664082527,10.007054104804993,110.0124833424886,0.0
2022-02-16 17:00:00,5.5,17.7,21.1,22.9,9.3,4.692,7.500665,5.5008,56.722500000000004,4.666666666666667,9.333333333333334,209.0,0.30000000000000004,94.66666666666667,2.0,1016.6666666666666,100.0,3.6666666666666665,17.333333333333332,1.0,471.9597490858758,882.6358292222297,1.2279222020759422,1.0753080193437425,25.02367480892246,26.719156032066557,1.3010040563631193,10.005701203022973,111.76912386791855,0.0
2022-02-16 17:10:00,4.9,17.5,21.5,22.9,9.0,4.672,5.60582,5.4574,57.17100000000001,4.722222222222222,9.444444444444445,209.33333333333334,0.3166666666666667,94.72222222222223,2.0,1016.7222222222222,100.0,3.7222222222222223,17.61111111111111,1.0,470.21640899658206,872.410645345052,1.2409238319141045,1.217082199538495,24.976464230219523,26.794711275100706,1.200635137061278,10.008188064893087,110.13703252156577,0.0
2022-02-16 17:20:00,5.2,17.5,20.4,22.8,9.0,4.671,6.08941,5.3874,57.4353,4.777777777777778,9.555555555555555,209.66666666666666,0.33333333333333337,94.77777777777777,2.0,1016.7777777777778,100.0,3.7777777777777777,17.88888888888889,1.0,471.36776531351023,861.2694225933908,1.3536503619056637,1.508087158967546,24.947052358422575,26.82674302262775,1.2008750146661102,10.013301618732303,110.10201101400085,0.0
2022-02-16 17:30:00,4.9,17.5,20.8,22.8,9.0,4.679,7.67057,5.4425,57.589200000000005,4.833333333333333,9.666666666666666,210.0,0.35,94.83333333333333,2.0,1016.8333333333334,100.0,3.833333333333333,18.166666666666664,1.0,465.63218841552737,837.1443250353583,1.542222693959872,2.281124070684115,24.95101289431254,26.790788106918335,1.4802403992414475,10.013552635510763,108.7179023361206,0.0
2022-02-16 17:40:00,5.0,17.4,21.6,22.8,8.9,4.656,6.525449999999999,5.5013,57.695100000000004,4.888888888888889,9.777777777777779,210.33333333333334,0.3666666666666667,94.88888888888889,2.0,1016.8888888888889,100.0,3.888888888888889,18.444444444444443,1.0,460.8191911052836,815.192388305664,1.6701730131463144,3.7317835166157978,24.94402369817098,26.72785433133443,1.3364790475368502,10.012934532165527,108.38877605438233,0.0
2022-02-16 17:50:00,4.9,17.5,20.6,22.8,9.0,4.671,6.25496,5.5988999999999995,57.7279,4.944444444444445,9.88888888888889,210.66666666666666,0.3833333333333334,94.94444444444444,2.0,1016.9444444444445,100.0,3.9444444444444446,18.72222222222222,1.0,458.3200146484375,793.3714972695537,1.5925269940613354,6.148862777739595,24.93604094187419,26.64409835303571,1.3015491517014421,10.018251999515597,108.02796389240329,0.0
2022-02-16 18:00:00,4.7,17.3,20.7,22.7,8.8,4.673,5.309085,5.6959,57.7667,5.0,10.0,211.0,0.4,95.0,2.0,1017.0,100.0,4.0,19.0,1.0,455.90493601130345,773.8950046793619,1.6436188021083336,7.814458665995948,24.952755823135377,26.644530194600424,1.3855565326412518,10.10545707543691,106.02144299825031,0.0
2022-02-16 18:10:00,5.1,17.3,21.6,22.7,9.0,4.661,4.92203,5.8421,57.7957,5.055555555555555,10.11111111111111,211.0,0.4,94.88888888888889,2.0,1017.0555555555555,100.0,4.055555555555555,19.22222222222222,1.0,453.4964998372396,756.2150039778085,1.4226073199443223,8.902868768832104,24.956276124318443,26.615980710983273,1.355181675950686,10.148890455563862,110.32755580902099,0.0
2022-02-16 18:20:00,4.8,17.3,20.6,22.7,9.0,4.646,6.782300000000001,5.7395,57.7995,5.111111111111111,10.222222222222221,211.0,0.4,94.77777777777777,2.0,1017.1111111111111,100.0,4.111111111111111,19.444444444444443,1.0,455.56479614257813,736.1780721028646,1.51224617299387,13.332528318550626,24.965107424892274,26.50592778087336,1.4758511042392861,10.094259303814948,116.49044365812829,0.0
