,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-16 18:30:00,5.1,17.2,20.8,22.7,8.9,4.653,7.002665,5.4748,57.771,5.166666666666667,10.333333333333334,211.0,0.4,94.66666666666667,2.0,1017.1666666666666,100.0,4.166666666666667,19.666666666666668,1.0,451.4382161879265,723.5452593292587,1.3390706227307265,16.03601299059593,24.994079122543333,26.417649056116737,1.4385150760412215,10.05201165676117,103.42705755869547,0.0
2022-02-16 18:40:00,5.3,17.3,21.5,22.7,9.0,4.632,8.754315,5.5347,57.7933,5.222222222222222,10.444444444444445,211.0,0.4,94.55555555555556,2.0,1017.2222222222222,100.0,4.222222222222222,19.88888888888889,1.0,449.1728825887044,709.1161143616424,1.3494626251856485,20.131202494303388,25.003734108606974,26.36559322675069,1.415368575255076,10.02870977083842,112.17673937479654,0.0
2022-02-16 18:50:00,4.9,17.2,20.5,22.6,8.9,4.614,9.144065000000001,5.5622,57.842499999999994,5.277777777777778,10.555555555555555,211.0,0.4,94.44444444444444,2.0,1017.2777777777778,100.0,4.277777777777778,20.11111111111111,1.0,445.87623938549524,695.439482421875,1.5465879445762958,24.17049055729882,25.02247588793437,26.26640379905701,1.3274592380722363,10.018915295600891,114.41473220825196,0.0
2022-02-16 19:00:00,5.4,17.2,20.9,22.6,9.1,4.62,8.359835,5.5204,57.7179,5.333333333333333,10.666666666666666,211.0,0.4,94.33333333333333,2.0,1017.3333333333334,100.0,4.333333333333333,20.333333333333332,1.0,447.9283129882812,675.0150558576913,1.5379358823925764,31.197321878637972,25.058892402864448,26.21116885740205,1.4794362760600397,10.014637213507616,101.59973840077717,0.0
2022-02-16 19:10:00,4.9,17.2,21.5,22.6,8.9,4.582,8.745275,5.58,57.3186,5.388888888888889,10.777777777777779,211.0,0.4,94.22222222222223,2.0,1017.3888888888889,100.0,4.388888888888889,20.555555555555557,1.0,444.7759870474679,659.356570469648,1.5036168692509333,38.25803462109324,25.07026700337728,26.132542181015015,1.4188819284240404,10.045624755223592,113.24954812367757,0.0
2022-02-16 19:20:00,5.1,17.2,20.5,22.6,8.9,4.613,10.37765,5.8646,57.153,5.444444444444445,10.88888888888889,211.0,0.4,94.11111111111111,2.0,1017.4444444444445,100.0,4.444444444444445,20.77777777777778,1.0,443.42429433186845,638.4057747395833,1.646680856121462,43.250188529235494,25.08326370875041,26.059645862579345,1.4552175706624983,10.063006075223287,105.76721608479818,0.0
2022-02-16 19:30:00,4.6,17.0,20.9,22.5,8.6,4.602,8.912385,5.865,57.0483,5.5,11.0,211.0,0.4,94.0,2.0,1017.5,100.0,4.5,21.0,1.0,440.231973501622,640.0731700186894,1.7282767807090351,48.51714313701048,25.08608933949875,25.98664265621853,1.6173256884624727,10.035047033277609,112.396170479726,0.0
2022-02-16 19:40:00,4.6,16.9,21.3,22.5,8.5,4.618,8.19154,5.7808,56.98350000000001,5.555555555555555,11.11111111111111,211.0,0.4,93.88888888888889,2.0,1017.5555555555555,100.0,4.555555555555555,21.22222222222222,1.0,443.30475402832036,629.5459482828776,1.655222848896253,57.333095951834636,25.10906236966451,25.914717191060383,1.5088732475042343,10.020958439509075,108.20057381947836,0.0
2022-02-16 19:50:00,5.4,17.0,20.3,22.5,8.8,4.614,8.18275,5.8713,56.97090000000001,5.611111111111111,11.222222222222221,211.0,0.4,93.77777777777777,2.0,1017.6111111111111,100.0,4.611111111111111,21.444444444444443,1.0,440.96231976037745,622.3836482396619,1.6338222763127526,62.07370432675896,25.11525181134542,25.840968259175618,1.4532421559095383,10.006378798484803,109.96496838887533,0.0
2022-02-16 20:00:00,5.0,17.0,21.3,22.5,8.8,4.587,8.904615,5.7298,56.948800000000006,5.666666666666667,11.333333333333334,211.0,0.4,93.66666666666667,2.0,1017.6666666666666,100.0,4.666666666666667,21.666666666666668,1.0,442.3927117919922,612.00341796875,1.654228431097532,63.45202421080595,25.117260931198206,25.770282226767243,1.4586334145338522,10.003063715999408,107.61456736850201,0.0
2022-02-16 20:10:00,5.4,17.0,21.2,22.5,8.8,4.583,8.62204,5.603,56.94539999999999,5.722222222222222,11.444444444444445,211.0,0.4,93.55555555555556,2.0,1017.7222222222222,100.0,4.722222222222222,21.88888888888889,1.0,447.46305332227683,608.2461574019509,1.6290648231600637,71.59661543355824,25.106116466522217,25.722714538574216,1.4443652294079463,9.998103567759197,112.14782482147218,0.0
2022-02-16 20:20:00,5.6,17.1,20.4,22.4,9.1,4.576,8.301665,5.6399,56.967200000000005,5.777777777777778,11.555555555555555,211.0,0.4,93.44444444444444,2.0,1017.7777777777778,100.0,4.777777777777778,22.11111111111111,1.0,444.04997019449877,595.6205097487878,1.6103679533328041,81.40580528367038,25.10679845529761,25.66536476059822,1.5637803206235001,9.999620189828388,108.96197531468451,0.0
2022-02-16 20:30:00,5.5,17.0,21.4,22.4,8.9,4.545,7.5966700000000005,5.7214,57.004099999999994,5.833333333333333,11.666666666666666,211.0,0.4,93.33333333333333,2.0,1017.8333333333334,100.0,4.833333333333333,22.333333333333332,1.0,442.84861825877226,591.8287168375651,1.6102099132706218,89.20350228347347,25.100357236862184,25.636841910680136,1.4875248767932256,9.999702339172362,109.32934422810872,0.0
2022-02-16 20:40:00,5.7,17.1,21.1,22.4,9.2,4.549,7.887135000000001,5.7995,57.0178,5.888888888888889,11.777777777777779,211.0,0.4,93.22222222222223,2.0,1017.8888888888889,100.0,4.888888888888889,22.555555555555557,1.0,443.32779937744147,587.3254556730424,1.6286498572799446,98.17640571766654,25.09844972928365,25.59920332590739,1.522734248638153,9.996199321746825,112.51823370615641,0.0
2022-02-16 20:50:00,5.2,17.0,20.3,22.3,9.0,4.571,7.964405000000001,5.9179,57.029999999999994,5.944444444444445,11.88888888888889,211.0,0.4,93.11111111111111,2.0,1017.9444444444445,100.0,4.944444444444445,22.77777777777778,1.0,446.60342295328775,582.428031237372,1.700283522407214,107.8497328821818,25.10446941693624,25.59298678080241,1.5795294004678726,9.997077678044638,109.22197624206544,0.0
2022-02-16 21:00:00,5.3,17.0,21.4,22.3,8.9,4.561,6.76258,6.0451,57.0372,6.0,12.0,211.0,0.4,93.0,2.0,1018.0,100.0,5.0,23.0,1.0,446.4515787760417,574.5159293619793,1.7186341677951273,111.65532829888123,25.103220251589846,25.55217381396536,1.5299674373730427,9.991940480032884,113.74993670986196,0.0
2022-02-16 21:10:00,5.3,17.0,20.4,22.3,8.9,4.558,6.132315,6.0676000000000005,57.018499999999996,6.0,12.222222222222221,211.83333333333334,0.40555555555555556,93.0,2.0,1017.8888888888889,100.0,5.0,23.333333333333332,1.0,442.7764343437108,568.6765315965674,1.6176284441469755,109.05099907115354,25.101075678141104,25.55197383982987,1.4971685784280635,9.987513748535328,106.3730195994835,0.0
2022-02-16 21:20:00,5.5,16.9,21.3,22.2,8.9,4.56,7.86015,6.133,57.012699999999995,6.0,12.444444444444445,212.66666666666666,0.41111111111111115,93.0,2.0,1017.7777777777778,100.0,5.0,23.666666666666668,1.0,438.9495256551107,562.356997273763,1.6546191075966186,108.78112997130486,25.09099372545878,25.531291049321492,1.5350784728924434,9.979661231040954,116.6073690923055,0.0
2022-02-16 21:30:00,5.8,16.9,20.7,22.2,9.0,4.549,9.160205000000001,5.7924,56.982899999999994,6.0,12.666666666666666,213.5,0.4166666666666667,93.0,2.0,1017.6666666666666,100.0,5.0,24.0,1.0,435.5440352937545,553.6273315640153,1.64456674801091,110.80475757706635,25.09426973003452,25.540014645797385,1.4994663331586089,9.976234986337564,103.07523641683288,0.0
2022-02-16 21:40:00,5.5,16.8,20.9,22.2,8.9,4.568,9.228075,5.902299999999999,57.011799999999994,6.0,12.88888888888889,214.33333333333334,0.4222222222222222,93.0,2.0,1017.5555555555555,100.0,5.0,24.333333333333332,1.0,434.3172697817046,557.4510213426612,1.7865537476910034,112.44830721968313,25.08421385765076,25.534457241694135,1.48137034535408,9.982608710924783,118.19281686147056,0.0
2022-02-16 21:50:00,5.7,16.8,21.2,22.2,9.0,4.557,7.7485100000000005,6.1297,57.055899999999994,6.0,13.11111111111111,215.16666666666666,0.4277777777777778,93.0,2.0,1017.4444444444445,100.0,5.0,24.666666666666668,1.0,442.4279161580404,547.6268021647136,1.865358653432232,111.00751385338563,25.096823056808297,25.53074447696492,1.597333936677814,9.987309866921375,102.88130248635503,0.0
2022-02-16 22:00:00,5.4,16.8,20.5,22.2,8.9,4.521,9.356825,5.9444,56.981899999999996,6.0,13.333333333333334,216.0,0.43333333333333335,93.0,2.0,1017.3333333333334,100.0,5.0,25.0,1.0,446.65724946822246,550.3951416155935,1.8339165101448696,110.69256233215333,25.08535829226176,25.51714920043945,1.6038420589764915,9.986716621716818,116.8006549580892,0.0
2022-02-16 22:10:00,5.7,16.9,21.5,22.2,9.1,4.519,9.508565,5.9832,57.0178,6.0,13.555555555555555,216.83333333333334,0.4388888888888889,93.0,2.0,1017.2222222222222,100.0,5.0,25.333333333333332,1.0,438.0875495402018,546.8728538004557,1.9742399793863297,109.69008424942103,25.087086757024128,25.521458997726437,1.5641988895336787,9.983831666310628,104.42489936828613,0.0
2022-02-16 22:20:00,5.6,16.9,20.5,22.2,9.2,4.52,5.5295000000000005,6.3502,57.0896,6.0,13.777777777777779,217.66666666666666,0.4444444444444445,93.0,2.0,1017.1111111111111,100.0,5.0,25.666666666666668,1.0,444.99565049445494,541.7326667733029,1.8657942437519464,109.5690123382396,25.075063979315892,25.515356536046262,1.5401461045620803,9.985881915442688,116.7106430450267,0.0
2022-02-16 22:30:00,5.6,16.9,21.5,22.1,9.1,4.493,8.247045,6.44,57.1149,6.0,14.0,218.5,0.45,93.0,2.0,1017.0,100.0,5.0,26.0,1.0,443.8331868489583,537.058935953776,1.665739156206449,105.52017608642578,25.074219490687053,25.529273386001588,1.4894840401411056,9.989603163401286,106.05418195088706,0.0
2022-02-16 22:40:00,5.3,16.8,20.5,22.1,9.0,4.503,9.76854,6.1474,57.06269999999999,6.0,14.222222222222221,219.33333333333334,0.45555555555555555,93.0,2.0,1016.8888888888889,100.0,5.0,26.333333333333332,1.0,449.86889180501305,531.2899176446323,1.7868134003507214,111.51612137077893,25.068391433920564,25.51839584334422,1.5775144953613227,9.986697249789696,115.44200673184153,0.0
2022-02-16 22:50:00,6.1,16.9,21.6,22.1,9.1,4.522,7.898018181818182,6.229272727272728,57.08090909090909,6.0,14.444444444444445,220.16666666666666,0.46111111111111114,93.0,2.0,1016.7777777777778,100.0,5.0,26.666666666666668,1.0,449.341288957267,525.1940369704673,1.8420605407293233,110.725013165447,25.074289089838665,25.530410750706988,1.606764385799567,9.985395568211874,102.14878509521483,0.0
2022-02-16 23:00:00,5.8,16.9,20.6,22.1,9.3,4.511,6.93697,6.3826,57.1135,6.0,14.666666666666666,221.0,0.4666666666666667,93.0,2.0,1016.6666666666666,100.0,5.0,27.0,1.0,442.5323011271159,521.7816088867187,1.6583213196332847,110.94629105605648,25.07081494767787,25.52815749216888,1.5783370133207342,9.987656599411185,117.5440145505485,0.0
2022-02-16 23:10:00,5.8,16.8,21.4,22.1,9.0,4.514,5.881735,6.4064,57.126599999999996,6.0,14.88888888888889,221.83333333333334,0.4722222222222222,93.0,2.0,1016.5555555555555,100.0,5.0,27.333333333333336,1.0,449.0011455702508,517.718842871655,1.6142668269751437,107.48464993083545,25.070590887069702,25.54128742535909,1.587022514343262,9.987156709035236,104.16839084625244,0.0
2022-02-16 23:20:00,5.9,16.9,20.5,22.1,9.1,4.491,6.412260000000001,6.598000000000001,57.122699999999995,6.0,15.11111111111111,222.66666666666666,0.4777777777777778,93.0,2.0,1016.4444444444445,100.0,5.0,27.666666666666668,1.0,445.0343038940429,522.4740774571211,1.489145007530848,110.19469008127848,25.060758669955582,25.537450188512857,1.4622585935545505,9.98809208958836,116.18500499768444,0.0
2022-02-16 23:30:00,6.1,16.9,21.5,22.1,9.3,4.485,5.711609999999999,6.4597,57.0875,6.0,15.333333333333332,223.5,0.48333333333333334,93.0,2.0,1016.3333333333334,100.0,5.0,28.0,1.0,446.4873353453889,518.4037111409505,1.4067467820745405,109.28093320771124,25.066414246909364,25.541406915793985,1.4695944053742847,9.988700370492234,104.49346835249563,0.0
2022-02-16 23:40:00,5.5,16.9,20.5,22.1,9.1,4.516,5.366680000000001,6.588800000000001,57.1044,6.0,15.555555555555555,224.33333333333334,0.4888888888888889,93.0,2.0,1016.2222222222222,100.0,5.0,28.333333333333336,1.0,444.235244140625,517.0198433676534,1.338843403913207,107.07698767214845,25.059357493718466,25.531420342127483,1.506608250637849,9.989864470163981,115.77251145680745,0.0
2022-02-16 23:50:00,5.6,16.8,21.4,22.1,9.0,4.518,5.76775,6.640300000000001,57.113,6.0,15.777777777777779,225.16666666666666,0.49444444444444446,93.0,2.0,1016.1111111111111,100.0,5.0,28.666666666666668,1.0,443.6700189910538,513.335201212565,1.3161193506394402,109.40548216415664,25.05198146502177,25.54558890660604,1.3606608780225118,9.99041284720103,105.82524543762206,0.0
2022-02-17 00:00:00,5.8,16.9,20.7,22.1,9.2,4.538,5.55707,6.7644,57.11469999999999,6.0,16.0,226.0,0.5,93.0,2.0,1016.0,100.0,5.0,29.0,1.0,439.3996864827474,509.63660441782287,1.3252629454997975,110.89882055896824,25.045016705410628,25.556268864270656,1.4615776963355178,9.987900538713918,113.22942385269423,0.0
2022-02-17 00:10:00,5.8,16.9,21.2,22.1,9.2,4.529,5.5268,6.763,57.1028,6.055555555555555,16.27777777777778,227.05555555555554,0.4722222222222222,92.83333333333333,2.4444444444444446,1016.0,99.0,5.055555555555555,29.333333333333332,1.0,444.4216525654409,501.8359899972499,1.2542015565435092,111.42450276692709,25.056839332580566,25.587175515492756,1.4552809141079586,9.986084167162577,105.11075822194417,0.0
2022-02-17 00:20:00,6.0,16.9,20.9,22.1,9.3,4.559,5.89288,6.618399999999999,57.088800000000006,6.111111111111111,16.555555555555557,228.11111111111111,0.4444444444444444,92.66666666666667,2.888888888888889,1016.0,98.0,5.111111111111111,29.666666666666668,1.0,441.96738673067637,500.73595194498705,1.3606727683459972,110.53396464029947,25.060072231292725,25.558299525578814,1.413228434920311,9.982689315478007,117.61606398264567,0.0
2022-02-17 00:30:00,6.6,17.0,21.0,22.1,9.6,4.51,5.61778,6.744200000000001,57.113,6.166666666666667,16.833333333333332,229.16666666666666,0.4166666666666667,92.5,3.333333333333333,1016.0,97.0,5.166666666666667,30.0,1.0,445.10369476318357,489.2454847138503,1.367021600706766,109.94575720921748,25.052577064266313,25.572608557178476,1.4353438495882487,9.982496603545496,105.46004013945154,0.0
2022-02-17 00:40:00,6.2,17.0,20.9,22.1,9.5,4.521,5.303635,6.8758,57.1514,6.222222222222222,17.11111111111111,230.22222222222223,0.3888888888888889,92.33333333333333,3.7777777777777777,1016.0,96.0,5.222222222222222,30.333333333333332,1.0,438.8992127482096,492.2048458862305,1.3113407134201567,110.09106480657718,25.05024540901184,25.581292622884114,1.362060821255048,9.988230358759562,109.59384095509847,0.0
2022-02-17 00:50:00,6.5,17.1,21.3,22.1,9.7,4.554,5.593935,6.720000000000001,57.14450000000001,6.277777777777778,17.38888888888889,231.27777777777777,0.3611111111111111,92.16666666666667,4.222222222222222,1016.0,95.0,5.277777777777778,30.666666666666668,1.0,438.2065009421864,492.03789319970144,1.1841310605137363,113.49469219983635,25.03949457168579,25.599919843673707,1.4087131496270497,9.987430316607156,109.27528513590497,0.0
2022-02-17 01:00:00,6.3,17.1,20.9,22.1,9.7,4.515,6.075635,6.7037,57.154700000000005,6.333333333333333,17.666666666666668,232.33333333333334,0.33333333333333337,92.0,4.666666666666666,1016.0,94.0,5.333333333333333,31.0,1.0,440.18753814697266,490.27094272306596,1.2446048260896894,111.11490589982373,25.029990577697752,25.60425923983256,1.3451733209689458,9.99062224706014,113.05127363840738,0.0
2022-02-17 01:10:00,7.0,17.2,20.9,22.1,9.9,4.504,6.05795,6.484999999999999,57.1792,6.388888888888889,17.944444444444443,233.38888888888889,0.3055555555555556,91.83333333333333,5.111111111111111,1016.0,93.0,5.388888888888889,31.333333333333332,1.0,444.1461425711095,492.633662109375,1.1747495133139318,110.56823425594696,25.036417484822245,25.61204387050564,1.3788544018490838,9.991668012209532,106.55497696655618,0.0
2022-02-17 01:20:00,6.3,17.1,21.3,22.0,9.7,4.527,6.027455,6.430899999999999,57.213699999999996,6.444444444444445,18.22222222222222,234.44444444444446,0.2777777777777778,91.66666666666667,5.555555555555555,1016.0,92.0,5.444444444444445,31.666666666666668,1.0,442.9438205973307,489.71918763960923,1.1627094169929202,110.08831523765953,25.04170406023661,25.59210311571757,1.3170601705710094,9.99269529978434,109.96611771901448,0.0
2022-02-17 01:30:00,6.7,17.1,20.6,22.1,9.8,4.504,5.484375,6.6930000000000005,57.2881,6.5,18.5,235.5,0.25,91.5,6.0,1016.0,91.0,5.5,32.0,1.0,441.49598697355424,488.01140218098965,1.157182096187341,112.90216987825383,25.03797958691915,25.60678145090739,1.4150071362654368,10.000543375015258,113.63293412526448,0.0
2022-02-17 01:40:00,6.4,17.1,21.4,22.0,9.7,4.519,1.9815549999999997,8.4465,57.4717,6.555555555555555,18.77777777777778,236.55555555555554,0.2222222222222222,91.33333333333333,6.444444444444445,1016.0,90.0,5.555555555555555,32.333333333333336,1.0,443.9686560058593,481.59640168639436,1.0120597281092305,108.7704810729808,25.03535179445299,25.645103383414487,1.3174716088967133,9.998734563164792,98.95581400316314,0.0
2022-02-17 01:50:00,6.8,17.1,20.5,22.0,9.8,4.508,0.561245,9.9768,57.4261,6.611111111111111,19.055555555555557,237.61111111111111,0.19444444444444448,91.16666666666667,6.888888888888888,1016.0,89.0,5.611111111111111,32.666666666666664,1.0,443.534782423699,486.03150734035455,0.716102997872789,108.28840800851079,24.989223321278892,25.808560584386193,1.103646600743135,9.996553769111634,89.95464603424072,0.0
2022-02-17 02:00:00,6.6,16.9,21.5,22.0,9.6,4.523,0.111365,10.655899999999999,56.901199999999996,6.666666666666667,19.333333333333332,238.66666666666666,0.16666666666666669,91.0,7.333333333333333,1016.0,88.0,5.666666666666667,33.0,1.0,438.77806396484374,483.3054151407878,0.48446173398929127,103.9647928490073,24.935344909032185,25.961278683344524,1.0438256003459294,9.991790037155152,81.45705594380698,0.0
2022-02-17 02:10:00,6.6,17.0,20.6,22.0,9.7,4.511,0.14545,11.187999999999999,56.2855,6.722222222222222,19.61111111111111,239.72222222222223,0.1388888888888889,90.83333333333333,7.777777777777778,1016.0,87.0,5.722222222222222,33.333333333333336,1.0,441.6382039528332,477.81773901928426,0.3433723792905187,108.72829681612004,24.813658498020494,26.105374067381952,0.9392598748122906,9.9850108877279,87.47013082902984,0.0
2022-02-17 02:20:00,6.4,16.8,21.4,22.0,9.4,4.513,0.12465999999999999,11.3589,55.8393,6.777777777777778,19.88888888888889,240.77777777777777,0.1111111111111111,90.66666666666667,8.222222222222221,1016.0,86.0,5.777777777777778,33.666666666666664,1.0,443.04486287434895,481.5985604858398,0.22352589545971419,111.39219282829156,24.664885609944662,26.26434676806132,0.9310713333884875,9.98138216495514,103.0134067408244,0.0
2022-02-17 02:30:00,6.1,16.8,20.5,22.0,9.4,4.514,0.134305,11.316199999999998,55.5659,6.833333333333333,20.166666666666664,241.83333333333334,0.08333333333333337,90.5,8.666666666666666,1016.0,85.0,5.833333333333333,34.0,1.0,435.4261294380276,471.9933349048132,0.211462564386722,112.87621698864436,24.633869705200194,26.431651929219562,0.8290758424003919,9.97858212629954,109.68779794057211,0.0
2022-02-17 02:40:00,8.1,17.1,21.6,22.0,10.1,4.533,0.11335999999999999,11.1508,55.5481,6.888888888888889,20.444444444444443,242.88888888888889,0.05555555555555558,90.33333333333333,9.11111111111111,1016.0,84.0,5.888888888888889,34.333333333333336,1.0,435.6492460123698,469.8136876494309,0.1509730410193866,108.38893791780633,24.6456660662919,26.49015680785045,0.8246250114156227,9.977502547140706,112.15010891741863,0.0
2022-02-17 02:50:00,9.5,17.9,21.0,22.0,11.8,4.51,0.07878,11.0958,55.661699999999996,6.944444444444445,20.72222222222222,243.94444444444446,0.02777777777777779,90.16666666666667,9.555555555555555,1016.0,83.0,5.944444444444445,34.666666666666664,1.0,434.82154046069616,469.8604457600912,0.1133803403200739,112.01200016237249,24.625962953567505,26.53288012822469,0.8612948029239972,9.976073446273805,111.46904733022055,0.0
2022-02-17 03:00:00,10.9,18.4,20.8,22.0,13.0,4.504,0.084825,11.2532,55.7803,7.0,21.0,245.0,0.0,90.0,10.0,1016.0,82.0,6.0,35.0,1.0,436.3760530598958,464.62668716255274,0.16192545306432124,109.24312418662896,24.600116952260333,26.587031723658242,0.7394915582736333,9.9771746524175,110.59875807444254,0.0
2022-02-17 03:10:00,11.5,18.7,21.2,22.0,13.6,4.525,0.11342,11.270599999999998,55.830999999999996,7.0,20.72222222222222,243.66666666666666,0.0,89.83333333333333,10.0,1016.0,80.55555555555556,5.944444444444445,34.77777777777778,1.1111111111111112,434.79109563717896,465.4282614135742,0.1040839334611325,112.41479740035064,24.565855137237723,26.6172933343036,0.7821432458049496,9.979460612205463,111.18455360347942,0.0
2022-02-17 03:20:00,11.6,18.8,21.1,22.0,13.8,4.53,1.165125,10.4667,55.835699999999996,7.0,20.444444444444443,242.33333333333334,0.0,89.66666666666667,10.0,1016.0,79.11111111111111,5.888888888888889,34.55555555555556,1.2222222222222223,429.0965681966146,467.8783273631128,0.0873184194991701,112.09806731078584,24.543561226526897,26.65030716260274,0.7781723268826803,9.98036329428355,118.61638277689615,0.0
2022-02-17 03:30:00,11.7,18.8,20.6,22.0,13.8,4.5,1.61657,9.7697,55.913599999999995,7.0,20.166666666666668,241.0,0.0,89.5,10.0,1016.0,77.66666666666667,5.833333333333333,34.333333333333336,1.3333333333333333,432.851000425843,463.2783380126954,0.22372677038628921,112.4255410100646,24.54818984160989,26.661727637220913,0.6769277477213892,9.982534333864848,109.85639557337359,0.0
2022-02-17 03:40:00,11.6,18.8,20.5,22.0,13.8,4.514,2.509945,9.169,56.14149999999999,7.0,19.88888888888889,239.66666666666666,0.0,89.33333333333333,10.0,1016.0,76.22222222222223,5.777777777777778,34.111111111111114,1.4444444444444444,436.6527917480469,455.90759343289784,0.36674527450217365,109.02511222365213,24.54361522992452,26.719869146347047,0.8388949740926425,9.9861327791214,106.25795255025227,0.0
2022-02-17 03:50:00,11.3,18.7,20.1,22.0,13.6,4.552,0.852835,9.8012,56.4457,7.0,19.61111111111111,238.33333333333334,0.0,89.16666666666667,10.0,1016.0,74.77777777777777,5.722222222222222,33.888888888888886,1.5555555555555556,441.28422115632856,460.0568834151345,0.35060260783733616,102.45128622259797,24.524766597747803,26.855490252176924,0.718506946216027,9.991413623491923,112.48108426411947,0.0
2022-02-17 04:00:00,11.4,18.6,19.7,21.9,13.6,4.526,0.096375,10.8744,56.660199999999996,7.0,19.333333333333332,237.0,0.0,89.0,10.0,1016.0,73.33333333333333,5.666666666666667,33.666666666666664,1.6666666666666665,442.3894157918295,458.2014220174154,0.2664269439621412,107.94824570564226,24.47359427058764,26.89275951196918,0.6652843096784953,9.99377086211059,99.61006746647722,0.0
2022-02-17 04:10:00,11.6,18.6,19.5,21.9,13.8,4.502,0.08743000000000001,11.2036,56.5,7.0,19.055555555555557,235.66666666666666,0.0,88.83333333333333,10.0,1016.0,71.88888888888889,5.611111111111111,33.44444444444444,1.7777777777777777,436.5893993544305,458.10148458897385,0.1597477430838691,110.54745839566161,24.422835642496743,26.956407095591224,0.6427055677274863,9.997072925567627,105.53200452168782,0.0
2022-02-17 04:20:00,11.4,18.6,19.1,21.8,13.7,4.514,0.09816,11.1631,56.2728,7.0,18.77777777777778,234.33333333333334,0.0,88.66666666666667,10.0,1016.0,70.44444444444444,5.555555555555555,33.22222222222222,1.8888888888888888,435.1473275756836,457.18829956054685,0.13330242129874087,115.45995493592515,24.40452706972758,27.010469846725464,0.6377453771730264,9.997925151189168,109.51644350687664,0.0
2022-02-17 04:30:00,9.5,18.1,18.5,21.8,12.4,4.54,0.25095,11.151900000000001,56.1392,7.0,18.5,233.0,0.0,88.5,10.0,1016.0,69.0,5.5,33.0,2.0,435.44757277214666,460.43716756886454,0.1164507524385695,113.39118288072488,24.382599195275603,27.090992376036564,0.5545870552830777,9.99786737221109,112.77990073080116,0.0
2022-02-17 04:40:00,9.3,17.8,21.6,21.8,12.0,4.5,0.8864449999999999,10.631,56.098400000000005,7.0,18.22222222222222,231.66666666666666,0.0,88.33333333333333,10.0,1016.0,67.55555555555556,5.444444444444445,32.77777777777778,2.111111111111111,437.0980718994141,453.7771735531161,0.16952124534385263,114.11416018534514,24.382588726679487,27.17661842664083,0.540846123645703,9.997174660364788,114.93367689768472,0.0
2022-02-17 04:50:00,8.9,17.7,22.0,21.9,11.5,4.505,1.811465,9.8719,56.1448,7.0,17.944444444444443,230.33333333333334,0.0,88.16666666666667,10.0,1016.0,66.11111111111111,5.388888888888889,32.55555555555556,2.2222222222222223,432.3124805178587,453.6486776733398,0.3406453270843979,113.37682942923853,24.397780227661134,27.23966483751933,0.5717657145361106,9.995301543871562,114.78094334920247,0.0
2022-02-17 05:00:00,10.8,18.3,22.4,21.9,12.9,4.503,1.4876200000000002,9.764100000000001,56.3121,7.0,17.666666666666668,229.0,0.0,88.0,10.0,1016.0,64.66666666666667,5.333333333333333,32.333333333333336,2.333333333333333,430.7685287475586,453.84365671442845,0.3652222502707256,103.96038876786743,24.40726954460144,27.321651538213096,0.5110467823346456,9.996440815925599,108.72583661397297,0.0
2022-02-17 05:10:00,11.4,18.6,21.8,21.9,13.5,4.491,1.580415,9.842699999999999,56.4962,7.0,17.38888888888889,227.66666666666666,0.0,87.83333333333333,10.0,1016.0,63.22222222222222,5.277777777777778,32.111111111111114,2.4444444444444446,427.95721370302397,453.38700425772834,0.3052437384022494,106.5323379367893,24.39196694083133,27.364405291659683,0.5356508072857129,9.999002759847263,108.2782238743669,0.0
2022-02-17 05:20:00,11.4,18.7,21.3,22.0,13.7,4.506,0.28095,10.7327,56.6674,7.0,17.11111111111111,226.33333333333334,0.0,87.66666666666667,10.0,1016.0,61.77777777777778,5.222222222222222,31.88888888888889,2.5555555555555554,434.3455577596029,455.4729888565239,0.24524013988126464,106.50314804357325,24.37960260073344,27.339201803207395,0.514633890936772,10.001183780034383,106.43414112091064,0.0
2022-02-17 05:30:00,11.5,18.7,20.4,21.9,13.7,4.493,0.183215,11.015899999999998,56.599000000000004,7.0,16.833333333333336,225.0,0.0,87.5,10.0,1016.0,60.33333333333333,5.166666666666667,31.666666666666668,2.6666666666666665,434.32696782254624,453.5856197313331,0.17066591301217332,112.78168075777043,24.363511826197307,27.353112840652464,0.5228280741473039,10.002205125490825,109.4830024846395,0.0
2022-02-17 05:40:00,11.2,18.5,19.8,21.9,13.5,4.502,1.126355,11.18,56.4735,7.0,16.555555555555557,223.66666666666666,0.0,87.33333333333333,10.0,1016.0,58.888888888888886,5.111111111111111,31.444444444444443,2.7777777777777777,434.0060610961914,450.1928016259204,0.2394081447999608,116.34208747238763,24.34593681453985,27.391312435441098,0.5396471918399556,10.003693922010518,106.91188372143245,0.0
2022-02-17 05:50:00,9.5,18.1,19.5,21.8,12.3,4.498,0.39219,11.3085,56.3744,7.0,16.27777777777778,222.33333333333334,0.0,87.16666666666667,10.0,1016.0,57.44444444444444,5.055555555555555,31.22222222222222,2.888888888888889,436.7844357299805,446.8420456283394,0.2685538272172381,119.70242722893838,24.321506849924724,27.44348706245422,0.5127792409062385,10.005932703018189,107.97386984507243,0.0
2022-02-17 06:00:00,9.3,17.8,22.0,21.8,11.9,4.49,0.396285,11.379900000000001,56.3086,7.0,16.0,221.0,0.0,87.0,10.0,1016.0,56.0,5.0,31.0,3.0,430.07820073621025,453.8282270304362,0.28124221928375587,362.87196182595807,24.286027069091798,27.50663749376933,0.48421485463778174,10.006760201454162,109.10929129282633,0.0
2022-02-17 06:10:00,10.7,18.2,22.3,21.9,12.7,4.456,0.33736,11.4342,56.261300000000006,7.0,16.11111111111111,221.66666666666666,0.016666666666666666,87.05555555555556,9.555555555555555,1016.1111111111111,58.44444444444444,5.0,31.11111111111111,2.9444444444444446,432.93137919108074,447.3417569914318,0.21025637800768432,427.20036686784135,24.26238145957559,27.64261101965177,0.5180517074751989,10.01042818161054,110.25179412561621,0.0
2022-02-17 06:20:00,11.0,18.3,21.8,21.9,13.0,4.455,0.35458,11.5267,56.224900000000005,7.0,16.22222222222222,222.33333333333334,0.03333333333333333,87.11111111111111,9.11111111111111,1016.2222222222222,60.888888888888886,5.0,31.22222222222222,2.888888888888889,432.89348870989926,446.4645416505309,0.19495238037032758,313.81605382197324,24.25583647410075,27.70457552274068,0.43145184300839895,10.008124578793844,114.36581464131673,0.0
2022-02-17 06:30:00,11.2,18.6,20.3,21.9,13.5,4.5,0.36211,11.635,56.2017,7.0,16.333333333333332,223.0,0.05,87.16666666666667,8.666666666666666,1016.3333333333334,63.333333333333336,5.0,31.333333333333332,2.8333333333333335,433.0451552327474,452.7307666015625,0.1769430373342823,236.8509147415592,24.24036989115052,27.753294002403646,0.4184164261712698,10.00774346599471,104.88324866494217,0.0
2022-02-17 06:40:00,11.3,18.6,19.4,21.9,13.6,4.469,0.376215,11.787600000000001,56.178,7.0,16.444444444444443,223.66666666666666,0.06666666666666667,87.22222222222223,8.222222222222221,1016.4444444444445,65.77777777777777,5.0,31.444444444444443,2.7777777777777777,433.08245865043557,451.15834069262974,0.15424563697728683,188.93706825989116,24.230842336018878,27.83278489112854,0.4251098528752724,10.008502977689108,110.12263427734374,0.0
2022-02-17 06:50:00,11.4,18.6,18.9,21.9,13.7,4.473,0.35402999999999996,11.8211,56.15,7.0,16.555555555555557,224.33333333333334,0.08333333333333333,87.27777777777777,7.777777777777778,1016.5555555555555,68.22222222222223,5.0,31.555555555555557,2.7222222222222223,438.85552764892583,455.03382094459977,0.5007469706542496,160.91586740396792,24.214402856826784,27.876346352895105,0.4206814731781681,10.00710318406423,110.51064533233644,0.0
2022-02-17 07:00:00,11.5,18.7,18.8,21.9,13.8,4.401,0.34030499999999997,11.989099999999999,56.1235,7.0,16.666666666666668,225.0,0.1,87.33333333333333,7.333333333333334,1016.6666666666666,70.66666666666667,5.0,31.666666666666668,2.6666666666666665,457.83676415454386,448.49725300405214,1.0260446202283524,188.3957061095157,24.20283126615535,27.981565219264915,0.42919004326402127,10.012703398661426,103.66993263309284,0.0
2022-02-17 07:10:00,11.6,18.7,18.7,21.9,13.9,4.392,0.748345,12.1413,56.064800000000005,7.0,16.77777777777778,225.66666666666666,0.11666666666666667,87.38888888888889,6.888888888888889,1016.7777777777778,73.11111111111111,5.0,31.77777777777778,2.611111111111111,470.9842001342774,456.3251574707031,0.902371949425525,214.18062216850325,24.185708491007485,28.059504960378014,0.366376762141784,10.012474846839904,113.94159247080486,0.0
2022-02-17 07:20:00,11.5,18.6,18.6,21.9,13.8,4.405,0.5856250000000001,12.2805,55.961400000000005,7.0,16.88888888888889,226.33333333333334,0.13333333333333333,87.44444444444444,6.444444444444445,1016.8888888888889,75.55555555555556,5.0,31.88888888888889,2.5555555555555554,483.02879876849295,456.17411483940043,0.7889826612359723,277.31645988162626,24.1792847300384,28.120988768345892,0.41176219955886484,10.010326611578128,109.14439705692442,0.0
2022-02-17 07:30:00,11.7,18.7,18.6,21.9,13.9,4.424,0.519325,12.3377,55.949400000000004,7.0,17.0,227.0,0.15,87.5,6.0,1017.0,78.0,5.0,32.0,2.5,500.07245981852213,460.55265871596066,0.5745749253522878,333.0549882800431,24.176548137664795,28.231534916559855,0.48966462242106595,10.013688311576843,113.53327360788981,0.0
2022-02-17 07:40:00,11.9,18.8,18.6,21.9,14.1,4.399,0.511705,12.451699999999999,55.953700000000005,7.0,17.11111111111111,227.66666666666666,0.16666666666666666,87.55555555555556,5.555555555555555,1017.1111111111111,80.44444444444444,5.0,32.111111111111114,2.4444444444444446,507.86323784137596,502.04181152343756,0.46428188280870686,249.9294349933344,24.210727054089478,28.400437914261033,0.4431757932396258,10.004456465392462,291.8198998044978,0.0
2022-02-17 07:50:00,11.9,18.8,18.6,22.0,14.0,4.45,0.5771,12.7103,55.9371,7.0,17.22222222222222,228.33333333333334,0.18333333333333332,87.61111111111111,5.111111111111112,1017.2222222222222,82.88888888888889,5.0,32.22222222222222,2.388888888888889,519.9427357991536,562.7679321289063,0.6436523012968444,205.62860228414587,24.267877248128254,28.726988480885826,0.4006896489361922,9.99250761826833,314.0296427408854,0.0
2022-02-17 08:00:00,12.0,18.9,18.7,22.0,14.1,4.423,0.688875,12.8419,55.862,7.0,17.333333333333332,229.0,0.2,87.66666666666667,4.666666666666667,1017.3333333333334,85.33333333333334,5.0,32.333333333333336,2.3333333333333335,518.1786611201845,624.1862890625,0.5152304801058635,175.42872723724884,24.319623738143402,29.08089200903467,0.4669485719262038,9.991175086134572,287.63836090949974,0.0
2022-02-17 08:10:00,12.2,18.9,18.7,22.0,14.2,4.473,0.593615,12.843700000000002,55.7811,7.0,17.444444444444443,229.66666666666666,0.21666666666666667,87.72222222222223,4.222222222222222,1017.4444444444445,87.77777777777779,5.0,32.44444444444444,2.2777777777777777,519.049898071289,717.1374739232557,0.3629785020845168,151.22905465077545,24.376075026194254,29.575452887217203,0.5020351805537939,9.989116843541463,257.10035082499184,0.0
2022-02-17 08:20:00,12.3,19.0,18.8,22.1,14.3,4.479,1.19411,12.8948,55.7525,7.0,17.555555555555557,230.33333333333334,0.23333333333333334,87.77777777777777,3.7777777777777777,1017.5555555555555,90.22222222222223,5.0,32.55555555555556,2.2222222222222223,531.0096486409504,770.0549095276581,0.36553928186917034,146.7455417977888,24.805953964729092,29.870937278068673,0.5247876636481891,9.988529221944216,214.72948445120772,0.0
2022-02-17 08:30:00,12.4,19.0,18.8,22.1,14.4,4.519,0.41954,13.0294,55.7428,7.0,17.666666666666668,231.0,0.25,87.83333333333333,3.333333333333334,1017.6666666666666,92.66666666666667,5.0,32.666666666666664,2.166666666666667,540.0493064371746,787.6483477783203,0.496625613345854,154.28308195512847,24.997168248494468,29.635512358347576,0.5503774419426918,9.989078696568807,312.979906539917,0.0
2022-02-17 08:40:00,12.5,19.1,18.9,22.1,14.6,4.478,0.6181599999999999,13.1454,55.68769999999999,7.0,17.77777777777778,231.66666666666666,0.26666666666666666,87.88888888888889,2.8888888888888893,1017.7777777777778,95.11111111111111,5.0,32.77777777777778,2.111111111111111,535.1003367737518,749.4312367687006,0.4702125782191248,130.5533638194456,24.789337251523122,29.595679190684173,0.6731318611807405,9.988331051249961,267.91883604448395,0.0
2022-02-17 08:50:00,12.6,19.2,19.0,22.2,14.6,4.455,0.9168649999999999,13.4008,55.624900000000004,7.0,17.88888888888889,232.33333333333334,0.2833333333333333,87.94444444444444,2.4444444444444446,1017.8888888888889,97.55555555555556,5.0,32.888888888888886,2.0555555555555554,524.0545350138347,752.5758048221983,0.34137085383137067,116.2575662612915,24.758395568448947,29.597982767719333,0.75906216401249,9.989229434142679,217.85205516966047,0.0
2022-02-17 09:00:00,12.7,19.3,19.0,22.3,14.8,4.519,0.53664,13.6517,55.497,7.0,18.0,233.0,0.3,88.0,2.0,1018.0,100.0,5.0,33.0,2.0,520.7854753937119,748.490171101888,0.35824347879337726,110.25748260476496,24.780949010849,29.58271310170492,0.8553669464588165,9.989132968584697,185.40247968037926,0.0
2022-02-17 09:10:00,12.7,19.3,19.1,22.3,14.8,4.513,0.858325,13.646899999999999,55.311699999999995,7.111111111111111,18.27777777777778,233.88888888888889,0.29444444444444445,87.72222222222223,2.4444444444444446,1018.0555555555555,98.72222222222223,5.111111111111111,33.111111111111114,2.0,520.4706901041667,723.9946256580572,0.3470817834151498,101.33336249981896,24.819142201741535,29.53480365753174,0.7571188391745091,9.992716097831726,154.33162671407064,0.0
2022-02-17 09:20:00,12.9,19.4,19.2,22.4,15.0,4.432,0.39305500000000004,13.7644,55.2823,7.222222222222222,18.555555555555557,234.77777777777777,0.28888888888888886,87.44444444444444,2.888888888888889,1018.1111111111111,97.44444444444444,5.222222222222222,33.22222222222222,2.0,513.5656676790084,705.7338891601563,0.5013537918927811,103.77408239935751,24.852138463736928,29.410322838368387,0.7415451313588916,9.995119915143245,122.62863182822191,0.0
2022-02-17 09:30:00,12.9,19.5,19.3,22.4,15.0,4.518,0.37739,14.738,55.4612,7.333333333333333,18.833333333333332,235.66666666666666,0.2833333333333333,87.16666666666667,3.333333333333333,1018.1666666666666,96.16666666666667,5.333333333333333,33.333333333333336,2.0,509.55013824462895,689.4031439068674,0.77083878549563,179.55163553658178,24.87999802271525,29.285759382247925,0.6925465449194113,9.997993901570638,107.27422789255779,0.0
2022-02-17 09:40:00,12.9,19.6,19.3,22.5,15.0,4.535,0.3074,17.8917,55.127599999999994,7.444444444444445,19.11111111111111,236.55555555555554,0.2777777777777778,86.88888888888889,3.7777777777777777,1018.2222222222222,94.88888888888889,5.444444444444445,33.44444444444444,2.0,511.55661958891767,672.998219365964,0.9543313556833792,182.1795309564623,24.963539760341753,29.20473544772735,0.7988159810309693,9.998381423734674,106.69384684568072,0.0
2022-02-17 09:50:00,13.0,19.7,19.4,22.5,15.2,4.592,0.34284499999999996,17.613999999999997,51.642700000000005,7.555555555555555,19.38888888888889,237.44444444444446,0.2722222222222222,86.61111111111111,4.222222222222222,1018.2777777777778,93.61111111111111,5.555555555555555,33.55555555555556,2.0,500.78265991210935,654.4410786946614,1.6371253244856656,159.3007121037629,25.136073751449587,29.203793306350708,0.645415900895993,9.99938202381134,102.31826243082682,0.0
2022-02-17 10:00:00,13.2,19.8,19.5,22.6,15.3,4.565,0.61792,17.0845,50.9798,7.666666666666667,19.666666666666668,238.33333333333334,0.26666666666666666,86.33333333333333,4.666666666666666,1018.3333333333334,92.33333333333333,5.666666666666667,33.666666666666664,2.0,492.3374359762258,637.6670889036683,1.8729179941328233,135.04006798286224,25.28440134048462,29.208251740137733,0.5364749136815468,10.002543959617615,102.95792817433676,0.0
2022-02-17 10:10:00,13.2,19.9,19.6,22.7,15.4,4.553,0.31616,16.296100000000003,51.4437,7.777777777777778,19.944444444444443,239.22222222222223,0.2611111111111111,86.05555555555556,5.111111111111111,1018.3888888888889,91.05555555555556,5.777777777777778,33.77777777777778,2.0,490.73512227376307,625.664868367513,1.8167012766559245,138.292633203625,25.47129630191178,29.205056066297544,0.5497128450424321,10.002700773282239,108.06176883094057,0.0
2022-02-17 10:20:00,13.2,20.0,19.7,22.8,15.4,4.56,0.300765,15.595400000000001,52.39,7.888888888888889,20.22222222222222,240.11111111111111,0.25555555555555554,85.77777777777777,5.555555555555555,1018.4444444444445,89.77777777777777,5.888888888888889,33.888888888888886,2.0,507.48501136516705,617.1136677638964,2.0761527878046038,201.94486994425455,25.602197539011637,29.1534409681956,0.5305607300996781,10.002529815038045,102.66176194508871,0.0
2022-02-17 10:30:00,13.3,20.1,19.7,22.9,15.5,4.612,0.323515,15.0525,53.317899999999995,8.0,20.5,241.0,0.25,85.5,6.0,1018.5,88.5,6.0,34.0,2.0,510.22856038411464,612.324129680765,1.8427862353126208,213.45277108057743,25.739785499572754,29.055462678273518,0.5984648290276527,10.003623812993368,108.51212638854982,0.0
2022-02-17 10:40:00,13.5,20.2,19.8,22.9,15.6,4.572,0.33507000000000003,14.866,54.0739,8.11111111111111,20.77777777777778,241.88888888888889,0.24444444444444444,85.22222222222223,6.444444444444445,1018.5555555555555,87.22222222222223,6.111111111111111,34.111111111111114,2.0,592.24126572883,695.0283138020834,1.1310985713624686,514.9110800964011,25.829099302561268,29.181750020388154,0.49211256689144733,9.999926912178427,129.74008060692395,0.0
2022-02-17 10:50:00,13.8,20.3,19.9,23.1,15.9,4.61,0.32001,14.608,54.5151,8.222222222222221,21.055555555555557,242.77777777777777,0.2388888888888889,84.94444444444444,6.888888888888888,1018.6111111111111,85.94444444444444,6.222222222222222,34.22222222222222,2.0,663.7630832926432,772.6669774478605,0.9404854263070612,1095.9555925427453,25.944990339279173,29.525540186564125,0.6067392914245525,9.99442575454712,146.55271171569825,0.0
2022-02-17 11:00:00,13.7,20.4,20.1,23.2,15.9,4.657,0.440565,14.3572,54.794799999999995,8.333333333333334,21.333333333333332,243.66666666666666,0.23333333333333334,84.66666666666667,7.333333333333333,1018.6666666666666,84.66666666666667,6.333333333333333,34.333333333333336,2.0,711.0982001854907,834.9305950927734,1.0752339652567933,1118.0879994365455,26.001392494298642,29.927036498657053,0.5011396964395283,9.987137951527611,479.162450896872,0.0
2022-02-17 11:10:00,13.9,20.5,20.1,23.2,16.1,4.601,0.49124999999999996,14.0792,55.016600000000004,8.444444444444445,21.61111111111111,244.55555555555554,0.2277777777777778,84.38888888888889,7.777777777777778,1018.7222222222222,83.38888888888889,6.444444444444445,34.44444444444444,2.0,747.8470045979818,933.4898530596153,1.5980468042001212,1030.669168535653,26.009668413798018,30.312793928782146,0.6503146597743035,9.925129362742107,380.3495903523763,0.0
2022-02-17 11:20:00,13.7,20.4,20.1,23.2,15.9,4.611,0.49881000000000003,13.5589,55.195899999999995,8.555555555555555,21.88888888888889,245.44444444444446,0.2222222222222222,84.11111111111111,8.222222222222221,1018.7777777777778,82.11111111111111,6.555555555555555,34.55555555555556,2.0,730.1474661079494,1119.0315850128525,3.118229644008949,888.1595930524061,26.10158607800802,31.051720635096235,0.5322585704425971,9.903820727666218,395.57358444213867,0.0
2022-02-17 11:30:00,13.5,20.4,20.1,23.2,15.8,4.596,2.104405,13.233099999999999,55.403800000000004,8.666666666666666,22.166666666666664,246.33333333333334,0.21666666666666667,83.83333333333333,8.666666666666666,1018.8333333333334,80.83333333333333,6.666666666666666,34.666666666666664,2.0,729.3352616373697,1248.9356368001304,3.995742015865563,865.3935732825328,26.241000300046416,31.864494781386384,0.5613503733626699,9.912434611832355,401.75612279342397,0.0
2022-02-17 11:40:00,13.5,20.4,20.1,23.2,15.8,4.598,0.81423,13.0508,55.59009999999999,8.777777777777779,22.444444444444443,247.22222222222223,0.21111111111111114,83.55555555555556,9.11111111111111,1018.8888888888889,79.55555555555556,6.777777777777778,34.77777777777778,2.0,759.0994738769531,1392.5569416475844,4.250341179431495,693.4394133469748,26.314777345657347,32.48764240264892,0.6706028260290623,9.942149260838827,414.4053376261393,0.0
2022-02-17 11:50:00,13.3,20.3,20.0,23.3,15.6,4.614,1.0181650000000002,12.5914,55.7047,8.88888888888889,22.72222222222222,248.11111111111111,0.20555555555555555,83.27777777777777,9.555555555555555,1018.9444444444445,78.27777777777777,6.888888888888889,34.888888888888886,2.0,738.9290750788547,1474.3253955078126,4.277652714636366,471.43687678019205,26.3758696937561,33.02059103647868,0.7771522390345732,9.962122985521953,376.0241381327311,0.0
2022-02-17 12:00:00,13.3,20.4,20.1,23.3,15.6,4.591,0.571065,11.9046,55.8466,9.0,23.0,249.0,0.2,83.0,10.0,1019.0,77.0,7.0,35.0,2.0,671.571797387134,1513.79674890277,4.079926358306475,326.5321328933629,26.41922172686474,33.34738664066724,0.8361564379879983,9.975220528861223,328.8056518597791,133.0
2022-02-17 12:10:00,13.4,20.5,20.1,23.4,15.7,4.542,0.5951649999999999,12.2002,56.114999999999995,8.944444444444445,22.666666666666668,250.16666666666666,0.2111111111111111,82.88888888888889,10.0,1019.0555555555555,78.27777777777777,6.888888888888889,34.388888888888886,2.0,655.804780069987,1455.3502421061198,4.393515504342688,248.22521120448567,26.500204073588055,33.27831562042236,0.748364323079586,9.977487812042238,288.78354548136394,0.0
2022-02-17 12:20:00,12.9,20.5,20.2,23.5,15.6,4.563,0.55818,12.35,56.193799999999996,8.88888888888889,22.333333333333332,251.33333333333334,0.22222222222222224,82.77777777777777,10.0,1019.1111111111111,79.55555555555556,6.777777777777778,33.77777777777778,2.0,615.2226348876953,1407.0146834730829,4.717548462657605,178.16857892225016,26.562604993184408,32.93151224136353,0.787826192031304,9.977647329966228,239.10456418355307,0.0
2022-02-17 12:30:00,12.6,20.4,20.0,23.5,15.3,4.588,0.359955,12.639,56.1909,8.833333333333334,22.0,252.5,0.23333333333333334,82.66666666666667,10.0,1019.1666666666666,80.83333333333333,6.666666666666667,33.166666666666664,2.0,570.9767604573568,1344.2345857747396,4.547164999388032,123.90261305706649,26.609023002419768,32.549711940679174,0.8448102656941293,9.978397431400536,201.9350318662999,0.0
2022-02-17 12:40:00,12.5,20.4,20.0,23.5,15.2,4.534,0.5088199999999999,12.8931,56.1294,8.777777777777779,21.666666666666668,253.66666666666666,0.24444444444444446,82.55555555555556,10.0,1019.2222222222222,82.11111111111111,6.555555555555555,32.55555555555556,2.0,551.0913214812882,1265.2221675899111,4.565840867272878,91.93420869816495,26.645614658991498,32.04326324144999,0.8004662786424159,9.98328264395396,157.14802424112958,0.0
2022-02-17 12:50:00,12.0,20.4,20.0,23.5,14.9,4.752,0.583425,12.962,55.984500000000004,8.722222222222221,21.333333333333332,254.83333333333334,0.2555555555555556,82.44444444444444,10.0,1019.2777777777778,83.38888888888889,6.444444444444445,31.944444444444443,2.0,530.9128238932292,1189.2627779134114,5.341091033637861,70.01868221401494,26.624683966771357,31.57043355122798,0.800975712914083,9.986863917172965,125.62466788038697,0.0
2022-02-17 13:00:00,11.1,20.3,19.9,23.5,14.5,4.667,0.6293650000000001,12.940800000000001,55.8849,8.666666666666666,21.0,256.0,0.2666666666666667,82.33333333333333,10.0,1019.3333333333334,84.66666666666667,6.333333333333333,31.333333333333332,2.0,514.6698517161402,1110.2699161783853,5.099561220986695,53.28144595216223,26.51867742856344,31.223660395940147,0.808151970555385,9.99450620174408,104.26698847452799,0.0
2022-02-17 13:10:00,11.0,20.1,19.8,23.5,14.1,4.752,0.28256818181818183,13.169272727272727,55.88136363636364,8.61111111111111,20.666666666666668,257.1666666666667,0.2777777777777778,82.22222222222223,10.0,1019.3888888888889,85.94444444444444,6.222222222222222,30.72222222222222,2.0,502.60822102864586,1065.9172844687278,5.603585117981259,43.727870870148394,26.5016272354126,31.087064917882287,0.7637266851464908,10.000474616686503,101.91319198608399,0.0
2022-02-17 13:20:00,11.3,20.2,19.8,23.4,14.6,4.836,0.39598999999999995,13.249,55.795,8.555555555555555,20.333333333333332,258.3333333333333,0.2888888888888889,82.11111111111111,10.0,1019.4444444444445,87.22222222222223,6.111111111111111,30.11111111111111,2.0,494.59312548407195,1008.3535211251796,5.7556295274206475,48.160564794271004,26.455781326832742,30.840049431364413,0.748682796626778,10.001499803537703,93.72514677834377,0.0
2022-02-17 13:30:00,11.3,20.3,19.8,23.4,14.6,4.866,1.02848,13.084200000000001,55.691100000000006,8.5,20.0,259.5,0.30000000000000004,82.0,10.0,1019.5,88.5,6.0,29.5,2.0,520.0009338378907,955.8350406901042,4.548363892021826,65.28991380939377,26.41805343945821,30.641670983632405,0.7368806035319964,10.003328755696614,90.99576704661051,0.0
2022-02-17 13:40:00,11.4,20.3,19.8,23.3,14.7,4.869,0.551405,12.943999999999999,55.6309,8.444444444444445,19.666666666666668,260.6666666666667,0.3111111111111111,81.88888888888889,10.0,1019.5555555555555,89.77777777777777,5.888888888888889,28.88888888888889,2.0,516.2338166054913,915.3963340180495,3.282274483556801,66.20259813017765,26.389328004492207,30.45114979366798,0.8306048117056068,10.003077079805276,95.07990293448927,0.0
2022-02-17 13:50:00,11.6,20.2,19.8,23.3,14.7,4.843,1.027495,13.0701,55.699299999999994,8.38888888888889,19.333333333333332,261.8333333333333,0.32222222222222224,81.77777777777777,10.0,1019.6111111111111,91.05555555555556,5.777777777777778,28.27777777777778,2.0,539.2116271972657,888.2953794352213,2.479824342825318,62.0194099947827,26.38959366798401,30.325429159800212,0.7522509294748307,10.001420982678733,99.38997344970703,0.0
2022-02-17 14:00:00,12.0,20.2,19.8,23.2,14.9,4.779,0.736055,13.4766,55.7586,8.333333333333334,19.0,263.0,0.33333333333333337,81.66666666666667,10.0,1019.6666666666666,92.33333333333333,5.666666666666667,27.666666666666664,2.0,543.3968992316586,845.8545408402366,1.8701687084146812,67.01496404012045,26.518535244182004,30.156842281535525,0.7080460323730093,10.001909996264398,94.55580670609986,0.0
2022-02-17 14:10:00,12.2,20.3,19.9,23.2,15.0,4.791,0.63918,13.521600000000001,55.6212,8.277777777777779,18.666666666666664,264.1666666666667,0.34444444444444444,81.55555555555556,10.0,1019.7222222222222,93.61111111111111,5.555555555555555,27.055555555555554,2.0,562.8641058349609,805.7046999104817,1.3269039070404183,60.62176805744063,26.70988787015279,29.936687491734823,0.740592263241609,10.00186275959015,93.30841471354167,0.0
2022-02-17 14:20:00,12.2,20.3,19.9,23.1,15.1,4.758,0.701755,13.352500000000001,55.504,8.222222222222221,18.333333333333332,265.3333333333333,0.3555555555555556,81.44444444444444,10.0,1019.7777777777778,94.88888888888889,5.444444444444445,26.444444444444443,2.0,568.6441578411234,785.9982068011404,1.2660162277292397,121.31243783702958,26.81429497126132,29.614573686082487,0.7150444691135721,10.00170081628918,99.4200249787239,0.0
