,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-17 14:30:00,12.2,20.2,19.9,23.1,15.0,4.721,0.7194149999999999,13.3326,55.4711,8.166666666666666,18.0,266.5,0.3666666666666667,81.33333333333333,10.0,1019.8333333333334,96.16666666666667,5.333333333333334,25.833333333333332,2.0,567.9541318766276,773.522914049872,1.3136021662364572,112.0416607045319,26.900081694920857,29.3193635781606,0.7799435992042223,10.00219476699829,97.88705842336019,0.0
2022-02-17 14:40:00,12.2,20.2,19.8,23.1,15.0,4.756,0.92339,13.349700000000002,55.4643,8.11111111111111,17.666666666666664,267.6666666666667,0.37777777777777777,81.22222222222223,10.0,1019.8888888888889,97.44444444444444,5.222222222222222,25.22222222222222,2.0,576.9552508825543,757.0194023816339,1.496879094273357,91.94755459586106,26.908953763455322,29.06788190771631,0.7773445078966308,10.000450321590833,106.47277761340816,0.0
2022-02-17 14:50:00,12.1,20.2,19.8,23.1,14.9,4.783,0.66941,13.2584,55.4731,8.055555555555555,17.333333333333332,268.8333333333333,0.38888888888888895,81.11111111111111,10.0,1019.9444444444445,98.72222222222223,5.111111111111111,24.61111111111111,2.0,568.7528971354166,743.4718107236665,1.4560422787306,80.26144916771496,26.86445769945781,28.915964606602984,0.7151994118094445,10.00118046760559,105.227800432841,0.0
2022-02-17 15:00:00,12.4,20.2,19.8,23.1,15.1,4.736,0.9226599999999999,13.1735,55.5043,8.0,17.0,270.0,0.4,81.0,10.0,1020.0,100.0,5.0,24.0,2.0,562.5343668619792,728.3610164668642,1.2427491594926785,71.25992375012845,26.826534004211425,28.846682748794557,0.6751954577366511,10.002277218500774,106.93370540618896,0.0
2022-02-17 15:10:00,12.5,20.2,19.8,23.1,15.1,4.716,0.9731799999999999,12.8961,55.5351,7.944444444444445,17.0,269.5,0.3888888888888889,81.22222222222223,10.0,1020.0555555555555,100.0,4.944444444444445,24.055555555555557,1.9444444444444444,561.0868852146193,722.8268106605267,1.0748478722437627,83.90383748243084,26.750173394855132,28.86334601256807,0.6597488988868597,10.001288221677145,108.85254979882536,0.0
2022-02-17 15:20:00,12.5,20.2,19.8,23.1,15.2,4.744,1.03262,12.8066,55.5379,7.888888888888889,17.0,269.0,0.3777777777777778,81.44444444444444,10.0,1020.1111111111111,100.0,4.888888888888889,24.11111111111111,1.8888888888888888,554.9552044677735,716.4946263666263,0.8550319664660148,629.8301041330457,26.701610997517907,28.906882788340248,0.6705122963587443,10.000033723513285,104.09650168100993,0.0
2022-02-17 15:30:00,12.6,20.2,19.8,23.0,15.1,4.749,0.8356999999999999,12.618500000000001,55.5684,7.833333333333333,17.0,268.5,0.3666666666666667,81.66666666666667,10.0,1020.1666666666666,100.0,4.833333333333333,24.166666666666668,1.8333333333333333,539.973204135237,708.0488387044271,0.7668762379716345,266.1952199584616,26.649908749262494,28.987733545303342,0.6170569662749767,10.00192786693573,109.3636645634969,0.0
2022-02-17 15:40:00,12.7,20.2,19.8,23.0,15.2,4.678,4.967765,12.5365,55.6829,7.777777777777778,17.0,268.0,0.35555555555555557,81.88888888888889,10.0,1020.2222222222222,100.0,4.777777777777778,24.22222222222222,1.7777777777777777,520.7054490152995,698.0421810807853,0.6609769176056156,168.48531898067498,26.573294185002645,29.01625222841899,0.626278598656257,10.00129783153534,109.00240278879801,0.0
2022-02-17 15:50:00,12.5,20.1,19.7,23.0,15.1,4.755,0.666955,12.4565,55.8227,7.722222222222222,17.0,267.5,0.34444444444444444,82.11111111111111,10.0,1020.2777777777778,100.0,4.722222222222222,24.27777777777778,1.7222222222222223,504.403670033422,666.7896388753255,0.6227264985618955,108.42582539940959,26.459554761250814,29.025322004954017,0.6388061799108982,10.002763967514039,100.79537698109945,0.0
2022-02-17 16:00:00,12.4,20.0,19.7,22.9,15.0,4.723,0.8033949999999999,12.355599999999999,55.881899999999995,7.666666666666667,17.0,267.0,0.33333333333333337,82.33333333333333,10.0,1020.3333333333334,100.0,4.666666666666667,24.333333333333332,1.6666666666666667,492.7170776367187,658.4411010391411,0.5682427844152612,82.9914615120322,26.38482197546016,29.049154645790487,0.6351350171914545,10.00622005233657,106.68956707173147,0.0
2022-02-17 16:10:00,12.4,20.0,19.7,22.9,15.0,4.731,0.929335,12.1954,55.94969999999999,7.611111111111111,17.0,266.5,0.32222222222222224,82.55555555555556,10.0,1020.3888888888889,100.0,4.611111111111111,24.38888888888889,1.6111111111111112,482.4015045692181,678.9269789070919,0.49473280198535335,67.29161907713292,26.321668599446618,29.145096327463783,0.6446780674159527,10.00654976050059,111.39400119781494,0.0
2022-02-17 16:20:00,11.9,19.9,19.5,22.9,14.6,4.694,0.90495,12.2238,56.013200000000005,7.555555555555555,17.0,266.0,0.3111111111111111,82.77777777777777,10.0,1020.4444444444445,100.0,4.555555555555555,24.444444444444443,1.5555555555555556,470.5613563028972,714.986083984375,0.4029055436578511,54.37602770530572,26.32585304260254,29.322148701349896,0.7000302196045717,10.003957368532816,170.81496037801105,0.0
2022-02-17 16:30:00,11.9,19.9,19.6,22.8,14.7,4.712,1.05388,12.1545,56.053200000000004,7.5,17.0,265.5,0.30000000000000004,83.0,10.0,1020.5,100.0,4.5,24.5,1.5,461.5198427046853,772.980403877346,0.42183937201771016,45.94172855689701,26.356600948969525,29.547331892649332,0.790075128575166,10.003779131571452,216.28971875508628,0.0
2022-02-17 16:40:00,11.7,19.7,19.4,22.8,14.4,4.682,1.180425,12.0953,56.0644,7.444444444444445,17.0,265.0,0.2888888888888889,83.22222222222223,10.0,1020.5555555555555,100.0,4.444444444444445,24.555555555555557,1.4444444444444444,453.70483215332035,655.8147768147786,0.4568900981276049,51.79564291679253,26.330566015243534,29.40502566655477,0.8557068244119485,10.329918506940206,127.08350209554037,0.0
2022-02-17 16:50:00,11.7,19.6,19.3,22.7,14.4,4.694,1.307755,11.876999999999999,56.0933,7.388888888888889,17.0,264.5,0.2777777777777778,83.44444444444444,10.0,1020.6111111111111,100.0,4.388888888888889,24.61111111111111,1.3888888888888888,462.2099975445627,672.7698446550041,0.4552362039554758,73.08686906997767,26.269071929737674,29.35350628965992,0.9939066978261968,11.00807072911559,126.05380207708326,0.0
2022-02-17 17:00:00,11.8,19.6,19.3,22.7,14.4,4.692,1.6946999999999999,11.8103,56.135400000000004,7.333333333333333,17.0,264.0,0.26666666666666666,83.66666666666667,10.0,1020.6666666666666,100.0,4.333333333333333,24.666666666666668,1.3333333333333335,459.28491488752695,689.963011993759,0.47527732506352294,67.97899300957803,26.15276921272278,29.430054871241254,0.9424477498730024,11.522973380088805,402.45753112792966,0.0
2022-02-17 17:10:00,11.6,19.5,19.2,22.6,14.3,4.67,1.480685,11.819399999999998,56.178,7.277777777777778,17.0,263.5,0.25555555555555554,83.88888888888889,10.0,1020.7222222222222,100.0,4.277777777777778,24.72222222222222,1.2777777777777777,456.32640109358164,709.53741689397,0.5457815277206022,64.33591740161012,26.01016196568807,29.46839115142822,1.098943660358588,11.619959149360657,498.6032509358723,0.0
2022-02-17 17:20:00,11.6,19.4,19.1,22.6,14.1,4.63,1.56983,11.6998,56.128,7.222222222222222,17.0,263.0,0.24444444444444444,84.11111111111111,10.0,1020.7777777777778,100.0,4.222222222222222,24.77777777777778,1.2222222222222223,452.43583028157553,766.789100264626,0.5129256490470663,61.80104824648065,25.87771800935605,29.861853504935226,1.2781370219537767,11.221993612973703,539.1030226143874,0.0
2022-02-17 17:30:00,11.5,19.3,19.1,22.5,14.1,4.669,1.62226,11.6821,56.1108,7.166666666666667,17.0,262.5,0.23333333333333334,84.33333333333333,10.0,1020.8333333333334,100.0,4.166666666666667,24.833333333333332,1.1666666666666667,447.07846590940983,801.0543907639076,0.6154040811661273,58.29187215363238,25.784616270065307,30.443899154663086,1.464852174917857,10.652347249984741,490.81863133748374,0.0
2022-02-17 17:40:00,11.5,19.3,19.0,22.5,14.0,4.645,1.825225,11.596,56.132799999999996,7.111111111111111,17.0,262.0,0.22222222222222224,84.55555555555556,10.0,1020.8888888888889,100.0,4.111111111111111,24.88888888888889,1.1111111111111112,449.6489269002279,839.1675793457031,0.5825109494195482,60.70475247948857,25.774612738291427,31.03812998453776,1.9584831142425536,10.245009425481161,491.4889825948079,0.0
2022-02-17 17:50:00,11.2,19.2,18.9,22.5,13.9,4.67,1.973555,11.492799999999999,56.1386,7.055555555555555,17.0,261.5,0.2111111111111111,84.77777777777777,10.0,1020.9444444444445,100.0,4.055555555555555,24.944444444444443,1.0555555555555556,447.6203012891748,865.6208902644015,0.6565968957189786,64.17631317763679,25.77517366727193,31.48655115445455,2.080375738342603,9.955616453488668,470.1284036763509,0.0
2022-02-17 18:00:00,11.2,19.1,18.8,22.5,13.8,4.661,1.9703400000000002,11.4223,56.1442,7.0,17.0,261.0,0.2,85.0,10.0,1021.0,100.0,4.0,25.0,1.0,447.9680458577474,887.2491931152344,0.7085146656034693,69.40337904612224,25.768198010827188,31.908537097920135,2.4589894467760613,9.749728428846025,466.33580018555375,0.0
2022-02-17 18:10:00,11.1,19.1,18.8,22.4,13.7,4.656,1.96066,11.3786,56.1422,7.0,17.22222222222222,260.5,0.1888888888888889,84.88888888888889,10.0,1021.1111111111111,99.33333333333333,4.0,25.38888888888889,1.0,445.8427659484161,908.7762296900255,0.674030784994027,70.60171175423315,25.758384300867714,32.17592323939006,2.6972712051868437,9.616228199005128,445.51287017822267,0.0
2022-02-17 18:20:00,11.3,19.2,18.9,22.4,13.9,4.651,2.03751,11.2872,56.133,7.0,17.444444444444443,260.0,0.17777777777777778,84.77777777777777,10.0,1021.2222222222222,98.66666666666667,4.0,25.77777777777778,1.0,445.7322725423177,928.312734059301,0.705475390682281,78.14360790769932,25.759204085667925,32.36062009811401,3.16600066502889,9.555463360150656,405.90380096435547,0.0
2022-02-17 18:30:00,11.1,19.1,18.8,22.4,13.8,4.619,2.2744299999999997,11.1958,56.131600000000006,7.0,17.666666666666668,259.5,0.16666666666666669,84.66666666666667,10.0,1021.3333333333334,98.0,4.0,26.166666666666668,1.0,448.3406410760989,939.7660978190104,0.8119116795492374,84.21921031154481,25.76328293816518,32.43994467848438,3.034259858515303,9.564376737923272,372.41262490568863,0.0
2022-02-17 18:40:00,11.0,19.1,18.8,22.3,13.7,4.632,2.46155,11.157900000000001,56.12820000000001,7.0,17.88888888888889,259.0,0.15555555555555556,84.55555555555556,10.0,1021.4444444444445,97.33333333333333,4.0,26.555555555555557,1.0,440.5821473571076,965.8165984476024,0.7868437269388956,89.67117841774461,25.76781227429708,32.437249889373774,3.106088151931763,9.588693386713663,341.29219945271814,0.0
2022-02-17 18:50:00,11.0,19.0,18.7,22.3,13.6,4.639,2.5645800000000003,11.126999999999999,56.12050000000001,7.0,18.11111111111111,258.5,0.14444444444444446,84.44444444444444,10.0,1021.5555555555555,96.66666666666667,4.0,26.944444444444443,1.0,434.3567432412334,763.0368547987664,0.814092098937533,102.98604211193019,25.536822554270426,28.176013294855757,2.8461181577046712,9.764767225583395,152.74207330524922,0.0
2022-02-17 19:00:00,10.8,18.9,18.6,22.3,13.5,4.605,2.703175,11.0858,56.079600000000006,7.0,18.333333333333332,258.0,0.13333333333333333,84.33333333333333,10.0,1021.6666666666666,96.0,4.0,27.333333333333332,1.0,444.83516296386716,474.19774739583335,0.9111373448237188,174.17178596453476,24.744129196856655,23.756877747066948,3.1362307687600453,11.787234295694168,1.000000238418579,0.0
2022-02-17 19:10:00,10.8,18.9,18.6,22.2,13.5,4.625,2.72272,11.0375,56.062599999999996,7.0,18.555555555555557,257.5,0.12222222222222222,84.22222222222223,10.0,1021.7777777777778,95.33333333333333,4.0,27.72222222222222,1.0,458.3390702381354,473.06624347555226,0.9294531883863405,311.92829312771727,24.664298283259075,24.58737773577372,2.8169754230976105,13.912259553273518,1.000000238418579,0.0
2022-02-17 19:20:00,10.7,18.8,18.5,22.2,13.3,4.598,2.821755,11.0525,56.0655,7.0,18.77777777777778,257.0,0.11111111111111112,84.11111111111111,10.0,1021.8888888888889,94.66666666666667,4.0,28.11111111111111,1.0,443.6898134358724,479.58065073649084,1.023087572436885,198.84415197210797,24.69242955207825,25.111282052993776,2.6059588130315143,14.825451399485269,1.000000238418579,0.0
2022-02-17 19:30:00,10.6,18.8,18.5,22.2,13.4,4.63,2.732855,11.0015,56.052499999999995,7.0,19.0,256.5,0.1,84.0,10.0,1022.0,94.0,4.0,28.5,1.0,441.72673619412825,475.172014903803,0.9281338061889013,126.04246315002442,24.748849044950667,25.540047359466552,2.643164619042375,15.075096015445258,1.000000238418579,0.0
2022-02-17 19:40:00,10.5,18.7,18.7,22.1,13.2,4.604,2.918895,10.9346,56.034400000000005,7.0,19.22222222222222,256.0,0.08888888888888889,83.88888888888889,10.0,1022.1111111111111,93.33333333333333,4.0,28.88888888888889,1.0,438.688910929362,475.6071463819482,1.0439982189734778,93.18480967764127,24.821892512639366,25.74826882680257,2.5016018640995026,14.87859179019928,1.0058875292539597,0.0
2022-02-17 19:50:00,10.5,18.7,18.8,22.1,13.2,4.62,2.84544,10.9112,56.0336,7.0,19.444444444444443,255.5,0.07777777777777778,83.77777777777777,10.0,1022.2222222222222,92.66666666666667,4.0,29.27777777777778,1.0,435.9085489031912,472.96238128662105,0.9405728034649865,84.56555446689411,24.90149782816569,25.85481861114502,2.567838095227877,14.414922417004902,4.341501604715983,0.0
2022-02-17 20:00:00,10.5,18.6,18.6,22.1,13.1,4.655,2.9127400000000003,10.882299999999999,56.0321,7.0,19.666666666666668,255.0,0.06666666666666665,83.66666666666667,10.0,1022.3333333333334,92.0,4.0,29.666666666666668,1.0,433.72205352783203,466.3735283511808,1.0658839663644295,73.93289112651415,24.999748692270053,25.951235434052638,2.4034394310490557,13.782030703738585,9.515262472077278,0.0
2022-02-17 20:10:00,10.4,18.7,23.5,22.1,13.0,4.599,2.933155,10.8446,56.02329999999999,7.0,19.88888888888889,254.5,0.05555555555555555,83.55555555555556,10.0,1022.4444444444445,91.33333333333333,4.0,30.055555555555557,1.0,431.6596476201902,464.26099873860676,1.1206187975086734,71.62382559113584,25.095396432876587,25.966257998148603,2.457730565269788,13.060275135040282,21.350152826309206,0.0
2022-02-17 20:20:00,10.4,18.7,24.1,22.2,13.0,4.603,2.8354500000000002,10.8575,56.016600000000004,7.0,20.11111111111111,254.0,0.044444444444444425,83.44444444444444,10.0,1022.5555555555555,90.66666666666667,4.0,30.444444444444443,1.0,429.7133327229818,461.2909132122171,0.9992674964582179,69.13312058421852,25.177822971343993,25.928804438908895,2.4121780135234197,12.326126321156819,32.60215668360392,0.0
2022-02-17 20:30:00,10.3,18.8,23.4,22.3,13.0,4.597,2.683205,10.904399999999999,56.01219999999999,7.0,20.333333333333332,253.5,0.033333333333333326,83.33333333333333,10.0,1022.6666666666666,90.0,4.0,30.833333333333332,1.0,433.8733693581065,460.17886396386155,1.0409003507030212,74.05289216079281,25.240627171198526,25.890294275283814,2.196331314643224,11.635935114224752,41.30971053123474,0.0
2022-02-17 20:40:00,10.2,18.7,24.0,22.4,12.9,4.561,2.9040749999999997,10.8724,55.988699999999994,7.0,20.555555555555557,253.0,0.022222222222222227,83.22222222222223,10.0,1022.7777777777778,89.33333333333333,4.0,31.22222222222222,1.0,432.83058583577474,460.28156697591146,0.9539688956232395,73.60001449541858,25.290132818222045,25.836105518341064,2.4815682101249696,11.000209840138753,53.72447901407878,0.0
2022-02-17 20:50:00,10.3,18.8,23.7,22.4,13.0,4.584,2.9676549999999997,10.839,55.9901,7.0,20.77777777777778,252.5,0.0111111111111111,83.11111111111111,10.0,1022.8888888888889,88.66666666666667,4.0,31.61111111111111,1.0,426.18706454573004,461.91200771638717,1.0143241071734725,80.62995376198978,25.32534281094869,25.78136528015137,2.3598893968264263,10.507552278836569,65.49919276555379,0.0
2022-02-17 21:00:00,10.3,18.8,22.6,22.4,13.0,4.572,2.9181049999999997,10.8195,55.9918,7.0,21.0,252.0,0.0,83.0,10.0,1023.0,88.0,4.0,32.0,1.0,430.0511586507161,463.04310537404024,0.9844513919124495,86.66326529077217,25.368351318714982,25.733769411744372,2.251637668144905,10.265780866213436,72.97518503781767,0.0
2022-02-17 21:10:00,10.3,18.7,22.7,22.4,12.9,4.602,3.03095,10.9021,55.972500000000004,6.944444444444445,20.38888888888889,251.11111111111111,0.011111111111111112,83.55555555555556,10.0,1022.8888888888889,86.0,4.055555555555555,31.22222222222222,1.0,426.7244161215596,454.15806398238254,1.0124691071634913,91.62680324834619,25.39467427571615,25.68932633717855,2.3677317317326865,10.140278919537863,84.64672417958577,0.0
2022-02-17 21:20:00,10.2,18.6,22.6,22.4,12.8,4.577,2.9509049999999997,10.943000000000001,55.9285,6.888888888888889,19.77777777777778,250.22222222222223,0.022222222222222223,84.11111111111111,10.0,1022.7777777777778,84.0,4.111111111111111,30.444444444444443,1.0,423.1453693854672,449.5841049966045,1.0998724190781346,100.64936563502597,25.45228965441386,25.64238449414571,2.339742286602656,10.072630672454833,86.9675617090861,0.0
2022-02-17 21:30:00,10.2,18.6,22.1,22.3,12.8,4.542,3.045,10.8877,55.881600000000006,6.833333333333333,19.166666666666668,249.33333333333334,0.03333333333333334,84.66666666666667,10.0,1022.6666666666666,82.0,4.166666666666667,29.666666666666668,1.0,428.0574371162502,451.83459910074873,1.1372459757041797,105.68418787595242,25.510447546641032,25.5607293510437,2.4211191715796785,10.038293854395548,85.98170166015625,0.0
2022-02-17 21:40:00,10.1,18.5,21.9,22.3,12.8,4.534,3.11205,10.831900000000001,55.867,6.777777777777778,18.555555555555557,248.44444444444446,0.044444444444444446,85.22222222222223,10.0,1022.5555555555555,80.0,4.222222222222222,28.88888888888889,1.0,426.0315708414713,451.3429673328619,1.0858752312650115,109.24267239608335,25.540386759978905,25.49841362419775,2.2706489615824266,10.021977237981591,76.25628620708056,0.0
2022-02-17 21:50:00,10.1,18.5,22.0,22.3,12.7,4.538,2.983905,10.8194,55.857899999999994,6.722222222222222,17.944444444444443,247.55555555555554,0.05555555555555556,85.77777777777777,10.0,1022.4444444444445,78.0,4.277777777777778,28.11111111111111,1.0,423.4771935193292,457.2160015869141,1.1300219473680533,109.00747439238985,25.54511247316996,25.49227829297384,2.3941261386871338,10.015188867251078,68.69157397588094,0.0
2022-02-17 22:00:00,10.2,18.5,22.0,22.3,12.7,4.513,3.2194200000000004,10.8809,55.8174,6.666666666666667,17.333333333333332,246.66666666666666,0.06666666666666668,86.33333333333333,10.0,1022.3333333333334,76.0,4.333333333333333,27.333333333333332,1.0,429.24908355712887,452.06087366564526,1.121657129566548,113.37918480005642,25.49939571380615,25.546340929667156,2.3350226040681203,10.007094237009685,87.95203971862793,0.0
2022-02-17 22:10:00,10.3,18.5,21.6,22.2,12.8,4.558,3.2541649999999995,10.8705,55.826499999999996,6.611111111111111,16.72222222222222,245.77777777777777,0.07777777777777779,86.88888888888889,10.0,1022.2222222222222,74.0,4.388888888888889,26.555555555555557,1.0,430.545918649257,450.52657078183927,0.9989019772679792,114.86570204028976,25.440989915502946,25.58086288139645,2.4306740629134205,10.003567314686748,92.16403930987342,0.0
2022-02-17 22:20:00,10.4,18.6,21.1,22.2,12.9,4.529,3.4790300000000003,10.7438,55.8106,6.555555555555555,16.11111111111111,244.88888888888889,0.08888888888888889,87.44444444444444,10.0,1022.1111111111111,72.0,4.444444444444445,25.77777777777778,1.0,426.3747917683919,453.3915422566732,1.0993573676327526,111.23685948948403,25.391813796361287,25.677449556986495,2.4298680251836777,9.999703011512757,107.24228041330973,0.0
2022-02-17 22:30:00,10.3,18.5,21.1,22.2,12.9,4.547,3.390475,10.7043,55.8328,6.5,15.5,244.0,0.1,88.0,10.0,1022.0,70.0,4.5,25.0,1.0,421.18350129226155,458.44744054333916,1.11094386129056,108.8586757373271,25.35961873690287,25.824410921732586,2.5286729298035304,9.993783424695334,111.37200787862143,0.0
2022-02-17 22:40:00,10.2,18.4,20.6,22.2,12.7,4.531,3.581505,10.6218,55.861000000000004,6.444444444444445,14.88888888888889,243.11111111111111,0.11111111111111112,88.55555555555556,10.0,1021.8888888888889,68.0,4.555555555555555,24.22222222222222,1.0,422.45168182373044,429.8653133278332,1.078866322983456,107.15123643110027,25.31894164721171,25.933320678075155,2.4671479719877243,9.98987152258555,105.34453961690267,0.0
2022-02-17 22:50:00,10.2,18.4,20.4,22.1,12.7,4.533,3.63511,10.491299999999999,55.8812,6.388888888888889,14.277777777777777,242.22222222222223,0.12222222222222223,89.11111111111111,10.0,1021.7777777777778,66.0,4.611111111111111,23.444444444444443,1.0,428.20067037998945,423.45166798909503,1.125042182289611,111.82029410971086,25.253847199617805,26.052585191457286,2.4511155625689502,9.992240477928334,104.7736597806855,0.0
2022-02-17 23:00:00,10.3,18.3,20.0,22.1,12.7,4.495,3.7186950000000003,10.4307,55.9421,6.333333333333333,13.666666666666666,241.33333333333334,0.13333333333333336,89.66666666666667,10.0,1021.6666666666666,64.0,4.666666666666667,22.666666666666664,1.0,426.94860097249347,429.78889057378655,1.132032858971822,112.92799958956444,25.222224476810645,26.16088312344782,2.3969547396840305,9.993706896617102,113.77243085305273,0.0
2022-02-17 23:10:00,10.3,18.3,19.6,22.0,12.8,4.522,3.6529049999999996,10.4709,55.9812,6.277777777777778,13.055555555555554,240.44444444444446,0.14444444444444446,90.22222222222223,10.0,1021.5555555555555,62.0,4.722222222222222,21.88888888888889,1.0,433.1665184284078,423.9746429443359,1.1660561088670445,111.19157087660105,25.173135035832722,26.23301604906718,2.624474051396052,9.99235387802124,109.24210492451985,0.0
2022-02-17 23:20:00,10.2,18.2,19.4,21.9,12.7,4.55,3.44437,10.419599999999999,55.9995,6.222222222222222,12.444444444444443,239.55555555555554,0.15555555555555559,90.77777777777777,10.0,1021.4444444444445,60.0,4.777777777777778,21.11111111111111,1.0,431.67357838948567,424.4598177469188,1.0857804644225681,111.57909725835768,25.120227613449096,26.330350777308148,2.5846538267532986,9.994708766937254,108.96547819773357,0.0
2022-02-17 23:30:00,10.1,18.1,19.0,21.9,12.5,4.509,3.3881749999999995,10.2701,55.990300000000005,6.166666666666667,11.833333333333332,238.66666666666666,0.16666666666666669,91.33333333333333,10.0,1021.3333333333334,58.0,4.833333333333333,20.333333333333336,1.0,432.7662685525828,423.6562604706863,1.201228872990541,109.1658390002062,25.058588825861612,26.379239533742272,2.6265573124090826,9.995711545944214,108.89308301289876,0.0
2022-02-17 23:40:00,10.1,18.1,18.6,21.8,12.5,4.533,3.28751,10.2377,56.0269,6.111111111111111,11.222222222222221,237.77777777777777,0.17777777777777778,91.88888888888889,10.0,1021.2222222222222,56.0,4.888888888888889,19.555555555555557,1.0,431.08348063151044,423.8879654947917,1.1238759265579072,109.8833694417059,24.984414247415835,26.402051822586923,2.5100808024642154,9.997330502871066,110.62149884153894,0.0
2022-02-17 23:50:00,9.8,17.9,18.2,21.8,12.3,4.512,3.2768050000000004,10.319199999999999,56.056999999999995,6.055555555555555,10.61111111111111,236.88888888888889,0.1888888888888889,92.44444444444444,10.0,1021.1111111111111,54.0,4.944444444444445,18.77777777777778,1.0,427.3965045025705,425.6550268449455,1.181987063100109,109.51728977742168,24.91699639956156,26.451282777786254,2.522706826130549,9.996979958216349,108.25961499532063,0.0
2022-02-18 00:00:00,9.7,17.8,18.0,21.7,12.1,4.543,3.3682499999999997,10.1954,56.079899999999995,6.0,10.0,236.0,0.2,93.0,10.0,1021.0,52.0,5.0,18.0,1.0,427.81498881022134,424.3540916951498,1.072463928759098,111.63447584788005,24.856836001078285,26.53053577740987,2.4660516311724985,9.998902010917664,110.23202883402504,0.0
2022-02-18 00:10:00,9.8,17.8,17.8,21.6,12.2,4.511,3.247,9.9117,56.080799999999996,5.944444444444445,9.944444444444445,235.05555555555554,0.1888888888888889,92.94444444444444,10.0,1021.0,51.0,4.944444444444445,17.833333333333332,1.0,429.60022207325903,427.27580389965544,1.0888290056114815,111.61968406677246,24.799640350341797,26.580370972951254,2.5145546700557073,10.00134842077891,102.82043706258136,0.0
2022-02-18 00:20:00,9.8,17.8,17.7,21.6,12.2,4.525,3.210125,9.8797,56.1031,5.888888888888889,9.88888888888889,234.11111111111111,0.17777777777777778,92.88888888888889,10.0,1021.0,50.0,4.888888888888889,17.666666666666668,1.0,435.71177581787106,424.7955135091146,1.095727635584982,108.70723036275744,24.715001589026155,26.64134618150312,2.527333265142252,10.007647063125997,109.58101766963463,0.0
2022-02-18 00:30:00,9.6,17.7,17.6,21.5,12.1,4.546,3.270805,9.975,56.1308,5.833333333333333,9.833333333333334,233.16666666666666,0.16666666666666669,92.83333333333333,10.0,1021.0,49.0,4.833333333333333,17.5,1.0,437.13837963586565,426.230303776182,1.072245920911684,112.44318785931432,24.63814496676127,26.72862343788147,2.384750556945801,10.018679162661234,105.65788688659669,0.0
2022-02-18 00:40:00,9.4,17.6,17.5,21.5,11.9,4.554,3.275595,9.9634,56.159000000000006,5.777777777777778,9.777777777777779,232.22222222222223,0.15555555555555556,92.77777777777777,10.0,1021.0,48.0,4.777777777777778,17.333333333333332,1.0,438.4542401123047,428.0760767969592,1.0740214667599752,112.52987610617599,24.55731238365173,26.77644627571106,2.3166261957089107,10.053830326398213,109.70669595082602,0.0
2022-02-18 00:50:00,9.6,17.6,17.5,21.5,12.0,4.537,3.09485,9.3336,56.1528,5.722222222222222,9.722222222222221,231.27777777777777,0.14444444444444446,92.72222222222223,10.0,1021.0,47.0,4.722222222222222,17.166666666666668,1.0,440.69918427566,429.16922190348305,1.122204327975626,110.07956780083437,24.48146030108134,26.858334763844812,2.294570675094923,10.04742582321167,108.14550888061524,0.0
2022-02-18 01:00:00,9.6,17.6,17.4,21.4,12.0,4.527,3.174195,8.9692,56.2094,5.666666666666667,9.666666666666666,230.33333333333334,0.13333333333333333,92.66666666666667,10.0,1021.0,46.0,4.666666666666667,17.0,1.0,438.0755362955729,423.88526527141704,0.9708729143752215,109.61989241864049,24.424943370657452,26.95011897598956,2.4143107726344955,10.028664154090452,109.31859194437664,0.0
2022-02-18 01:10:00,9.6,17.6,17.4,21.4,12.1,4.545,2.96835,8.3431,56.277,5.611111111111111,9.61111111111111,229.38888888888889,0.12222222222222222,92.61111111111111,10.0,1021.0,45.0,4.611111111111111,16.833333333333332,1.0,437.6673380323388,424.7677421973218,0.9916762929279251,113.44270474687134,24.38093403498332,27.01848525683085,2.3537043478091557,10.018018380800884,107.2937047704061,0.0
2022-02-18 01:20:00,9.7,17.6,17.3,21.4,12.0,4.521,3.008845,8.039100000000001,56.427099999999996,5.555555555555555,9.555555555555555,228.44444444444446,0.11111111111111112,92.55555555555556,10.0,1021.0,44.0,4.555555555555555,16.666666666666668,1.0,440.4323614501953,418.81354888916013,1.0724482428370896,108.8274421521634,24.342991075515748,27.068321189880372,2.479093483885129,10.014481366475424,98.6540273030599,0.0
2022-02-18 01:30:00,9.6,17.5,17.3,21.4,12.0,4.562,2.9388549999999998,7.9532,56.564,5.5,9.5,227.5,0.1,92.5,10.0,1021.0,43.0,4.5,16.5,1.0,441.9485767303116,429.6940717640142,1.058625224983625,108.76437671144132,24.27169048945109,27.119871791203813,2.4111107071240743,10.007209437688193,114.7828663889567,0.0
2022-02-18 01:40:00,9.7,17.5,17.3,21.3,12.1,4.545,3.038095,7.6823999999999995,56.7005,5.444444444444445,9.444444444444445,226.55555555555554,0.08888888888888889,92.44444444444444,10.0,1021.0,42.0,4.444444444444445,16.333333333333332,1.0,443.62982615153,427.9351156616211,1.0920938500543098,111.17309351215256,24.248298695882163,27.15528151512146,2.4081474484999976,10.007592260042825,102.02840605417887,0.0
2022-02-18 01:50:00,9.1,17.4,17.2,21.3,11.8,4.562,3.14406,7.706100000000001,56.8053,5.388888888888889,9.38888888888889,225.61111111111111,0.07777777777777778,92.38888888888889,10.0,1021.0,41.0,4.388888888888889,16.166666666666668,1.0,448.4474815877279,426.9195475716427,1.0246879430595093,111.78097097881769,24.206327696062075,27.178394859119997,2.481645042889536,10.007272815515766,110.0678449658755,0.0
2022-02-18 02:00:00,8.9,17.2,17.1,21.3,11.4,4.545,3.344865,8.026399999999999,56.899,5.333333333333333,9.333333333333334,224.66666666666666,0.06666666666666665,92.33333333333333,10.0,1021.0,40.0,4.333333333333333,16.0,1.0,440.5879255834119,426.23893239339196,1.1881068444470901,110.5741157033888,24.163432003657025,27.172072753906253,2.362832431793213,10.012948923110962,100.89076171875,0.0
2022-02-18 02:10:00,8.3,17.0,16.9,21.3,11.0,4.554,3.2393949999999996,8.3093,56.927,5.277777777777778,9.277777777777779,223.72222222222223,0.05555555555555555,92.27777777777777,10.0,1021.0,39.0,4.277777777777778,15.833333333333332,1.0,443.1117130533854,422.456706343026,1.004358536570759,109.07506575438936,24.12368789990743,27.17088875134786,2.312649795413017,10.030843892097474,111.1226792271932,0.0
2022-02-18 02:20:00,8.4,17.0,16.8,21.2,11.0,4.554,3.1637999999999997,8.3269,56.872,5.222222222222222,9.222222222222221,222.77777777777777,0.044444444444444425,92.22222222222223,10.0,1021.0,38.0,4.222222222222222,15.666666666666666,1.0,443.4387355760597,421.398922431332,1.0878634089854478,108.40993961635957,24.07145215988159,27.20774483680725,2.3119152623414996,10.014632852872214,114.50627127329508,0.0
2022-02-18 02:30:00,8.0,16.8,16.6,21.2,10.6,4.551,3.140345,8.2673,56.7745,5.166666666666667,9.166666666666666,221.83333333333334,0.033333333333333326,92.16666666666667,10.0,1021.0,37.0,4.166666666666667,15.5,1.0,444.8561237764907,419.81450297037765,1.0406277688428507,110.97397929520257,24.02995266278585,27.214749819437664,2.2808037839333215,10.0399569495519,96.52892285664876,0.0
2022-02-18 02:40:00,7.8,16.8,16.6,21.1,10.5,4.529,3.02436,8.2073,56.7011,5.111111111111111,9.11111111111111,220.88888888888889,0.022222222222222227,92.11111111111111,10.0,1021.0,36.0,4.111111111111111,15.333333333333332,1.0,444.43569875081386,417.18532924257477,1.0526838711426083,108.21633366967326,23.99057268282788,27.202799588650635,2.3213671688137754,10.045964153850147,104.46511971252787,0.0
2022-02-18 02:50:00,8.2,16.8,16.6,21.1,10.7,4.527,2.94775,8.248000000000001,56.6838,5.055555555555555,9.055555555555555,219.94444444444446,0.0111111111111111,92.05555555555556,10.0,1021.0,35.0,4.055555555555555,15.166666666666666,1.0,442.90410827636714,418.973278096517,0.9358190382318308,109.43428255350575,23.952979335411285,27.191320447428883,2.2226719337543357,10.026122546467594,107.6258318934326,0.0
2022-02-18 03:00:00,8.8,16.9,16.5,21.1,11.0,4.547,2.94858,8.264700000000001,56.6645,5.0,9.0,219.0,0.0,92.0,10.0,1021.0,34.0,4.0,15.0,1.0,443.5084099149156,423.7204484821188,1.066181609834318,110.972315474688,23.920510594050093,27.19145477294922,2.324556871056557,10.01174716949463,108.46663255055746,0.0
2022-02-18 03:10:00,8.0,16.9,16.6,21.1,10.9,4.552,2.771185,7.719499999999999,56.6494,5.0,8.88888888888889,216.55555555555554,0.0,91.94444444444444,10.0,1020.8888888888889,34.611111111111114,3.9444444444444446,15.0,1.0555555555555556,440.54021972656255,425.88984302739993,0.946621899108092,110.51970456441242,23.889127537409465,27.175236469904583,2.276313423315684,10.010348827044169,104.05009803771972,0.0
2022-02-18 03:20:00,8.3,16.9,16.6,21.0,11.0,4.542,3.193515,7.4968,56.7405,5.0,8.777777777777779,214.11111111111111,0.0,91.88888888888889,10.0,1020.7777777777778,35.22222222222222,3.888888888888889,15.0,1.1111111111111112,439.08736217279545,424.7905381266276,0.984804437313713,113.38761721443996,23.8629345258077,27.20394233385722,2.287813588778178,10.004503111839295,116.36923542022706,0.0
2022-02-18 03:30:00,8.4,16.9,16.6,21.0,11.0,4.544,3.05291,7.3591999999999995,56.842200000000005,5.0,8.666666666666666,211.66666666666666,0.0,91.83333333333333,10.0,1020.6666666666666,35.833333333333336,3.8333333333333335,15.0,1.1666666666666667,443.6973216756185,421.85398333319307,0.899830285171836,112.18601224802308,23.82827548980713,27.228341773351037,2.0449774817625683,9.998707445462546,108.25607069651286,0.0
2022-02-18 03:40:00,8.5,16.9,16.6,21.0,11.1,4.542,3.115045,7.6654,56.89489999999999,5.0,8.555555555555555,209.22222222222223,0.0,91.77777777777777,10.0,1020.5555555555555,36.44444444444444,3.7777777777777777,15.0,1.2222222222222223,444.34772841530287,424.11982411702473,0.9286894360715051,108.77237979522533,23.768708640869054,27.21332483916633,2.1761976145115276,10.045394451766365,96.13203901237014,0.0
2022-02-18 03:50:00,8.5,16.9,16.6,21.0,11.0,4.528,3.12758,7.946899999999999,56.9206,5.0,8.444444444444445,206.77777777777777,0.0,91.72222222222223,10.0,1020.4444444444445,37.05555555555556,3.7222222222222223,15.0,1.2777777777777777,445.22447489420574,426.490010807432,1.0170120050509772,110.1225012588501,23.710210405985514,27.23822045962016,2.063897068897883,10.088228015899658,114.17230907440185,0.0
2022-02-18 04:00:00,8.1,16.8,16.5,21.0,10.8,4.555,3.43277,7.9441999999999995,56.89020000000001,5.0,8.333333333333334,204.33333333333334,0.0,91.66666666666667,10.0,1020.3333333333334,37.666666666666664,3.6666666666666665,15.0,1.3333333333333333,445.3030353554912,428.7252350484914,1.040564700030001,108.41454564735713,23.65576434130049,27.251220465406856,2.2371776611858842,10.057431909324086,101.43624888188421,0.0
2022-02-18 04:10:00,7.9,16.8,16.5,21.0,10.8,4.542,3.2121227272727277,7.682181818181818,56.81854545454546,5.0,8.222222222222221,201.88888888888889,0.0,91.61111111111111,10.0,1020.2222222222222,38.27777777777778,3.611111111111111,15.0,1.3888888888888888,443.4725476074219,428.75920237223306,1.080642478918962,111.57993267878301,23.601475518544515,27.256122954686482,2.325062579115232,10.045771392186484,101.43680768330891,0.0
2022-02-18 04:20:00,7.0,16.5,16.3,20.9,10.1,4.519,3.28406,7.754900000000001,56.833600000000004,5.0,8.11111111111111,199.44444444444446,0.0,91.55555555555556,10.0,1020.1111111111111,38.888888888888886,3.5555555555555554,15.0,1.4444444444444444,446.5078796211331,431.08280379021306,1.0682980507157616,112.84878462193376,23.547546288172406,27.254682286580408,2.2277295778195065,10.047988073031108,108.66829385121665,0.0
2022-02-18 04:30:00,7.6,16.4,16.1,20.9,10.1,4.518,3.1791799999999997,7.8989,56.836400000000005,5.0,8.0,197.0,0.0,91.5,10.0,1020.0,39.5,3.5,15.0,1.5,442.85256907145185,427.96315643310544,0.9941881732196458,108.35991065785035,23.507888806984248,27.280034396931278,2.120863177914404,10.024178799909388,120.06385420352053,0.0
2022-02-18 04:40:00,7.4,16.4,16.1,20.9,10.1,4.543,3.14798,7.7437,56.7668,5.0,7.888888888888889,194.55555555555554,0.0,91.44444444444444,10.0,1019.8888888888889,40.111111111111114,3.4444444444444446,15.0,1.5555555555555556,442.98295100771145,430.2546046640681,1.0068317600124974,110.3547065829692,23.466749022801714,27.291417373021442,2.2008460702498756,10.008947871526082,100.8643013636271,0.0
2022-02-18 04:50:00,8.2,16.6,16.2,20.8,10.6,4.534,3.057565,7.5557,56.7375,5.0,7.777777777777778,192.11111111111111,0.0,91.38888888888889,10.0,1019.7777777777778,40.72222222222222,3.388888888888889,15.0,1.6111111111111112,440.5510733032226,430.3400171599991,0.9697251233340657,111.38608567641953,23.419599011739095,27.288648125330603,2.086923748254776,10.017720828056335,102.10857279459636,0.0
2022-02-18 05:00:00,8.1,16.6,16.2,20.8,10.6,4.554,3.100615,7.1569,56.8942,5.0,7.666666666666667,189.66666666666666,0.0,91.33333333333333,10.0,1019.6666666666666,41.333333333333336,3.3333333333333335,15.0,1.6666666666666665,442.08743344361756,428.77817484537763,1.0337449006037525,113.9943652212283,23.37408245178266,27.314666219646647,2.0429683039249,10.012908535704101,118.71329733013434,0.0
2022-02-18 05:10:00,7.5,16.5,16.2,20.8,10.5,4.525,3.07529,7.235899999999999,57.3873,5.0,7.555555555555555,187.22222222222223,0.0,91.27777777777777,10.0,1019.5555555555555,41.94444444444444,3.2777777777777777,15.0,1.7222222222222223,443.8849388631185,424.09804814481186,0.9371435268770505,111.24642674763997,23.34544559796651,27.325053046544394,2.2173443724711737,10.015729142824808,103.41503009796142,0.0
2022-02-18 05:20:00,7.8,16.5,16.2,20.8,10.5,4.523,2.758905,7.3247,57.6066,5.0,7.444444444444445,184.77777777777777,0.0,91.22222222222223,10.0,1019.4444444444445,42.55555555555556,3.2222222222222223,15.0,1.7777777777777777,443.75015680071954,421.81760579427083,0.9821422504031725,111.15900734141721,23.311212730407714,27.300745197931928,2.0991731578111645,10.073377010027567,98.44301617940266,0.0
2022-02-18 05:30:00,7.6,16.4,16.1,20.8,10.2,4.551,2.5839749999999997,7.4151,57.690099999999994,5.0,7.333333333333334,182.33333333333331,0.0,91.16666666666667,10.0,1019.3333333333334,43.16666666666667,3.166666666666667,15.0,1.8333333333333333,442.02547434488935,416.59513483157104,0.973123963929839,107.76851701704122,23.279479845984508,27.318175212299757,2.154837780514006,10.158172241873661,110.35051968741553,0.0
2022-02-18 05:40:00,7.7,16.5,16.1,20.8,10.4,4.541,2.50102,7.609,57.7059,5.0,7.222222222222222,179.88888888888889,0.0,91.11111111111111,10.0,1019.2222222222222,43.77777777777778,3.111111111111111,15.0,1.8888888888888888,444.2133535170281,419.7202368900694,0.8865245724987176,111.39671824934791,23.23697319984436,27.319717502593996,2.087896167635918,10.128383286794028,118.83201215108235,0.0
2022-02-18 05:50:00,7.6,16.4,16.1,20.7,10.3,4.529,2.512815,7.6634,57.30460000000001,5.0,7.111111111111111,177.44444444444446,0.0,91.05555555555556,10.0,1019.1111111111111,44.388888888888886,3.0555555555555554,15.0,1.9444444444444444,446.73834523518883,418.3084796142578,0.9825355136394501,113.15015224456788,23.210809942881266,27.274041900634767,2.009016031622887,10.102400210698445,94.97224175771078,0.0
2022-02-18 06:00:00,7.3,16.2,15.9,20.7,9.9,4.55,2.98765,7.7446,56.845299999999995,5.0,7.0,175.0,0.0,91.0,10.0,1019.0,45.0,3.0,15.0,2.0,444.0407494205168,415.7912533569336,0.9389488988828525,111.4381883832425,23.195158036496007,27.221170233818093,2.1717319164976563,10.191059099994812,110.74877251727432,0.0
2022-02-18 06:10:00,6.8,16.2,15.9,20.7,9.8,4.533,2.657215,7.7491,56.610400000000006,5.111111111111111,6.944444444444445,174.11111111111111,0.0,90.5,10.0,1018.8888888888889,45.22222222222222,3.0555555555555554,14.88888888888889,2.0555555555555554,449.49329355875653,421.0821530151367,0.972624778412493,118.60671519435732,23.168702421188353,27.17868971188863,2.0881029599905014,10.154407235781353,114.23284715016682,0.0
2022-02-18 06:20:00,7.0,16.2,15.8,20.7,9.7,4.542,2.74092,7.7120999999999995,56.4875,5.222222222222222,6.888888888888889,173.22222222222223,0.0,90.0,10.0,1018.7777777777778,45.44444444444444,3.111111111111111,14.777777777777779,2.111111111111111,443.84031153887173,422.00634821573897,0.9430989018032105,125.931735386606,23.15088445663452,27.069932022094726,2.073393151362737,10.106258136431375,102.38748971303303,0.0
2022-02-18 06:30:00,6.8,16.1,15.9,20.7,9.5,4.543,2.56298,7.8744,56.505100000000006,5.333333333333333,6.833333333333333,172.33333333333334,0.0,89.5,10.0,1018.6666666666666,45.666666666666664,3.1666666666666665,14.666666666666666,2.1666666666666665,441.3094204711914,420.3034053127245,1.1818160724538866,173.48173401611672,23.144412690771503,26.962954879588324,1.9339428256999303,10.108860585972414,107.45749100270243,0.0
2022-02-18 06:40:00,7.2,16.2,16.1,20.7,9.9,4.529,2.596355,8.0661,56.5376,5.444444444444445,6.777777777777778,171.44444444444446,0.0,89.0,10.0,1018.5555555555555,45.888888888888886,3.2222222222222223,14.555555555555555,2.2222222222222223,447.99994201660155,418.3240436808268,1.7331395290295284,344.4744322458903,23.217735271453858,26.808654289245606,1.867084420323372,10.273975853919982,135.96892377217608,0.0
2022-02-18 06:50:00,7.4,16.3,16.2,20.8,10.0,4.541,2.8111699999999997,7.987,56.5427,5.555555555555555,6.722222222222222,170.55555555555554,0.0,88.5,10.0,1018.4444444444445,46.111111111111114,3.2777777777777777,14.444444444444445,2.2777777777777777,457.0917186517825,416.1803226234173,2.2129926307389964,553.8249321751136,23.34826349258423,26.662255071004232,1.9719511272509895,10.422694155375163,114.03082097371419,0.0
2022-02-18 07:00:00,7.1,16.3,16.3,20.8,9.9,4.527,2.785625,7.698600000000001,56.527499999999996,5.666666666666667,6.666666666666667,169.66666666666666,0.0,88.0,10.0,1018.3333333333334,46.333333333333336,3.3333333333333335,14.333333333333334,2.3333333333333335,472.1873141479492,421.29349192301436,2.2214365873532107,668.4931285310734,23.507341238657634,26.551417573293048,1.7359556972980499,10.45812239964803,118.36693883260091,0.0
2022-02-18 07:10:00,7.7,16.5,16.5,20.8,10.3,4.539,3.818025,7.6187,56.5159,5.777777777777778,6.611111111111111,168.77777777777777,0.0,87.5,10.0,1018.2222222222222,46.55555555555556,3.388888888888889,14.222222222222221,2.388888888888889,486.6432913067697,421.44268390523973,2.179527723789215,761.0630305989583,23.67817760860853,26.43448422766001,1.839898293506628,10.387863190106753,122.91954242339916,0.0
2022-02-18 07:20:00,7.7,16.5,16.5,20.9,10.2,4.535,2.7055,7.765000000000001,56.5389,5.888888888888889,6.555555555555555,167.88888888888889,0.0,87.0,10.0,1018.1111111111111,46.77777777777778,3.4444444444444446,14.11111111111111,2.4444444444444446,482.8377310180664,417.6898018427005,1.8147735150284685,597.7466227394577,23.823812541961672,26.299852390289306,1.8171025214592618,10.249469238917033,115.74819313049315,0.0
2022-02-18 07:30:00,7.3,16.5,16.7,21.1,10.1,4.503,4.07815,8.0177,56.5674,6.0,6.5,167.0,0.0,86.5,10.0,1018.0,47.0,3.5,14.0,2.5,510.42802223644037,417.16510009765625,1.661645013289263,402.4273112936074,23.972943121592202,26.167333224614463,1.865384446978569,10.187169777552286,118.35065582275391,0.0
2022-02-18 07:40:00,8.0,17.0,23.5,21.4,10.6,4.464,6.957514999999999,8.162600000000001,56.483000000000004,6.111111111111111,6.444444444444445,166.11111111111111,0.0,86.0,10.0,1017.8888888888889,47.22222222222222,3.5555555555555554,13.88888888888889,2.5555555555555554,563.1058430989583,422.5540990847633,2.018865355431697,343.4321270286431,24.13590814665886,26.039225025446406,1.7997814846914366,10.235972364824372,116.90149914391296,0.0
2022-02-18 07:50:00,7.6,17.2,23.4,21.7,10.6,4.455,4.43442,8.155100000000001,56.3857,6.222222222222222,6.388888888888889,165.22222222222223,0.0,85.5,10.0,1017.7777777777778,47.44444444444444,3.611111111111111,13.777777777777779,2.611111111111111,575.9034694908405,424.85016754150394,2.1256013141547223,273.9662555241989,24.267689374287922,25.9195966275533,1.9387563975652058,10.292205580075583,112.98131306966145,0.0
2022-02-18 08:00:00,7.5,17.3,23.3,22.0,10.5,4.495,3.7731149999999998,8.4587,56.2888,6.333333333333333,6.333333333333333,164.33333333333334,0.0,85.0,10.0,1017.6666666666666,47.666666666666664,3.6666666666666665,13.666666666666666,2.6666666666666665,600.1451920572916,425.8255304516321,1.9468470800798492,233.3085889452056,24.39211301167806,25.821512772242226,2.0620038453737894,10.330806711514791,112.35008158365886,0.0
2022-02-18 08:10:00,7.3,17.2,22.1,22.1,10.3,4.473,4.18379,8.817,56.1188,6.444444444444445,6.277777777777778,163.44444444444446,0.0,84.5,10.0,1017.5555555555555,47.888888888888886,3.7222222222222223,13.555555555555555,2.7222222222222223,597.6196613811624,426.84505885683257,1.7060176428226428,244.47294589285124,24.527177613576253,25.736546589533486,2.0343093834320705,10.339035204251607,115.98250605265301,0.0
2022-02-18 08:20:00,7.5,17.3,22.4,22.1,10.3,4.483,3.990945,8.9753,55.9246,6.555555555555555,6.222222222222222,162.55555555555554,0.0,84.0,10.0,1017.4444444444445,48.111111111111114,3.7777777777777777,13.444444444444445,2.7777777777777777,582.4999200439454,426.10480946858723,1.7437242597341538,277.06856702168784,24.666665656526213,25.654299936779477,1.9452434568317596,10.260316501121737,113.78537841904635,0.0
2022-02-18 08:30:00,8.0,17.6,22.0,22.1,11.0,4.508,3.18404,10.0128,56.1052,6.666666666666666,6.166666666666667,161.66666666666666,0.0,83.5,10.0,1017.3333333333334,48.333333333333336,3.833333333333333,13.333333333333334,2.833333333333333,571.6147488578708,428.37351513040477,1.782829420990863,224.3012781378105,24.804192368189494,25.562883040110272,2.1345190833012264,10.145320887565614,92.20153254191081,0.0
2022-02-18 08:40:00,7.9,17.5,21.9,22.2,10.7,4.501,2.819115,10.1697,54.93149999999999,6.777777777777778,6.111111111111111,160.77777777777777,0.0,83.0,10.0,1017.2222222222222,48.55555555555556,3.888888888888889,13.222222222222221,2.888888888888889,577.2294864908854,440.79510274251305,1.7558755172982727,186.34844674191234,24.996882152557372,25.554460954666137,2.1236324652036034,10.082416483561198,89.7723120880127,0.0
2022-02-18 08:50:00,8.1,17.5,21.3,22.2,10.7,4.504,2.71296,9.7675,54.040800000000004,6.888888888888889,6.055555555555555,159.88888888888889,0.0,82.5,10.0,1017.1111111111111,48.77777777777778,3.9444444444444446,13.11111111111111,2.9444444444444446,574.7521634367142,468.6936074162626,1.6100213918477126,180.8640066140385,25.187789042790733,25.65763941129049,1.8276587750514348,10.043411391576132,122.90511675516764,0.0
2022-02-18 09:00:00,7.7,17.4,22.0,22.2,10.6,4.495,2.61705,9.6588,54.4693,7.0,6.0,159.0,0.0,82.0,10.0,1017.0,49.0,4.0,13.0,3.0,561.2428727213542,486.64221375213276,2.163963981237115,160.07363083661613,25.33877473195394,25.69301657994588,1.980386300086975,10.024203402201334,122.19004310607912,0.0
2022-02-18 09:10:00,7.6,17.4,21.0,22.2,10.5,4.489,2.61827,9.7041,54.8923,7.277777777777778,5.888888888888889,162.61111111111111,0.0,81.05555555555556,10.0,1016.8333333333334,48.833333333333336,4.055555555555555,12.555555555555555,3.0555555555555554,553.9615764047908,499.8367405192057,1.6710277557373048,118.5614865875244,25.497993202209475,25.65803229014079,1.9170407311121622,10.017970579465231,125.4912845102946,0.0
2022-02-18 09:20:00,7.5,17.4,21.7,22.2,10.5,4.48,2.547835,9.8115,55.1639,7.555555555555555,5.777777777777778,166.22222222222223,0.0,80.11111111111111,10.0,1016.6666666666666,48.666666666666664,4.111111111111111,12.11111111111111,3.111111111111111,543.0900347900391,490.12230062550515,1.6536320721227569,106.96869948435638,25.558444474107127,25.16011828250131,2.0401924715675204,10.255902359579917,31.841006138257388,0.0
2022-02-18 09:30:00,8.2,17.6,21.3,22.2,11.0,4.48,2.685615,10.1744,55.3199,7.833333333333333,5.666666666666667,169.83333333333334,0.0,79.16666666666667,10.0,1016.5,48.5,4.166666666666667,11.666666666666666,3.1666666666666665,544.1166651302644,488.8126444498698,1.5718174197916257,337.2021268105372,25.594926058451335,24.80722375233968,2.1447352713346484,11.218831346829733,33.306972907384235,0.0
2022-02-18 09:40:00,8.3,17.6,20.8,22.2,11.0,4.48,2.67938,10.2925,55.325599999999994,8.11111111111111,5.555555555555555,173.44444444444446,0.0,78.22222222222223,10.0,1016.3333333333334,48.333333333333336,4.222222222222222,11.222222222222221,3.2222222222222223,523.8157666015625,486.64826312185704,1.6880935476425676,335.5020320663883,25.650029589335123,24.69709375063578,1.9870935412247974,13.23018610159556,33.10072691599528,0.0
2022-02-18 09:50:00,8.3,17.7,21.3,22.3,11.1,4.493,4.086338888888889,10.073444444444444,55.28966666666666,8.38888888888889,5.444444444444445,177.05555555555554,0.0,77.27777777777777,10.0,1016.1666666666666,48.166666666666664,4.277777777777778,10.777777777777779,3.2777777777777777,515.2485520531666,477.73337121020785,2.3217247371687053,232.90311332573324,25.72091734002539,24.54384173673425,2.172140877502786,15.933466498488087,36.12923647131624,0.0
2022-02-18 10:00:00,8.1,17.7,21.5,22.3,11.0,4.479,3.030405,9.5243,55.2306,8.666666666666666,5.333333333333333,180.66666666666666,0.0,76.33333333333333,10.0,1016.0,48.0,4.333333333333333,10.333333333333334,3.3333333333333335,507.46211120605466,469.17151916503906,2.540495804851338,187.27434620916506,25.75700360298157,24.34391257286072,2.2069839487473173,18.329184296925867,35.03781028111776,0.0
2022-02-18 10:10:00,8.5,17.7,21.4,22.3,11.1,4.494,4.04974,9.8272,55.423500000000004,8.944444444444445,5.222222222222222,184.27777777777777,0.0,75.38888888888889,10.0,1015.8333333333334,47.833333333333336,4.388888888888889,9.88888888888889,3.388888888888889,504.538040308459,464.55592265161977,2.2159919415355405,177.97326603086657,25.778802417119344,24.2098046875,2.2693115641673405,23.7293395169576,67.89975715637208,0.0
2022-02-18 10:20:00,8.3,17.8,21.3,22.3,11.1,4.512,2.38962,9.9903,55.5727,9.222222222222221,5.111111111111111,187.88888888888889,0.0,74.44444444444444,10.0,1015.6666666666666,47.666666666666664,4.444444444444445,9.444444444444445,3.4444444444444446,500.50735727945965,458.8407257080078,2.229429470933763,271.92873041745634,25.80702482223511,24.152674938837684,2.0694035851955412,25.843328657150266,117.36784732818606,0.0
2022-02-18 10:30:00,9.1,18.0,21.2,22.4,11.6,4.5,2.35474,10.379900000000001,55.608399999999996,9.5,5.0,191.5,0.0,73.5,10.0,1015.5,47.5,4.5,9.0,3.5,506.53486436865796,455.33396780430587,2.092706696242936,280.744150280279,25.840196564992272,24.185154339472454,2.017907013297081,25.452796099980674,128.21261381785075,0.0
