,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-18 10:40:00,8.6,17.9,20.9,22.4,11.4,4.505,2.75765,10.1105,55.5222,9.777777777777779,4.888888888888889,195.11111111111111,0.0,72.55555555555556,10.0,1015.3333333333334,47.333333333333336,4.555555555555555,8.555555555555555,3.5555555555555554,561.8153612509541,464.5919198257622,1.7989186639166146,553.5082323063565,25.92418585777283,24.25435287475586,1.9107222725947697,23.40527472813924,138.16675755818684,0.0
2022-02-18 10:50:00,8.3,17.9,20.8,22.5,11.2,4.486,2.55245,10.0499,55.479,10.055555555555555,4.777777777777778,198.72222222222223,0.0,71.61111111111111,10.0,1015.1666666666666,47.166666666666664,4.611111111111111,8.11111111111111,3.611111111111111,634.6411066375382,511.7361662345097,1.670748917659124,745.0300822957357,26.07820476531982,24.436030495961507,2.048074801961581,20.576353603998818,147.41131481170655,0.0
2022-02-18 11:00:00,8.5,18.0,21.6,22.6,11.4,4.517,2.71137,10.1953,55.4273,10.333333333333332,4.666666666666667,202.33333333333334,0.0,70.66666666666667,10.0,1015.0,47.0,4.666666666666667,7.666666666666667,3.6666666666666665,714.6963446044922,658.9033295589754,1.8357999181713762,714.663796103957,26.24416743596395,24.92593365987142,1.9599331023295719,17.31139485994975,190.01638549804687,0.0
2022-02-18 11:10:00,8.6,18.0,20.6,22.6,11.4,4.528,2.7751,10.4549,55.3538,10.61111111111111,4.555555555555555,205.94444444444446,0.0,69.72222222222223,10.0,1014.8333333333334,46.833333333333336,4.722222222222222,7.222222222222222,3.7222222222222223,750.6636323284281,772.2199391893408,2.1884693031324507,751.1245699349096,26.407414900461834,25.505475832621258,1.8876125444968541,14.186242570877075,215.15000615437825,0.0
2022-02-18 11:20:00,8.9,18.3,21.7,22.7,11.8,4.481,2.3565750000000003,10.8809,55.2664,10.88888888888889,4.444444444444445,209.55555555555554,0.0,68.77777777777777,10.0,1014.6666666666666,46.666666666666664,4.777777777777778,6.777777777777778,3.7777777777777777,765.7459394362877,944.7175423177083,2.8949124144632266,611.71118121131,26.59116876602173,26.337704321543377,1.9355159894625344,11.87186501820882,288.09595443725584,0.0
2022-02-18 11:30:00,9.2,18.5,21.1,22.7,12.0,4.5,2.4532350000000003,10.6851,55.120000000000005,11.166666666666666,4.333333333333334,213.16666666666669,0.0,67.83333333333333,10.0,1014.5,46.5,4.833333333333333,6.333333333333334,3.833333333333333,770.6664963364876,1078.6881106742771,3.501036423768027,449.21336816044175,26.770308020909624,27.208828398386636,2.0540647280216215,10.247675102551778,292.9488383992513,0.0
2022-02-18 11:40:00,9.3,18.5,20.8,22.7,12.2,4.479,2.577655,10.5351,54.9895,11.444444444444443,4.222222222222222,216.77777777777777,0.0,66.88888888888889,10.0,1014.3333333333334,46.333333333333336,4.888888888888889,5.888888888888889,3.888888888888889,751.1533109537761,1225.7719934082031,4.137019246358657,343.7375295770505,26.947735463050797,27.847824615650932,2.0798390964464955,8.978742003036757,295.65501164581815,0.0
2022-02-18 11:50:00,8.9,18.4,20.9,22.8,11.8,4.491,2.4195954545454543,10.533636363636363,54.92063636363636,11.722222222222221,4.111111111111111,220.38888888888889,0.0,65.94444444444444,10.0,1014.1666666666666,46.166666666666664,4.944444444444445,5.444444444444445,3.9444444444444446,747.3536527015424,1370.301268563106,5.189431899065352,305.7390376471395,27.121763359757722,28.518528595283385,2.2237010800577908,7.7432378921873575,307.2084924233025,0.0
2022-02-18 12:00:00,10.0,18.7,20.9,22.8,12.4,4.479,2.361285,10.4376,54.84400000000001,12.0,4.0,224.0,0.0,65.0,10.0,1014.0,46.0,5.0,5.0,4.0,729.7597822518185,1313.170615641276,5.79845204652366,276.77326604810816,27.22750388145447,28.583374681472776,2.187622051636378,6.697456227938334,268.8507669321696,102.0
2022-02-18 12:10:00,10.1,18.9,21.1,23.0,12.8,4.518,2.42072,10.6182,54.862,12.055555555555555,4.111111111111111,226.33333333333334,0.0,64.94444444444444,10.0,1013.8888888888889,45.22222222222222,5.055555555555555,5.166666666666667,4.0,676.0121244934783,1228.5412698118714,4.685855870630782,219.69156509054582,27.371809326807657,28.06462540071563,2.2922676122289594,6.0669246385730595,199.83788371587204,0.0
2022-02-18 12:20:00,9.7,18.9,21.2,23.1,12.6,4.496,2.42914,10.894,54.8797,12.11111111111111,4.222222222222222,228.66666666666666,0.0,64.88888888888889,10.0,1013.7777777777778,44.44444444444444,5.111111111111111,5.333333333333333,4.0,646.1937390136719,1177.621229486575,4.402934410376737,163.27739675230902,27.55034589131673,27.34794709523519,2.181846449573835,5.687801787853241,192.48337326049804,0.0
2022-02-18 12:30:00,10.6,19.2,21.4,23.1,13.2,4.511,2.4323550000000003,10.9931,54.826800000000006,12.166666666666666,4.333333333333333,231.0,0.0,64.83333333333333,10.0,1013.6666666666666,43.666666666666664,5.166666666666667,5.5,4.0,623.1460518041151,1109.4448946126302,4.522726981814972,139.38608574883412,27.709375347182675,26.80887371778952,2.3538000628728937,5.400788686621727,141.15030258721396,0.0
2022-02-18 12:40:00,9.7,19.0,21.2,23.2,12.6,4.542,2.357225,11.3461,54.762800000000006,12.222222222222221,4.444444444444445,233.33333333333334,0.0,64.77777777777777,10.0,1013.5555555555555,42.888888888888886,5.222222222222222,5.666666666666667,4.0,599.1751450602213,1044.7268284940171,4.914803754488627,136.96755710601806,27.833509219487507,26.29154345194499,2.1637151326735813,5.289513372580211,115.99045970916748,0.0
2022-02-18 12:50:00,9.5,19.1,21.3,23.2,12.5,4.613,2.3964600000000003,11.6113,54.7024,12.277777777777779,4.555555555555555,235.66666666666666,0.0,64.72222222222223,10.0,1013.4444444444445,42.111111111111114,5.277777777777778,5.833333333333333,4.0,584.9928491140782,979.2357113331761,5.52498211160218,98.53618244688388,28.07034488979706,25.722580772658524,2.1528761113464494,5.3272362514943055,93.99083849976965,0.0
2022-02-18 13:00:00,9.9,19.2,21.3,23.2,12.9,4.637,2.4603550000000003,12.033199999999999,54.586,12.333333333333334,4.666666666666667,238.0,0.0,64.66666666666667,10.0,1013.3333333333334,41.333333333333336,5.333333333333333,6.0,4.0,569.3267360432943,931.7882505289714,5.018041547435825,71.17503652518752,28.211988353729247,25.206124490102134,2.166826329429944,5.484662179946899,91.73294616699219,0.0
2022-02-18 13:10:00,9.9,19.4,21.4,23.2,13.1,4.683,2.408005,11.895999999999999,54.484500000000004,12.38888888888889,4.777777777777778,240.33333333333334,0.0,64.61111111111111,10.0,1013.2222222222222,40.55555555555556,5.388888888888889,6.166666666666667,4.0,582.291600748698,873.8239346839642,3.8907941722937225,70.75118503258054,28.302800232569375,24.766197147369386,2.226356959740321,5.69567733446757,86.79693578084309,0.0
2022-02-18 13:20:00,10.0,19.4,21.0,23.2,13.0,4.678,2.35072,11.8787,54.3882,12.444444444444445,4.888888888888889,242.66666666666666,0.0,64.55555555555556,10.0,1013.1111111111111,39.77777777777778,5.444444444444445,6.333333333333334,4.0,551.8763669279252,865.4465317789712,3.01787250994289,37.23359713516667,28.668925094604493,24.302279268900556,2.2810978480180104,5.880284172693889,105.07802529652913,0.0
2022-02-18 13:30:00,10.3,19.5,20.9,23.2,13.4,4.747,2.355985,12.2756,54.3648,12.5,5.0,245.0,0.0,64.5,10.0,1013.0,39.0,5.5,6.5,4.0,557.5485382080078,838.932223496711,2.527427994437137,23.22599596255243,29.097205142974854,23.860623296101885,2.0625557978947957,5.902927238146464,104.61414433797202,0.0
2022-02-18 13:40:00,10.3,19.6,20.3,23.2,13.5,4.792,2.609865,12.362,54.272800000000004,12.555555555555555,5.111111111111111,247.33333333333334,0.0,64.44444444444444,10.0,1012.8888888888889,38.22222222222222,5.555555555555555,6.666666666666667,4.0,558.0165534850373,787.932349636034,2.436497059528437,17.71618723667274,29.173647797902426,23.390392058690388,2.0999760739008586,5.879736244678497,92.59238150278728,0.0
2022-02-18 13:50:00,10.9,19.8,20.4,23.1,13.9,4.765,2.667645,12.3274,54.2316,12.61111111111111,5.222222222222222,249.66666666666666,0.0,64.38888888888889,10.0,1012.7777777777778,37.44444444444444,5.611111111111111,6.833333333333334,4.0,543.5646549479167,754.9619681803385,2.284496541757368,10.8681655042387,29.10445681254069,23.097403640747068,2.1357547791798908,5.997668799559276,93.5328108215332,0.0
2022-02-18 14:00:00,11.1,19.9,19.8,23.1,14.2,4.803,2.704115,12.1343,54.2555,12.666666666666666,5.333333333333333,252.0,0.0,64.33333333333333,10.0,1012.6666666666666,36.666666666666664,5.666666666666667,7.0,4.0,536.3666156356636,708.124477819684,2.394582122365634,7.941690493822098,29.00015583674113,22.84751554489136,2.235868542989095,6.413031851450603,80.7190622584025,0.0
2022-02-18 14:10:00,11.0,19.8,19.5,23.0,14.0,4.829,2.77078,12.1917,54.2721,12.722222222222221,5.444444444444445,254.33333333333334,0.0,64.27777777777777,10.0,1012.5555555555555,35.888888888888886,5.722222222222222,7.166666666666667,4.0,539.3880812581381,673.5016810344828,2.4851531220896765,20.723788775966664,28.915345099767045,22.695817867914837,2.4346898027261097,7.236462131341298,84.4234230295817,0.0
2022-02-18 14:20:00,10.9,19.7,19.5,23.0,14.0,4.822,2.53431,12.1607,54.3535,12.777777777777779,5.555555555555555,256.6666666666667,0.0,64.22222222222223,10.0,1012.4444444444445,35.111111111111114,5.777777777777778,7.333333333333334,4.0,538.8734705431708,661.8247318522135,2.0184673956726904,21.802598972158915,28.83164926268452,22.66758575979754,2.3398943015911784,8.191031541387561,91.43809905085838,0.0
2022-02-18 14:30:00,11.6,19.9,19.5,23.0,14.5,4.795,2.2652349999999997,12.239,54.3602,12.833333333333334,5.666666666666666,259.0,0.0,64.16666666666667,10.0,1012.3333333333334,34.333333333333336,5.833333333333333,7.5,4.0,544.0811301676433,660.8966596020227,1.628471026582233,18.222785917325208,28.75597373962402,22.668453884124755,2.2531368348995846,8.973414104779561,100.26019668579102,0.0
2022-02-18 14:40:00,11.8,19.7,19.4,22.9,14.3,4.769,2.18899,12.2138,54.78869999999999,12.88888888888889,5.777777777777778,261.3333333333333,0.0,64.11111111111111,10.0,1012.2222222222222,33.55555555555556,5.888888888888889,7.666666666666667,4.0,527.5358653592515,645.8382248942057,1.63448402488299,9.60732991090602,28.67841564178467,22.65955600420634,2.2608622314532596,9.46346336364746,106.74517571767171,0.0
2022-02-18 14:50:00,11.7,19.8,19.4,22.9,14.5,4.799,2.068165,12.480599999999999,55.0742,12.944444444444445,5.888888888888889,263.6666666666667,0.0,64.05555555555556,10.0,1012.1111111111111,32.77777777777778,5.944444444444445,7.833333333333334,4.0,523.8981420898438,660.9033616410179,1.4038921058918796,5.630061700034276,29.0793319829305,22.68726500829061,2.063698036472003,9.634083495140077,125.56266293843586,0.0
2022-02-18 15:00:00,11.5,19.7,19.4,22.9,14.3,4.743,1.88309,12.7035,55.1097,13.0,6.0,266.0,0.0,64.0,10.0,1012.0,32.0,6.0,8.0,4.0,515.5299410098722,632.4746465082278,1.2159555933754995,6.027582291263645,29.401640691809313,22.529785432346532,2.095593346963163,9.551132874697284,108.55166908639376,0.0
2022-02-18 15:10:00,11.7,19.7,19.3,22.8,14.3,4.783,1.745515,12.817400000000001,55.070899999999995,12.777777777777779,6.111111111111111,261.77777777777777,0.0,65.11111111111111,10.0,1012.0,30.5,6.055555555555555,8.444444444444445,3.8333333333333335,490.1875321451823,634.046108194987,1.1895416444977798,7.536524143313284,29.63584296684481,22.19412068135321,1.9083357718839484,9.37616976296161,103.30944235850188,0.0
2022-02-18 15:20:00,12.2,19.8,19.4,22.8,14.7,4.745,1.8488900000000001,12.6903,55.0178,12.555555555555555,6.222222222222222,257.55555555555554,0.0,66.22222222222223,10.0,1012.0,29.0,6.111111111111111,8.88888888888889,3.6666666666666665,467.4937001967156,589.7485476439026,1.1293362177546415,10.762853497596783,29.739624067942305,21.77285182317098,1.9660503353675207,9.227571843465169,95.70983402252197,0.0
2022-02-18 15:30:00,12.0,19.8,19.4,22.7,14.7,4.71,1.8201049999999999,12.7317,55.059000000000005,12.333333333333334,6.333333333333333,253.33333333333334,0.0,67.33333333333333,10.0,1012.0,27.5,6.166666666666667,9.333333333333334,3.5,462.38989003499347,579.2062602391736,1.0558516221093595,16.0622151878594,29.71408976872762,21.48383395195007,1.773508476714293,9.230282519658406,273.29068899790445,0.0
2022-02-18 15:40:00,11.7,19.5,19.2,22.7,14.3,4.744,1.950555,12.617700000000001,55.127599999999994,12.11111111111111,6.444444444444445,249.11111111111111,0.0,68.44444444444444,10.0,1012.0,26.0,6.222222222222222,9.777777777777779,3.333333333333333,464.73365688981676,463.720698038737,0.9793142484945093,23.20538429669741,29.216809635162356,20.03866276105245,1.7361461273829142,10.106896367073059,27.936520955959953,0.0
2022-02-18 15:50:00,12.0,19.7,19.3,22.7,14.6,4.678,2.099025,12.5113,55.209500000000006,11.88888888888889,6.555555555555555,244.88888888888889,0.0,69.55555555555556,10.0,1012.0,24.5,6.277777777777778,10.222222222222221,3.1666666666666665,473.5869087727865,443.72430652486867,1.0774766337400101,27.796901865490412,28.38690737088521,19.614806041717532,1.9433649291594826,14.67045070966085,1.000000238418579,0.0
2022-02-18 16:00:00,12.2,19.7,19.4,22.7,14.8,4.666,2.0629,12.5335,55.285199999999996,11.666666666666666,6.666666666666667,240.66666666666666,0.0,70.66666666666667,10.0,1012.0,23.0,6.333333333333333,10.666666666666666,3.0,475.30548388250946,461.89704732259116,1.174743249205883,34.96900084597916,27.509904511769612,19.929108057022095,1.9946113532781602,19.43534926732381,53.1220286087195,0.0
2022-02-18 16:10:00,12.2,19.7,19.4,22.7,14.7,4.688,2.1538899999999996,12.4294,55.2888,11.444444444444445,6.777777777777778,236.44444444444446,0.0,71.77777777777777,10.0,1012.0,21.5,6.388888888888889,11.11111111111111,2.833333333333333,485.49035573323573,487.33161341524675,1.1582049578866043,45.093049963180626,26.845305500677075,20.71902582955226,2.24163990706037,22.09070888729419,103.3017613951904,0.0
2022-02-18 16:20:00,12.5,19.8,19.5,22.6,15.0,4.626,2.1003350000000003,12.4635,55.3355,11.222222222222221,6.888888888888889,232.22222222222223,0.0,72.88888888888889,10.0,1012.0,20.0,6.444444444444445,11.555555555555555,2.6666666666666665,484.0205791640008,488.88626692497866,1.1879229080609683,49.78223631637918,26.27781531651815,21.56954382578532,2.265039509733518,26.40317688306173,98.06471806208292,0.0
2022-02-18 16:30:00,12.6,19.8,19.5,22.6,15.0,4.668,2.00825,12.468399999999999,55.34400000000001,11.0,7.0,228.0,0.0,74.0,10.0,1012.0,18.5,6.5,12.0,2.5,479.01346059163416,480.013439839681,1.1166526691354601,55.447648654011005,25.67891945521037,22.27147604306539,2.0495566984017692,30.61007977485657,110.9938731066386,0.0
2022-02-18 16:40:00,12.2,19.8,19.4,22.6,14.9,4.639,1.952715,12.5098,55.364700000000006,10.777777777777779,7.111111111111111,223.77777777777777,0.0,75.11111111111111,10.0,1012.0,17.0,6.555555555555555,12.444444444444445,2.333333333333333,463.9654815287974,475.2457334461431,1.0666171777955555,62.19361899909327,25.162106826642137,22.824173049280198,2.123111845783595,32.71340352322422,124.80864245193827,0.0
2022-02-18 16:50:00,12.4,19.7,19.4,22.5,14.8,4.678,2.2273050000000003,12.4521,55.4616,10.555555555555555,7.222222222222222,219.55555555555554,0.0,76.22222222222223,10.0,1012.0,15.5,6.611111111111111,12.88888888888889,2.1666666666666665,460.1753107706706,485.09360794242775,1.2568835822741191,66.32704167048135,24.712300148010254,23.216380268732706,2.2044098713000615,32.657688229878744,104.10552867889405,0.0
2022-02-18 17:00:00,12.4,19.6,19.3,22.5,14.8,4.66,2.034735,12.1207,55.499199999999995,10.333333333333334,7.333333333333333,215.33333333333331,0.0,77.33333333333333,10.0,1012.0,14.0,6.666666666666667,13.333333333333332,2.0,458.86084261137864,477.6417016601563,1.117285181908621,74.54737107745672,24.29195245247103,23.892618249580686,2.0718046211219776,32.7147466511915,106.4658220807307,0.0
2022-02-18 17:10:00,12.4,19.6,19.4,22.4,14.9,4.673,2.08755,11.906,55.554100000000005,10.11111111111111,7.444444444444445,211.11111111111111,0.0,78.44444444444444,10.0,1012.0,12.5,6.722222222222222,13.777777777777779,1.833333333333333,460.4955427042643,462.18709936733904,1.2854362555176526,83.87653434624106,23.985986042022706,24.681047118504843,2.224662131667137,35.09603684107462,59.260881934563315,0.0
2022-02-18 17:20:00,12.3,19.4,19.2,22.4,14.6,4.686,2.1386600000000002,11.8255,55.6379,9.88888888888889,7.555555555555555,206.88888888888889,0.0,79.55555555555556,10.0,1012.0,11.0,6.777777777777778,14.222222222222221,1.6666666666666665,460.017626998726,440.25145202636725,1.20117550881569,90.64702657775017,23.696879858620424,25.090949801913762,2.0924663627046654,45.94175632336719,3.5221768615979934,0.0
2022-02-18 17:30:00,12.6,19.6,19.3,22.4,14.9,4.641,2.18892,11.881499999999999,55.7201,9.666666666666668,7.666666666666666,202.66666666666666,0.0,80.66666666666666,10.0,1012.0,9.5,6.833333333333333,14.666666666666666,1.5,457.1466198660313,437.563650502172,1.1611702820810221,96.81882275015622,23.472040837605796,25.517334184646607,2.1305640528599423,52.79090276082356,1.0056129386027655,0.0
2022-02-18 17:40:00,12.2,19.4,19.2,22.3,14.6,4.639,2.616025,11.7118,55.7649,9.444444444444445,7.777777777777778,198.44444444444446,0.0,81.77777777777777,10.0,1012.0,8.0,6.888888888888889,15.11111111111111,1.333333333333333,456.2495682271322,431.3115322875977,1.1419760348820416,105.54898369072521,23.30601020403501,25.813651068251012,2.4798422705857766,52.700096019378485,5.352592777283178,0.0
2022-02-18 17:50:00,12.9,19.6,19.3,22.3,15.1,4.677,4.2197450000000005,11.287,55.7855,9.222222222222221,7.888888888888889,194.22222222222223,0.0,82.88888888888889,10.0,1012.0,6.5,6.944444444444445,15.555555555555555,1.1666666666666665,451.711572672526,424.3191477387527,1.212161676474547,113.46014909711934,23.007376003265378,26.277485500971476,3.1876644055048624,52.1917090288798,1.0236025255918502,0.0
2022-02-18 18:00:00,12.5,19.3,19.1,22.2,14.5,4.632,5.60779,11.3791,55.8491,9.0,8.0,190.0,0.0,84.0,10.0,1012.0,5.0,7.0,16.0,1.0,450.774675394694,429.27283809968793,1.6528624263894085,112.6456430734753,22.822116613657464,26.79741570375733,4.138462353331894,55.23180146362822,2.8689213438323664,0.0
2022-02-18 18:10:00,11.3,19.1,19.0,22.2,14.1,4.64,5.623585,11.425,55.930899999999994,8.944444444444445,8.222222222222221,191.44444444444446,0.0,83.55555555555556,10.0,1012.0555555555555,5.444444444444445,6.833333333333333,16.444444444444443,1.0,451.8287800089518,424.98626200358075,1.790706635289273,117.00619062477585,22.694882755279544,27.070242875417073,3.747164452870687,55.068757171630864,63.562940924565,0.0
2022-02-18 18:20:00,11.8,19.2,18.9,22.1,14.3,4.638,5.97868,11.3324,55.964999999999996,8.88888888888889,8.444444444444445,192.88888888888889,0.0,83.11111111111111,10.0,1012.1111111111111,5.888888888888889,6.666666666666667,16.88888888888889,1.0,454.3597874012213,476.0395037561176,1.7216746845790893,105.2550477175524,22.89398820289784,27.345146962289753,3.5380074690425465,51.49820742828024,483.90665062683445,0.0
2022-02-18 18:30:00,12.2,19.2,19.0,22.1,14.5,4.634,4.278645,11.851099999999999,55.896100000000004,8.833333333333334,8.666666666666666,194.33333333333334,0.0,82.66666666666667,10.0,1012.1666666666666,6.333333333333333,6.5,17.333333333333332,1.0,456.8990417480469,545.3015512084961,1.6260420310733008,111.06621177975066,23.210831979115802,27.740281305313108,3.255176197687785,39.158746808369955,899.4067577107747,0.0
2022-02-18 18:40:00,12.4,19.3,19.0,22.1,14.7,4.656,2.038415,12.956299999999999,55.5005,8.777777777777779,8.88888888888889,195.77777777777777,0.0,82.22222222222223,10.0,1012.2222222222222,6.777777777777778,6.333333333333333,17.77777777777778,1.0,459.5303627803408,592.3039389494095,1.4402756454176822,105.92399297121554,23.548268441615132,27.84141463328216,3.175134936220902,29.447359482393427,1073.1453964957543,0.0
2022-02-18 18:50:00,10.9,18.9,18.7,22.1,13.7,4.645,1.91194,13.6969,55.05839999999999,8.722222222222221,9.11111111111111,197.22222222222223,0.0,81.77777777777777,10.0,1012.2777777777778,7.222222222222222,6.166666666666667,18.22222222222222,1.0,446.51737742106116,622.0110282389322,1.232110853025132,103.79407730792202,23.82151142756144,27.835546875,3.2138821347554525,22.445415296554565,1114.6183154296875,0.0
2022-02-18 19:00:00,11.6,18.9,18.7,22.0,13.9,4.659,2.080655,13.7824,54.627300000000005,8.666666666666666,9.333333333333334,198.66666666666666,0.0,81.33333333333333,10.0,1012.3333333333334,7.666666666666666,6.0,18.666666666666668,1.0,442.081621244584,655.6495339439655,1.163757546776432,105.44943208532818,24.05557906786601,27.83328537940979,2.9852322749296825,17.361565101941427,1133.8950362141927,0.0
2022-02-18 19:10:00,11.6,19.0,18.7,22.0,14.0,4.633,1.7222750000000002,13.4802,54.409400000000005,8.61111111111111,9.555555555555555,200.11111111111111,0.0,80.88888888888889,10.0,1012.3888888888889,8.11111111111111,5.833333333333333,19.11111111111111,1.0,439.5353751627604,673.5182727050781,1.0887815538419168,110.02158642461745,24.27130962511914,27.964682540570276,2.770643381217105,13.759752241985945,1034.4471903121,0.0
2022-02-18 19:20:00,12.4,19.2,18.9,22.0,14.6,4.625,1.504975,13.0983,54.3763,8.555555555555555,9.777777777777779,201.55555555555554,0.0,80.44444444444444,10.0,1012.4444444444445,8.555555555555555,5.666666666666666,19.555555555555557,1.0,442.09961258460737,700.4949377441405,0.9303674466007174,107.65413158265885,24.47596492767334,28.08411835034688,2.575835919380188,11.042764253616333,1046.9712813313804,0.0
2022-02-18 19:30:00,13.0,19.4,19.0,22.0,15.1,4.641,1.124005,12.761,54.491099999999996,8.5,10.0,203.0,0.0,80.0,10.0,1012.5,9.0,5.5,20.0,1.0,438.99551544189455,707.1277207017218,0.8373325833594059,108.2434790735191,24.641390186945596,28.145110495885213,2.572190908988317,9.229640113512675,999.4234068806966,0.0
2022-02-18 19:40:00,13.4,19.6,19.2,22.0,15.4,4.609,0.9151,12.627799999999999,54.6853,8.444444444444445,10.222222222222221,204.44444444444446,0.0,79.55555555555556,10.0,1012.5555555555555,9.444444444444445,5.333333333333333,20.444444444444443,1.0,433.52577280680345,728.1740091258082,0.7830095746784898,108.96136095230187,24.74650368054708,28.228350998560586,2.332215725580851,7.939902687867482,1058.3056967163086,0.0
2022-02-18 19:50:00,14.4,19.9,19.5,22.0,16.1,4.61,0.8251799999999999,12.4626,54.8226,8.38888888888889,10.444444444444445,205.88888888888889,0.0,79.11111111111111,10.0,1012.6111111111111,9.88888888888889,5.166666666666666,20.88888888888889,1.0,435.1527508650155,723.0731463131959,0.5968924879152222,108.82301092956027,24.839317324176324,28.215142380814314,2.3871801718137347,6.8273822921879415,957.6223751753608,0.0
2022-02-18 20:00:00,14.8,20.1,19.8,22.1,16.6,4.605,0.8178300000000001,12.2643,54.936099999999996,8.333333333333334,10.666666666666666,207.33333333333334,0.0,78.66666666666667,10.0,1012.6666666666666,10.333333333333332,5.0,21.333333333333332,1.0,437.00085683186853,724.1366119384766,0.5472358387540289,111.86782377555546,24.911374572118124,28.19786392847697,2.0750456605354946,5.87296013991038,935.8770371500652,0.0
2022-02-18 20:10:00,13.7,19.9,19.7,22.1,15.9,4.561,1.1191900000000001,11.843399999999999,55.04600000000001,8.277777777777779,10.88888888888889,208.77777777777777,0.0,78.22222222222223,10.0,1012.7222222222222,10.777777777777779,4.833333333333333,21.77777777777778,1.0,432.4860995553554,713.4272585042318,0.626134557910895,110.9227667456158,24.96773240407308,28.218561337788902,2.080937717954318,5.078765761057536,822.8032752482097,0.0
2022-02-18 20:20:00,13.3,19.6,19.5,22.1,15.4,4.631,0.55018,10.0461,55.05309999999999,8.222222222222221,11.11111111111111,210.22222222222223,0.0,77.77777777777777,10.0,1012.7777777777778,11.222222222222221,4.666666666666666,22.22222222222222,1.0,428.93401285807295,699.7421527169765,0.5145700970847727,108.302039802034,25.00305202484131,28.191890427271524,1.8899738192558289,4.4633316882451375,728.9310214233399,0.0
2022-02-18 20:30:00,12.7,19.4,19.3,22.0,14.9,4.559,0.402745,8.7974,55.251400000000004,8.166666666666666,11.333333333333332,211.66666666666666,0.0,77.33333333333333,10.0,1012.8333333333334,11.666666666666666,4.5,22.666666666666664,1.0,429.56714123605315,682.1698368326822,0.43823445218725726,104.49054387604448,25.00132315673397,28.250417585534564,1.8045409434730726,4.020690765582909,709.6131923559157,0.0
2022-02-18 20:40:00,12.5,19.3,19.2,22.0,14.8,4.515,0.409025,8.256499999999999,55.7471,8.11111111111111,11.555555555555555,213.11111111111111,0.0,76.88888888888889,10.0,1012.8888888888889,12.11111111111111,4.333333333333333,23.11111111111111,1.0,432.6486669921875,664.1100779566272,0.3235590182185847,101.75915725880424,25.045359811782838,28.258555494944254,1.652891291975975,3.7031059531370802,669.643008626302,0.0
2022-02-18 20:50:00,12.3,19.2,19.1,22.0,14.7,4.567,0.41142500000000004,7.9447,56.1792,8.055555555555555,11.777777777777779,214.55555555555554,0.0,76.44444444444444,10.0,1012.9444444444445,12.555555555555555,4.166666666666666,23.555555555555557,1.0,430.2169190400223,661.5886157226562,0.24443306078997534,103.44925675192796,25.13141568183899,28.17441332817078,1.5620587191979092,3.4679095248381295,804.3575332641601,0.0
2022-02-18 21:00:00,12.2,19.1,18.9,21.9,14.4,4.577,0.39675,8.160900000000002,56.5166,8.0,12.0,216.0,0.0,76.0,10.0,1013.0,13.0,4.0,24.0,1.0,428.7087864702597,652.10825326503,0.2400169964997613,100.70729462057857,25.2348630442323,28.052183934551174,1.3294289675843243,3.2811120785629684,730.3364021465064,0.0
2022-02-18 21:10:00,11.7,19.0,18.8,21.9,14.2,4.638,0.503225,8.1497,56.633,7.777777777777778,12.333333333333334,219.55555555555554,0.044444444444444446,77.05555555555556,9.944444444444445,1013.2222222222222,17.833333333333332,4.0,23.944444444444443,1.0,433.1394170405947,632.9827976761742,0.2192147946078856,106.47526525853043,25.305895744959514,27.91625754992167,1.3803294853369397,3.1683987255891166,672.2039780680338,0.0
2022-02-18 21:20:00,10.8,18.7,18.7,21.8,13.6,4.644,0.561855,8.1371,56.6881,7.555555555555555,12.666666666666666,223.11111111111111,0.08888888888888889,78.11111111111111,9.88888888888889,1013.4444444444445,22.666666666666664,4.0,23.88888888888889,1.0,432.73108276367185,614.3732932465653,0.22256591033127343,104.90949452437924,25.376371968048442,27.755154350140675,1.2797978434050825,3.11121771801663,623.088972236935,0.0
2022-02-18 21:30:00,8.7,18.1,24.3,21.9,11.9,4.554,0.675735,8.1029,56.7004,7.333333333333333,13.0,226.66666666666666,0.13333333333333336,79.16666666666667,9.833333333333334,1013.6666666666666,27.5,4.0,23.833333333333332,1.0,433.8647228477741,612.2912597866716,0.25294421594779365,103.78648722309178,25.470404844284058,27.598394660949708,1.2333019377787908,3.08237398425738,557.0216688028971,0.0
2022-02-18 21:40:00,7.8,17.8,23.7,22.1,11.1,4.548,0.704835,7.9444,56.707100000000004,7.111111111111111,13.333333333333334,230.22222222222223,0.17777777777777778,80.22222222222223,9.777777777777779,1013.8888888888889,32.33333333333333,4.0,23.77777777777778,1.0,431.05049102783204,605.3246205647786,0.2617271721203111,107.60171548487776,25.5516108417511,27.446903425852458,1.20464054107666,3.0790527935822807,504.6683736165364,0.0
2022-02-18 21:50:00,7.3,17.6,23.3,22.1,10.6,4.59,0.635395,7.936400000000001,56.7158,6.888888888888889,13.666666666666666,233.77777777777777,0.22222222222222224,81.27777777777777,9.722222222222221,1014.1111111111111,37.16666666666667,4.0,23.72222222222222,1.0,433.4442457142096,598.7191518709029,0.21693539308857607,107.05472626465189,25.62230478389115,27.29597139509384,1.2744803915539031,3.0959101378244194,468.93966436439985,0.0
2022-02-18 22:00:00,7.0,17.5,23.1,22.1,10.3,4.612,0.815385,7.8685,56.645500000000006,6.666666666666667,14.0,237.33333333333334,0.2666666666666667,82.33333333333333,9.666666666666666,1014.3333333333334,42.0,4.0,23.666666666666668,1.0,431.49996175130207,585.0207883847993,0.23993830879971295,108.38126830666752,25.70238353729248,27.160155239105222,1.0075014806787173,3.1266895190874733,425.47337870279944,0.0
2022-02-18 22:10:00,6.9,17.4,22.4,22.1,10.2,4.54,0.71397,7.8815,56.895900000000005,6.444444444444445,14.333333333333334,240.88888888888889,0.31111111111111117,83.38888888888889,9.61111111111111,1014.5555555555555,46.833333333333336,4.0,23.61111111111111,1.0,431.2266482719334,574.0096719184963,0.3014664523831784,106.13166097500903,25.773942715704106,27.027706920763865,1.0588096166296868,3.1729869878224735,403.89468643964346,0.0
2022-02-18 22:20:00,6.9,17.3,22.5,22.1,10.1,4.551,0.52874,7.8161000000000005,57.290800000000004,6.222222222222222,14.666666666666668,244.44444444444446,0.35555555555555557,84.44444444444444,9.555555555555555,1014.7777777777778,51.666666666666664,4.0,23.555555555555557,1.0,430.5548106892904,565.9670405034909,0.2585339640461876,109.60439976320428,25.835748224258424,26.905357605616253,0.9849106868108114,3.244698831240336,378.83859715779624,0.0
2022-02-18 22:30:00,6.6,17.3,22.6,22.1,10.0,4.566,0.7091700000000001,7.647,57.4802,6.0,15.0,248.0,0.4,85.5,9.5,1015.0,56.5,4.0,23.5,1.0,431.1683928601495,557.2741566975913,0.2406032357661653,111.06419793597722,25.889741719994838,26.7830997920171,0.9072349473749851,3.3385176974905413,369.81705991324736,0.0
2022-02-18 22:40:00,6.5,17.2,21.6,22.0,9.9,4.562,0.52183,7.484,57.5591,5.777777777777778,15.333333333333334,251.55555555555554,0.4444444444444445,86.55555555555556,9.444444444444445,1015.2222222222222,61.333333333333336,4.0,23.444444444444443,1.0,439.05701944986976,550.2658411135619,0.20085448324027871,109.65525409547622,25.942044296264648,26.681769301096598,0.8544305610656739,3.440559077660242,343.72219726562497,0.0
2022-02-18 22:50:00,6.4,17.2,21.9,22.0,9.8,4.573,0.65735,7.2064,57.611599999999996,5.555555555555555,15.666666666666668,255.11111111111111,0.48888888888888893,87.61111111111111,9.38888888888889,1015.4444444444445,66.16666666666667,4.0,23.38888888888889,1.0,436.6361744777636,543.5006453450521,0.22766174935730493,107.3805109013272,25.999674199422202,26.588079430262248,0.846696427365144,3.5558970101674396,370.5358484395345,0.0
2022-02-18 23:00:00,6.5,17.2,21.6,22.0,9.8,4.54,0.597905,7.0618,57.7028,5.333333333333334,16.0,258.6666666666667,0.5333333333333334,88.66666666666667,9.333333333333334,1015.6666666666666,71.0,4.0,23.333333333333332,1.0,439.78188466389975,533.4851692076935,0.22593962426176342,106.68573785038318,26.049235083262126,26.501196111043292,0.7281192107995351,3.673279986778895,345.044982808431,0.0
2022-02-18 23:10:00,6.4,17.1,21.2,22.0,9.8,4.515,0.559705,7.0678,57.7784,5.111111111111111,16.333333333333336,262.22222222222223,0.5777777777777778,89.72222222222223,9.277777777777779,1015.8888888888889,75.83333333333334,4.0,23.27777777777778,1.0,437.7556500244141,524.0214432779948,0.2527859119740498,110.20696753701247,26.100297327041623,26.41984698613485,0.8185867063701153,3.8049331728617353,347.1284596761068,0.0
2022-02-18 23:20:00,6.4,17.2,21.8,22.0,9.8,4.528,0.5023799999999999,7.0268,57.903200000000005,4.888888888888889,16.666666666666668,265.77777777777777,0.6222222222222223,90.77777777777777,9.222222222222221,1016.1111111111111,80.66666666666667,4.0,23.22222222222222,1.0,435.749164835612,520.3311955664624,0.17093482250305633,110.16418694145936,26.14707664554402,26.346863858228353,0.725371691092933,3.9416872174187567,344.5535586478885,0.0
2022-02-18 23:30:00,6.3,16.9,20.9,21.9,9.5,4.539,0.519925,7.0416,57.961400000000005,4.666666666666667,17.0,269.3333333333333,0.6666666666666667,91.83333333333333,9.166666666666666,1016.3333333333334,85.5,4.0,23.166666666666668,1.0,439.39682062609444,514.2871462416375,0.17614514811527462,111.46643870445295,26.20763484319051,26.28744457562765,0.7002723098794619,4.076780827840169,323.53327153523765,0.0
2022-02-18 23:40:00,6.2,16.8,21.7,21.9,9.4,4.536,0.6089100000000001,7.0738,57.9529,4.444444444444445,17.333333333333336,272.8888888888889,0.7111111111111111,92.88888888888889,9.11111111111111,1016.5555555555555,90.33333333333333,4.0,23.11111111111111,1.0,434.19272267659505,507.46398998392044,0.21630037649055822,108.68580579660707,26.26056469599406,26.23161430040995,0.7046487252414226,4.219068441390991,320.9121839904785,0.0
2022-02-18 23:50:00,5.9,16.7,20.7,21.9,9.2,4.521,0.65249,7.0277,57.9313,4.222222222222222,17.666666666666668,276.44444444444446,0.7555555555555556,93.94444444444444,9.055555555555555,1016.7777777777778,95.16666666666667,4.0,23.055555555555557,1.0,432.3036142949949,505.2630692264952,0.23363799570791288,106.83060758407507,26.30238178274726,26.162840702035332,0.6143566655262378,4.364183832103923,306.12112196281134,0.0
2022-02-19 00:00:00,5.7,16.7,21.1,21.9,9.1,4.538,0.72233,6.9716,57.925,4.0,18.0,280.0,0.8,95.0,9.0,1017.0,100.0,4.0,23.0,1.0,429.9050941975912,502.55301010658,0.2330369101517365,110.56900247692388,26.33710231145223,26.094220679601033,0.6419246536244948,4.515758613745371,295.2040442911784,0.0
2022-02-19 00:10:00,5.8,16.6,21.3,21.9,9.0,4.534,0.65626,6.9376999999999995,57.61,3.9444444444444446,17.666666666666668,277.8888888888889,0.8777777777777778,95.16666666666667,8.61111111111111,1017.1666666666666,100.0,3.9444444444444446,22.555555555555557,1.0,429.73748551642757,498.42692698160806,0.24785991528329282,108.42508097567801,26.36414189500324,26.017573307166664,0.5865782476717469,4.684968283715222,296.2280131375588,0.0
2022-02-19 00:20:00,5.5,16.6,21.0,21.8,8.9,4.55,0.57691,6.92,57.1856,3.888888888888889,17.333333333333332,275.77777777777777,0.9555555555555556,95.33333333333333,8.222222222222221,1017.3333333333334,100.0,3.888888888888889,22.11111111111111,1.0,432.92961128673335,490.19463263500694,0.2325703810835204,111.3745296999829,26.389983332951864,25.94267675081889,0.5873772571235895,4.868061939080556,278.16532707214355,0.0
2022-02-19 00:30:00,5.7,16.6,21.3,21.8,8.9,4.546,0.682355,6.9834000000000005,56.95360000000001,3.8333333333333335,17.0,273.6666666666667,1.0333333333333334,95.5,7.833333333333333,1017.5,100.0,3.8333333333333335,21.666666666666668,1.0,433.33930814896513,483.3351157633464,0.2499625765275483,107.84590520912646,26.418106775283814,25.86591123898824,0.5408324042459329,5.070340757369996,254.18501223246258,0.0
2022-02-19 00:40:00,5.6,16.5,20.6,21.8,8.9,4.555,0.6389199999999999,6.915699999999999,56.86319999999999,3.7777777777777777,16.666666666666668,271.55555555555554,1.1111111111111112,95.66666666666667,7.444444444444445,1017.6666666666666,100.0,3.7777777777777777,21.22222222222222,1.0,432.9503215535482,478.9746499002391,0.19910837368418768,107.44818625132243,26.44612724939982,25.798492507934572,0.5870985199014346,5.287768752574921,246.05992746988932,0.0
2022-02-19 00:50:00,5.6,16.6,21.6,21.8,8.9,4.514,0.7118599999999999,6.6775,56.895799999999994,3.7222222222222223,16.333333333333332,269.44444444444446,1.1888888888888889,95.83333333333333,7.055555555555555,1017.8333333333334,100.0,3.7222222222222223,20.77777777777778,1.0,436.3443482813342,475.71261597381243,0.21224823175534854,108.76526340441515,26.478861808776855,25.71871186256409,0.5722236174841722,5.517755939165751,226.53162066141763,0.0
2022-02-19 01:00:00,5.5,16.6,20.6,21.8,8.9,4.531,0.639125,6.5489999999999995,56.9722,3.6666666666666665,16.0,267.3333333333333,1.2666666666666666,96.0,6.666666666666666,1018.0,100.0,3.6666666666666665,20.333333333333332,1.0,437.81609735949286,468.56157273215814,0.21296419476385164,108.18132590105306,26.508843663533526,25.63196218808492,0.6043060780068238,5.759529453118643,171.05101411183676,0.0
2022-02-19 01:10:00,5.6,16.6,21.4,21.8,8.9,4.503,0.564505,6.6888000000000005,57.043600000000005,3.611111111111111,15.666666666666666,265.22222222222223,1.3444444444444446,96.16666666666667,6.277777777777778,1018.1666666666666,100.0,3.611111111111111,19.88888888888889,1.0,439.33134344342113,466.57905455490635,0.20453458705885424,109.08574591491183,26.54345955800202,25.547799656054394,0.5773164117744581,6.028851746165819,177.24993518031926,0.0
2022-02-19 01:20:00,5.5,16.5,20.6,21.8,8.8,4.525,0.790485,6.444800000000001,57.018600000000006,3.5555555555555554,15.333333333333332,263.1111111111111,1.4222222222222223,96.33333333333333,5.888888888888889,1018.3333333333334,100.0,3.5555555555555554,19.444444444444443,1.0,432.05358133951825,460.1276668294271,0.2369917589958525,109.93081227555786,26.577989352544147,25.46594944000244,0.5735591166714827,6.306729895273845,127.75139991760254,0.0
2022-02-19 01:30:00,5.5,16.5,21.4,21.8,8.8,4.518,0.83802,6.4174999999999995,57.020799999999994,3.5,15.0,261.0,1.5,96.5,5.5,1018.5,100.0,3.5,19.0,1.0,436.4892692618534,457.3792018425602,0.2079349351893205,109.26773674183646,26.604477642619678,25.37637138986318,0.5576401741465943,6.61562862512082,120.75515499933965,0.0
2022-02-19 01:40:00,5.5,16.5,20.5,21.8,8.9,4.501,0.8466150000000001,6.3311,57.042899999999996,3.4444444444444446,14.666666666666666,258.8888888888889,1.577777777777778,96.66666666666667,5.111111111111111,1018.6666666666666,100.0,3.4444444444444446,18.555555555555557,1.0,434.4020709228515,458.16216145833334,0.2629962931695462,109.40072369807186,26.62825294494629,25.28453303019206,0.5417280788222948,6.932995583216349,107.90124190012614,0.0
2022-02-19 01:50:00,5.4,16.5,21.3,21.8,8.8,4.523,0.75438,6.3515999999999995,57.0773,3.388888888888889,14.333333333333332,256.77777777777777,1.6555555555555554,96.83333333333333,4.722222222222222,1018.8333333333334,100.0,3.388888888888889,18.11111111111111,1.0,436.13159831079946,455.330092569987,0.18614489044615268,107.07840987426414,26.64721796989441,25.2099254544576,0.47719298702975116,7.250223645369212,108.2524200439453,0.0
2022-02-19 02:00:00,5.4,16.5,21.1,21.8,8.7,4.516,0.86026,6.5725999999999996,57.12239999999999,3.3333333333333335,14.0,254.66666666666666,1.7333333333333334,97.0,4.333333333333333,1019.0,100.0,3.3333333333333335,17.666666666666668,1.0,439.45200754801436,454.110202482377,0.23147009964737678,107.50872433937202,26.671079708735146,25.14269489924113,0.49550551906228063,7.561700675487518,114.45251892089843,0.0
2022-02-19 02:10:00,5.4,16.5,20.6,21.7,8.7,4.515,0.953759090909091,6.309545454545455,57.07036363636364,3.2777777777777777,13.666666666666666,252.55555555555554,1.8111111111111111,97.16666666666667,3.9444444444444446,1019.1666666666666,100.0,3.2777777777777777,17.22222222222222,1.0,434.502672929435,451.53630767822267,0.34120034057646986,107.5347780863444,26.68009262084961,25.068914388020833,0.4362546715388695,7.879910213947296,86.39346482276918,0.0
2022-02-19 02:20:00,5.4,16.4,21.5,21.7,8.7,4.513,0.893435,6.2437,57.031600000000005,3.2222222222222223,13.333333333333332,250.44444444444446,1.8888888888888888,97.33333333333333,3.5555555555555554,1019.3333333333334,100.0,3.2222222222222223,16.77777777777778,1.0,430.3257577514649,450.8325375190822,0.2253991019617408,108.62460152297369,26.696257139841713,25.00337283452352,0.46789128753046194,8.215458515485128,94.07193837483723,0.0
2022-02-19 02:30:00,5.3,16.4,20.7,21.7,8.7,4.525,0.78271,6.2851,57.092200000000005,3.166666666666667,13.0,248.33333333333334,1.9666666666666668,97.5,3.166666666666667,1019.5,100.0,3.166666666666667,16.333333333333336,1.0,432.6727844659214,444.59398691813146,0.23190462365094042,112.33310701768951,26.716318499247233,24.9578600470225,0.48168178108831244,8.548254206975301,107.07838068644205,0.0
2022-02-19 02:40:00,5.2,16.4,21.1,21.7,8.6,4.494,0.77464,5.8228,57.0499,3.111111111111111,12.666666666666666,246.22222222222223,2.0444444444444443,97.66666666666667,2.7777777777777777,1019.6666666666666,100.0,3.111111111111111,15.88888888888889,1.0,432.64949974323144,446.72878978159235,0.2294571174133968,112.37742345066394,26.74032467831326,24.91567894924832,0.5002373734394372,8.871645188412424,91.89270360321648,0.0
2022-02-19 02:50:00,5.2,16.4,20.9,21.7,8.6,4.479,1.66132,5.4906999999999995,57.0302,3.0555555555555554,12.333333333333332,244.11111111111111,2.1222222222222222,97.83333333333333,2.3888888888888884,1019.8333333333334,100.0,3.0555555555555554,15.444444444444445,1.0,434.4076279809009,441.15064264056326,0.24993408731653188,109.98434180415957,26.7590202776591,24.83898768742879,0.5768683826426665,9.218803278605144,74.04545439402263,0.0
2022-02-19 03:00:00,5.3,16.4,21.1,21.7,8.6,4.519,1.85945,5.4774,57.1309,3.0,12.0,242.0,2.2,98.0,2.0,1020.0,100.0,3.0,15.0,1.0,434.8317238748485,435.42975341796875,0.3375115589780659,112.4270008339316,26.77433463974861,24.751602028830575,0.5005366824091659,9.569632722321202,91.32484465033322,0.0
2022-02-19 03:10:00,5.3,16.3,20.9,21.7,8.6,4.503,1.7690899999999998,5.4515,57.2125,2.9444444444444446,12.166666666666666,242.33333333333334,2.166666666666667,97.88888888888889,2.0,1020.1111111111111,100.0,2.888888888888889,15.333333333333334,1.0,437.4167614237467,438.0619397919753,0.39541917695795414,108.60812687933108,26.780170860290525,24.697505175272624,0.5251417272537947,9.769603563944498,93.05767454147339,0.0
2022-02-19 03:20:00,5.1,16.3,21.0,21.7,8.5,4.497,2.0001,5.3823,57.2013,2.888888888888889,12.333333333333334,242.66666666666666,2.1333333333333333,97.77777777777777,2.0,1020.2222222222222,100.0,2.7777777777777777,15.666666666666666,1.0,438.79546508789065,434.15695771316007,0.3956263480306008,109.78143927881274,26.785737063090004,24.641063782374065,0.48952296198656164,9.873807983398438,93.47084153493246,0.0
2022-02-19 03:30:00,5.0,16.2,21.0,21.7,8.4,4.501,1.4261,5.3978,57.545399999999994,2.8333333333333335,12.5,243.0,2.1,97.66666666666667,2.0,1020.3333333333334,100.0,2.6666666666666665,16.0,1.0,436.0425689802499,430.5901938883464,0.3874222987317769,110.8460796407926,26.788290513949203,24.57515414237976,0.5892527967085273,9.93170688243909,93.86572484700693,0.0
2022-02-19 03:40:00,5.0,16.2,20.5,21.7,8.3,4.499,1.243365,5.5282,57.94969999999999,2.7777777777777777,12.666666666666666,243.33333333333334,2.066666666666667,97.55555555555556,2.0,1020.4444444444445,100.0,2.5555555555555554,16.333333333333332,1.0,429.92289916992183,429.02021987038097,0.40548652332591806,110.2696768149683,26.799162909189857,24.540829499562584,0.6206441195309162,9.960290673573812,120.07351842244466,0.0
2022-02-19 03:50:00,4.6,16.0,21.4,21.7,8.0,4.493,1.529595,5.6238,58.1152,2.7222222222222223,12.833333333333334,243.66666666666666,2.0333333333333337,97.44444444444444,2.0,1020.5555555555555,100.0,2.4444444444444446,16.666666666666668,1.0,433.2539095929025,424.8041712443034,0.44220600338094984,111.20098967169638,26.818853689560108,24.518516894787716,0.5934399733797642,9.976508903799758,109.67853761166502,0.0
2022-02-19 04:00:00,4.4,15.9,20.9,21.7,7.8,4.482,1.4044750000000001,5.4384,58.159000000000006,2.6666666666666665,13.0,244.0,2.0,97.33333333333333,2.0,1020.6666666666666,100.0,2.3333333333333335,17.0,1.0,437.5714153035482,424.5999554794136,0.36983889998689207,110.4642370486933,26.83589179992676,24.48756336847941,0.6232161117593448,9.98651959101359,113.0790543238322,0.0
2022-02-19 04:10:00,4.2,15.8,20.5,21.6,7.7,4.488,1.51042,5.6642,58.2075,2.611111111111111,13.166666666666666,244.33333333333334,1.9666666666666668,97.22222222222223,2.0,1020.7777777777778,100.0,2.2222222222222223,17.333333333333332,1.0,437.6805742636494,427.2238605052027,0.3420449828975281,110.64000593325514,26.853112926159874,24.46578881802532,0.6035022882658378,9.99185057335654,106.69787169073933,0.0
2022-02-19 04:20:00,4.1,15.8,21.3,21.6,7.6,4.487,1.38615,5.6757,58.22580000000001,2.5555555555555554,13.333333333333334,244.66666666666666,1.9333333333333336,97.11111111111111,2.0,1020.8888888888889,100.0,2.111111111111111,17.666666666666668,1.0,440.968999226888,429.14411952928566,0.3214959377673386,109.91773885392874,26.86964239120483,24.43086302439372,0.6448266521592935,9.995428361892701,108.93913083394368,0.0
2022-02-19 04:30:00,4.2,15.8,21.1,21.6,7.7,4.463,1.24248,5.409,58.200900000000004,2.5,13.5,245.0,1.9000000000000001,97.0,2.0,1021.0,100.0,2.0,18.0,1.0,438.97090045797415,430.3829839105716,0.3261921919617107,111.21574410174526,26.893627805709837,24.394739252726236,0.6415515502542257,9.999116911888123,114.62132987976074,0.0
2022-02-19 04:40:00,4.2,15.8,20.5,21.6,7.7,4.474,1.37616,5.2612000000000005,58.187400000000004,2.4444444444444446,13.666666666666666,245.33333333333334,1.8666666666666667,96.88888888888889,2.0,1021.1111111111111,100.0,1.8888888888888888,18.333333333333332,1.0,436.620905863444,427.1663646443685,0.33143635189486925,110.37118947260797,26.91574267069499,24.357258440653485,0.6270046767095725,10.00683719476064,110.98880531311036,0.0
2022-02-19 04:50:00,4.3,15.8,21.5,21.6,7.7,4.468,1.395945,5.3052,58.212,2.388888888888889,13.833333333333334,245.66666666666666,1.8333333333333335,96.77777777777777,2.0,1021.2222222222222,100.0,1.777777777777778,18.666666666666668,1.0,433.60896702207367,429.009373158422,0.34944415628552267,111.34271567953508,26.932059206967445,24.317504641878347,0.5176567416530418,10.020881674267843,99.53496447607424,0.0
2022-02-19 05:00:00,4.3,15.8,20.7,21.6,7.7,4.48,1.362475,5.4282,58.198299999999996,2.3333333333333335,14.0,246.0,1.8000000000000003,96.66666666666667,2.0,1021.3333333333334,100.0,1.6666666666666667,19.0,1.0,437.52889739990235,432.44986836751303,0.3210167330899144,108.32362470055705,26.95118169148763,24.28223093032837,0.607203247199456,10.02320317586263,107.34586386362712,0.0
2022-02-19 05:10:00,4.4,15.8,20.6,21.6,7.7,4.467,1.57681,5.3103,58.2043,2.2777777777777777,14.166666666666668,246.33333333333334,1.7666666666666668,96.55555555555556,2.0,1021.4444444444445,100.0,1.5555555555555556,19.333333333333336,1.0,437.17506544091236,429.7786867654735,0.37567397486734183,113.5798422836045,26.9780788008372,24.243950630823768,0.5644953173398972,10.023574237823485,103.24063062032064,0.0
2022-02-19 05:20:00,4.6,15.9,21.3,21.6,7.9,4.463,1.78443,5.3073999999999995,58.1909,2.2222222222222223,14.333333333333334,246.66666666666666,1.7333333333333334,96.44444444444444,2.0,1021.5555555555555,100.0,1.4444444444444444,19.666666666666668,1.0,438.76715169270835,426.1708465576172,0.3864083524060956,111.26622137705485,26.991265869140626,24.193048623402916,0.5673595428963502,10.021160785357157,101.50425076802573,0.0
2022-02-19 05:30:00,4.6,15.9,21.1,21.6,7.9,4.479,1.973725,5.1767,57.874900000000004,2.166666666666667,14.5,247.0,1.7000000000000002,96.33333333333333,2.0,1021.6666666666666,100.0,1.3333333333333335,20.0,1.0,433.98424032627855,426.24600087483725,0.3921873265770027,109.97410632720775,27.00067269325256,24.13526741027832,0.6462499112884204,10.016078354517619,97.25811636606852,0.0
2022-02-19 05:40:00,4.5,15.9,20.8,21.6,7.9,4.486,2.0388100000000002,5.0017000000000005,57.5356,2.111111111111111,14.666666666666668,247.33333333333334,1.6666666666666667,96.22222222222223,2.0,1021.7777777777778,100.0,1.2222222222222223,20.333333333333336,1.0,429.0724755859375,425.32359878013875,0.5003631926513157,109.18439484569312,27.009121169505146,24.087851475106795,0.597997404219067,10.008433701736106,100.53456500511385,0.0
2022-02-19 05:50:00,4.4,15.9,21.3,21.6,7.8,4.493,1.6992850000000002,4.8635,57.4039,2.0555555555555554,14.833333333333334,247.66666666666666,1.6333333333333333,96.11111111111111,2.0,1021.8888888888889,100.0,1.1111111111111112,20.666666666666668,1.0,431.33823262532553,427.98668365478517,0.4362795228654213,112.2900711296642,27.00978938738505,24.036030311584472,0.6860886610547702,10.005443372726441,88.13851168314616,0.0
2022-02-19 06:00:00,4.6,15.9,20.6,21.6,7.9,4.467,1.70245,5.0417000000000005,57.371900000000004,2.0,15.0,248.0,1.6,96.0,2.0,1022.0,100.0,1.0,21.0,1.0,427.1516364367255,426.5431126666891,0.4252243208595129,111.49982912468187,27.02105746905009,23.997175474166873,0.7018138205011686,10.003883463541666,108.62672309875488,0.0
2022-02-19 06:10:00,4.7,16.0,21.5,21.6,8.1,4.471,1.65334,5.224,57.379999999999995,2.0,14.833333333333334,248.22222222222223,1.5111111111111113,95.5,2.4444444444444446,1022.0555555555555,98.22222222222223,0.9444444444444444,20.77777777777778,1.0,431.24883829752605,423.61770253499344,0.46759084583802074,107.96655134017858,27.03934525780759,23.943847461043102,0.6183159151909041,10.008528510136793,38.91244562388813,0.0
2022-02-19 06:20:00,4.5,16.0,20.6,21.6,8.0,4.469,1.7228999999999999,5.2249,57.367200000000004,2.0,14.666666666666666,248.44444444444446,1.4222222222222223,95.0,2.888888888888889,1022.1111111111111,96.44444444444444,0.8888888888888888,20.555555555555557,1.0,432.7839249955101,428.0547657162019,0.4586682682635925,108.9303439234071,27.040342439015706,23.861978359222412,0.7063686043024063,10.019222601254782,58.39034640669822,0.0
