,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-19 06:30:00,4.5,16.0,20.8,21.6,8.0,4.469,1.7676949999999998,5.3102,57.351200000000006,2.0,14.5,248.66666666666666,1.3333333333333335,94.5,3.333333333333333,1022.1666666666666,94.66666666666667,0.8333333333333334,20.333333333333332,1.0,433.8860859171549,427.48083733218834,0.44585341687803554,110.27250611127434,27.040392186493523,23.83207845122127,0.6661191626044654,10.011837078406987,112.01351070770436,0.0
2022-02-19 06:40:00,4.2,15.9,21.4,21.6,7.8,4.464,1.7614450000000001,5.3745,57.32379999999999,2.0,14.333333333333334,248.88888888888889,1.2444444444444445,94.0,3.7777777777777777,1022.2222222222222,92.88888888888889,0.7777777777777778,20.11111111111111,1.0,438.0400657355648,428.1196626790364,0.4799238469779996,112.50023876276393,27.046688400904337,23.822717971801758,0.7433252540727456,10.003668979008992,120.62192794799805,0.0
2022-02-19 06:50:00,4.3,15.8,20.6,21.6,7.7,4.442,1.75233,5.3814,57.278499999999994,2.0,14.166666666666666,249.11111111111111,1.1555555555555557,93.5,4.222222222222222,1022.2777777777778,91.11111111111111,0.7222222222222222,19.88888888888889,1.0,439.75376057942714,431.5976347929856,0.4319835171431808,112.16820497243418,27.05581650733948,23.816410398483278,0.7045912011961143,9.99811936378479,119.31030178070068,0.0
2022-02-19 07:00:00,4.0,15.8,21.0,21.6,7.6,4.469,1.758575,5.476,57.219500000000004,2.0,14.0,249.33333333333334,1.0666666666666667,93.0,4.666666666666666,1022.3333333333334,89.33333333333333,0.6666666666666667,19.666666666666668,1.0,439.5715598621588,424.9304911541117,0.46423658545828805,112.62159990386101,27.074779462113895,23.804364649131475,0.7410605345464358,9.994290844922684,120.71349707091595,0.0
2022-02-19 07:10:00,4.1,15.8,21.4,21.6,7.6,4.482,2.02799,5.4697000000000005,57.1904,2.0,13.833333333333334,249.55555555555554,0.9777777777777777,92.5,5.111111111111111,1022.3888888888889,87.55555555555556,0.6111111111111112,19.444444444444443,1.0,436.88932037353516,424.3252335506746,0.5320258776843547,112.17820173899334,27.09810171763102,23.78541209856669,0.7821825879812241,9.99385669072469,103.39569471995037,0.0
2022-02-19 07:20:00,4.2,15.8,20.5,21.6,7.6,4.461,2.767945,5.1341,57.1537,2.0,13.666666666666666,249.77777777777777,0.888888888888889,92.0,5.555555555555555,1022.4444444444445,85.77777777777777,0.5555555555555556,19.22222222222222,1.0,434.5504411017758,421.59873369940397,0.5325781744306034,115.3469128420124,27.11949822425842,23.74177296002706,0.7537597980101903,9.997983786265056,41.220815614064534,0.0
2022-02-19 07:30:00,4.1,15.8,21.3,21.6,7.6,4.459,2.623315,5.068099999999999,57.1582,2.0,13.5,250.0,0.8,91.5,6.0,1022.5,84.0,0.5,19.0,1.0,439.42192443847654,424.06455413818355,0.7047411297118596,112.29417729005975,27.13730120588831,23.70132690790683,0.7440674432489158,10.001162084940463,106.34606409439259,0.0
2022-02-19 07:40:00,4.2,15.8,20.9,21.6,7.7,4.47,2.1535800000000003,5.0191,57.185,2.0,13.333333333333334,250.22222222222223,0.7111111111111111,91.0,6.444444444444445,1022.5555555555555,82.22222222222223,0.4444444444444444,18.77777777777778,1.0,441.45205653048106,420.84244797629873,0.7080347361933377,108.77567619948736,27.155762408574425,23.701233386993408,0.8017016108334063,10.000677278836568,120.46587574005127,0.0
2022-02-19 07:50:00,4.4,15.9,21.0,21.6,7.8,4.479,1.8843450000000002,4.9501,57.210300000000004,2.0,13.166666666666666,250.44444444444446,0.6222222222222222,90.5,6.888888888888888,1022.6111111111111,80.44444444444444,0.38888888888888895,18.555555555555557,1.0,443.11146962483724,420.02612684578736,0.7025015221906583,110.5088716351784,27.186899827321373,23.71134119351705,0.734912106692791,10.001031781832378,120.5546426900228,0.0
2022-02-19 08:00:00,4.2,15.9,21.2,21.6,7.7,4.47,1.8151499999999998,5.0113,57.243100000000005,2.0,13.0,250.66666666666666,0.5333333333333332,90.0,7.333333333333333,1022.6666666666666,78.66666666666667,0.33333333333333337,18.333333333333332,1.0,442.411210242962,423.4142720540364,0.6076745783550255,108.4748174837619,27.234494434992474,23.712038949330648,0.754305036465327,10.003795698483785,79.90643358230591,0.0
2022-02-19 08:10:00,4.5,15.9,20.7,21.6,7.9,4.465,1.88213,4.943,57.27329999999999,2.0,12.833333333333332,250.88888888888889,0.4444444444444444,89.5,7.777777777777778,1022.7222222222222,76.88888888888889,0.2777777777777778,18.11111111111111,1.0,442.1107217407227,423.3474606112776,0.5263446634405919,106.52465483541543,27.25999558308704,23.66095230819142,0.746128651008936,10.012160436393177,46.75678062455129,0.0
2022-02-19 08:20:00,4.7,15.9,21.5,21.6,7.9,4.441,1.8901150000000002,5.119,57.32190000000001,2.0,12.666666666666666,251.11111111111111,0.3555555555555554,89.0,8.222222222222221,1022.7777777777778,75.11111111111111,0.2222222222222222,17.88888888888889,1.0,445.4005131688611,421.9237693277995,0.5346987764023792,109.25686140782416,27.28569309234619,23.644415925343832,0.9135649740199249,10.005629490216574,135.9101574834188,0.0
2022-02-19 08:30:00,4.2,15.9,20.5,21.6,7.9,4.467,1.8456499999999998,6.2575,57.5465,2.0,12.5,251.33333333333334,0.2666666666666666,88.5,8.666666666666666,1022.8333333333334,73.33333333333334,0.16666666666666674,17.666666666666668,1.0,444.91264109293616,420.45121636401643,0.47303576893851923,110.29846870659435,27.329254248936973,23.65276670138041,0.7992773030698299,9.996821103096009,154.2763739903768,0.0
2022-02-19 08:40:00,4.5,15.9,21.5,21.6,7.9,4.485,1.816035,7.0301,57.473800000000004,2.0,12.333333333333332,251.55555555555554,0.1777777777777778,88.0,9.11111111111111,1022.8888888888889,71.55555555555556,0.11111111111111116,17.444444444444443,1.0,444.64787205137054,420.0638005574544,0.48381999512513474,113.72541007025768,27.395889365740413,23.689293182556238,0.7461147923355049,9.989532790884459,164.37281584680417,0.0
2022-02-19 08:50:00,4.3,15.9,20.6,21.6,7.8,4.465,2.16348,6.9786,56.5215,2.0,12.166666666666666,251.77777777777777,0.0888888888888888,87.5,9.555555555555555,1022.9444444444445,69.77777777777777,0.05555555555555558,17.22222222222222,1.0,450.75144948323566,415.01255798339844,0.49238892418937497,114.98681660668323,27.508010260264076,23.750589720408122,0.7724854622284572,9.988336512247722,167.1678460184733,0.0
2022-02-19 09:00:00,4.0,15.8,21.2,21.6,7.7,4.469,2.2448550000000003,7.865900000000001,56.1939,2.0,12.0,252.0,0.0,87.0,10.0,1023.0,68.0,0.0,17.0,1.0,447.18448042595526,414.1189094490841,0.5385742057270586,117.28050502755548,27.684315468470253,23.857411333719888,0.8326681918899219,9.989478950500487,95.94904337962468,0.0
2022-02-19 09:10:00,4.4,15.9,21.0,21.6,7.8,4.459,2.125115,9.2183,54.2851,2.0555555555555554,12.055555555555555,253.05555555555554,0.011111111111111112,86.61111111111111,9.833333333333334,1023.0555555555555,69.66666666666667,0.0,17.0,1.0,443.14519582112626,420.9272207641601,0.5916104643046856,114.72735695510262,27.84333768208822,24.04938191731771,0.9052007151643435,10.000846832593282,25.143882895906767,0.0
2022-02-19 09:20:00,4.0,15.8,20.8,21.6,7.6,4.47,2.007375,9.925,52.525800000000004,2.111111111111111,12.11111111111111,254.11111111111111,0.022222222222222223,86.22222222222223,9.666666666666666,1023.1111111111111,71.33333333333333,0.0,17.0,1.0,445.1192518528029,417.15798064484,0.5644391103619236,113.98341699072196,28.0406772968594,24.17202349280233,0.8043278756451471,10.00865314219631,1.1100248013714613,0.0
2022-02-19 09:30:00,3.9,15.8,21.4,21.5,7.5,4.451,1.831775,11.0243,51.846500000000006,2.1666666666666665,12.166666666666666,255.16666666666666,0.03333333333333334,85.83333333333333,9.5,1023.1666666666666,73.0,0.0,17.0,1.0,449.18216217041015,418.2388818499686,0.5766637792189916,113.06843215942384,28.289249820709227,24.147436180114745,0.8378865315020084,10.004020317395529,1.9129675875107448,0.0
2022-02-19 09:40:00,4.6,15.9,20.6,21.6,7.8,4.449,1.7206,10.4552,51.42809999999999,2.2222222222222223,12.222222222222221,256.22222222222223,0.044444444444444446,85.44444444444444,9.333333333333334,1023.2222222222222,74.66666666666667,0.0,17.0,1.0,451.48156178792317,416.59900292758283,0.5259891864371166,114.56189899983379,28.566847025553386,24.08934829711914,0.8430733956893285,10.001001404126486,8.02801174680392,0.0
2022-02-19 09:50:00,4.7,16.0,21.5,21.6,8.1,4.449,1.86424,8.8895,51.7949,2.2777777777777777,12.277777777777779,257.27777777777777,0.05555555555555556,85.05555555555556,9.166666666666666,1023.2777777777778,76.33333333333333,0.0,17.0,1.0,448.3782040124652,419.8487949625651,0.5580737194587282,113.26448967561882,28.77358103434245,24.025288197199504,0.8783482093115648,9.99716692606608,14.660340005556742,0.0
2022-02-19 10:00:00,4.5,16.0,21.0,21.6,8.1,4.449,2.08356,7.6568,53.2558,2.3333333333333335,12.333333333333334,258.3333333333333,0.06666666666666668,84.66666666666667,9.0,1023.3333333333334,78.0,0.0,17.0,1.0,447.39414082845053,410.97733875493896,0.5773708249628544,107.78412350972494,28.921788501739503,23.887919381459554,0.8744340421756108,9.997148612340292,22.60303648630778,0.0
2022-02-19 10:10:00,4.8,16.1,20.7,21.7,8.2,4.482,1.898405,7.4441999999999995,54.8842,2.388888888888889,12.38888888888889,259.3888888888889,0.07777777777777779,84.27777777777777,8.833333333333334,1023.3888888888889,79.66666666666667,0.0,17.0,1.0,451.80422209290253,414.84982758971466,0.5629960008319153,107.28470264887406,29.032664660922553,23.74126933184047,0.8786947665536134,9.998481640007537,32.10092167196974,0.0
2022-02-19 10:20:00,5.2,16.3,21.6,21.8,8.5,4.462,1.89682,7.4866,55.9557,2.4444444444444446,12.444444444444445,260.44444444444446,0.08888888888888889,83.88888888888889,8.666666666666666,1023.4444444444445,81.33333333333333,0.0,17.0,1.0,449.76547251383465,416.5239761352539,0.6262122620212829,106.90173582885225,29.101789773305256,23.631450185775755,0.8952685696880023,10.00025461514791,37.63118525822957,0.0
2022-02-19 10:30:00,5.2,16.3,20.7,21.8,8.6,4.454,1.9591450000000001,7.8432,56.584799999999994,2.5,12.5,261.5,0.1,83.5,8.5,1023.5,83.0,0.0,17.0,1.0,445.2461028596725,413.0397504083042,0.5948263993716172,111.67684613351769,29.15538846651713,23.540053596496584,0.9333511132995287,10.000881109237671,55.09544244130452,0.0
2022-02-19 10:40:00,6.1,16.6,21.3,21.9,9.1,4.448,2.223485,7.2569,56.763099999999994,2.5555555555555554,12.555555555555555,262.55555555555554,0.11111111111111112,83.11111111111111,8.333333333333334,1023.5555555555555,84.66666666666667,0.0,17.0,1.0,443.8178564453125,414.6089432779948,0.6109516089657943,110.01297874450684,29.151861238479615,23.48260409037272,0.9566903057197729,10.002173829078675,55.45583681106568,0.0
2022-02-19 10:50:00,6.2,16.7,21.1,22.0,9.2,4.449,2.282545,7.5349,56.943799999999996,2.611111111111111,12.61111111111111,263.6111111111111,0.12222222222222223,82.72222222222223,8.166666666666666,1023.6111111111111,86.33333333333333,0.0,17.0,1.0,450.31699932931485,422.26521316352927,0.6006676275649313,107.80929937524311,29.123234593073526,23.498914559682213,0.9517137753963472,10.004407784144083,62.82309232076009,0.0
2022-02-19 11:00:00,5.4,16.6,20.8,21.9,8.9,4.465,2.275175,7.3271,57.137,2.6666666666666665,12.666666666666666,264.6666666666667,0.13333333333333336,82.33333333333333,8.0,1023.6666666666666,88.0,0.0,17.0,1.0,445.6904320271809,424.57235770740726,0.6747570690344282,111.62830389981889,29.084912433624265,23.517783047358197,0.8226632702350617,10.004545062383016,80.49995817820232,0.0
2022-02-19 11:10:00,5.7,16.6,21.3,21.9,9.0,4.466,2.2967400000000002,7.3952,57.242999999999995,2.7222222222222223,12.722222222222221,265.72222222222223,0.14444444444444446,81.94444444444444,7.833333333333333,1023.7222222222222,89.66666666666667,0.0,17.0,1.0,441.6709923404387,421.58011342366535,0.6445621723542778,111.1928959724728,29.01037575403849,23.576782973607383,0.9496840919057528,10.00681358496348,84.6772431310018,0.0
2022-02-19 11:20:00,5.8,16.5,20.8,21.8,9.0,4.45,2.28816,7.8483,57.448,2.7777777777777777,12.777777777777779,266.77777777777777,0.15555555555555559,81.55555555555556,7.666666666666666,1023.7777777777778,91.33333333333333,0.0,17.0,1.0,436.8636098716999,423.72847760430693,0.6510064831376076,108.29264268239339,28.962116737365722,23.64525931040446,0.9818591033418974,10.003186910947164,102.29752212524414,0.0
2022-02-19 11:30:00,5.6,16.5,21.2,21.8,9.0,4.446,2.18105,8.389,57.496399999999994,2.833333333333333,12.833333333333334,267.8333333333333,0.16666666666666669,81.16666666666667,7.5,1023.8333333333334,93.0,0.0,17.0,1.0,442.36929062065036,424.2495097859701,0.6638427456287341,109.94611752871067,28.980548505783084,23.67039518992106,0.9608695933222771,10.00199554125468,99.75752506256103,0.0
2022-02-19 11:40:00,6.0,16.6,20.8,21.8,9.1,4.463,2.18931,7.943299999999999,57.1114,2.888888888888889,12.88888888888889,268.8888888888889,0.17777777777777778,80.77777777777777,7.333333333333333,1023.8888888888889,94.66666666666667,0.0,17.0,1.0,444.09220540364583,423.7406144872205,0.6349155419012584,111.92671967263948,29.02350425068268,23.817630406288103,0.9473025432532116,10.00017090444511,121.38408339721335,0.0
2022-02-19 11:50:00,5.8,16.5,21.4,21.8,8.9,4.457,2.220365,7.5226,56.9289,2.9444444444444446,12.944444444444445,269.94444444444446,0.1888888888888889,80.38888888888889,7.166666666666666,1023.9444444444445,96.33333333333333,0.0,17.0,1.0,442.7727299166274,418.65374212506174,0.6294990132067163,112.45744419916875,29.053502241770428,23.763002576828004,0.9344160809119544,10.000329531033833,106.83040396372478,0.0
2022-02-19 12:00:00,5.7,16.6,20.6,21.8,9.1,4.463,2.35779,7.4285,56.992399999999996,3.0,13.0,271.0,0.2,80.0,7.0,1024.0,98.0,0.0,17.0,1.0,441.3994482421875,415.4602905273438,0.6177561997550691,110.2695355627631,29.06065801302592,23.684545707702632,0.9247561984260877,9.9996462170283,108.56002127329506,0.0
2022-02-19 12:10:00,5.8,16.6,21.5,21.8,9.1,4.457,2.24018,7.859999999999999,57.1161,3.0555555555555554,12.88888888888889,271.6111111111111,0.19444444444444445,79.72222222222223,7.0,1023.8888888888889,97.11111111111111,0.0,16.833333333333332,1.0,441.05916074204714,414.4277481535111,0.6491467569684242,106.48699940632964,29.059303719202678,23.617495997746786,0.9732478204369546,10.007017312049864,126.67349798838298,0.0
2022-02-19 12:20:00,5.9,16.5,20.5,21.8,8.9,4.481,2.322565,7.783199999999999,57.153999999999996,3.111111111111111,12.777777777777779,272.22222222222223,0.1888888888888889,79.44444444444444,7.0,1023.7777777777778,96.22222222222223,0.0,16.666666666666668,1.0,442.5971443684895,417.5466373312062,0.6600567697485288,109.45071484883627,29.031192220052084,23.559927934010823,0.998182308971882,10.028485519091287,122.08918654123943,0.0
2022-02-19 12:30:00,6.2,16.7,21.6,21.8,9.3,4.46,2.321535,7.9121,57.1143,3.1666666666666665,12.666666666666666,272.8333333333333,0.18333333333333335,79.16666666666667,7.0,1023.6666666666666,95.33333333333333,0.0,16.5,1.0,444.0423050663388,421.0172603352865,0.698037689930975,108.83494342825506,29.001609392166138,23.55931575457255,0.9528019800782204,10.03522739092509,103.54562812805175,0.0
2022-02-19 12:40:00,6.8,16.8,20.6,21.8,9.7,4.478,2.438935,8.1359,57.1394,3.2222222222222223,12.555555555555555,273.44444444444446,0.17777777777777778,78.88888888888889,7.0,1023.5555555555555,94.44444444444444,0.0,16.333333333333332,1.0,434.6583467610677,450.12072187051007,0.6737631886801814,111.31512421667239,28.994668407440184,23.49021856625875,0.9067608881990115,10.0231032705307,116.93454264322918,0.0
2022-02-19 12:50:00,6.6,16.8,21.6,21.8,9.6,4.456,2.590395,7.9993,57.0804,3.2777777777777777,12.444444444444445,274.05555555555554,0.17222222222222222,78.61111111111111,7.0,1023.4444444444445,93.55555555555556,0.0,16.166666666666668,1.0,431.43277145210357,449.4623795572917,0.6910454367976742,113.1036695945869,29.074641507466634,23.343782091140746,1.0445482112963993,10.010580809911092,154.34281847635904,0.0
2022-02-19 13:00:00,6.5,16.8,20.5,21.8,9.6,4.47,2.4896450000000003,8.1142,57.056,3.3333333333333335,12.333333333333334,274.6666666666667,0.16666666666666669,78.33333333333333,7.0,1023.3333333333334,92.66666666666667,0.0,16.0,1.0,438.9266751098633,448.58670723049124,0.7964157700016674,109.7983451692398,29.15388403019663,23.20234073277921,0.9075987698045156,10.004447487707193,117.43016819776115,0.0
2022-02-19 13:10:00,7.0,16.8,21.5,21.8,9.7,4.461,2.570315,8.2268,57.003499999999995,3.388888888888889,12.222222222222221,275.27777777777777,0.16111111111111112,78.05555555555556,7.0,1023.2222222222222,91.77777777777777,0.0,15.833333333333334,1.0,435.1302270121958,448.0498585457638,0.7845602840311446,110.10155412210584,29.196204776763913,23.08709196726481,1.0282618382573128,10.00148738861084,114.77485214233397,0.0
2022-02-19 13:20:00,6.5,16.8,20.5,21.8,9.6,4.483,2.4198,8.0031,56.93579999999999,3.4444444444444446,12.11111111111111,275.8888888888889,0.15555555555555556,77.77777777777777,7.0,1023.1111111111111,90.88888888888889,0.0,15.666666666666666,1.0,438.1807095442147,447.8803788248698,0.8664706640004438,112.74060181935629,29.368551321029663,22.98458838144938,1.067268065114816,9.992535549799602,204.72860933939617,0.0
2022-02-19 13:30:00,7.0,17.0,21.6,21.8,10.1,4.467,2.5109850000000002,8.1785,56.9252,3.5,12.0,276.5,0.15000000000000002,77.5,7.0,1023.0,90.0,0.0,15.5,1.0,438.64116396849187,451.1841050878064,0.756424275749484,105.62888524071646,29.53844596270114,22.799570115461187,1.0715186341814067,9.984187942278586,134.7077016804582,0.0
2022-02-19 13:40:00,7.0,16.9,20.5,21.8,10.0,4.449,2.323445,8.3225,56.8771,3.5555555555555554,11.88888888888889,277.1111111111111,0.14444444444444446,77.22222222222223,7.0,1022.8888888888889,89.11111111111111,0.0,15.333333333333334,1.0,445.46174967447917,444.71109466552736,0.7632095957980991,108.8718871264269,29.597082173029584,22.613710381189982,0.9429184999068578,9.989491817156473,109.12858016967773,0.0
2022-02-19 13:50:00,6.8,16.9,21.4,21.8,9.8,4.477,2.46142,8.2066,56.839200000000005,3.611111111111111,11.777777777777779,277.72222222222223,0.1388888888888889,76.94444444444444,7.0,1022.7777777777778,88.22222222222223,0.0,15.166666666666666,1.0,448.28098815917974,443.8232434327575,0.8085279556426961,109.37757271890587,29.524793907801314,22.484827121098835,1.103046882847945,9.992964754104614,103.40791138966878,0.0
2022-02-19 14:00:00,7.4,17.0,20.7,21.8,10.2,4.461,2.585925,7.7765,56.8165,3.6666666666666665,11.666666666666666,278.3333333333333,0.13333333333333333,76.66666666666667,7.0,1022.6666666666666,87.33333333333333,0.0,15.0,1.0,450.54620678781095,443.9979275056686,0.740288091368426,115.67540282685877,29.525195970535275,22.412337414423625,1.0014006016651789,9.996790049870809,93.00180285135906,0.0
2022-02-19 14:10:00,7.4,17.0,21.3,21.8,10.2,4.49,2.64804,8.0836,56.83669999999999,3.7222222222222223,11.555555555555555,278.94444444444446,0.12777777777777777,76.38888888888889,7.0,1022.5555555555555,86.44444444444444,0.0,14.833333333333332,1.0,451.77307891845703,444.9915058390299,0.8557141066388896,110.8929642471486,29.501318658462356,22.336730053195843,1.113955437387787,10.002251371448322,90.9967558670044,0.0
2022-02-19 14:20:00,7.0,17.0,21.0,21.8,10.1,4.422,2.653595,8.2997,56.9659,3.7777777777777777,11.444444444444445,279.55555555555554,0.12222222222222222,76.11111111111111,7.0,1022.4444444444445,85.55555555555556,0.0,14.666666666666666,1.0,453.6109049689633,444.9906099201071,0.8029411136253742,110.04937198854437,29.41435125711859,22.311595333938833,1.085012976318747,10.004327435759336,110.26199582872164,0.0
2022-02-19 14:30:00,7.5,17.1,20.8,21.8,10.4,4.477,2.612105,8.2908,56.98049999999999,3.833333333333333,11.333333333333334,280.1666666666667,0.11666666666666667,75.83333333333333,7.0,1022.3333333333334,84.66666666666667,0.0,14.5,1.0,452.40915740966796,445.1222062174479,0.8172781135756416,110.52179880713341,29.409768867492676,22.30846380551656,1.094674102862676,10.004856357574464,101.11073392232258,0.0
2022-02-19 14:40:00,7.6,17.1,21.4,21.8,10.3,4.467,2.5515350000000003,8.4959,56.952999999999996,3.888888888888889,11.222222222222221,280.77777777777777,0.11111111111111112,75.55555555555556,7.0,1022.2222222222222,83.77777777777777,0.0,14.333333333333332,1.0,442.62797154218305,441.81239238519777,0.7564150790659722,108.59800502820204,29.370774606068927,22.300602134068807,1.155638334353765,10.00570276260376,118.76613923390705,0.0
2022-02-19 14:50:00,7.1,17.1,20.5,21.8,10.2,4.47,2.56554,8.177800000000001,56.8574,3.9444444444444446,11.11111111111111,281.3888888888889,0.10555555555555556,75.27777777777777,7.0,1022.1111111111111,82.88888888888889,0.0,14.166666666666666,1.0,441.89017781575524,444.7143032521215,0.8032414009123199,111.40378732023939,29.407891308466596,22.29868631362915,1.046268584728241,10.002052524884542,114.37881626129152,0.0
2022-02-19 15:00:00,7.1,17.0,21.3,21.8,10.1,4.483,2.54718,8.4162,56.838,4.0,11.0,282.0,0.1,75.0,7.0,1022.0,82.0,0.0,14.0,1.0,439.6169985225283,439.5220133463542,0.9201250788148514,107.93909250183967,29.493594312667845,22.21248778661092,1.2540530671676,10.001318664550782,102.42063855489096,0.0
2022-02-19 15:10:00,7.1,16.9,20.8,21.8,10.0,4.469,2.4190449999999997,8.1732,56.8532,3.888888888888889,10.555555555555555,277.3333333333333,0.1,75.61111111111111,7.0,1022.0,81.05555555555556,0.0,13.444444444444445,1.0,439.7589735921224,443.6646584276221,0.8935274157921473,109.00918233235677,29.41744308153788,22.14407334645589,1.2496723463137944,10.00180944442749,111.63612621307372,0.0
2022-02-19 15:20:00,7.0,17.0,21.0,21.8,10.1,4.47,2.659475,8.0705,56.8855,3.7777777777777777,10.11111111111111,272.6666666666667,0.1,76.22222222222223,7.0,1022.0,80.11111111111111,0.0,12.88888888888889,1.0,440.5141981874664,441.85786061604824,0.8584830802813762,112.25165807002008,29.504241876602173,22.101364355087277,1.061154651939869,10.000592397054037,106.93562903086345,0.0
2022-02-19 15:30:00,7.4,17.1,21.2,21.7,10.3,4.48,2.377215,7.986700000000001,56.990899999999996,3.6666666666666665,9.666666666666666,268.0,0.1,76.83333333333333,7.0,1022.0,79.16666666666667,0.0,12.333333333333334,1.0,443.96743459065755,442.33009517625834,0.8134695021774473,111.34587496676689,29.573714294433593,21.99658836364746,1.0933994316061337,10.002787206967673,104.5583612060547,0.0
2022-02-19 15:40:00,7.5,17.0,20.6,21.7,10.2,4.473,2.458655,7.9851,57.0615,3.5555555555555554,9.222222222222221,263.3333333333333,0.1,77.44444444444444,7.0,1022.0,78.22222222222223,0.0,11.777777777777779,1.0,441.6426883180114,448.4406384312421,0.7422442372437924,111.01712684114099,29.459407943089804,21.928986310958862,1.234719556172689,10.005498469670615,109.34330013275147,0.0
2022-02-19 15:50:00,7.4,17.2,21.6,21.7,10.5,4.479,2.64053,7.734999999999999,57.14149999999999,3.4444444444444446,8.777777777777779,258.6666666666667,0.1,78.05555555555556,7.0,1022.0,77.27777777777777,0.0,11.222222222222221,1.0,436.8825721232097,446.92117238362636,0.890143662313957,110.64686462531657,29.451044816970825,21.9044122282664,1.1910721801718076,10.006469745635986,108.4969495010376,0.0
2022-02-19 16:00:00,7.7,17.2,20.6,21.8,10.6,4.48,2.646215,7.6274,57.205,3.3333333333333335,8.333333333333334,254.0,0.1,78.66666666666667,7.0,1022.0,76.33333333333333,0.0,10.666666666666668,1.0,447.4793719307034,442.7800917667082,0.866580403974164,112.88055644213144,29.411502704620364,21.86137586593628,1.1691349589824678,10.007556249300638,109.02830872853596,0.0
2022-02-19 16:10:00,7.5,17.1,21.4,21.8,10.4,4.482,2.712225,7.662000000000001,57.1952,3.2222222222222223,7.888888888888889,249.33333333333334,0.1,79.27777777777777,7.0,1022.0,75.38888888888889,0.0,10.11111111111111,1.0,442.299072265625,435.0497283935547,0.8091673434942456,113.3345387901694,29.331527439753216,21.89080146153768,1.1537342717250187,10.010661948521932,107.81277983347574,0.0
2022-02-19 16:20:00,7.3,17.1,20.8,21.8,10.4,4.472,2.686005,7.6274,57.337199999999996,3.111111111111111,7.444444444444445,244.66666666666666,0.1,79.88888888888889,7.0,1022.0,74.44444444444444,0.0,9.555555555555557,1.0,440.47018171639274,435.0148780770138,0.9239237280754047,109.13820713517357,29.29770204226176,21.90126775423686,1.2611247363686562,10.01328779220581,109.57163323720297,0.0
2022-02-19 16:30:00,7.6,17.1,20.9,21.7,10.5,4.487,2.80822,7.4788,57.3823,3.0,7.0,240.0,0.1,80.5,7.0,1022.0,73.5,0.0,9.0,1.0,446.3086505126953,440.6554775124035,0.9253513066091781,111.10174929451807,29.204765040079753,21.918244018554688,1.1874399172266323,10.01537060101827,108.44642333984375,0.0
2022-02-19 16:40:00,7.5,17.1,21.3,21.7,10.2,4.482,2.65336,7.5202,57.456399999999995,2.888888888888889,6.555555555555555,235.33333333333334,0.1,81.11111111111111,7.0,1022.0,72.55555555555556,0.0,8.444444444444445,1.0,445.9205047817888,446.5345834350586,1.0201170130537054,110.80523699722721,29.131652167638144,21.939763933817545,1.2511897330482802,10.01573447704315,109.0970856221517,0.0
2022-02-19 16:50:00,7.4,17.1,20.5,21.7,10.4,4.48,3.04393,7.0709,57.5049,2.7777777777777777,6.111111111111112,230.66666666666666,0.1,81.72222222222223,7.0,1022.0,71.61111111111111,0.0,7.888888888888889,1.0,441.23032297770186,446.46901699723867,0.9261047378300274,111.67286300939357,29.038517037569466,21.95532352345138,1.2648948774364708,10.013295705170282,109.06607595282085,0.0
2022-02-19 17:00:00,7.4,17.1,21.4,21.7,10.4,4.492,3.3203450000000005,6.3625,57.535799999999995,2.666666666666667,5.666666666666667,226.0,0.1,82.33333333333333,7.0,1022.0,70.66666666666667,0.0,7.333333333333334,1.0,441.5174492496184,447.42610626220704,1.066633308728536,113.85879861605369,28.972243719100952,21.983099349339803,1.2684709001580874,10.012315373420716,110.65690638224285,0.0
2022-02-19 17:10:00,7.2,16.9,20.6,21.7,10.0,4.471,2.86898,6.1754,57.619600000000005,2.5555555555555554,5.222222222222222,221.33333333333334,0.1,82.94444444444444,7.0,1022.0,69.72222222222223,0.0,6.777777777777779,1.0,444.57217051188155,451.2421296218346,1.140337467203706,112.72826279850331,28.94965530395508,21.99981702486674,1.3681050313512484,10.005359605153402,113.63285296122233,0.0
2022-02-19 17:20:00,7.3,17.1,21.2,21.7,10.4,4.45,2.58107,6.1334,57.72670000000001,2.4444444444444446,4.777777777777778,216.66666666666669,0.1,83.55555555555556,7.0,1022.0,68.77777777777777,0.0,6.222222222222223,1.0,438.71085361524564,452.8047304280599,1.1714560178326348,109.6413124858188,28.92344717025757,22.004258302052815,1.204178192615509,10.001890330314636,109.83685633341472,0.0
2022-02-19 17:30:00,7.3,17.0,21.0,21.7,10.2,4.47,2.5552,6.3707,57.8621,2.3333333333333335,4.333333333333334,212.0,0.1,84.16666666666667,7.0,1022.0,67.83333333333333,0.0,5.666666666666668,1.0,439.2317380777995,455.20855602746724,1.0571254245760078,109.43243088436665,28.892802087816143,22.004510270296517,1.323307209843296,9.99860348749969,109.53189883431473,0.0
2022-02-19 17:40:00,7.0,16.9,20.7,21.7,10.0,4.468,2.97689,6.4887,57.9456,2.2222222222222223,3.8888888888888893,207.33333333333331,0.1,84.77777777777777,7.0,1022.0,66.88888888888889,0.0,5.1111111111111125,1.0,440.40457416052107,450.5296966131802,1.0042693796282434,107.05685449654099,28.861954259872437,21.992926616668704,1.2686373805999756,9.994978062311809,110.69349006652833,0.0
2022-02-19 17:50:00,7.5,17.0,21.4,21.7,10.3,4.466,2.7793900000000002,6.3449,57.951499999999996,2.111111111111111,3.4444444444444446,202.66666666666669,0.1,85.38888888888889,7.0,1022.0,65.94444444444444,0.0,4.555555555555557,1.0,443.8909228515625,456.4732022094727,1.0118415233896951,110.15531995978058,28.820162696838377,21.97312357266744,1.250904686450958,9.991591385205586,109.19121629079181,0.0
2022-02-19 18:00:00,7.2,16.9,20.6,21.7,10.1,4.453,2.822795,6.4773,57.9181,2.0,3.0,198.0,0.1,86.0,7.0,1022.0,65.0,0.0,4.0,1.0,439.2371740617424,457.87708366657125,1.1980947180370154,113.76006202288268,28.77198115224892,21.951662051098495,1.195920629420523,9.990052098662165,111.60367209914041,0.0
2022-02-19 18:10:00,6.2,16.6,21.4,21.6,9.4,4.489,2.918305,6.4799999999999995,57.4513,1.9444444444444444,3.0555555555555554,197.33333333333334,0.09444444444444446,86.11111111111111,7.166666666666667,1022.0555555555555,64.66666666666667,0.0,4.111111111111111,1.0,440.6425295003255,451.74263183593746,1.1352418172477328,108.73717317139362,28.727675088246663,21.928519490559896,1.2576437377929686,9.992830580075582,109.44624788920085,0.0
2022-02-19 18:20:00,6.3,16.6,20.5,21.6,9.3,4.494,3.4271900000000004,6.4245,57.044399999999996,1.8888888888888888,3.111111111111111,196.66666666666666,0.08888888888888889,86.22222222222223,7.333333333333333,1022.1111111111111,64.33333333333333,0.0,4.222222222222222,1.0,444.08458871074106,451.58729570410713,1.1331447057855333,125.02664840396514,28.68141181627909,21.910672918955484,1.31665234208107,9.99536693572998,110.18494495391846,0.0
2022-02-19 18:30:00,6.0,16.6,21.2,21.6,9.2,4.451,5.719555,6.2944,57.0538,1.8333333333333333,3.1666666666666665,196.0,0.08333333333333334,86.33333333333333,7.5,1022.1666666666666,64.0,0.0,4.333333333333333,1.0,444.82809265136723,449.98748270670575,1.1762743793924648,111.53790657043457,28.647788953781127,21.87936471303304,1.3475601276755333,9.999115562438964,110.33872627258299,0.0
2022-02-19 18:40:00,6.3,16.6,20.9,21.6,9.3,4.492,2.978555,6.233700000000001,57.4834,1.7777777777777777,3.2222222222222223,195.33333333333334,0.07777777777777778,86.44444444444444,7.666666666666667,1022.2222222222222,63.666666666666664,0.0,4.444444444444445,1.0,445.14980743057424,449.3694564047627,1.2767678208910138,104.87628332170388,28.61037276278781,21.863816144749272,1.4065683488791945,10.001345575381134,108.2298630616355,0.0
2022-02-19 18:50:00,6.3,16.6,21.0,21.6,9.4,4.477,2.769635,6.0665,57.6811,1.7222222222222223,3.2777777777777777,194.66666666666666,0.07222222222222223,86.55555555555556,7.833333333333333,1022.2777777777778,63.333333333333336,0.0,4.555555555555555,1.0,440.58364227294925,446.96710460794384,1.318985200251563,104.74027969187937,28.573806149164835,21.832738771438603,1.3469171798229218,10.003506479263306,115.66079011281332,0.0
2022-02-19 19:00:00,6.3,16.5,21.0,21.6,9.3,4.471,5.06896,5.9967999999999995,57.803200000000004,1.6666666666666667,3.3333333333333335,194.0,0.06666666666666667,86.66666666666667,8.0,1022.3333333333334,63.0,0.0,4.666666666666667,1.0,441.0782466634115,449.8735587565105,1.2625354429170237,109.80047831950215,28.551167650222776,21.806917635599774,1.4822650418678918,10.003997192382812,107.23100636800129,0.0
2022-02-19 19:10:00,6.3,16.6,21.0,21.6,9.4,4.506,4.17457,6.058400000000001,57.8779,1.6111111111111112,3.388888888888889,193.33333333333334,0.06111111111111111,86.77777777777777,8.166666666666666,1022.3888888888889,62.666666666666664,0.0,4.777777777777778,1.0,443.0409779200061,450.091152252548,1.4625932051199304,111.75212985539841,28.511259234854055,21.781158985094834,1.4754250631123613,10.006338628375598,112.48164373882746,0.0
2022-02-19 19:20:00,6.2,16.5,20.9,21.6,9.2,4.475,3.4926526315789475,5.9685263157894735,57.87936842105264,1.5555555555555556,3.4444444444444446,192.66666666666666,0.05555555555555556,86.88888888888889,8.333333333333334,1022.4444444444445,62.333333333333336,0.0,4.888888888888889,1.0,448.55961834436175,451.92610367698234,1.9168450241001314,111.66913504347289,28.48517825126648,21.750441843668618,1.648003899852435,10.003123194376627,107.47492356618245,0.0
2022-02-19 19:30:00,6.1,16.5,21.1,21.6,9.2,4.496,3.33871,5.9557,57.8874,1.5,3.5,192.0,0.05,87.0,8.5,1022.5,62.0,0.0,5.0,1.0,444.2555441284179,449.7313143920898,1.6996284796794257,106.35019791920982,28.46050554911296,21.716914688746137,1.4862111328045526,10.00096467812856,118.28694796244304,0.0
2022-02-19 19:40:00,5.9,16.4,21.1,21.6,9.1,4.498,2.79116,5.6982,57.8763,1.4444444444444444,3.5555555555555554,191.33333333333334,0.044444444444444446,87.11111111111111,8.666666666666666,1022.5555555555555,61.666666666666664,0.0,5.111111111111111,1.0,449.0586680971343,447.40374662552756,1.5154167326358752,108.38781328858629,28.439931144714354,21.66075062433878,1.4363728644450506,9.998797124226888,107.55670504252116,0.0
2022-02-19 19:50:00,5.8,16.4,20.6,21.5,8.9,4.485,3.05261,4.9302,57.875,1.3888888888888888,3.611111111111111,190.66666666666666,0.03888888888888889,87.22222222222223,8.833333333333334,1022.6111111111111,61.333333333333336,0.0,5.222222222222222,1.0,447.0688694254557,452.9154637654623,1.6245709483569626,112.17790736397781,28.425171448389687,21.613903052012127,1.6028765523433683,9.996593769391378,114.81840855916342,0.0
2022-02-19 20:00:00,5.8,16.4,21.3,21.6,8.9,4.471,2.617855,4.7646999999999995,57.9385,1.3333333333333335,3.6666666666666665,190.0,0.033333333333333326,87.33333333333333,9.0,1022.6666666666666,61.0,0.0,5.333333333333333,1.0,446.96187744842183,455.6538370768229,1.5817586648363178,112.48289836646475,28.411889537175494,21.54678631146749,1.510585945447286,10.00020746390025,106.37309679667155,0.0
2022-02-19 20:10:00,5.8,16.3,20.6,21.5,8.9,4.481,2.629225,4.353,57.999,1.2777777777777777,3.7222222222222223,189.33333333333334,0.027777777777777776,87.44444444444444,9.166666666666668,1022.7222222222222,60.666666666666664,0.0,5.444444444444445,1.0,455.2179004923502,452.3741529793575,1.5350079687907872,109.23246807594084,28.39869119326273,21.495997546513873,1.5014271329840025,9.998918369611104,115.41395651499431,0.0
2022-02-19 20:20:00,5.7,16.4,21.4,21.5,9.0,4.467,3.20323,4.6285,58.1288,1.2222222222222223,3.7777777777777777,188.66666666666666,0.022222222222222213,87.55555555555556,9.333333333333334,1022.7777777777778,60.333333333333336,0.0,5.555555555555555,1.0,454.5466578446311,455.49772491455076,1.532387221495984,115.17054960865084,28.388780527114868,21.42947327931722,1.6195337957143785,9.99859888235728,110.91492893218995,0.0
2022-02-19 20:30:00,6.1,16.4,20.6,21.5,9.1,4.486,2.983325,4.1932,58.0973,1.1666666666666667,3.833333333333333,188.0,0.016666666666666663,87.66666666666667,9.5,1022.8333333333334,60.0,0.0,5.666666666666666,1.0,460.01703786214193,453.477969883009,1.477900923850846,114.23460176845056,28.37916630744934,21.38555599530538,1.576426283319791,9.998358325958252,114.30929784138998,0.0
2022-02-19 20:40:00,6.0,16.4,21.5,21.5,9.1,4.486,2.74695,4.2369,58.145500000000006,1.1111111111111112,3.888888888888889,187.33333333333334,0.011111111111111113,87.77777777777777,9.666666666666668,1022.8888888888889,59.666666666666664,0.0,5.777777777777778,1.0,452.6345255148,448.8718853759766,1.4562129383841476,107.85070891062419,28.36206212043762,21.334662119547524,1.603406915863355,9.999386459986368,109.6927092997233,0.0
2022-02-19 20:50:00,5.8,16.4,20.4,21.5,9.1,4.464,3.9412100000000003,4.3298000000000005,58.1265,1.0555555555555556,3.9444444444444446,186.66666666666666,0.00555555555555555,87.88888888888889,9.833333333333334,1022.9444444444445,59.333333333333336,0.0,5.888888888888889,1.0,453.0490249633789,453.78997348829245,1.5409113237379635,106.2063225600679,28.358464975357055,21.286565465927122,1.5987335389852524,9.9979154920578,115.52207887013753,0.0
2022-02-19 21:00:00,5.3,16.3,21.2,21.5,8.7,4.467,4.1842500000000005,4.0536,57.661,1.0,4.0,186.0,0.0,88.0,10.0,1023.0,59.0,0.0,6.0,1.0,453.9670725855334,456.6748474717414,1.7798821751613403,113.12388483791028,28.343464279174803,21.229814761479695,1.6933164711793265,9.999673624038696,106.67746349334716,0.0
2022-02-19 21:10:00,4.9,16.1,21.0,21.5,8.3,4.45,4.920835,4.1424,57.4705,0.8888888888888888,4.444444444444445,187.66666666666666,0.0,87.77777777777777,10.0,1023.0,56.77777777777778,-0.16666666666666669,6.888888888888889,1.0,457.0346418253581,457.4285919189453,1.6141585728105177,106.40621541750633,28.31886231740316,21.194317134221397,1.6575947856903075,9.99968534151713,118.69221022288005,0.0
2022-02-19 21:20:00,4.8,15.9,20.4,21.5,8.1,4.47,3.50653,5.074199999999999,57.536199999999994,0.7777777777777778,4.888888888888889,189.33333333333334,0.0,87.55555555555556,10.0,1023.0,54.55555555555556,-0.33333333333333337,7.777777777777778,1.0,449.0312136454966,457.48905536520067,1.5225356256086273,98.64725424728825,28.284766651789347,21.145134569803872,1.6200346442063651,9.99802028020223,108.68628807067871,0.0
2022-02-19 21:30:00,4.5,15.9,21.2,21.5,8.0,4.486,3.5258899999999995,5.5573999999999995,57.4871,0.6666666666666667,5.333333333333333,191.0,0.0,87.33333333333333,10.0,1023.0,52.333333333333336,-0.5,8.666666666666666,1.0,448.9440808105469,457.0177525838217,1.4122852479232908,102.17938038842154,28.244393863677978,21.120930728912352,1.6859759934743246,9.995090250968934,115.52371419270833,0.0
2022-02-19 21:40:00,4.4,15.8,21.1,21.5,7.7,4.492,2.8912050000000002,5.6825,57.339,0.5555555555555556,5.777777777777778,192.66666666666666,0.0,87.11111111111111,10.0,1023.0,50.111111111111114,-0.6666666666666667,9.555555555555555,1.0,455.0427928880714,462.57222151131464,1.3331705549073085,104.87456796441374,28.209890670776367,21.079730148315427,1.6521625765164694,9.995862882932027,105.84134263356528,0.0
2022-02-19 21:50:00,4.8,15.9,20.5,21.4,7.9,4.49,2.912905,5.6134,57.206399999999995,0.4444444444444444,6.222222222222222,194.33333333333334,0.0,86.88888888888889,10.0,1023.0,47.888888888888886,-0.8333333333333334,10.444444444444445,1.0,453.5173933919271,463.3340842692057,1.2771743465682206,104.97752806388726,28.178665301005047,21.052509479522705,1.568023118277391,9.99492286046346,113.03017562866212,0.0
2022-02-19 22:00:00,4.6,15.9,21.4,21.4,8.0,4.464,2.566955,4.9128,57.077099999999994,0.33333333333333337,6.666666666666666,196.0,0.0,86.66666666666667,10.0,1023.0,45.66666666666667,-1.0,11.333333333333332,1.0,453.63432001925065,465.1983870021776,1.2889427724413278,108.11891689817784,28.14200263341268,21.019233083724977,1.5495924015839895,9.995410372416178,107.84025362650553,0.0
2022-02-19 22:10:00,4.8,15.9,20.6,21.4,7.9,4.487,2.847335,4.8659,57.4652,0.2222222222222222,7.111111111111111,197.66666666666666,0.0,86.44444444444444,10.0,1023.0,43.44444444444444,-1.1666666666666667,12.222222222222221,1.0,450.8276762898763,459.09131751751073,1.1273044853947929,111.01291284033134,28.11795845031738,20.993335676193237,1.4857767632603645,9.99502052783966,114.2643021774292,0.0
2022-02-19 22:20:00,5.0,16.0,21.2,21.5,8.2,4.476,2.423665,4.8048,57.790099999999995,0.11111111111111116,7.555555555555555,199.33333333333334,0.0,86.22222222222223,10.0,1023.0,41.22222222222223,-1.3333333333333335,13.11111111111111,1.0,450.7414123535156,455.2863716634115,1.0738470564757363,109.41293601968195,28.093401997884115,20.949671065012616,1.5134518961111705,9.993162926038107,106.9680931854248,0.0
2022-02-19 22:30:00,5.1,16.0,20.9,21.4,8.3,4.504,2.362855,4.4127,57.90599999999999,0.0,8.0,201.0,0.0,86.0,10.0,1023.0,39.0,-1.5,14.0,1.0,446.786597290039,456.9099011616323,1.1455372772917234,112.05069630401957,28.07634078866344,20.92263159363957,1.428213182763528,9.993587924316106,121.57666776021321,0.0
2022-02-19 22:40:00,5.0,16.0,21.0,21.4,8.2,4.474,3.393665,4.115,57.977999999999994,-0.11111111111111116,8.444444444444445,202.66666666666666,0.0,85.77777777777777,10.0,1023.0,36.77777777777778,-1.6666666666666667,14.88888888888889,1.0,453.14074955731974,453.4465670109891,1.2513674806218362,116.0703691448061,28.063528111775714,20.906271114349366,1.4901946486035982,9.995863726933798,104.7967587153117,0.0
2022-02-19 22:50:00,4.9,16.0,21.2,21.4,8.2,4.479,2.84096,4.0202,58.0356,-0.2222222222222221,8.88888888888889,204.33333333333334,0.0,85.55555555555556,10.0,1023.0,34.55555555555556,-1.8333333333333335,15.777777777777777,1.0,450.7501610310872,446.31201517740885,1.1976207077183294,111.64644277130817,28.034781484603883,20.887807715733846,1.5003514703114829,10.000462838808696,116.51997217814127,0.0
2022-02-19 23:00:00,4.8,16.0,20.6,21.4,8.1,4.467,2.527875,4.0006,58.119600000000005,-0.33333333333333326,9.333333333333332,206.0,0.0,85.33333333333333,10.0,1023.0,32.333333333333336,-2.0,16.666666666666664,1.0,446.5869576640513,449.24510769197315,1.1143339417714857,102.2531455946238,28.01126270929972,20.867268686294558,1.4356748569011688,9.997534543673197,108.40710220336913,0.0
2022-02-19 23:10:00,4.7,15.9,21.4,21.4,8.0,4.473,1.9669699999999999,4.7347,58.2109,-0.4444444444444444,9.777777777777779,207.66666666666666,0.0,85.11111111111111,10.0,1023.0,30.111111111111114,-2.166666666666667,17.555555555555557,1.0,440.70940348307295,447.9192831420898,1.0597965754981096,104.41480953022585,27.991078039805096,20.82659281094869,1.5110157885154087,9.996175594329834,115.60762008666993,0.0
2022-02-19 23:20:00,4.5,15.8,20.5,21.4,7.9,4.455,2.03725,5.0923,58.2004,-0.5555555555555556,10.222222222222221,209.33333333333334,0.0,84.88888888888889,10.0,1023.0,27.888888888888893,-2.3333333333333335,18.444444444444443,1.0,443.31523546942356,454.3241385940026,0.9858673743255395,105.14508344855012,27.985583995183312,20.775346104303996,1.4484772271911304,9.993870754241943,110.48684314727784,0.0
2022-02-19 23:30:00,4.4,15.8,21.4,21.4,7.8,4.473,2.435825,5.1652000000000005,58.073699999999995,-0.6666666666666665,10.666666666666666,211.0,0.0,84.66666666666667,10.0,1023.0,25.66666666666667,-2.5,19.333333333333332,1.0,442.9377399698893,453.5834101744904,1.0467287866122978,109.18378653725661,27.96299911181132,20.705083672205607,1.4617810907959938,9.992540957132976,110.70701016743979,0.0
2022-02-19 23:40:00,4.0,15.7,20.6,21.4,7.6,4.476,2.27542,5.1898,57.9464,-0.7777777777777777,11.11111111111111,212.66666666666666,0.0,84.44444444444444,10.0,1023.0,23.44444444444445,-2.666666666666667,20.22222222222222,1.0,445.128224511859,458.5272485351563,0.9496706129113832,109.43991494496663,27.948354342778522,20.666041564941406,1.5028246494134267,9.99266620794932,113.69775698343912,0.0
2022-02-19 23:50:00,4.2,15.7,20.8,21.4,7.6,4.465,2.010665,4.979100000000001,57.879,-0.8888888888888888,11.555555555555555,214.33333333333334,0.0,84.22222222222223,10.0,1023.0,21.22222222222223,-2.8333333333333335,21.11111111111111,1.0,442.88102864583334,459.9003463113719,0.9499539658595614,107.88584487527103,27.9450860118866,20.592987133661907,1.4364187647898992,9.994282296498616,105.8616593170166,0.0
2022-02-20 00:00:00,4.5,15.8,21.4,21.4,7.8,4.459,1.9781400000000002,5.0401,57.7804,-1.0,12.0,216.0,0.0,84.0,10.0,1023.0,19.0,-3.0,22.0,1.0,441.19790814980695,457.9920962524414,0.9829717475832519,111.18062200470834,27.936557790842432,20.54009678495806,1.435563550343958,9.996218467674685,115.70204969955702,0.0
2022-02-20 00:10:00,4.6,15.8,20.5,21.4,7.9,4.478,1.91931,5.2686,57.6785,-0.9444444444444444,12.0,216.16666666666666,0.0,83.72222222222223,10.0,1023.0,23.5,-3.0,21.944444444444443,1.0,439.9126759215607,456.2860290387033,0.9669925978695606,108.30117495714607,27.928648462295534,20.46749224026998,1.413292183081309,9.997505842844646,105.76749200185141,0.0
2022-02-20 00:20:00,4.7,15.8,21.4,21.4,8.0,4.461,1.84367,5.3607,57.632799999999996,-0.8888888888888888,12.0,216.33333333333334,0.0,83.44444444444444,10.0,1023.0,28.0,-3.0,21.88888888888889,1.0,437.30422553753033,457.43401723225907,0.8902190959571445,107.35989502470372,27.90979193051656,20.409718545277915,1.2970011949539184,9.997800490061442,113.85535265604656,0.0
2022-02-20 00:30:00,4.6,15.8,20.7,21.4,7.9,4.462,1.7699449999999999,5.4220999999999995,57.53490000000001,-0.8333333333333334,12.0,216.5,0.0,83.16666666666667,10.0,1023.0,32.5,-3.0,21.833333333333332,1.0,432.2796370442708,455.78754487487095,0.9121904619854723,107.05681845864333,27.90447460492452,20.359367977778117,1.343022050857544,9.99657770315806,112.96106567382813,0.0
2022-02-20 00:40:00,4.5,15.8,21.0,21.4,7.8,4.466,1.747495,5.487299999999999,57.441700000000004,-0.7777777777777778,12.0,216.66666666666666,0.0,82.88888888888889,10.0,1023.0,37.0,-3.0,21.77777777777778,1.0,435.5673022987103,449.58308956453175,0.8497569312651952,110.54288784027099,27.886958080604252,20.303514132526637,1.2992722491271753,9.997529985325485,110.86670957037286,0.0
2022-02-20 00:50:00,4.5,15.8,21.1,21.4,7.8,4.464,1.7399200000000001,5.728800000000001,57.38289999999999,-0.7222222222222222,12.0,216.83333333333334,0.0,82.61111111111111,10.0,1023.0,41.5,-3.0,21.72222222222222,1.0,435.52689951578776,453.3041924031576,0.727622771486219,109.16948778723592,27.87841267267863,20.25945271174113,1.2930956171949703,9.997298572858174,120.96496556599934,0.0
2022-02-20 01:00:00,4.4,15.7,20.7,21.3,7.7,4.478,1.7251999999999998,5.843500000000001,57.318000000000005,-0.6666666666666667,12.0,217.0,0.0,82.33333333333333,10.0,1023.0,46.0,-3.0,21.666666666666668,1.0,437.733977583962,450.18323621377175,0.8450876481738467,110.75972195275085,27.87236713727315,20.183709716796876,1.2913697330156961,9.997631033261618,102.11483418782552,0.0
2022-02-20 01:10:00,4.5,15.7,21.4,21.3,7.8,4.452,1.6688300000000003,5.8073999999999995,57.241600000000005,-0.6111111111111112,12.0,217.16666666666666,0.0,82.05555555555556,10.0,1023.0,50.5,-3.0,21.61111111111111,1.0,437.7149797566732,448.5957805379232,0.8200619639178454,110.39560857503427,27.86365965487593,20.147110293598498,1.2704994571343655,9.994935803440331,121.66801064809162,0.0
2022-02-20 01:20:00,4.6,15.8,20.6,21.4,7.9,4.48,1.6635300000000002,5.7835,57.1804,-0.5555555555555556,12.0,217.33333333333334,0.0,81.77777777777777,10.0,1023.0,55.0,-3.0,21.555555555555557,1.0,437.622543938297,453.9609681578889,0.7617017521460852,108.7351258468628,27.863497282663978,20.10142363548279,1.266801459789276,9.993007000287374,105.315797996521,0.0
2022-02-20 01:30:00,4.8,15.8,21.5,21.3,8.0,4.478,2.467635,5.7338000000000005,57.1468,-0.5,12.0,217.5,0.0,81.5,10.0,1023.0,59.5,-3.0,21.5,1.0,436.5428035481771,453.7992951632094,0.784335157813157,110.58300333033847,27.854615987141926,20.058502006530762,1.2526968548695248,9.994561047554017,105.12582916259767,0.0
2022-02-20 01:40:00,4.8,15.9,20.6,21.4,8.0,4.471,2.41974,5.6871,57.1528,-0.4444444444444444,12.0,217.66666666666666,0.0,81.22222222222223,10.0,1023.0,64.0,-3.0,21.444444444444443,1.0,437.8920363117087,456.0537227376302,0.9387219273303188,112.30781855394612,27.850532722473144,20.061867418289186,1.210313714047273,9.99361765384674,120.79804191589355,0.0
2022-02-20 01:50:00,4.8,15.9,21.1,21.3,8.1,4.476,1.918495,5.7595,57.170100000000005,-0.38888888888888895,12.0,217.83333333333334,0.0,80.94444444444444,10.0,1023.0,68.5,-3.0,21.38888888888889,1.0,437.3671017456055,458.0988812571559,0.8556767479578653,113.79540921529133,27.83757346880638,20.034763434512467,1.2943764382853344,9.997945204346866,102.61060156784488,0.0
2022-02-20 02:00:00,4.9,15.9,21.1,21.3,8.2,4.461,1.8978300000000001,5.7003,57.130399999999995,-0.33333333333333337,12.0,218.0,0.0,80.66666666666667,10.0,1023.0,73.0,-3.0,21.333333333333332,1.0,437.9394780617199,453.8705260213216,0.8931391865334941,111.15209589920474,27.820307041803993,20.024331811269125,1.2725102317333221,9.999734768867492,118.34805449167888,0.0
2022-02-20 02:10:00,4.9,15.9,20.9,21.4,8.1,4.448,1.818895,5.6461,57.0686,-0.2777777777777778,12.0,218.16666666666666,0.0,80.38888888888889,10.0,1023.0,77.5,-3.0,21.27777777777778,1.0,433.80744598388674,454.21388704848016,0.8251738680612906,109.85732246032542,27.82411992073059,20.020727195739745,1.252226959268252,10.000244493484498,106.28462773640952,0.0
2022-02-20 02:20:00,4.9,15.9,21.3,21.4,8.2,4.475,1.682245,5.683400000000001,57.12910000000001,-0.2222222222222222,12.0,218.33333333333334,0.0,80.11111111111111,10.0,1023.0,82.0,-3.0,21.22222222222222,1.0,434.74843915566623,451.13109167690936,0.8192941577589444,110.61225001857778,27.821264184316,19.9945282014211,1.1499904524286588,10.001454594930014,112.06907511393229,0.0
2022-02-20 02:30:00,4.8,15.9,20.6,21.3,8.1,4.492,1.8213599999999999,5.6692,57.143899999999995,-0.16666666666666674,12.0,218.5,0.0,79.83333333333333,10.0,1023.0,86.5,-3.0,21.166666666666668,1.0,436.9381096394856,445.17540191650386,0.7887632928291957,112.62656355539957,27.8187026243156,19.99878885182957,1.156100570537613,9.998400862203479,126.89230135923052,0.0
2022-02-20 02:40:00,4.6,15.8,21.4,21.3,8.0,4.485,1.91509,5.5062,57.13250000000001,-0.11111111111111116,12.0,218.66666666666666,0.0,79.55555555555556,10.0,1023.0,91.0,-3.0,21.11111111111111,1.0,434.4892403262785,451.25546341468555,0.7849066528770546,115.0257242207069,27.808144702911374,19.996011139551797,1.1844349958499272,9.997648253440856,100.74203899383545,0.0
2022-02-20 02:50:00,4.6,15.8,20.5,21.3,7.9,4.47,2.407885,4.8991999999999996,57.0659,-0.05555555555555558,12.0,218.83333333333334,0.0,79.27777777777777,10.0,1023.0,95.5,-3.0,21.055555555555557,1.0,440.5375919596354,449.3861233520508,0.8619839718062325,115.57660454486049,27.807741193771363,20.001895662943518,1.2645328903198243,9.997783416112265,126.27366446177163,0.0
