,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-20 03:00:00,4.6,15.8,21.4,21.3,7.9,4.47,2.539685,4.7172,57.103899999999996,0.0,12.0,219.0,0.0,79.0,10.0,1023.0,100.0,-3.0,21.0,1.0,436.8564296257633,445.83162554159935,0.8804325593410238,121.39677485988639,27.820845743815102,20.019112326304118,1.2603314671913783,9.998366519610087,103.04242362976075,0.0
2022-02-20 03:10:00,4.7,15.8,20.7,21.3,7.9,4.486,2.7532699999999997,4.7677,57.2186,0.05555555555555555,12.0,219.27777777777777,0.0,79.33333333333333,10.0,1023.0,98.77777777777777,-2.888888888888889,20.833333333333332,1.0,438.25962178898953,450.6764199829102,1.0142005614439646,115.35867379506428,27.818308035370997,20.032739760673653,1.2246618706913992,10.000871058022236,114.03011830755547,0.0
2022-02-20 03:20:00,4.8,15.8,21.2,21.3,8.0,4.474,2.8188,4.4334,57.2889,0.1111111111111111,12.0,219.55555555555554,0.0,79.66666666666667,10.0,1023.0,97.55555555555556,-2.7777777777777777,20.666666666666668,1.0,438.2323275756836,451.24258912185144,1.1040470922734105,115.28320599184198,27.823782949447633,20.063197615941366,1.1732651472091675,10.000833617846173,117.35648301442465,0.0
2022-02-20 03:30:00,4.9,15.9,21.0,21.3,8.2,4.468,2.6945799999999998,4.4145,57.3548,0.16666666666666666,12.0,219.83333333333334,0.0,80.0,10.0,1023.0,96.33333333333333,-2.6666666666666665,20.5,1.0,444.42232421874996,452.62196937999505,1.1027114750217584,116.0946476508534,27.82757729751242,20.08359540524456,1.2486485374563159,10.005379625659879,106.87094795938265,0.0
2022-02-20 03:40:00,5.1,15.9,20.9,21.3,8.1,4.467,2.6456150000000003,4.6286000000000005,57.424,0.2222222222222222,12.0,220.11111111111111,0.0,80.33333333333333,10.0,1023.0,95.11111111111111,-2.5555555555555554,20.333333333333332,1.0,444.3162473235733,450.09554880777995,1.078778271966398,112.85123312524483,27.818807582855225,20.111478474934895,1.2146876425544422,10.00602216720581,122.07829977671307,0.0
2022-02-20 03:50:00,5.1,15.9,21.3,21.3,8.2,4.461,2.62655,4.6988,57.489200000000004,0.2777777777777778,12.0,220.38888888888889,0.0,80.66666666666667,10.0,1023.0,93.88888888888889,-2.4444444444444446,20.166666666666668,1.0,444.44212937979864,448.73301152722587,1.1584510587652523,109.32755751291911,27.82172565460205,20.142704445521037,1.1531469987829526,10.003933060963949,112.22956723531088,0.0
2022-02-20 04:00:00,4.4,15.8,20.6,21.3,7.8,4.459,2.44158,4.7665,57.4754,0.3333333333333333,12.0,220.66666666666666,0.0,81.0,10.0,1023.0,92.66666666666667,-2.3333333333333335,20.0,1.0,444.1566397866436,450.57575519781005,1.1208277995556089,107.6142409297706,27.81891779581706,20.15252750078837,1.1849817234277726,10.008125287691751,107.74681837717692,0.0
2022-02-20 04:10:00,4.1,15.7,21.3,21.3,7.6,4.478,2.218715,4.9803,57.0954,0.3888888888888889,12.0,220.94444444444446,0.0,81.33333333333333,10.0,1023.0,91.44444444444444,-2.2222222222222223,19.833333333333332,1.0,450.2249785359701,448.84516591389973,1.10862078672075,107.3699663552322,27.826849484470603,20.169966120369693,1.111083781710789,10.005566608892323,138.39689300386246,0.0
2022-02-20 04:20:00,4.0,15.7,20.5,21.3,7.6,4.456,2.11872,4.975099999999999,56.72580000000001,0.4444444444444444,12.0,221.22222222222223,0.0,81.66666666666667,10.0,1023.0,90.22222222222223,-2.111111111111111,19.666666666666668,1.0,449.1719629923503,451.0545721856479,1.020776838342012,104.67990869683733,27.82905075391134,20.168029203414918,1.219416561126709,10.002581988970437,101.60412539164226,0.0
2022-02-20 04:30:00,4.2,15.6,20.8,21.3,7.5,4.474,2.145295,5.059,56.5428,0.5,12.0,221.5,0.0,82.0,10.0,1023.0,89.0,-2.0,19.5,1.0,451.01431850740283,454.03713213339614,1.0091567429647608,109.27203136013054,27.831757251879587,20.143264141352162,1.1809798402789622,10.001905823750684,111.96387378024517,0.0
2022-02-20 04:40:00,4.4,15.7,21.3,21.3,7.6,4.457,2.062735,5.294,56.4342,0.5555555555555556,12.0,221.77777777777777,0.0,82.33333333333333,10.0,1023.0,87.77777777777777,-1.8888888888888888,19.333333333333332,1.0,448.2951750235722,455.3148888142903,0.9716280648044947,107.37157723378327,27.844023593266808,20.128811543782554,1.1389972952008247,9.998694623311362,136.17378941853843,0.0
2022-02-20 04:50:00,4.1,15.6,20.5,21.3,7.4,4.474,2.549935,4.9199,56.317600000000006,0.611111111111111,12.0,222.05555555555554,0.0,82.66666666666667,10.0,1023.0,86.55555555555556,-1.777777777777778,19.166666666666668,1.0,444.70412831624355,449.4613981225025,0.9850295138089671,109.58550793469962,27.851238797505697,20.08709851582845,1.2832570138573647,9.998118858337403,97.62205209096273,0.0
2022-02-20 05:00:00,4.0,15.6,21.5,21.3,7.5,4.492,2.727781818181818,4.665363636363637,56.286181818181824,0.6666666666666666,12.0,222.33333333333334,0.0,83.0,10.0,1023.0,85.33333333333333,-1.6666666666666667,19.0,1.0,442.7559483565407,449.7628646850586,1.0705843517184257,113.91374883015949,27.846426452000934,20.052401768366497,1.2292667789260547,9.998654076258342,118.71269865671793,0.0
2022-02-20 05:10:00,4.6,15.7,20.6,21.3,7.8,4.464,2.4958,4.6296,56.3278,0.7222222222222222,12.0,222.61111111111111,0.0,83.33333333333333,10.0,1023.0,84.11111111111111,-1.5555555555555556,18.833333333333332,1.0,448.8797751871745,456.3635308066182,1.0780118791178122,113.38322852204749,27.84313740622526,20.04177460638143,1.29371973523144,9.998521452434991,100.27699339182364,0.0
2022-02-20 05:20:00,4.9,15.9,21.0,21.3,8.2,4.451,2.19198,4.7257,56.4048,0.7777777777777778,12.0,222.88888888888889,0.0,83.66666666666667,10.0,1023.0,82.88888888888889,-1.4444444444444444,18.666666666666668,1.0,454.23707253291684,460.24513071695964,1.0639368995081235,113.30050839483401,27.83906436920166,20.007504269282023,1.1490505685408912,10.00293863773346,105.21984368642173,0.0
2022-02-20 05:30:00,4.5,15.8,21.4,21.3,8.0,4.469,2.1949300000000003,4.6805,56.428700000000006,0.8333333333333333,12.0,223.16666666666666,0.0,84.0,10.0,1023.0,81.66666666666666,-1.3333333333333335,18.5,1.0,453.65712839762375,456.38515840026156,1.0430690736066823,109.95859249158093,27.8387899017334,19.990773652394616,1.1401314227779706,10.002862170537313,116.49238573710122,0.0
2022-02-20 05:40:00,4.7,15.8,20.5,21.3,7.9,4.489,2.0199550000000004,4.7706,56.4342,0.8888888888888888,12.0,223.44444444444446,0.0,84.33333333333333,10.0,1023.0,80.44444444444444,-1.2222222222222223,18.333333333333332,1.0,456.39481866946164,452.70097096761066,1.0015973777185052,109.14042873447224,27.843382743199662,19.965386549631752,1.1438152146339418,10.005739959081016,89.56505153656005,0.0
2022-02-20 05:50:00,4.6,15.8,21.4,21.3,7.9,4.468,1.9518799999999998,4.9254,56.439,0.9444444444444444,12.0,223.72222222222223,0.0,84.66666666666667,10.0,1023.0,79.22222222222223,-1.1111111111111112,18.166666666666668,1.0,452.2713881429037,452.145063273112,0.999330361613446,106.62118828099999,27.845620890471896,19.924454204591655,1.1740648316528837,10.008695323157445,118.5358667765903,0.0
2022-02-20 06:00:00,4.5,15.8,20.7,21.3,7.9,4.499,1.88662,5.0077,56.417100000000005,1.0,12.0,224.0,0.0,85.0,10.0,1023.0,78.0,-1.0,18.0,1.0,450.8646662955449,456.6466891865347,0.9237645063797633,107.76047716776529,27.847184158960978,19.884049927393598,1.100532575349013,10.007538844744364,102.62231075286866,0.0
2022-02-20 06:10:00,4.1,15.7,20.7,21.3,7.6,4.468,1.76275,5.051,56.378,1.0555555555555556,11.777777777777779,223.61111111111111,0.005555555555555556,84.94444444444444,9.833333333333334,1023.0555555555555,76.94444444444444,-0.9444444444444444,17.666666666666668,1.0,451.40656911214194,456.8909655761719,0.9523056404469378,107.23948968510169,27.840201025009158,19.8433114973704,1.164821531375249,10.006919107437135,107.89810436248779,0.0
2022-02-20 06:20:00,4.2,15.6,21.5,21.3,7.6,4.452,1.7243600000000001,5.1273,56.3497,1.1111111111111112,11.555555555555555,223.22222222222223,0.011111111111111112,84.88888888888889,9.666666666666666,1023.1111111111111,75.88888888888889,-0.8888888888888888,17.333333333333332,1.0,451.4108802251706,452.3204842613483,0.8828436082736246,110.9841208849115,27.841521174112955,19.809559167226155,1.0964511779944102,10.00371317545573,128.0350588226318,0.0
2022-02-20 06:30:00,4.2,15.6,20.6,21.3,7.5,4.458,1.9015499999999999,5.239,56.3223,1.1666666666666667,11.333333333333334,222.83333333333334,0.01666666666666667,84.83333333333333,9.5,1023.1666666666666,74.83333333333333,-0.8333333333333334,17.0,1.0,450.0090529378255,452.1515398222825,0.9244568803603366,107.0555744395283,27.835733089447025,19.791869691212973,1.1648934185504913,9.99991056283315,101.74648686726889,0.0
2022-02-20 06:40:00,4.1,15.7,21.1,21.3,7.7,4.452,1.96267,5.0146,56.266099999999994,1.2222222222222223,11.11111111111111,222.44444444444446,0.022222222222222223,84.77777777777777,9.333333333333334,1023.2222222222222,73.77777777777777,-0.7777777777777778,16.666666666666668,1.0,447.1042530243973,456.803972178492,0.7756468195480816,113.06109216442216,27.82441940307617,19.761303866704303,1.052578564286232,9.998773568471274,101.98665687561035,0.0
2022-02-20 06:50:00,4.8,15.8,21.3,21.3,8.0,4.46,2.0071833333333333,4.987777777777778,56.22266666666667,1.2777777777777777,10.88888888888889,222.05555555555554,0.02777777777777778,84.72222222222223,9.166666666666666,1023.2777777777778,72.72222222222223,-0.7222222222222222,16.333333333333332,1.0,451.49469889322916,453.2721371003951,0.8840018591040609,112.46205724619203,27.82223595279758,19.745609415291394,1.1500114699373136,9.997936453361296,130.97410460886982,0.0
2022-02-20 07:00:00,5.1,15.9,20.7,21.3,8.3,4.445,1.9460899999999999,5.173399999999999,56.423199999999994,1.3333333333333333,10.666666666666666,221.66666666666666,0.03333333333333334,84.66666666666667,9.0,1023.3333333333334,71.66666666666667,-0.6666666666666667,16.0,1.0,455.39418690999344,451.03897003173824,0.8948303143486465,111.20523376507947,27.83660812605462,19.738328124568607,1.1339880608264976,9.998215580798746,98.21620202684133,0.0
2022-02-20 07:10:00,5.0,15.8,21.4,21.3,8.1,4.464,1.9343599999999999,5.3778,56.828599999999994,1.3888888888888888,10.444444444444445,221.27777777777777,0.038888888888888896,84.61111111111111,8.833333333333334,1023.3888888888889,70.61111111111111,-0.6111111111111112,15.666666666666666,1.0,453.14744557698566,454.8597168950925,0.8929258406162262,110.29076939900715,27.85119481086731,19.7170595963796,1.1470795340339344,10.000478607813516,125.8197482808431,0.0
2022-02-20 07:20:00,4.6,15.9,21.1,21.3,8.1,4.478,1.889135,5.5409,56.986799999999995,1.4444444444444444,10.222222222222221,220.88888888888889,0.044444444444444446,84.55555555555556,8.666666666666666,1023.4444444444445,69.55555555555556,-0.5555555555555556,15.333333333333332,1.0,455.16533070531386,455.1628673299154,0.8457020320781208,109.5111970459674,27.865112415949504,19.70266815185547,1.1124784651398658,10.000068632761636,116.69277472178142,0.0
2022-02-20 07:30:00,5.4,16.1,20.7,21.3,8.6,4.462,2.0178350000000003,5.725499999999999,57.028200000000005,1.5,10.0,220.5,0.05,84.5,8.5,1023.5,68.5,-0.5,15.0,1.0,450.9311101277669,460.5484193367794,0.9551788063069522,107.75063131127654,27.87819419225057,19.66723554293315,1.008866067926089,10.00389838218689,102.68762259165446,0.0
2022-02-20 07:40:00,4.9,15.9,21.4,21.3,8.2,4.449,1.896035,6.0685,57.0424,1.5555555555555556,9.777777777777779,220.11111111111111,0.05555555555555556,84.44444444444444,8.333333333333334,1023.5555555555555,67.44444444444444,-0.4444444444444444,14.666666666666666,1.0,446.1973514214877,456.9527592731344,1.0212993067923912,106.61306834096963,27.88906351407369,19.627436564763386,1.073787180284659,10.004494647979737,130.55523752848308,0.0
2022-02-20 07:50:00,4.8,15.8,20.5,21.3,8.0,4.452,1.8086300000000002,6.4749,56.9787,1.6111111111111112,9.555555555555555,219.72222222222223,0.061111111111111116,84.38888888888889,8.166666666666666,1023.6111111111111,66.38888888888889,-0.38888888888888895,14.333333333333332,1.0,445.4331113688151,456.2757587687174,0.8969632683450219,108.60575429194391,27.905583645502723,19.57852241834005,1.1104620837171872,10.00167760372162,97.08949909210205,0.0
2022-02-20 08:00:00,4.4,15.8,20.8,21.3,7.9,4.456,1.7524349999999997,6.8613,56.7081,1.6666666666666665,9.333333333333334,219.33333333333334,0.06666666666666668,84.33333333333333,8.0,1023.6666666666666,65.33333333333333,-0.33333333333333337,14.0,1.0,442.9277016194662,453.02911469207413,0.8652203566762013,104.68011186718267,27.92308157602946,19.53269679069519,1.0916553307573,10.001909387906393,123.50965100606284,0.0
2022-02-20 08:10:00,5.0,16.0,21.6,21.3,8.3,4.44,2.240405,6.590300000000001,56.1634,1.7222222222222223,9.11111111111111,218.94444444444446,0.07222222222222223,84.27777777777777,7.833333333333333,1023.7222222222222,64.27777777777777,-0.2777777777777778,13.666666666666666,1.0,442.74053729177894,455.6948419855929,0.9355130043676343,115.09523297563112,27.953439712524414,19.50922550837199,1.0798662486672401,9.998398771286011,112.28591047922771,0.0
2022-02-20 08:20:00,4.8,16.0,20.8,21.3,8.2,4.468,2.19708,6.694,55.8615,1.7777777777777777,8.88888888888889,218.55555555555554,0.07777777777777779,84.22222222222223,7.666666666666666,1023.7777777777778,63.22222222222222,-0.2222222222222222,13.333333333333332,1.0,447.5974123128255,454.51953552246096,0.9528417606508665,119.17806299780723,27.995627425511678,19.503154315948485,1.1190767154097556,9.998064643541971,137.13866152445476,0.0
2022-02-20 08:30:00,5.2,16.0,21.0,21.3,8.3,4.457,3.6512299999999995,7.506,55.63289999999999,1.8333333333333333,8.666666666666668,218.16666666666666,0.08333333333333334,84.16666666666667,7.5,1023.8333333333334,62.166666666666664,-0.16666666666666674,13.0,1.0,456.00035248153506,458.82807188187525,0.8815511214564749,111.53353755455232,28.064423859914143,19.505209798812867,1.1168488580981892,9.99443399588267,227.94098242441814,0.0
2022-02-20 08:40:00,5.4,16.1,21.2,21.3,8.6,4.459,2.157535,8.2501,55.6246,1.8888888888888888,8.444444444444445,217.77777777777777,0.08888888888888889,84.11111111111111,7.333333333333333,1023.8888888888889,61.111111111111114,-0.11111111111111116,12.666666666666666,1.0,452.40357950846357,453.4285563151042,1.0474091963225838,109.55787663131109,28.163015909194947,19.499031772613527,1.0751735020677249,9.994049458503723,238.27419731140134,0.0
2022-02-20 08:50:00,5.4,16.1,20.8,21.3,8.6,4.45,1.8947600000000002,8.4147,54.9295,1.9444444444444444,8.222222222222221,217.38888888888889,0.09444444444444446,84.05555555555556,7.166666666666666,1023.9444444444445,60.05555555555556,-0.05555555555555558,12.333333333333332,1.0,442.81669551805516,451.45562204645967,1.0056036470165362,110.1246410083232,28.284400037129718,19.50304889678955,1.074509208103021,9.98948134581248,286.02667780558266,0.0
2022-02-20 09:00:00,5.8,16.2,21.4,21.4,8.9,4.463,1.819145,11.5131,55.121,2.0,8.0,217.0,0.1,84.0,7.0,1024.0,59.0,0.0,12.0,1.0,442.6032262166342,453.97876888231303,1.0454646869921416,114.2149671306718,28.39024479866028,19.525351937611898,1.140407251815001,9.987545181910196,218.06272945404052,0.0
2022-02-20 09:10:00,5.6,16.3,20.7,21.4,9.0,4.471,1.7888249999999999,12.0893,52.4572,2.2222222222222223,8.333333333333334,218.94444444444446,0.09444444444444446,83.33333333333333,7.166666666666667,1023.9444444444445,59.44444444444444,0.05555555555555555,12.277777777777779,1.0555555555555556,444.47329480752177,450.10168558756516,1.047392117460232,115.54108315677965,28.528213272094728,19.631148643493653,1.151341581940651,9.992828634579975,70.55980679829915,0.0
2022-02-20 09:20:00,5.2,16.1,21.3,21.4,8.5,4.46,1.950265,12.5196,50.6684,2.4444444444444446,8.666666666666666,220.88888888888889,0.08888888888888889,82.66666666666667,7.333333333333333,1023.8888888888889,59.888888888888886,0.1111111111111111,12.555555555555555,1.1111111111111112,451.15477162679036,448.86330917533786,0.9898730216491021,120.60072879209356,28.717925186157224,19.67785196622213,0.9974547008673351,9.998685309092204,56.86406845728557,0.0
2022-02-20 09:30:00,5.6,16.2,20.6,21.4,8.7,4.475,1.8558299999999999,12.906299999999998,49.4871,2.6666666666666665,9.0,222.83333333333334,0.08333333333333334,82.0,7.5,1023.8333333333334,60.333333333333336,0.16666666666666666,12.833333333333334,1.1666666666666667,451.7111610395059,453.30532806396485,0.9665497149013529,131.30454826570502,28.922804225285848,19.733594535191852,1.103239063223203,9.999699498812358,67.73220322291056,0.0
2022-02-20 09:40:00,6.2,16.4,21.3,21.4,9.2,4.465,1.8771049999999998,12.5448,48.6828,2.888888888888889,9.333333333333334,224.77777777777777,0.07777777777777778,81.33333333333333,7.666666666666667,1023.7777777777778,60.77777777777778,0.2222222222222222,13.11111111111111,1.2222222222222223,449.8290226236979,456.24702143175847,0.9745451040288149,129.88737517879508,29.119909083048505,19.759118916193643,1.0601848151286444,9.997378640174865,84.1842781194051,0.0
2022-02-20 09:50:00,6.6,16.5,21.2,21.4,9.5,4.451,1.5887,12.80490909090909,49.72427272727273,3.111111111111111,9.666666666666666,226.72222222222223,0.07222222222222223,80.66666666666667,7.833333333333333,1023.7222222222222,61.22222222222222,0.2777777777777778,13.38888888888889,1.2777777777777777,451.3863951058223,456.38995828562764,0.9609131659003302,121.11523377434682,29.274660603205366,19.77291571935018,1.0490103449424109,9.99529462814331,94.48170482635499,0.0
2022-02-20 10:00:00,6.7,16.6,20.8,21.4,9.6,4.46,1.6071,13.063,50.458,3.333333333333333,10.0,228.66666666666666,0.06666666666666667,80.0,8.0,1023.6666666666666,61.666666666666664,0.3333333333333333,13.666666666666666,1.3333333333333333,448.01755798339843,457.29454650878904,0.9533577228366992,111.09117369786495,29.421107622782387,19.753749135335287,1.0233249013622603,9.995677576065063,107.35473080952963,0.0
2022-02-20 10:10:00,7.0,16.7,21.7,21.5,9.8,4.465,1.5294050000000001,14.543299999999999,50.4743,3.5555555555555554,10.333333333333334,230.61111111111111,0.06111111111111111,79.33333333333333,8.166666666666666,1023.6111111111111,62.111111111111114,0.3888888888888889,13.944444444444445,1.3888888888888888,450.8082222283024,461.27705640770927,0.8840463505660073,112.25660342933095,29.57425494371834,19.77792281026894,1.0216181461673,9.996181292695514,111.44763176266083,0.0
2022-02-20 10:20:00,7.1,16.9,21.1,21.6,10.1,4.449,1.4783300000000001,14.8552,49.3495,3.7777777777777777,10.666666666666668,232.55555555555554,0.05555555555555556,78.66666666666667,8.333333333333334,1023.5555555555555,62.55555555555556,0.4444444444444444,14.222222222222221,1.4444444444444444,451.785027546499,459.9920973714193,0.8880431614757258,112.14756656732936,29.733681831359867,19.847718534469603,1.0015472661455473,9.994790879885356,113.04833848317465,0.0
2022-02-20 10:30:00,7.6,17.0,20.9,21.8,10.3,4.481,1.293115,14.719999999999999,48.9692,4.0,11.0,234.5,0.05,78.0,8.5,1023.5,63.0,0.5,14.5,1.5,446.61353473882565,457.31893509086524,0.9276325618260998,131.72759484350345,29.878361714680988,19.960260995229085,0.9901893490552902,9.992756330172222,111.24845471700033,0.0
2022-02-20 10:40:00,8.0,17.3,21.1,21.8,10.7,4.478,1.37186,13.8102,50.7359,4.222222222222222,11.333333333333334,236.44444444444446,0.044444444444444446,77.33333333333333,8.666666666666666,1023.4444444444445,63.44444444444444,0.5555555555555556,14.777777777777779,1.5555555555555556,444.0757540893554,456.93264652296045,0.7943327384193738,128.3524449666341,30.03918520927429,20.057445669174193,1.041968359053135,9.991595590909323,110.6358931350708,0.0
2022-02-20 10:50:00,7.7,17.2,20.8,21.9,10.5,4.479,1.25745,13.555600000000002,52.3745,4.444444444444445,11.666666666666668,238.38888888888889,0.03888888888888889,76.66666666666667,8.833333333333334,1023.3888888888889,63.888888888888886,0.611111111111111,15.055555555555555,1.6111111111111112,441.14721856829766,454.65847747802735,0.829413962362513,105.37516647769908,30.203434604008994,20.05573404312134,1.0416958899299302,9.990867848396302,110.35548128763836,0.0
2022-02-20 11:00:00,8.1,17.3,21.3,21.9,10.9,4.477,1.19944,13.086500000000001,53.2856,4.666666666666666,12.0,240.33333333333334,0.033333333333333326,76.0,9.0,1023.3333333333334,64.33333333333333,0.6666666666666666,15.333333333333332,1.6666666666666665,441.57385131835935,439.73008886578435,0.7899869545502851,104.46437234199652,30.32533570925395,20.067432902654012,0.9485577622056007,9.989272526105244,110.71985745747884,0.0
2022-02-20 11:10:00,8.2,17.5,21.2,21.9,11.1,4.485,0.9238799999999999,14.3537,53.8914,4.888888888888889,12.333333333333334,242.27777777777777,0.027777777777777776,75.33333333333333,9.166666666666668,1023.2777777777778,64.77777777777777,0.7222222222222222,15.61111111111111,1.7222222222222223,441.6790135385798,440.53424896240233,0.72369396489303,120.1458073392965,30.465026041666665,20.0788670984904,0.91259608010451,9.987114777565003,109.61020521799723,0.0
2022-02-20 11:20:00,8.9,17.7,21.1,21.9,11.5,4.484,0.8178699999999999,14.6024,53.9831,5.111111111111111,12.666666666666668,244.22222222222223,0.022222222222222213,74.66666666666667,9.333333333333334,1023.2222222222222,65.22222222222223,0.7777777777777778,15.88888888888889,1.7777777777777777,439.7201037597656,439.55976010728153,0.6818616714997817,146.85945303534385,30.59922248840332,20.14843542098999,0.9269172941644985,9.986090132395427,111.89166441599528,0.0
2022-02-20 11:30:00,8.4,17.7,20.9,22.0,11.4,4.496,0.781795,14.9245,54.0432,5.333333333333333,13.0,246.16666666666666,0.016666666666666663,74.0,9.5,1023.1666666666666,65.66666666666667,0.8333333333333333,16.166666666666664,1.8333333333333333,443.278455144071,436.12495415347746,0.5804622226178984,145.05466595795195,30.757754398981728,20.218885707855225,0.8684699868162473,9.984944785435994,110.44714510599772,0.0
2022-02-20 11:40:00,8.9,17.8,20.8,22.0,11.7,4.486,0.8028549999999999,14.530600000000002,53.9747,5.555555555555555,13.333333333333334,248.11111111111111,0.011111111111111113,73.33333333333333,9.666666666666668,1023.1111111111111,66.11111111111111,0.8888888888888888,16.444444444444443,1.8888888888888888,438.9588530476888,436.5174222819011,0.5993860026975135,130.77953259096307,30.972920056014765,20.26676944920274,0.8408479199717279,9.985425241214982,111.94191441770461,0.0
2022-02-20 11:50:00,9.0,17.8,20.8,22.0,11.7,4.47,0.810075,14.1083,53.9793,5.777777777777778,13.666666666666668,250.05555555555554,0.00555555555555555,72.66666666666667,9.833333333333334,1023.0555555555555,66.55555555555556,0.9444444444444444,16.72222222222222,1.9444444444444444,438.8246936631476,432.3568220467403,0.5631898341609933,121.41845874721722,31.266875257492064,20.236185490290325,0.7424312292536099,9.985028297106425,112.59239861806233,0.0
2022-02-20 12:00:00,9.2,17.9,20.7,22.0,11.9,4.464,0.80182,13.6023,53.9624,6.0,14.0,252.0,0.0,72.0,10.0,1023.0,67.0,1.0,17.0,2.0,437.13722605387375,427.8011196759104,0.4893545046078283,112.36887804731812,31.555259393056236,20.079456310272217,0.7504804544150829,9.984309333165488,113.15634564717611,0.0
2022-02-20 12:10:00,9.4,17.9,21.0,22.0,11.9,4.478,0.79636,13.5838,54.0465,6.055555555555555,14.166666666666666,251.94444444444446,0.0,72.11111111111111,10.0,1022.8888888888889,67.5,1.1111111111111112,17.166666666666668,2.0,436.1624269788019,431.08292419433593,0.47805183544754976,94.27803106943766,31.78345980962117,19.83435451507568,0.8315432610114415,9.986316974957784,124.62197383880616,0.0
2022-02-20 12:20:00,10.2,18.3,21.3,22.0,12.7,4.442,0.74878,13.586099999999998,54.1114,6.111111111111111,14.333333333333334,251.88888888888889,0.0,72.22222222222223,10.0,1022.7777777777778,68.0,1.2222222222222223,17.333333333333332,2.0,432.5225213623047,424.96462029117276,0.45084701103342456,78.86639683502543,31.88085375467936,19.53869901339213,0.7383927451570829,9.990003779729209,120.54374116261799,0.0
2022-02-20 12:30:00,10.3,18.3,21.8,22.0,12.8,4.481,0.73446,13.356200000000001,54.19070000000001,6.166666666666667,14.5,251.83333333333334,0.0,72.33333333333333,10.0,1022.6666666666666,68.5,1.3333333333333333,17.5,2.0,433.5954327953821,428.61926221825604,0.4421717325202321,87.01209723844366,31.899541365305584,19.3283625125885,0.7119013091921806,9.993703532218934,100.73947725931802,0.0
2022-02-20 12:40:00,10.4,18.3,21.0,22.0,12.9,4.472,0.8649800000000001,13.4779,54.1905,6.222222222222222,14.666666666666666,251.77777777777777,0.0,72.44444444444444,10.0,1022.5555555555555,69.0,1.4444444444444444,17.666666666666668,2.0,431.33520690917965,428.3359988683942,0.49838552717182594,92.6472050573058,31.88742128690084,19.172111937204996,0.6245046783487002,9.998638021151226,89.02061407725016,0.0
2022-02-20 12:50:00,10.4,18.4,20.8,22.0,12.9,4.46,0.68376,13.654300000000001,54.3121,6.277777777777778,14.833333333333334,251.72222222222223,0.0,72.55555555555556,10.0,1022.4444444444445,69.5,1.5555555555555556,17.833333333333332,2.0,429.21835296280085,426.22815551056254,0.4555975308997483,100.37426061317746,31.84830665588379,19.127434466679894,0.6220471610128879,10.00127990881602,96.38667687733968,0.0
2022-02-20 13:00:00,10.2,18.3,20.6,22.0,12.7,4.49,0.65852,13.5798,54.27759999999999,6.333333333333333,15.0,251.66666666666666,0.0,72.66666666666667,10.0,1022.3333333333334,70.0,1.6666666666666665,18.0,2.0,429.2634981282552,417.781806580993,0.4343990797065409,103.24349222301764,31.90297555923462,19.077916685740153,0.6055233206848303,10.005767113367718,99.5764416885376,0.0
2022-02-20 13:10:00,10.6,18.4,20.8,22.0,12.9,4.441,0.56534,13.516,54.2639,6.388888888888889,15.166666666666666,251.61111111111111,0.0,72.77777777777777,10.0,1022.2222222222222,70.5,1.7777777777777777,18.166666666666668,2.0,426.6399383860621,426.4897572835286,0.3770046463183595,106.79724571508203,32.582235622406,18.879111194610594,0.5500283014774323,10.000593032836914,225.23539431254068,0.0
2022-02-20 13:20:00,10.7,18.4,21.0,22.0,13.0,4.451,0.63505,13.5536,54.253,6.444444444444445,15.333333333333334,251.55555555555554,0.0,72.88888888888889,10.0,1022.1111111111111,71.0,1.8888888888888888,18.333333333333332,2.0,429.49683308919276,435.96541964476137,0.38274793985157696,113.62058595107774,33.21607666015625,18.358222723007202,0.6399820827444395,9.97845769405365,302.905122718811,0.0
2022-02-20 13:30:00,10.6,18.4,21.1,22.0,13.1,4.475,0.5154449999999999,13.733600000000001,54.2466,6.5,15.5,251.5,0.0,73.0,10.0,1022.0,71.5,2.0,18.5,2.0,430.4124102327193,432.79094268798826,0.33604169935956174,104.67180529901536,33.24631621042887,17.978602514266967,0.5530126141260068,9.975086476008098,126.5652300898234,0.0
2022-02-20 13:40:00,10.8,18.4,21.2,22.0,13.1,4.444,0.48274,13.8166,54.1681,6.555555555555555,15.666666666666666,251.44444444444446,0.0,73.11111111111111,10.0,1021.8888888888889,72.0,2.111111111111111,18.666666666666668,2.0,430.5934951256061,432.1209141417756,0.35317477148362975,101.6055464135725,33.165178248087564,17.80374158859253,0.584905578494072,9.984655680656434,112.01211981455485,0.0
2022-02-20 13:50:00,10.8,18.4,21.1,21.9,13.2,4.475,0.452405,13.953,54.0793,6.611111111111111,15.833333333333334,251.38888888888889,0.0,73.22222222222223,10.0,1021.7777777777778,72.5,2.2222222222222223,18.833333333333332,2.0,428.91918619440895,431.35821858723955,0.31131938423582556,109.55943801039356,33.03314097086589,17.764847405751546,0.5159425487369298,9.990101860364279,107.44910007476805,0.0
2022-02-20 14:00:00,10.9,18.5,21.2,21.9,13.2,4.491,0.54879,13.8351,54.0364,6.666666666666667,16.0,251.33333333333334,0.0,73.33333333333333,10.0,1021.6666666666666,73.0,2.333333333333333,19.0,2.0,430.13109385172527,427.0479068484252,0.3221165553309907,113.6501124301199,32.82019095102946,17.78705720583598,0.5398232166220744,9.99812741279602,90.17059068044026,0.0
2022-02-20 14:10:00,11.4,18.5,20.4,21.9,13.5,4.462,0.5378350000000001,13.4398,54.0357,6.722222222222222,16.166666666666668,251.27777777777777,0.0,73.44444444444444,10.0,1021.5555555555555,73.5,2.4444444444444446,19.166666666666668,2.0,435.0679525020205,428.06212705414873,0.3063127453940904,106.618294486784,32.5265662765503,17.907254559199014,0.5406530207147201,10.004803737004597,91.72241376241047,0.0
2022-02-20 14:20:00,11.6,18.6,19.7,21.9,13.7,4.489,0.6289800000000001,13.421000000000001,54.1537,6.777777777777778,16.333333333333332,251.22222222222223,0.0,73.55555555555556,10.0,1021.4444444444445,74.0,2.5555555555555554,19.333333333333332,2.0,435.6979900105795,427.48040415445956,0.2937449646366518,104.99935562995867,32.22976415634155,18.083041172027585,0.4784361540774504,10.007413911819459,100.28598211924235,0.0
2022-02-20 14:30:00,11.7,18.7,19.2,21.8,13.9,4.511,0.603465,13.215,54.238099999999996,6.833333333333333,16.5,251.16666666666666,0.0,73.66666666666667,10.0,1021.3333333333334,74.5,2.6666666666666665,19.5,2.0,433.05288799768203,424.618706801842,0.3295176286982783,110.92474864226952,32.081219838460285,18.218821767171224,0.48844429860512417,10.011210352579752,105.74659845987955,0.0
2022-02-20 14:40:00,11.7,18.6,18.9,21.8,13.9,4.48,0.581165,13.3756,54.1823,6.888888888888889,16.666666666666668,251.11111111111111,0.0,73.77777777777777,10.0,1021.2222222222222,75.0,2.7777777777777777,19.666666666666668,2.0,430.1151037597656,428.33728278850685,0.3196960117150161,112.28468944377146,31.999119259516398,18.301385548909504,0.506460485458374,10.010324953397115,113.36883125305175,0.0
2022-02-20 14:50:00,11.7,18.6,18.7,21.8,13.9,4.481,0.579605,13.4304,54.2811,6.944444444444445,16.833333333333332,251.05555555555554,0.0,73.88888888888889,10.0,1021.1111111111111,75.5,2.888888888888889,19.833333333333332,2.0,433.22180364499144,428.3465127563477,0.346115655511786,109.27010056468728,31.981058476765952,18.341257038116456,0.477782602806886,10.009179657300313,110.01788712819419,0.0
2022-02-20 15:00:00,11.4,18.5,18.6,21.7,13.6,4.484,0.599535,13.418199999999999,54.2984,7.0,17.0,251.0,0.0,74.0,10.0,1021.0,76.0,3.0,20.0,2.0,428.68183553059896,428.480231267118,0.37592772581356726,111.411452820557,32.03076422378842,18.32989736325323,0.4996407326500295,10.00712322499119,108.61915006023341,0.0
2022-02-20 15:10:00,11.3,18.4,18.5,21.7,13.6,4.512,0.50362,13.163,54.3019,6.833333333333333,16.666666666666668,249.61111111111111,0.0,74.61111111111111,10.0,1020.9444444444445,74.55555555555556,2.9444444444444446,20.0,1.9444444444444444,428.449307531598,424.7766223144531,0.3787626969464923,112.95538972520558,32.03189359508577,18.274815829386476,0.41896948206294427,10.00555541400701,108.06137306192534,0.0
2022-02-20 15:20:00,11.2,18.3,18.4,21.6,13.4,4.474,0.48172,12.952000000000002,54.339999999999996,6.666666666666667,16.333333333333332,248.22222222222223,0.0,75.22222222222223,10.0,1020.8888888888889,73.11111111111111,2.888888888888889,20.0,1.8888888888888888,429.95234598795577,423.6066973912031,0.2931114222728094,114.36415187146031,32.00548238754273,18.205863389968872,0.48293557172020274,10.005194438298544,109.84414255777995,0.0
2022-02-20 15:30:00,11.0,18.3,18.3,21.5,13.3,4.514,0.453145,12.8632,54.4227,6.5,16.0,246.83333333333334,0.0,75.83333333333333,10.0,1020.8333333333334,71.66666666666667,2.8333333333333335,20.0,1.8333333333333333,425.55641594546967,424.9926561482747,0.2748825601172649,113.2692631280759,31.966245400110882,18.172711445490517,0.4073052178074916,10.004582366943358,110.16928576151528,0.0
2022-02-20 15:40:00,11.1,18.2,18.3,21.5,13.3,4.519,0.440045,12.7339,54.478899999999996,6.333333333333333,15.666666666666666,245.44444444444446,0.0,76.44444444444444,10.0,1020.7777777777778,70.22222222222223,2.7777777777777777,20.0,1.7777777777777777,425.61411204020186,427.3579596017421,0.28175310275627896,110.89318993692345,31.898369572957357,18.174252084096274,0.3773001566529274,10.003798071543375,110.89421237945558,0.0
2022-02-20 15:50:00,11.2,18.2,18.3,21.4,13.4,4.505,0.48601,12.5285,54.5303,6.166666666666667,15.333333333333334,244.05555555555554,0.0,77.05555555555556,10.0,1020.7222222222222,68.77777777777777,2.7222222222222223,20.0,1.7222222222222223,424.7107002521383,429.51906550264914,0.3072987547369495,111.90901124296889,31.76687337875366,18.21783261617025,0.439787945424517,10.003150887489317,111.77326198577882,0.0
2022-02-20 16:00:00,11.4,18.3,18.3,21.4,13.5,4.495,0.595575,12.272,54.574,6.0,15.0,242.66666666666666,0.0,77.66666666666667,10.0,1020.6666666666666,67.33333333333333,2.6666666666666665,20.0,1.6666666666666667,427.938464864095,427.0010562133789,0.33248992580941505,110.09749747411006,31.595183687210085,18.28818917910258,0.5290204744040966,10.004972972869874,108.11857816060383,0.0
2022-02-20 16:10:00,11.3,18.3,18.3,21.4,13.5,4.484,0.78338,11.8405,54.6035,5.833333333333333,14.666666666666666,241.27777777777777,0.0,78.27777777777777,10.0,1020.6111111111111,65.88888888888889,2.611111111111111,20.0,1.6111111111111112,429.45916042284034,425.3863643041151,0.3239307911664584,107.65479107743602,31.40233309427897,18.35143845240275,0.42811661928892136,10.010023725827534,108.32129454294841,0.0
2022-02-20 16:20:00,11.1,18.2,18.2,21.3,13.4,4.487,0.714675,11.737100000000002,54.7247,5.666666666666666,14.333333333333332,239.88888888888889,0.0,78.88888888888889,10.0,1020.5555555555555,64.44444444444444,2.5555555555555554,20.0,1.5555555555555556,430.0744649356535,422.19061574300133,0.34669590329088396,103.39397762664967,31.19071758588155,18.468607619603475,0.4640315840393304,10.010593937238058,108.57453620910644,0.0
2022-02-20 16:30:00,11.1,18.1,18.2,21.3,13.3,4.503,0.736015,11.6433,54.8343,5.5,14.0,238.5,0.0,79.5,10.0,1020.5,63.0,2.5,20.0,1.5,436.1794460217707,423.93552967641546,0.39722409777595835,110.4906345261827,30.98619414387472,18.624415430699806,0.45282282795625595,10.011291244125612,112.71778954046881,0.0
2022-02-20 16:40:00,10.9,18.1,18.1,21.3,13.2,4.488,0.750835,11.508199999999999,54.8257,5.333333333333333,13.666666666666666,237.11111111111111,0.0,80.11111111111111,10.0,1020.4444444444445,61.55555555555556,2.4444444444444446,20.0,1.4444444444444444,433.8123323567708,419.9691915086768,0.4659304778000055,113.26665955882962,30.866279653434542,18.792369202368896,0.4780398646685106,10.009722673358812,116.05015315634304,0.0
2022-02-20 16:50:00,10.8,18.0,18.1,21.3,13.1,4.498,0.747565,11.3059,54.9261,5.166666666666666,13.333333333333332,235.72222222222223,0.0,80.72222222222223,10.0,1020.3888888888889,60.111111111111114,2.388888888888889,20.0,1.3888888888888888,433.72175440294984,421.3105931599936,0.3945136535757005,108.15131202503787,30.724677963256834,18.961105133692424,0.4546555370092392,10.007964757283528,125.39537981669109,0.0
2022-02-20 17:00:00,10.8,18.0,18.0,21.2,13.1,4.51,0.696815,11.129900000000001,55.002599999999994,5.0,13.0,234.33333333333334,0.0,81.33333333333333,10.0,1020.3333333333334,58.66666666666667,2.3333333333333335,20.0,1.3333333333333335,435.3548473910628,428.1505581665039,0.4059222883634311,105.39916610178975,30.58631888707479,19.120645376841228,0.488558036237955,10.007118577957154,108.7481490198771,0.0
2022-02-20 17:10:00,10.6,17.9,22.6,21.2,12.9,4.435,0.59307,10.925799999999999,55.126200000000004,4.833333333333333,12.666666666666666,232.94444444444446,0.0,81.94444444444444,10.0,1020.2777777777778,57.22222222222222,2.2777777777777777,20.0,1.2777777777777777,437.41911147545125,422.71581512451166,0.38941009907567564,108.47228347713664,30.447864017486573,19.220388209025067,0.5005290680627028,10.003686172167459,122.97331241607665,0.0
2022-02-20 17:20:00,10.4,18.0,23.5,21.4,12.8,4.457,0.7819499999999999,10.717,55.2315,4.666666666666666,12.333333333333332,231.55555555555554,0.0,82.55555555555556,10.0,1020.2222222222222,55.77777777777778,2.2222222222222223,20.0,1.2222222222222223,437.03514892578124,425.43166477948773,0.4222686798575907,109.0748071791223,30.331516717274987,19.336862557729084,0.46315885553757347,9.999448200861613,120.49799369812013,0.0
2022-02-20 17:30:00,10.2,18.0,23.2,21.6,12.7,4.455,0.72762,10.6199,55.330799999999996,4.5,12.0,230.16666666666666,0.0,83.16666666666667,10.0,1020.1666666666666,54.33333333333333,2.166666666666667,20.0,1.1666666666666667,429.58016896916536,420.70844635009763,0.38791960019723504,109.49526206086584,30.206454808509953,19.417019640443016,0.4265140731144423,9.996161890784226,112.36500554057838,0.0
2022-02-20 17:40:00,10.1,18.1,23.2,21.7,12.6,4.464,0.8539899999999999,10.5511,55.4206,4.333333333333333,11.666666666666666,228.77777777777777,0.0,83.77777777777777,10.0,1020.1111111111111,52.888888888888886,2.111111111111111,20.0,1.1111111111111112,429.27301900227866,418.26096168956536,0.4357915706187486,106.3436349105835,30.049876677195233,19.492484474182127,0.4713141534353296,9.99905600229899,114.02292915344239,0.0
2022-02-20 17:50:00,9.9,18.0,22.9,21.7,12.4,4.433,0.890545,10.3677,55.4528,4.166666666666666,11.333333333333332,227.38888888888889,0.0,84.38888888888889,10.0,1020.0555555555555,51.44444444444444,2.0555555555555554,20.0,1.0555555555555556,431.01469185313965,417.06933245779453,0.4590332922697236,112.23090777036161,29.95147432645162,19.552831586201986,0.5373050454507272,9.999154127438862,107.6644295501709,0.0
2022-02-20 18:00:00,9.7,18.0,22.7,21.7,12.3,4.422,0.9986700000000001,10.209100000000001,55.509699999999995,4.0,11.0,226.0,0.0,85.0,10.0,1020.0,50.0,2.0,20.0,1.0,428.70197703043624,421.8479318237305,0.4513102825954135,116.23119974685929,29.82071319542362,19.636485204750535,0.4897291479499663,10.00108685528491,112.22480976298705,0.0
2022-02-20 18:10:00,9.6,17.9,22.2,21.7,12.2,4.447,0.93256,10.0912,55.5792,3.9444444444444446,11.11111111111111,225.83333333333334,0.0,85.0,10.0,1019.9444444444445,50.333333333333336,1.9444444444444444,20.27777777777778,1.0,430.11976557238347,421.53648914205615,0.4828747116685924,110.29373337632519,29.678579104741413,19.709614521662395,0.47349979102611545,10.002020767529805,112.2384597905477,0.0
2022-02-20 18:20:00,9.4,17.9,22.0,21.7,12.1,4.478,0.818615,10.0372,55.6349,3.888888888888889,11.222222222222221,225.66666666666666,0.0,85.0,10.0,1019.8888888888889,50.666666666666664,1.8888888888888888,20.555555555555557,1.0,430.3903135172526,417.8458769699623,0.45113791335942377,108.40365166206143,29.577088457743326,19.774376872380575,0.428593209212025,10.000804909070332,113.38300163269044,0.0
2022-02-20 18:30:00,9.3,17.8,21.7,21.7,11.9,4.461,0.873165,9.9673,55.66180000000001,3.8333333333333335,11.333333333333334,225.5,0.0,85.0,10.0,1019.8333333333334,51.0,1.8333333333333333,20.833333333333332,1.0,428.11627858479824,423.1207898966471,0.3909624070185894,111.01719735420356,29.47537296613057,19.802215117384485,0.40732180770170884,10.001337745203138,113.26232693451273,0.0
2022-02-20 18:40:00,9.3,17.8,21.7,21.7,11.9,4.446,0.892235,9.864700000000001,55.4682,3.7777777777777777,11.444444444444445,225.33333333333334,0.0,85.0,10.0,1019.7777777777778,51.333333333333336,1.7777777777777777,21.11111111111111,1.0,434.43839060465496,417.2494041565643,0.4733451558127578,111.07065640013097,29.397778793970748,19.8468806330363,0.4839942054450511,10.000799922943115,103.4951616160075,0.0
2022-02-20 18:50:00,9.1,17.7,21.3,21.7,11.8,4.478,0.94863,9.7141,55.1419,3.7222222222222223,11.555555555555555,225.16666666666666,0.0,85.0,10.0,1019.7222222222222,51.666666666666664,1.7222222222222223,21.38888888888889,1.0,435.37720675062866,422.223149617513,0.47592728323939826,113.80313099618687,29.207288827896114,19.933527568181354,0.485773191700379,10.003133983612061,110.57798060099283,0.0
2022-02-20 19:00:00,9.0,17.6,21.1,21.7,11.7,4.462,1.049595,9.6191,55.02909999999999,3.6666666666666665,11.666666666666666,225.0,0.0,85.0,10.0,1019.6666666666666,52.0,1.6666666666666667,21.666666666666668,1.0,437.1301311449073,429.97294476388515,0.46701918489347066,110.02632028568937,28.989939057032267,20.08753947575887,0.4751457957426707,10.00692516009013,108.48274553934732,0.0
2022-02-20 19:10:00,8.8,17.6,21.8,21.7,11.5,4.477,1.1224750000000001,9.4872,55.01369999999999,3.611111111111111,11.777777777777779,224.83333333333334,0.0,85.0,10.0,1019.6111111111111,52.333333333333336,1.6111111111111112,21.944444444444443,1.0,437.51940222378437,426.65307725928295,0.5244957104114827,110.68451212392688,28.834630879709277,20.247084610125437,0.5302603835473626,10.005902273883928,106.38823265355859,0.0
2022-02-20 19:20:00,8.8,17.6,21.2,21.7,11.5,4.449,1.169195,9.3502,55.013400000000004,3.5555555555555554,11.88888888888889,224.66666666666666,0.0,85.0,10.0,1019.5555555555555,52.666666666666664,1.5555555555555556,22.22222222222222,1.0,436.8703986612956,423.17280741373696,0.5527389913696353,111.69636187989832,28.72613531112671,20.365571387608846,0.5262546383837858,10.007277576128642,122.36368854522705,0.0
2022-02-20 19:30:00,9.0,17.6,20.9,21.7,11.6,4.479,1.158405,9.4361,55.045100000000005,3.5,12.0,224.5,0.0,85.0,10.0,1019.5,53.0,1.5,22.5,1.0,438.54994492103316,426.6586083668676,0.5838347050084569,110.02093989787129,28.741817560626963,20.424790882229132,0.5712689784160778,10.005680890137192,112.17530713657875,0.0
2022-02-20 19:40:00,8.9,17.6,21.4,21.7,11.6,4.461,1.26615,9.3649,55.077200000000005,3.4444444444444446,12.11111111111111,224.33333333333334,0.0,85.0,10.0,1019.4444444444445,53.333333333333336,1.4444444444444444,22.77777777777778,1.0,439.16240559895834,422.73259684244783,0.596908897405627,111.10296362472793,28.80924186388652,20.40421204884847,0.570314555093646,10.003334102630616,111.15972665150962,0.0
2022-02-20 19:50:00,8.6,17.5,21.4,21.7,11.4,4.47,1.103905,9.303,55.0899,3.388888888888889,12.222222222222221,224.16666666666666,0.0,85.0,10.0,1019.3888888888889,53.666666666666664,1.3888888888888888,23.055555555555557,1.0,443.1535868361901,421.44859746472594,0.6073368949944016,109.55635885464942,28.81395149230957,20.360847244262693,0.5450884132583936,10.003797415097555,111.47737630208334,0.0
2022-02-20 20:00:00,8.4,17.4,21.4,21.6,11.2,4.47,1.064465,9.1827,55.0763,3.3333333333333335,12.333333333333334,224.0,0.0,85.0,10.0,1019.3333333333334,54.0,1.3333333333333335,23.333333333333332,1.0,438.8359410603841,423.12255739409346,0.6281704419615578,109.1917941926428,28.826379079872606,20.28049377069635,0.5917087592908554,10.006142135474642,101.79318838798393,0.0
2022-02-20 20:10:00,8.3,17.4,20.7,21.6,11.1,4.486,1.15389,9.2241,55.0022,3.2777777777777777,12.444444444444445,223.83333333333334,0.0,85.0,10.0,1019.2777777777778,54.333333333333336,1.2777777777777777,23.61111111111111,1.0,437.1494309488932,422.49972605387364,0.596361980048445,108.65306337000959,28.84869218826294,20.208705094655354,0.5182448514799277,10.004883815447489,107.59668842315673,0.0
2022-02-20 20:20:00,8.2,17.3,21.3,21.6,11.0,4.479,1.011725,9.211,54.9841,3.2222222222222223,12.555555555555555,223.66666666666666,0.0,85.0,10.0,1019.2222222222222,54.666666666666664,1.2222222222222223,23.88888888888889,1.0,439.69173609240306,427.2273590122968,0.569888218562145,109.80790125572075,28.86248261036846,20.126058179564392,0.5532342142270783,10.004009928838007,109.35858864757301,0.0
2022-02-20 20:30:00,8.1,17.3,21.1,21.6,10.9,4.469,1.0035399999999999,9.2244,55.0061,3.166666666666667,12.666666666666666,223.5,0.0,85.0,10.0,1019.1666666666666,55.0,1.1666666666666667,24.166666666666664,1.0,440.60959747314456,420.13198608398443,0.5636296400234188,106.93745232490497,28.88017615318298,20.040946617126465,0.5417551350841919,10.004211804072062,102.77166899363199,0.0
2022-02-20 20:40:00,8.2,17.3,20.7,21.6,10.9,4.479,0.90765,9.2131,55.0098,3.111111111111111,12.777777777777779,223.33333333333334,0.0,85.0,10.0,1019.1111111111111,55.333333333333336,1.1111111111111112,24.444444444444443,1.0,440.2025627434391,420.01256566190176,0.5763796069696124,107.2433645698849,28.887094252904255,19.96835995356242,0.5706197497497002,10.003668889999389,114.83868289947512,0.0
2022-02-20 20:50:00,8.1,17.3,21.5,21.6,10.9,4.476,0.8286049999999999,9.1741,54.991499999999995,3.0555555555555554,12.88888888888889,223.16666666666666,0.0,85.0,10.0,1019.0555555555555,55.666666666666664,1.0555555555555556,24.72222222222222,1.0,446.83521820068364,424.4847611561041,0.5126920392886225,112.12765531378277,28.897597102633977,19.899882198215202,0.5533901795155585,10.001870940391626,109.14834869449422,0.0
2022-02-20 21:00:00,8.3,17.3,20.6,21.6,11.0,4.474,0.7922450000000001,9.2183,54.9508,3.0,13.0,223.0,0.0,85.0,10.0,1019.0,56.0,1.0,25.0,1.0,439.773909087784,416.4455647786458,0.44775291913394194,109.9435471990553,28.891900806427003,19.843045422236123,0.5496560053775708,10.001043901443483,109.28087553660075,0.0
2022-02-20 21:10:00,8.2,17.3,21.3,21.6,11.0,4.477,0.74382,9.2434,54.9207,3.0555555555555554,13.222222222222221,223.5,0.0,84.66666666666667,10.0,1018.8888888888889,56.72222222222222,1.0,25.38888888888889,1.0,440.78579945882166,416.4228496402434,0.5310035619623749,107.45078424442958,28.891061000823974,19.792631823221843,0.5364165503780047,10.000364419619242,113.21559026082357,0.0
2022-02-20 21:20:00,8.2,17.3,20.9,21.6,11.0,4.472,0.8318,9.3539,54.89639999999999,3.111111111111111,13.444444444444445,224.0,0.0,84.33333333333333,10.0,1018.7777777777778,57.44444444444444,1.0,25.77777777777778,1.0,438.2834857423278,413.49213892794205,0.4963638402294304,107.84883011898751,28.882925720214843,19.761949224472044,0.5240795301397642,9.998928610483805,107.04898188273111,0.0
2022-02-20 21:30:00,8.2,17.3,20.8,21.6,11.0,4.478,0.780205,9.4332,54.8402,3.1666666666666665,13.666666666666666,224.5,0.0,84.0,10.0,1018.6666666666666,58.166666666666664,1.0,26.166666666666668,1.0,440.89961720784504,417.6139912081313,0.4240380216330963,109.601884139325,28.85702462832133,19.715301173528037,0.6161611818273862,9.998260448773701,118.76416824340822,0.0
2022-02-20 21:40:00,8.2,17.3,21.4,21.6,10.9,4.498,0.78185,9.4741,55.1985,3.2222222222222223,13.88888888888889,225.0,0.0,83.66666666666667,10.0,1018.5555555555555,58.888888888888886,1.0,26.555555555555557,1.0,442.72904090267485,426.3642508776435,0.4548923053133622,111.21938067075223,28.77535139186234,19.66971874603444,0.5447062758478405,9.99805738222801,108.36690433372885,0.0
2022-02-20 21:50:00,8.2,17.3,20.6,21.6,10.9,4.49,0.76278,9.5973,55.385000000000005,3.2777777777777777,14.11111111111111,225.5,0.0,83.33333333333333,10.0,1018.4444444444445,59.611111111111114,1.0,26.944444444444443,1.0,440.2399217732747,419.66027966729524,0.40168892847489834,110.8118397306453,28.6923366355896,19.67316785812378,0.5669105760753155,9.996581513086955,107.71738915761311,0.0
2022-02-20 22:00:00,8.2,17.3,21.3,21.6,10.9,4.479,0.7240300000000001,9.5743,55.377599999999994,3.3333333333333335,14.333333333333334,226.0,0.0,83.0,10.0,1018.3333333333334,60.333333333333336,1.0,27.333333333333332,1.0,437.8737407114314,420.0448722050108,0.45166844815015794,111.26914750417072,28.668863855027883,19.693117707678155,0.5273507421156444,9.998303547417375,108.61401726135425,0.0
2022-02-20 22:10:00,8.4,17.3,20.9,21.6,11.1,4.472,0.7129749999999999,9.543099999999999,55.3981,3.388888888888889,14.555555555555555,226.5,0.0,82.66666666666667,10.0,1018.2222222222222,61.05555555555556,1.0,27.72222222222222,1.0,432.6177991739909,420.6341668701172,0.42821246672105984,111.62145569688182,28.66417265892029,19.712128534317014,0.5312930631637574,9.99790239651998,104.65863836924234,0.0
2022-02-20 22:20:00,8.5,17.4,20.9,21.6,11.1,4.462,0.675055,9.6642,55.4692,3.4444444444444446,14.777777777777779,227.0,0.0,82.33333333333333,10.0,1018.1111111111111,61.77777777777778,1.0,28.11111111111111,1.0,436.5881205731973,420.2394870486205,0.3961434285620511,112.71876459175583,28.65601691590864,19.711259369877098,0.5392120120392344,9.99894269461012,110.56035427610752,0.0
2022-02-20 22:30:00,8.7,17.5,21.4,21.6,11.3,4.475,0.6657949999999999,9.8493,55.4716,3.5,15.0,227.5,0.0,82.0,10.0,1018.0,62.5,1.0,28.5,1.0,440.3515081787109,414.885241800944,0.36186277236852604,112.76826784144687,28.661259651184082,19.696617199579876,0.47443119220435614,9.99883436203003,110.53748645782471,0.0
2022-02-20 22:40:00,8.9,17.5,20.6,21.6,11.5,4.469,0.681775,9.9604,55.4114,3.5555555555555554,15.222222222222221,228.0,0.0,81.66666666666667,10.0,1017.8888888888889,63.22222222222222,1.0,28.88888888888889,1.0,445.22348166630184,410.9484952203159,0.38415503496840847,105.65871596492616,28.66784793110217,19.681435730820997,0.5378371866203129,9.99684967385847,122.44733127938825,0.0
2022-02-20 22:50:00,9.0,17.6,21.2,21.6,11.6,4.443,0.619755,10.018899999999999,55.3332,3.611111111111111,15.444444444444445,228.5,0.0,81.33333333333333,10.0,1017.7777777777778,63.94444444444444,1.0,29.27777777777778,1.0,433.4044096883138,414.5441475633643,0.37814971220021865,105.86106252508648,28.6635790570577,19.65465849876404,0.558363682727019,9.996628524462382,107.40564319610596,0.0
