,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-20 23:00:00,9.1,17.6,21.2,21.6,11.7,4.495,0.676465,10.0818,55.27419999999999,3.6666666666666665,15.666666666666666,229.0,0.0,81.0,10.0,1017.6666666666666,64.66666666666667,1.0,29.666666666666668,1.0,435.19627902677695,424.286604309082,0.4135620483812891,113.11192530271023,28.65127197901408,19.61960170110067,0.4695550119876861,9.997218993504841,114.62967923482259,0.0
2022-02-20 23:10:00,8.9,17.6,20.5,21.6,11.5,4.487,0.69136,10.087,55.235699999999994,3.7222222222222223,15.88888888888889,229.5,0.0,80.66666666666667,10.0,1017.5555555555555,65.38888888888889,1.0,30.055555555555557,1.0,433.0729076131185,419.6957661385371,0.42067603968083855,110.1807605234782,28.63196797834278,19.5866183626315,0.49038264482076893,9.998859253360726,104.57358231108067,0.0
2022-02-20 23:20:00,9.2,17.6,21.5,21.6,11.7,4.462,0.768715,10.0287,55.19970000000001,3.7777777777777777,16.11111111111111,230.0,0.0,80.33333333333333,10.0,1017.4444444444445,66.11111111111111,1.0,30.444444444444443,1.0,436.785462018594,416.10136260986326,0.40223822637676854,114.27212676355393,28.62255046526591,19.54991823196411,0.5419683197389047,10.000501224199931,110.69486234029134,0.0
2022-02-20 23:30:00,9.3,17.7,21.0,21.6,11.9,4.475,0.7627200000000001,10.0298,55.112300000000005,3.833333333333333,16.333333333333332,230.5,0.0,80.0,10.0,1017.3333333333334,66.83333333333333,1.0,30.833333333333332,1.0,432.03596069335936,413.3156062369511,0.37504434594200486,107.77505076435325,28.597884645462035,19.53411246617635,0.5280138353258371,9.99925239086151,114.75094965616863,0.0
2022-02-20 23:40:00,9.2,17.6,20.7,21.6,11.8,4.481,0.83172,10.0274,55.071000000000005,3.888888888888889,16.555555555555557,231.0,0.0,79.66666666666667,10.0,1017.2222222222222,67.55555555555556,1.0,31.22222222222222,1.0,436.21248509900323,412.20660183961365,0.37749425536747705,113.80984342521194,28.597488847344607,19.522653046731897,0.543850528183209,9.99863612659907,108.66306681336656,0.0
2022-02-20 23:50:00,9.3,17.7,21.5,21.6,11.8,4.492,0.7903,9.9435,55.1469,3.9444444444444446,16.77777777777778,231.5,0.0,79.33333333333333,10.0,1017.1111111111111,68.27777777777777,1.0,31.61111111111111,1.0,435.3133922848756,412.92392852783206,0.43780206695662044,113.10613996732033,28.61050440470377,19.5107586924235,0.4999388724565506,9.998479164441427,120.5465578842163,0.0
2022-02-21 00:00:00,9.5,17.7,20.7,21.6,12.0,4.492,0.7529199999999999,10.0572,55.2164,4.0,17.0,232.0,0.0,79.0,10.0,1017.0,69.0,1.0,32.0,1.0,436.49593201034367,412.4101197411548,0.4466797368523091,107.58498572785975,28.609775088628133,19.4784067885081,0.5014000922938189,9.997783940633138,106.09776579538982,0.0
2022-02-21 00:10:00,9.4,17.7,21.0,21.6,12.0,4.486,0.715255,10.2123,55.2537,4.0,17.11111111111111,232.22222222222223,0.0,78.83333333333333,10.0,1016.8333333333334,70.72222222222223,1.0,32.111111111111114,1.0,436.22724843343104,414.24296535448093,0.3960330086626575,109.15116289559057,28.61248735745748,19.44154941876729,0.5355908771355946,9.997288893063864,112.57618975321452,0.0
2022-02-21 00:20:00,9.3,17.7,21.5,21.6,11.9,4.486,0.7449,10.2972,55.2189,4.0,17.22222222222222,232.44444444444446,0.0,78.66666666666667,10.0,1016.6666666666666,72.44444444444444,1.0,32.22222222222222,1.0,436.8055721765277,417.08574737548827,0.465673812044374,108.50872534434,28.620776109479912,19.416521116030417,0.49757250062616193,9.997364358390119,114.62391389167915,0.0
2022-02-21 00:30:00,9.3,17.7,20.6,21.6,11.9,4.488,0.8022818181818182,10.381181818181817,55.14881818181818,4.0,17.333333333333332,232.66666666666666,0.0,78.5,10.0,1016.5,74.16666666666667,1.0,32.333333333333336,1.0,441.3077389526367,418.04607369609266,0.4225199622724015,110.97779464549265,28.615063800811765,19.389383974075315,0.5168118514865637,9.996970794995626,112.3393051147461,0.0
2022-02-21 00:40:00,9.2,17.7,21.2,21.6,11.8,4.483,0.75265,10.627500000000001,55.116200000000006,4.0,17.444444444444443,232.88888888888889,0.0,78.33333333333333,10.0,1016.3333333333334,75.88888888888889,1.0,32.44444444444444,1.0,443.4786627898819,419.5380102539063,0.42884467863135756,106.75531647569042,28.613493231110652,19.354489518073994,0.5134576202293405,9.9975164385704,118.1048146770499,0.0
2022-02-21 00:50:00,9.1,17.6,21.1,21.6,11.7,4.474,0.8319599999999999,10.6495,55.0419,4.0,17.555555555555557,233.11111111111111,0.0,78.16666666666667,10.0,1016.1666666666666,77.61111111111111,1.0,32.55555555555556,1.0,436.6065245564779,416.21861272702273,0.40805280225930235,106.51008507464564,28.619247849782305,19.31722568511963,0.5173201039185127,9.99740428129832,112.41764818827309,0.0
2022-02-21 01:00:00,9.3,17.6,20.5,21.6,11.8,4.481,0.78647,10.6727,54.9785,4.0,17.666666666666668,233.33333333333334,0.0,78.0,10.0,1016.0,79.33333333333333,1.0,32.666666666666664,1.0,440.9943428302633,416.92147228372505,0.3825272243991915,110.86881178300932,28.62548027167886,19.29281895632124,0.5701197194766864,9.99850255163376,114.7229226339739,0.0
2022-02-21 01:10:00,9.4,17.7,21.4,21.6,12.0,4.487,0.7289399999999999,10.6604,54.9525,4.0,17.77777777777778,233.55555555555554,0.0,77.83333333333333,10.0,1015.8333333333334,81.05555555555556,1.0,32.77777777777778,1.0,440.73558258056636,424.0051625569661,0.3732902562626674,112.66571093586205,28.612207714716597,19.267363611857096,0.5587937923520803,10.000686758359272,101.6883339436849,0.0
2022-02-21 01:20:00,9.7,17.8,21.0,21.6,12.1,4.48,0.693095,10.591899999999999,54.928,4.0,17.88888888888889,233.77777777777777,0.0,77.66666666666667,10.0,1015.6666666666666,82.77777777777777,1.0,32.888888888888886,1.0,439.361003309228,419.83295515740053,0.3790605454087931,110.15190684819626,28.590933485031126,19.247569761276246,0.4912257981797059,10.000914052327474,116.57975354512533,0.0
2022-02-21 01:30:00,9.9,17.8,20.7,21.6,12.2,4.492,0.596175,10.4753,54.8634,4.0,18.0,234.0,0.0,77.5,10.0,1015.5,84.5,1.0,33.0,1.0,441.05715342203774,419.6451325480143,0.3820280016504102,112.72765706272449,28.59118992088878,19.23450551103064,0.5106801098168401,10.000093864828854,103.9494595677435,0.0
2022-02-21 01:40:00,10.0,17.9,21.4,21.6,12.4,4.486,0.587205,10.330400000000001,54.8851,4.0,18.11111111111111,234.22222222222223,0.0,77.33333333333333,10.0,1015.3333333333334,86.22222222222223,1.0,33.111111111111114,1.0,435.81620910644534,417.78869457376413,0.3302704456233877,111.23410440003131,28.567965675989786,19.2376504834493,0.5052753301461538,9.999023410479229,126.8611563618978,0.0
2022-02-21 01:50:00,10.2,18.0,20.9,21.6,12.5,4.479,0.44634999999999997,10.537099999999999,54.9855,4.0,18.22222222222222,234.44444444444446,0.0,77.16666666666667,10.0,1015.1666666666666,87.94444444444444,1.0,33.22222222222222,1.0,436.3898407683975,420.2193970743815,0.3008387746240964,109.72634491311628,28.545155267715455,19.230656582514445,0.5740233643352985,9.99693408648173,108.56785512288411,0.0
2022-02-21 02:00:00,10.2,18.0,20.4,21.6,12.6,4.504,0.523055,10.7134,54.9611,4.0,18.333333333333332,234.66666666666666,0.0,77.0,10.0,1015.0,89.66666666666667,1.0,33.333333333333336,1.0,438.08149635753415,424.1016619206571,0.31871337261577104,106.47386956080204,28.53024769858452,19.195727008830357,0.5509868494063447,9.998369556658686,110.41289423516915,0.0
2022-02-21 02:10:00,10.0,18.0,20.8,21.6,12.5,4.491,0.541655,10.7677,54.8993,4.0,18.444444444444443,234.88888888888889,0.0,76.83333333333333,10.0,1014.8333333333334,91.38888888888889,1.0,33.44444444444444,1.0,433.5553381347656,425.0920091089709,0.3024531560414339,109.21420725396797,28.481305650075274,19.14096313794454,0.44144311668972175,10.000760679244994,98.92380872090658,0.0
2022-02-21 02:20:00,10.0,17.9,20.9,21.5,12.4,4.491,0.441265,10.853,54.8389,4.0,18.555555555555557,235.11111111111111,0.0,76.66666666666667,10.0,1014.6666666666666,93.11111111111111,1.0,33.55555555555556,1.0,432.5689477258441,424.3609157307943,0.3026706710156831,113.70196559173239,28.403031768798826,19.132821610768637,0.42519598893821237,10.000602849324546,111.88810314178468,0.0
2022-02-21 02:30:00,9.9,17.8,20.9,21.5,12.3,4.437,0.455385,10.926300000000001,54.777499999999996,4.0,18.666666666666668,235.33333333333334,0.0,76.5,10.0,1014.5,94.83333333333334,1.0,33.666666666666664,1.0,433.89143931070964,425.16032687483164,0.26842087736447984,112.01479680874927,28.28753893852234,19.154762719472252,0.42694527092079315,9.999245762825012,106.88405897776286,0.0
2022-02-21 02:40:00,9.7,17.8,20.8,21.5,12.2,4.493,0.48485500000000004,10.9759,54.7211,4.0,18.77777777777778,235.55555555555554,0.0,76.33333333333333,10.0,1014.3333333333334,96.55555555555556,1.0,33.77777777777778,1.0,433.36647924664373,430.30757455058483,0.2795793251070262,110.9915972014605,28.16108108838399,19.1750244140625,0.3849127034842968,10.002283263206483,112.17163468678794,0.0
2022-02-21 02:50:00,10.0,17.9,21.1,21.5,12.4,4.477,0.550145,10.8534,54.6342,4.0,18.88888888888889,235.77777777777777,0.0,76.16666666666667,10.0,1014.1666666666666,98.27777777777777,1.0,33.888888888888886,1.0,435.3367923990885,419.2851603926735,0.295581516892686,107.99480692136085,28.02431112925212,19.2107333278656,0.528236716290315,10.006723675727844,101.78347038269042,0.0
2022-02-21 03:00:00,10.1,18.0,21.1,21.6,12.5,4.503,0.49442,10.6839,54.618399999999994,4.0,19.0,236.0,0.0,76.0,10.0,1014.0,100.0,1.0,34.0,1.0,438.1024470607714,425.58944683557274,0.27970150368424956,112.48825561178606,27.8924995581309,19.32071577390035,0.3725487848122914,10.008930667241415,103.28808993021646,0.0
2022-02-21 03:10:00,10.4,18.1,20.9,21.6,12.7,4.476,0.5181600000000001,10.4851,54.6582,4.111111111111111,19.333333333333332,236.11111111111111,0.005555555555555556,75.88888888888889,10.0,1013.8888888888889,97.33333333333333,1.0555555555555556,34.44444444444444,1.0555555555555556,431.488508199056,417.61382680257157,0.29998019733776643,111.75550464630128,27.755245223664968,19.471662656546986,0.4100011843693374,10.008973629946087,105.16281006139552,0.0
2022-02-21 03:20:00,10.5,18.0,20.8,21.5,12.7,4.489,0.468875,10.4299,54.7325,4.222222222222222,19.666666666666668,236.22222222222223,0.011111111111111112,75.77777777777777,10.0,1013.7777777777778,94.66666666666667,1.1111111111111112,34.888888888888886,1.1111111111111112,432.51943235550806,420.18653351180853,0.3067623706978593,110.36747324862722,27.663671162923173,19.600774888992312,0.40993988287945593,10.008604462941488,100.19751101175943,0.0
2022-02-21 03:30:00,10.5,18.1,20.5,21.5,12.8,4.487,0.45200500000000005,10.2108,54.72860000000001,4.333333333333333,20.0,236.33333333333334,0.01666666666666667,75.66666666666667,10.0,1013.6666666666666,92.0,1.1666666666666667,35.333333333333336,1.1666666666666667,437.76210113525394,414.6996613566081,0.2876045675308438,115.2529827975688,27.596379686991373,19.724405231475828,0.37440527399381,10.006579888661701,103.18077203114827,0.0
2022-02-21 03:40:00,10.7,18.1,20.5,21.5,13.0,4.442,0.44633500000000004,10.1511,54.7418,4.444444444444445,20.333333333333332,236.44444444444446,0.022222222222222223,75.55555555555556,10.0,1013.5555555555555,89.33333333333333,1.2222222222222223,35.77777777777778,1.2222222222222223,435.2548653613562,412.8566818938858,0.24174725534762698,112.11446396542135,27.54989924748738,19.83926089604696,0.442227018425862,10.004862974484762,110.04342709859213,0.0
2022-02-21 03:50:00,10.8,18.2,20.7,21.5,13.0,4.372,0.42345499999999997,9.992,54.8746,4.555555555555555,20.666666666666668,236.55555555555554,0.02777777777777778,75.44444444444444,10.0,1013.4444444444445,86.66666666666667,1.2777777777777777,36.22222222222222,1.2777777777777777,432.4618870035807,420.67180165608727,0.23309907590644166,111.44809573372879,27.529836333700494,19.9066894547414,0.36175228667124515,10.004312708687646,105.9852520948076,0.0
2022-02-21 04:00:00,10.5,18.1,20.2,21.4,12.9,4.41,0.36757999999999996,9.9438,55.0021,4.666666666666667,21.0,236.66666666666666,0.03333333333333334,75.33333333333333,10.0,1013.3333333333334,84.0,1.3333333333333333,36.666666666666664,1.3333333333333333,435.078457922223,417.7140214731501,0.2544448002280488,111.82387156470347,27.531557074460114,19.971678216529615,0.4205183164865682,10.002109331073184,114.65210782831365,0.0
2022-02-21 04:10:00,10.3,17.9,21.1,21.4,12.7,4.388,0.31740500000000005,9.9248,55.1115,4.777777777777778,21.333333333333332,236.77777777777777,0.038888888888888896,75.22222222222223,10.0,1013.2222222222222,81.33333333333333,1.3888888888888888,37.111111111111114,1.3888888888888888,434.7566518147786,412.60790685894847,0.24955119796939146,110.58585699846518,27.58801235516866,20.003560835520425,0.3485901794955134,10.002943906784058,122.17051478068035,0.0
2022-02-21 04:20:00,10.1,17.9,21.5,21.5,12.5,4.461,0.28581500000000004,10.1372,55.1884,4.888888888888889,21.666666666666668,236.88888888888889,0.044444444444444446,75.11111111111111,10.0,1013.1111111111111,78.66666666666666,1.4444444444444444,37.55555555555556,1.4444444444444444,435.90125285532287,411.75873708089193,0.22730714441229724,109.27620905407404,27.574203097025553,19.999291518529255,0.3668648404131333,10.001457955042522,100.79945415496826,0.0
2022-02-21 04:30:00,9.9,17.8,21.5,21.5,12.3,4.484,0.282945,10.2405,55.1605,5.0,22.0,237.0,0.05,75.0,10.0,1013.0,76.0,1.5,38.0,1.5,436.4212903849284,411.8117386951666,0.20864829204702945,110.78292747238936,27.569085819222835,19.97720087644071,0.3881489457392086,10.003549164540349,114.29635376342947,0.0
2022-02-21 04:40:00,9.8,17.8,21.3,21.5,12.3,4.444,0.23501,10.4031,55.1375,5.111111111111111,22.333333333333332,237.11111111111111,0.05555555555555556,74.88888888888889,10.0,1012.8888888888889,73.33333333333333,1.5555555555555556,38.44444444444444,1.5555555555555556,432.9946349010248,415.80397515307897,0.1985035638359643,110.44523013874637,27.56400499979655,19.963535652160644,0.3075101551041007,10.003054173787435,110.0722348276774,0.0
2022-02-21 04:50:00,9.8,17.8,21.5,21.5,12.2,4.428,0.27576,10.4675,55.052499999999995,5.222222222222222,22.666666666666668,237.22222222222223,0.061111111111111116,74.77777777777777,10.0,1012.7777777777778,70.66666666666666,1.6111111111111112,38.888888888888886,1.6111111111111112,436.44040496826176,415.529955444336,0.17038715924773,111.14654361487783,27.58127310434977,19.95302026430766,0.3386506274094184,10.002962946891785,123.06871304829914,0.0
2022-02-21 05:00:00,9.6,17.7,21.0,21.5,12.1,4.463,0.295445,10.3783,54.958000000000006,5.333333333333333,23.0,237.33333333333334,0.06666666666666668,74.66666666666667,10.0,1012.6666666666666,68.0,1.6666666666666665,39.333333333333336,1.6666666666666665,433.9117647894497,416.94593290833217,0.16083156656673814,112.1278972862804,27.61180419954203,19.980696704293376,0.3862650588224247,9.999600151110503,131.1879714323572,0.0
2022-02-21 05:10:00,9.6,17.7,21.0,21.5,12.1,4.464,0.255865,10.3488,54.9057,5.444444444444445,23.333333333333336,237.44444444444446,0.07222222222222223,74.55555555555556,10.0,1012.5555555555555,65.33333333333333,1.7222222222222223,39.77777777777778,1.7222222222222223,433.9395017496745,412.10120066324873,0.17534516746872808,110.64512438348459,27.58383533795675,20.017643995285034,0.24514131596932803,10.026809821128845,76.03012752115725,0.0
2022-02-21 05:20:00,9.8,17.8,21.5,21.5,12.2,4.381,0.191415,10.4379,54.8987,5.555555555555555,23.666666666666668,237.55555555555554,0.07777777777777779,74.44444444444444,10.0,1012.4444444444445,62.666666666666664,1.7777777777777777,40.22222222222222,1.7777777777777777,435.26890451365506,417.3048001800186,0.153583131024435,109.19293469682252,27.260978314081832,19.95107902208964,0.2860714468732476,10.519149168332417,1.005743810137113,0.0
2022-02-21 05:30:00,10.1,17.8,21.3,21.5,12.4,4.447,0.17060999999999998,10.5465,54.846000000000004,5.666666666666666,24.0,237.66666666666666,0.08333333333333334,74.33333333333333,10.0,1012.3333333333334,60.0,1.8333333333333333,40.666666666666664,1.8333333333333333,438.54442952473954,414.8630291712969,0.14449770481888682,112.88839623165669,27.072445675424262,19.933876490997058,0.22116166398171222,11.37354599201073,1.000000238418579,0.0
2022-02-21 05:40:00,10.1,17.9,21.3,21.5,12.4,4.475,0.22673000000000001,10.334999999999999,54.385799999999996,5.777777777777778,24.333333333333336,237.77777777777777,0.08888888888888889,74.22222222222223,10.0,1012.2222222222222,57.33333333333333,1.8888888888888888,41.111111111111114,1.8888888888888888,436.75375496349113,417.0653839111328,0.14294590693514386,117.53994075624283,26.89503738721212,20.127272415161134,0.15367262003555265,12.178314940134683,1.000000238418579,0.0
2022-02-21 05:50:00,10.3,17.9,21.4,21.6,12.6,4.471,0.29103500000000004,9.9694,54.1946,5.888888888888889,24.666666666666668,237.88888888888889,0.09444444444444446,74.11111111111111,10.0,1012.1111111111111,54.666666666666664,1.9444444444444444,41.55555555555556,1.9444444444444444,433.1799886067708,415.4378711288276,0.12006442940483482,118.96138474782308,26.654643392562868,20.869675499598184,0.2234002195640156,13.244520338376365,1.000000238418579,0.0
2022-02-21 06:00:00,10.3,18.0,21.2,21.6,12.6,4.475,0.468635,9.7757,54.20889999999999,6.0,25.0,238.0,0.1,74.0,10.0,1012.0,52.0,2.0,42.0,2.0,434.9926563973262,417.8151101719648,0.11063399451847922,123.49123752895721,26.45783172138667,23.703986388168765,0.3183682506342055,14.657703058302065,7.942001415093739,0.0
2022-02-21 06:10:00,10.0,17.9,21.3,21.6,12.4,4.466,0.4312,7.586,54.0326,5.722222222222222,24.61111111111111,241.05555555555554,0.23888888888888887,75.16666666666667,9.555555555555555,1012.2222222222222,54.388888888888886,1.8888888888888888,41.0,1.9444444444444444,438.34669871012375,419.61616200764973,0.11669422679785946,134.18168549790894,26.29194618542989,32.16089759508769,0.3926125270873308,14.432358201344808,67.84344787597657,0.0
2022-02-21 06:20:00,10.2,17.9,21.4,21.6,12.5,4.467,0.19609000000000001,5.9372,54.2208,5.444444444444445,24.22222222222222,244.11111111111111,0.37777777777777777,76.33333333333333,9.11111111111111,1012.4444444444445,56.77777777777778,1.7777777777777777,40.0,1.8888888888888888,444.92941454657193,422.72860840896084,0.12687338389156347,153.4442595185533,26.353229866027835,29.316069056193033,0.3815528697272142,12.537760782241822,226.82761413574218,0.0
2022-02-21 06:30:00,10.3,18.0,21.1,21.6,12.7,4.465,0.30818500000000004,5.3766,54.98010000000001,5.166666666666667,23.833333333333332,247.16666666666666,0.5166666666666666,77.5,8.666666666666666,1012.6666666666666,59.166666666666664,1.6666666666666667,39.0,1.8333333333333333,447.06274637858075,427.5146492513021,0.12412863423463114,172.01644212884418,26.513179165522256,28.528464361826583,0.4470973447958628,10.760964663823446,360.126012395223,0.0
2022-02-21 06:40:00,10.2,18.0,20.6,21.6,12.6,4.511,1.34011,5.571,55.55800000000001,4.888888888888889,23.444444444444443,250.22222222222223,0.6555555555555554,78.66666666666667,8.222222222222221,1012.8888888888889,61.55555555555556,1.5555555555555556,38.0,1.7777777777777777,448.7637028135103,432.34589665555404,0.46214401272272865,191.29470607951538,26.693653027054957,27.81953678987794,0.3578189271141243,9.848622487790168,400.5396715929279,0.0
2022-02-21 06:50:00,9.6,17.7,21.1,21.6,12.1,4.469,0.418285,5.6818,55.804700000000004,4.611111111111111,23.055555555555557,253.27777777777777,0.7944444444444444,79.83333333333333,7.777777777777778,1013.1111111111111,63.94444444444444,1.4444444444444444,37.0,1.7222222222222223,460.3362968953451,435.9820622762044,1.2748121665780154,227.65026548223983,26.841242945988974,26.8657528591156,0.33725039412577945,9.388954871495566,427.69470926920576,0.0
2022-02-21 07:00:00,9.4,17.7,21.1,21.6,12.0,4.472,0.578335,5.7058,55.8464,4.333333333333334,22.666666666666668,256.3333333333333,0.9333333333333332,81.0,7.333333333333334,1013.3333333333334,66.33333333333333,1.3333333333333335,36.0,1.6666666666666667,470.3469592250079,433.1356118178093,0.9564463802835361,491.54431075791183,26.991607427597046,25.934106826782227,0.4109366904199123,9.130588892300924,346.18503692626956,0.0
2022-02-21 07:10:00,9.1,17.6,20.6,21.6,11.7,4.372,0.774885,5.6915,55.822900000000004,4.055555555555555,22.27777777777778,259.3888888888889,1.0722222222222222,82.16666666666667,6.888888888888889,1013.5555555555555,68.72222222222223,1.2222222222222223,35.0,1.6111111111111112,481.5736154174805,418.4233386521112,1.1033609991625877,691.0426067649712,26.69323816111742,23.666542713729346,0.5455241350873558,9.22596493242758,50.85246497291718,0.0
2022-02-21 07:20:00,5.6,16.7,21.3,21.7,9.4,4.367,0.54932,5.6082,55.7832,3.777777777777778,21.88888888888889,262.44444444444446,1.211111111111111,83.33333333333333,6.444444444444445,1013.7777777777778,71.11111111111111,1.1111111111111112,34.0,1.5555555555555556,474.5521583960523,420.9788248697917,0.850967613487257,501.6266108582922,25.831579768384092,22.385414972409524,0.4995304272397131,10.23701292428814,46.16298722207546,0.0
2022-02-21 07:30:00,4.8,16.2,20.4,21.7,8.4,4.389,0.881555,5.8977,55.8135,3.5,21.5,265.5,1.35,84.5,6.0,1014.0,73.5,1.0,33.0,1.5,511.2266781616211,427.13091715494795,0.6443383980428768,588.3241553613695,25.88578201509465,22.422046996563843,0.5365150209621521,11.047374621165002,184.55008297720872,0.0
2022-02-21 07:40:00,4.2,15.9,20.8,21.7,7.8,4.379,0.79032,5.6083,55.7447,3.2222222222222223,21.11111111111111,268.55555555555554,1.488888888888889,85.66666666666667,5.555555555555555,1014.2222222222222,75.88888888888889,0.8888888888888888,32.0,1.4444444444444444,564.0036199810861,431.807043762207,0.7915435811085889,815.8422393195373,26.156311289469404,22.626283458073935,0.4806642967214187,11.164238290786743,192.1154653930664,0.0
2022-02-21 07:50:00,4.2,15.9,21.2,21.7,7.6,4.35,0.846795,5.9474,55.738800000000005,2.9444444444444446,20.72222222222222,271.6111111111111,1.6277777777777778,86.83333333333333,5.111111111111112,1014.4444444444445,78.27777777777777,0.7777777777777779,31.0,1.3888888888888888,611.1477274576822,434.21316326623673,0.8344199657052924,862.550334348517,26.388990119298295,22.785986744562784,0.4870319466292858,10.91053368250529,205.94507512410482,0.0
2022-02-21 08:00:00,4.2,15.9,20.5,21.8,7.7,4.384,0.82447,6.0211,55.630399999999995,2.666666666666667,20.333333333333332,274.6666666666667,1.7666666666666666,88.0,4.666666666666667,1014.6666666666666,80.66666666666666,0.6666666666666667,30.0,1.3333333333333335,625.5420570812006,432.14900726318365,0.7064578899345493,852.9071861344677,26.624155378341676,22.8258388932546,0.45790939293801786,10.501419415473936,214.06895777384437,0.0
2022-02-21 08:10:00,4.0,15.8,21.7,21.8,7.5,4.417,2.28322,6.0112000000000005,55.5424,2.3888888888888893,19.944444444444443,277.72222222222223,1.9055555555555554,89.16666666666667,4.222222222222222,1014.8888888888889,83.05555555555556,0.5555555555555556,29.0,1.2777777777777777,612.0443479621274,436.81663898336484,0.715594173677392,636.1021168837035,26.819702161153156,22.728955777486167,0.5114955152074495,10.206757411956787,253.44222658793132,0.0
2022-02-21 08:20:00,3.9,15.8,21.7,21.9,7.4,4.447,1.896895,5.973699999999999,55.50789999999999,2.1111111111111116,19.555555555555557,280.77777777777777,2.0444444444444443,90.33333333333333,3.7777777777777777,1015.1111111111111,85.44444444444444,0.4444444444444444,28.0,1.2222222222222223,622.8624901922818,441.0582307942708,0.8850082899933144,532.0802660701773,26.983208897908533,22.585020879109702,0.46743985238174596,10.020144562721253,247.6820382944743,0.0
2022-02-21 08:30:00,3.9,15.8,20.4,21.9,7.3,4.431,2.03887,6.0201,55.46939999999999,1.833333333333334,19.166666666666668,283.8333333333333,2.183333333333333,91.5,3.333333333333334,1015.3333333333334,87.83333333333333,0.3333333333333335,27.0,1.1666666666666667,611.8418347167969,445.7365354410807,1.087369238429487,476.994937945867,27.120068702697758,22.367902488708495,0.5006521628051996,9.923306589126586,216.96413825988765,0.0
2022-02-21 08:40:00,4.0,15.8,21.1,21.9,7.4,4.433,1.63482,6.1906,55.448,1.5555555555555562,18.77777777777778,286.8888888888889,2.322222222222222,92.66666666666667,2.8888888888888893,1015.5555555555555,90.22222222222223,0.22222222222222232,26.0,1.1111111111111112,596.2748083425938,450.2892375305877,0.8937415572394759,404.12408476403874,27.258291419347124,22.097649803161623,0.5898736847192049,9.889495975176493,482.16194651285804,0.0
2022-02-21 08:50:00,4.0,15.9,21.7,22.0,7.5,4.411,1.1367850000000002,6.1451,55.3926,1.2777777777777786,18.38888888888889,289.94444444444446,2.461111111111111,93.83333333333333,2.4444444444444446,1015.7777777777778,92.61111111111111,0.11111111111111116,25.0,1.0555555555555556,605.0138405354817,464.92951843261716,1.0592784869418306,464.544207006767,27.38554888407389,22.00815981229146,0.5324015846848488,9.810576462745667,451.4147084554036,0.0
2022-02-21 09:00:00,4.5,16.2,20.5,22.2,7.9,4.392,1.219395,6.3251,55.3107,1.0,18.0,293.0,2.6,95.0,2.0,1016.0,95.0,0.0,24.0,1.0,590.5604611802376,469.94453786564964,0.8702437943304325,434.5909522561973,27.484285254128235,21.851845264542572,0.6421057803827827,9.803092622703078,297.64733126882777,0.0
2022-02-21 09:10:00,5.0,16.4,21.2,22.2,8.2,4.445,1.382905,6.4418999999999995,55.2324,1.1666666666666667,18.22222222222222,291.05555555555554,2.5444444444444447,93.72222222222223,2.1666666666666665,1016.1111111111111,94.16666666666667,-0.05555555555555555,24.11111111111111,1.0,585.1294846598307,472.8606907145182,0.8319174912016271,380.62821757602154,27.577659152348836,21.64950173695882,0.7211178487539291,9.87479908466339,356.36332275390623,0.0
2022-02-21 09:20:00,5.1,16.5,21.6,22.2,8.5,4.449,1.15333,6.423699999999999,55.16610000000001,1.3333333333333335,18.444444444444443,289.1111111111111,2.488888888888889,92.44444444444444,2.3333333333333335,1016.2222222222222,93.33333333333333,-0.1111111111111111,24.22222222222222,1.0,589.2172632256869,480.3520413137852,0.8506146077399201,374.41237816848326,27.686507584253945,21.56432030042013,0.6468902665376663,9.925240801175436,263.2345906321208,0.0
2022-02-21 09:30:00,5.3,16.6,20.5,22.3,8.6,4.423,1.194055,6.5782,55.1207,1.5,18.666666666666668,287.1666666666667,2.4333333333333336,91.16666666666667,2.5,1016.3333333333334,92.5,-0.16666666666666666,24.333333333333332,1.0,590.1165840657552,479.63871183548855,0.7401858551522433,329.6166739016603,27.768387161890665,21.49943250656128,0.6963851454108954,9.95914509455363,261.1789151509603,0.0
2022-02-21 09:40:00,5.6,16.8,21.7,22.3,8.9,4.445,1.195235,6.593000000000001,55.05800000000001,1.6666666666666667,18.88888888888889,285.22222222222223,2.3777777777777778,89.88888888888889,2.666666666666667,1016.4444444444445,91.66666666666667,-0.2222222222222222,24.444444444444443,1.0,597.0534284920528,473.8696646433864,0.989567905950681,283.2806792497366,27.838530559539794,21.423340285619098,0.7547543331980705,9.976867564519246,222.04553891499836,0.0
2022-02-21 09:50:00,5.6,16.8,20.7,22.3,8.9,4.454,4.20552,6.7447,55.0347,1.8333333333333335,19.11111111111111,283.27777777777777,2.3222222222222224,88.61111111111111,2.8333333333333335,1016.5555555555555,90.83333333333333,-0.2777777777777778,24.555555555555557,1.0,589.5875044759115,486.22983934424394,1.2302801948785782,253.8129578145345,27.903558483123778,21.32755629221598,0.6191590394079685,9.987316652933757,199.4266340382894,0.0
2022-02-21 10:00:00,5.7,16.9,21.0,22.3,9.0,4.425,3.6952599999999998,7.008800000000001,54.939800000000005,2.0,19.333333333333332,281.3333333333333,2.2666666666666666,87.33333333333333,3.0,1016.6666666666666,90.0,-0.3333333333333333,24.666666666666668,1.0,578.3719905318337,494.7638906860351,1.5372836591968428,387.5430959367483,27.986149933971255,21.249842701874208,0.6301094904828206,9.992338026149124,144.28447627805718,0.0
2022-02-21 10:10:00,5.9,16.9,21.2,22.4,9.1,4.41,4.814445,7.3009,54.782399999999996,2.166666666666667,19.555555555555557,279.3888888888889,2.2111111111111112,86.05555555555556,3.166666666666667,1016.7777777777778,89.16666666666667,-0.3888888888888889,24.77777777777778,1.0,568.5788712565104,504.5017048908102,1.642482318012728,454.10889467832055,28.08182301521301,21.110755100250245,0.6723265433311463,9.99697586854299,135.10552914937335,0.0
2022-02-21 10:20:00,5.9,17.0,20.7,22.4,9.2,4.433,2.02231,7.3501,54.6481,2.3333333333333335,19.77777777777778,277.44444444444446,2.155555555555556,84.77777777777777,3.3333333333333335,1016.8888888888889,88.33333333333333,-0.4444444444444444,24.88888888888889,1.0,584.3610470265355,500.51792226155595,1.5628721145957205,420.84457396598856,28.179070908228557,20.97915828069051,0.8218133625884851,9.99761610031128,102.49405053456624,0.0
2022-02-21 10:30:00,5.7,17.0,21.6,22.4,9.1,4.434,2.622535,7.4026,54.5468,2.5,20.0,275.5,2.1,83.5,3.5,1017.0,87.5,-0.5,25.0,1.0,585.7560170491536,498.9155532836914,1.7254941192353512,618.0864327494304,28.250949818293254,20.83894788424174,0.7837502629558245,10.001420990626018,100.61810614267986,0.0
2022-02-21 10:40:00,5.7,17.0,20.4,22.5,9.1,4.461,2.735935,7.5367999999999995,54.5515,2.666666666666667,20.22222222222222,273.55555555555554,2.0444444444444443,82.22222222222223,3.666666666666667,1017.1111111111111,86.66666666666667,-0.5555555555555556,25.11111111111111,1.0,644.5626501114067,508.3764134409236,2.2171212891771295,848.6329554774399,28.31063922246297,20.750773121515913,0.9218975032866,9.996228295962016,134.80239295959473,0.0
2022-02-21 10:50:00,5.8,17.1,21.6,22.6,9.3,4.462,2.31789,7.428100000000001,54.56230000000001,2.8333333333333335,20.444444444444443,271.6111111111111,1.988888888888889,80.94444444444444,3.8333333333333335,1017.2222222222222,85.83333333333333,-0.611111111111111,25.22222222222222,1.0,674.5658638509115,520.5439579264323,2.1518538648934014,843.2856681194413,28.279150238037108,20.67184336980184,1.0422321437795958,10.00533195177714,82.97217959761619,0.0
2022-02-21 11:00:00,6.1,17.2,21.0,22.6,9.4,4.463,3.6756900000000003,7.602500000000001,54.5832,3.0,20.666666666666668,269.6666666666667,1.9333333333333336,79.66666666666667,4.0,1017.3333333333334,85.0,-0.6666666666666666,25.333333333333332,1.0,722.2993997437927,517.0878055230503,2.209594019893873,1069.9113182214423,27.673676643371586,19.769011437098186,1.413827799161275,10.374312038421632,1.0268871666987738,0.0
2022-02-21 11:10:00,6.5,17.4,20.9,22.7,9.8,4.464,2.78949,7.861199999999999,54.502700000000004,3.166666666666667,20.88888888888889,267.72222222222223,1.8777777777777778,78.38888888888889,4.166666666666667,1017.4444444444445,84.16666666666667,-0.7222222222222222,25.444444444444443,1.0,801.7153393554688,541.9723884985913,2.201238844670818,1379.0816786874889,27.231532233556113,19.345256986618043,1.5958789845307668,11.194403036435444,26.9972902460893,0.0
2022-02-21 11:20:00,6.7,17.5,21.6,22.8,9.9,4.473,2.82789,7.616,54.373000000000005,3.3333333333333335,21.11111111111111,265.77777777777777,1.8222222222222224,77.11111111111111,4.333333333333334,1017.5555555555555,83.33333333333333,-0.7777777777777778,25.555555555555557,1.0,809.3082982626729,720.927100605581,3.150096333282815,1347.9772030243091,27.357640079509064,20.17124092075111,1.4260286932897432,11.585018400795715,155.12133598090566,0.0
2022-02-21 11:30:00,6.6,17.5,20.5,22.8,9.9,4.437,4.576065,8.1594,54.4736,3.5,21.333333333333332,263.8333333333333,1.7666666666666668,75.83333333333333,4.5,1017.6666666666666,82.5,-0.8333333333333333,25.666666666666668,1.0,826.646914469401,985.9682228456695,3.5628869978586835,1386.8094694010417,27.66135752360026,21.889830376307167,1.6928624183932939,11.238312117258708,205.96732849121094,0.0
2022-02-21 11:40:00,6.7,17.6,21.7,22.8,10.0,4.445,2.3860099999999997,7.3147,54.2263,3.666666666666667,21.555555555555557,261.8888888888889,1.7111111111111112,74.55555555555556,4.666666666666667,1017.7777777777778,81.66666666666667,-0.8888888888888888,25.77777777777778,1.0,824.7187431177599,1211.2112516276043,4.440153427595472,1105.4131491192315,27.93816114107768,23.55980403582255,1.8644696434338885,10.562124938964843,173.40777231852215,0.0
2022-02-21 11:50:00,6.6,17.6,20.7,22.9,9.9,4.469,3.94063,6.6881,54.258799999999994,3.8333333333333335,21.77777777777778,259.94444444444446,1.6555555555555557,73.27777777777777,4.833333333333334,1017.8888888888889,80.83333333333333,-0.9444444444444444,25.88888888888889,1.0,826.5439898681641,1252.1037252351607,4.7148150445041015,885.2447976546639,28.172263300674786,24.16021110071301,1.5727385994791985,10.117228636445299,242.53272793742894,0.0
2022-02-21 12:00:00,6.3,17.5,21.1,22.9,9.6,4.493,2.7835349999999996,6.962999999999999,54.53060000000001,4.0,22.0,258.0,1.6,72.0,5.0,1018.0,80.0,-1.0,26.0,1.0,798.6988012975934,1259.9698608398437,5.281453629328032,718.8871325338762,28.380142167409257,24.35772244771322,1.5260138455033303,9.811467739741008,252.19895510355633,123.0
2022-02-21 12:10:00,6.6,17.6,21.4,23.0,9.8,4.491,2.48792,6.975199999999999,54.58820000000001,3.9444444444444446,22.333333333333332,257.94444444444446,1.5166666666666668,72.66666666666667,4.722222222222222,1017.8888888888889,80.0,-0.9444444444444444,26.38888888888889,1.0,703.9606300862631,1007.0131368352079,5.374805081604564,517.0948221445892,28.301962054570517,23.771535526911418,1.9897043881813687,9.69171747525533,119.09332145571709,0.0
2022-02-21 12:20:00,6.7,17.9,20.6,23.1,10.1,4.504,2.640015,7.1274,54.703700000000005,3.888888888888889,22.666666666666668,257.8888888888889,1.4333333333333333,73.33333333333333,4.444444444444445,1017.7777777777778,80.0,-0.8888888888888888,26.77777777777778,1.0,631.6360904737451,556.4682907034337,4.7748283026245355,365.7751593181373,27.25425151189168,21.94898288091024,2.2109505228201547,11.25061768213908,1.000000238418579,0.0
2022-02-21 12:30:00,6.4,17.8,21.7,23.2,9.8,4.492,2.7315750000000003,7.8759,54.7961,3.8333333333333335,23.0,257.8333333333333,1.35,74.0,4.166666666666667,1017.6666666666666,80.0,-0.8333333333333334,27.166666666666668,1.0,592.6444264729818,483.50991282145185,4.064590306282044,222.5177853647868,26.592982616209042,21.822559486270624,2.6676646726178586,13.749573623716495,1.000000238418579,0.0
2022-02-21 12:40:00,6.9,18.0,20.6,23.2,10.2,4.5,2.743385,8.0901,54.695100000000004,3.7777777777777777,23.333333333333332,257.77777777777777,1.2666666666666666,74.66666666666667,3.8888888888888893,1017.5555555555555,80.0,-0.7777777777777778,27.555555555555557,1.0,578.3867344507678,444.9216882324219,4.914965777659821,195.20724886921167,26.00065513928731,21.946706256866456,2.3651036647955577,18.24295510450999,1.000000238418579,0.0
2022-02-21 12:50:00,5.2,17.7,21.3,23.2,9.3,4.522,2.7173000000000003,7.8046999999999995,54.4827,3.7222222222222223,23.666666666666668,257.72222222222223,1.1833333333333333,75.33333333333333,3.611111111111111,1017.4444444444445,80.0,-0.7222222222222222,27.944444444444443,1.0,564.7393556722005,444.91299792761095,5.761708988240883,133.38081498550156,25.53959610621134,22.10721481959025,2.5041067985693615,24.791154546737673,1.000000238418579,0.0
2022-02-21 13:00:00,5.3,17.6,21.0,23.2,9.2,4.595,2.426215,7.6427,54.386300000000006,3.6666666666666665,24.0,257.6666666666667,1.1,76.0,3.3333333333333335,1017.3333333333334,80.0,-0.6666666666666667,28.333333333333332,1.0,550.6007191063892,447.9804460652669,5.967983986886881,91.21647652933152,25.63267609019737,22.213887242732078,2.520856480999181,25.384015644903236,1.000000238418579,0.0
2022-02-21 13:10:00,5.3,17.7,20.5,23.2,9.3,4.632,2.563345,7.501399999999999,54.4603,3.611111111111111,24.333333333333332,257.6111111111111,1.0166666666666666,76.66666666666667,3.055555555555556,1017.2222222222222,80.0,-0.6111111111111112,28.72222222222222,1.0,543.5022381591797,450.1344208184604,5.846377828498345,58.403615393557786,25.775420160293578,22.026364873250323,2.251414550344149,24.97027093569438,3.001762687166532,0.0
2022-02-21 13:20:00,5.4,17.7,21.6,23.1,9.3,4.64,2.342675,6.6875,54.490700000000004,3.5555555555555554,24.666666666666668,257.55555555555554,0.9333333333333333,77.33333333333333,2.777777777777778,1017.1111111111111,80.0,-0.5555555555555556,29.11111111111111,1.0,551.2984247527726,450.2317967732748,5.658104902135451,49.64306134972868,25.969312680562336,21.88827711423238,2.199500114917755,23.389736515680948,22.44871504505475,0.0
2022-02-21 13:30:00,5.7,17.8,20.8,23.1,9.5,4.637,2.90508,6.507,54.7059,3.5,25.0,257.5,0.8500000000000001,78.0,2.5,1017.0,80.0,-0.5,29.5,1.0,550.1476837228358,460.81966334902006,4.972836592520698,37.80880684847212,26.340823766148027,21.918418498281703,2.09396048093583,20.261575520563934,53.32150549312096,0.0
2022-02-21 13:40:00,6.3,17.9,20.8,23.0,9.8,4.656,3.2133249999999998,6.6417,54.9196,3.4444444444444446,25.333333333333332,257.44444444444446,0.7666666666666667,78.66666666666667,2.2222222222222223,1016.8888888888889,80.0,-0.4444444444444444,29.88888888888889,1.0,542.2728350128525,475.3240780359027,4.568493472964077,115.07853261699783,26.70824700991313,22.01258676211039,1.9665568312009178,17.28074625968933,87.48982260386148,0.0
2022-02-21 13:50:00,6.2,17.9,21.5,23.0,9.9,4.671,3.32463,6.9361999999999995,55.0169,3.388888888888889,25.666666666666668,257.3888888888889,0.6833333333333333,79.33333333333333,1.9444444444444446,1016.7777777777778,80.0,-0.38888888888888895,30.27777777777778,1.0,542.1297432454427,482.73443369547533,3.6885878698031105,112.93453381856281,27.271707498636623,22.03173876261307,1.915754370894809,14.846005136683837,153.46242875848114,0.0
2022-02-21 14:00:00,6.8,17.9,20.6,22.9,10.1,4.62,2.84781,7.4396,55.051300000000005,3.3333333333333335,26.0,257.3333333333333,0.6000000000000001,80.0,1.666666666666667,1016.6666666666666,80.0,-0.33333333333333337,30.666666666666668,1.0,534.1802143666936,500.3107067029229,2.558476155140979,101.11901296755688,28.13970237096151,21.716925061543783,1.8142193092902503,12.760002435048422,115.35036818186443,0.0
2022-02-21 14:10:00,6.7,18.0,20.8,22.8,10.3,4.593,2.5628599999999997,7.4833,54.8668,3.2777777777777777,26.333333333333336,257.27777777777777,0.5166666666666666,80.66666666666667,1.3888888888888893,1016.5555555555555,80.0,-0.2777777777777778,31.055555555555557,1.0,544.5124210611979,505.6207247924805,2.43221478480067,90.53104020113325,28.531545238494875,21.368396917978924,1.7531142638127009,11.206405059496563,169.51400419871013,0.0
2022-02-21 14:20:00,6.7,17.9,20.8,22.8,10.3,4.601,2.016975,7.3713,54.77,3.2222222222222223,26.666666666666668,257.22222222222223,0.43333333333333335,81.33333333333333,1.1111111111111116,1016.4444444444445,80.0,-0.2222222222222222,31.444444444444443,1.0,545.1954689253884,517.58850182895,2.3693046365114254,77.5327784704219,28.718678108851115,21.154111557006836,1.7877288905779523,10.244000741640727,143.05513511657716,0.0
2022-02-21 14:30:00,4.8,17.2,20.8,22.7,8.8,4.533,1.95735,6.7233,54.7377,3.166666666666667,27.0,257.1666666666667,0.3500000000000001,82.0,0.8333333333333339,1016.3333333333334,80.0,-0.16666666666666674,31.833333333333332,1.0,541.6954907226562,528.0290743562545,1.8808199417591094,46.43687266667684,28.80488338971542,21.035828181660108,1.6045090140175013,9.689635974108162,152.0420209835074,0.0
2022-02-21 14:40:00,5.3,17.1,20.7,22.6,8.9,4.571,2.1801500000000003,5.7702,54.8278,3.111111111111111,27.333333333333336,257.1111111111111,0.2666666666666666,82.66666666666667,0.5555555555555562,1016.2222222222222,80.0,-0.11111111111111116,32.22222222222222,1.0,522.2642038490033,541.3765173339845,1.5866935281935386,37.244240881278685,28.806950798034666,21.00682451883952,1.6021384566028913,9.315959458351134,117.59907318115233,0.0
2022-02-21 14:50:00,5.2,17.1,20.4,22.5,8.9,4.565,2.028645,5.5146999999999995,55.061800000000005,3.0555555555555554,27.666666666666668,257.05555555555554,0.18333333333333335,83.33333333333333,0.27777777777777857,1016.1111111111111,80.0,-0.05555555555555558,32.611111111111114,1.0,514.5346746826172,549.5850691731771,1.2459362805664203,23.137187083158118,28.78634887377421,21.067546291351317,1.4578228409091631,9.092465318044027,156.20669770558675,0.0
2022-02-21 15:00:00,5.2,17.0,21.1,22.5,8.8,4.559,2.52347,5.705,55.338,3.0,28.0,257.0,0.1,84.0,0.0,1016.0,80.0,0.0,33.0,1.0,511.387241158321,560.2112286797885,1.031922578961499,27.333212948869175,28.745352557500205,21.15586513519287,1.4291551456848781,8.958251450856526,119.14235716501871,0.0
2022-02-21 15:10:00,5.5,17.1,21.1,22.6,9.0,4.536,2.6870249999999998,5.8641,55.5141,2.888888888888889,27.833333333333332,256.27777777777777,0.12222222222222223,84.5,0.3888888888888889,1015.9444444444445,81.11111111111111,0.0,33.05555555555556,1.0,505.51195068359374,572.1528289794921,1.2887013074166358,63.506338239227986,28.793383976618447,21.27068958600362,1.5537132266163827,8.92744519551595,152.51739840189617,0.0
2022-02-21 15:20:00,6.1,17.3,21.9,22.6,9.4,4.543,6.4862899999999994,5.6563,55.5404,2.7777777777777777,27.666666666666668,255.55555555555554,0.14444444444444446,85.0,0.7777777777777778,1015.8888888888889,82.22222222222223,0.0,33.111111111111114,1.0,500.7621888715371,568.6920186290522,1.1338625743581077,80.2716505871789,28.831473213831583,21.34570515314738,1.4157855050762493,8.959034748077393,108.26375165303548,0.0
2022-02-21 15:30:00,5.5,17.2,20.7,22.6,9.2,4.5,2.171305,5.884,55.4886,2.6666666666666665,27.5,254.83333333333334,0.16666666666666669,85.5,1.1666666666666667,1015.8333333333334,83.33333333333333,0.0,33.166666666666664,1.0,490.0904022216797,576.0062939453126,1.0308522958556812,87.2689608001709,28.86663906065084,21.39228176273195,1.3154264870420689,9.125958664754016,122.42956501653639,0.0
2022-02-21 15:40:00,5.0,17.1,21.1,22.5,8.9,4.497,2.084877272727273,6.168909090909091,55.43663636363636,2.5555555555555554,27.333333333333332,254.11111111111111,0.18888888888888888,86.0,1.5555555555555556,1015.7777777777778,84.44444444444444,0.0,33.22222222222222,1.0,490.6568712186266,575.3390207295034,0.9653873699701438,73.76119060968948,28.863642813364663,21.43322834968567,1.1981142345070839,9.447113337516786,78.87802103678385,0.0
2022-02-21 15:50:00,3.8,16.6,21.5,22.5,7.8,4.495,1.741755,6.0397,55.385799999999996,2.4444444444444446,27.166666666666668,253.38888888888889,0.21111111111111114,86.5,1.9444444444444444,1015.7222222222222,85.55555555555556,0.0,33.27777777777778,1.0,483.8103471883138,561.8188052473397,0.8926069392078677,78.34169098094358,28.82816380818685,21.499579620361327,1.228385963141918,9.72166600704193,105.61473012288411,0.0
2022-02-21 16:00:00,4.2,16.5,20.4,22.4,7.9,4.538,1.717075,6.0278,55.4418,2.3333333333333335,27.0,252.66666666666666,0.23333333333333336,87.0,2.3333333333333335,1015.6666666666666,86.66666666666667,0.0,33.333333333333336,1.0,487.1955467662592,546.0009283447265,0.7232188851331587,68.60692812731037,28.78095503807068,21.555375566482546,1.121910731991132,9.85801885763804,62.65323492368062,0.0
2022-02-21 16:10:00,4.3,16.5,21.1,22.4,8.0,4.527,1.60828,6.0165999999999995,55.4618,2.2222222222222223,26.833333333333332,251.94444444444446,0.2555555555555556,87.5,2.7222222222222223,1015.6111111111111,87.77777777777777,0.0,33.388888888888886,1.0,478.984191792806,545.0392357275953,0.7002998254603922,60.89946718259047,28.751185557047524,21.59984756787618,1.1013670987884203,9.923887267112733,90.96592579523723,0.0
2022-02-21 16:20:00,4.3,16.5,21.4,22.4,7.9,4.526,2.307895,6.0338,55.476,2.111111111111111,26.666666666666668,251.22222222222223,0.2777777777777778,88.0,3.111111111111111,1015.5555555555555,88.88888888888889,0.0,33.44444444444444,1.0,473.81536930829634,535.9379345703126,0.609604010390444,59.09440244232868,28.70532598177592,21.64344243367513,1.102818785905838,9.96015532016754,62.86071299552917,0.0
2022-02-21 16:30:00,4.5,16.6,20.3,22.4,8.1,4.546,1.691255,6.0999,55.4812,2.0,26.5,250.5,0.30000000000000004,88.5,3.5,1015.5,90.0,0.0,33.5,1.0,472.3681033325195,522.5558175273325,0.6023001610239347,56.4044085820516,28.659114875793456,21.66410137494405,1.0417584651708602,9.973896131515502,86.23747348149617,0.0
2022-02-21 16:40:00,4.8,16.7,21.3,22.4,8.4,4.526,1.54826,6.0475,55.5021,1.8888888888888888,26.333333333333332,249.77777777777777,0.32222222222222224,89.0,3.888888888888889,1015.4444444444445,91.11111111111111,0.0,33.55555555555556,1.0,456.6343629508183,517.5242291364999,0.5655534262180665,55.83112337500362,28.62379149636306,21.67507097211935,1.063528963997539,9.986325806817092,57.514114624766975,0.0
2022-02-21 16:50:00,5.1,16.8,21.4,22.3,8.7,4.512,1.676595,5.8841,55.494600000000005,1.777777777777778,26.166666666666668,249.05555555555554,0.34444444444444444,89.5,4.277777777777778,1015.3888888888889,92.22222222222223,0.0,33.611111111111114,1.0,468.52425882975257,504.389384765625,0.569106196609594,57.160600572898566,28.559937953948975,21.665299129486083,1.0349772329131761,9.990527809460959,63.18655656814575,0.0
2022-02-21 17:00:00,5.0,16.8,20.3,22.3,8.6,4.492,1.555895,5.8278,55.5068,1.6666666666666667,26.0,248.33333333333334,0.3666666666666667,90.0,4.666666666666667,1015.3333333333334,93.33333333333333,0.0,33.666666666666664,1.0,458.6865862019857,502.61856002983006,0.5601517109766518,64.62040241209127,28.492470903396605,21.66156988143921,1.0298599446813266,9.993426388104755,70.68623278299967,0.0
2022-02-21 17:10:00,4.8,16.7,21.5,22.3,8.5,4.499,1.4907,5.8598,55.541,1.5555555555555556,25.833333333333332,247.61111111111111,0.38888888888888895,90.5,5.055555555555555,1015.2777777777778,94.44444444444444,0.0,33.72222222222222,1.0,460.28861844819164,495.40093444824225,0.610855354865392,69.73780985514324,28.44078506151835,21.690197963714603,1.0079135353366533,9.993224455515545,63.333189989725746,0.0
2022-02-21 17:20:00,4.9,16.7,21.0,22.2,8.5,4.552,1.4232749999999998,5.8016,55.7254,1.4444444444444444,25.666666666666668,246.88888888888889,0.4111111111111112,91.0,5.444444444444445,1015.2222222222222,95.55555555555556,0.0,33.77777777777778,1.0,465.0539145914713,487.5132539104593,0.5150069710334478,74.92671499478615,28.408153209686276,21.731476666132608,0.9907939835389457,9.995022134780884,96.91039712270101,0.0
2022-02-21 17:30:00,5.0,16.7,20.4,22.2,8.6,4.516,1.22469,6.039,56.1665,1.3333333333333335,25.5,246.16666666666666,0.43333333333333335,91.5,5.833333333333333,1015.1666666666666,96.66666666666666,0.0,33.833333333333336,1.0,456.93658063165077,484.2091975911459,0.5947866584470043,76.07069199125645,28.387971817652385,21.750148067474363,0.9253580404321353,9.995417462984722,64.6896690750122,0.0
2022-02-21 17:40:00,4.7,16.6,21.6,22.2,8.4,4.518,1.15685,5.9244,56.346799999999995,1.2222222222222223,25.333333333333332,245.44444444444446,0.4555555555555556,92.0,6.222222222222222,1015.1111111111111,97.77777777777777,0.0,33.888888888888886,1.0,453.96870788574216,483.0996883734341,0.546613390200724,81.16853578448969,28.365105495452884,21.744743455251058,0.8410611077149708,9.997069093386333,96.2601925722758,0.0
2022-02-21 17:50:00,5.1,16.7,20.8,22.2,8.6,4.531,1.2448000000000001,5.7621,56.4211,1.1111111111111112,25.166666666666668,244.72222222222223,0.47777777777777786,92.5,6.611111111111112,1015.0555555555555,98.88888888888889,0.0,33.94444444444444,1.0,451.7230637754243,477.7315121530116,0.5488488574738556,86.34865361941063,28.341543000539144,21.748643004099527,0.8340666636327903,9.994937074979145,78.41878528594971,0.0
2022-02-21 18:00:00,5.1,16.7,20.6,22.1,8.6,4.516,1.009365,5.586,56.4722,1.0,25.0,244.0,0.5,93.0,7.0,1015.0,100.0,0.0,34.0,1.0,448.8839365641276,471.61099497477215,0.4678614220637723,90.96236982593429,28.311352179845176,21.742418594360352,0.7553080761432648,9.994407458305359,101.93342355092366,0.0
2022-02-21 18:10:00,5.1,16.7,21.6,22.1,8.6,4.489,1.0339399999999999,5.541,56.511,1.0,25.055555555555557,244.94444444444446,0.48333333333333334,93.16666666666667,7.0,1015.1111111111111,100.0,0.05555555555555555,34.166666666666664,1.0,450.3097168038906,472.97589394054194,0.47522348081829857,94.18107560044629,28.26772575696309,21.747444769541424,0.7200113327801227,9.989851311047872,91.06970428466796,0.0
2022-02-21 18:20:00,5.0,16.7,20.5,22.1,8.6,4.532,1.0351,5.5262,56.587599999999995,1.0,25.11111111111111,245.88888888888889,0.4666666666666667,93.33333333333333,7.0,1015.2222222222222,100.0,0.1111111111111111,34.333333333333336,1.0,448.1382118733724,467.8504291788737,0.4381337286498249,103.0868503299002,28.229706789652504,21.786192706425986,0.7311445476611456,9.990828914642332,113.31490871429443,0.0
