,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-21 18:30:00,5.1,16.6,20.9,22.1,8.6,4.548,1.007605,5.6402,56.653999999999996,1.0,25.166666666666668,246.83333333333334,0.45,93.5,7.0,1015.3333333333334,100.0,0.16666666666666666,34.5,1.0,442.7555870740167,461.3358179061714,0.4203859399562164,109.60036620813575,28.203792390823367,21.816791445414225,0.7186564482251803,9.989968037605285,96.40696950276693,0.0
2022-02-21 18:40:00,5.1,16.6,21.5,22.1,8.6,4.516,1.03445,5.7621,56.7038,1.0,25.22222222222222,247.77777777777777,0.43333333333333335,93.66666666666667,7.0,1015.4444444444445,100.0,0.2222222222222222,34.666666666666664,1.0,446.66991444905597,464.26047556910027,0.3865869126393128,107.07301728954424,28.16897702534994,21.831906236012777,0.6207294951876005,9.992137517929077,112.2146626663208,0.0
2022-02-21 18:50:00,4.9,16.5,20.3,22.1,8.5,4.522,1.232605,5.800800000000001,56.6847,1.0,25.27777777777778,248.72222222222223,0.4166666666666667,93.83333333333333,7.0,1015.5555555555555,100.0,0.2777777777777778,34.833333333333336,1.0,444.7456053109005,467.1431116739909,0.40330043752988176,109.64849540128546,28.16024952004858,21.877778658839944,0.6750023410608202,9.990388037633087,114.04956583939028,0.0
2022-02-21 19:00:00,4.9,16.5,21.2,22.1,8.4,4.528,1.084875,5.7132,56.643600000000006,1.0,25.333333333333332,249.66666666666666,0.4,94.0,7.0,1015.6666666666666,100.0,0.3333333333333333,35.0,1.0,437.58751454671227,462.08730667991205,0.4279434313570375,105.32650813819325,28.13386123021444,21.895547332763673,0.6763845712443193,9.993751819928487,96.57254327138264,0.0
2022-02-21 19:10:00,5.0,16.5,21.3,22.0,8.4,4.519,1.034525,5.646,56.64790000000001,1.0,25.38888888888889,250.61111111111111,0.3833333333333333,94.16666666666667,7.0,1015.7777777777778,100.0,0.3888888888888889,35.166666666666664,1.0,440.4058692213037,461.427868347168,0.3580647335858163,107.90011640904314,28.12712704340617,21.890075508753462,0.7014451262851557,9.991976226170857,117.4599042892456,0.0
2022-02-21 19:20:00,4.7,16.4,20.3,22.0,8.3,4.529,1.064965,5.7072,56.4384,1.0,25.444444444444443,251.55555555555554,0.3666666666666667,94.33333333333333,7.0,1015.8888888888889,100.0,0.4444444444444444,35.333333333333336,1.0,443.85309692382816,463.25146268647296,0.46048770169795905,110.5449254056424,28.114105708343164,21.822703885439427,0.6406321945567589,9.995180336472679,99.42232358124296,0.0
2022-02-21 19:30:00,4.7,16.4,21.4,22.0,8.3,4.512,1.031205,5.6872,56.07039999999999,1.0,25.5,252.5,0.35,94.5,7.0,1016.0,100.0,0.5,35.5,1.0,446.19400397289763,459.60882344563805,0.44277749318019144,108.28351439696921,28.09849225362142,21.765978485743204,0.6528231780230999,9.995664545694988,117.38986194610595,0.0
2022-02-21 19:40:00,4.9,16.5,21.2,22.0,8.5,4.495,0.9410550000000001,5.6607,55.9381,1.0,25.555555555555557,253.44444444444446,0.33333333333333337,94.66666666666667,7.0,1016.1111111111111,100.0,0.5555555555555556,35.666666666666664,1.0,445.37923736572264,455.9562893817068,0.4079186890421614,108.1705113737462,28.078017152150473,21.71031772931417,0.6690251058836778,9.99644403298696,102.82826235453288,0.0
2022-02-21 19:50:00,4.9,16.5,20.3,22.0,8.5,4.516,0.8426199999999999,5.6872,55.8837,1.0,25.61111111111111,254.38888888888889,0.31666666666666665,94.83333333333333,7.0,1016.2222222222222,100.0,0.611111111111111,35.833333333333336,1.0,442.34526082707544,454.0221944173177,0.3198451326829565,106.5879821516565,28.06523451858995,21.669518853095965,0.6440138375068789,9.996203246197457,125.13756386902374,0.0
2022-02-21 20:00:00,4.9,16.5,21.5,22.0,8.5,4.498,0.8277699999999999,5.6939,55.8412,1.0,25.666666666666668,255.33333333333334,0.3,95.0,7.0,1016.3333333333334,100.0,0.6666666666666666,36.0,1.0,439.93858815511066,450.37215871876685,0.39165256386927966,112.50151837925452,28.042862354914348,21.64184019088745,0.5905087205270927,9.996129164695741,99.19340609232584,0.0
2022-02-21 20:10:00,5.0,16.4,20.9,22.0,8.4,4.474,0.8751200000000001,5.7392,55.8439,1.0,25.72222222222222,256.27777777777777,0.2833333333333333,95.16666666666667,7.0,1016.4444444444445,100.0,0.7222222222222222,36.166666666666664,1.0,438.2832684326172,450.0815834624192,0.33525231522144905,107.294434049574,28.02928382555644,21.61983153025309,0.6458500271538894,9.994459314346313,122.10731082916259,0.0
2022-02-21 20:20:00,4.9,16.3,20.4,22.0,8.3,4.515,0.747185,5.6526000000000005,55.8355,1.0,25.77777777777778,257.22222222222223,0.26666666666666666,95.33333333333333,7.0,1016.5555555555555,100.0,0.7777777777777778,36.333333333333336,1.0,438.3608220418294,445.52954325358075,0.3051269559743209,112.40035648733883,28.023606616305766,21.6078084097609,0.5762266022522571,9.994643826807959,100.79242619185797,0.0
2022-02-21 20:30:00,4.6,16.3,21.5,21.9,8.1,4.502,0.8175000000000001,5.6776,55.83389999999999,1.0,25.833333333333332,258.1666666666667,0.25,95.5,7.0,1016.6666666666666,100.0,0.8333333333333333,36.5,1.0,439.269467373552,448.75366897056847,0.35495520497109256,106.12162994514078,28.009236472447714,21.585872036616006,0.5451451797783375,9.994631784756978,134.78167696634927,0.0
2022-02-21 20:40:00,4.8,16.2,20.9,21.9,8.2,4.498,0.66876,5.6832,55.852,1.0,25.88888888888889,259.1111111111111,0.23333333333333334,95.66666666666667,7.0,1016.7777777777778,100.0,0.8888888888888888,36.666666666666664,1.0,442.24084327434673,449.3969806925455,0.3282518739063861,109.41137814667266,27.990178674062093,21.570895767211915,0.6019537727286418,9.99401931921641,104.21877302805584,0.0
2022-02-21 20:50:00,4.9,16.3,20.4,21.9,8.3,4.513,0.67906,5.5747,55.8421,1.0,25.944444444444443,260.05555555555554,0.21666666666666667,95.83333333333333,7.0,1016.8888888888889,100.0,0.9444444444444444,36.833333333333336,1.0,438.87694430998,450.46155467066274,0.3283508901567445,113.62162608065849,27.973695332209267,21.558445987701415,0.5802165592213472,9.99510568300883,122.60419637044272,0.0
2022-02-21 21:00:00,5.1,16.4,21.6,21.9,8.4,4.449,0.74446,5.45,55.8304,1.0,26.0,261.0,0.2,96.0,7.0,1017.0,100.0,1.0,37.0,1.0,437.4201030476888,444.62520853327607,0.28469448413847187,109.20858707665052,27.955822970072425,21.545193694432577,0.5440106884141762,9.997301812171937,95.10579274495443,0.0
2022-02-21 21:10:00,5.1,16.4,20.8,21.8,8.5,4.473,0.821345,5.3507,55.8524,1.0,25.5,261.1111111111111,0.24444444444444446,95.77777777777777,7.0,1017.1666666666666,100.0,0.9444444444444444,36.27777777777778,1.0,446.55945766755906,446.6205883789063,0.3139231288125791,107.70994351661811,27.945526297887163,21.532984886169434,0.5077059603234132,9.997750144004822,132.27715081532796,0.0
2022-02-21 21:20:00,4.8,16.3,20.5,21.8,8.3,4.502,0.8203849999999999,5.4193,55.922000000000004,1.0,25.0,261.22222222222223,0.2888888888888889,95.55555555555556,7.0,1017.3333333333334,100.0,0.8888888888888888,35.55555555555556,1.0,440.63795186360676,444.96455037084127,0.33757585230015086,107.81351234112756,27.94618481636047,21.53503063519796,0.5290267433226108,9.9989591217041,118.90336294809977,0.0
2022-02-21 21:30:00,5.2,16.3,21.6,21.8,8.4,4.492,0.47903,4.8689,55.8952,1.0,24.5,261.3333333333333,0.33333333333333337,95.33333333333333,7.0,1017.5,100.0,0.8333333333333334,34.833333333333336,1.0,438.2787598919046,442.9501954142253,0.2750070679259333,107.04620857044802,27.93886707521428,21.529267222625386,0.4672866441557805,10.002329104983874,112.3316322281401,0.0
2022-02-21 21:40:00,5.2,16.4,20.9,21.8,8.5,4.466,0.388925,4.699,55.937,1.0,24.0,261.44444444444446,0.37777777777777777,95.11111111111111,7.0,1017.6666666666666,100.0,0.7777777777777778,34.111111111111114,1.0,441.078722229004,441.80459563156654,0.2379103970256144,107.48594467249293,27.940373175938923,21.52890695889791,0.4923681746423244,10.000159176190694,131.09890543619792,0.0
2022-02-21 21:50:00,5.0,16.4,20.6,21.8,8.5,4.47,0.322395,4.6772,56.058299999999996,1.0,23.5,261.55555555555554,0.4222222222222223,94.88888888888889,7.0,1017.8333333333334,100.0,0.7222222222222222,33.388888888888886,1.0,438.6420488905633,443.334934930911,0.18415280610343993,106.50560531853282,27.934997173945114,21.505556014378865,0.4882124592115481,9.99894557317098,106.4944712193807,0.0
2022-02-21 22:00:00,5.1,16.3,21.6,21.8,8.4,4.494,0.31933333333333336,4.650222222222222,56.135000000000005,1.0,23.0,261.6666666666667,0.46666666666666673,94.66666666666667,7.0,1018.0,100.0,0.6666666666666667,32.666666666666664,1.0,434.33629099527997,444.36908447265625,0.20193505854824667,112.21009228054413,27.9352970568339,21.498798723220823,0.3894585537413756,9.996529423395792,145.5092891184489,0.0
2022-02-21 22:10:00,4.7,16.2,20.8,21.8,8.1,4.492,0.31805,4.6729,56.4091,1.0,22.5,261.77777777777777,0.5111111111111112,94.44444444444444,7.0,1018.1666666666666,100.0,0.6111111111111112,31.944444444444443,1.0,442.78556298266886,440.34111580684265,0.1841501220631397,105.79170106661522,27.94299605369568,21.482030858993532,0.37353434021274246,9.995083878835043,105.6234371058146,0.0
2022-02-21 22:20:00,4.5,16.1,20.6,21.8,8.0,4.512,0.335215,4.7309,56.8591,1.0,22.0,261.8888888888889,0.5555555555555556,94.22222222222223,7.0,1018.3333333333334,100.0,0.5555555555555556,31.22222222222222,1.0,441.2332332356771,441.43650553385413,0.16166770276710868,112.723097993452,27.941082566579183,21.46794005711873,0.39148248759408794,9.995052450497946,141.85792664845786,0.0
2022-02-21 22:30:00,4.2,16.1,21.6,21.8,7.9,4.536,0.3598,4.8931,57.0487,1.0,21.5,262.0,0.6000000000000001,94.0,7.0,1018.5,100.0,0.5,30.5,1.0,441.36283272929575,443.79855099382075,0.16502116962646438,105.3743248966454,27.94667451977056,21.453169251835277,0.38347051435734253,9.99548828092672,103.17039063405181,0.0
2022-02-21 22:40:00,3.6,15.8,20.7,21.8,7.3,4.497,0.41325500000000004,4.9316,57.162400000000005,1.0,21.0,262.1111111111111,0.6444444444444445,93.77777777777777,7.0,1018.6666666666666,100.0,0.4444444444444444,29.77777777777778,1.0,441.4497719319662,443.83511830647785,0.1814393340945927,108.6302884781832,27.948306144078572,21.43163338025411,0.4422434534380833,10.00269045829773,149.99039620717366,0.0
2022-02-21 22:50:00,3.5,15.8,20.6,21.8,7.2,4.499,0.47782,4.9188,57.1751,1.0,20.5,262.22222222222223,0.6888888888888889,93.55555555555556,7.0,1018.8333333333334,100.0,0.38888888888888895,29.055555555555557,1.0,440.85145335230334,447.60746836344407,0.1899944971231901,106.9013500543368,27.958029890060423,21.42783719698588,0.38482440141340096,10.003078924814861,104.70159974416097,0.0
2022-02-21 23:00:00,3.4,15.7,21.7,21.7,7.1,4.502,0.64671,4.8415,57.172799999999995,1.0,20.0,262.3333333333333,0.7333333333333334,93.33333333333333,7.0,1019.0,100.0,0.33333333333333337,28.333333333333336,1.0,439.416967163086,440.72535986187813,0.18397330960995473,116.94986148166117,27.960050481160483,21.413023700714113,0.36675121605396266,10.003497316042582,134.1167807896932,0.0
2022-02-21 23:10:00,3.4,15.6,20.8,21.7,7.1,4.5,0.68645,4.9798,57.19200000000001,1.0,19.5,262.44444444444446,0.7777777777777779,93.11111111111111,7.0,1019.1666666666666,100.0,0.2777777777777778,27.61111111111111,1.0,438.99749349309116,439.8806964111328,0.18266327558022175,116.2784026293566,27.972607809702556,21.418721097310385,0.3323640246068438,9.999648807843526,113.18577147165934,0.0
2022-02-21 23:20:00,3.5,15.6,20.4,21.7,7.1,4.519,0.9235599999999999,4.9356,57.185199999999995,1.0,19.0,262.55555555555554,0.8222222222222224,92.88888888888889,7.0,1019.3333333333334,100.0,0.2222222222222222,26.88888888888889,1.0,437.8004921468099,442.107197416459,0.2154048709685014,108.69910238923326,27.985422644693347,21.40102496881954,0.3405168917895259,10.001692595064966,125.81190828792384,0.0
2022-02-21 23:30:00,3.6,15.7,21.5,21.7,7.1,4.513,1.008155,5.1208,57.2062,1.0,18.5,262.6666666666667,0.8666666666666667,92.66666666666667,7.0,1019.5,100.0,0.16666666666666674,26.166666666666664,1.0,438.826312669776,441.28464385986325,0.22887916161768174,105.51209967381537,28.005785106023154,21.405164976119995,0.3818180263166626,9.998762056032817,133.706049524943,0.0
2022-02-21 23:40:00,3.6,15.7,21.3,21.7,7.2,4.498,0.8490550000000001,5.013199999999999,57.1817,1.0,18.0,262.77777777777777,0.9111111111111112,92.44444444444444,7.0,1019.6666666666666,100.0,0.11111111111111116,25.444444444444443,1.0,439.99950744628904,439.5004585178419,0.22430968747637361,108.81065925253313,28.022338145573933,21.380101801554364,0.37542322225868696,10.000443512598673,117.15578519185382,0.0
2022-02-21 23:50:00,3.6,15.7,20.3,21.7,7.1,4.511,0.65228,4.7641,57.2279,1.0,17.5,262.8888888888889,0.9555555555555557,92.22222222222223,7.0,1019.8333333333334,100.0,0.05555555555555558,24.72222222222222,1.0,441.61193065073303,437.4473062309177,0.21852168431200375,108.37570938584494,28.034735085169473,21.375947141647337,0.35853585578501224,9.999485230445861,138.0139085006714,0.0
2022-02-22 00:00:00,3.7,15.7,21.2,21.7,7.2,4.49,0.575785,4.6755,57.3582,1.0,17.0,263.0,1.0,92.0,7.0,1020.0,100.0,0.0,24.0,1.0,444.6459900919596,440.031647237142,0.23293565478133776,107.13586382548014,28.043646676392207,21.348285683777373,0.3793584806217396,10.00323120472795,108.33012144983152,0.0
2022-02-22 00:10:00,3.9,15.8,21.7,21.7,7.3,4.474,0.5586949999999999,4.5701,57.363800000000005,0.9444444444444444,16.88888888888889,262.6111111111111,0.9444444444444444,92.22222222222223,7.166666666666667,1020.1111111111111,100.0,0.0,23.944444444444443,1.0,443.1101783594592,436.9478117844154,0.22168655373682236,110.76113261142021,28.043739960988365,21.337642138799033,0.32614619772881265,10.003119371732076,136.26582215627033,0.0
2022-02-22 00:20:00,3.8,15.8,20.4,21.7,7.4,4.484,0.514545,4.5541,57.5077,0.8888888888888888,16.77777777777778,262.22222222222223,0.8888888888888888,92.44444444444444,7.333333333333333,1020.2222222222222,100.0,0.0,23.88888888888889,1.0,440.2095434570313,432.2671150716146,0.21600195814913273,111.59385413606287,28.058565231959022,21.307011976242066,0.3361925927673777,10.002166957855223,107.34064400990803,0.0
2022-02-22 00:30:00,4.0,15.8,20.7,21.7,7.4,4.466,0.93139,4.446,57.5827,0.8333333333333334,16.666666666666668,261.8333333333333,0.8333333333333334,92.66666666666667,7.5,1020.3333333333334,100.0,0.0,23.833333333333332,1.0,441.8616290213048,429.6347113808818,0.21184216264024958,106.92477405418784,28.077281894683836,21.283904622395834,0.3206621229151884,9.999155119260152,132.78226456960041,0.0
2022-02-22 00:40:00,4.0,15.9,21.7,21.7,7.5,4.446,0.80406,4.5279,57.6269,0.7777777777777778,16.555555555555557,261.44444444444446,0.7777777777777778,92.88888888888889,7.666666666666667,1020.4444444444445,100.0,0.0,23.77777777777778,1.0,441.66638346354165,430.71693379720057,0.2509053723762432,111.7093278986182,28.08922542889913,21.241121419270833,0.4125613406548897,10.000112093289694,91.53691040039062,0.0
2022-02-22 00:50:00,3.8,15.8,21.8,21.7,7.4,4.476,0.889415,4.7436,57.6109,0.7222222222222222,16.444444444444443,261.05555555555554,0.7222222222222222,93.11111111111111,7.833333333333333,1020.5555555555555,100.0,0.0,23.72222222222222,1.0,440.5917524210612,435.2337588606209,0.27385480711962706,107.74736338254422,28.094918085734047,21.215990959803264,0.4010763106991847,9.99768844127655,128.50116865793865,0.0
2022-02-22 01:00:00,3.6,15.8,21.2,21.7,7.3,4.484,1.128375,4.994400000000001,57.56079999999999,0.6666666666666667,16.333333333333332,260.6666666666667,0.6666666666666667,93.33333333333333,8.0,1020.6666666666666,100.0,0.0,23.666666666666668,1.0,435.36020629882813,432.85538569658655,0.3202751788244409,111.31525988304008,28.10317551331442,21.17919750948421,0.4022169774487777,9.998433878330584,89.25926768026717,0.0
2022-02-22 01:10:00,3.6,15.8,20.4,21.7,7.2,4.486,1.20804,5.1045,57.4831,0.6111111111111112,16.22222222222222,260.27777777777777,0.6111111111111112,93.55555555555556,8.166666666666666,1020.7777777777778,100.0,0.0,23.61111111111111,1.0,435.56062445980376,433.51572387695313,0.31030725135389015,109.52358671414649,28.116670634598382,21.159001964903148,0.4051929575255361,9.996188015991684,130.2453483700079,0.0
2022-02-22 01:20:00,3.7,15.7,20.0,21.7,7.2,4.462,1.4978099999999999,5.1341,57.37949999999999,0.5555555555555556,16.11111111111111,259.8888888888889,0.5555555555555556,93.77777777777777,8.333333333333334,1020.8888888888889,100.0,0.0,23.555555555555557,1.0,430.55431986490885,435.53975740279276,0.3841080821600169,104.56814602695616,28.130528877081115,21.118933062475236,0.4447838162113734,9.997461741061809,88.55368891314731,0.0
2022-02-22 01:30:00,3.6,15.8,20.2,21.7,7.2,4.449,1.550115,5.3153999999999995,57.341100000000004,0.5,16.0,259.5,0.5,94.0,8.5,1021.0,100.0,0.0,23.5,1.0,431.2899419148763,436.03979912167506,0.3695997489353189,110.29110457986087,28.134162261553406,21.08999197351057,0.46482943827233747,9.996503091397258,118.75667657949157,0.0
2022-02-22 01:40:00,3.6,15.7,20.7,21.7,7.2,4.447,1.566615,5.3795,57.303700000000006,0.4444444444444444,15.88888888888889,259.1111111111111,0.4444444444444444,94.22222222222223,8.666666666666666,1021.1111111111111,100.0,0.0,23.444444444444443,1.0,436.6566190592448,440.4049954223633,0.409897216474269,108.70697534356414,28.13771853181182,21.056032222320475,0.5424033514422472,9.996194321132098,93.75623453880269,0.0
2022-02-22 01:50:00,3.8,15.8,21.1,21.7,7.3,4.482,1.61396,5.6015999999999995,57.2814,0.38888888888888895,15.777777777777779,258.72222222222223,0.38888888888888895,94.44444444444444,8.833333333333334,1021.2222222222222,100.0,0.0,23.38888888888889,1.0,438.8105228292531,437.58470939548533,0.4270995375615055,112.42523336335091,28.13791974633427,21.033206410219442,0.567701679906771,9.99573150465044,116.30278241928015,0.0
2022-02-22 02:00:00,4.1,15.9,21.5,21.7,7.6,4.447,1.6881899999999999,5.7415,57.215700000000005,0.33333333333333337,15.666666666666666,258.3333333333333,0.33333333333333337,94.66666666666667,9.0,1021.3333333333334,100.0,0.0,23.333333333333332,1.0,441.08077504475915,439.69669057210285,0.41211146706788887,108.84139617725955,28.13246370951335,20.99710975329081,0.6191849579662085,10.00496873060862,94.44716911315918,0.0
2022-02-22 02:10:00,4.2,15.9,22.0,21.7,7.7,4.465,1.527315,5.7006,57.0168,0.2777777777777778,15.555555555555555,257.94444444444446,0.2777777777777778,94.88888888888889,9.166666666666668,1021.4444444444445,100.0,0.0,23.27777777777778,1.0,435.6162921177656,440.65129743554127,0.5132945644026254,109.54323967885163,28.136630627314254,20.98410035451253,0.623817082643509,10.006801198323569,114.76239468892416,0.0
2022-02-22 02:20:00,4.6,16.0,22.1,21.7,7.8,4.482,1.61161,5.5153,57.025,0.2222222222222222,15.444444444444445,257.55555555555554,0.2222222222222222,95.11111111111111,9.333333333333334,1021.5555555555555,100.0,0.0,23.22222222222222,1.0,433.3741199747721,440.4405118815104,0.45088513919441714,111.48406661707129,28.13249824841817,20.963875980377196,0.5866407089928786,10.007238698005676,94.45409336090088,0.0
2022-02-22 02:30:00,4.6,16.1,21.9,21.7,8.0,4.485,1.6029499999999999,5.6377,57.0886,0.16666666666666674,15.333333333333334,257.1666666666667,0.16666666666666674,95.33333333333333,9.5,1021.6666666666666,100.0,0.0,23.166666666666668,1.0,434.4420418329349,437.9481060791016,0.49796062701881605,111.02748442913853,28.119668010075884,20.963388655980427,0.6378094963729382,10.004588727951049,115.13948986053467,0.0
2022-02-22 02:40:00,4.4,16.1,21.2,21.7,8.0,4.487,1.402675,5.5512,57.1256,0.11111111111111116,15.222222222222221,256.77777777777777,0.11111111111111116,95.55555555555556,9.666666666666668,1021.7777777777778,100.0,0.0,23.11111111111111,1.0,436.9070198567708,434.32241849351203,0.45374018558716706,111.40997386048744,28.114578653971353,20.962505725224812,0.6728684537609417,10.004337248802184,95.80110978444417,0.0
2022-02-22 02:50:00,5.0,16.2,20.4,21.7,8.2,4.459,1.258615,5.4014,57.12330000000001,0.05555555555555558,15.11111111111111,256.3888888888889,0.05555555555555558,95.77777777777777,9.833333333333334,1021.8888888888889,100.0,0.0,23.055555555555557,1.0,438.2019714671168,437.4387900657215,0.4448774570163529,112.34799616754393,28.108254089432315,20.97239289553152,0.7046896246206604,10.00221481469248,115.98107123127711,0.0
2022-02-22 03:00:00,5.0,16.2,20.1,21.7,8.3,4.475,1.29923,5.4357,57.1364,0.0,15.0,256.0,0.0,96.0,10.0,1022.0,100.0,0.0,23.0,1.0,438.0467869760799,432.52223714192706,0.4354553532322584,110.38160705975892,28.10206457341304,20.97475672800033,0.6623466927985676,10.000883529668297,105.76846066500971,0.0
2022-02-22 03:10:00,5.0,16.2,20.4,21.7,8.4,4.499,1.295535,5.4516,57.1931,0.0,15.0,255.5,0.022222222222222223,96.11111111111111,9.833333333333334,1022.1666666666666,100.0,0.0,23.0,1.0,435.26960307855717,434.40347733420884,0.47223434146346344,106.65356961072503,28.103171053579295,20.985092913309735,0.6442681984813874,9.997903073844263,125.42347260189595,0.0
2022-02-22 03:20:00,5.0,16.2,21.2,21.7,8.3,4.465,1.2580149999999999,5.427899999999999,57.2543,0.0,15.0,255.0,0.044444444444444446,96.22222222222223,9.666666666666666,1022.3333333333334,100.0,0.0,23.0,1.0,433.45476745605464,438.1538628133138,0.4158162248997533,111.89184637942556,28.0994039440155,20.9783784643809,0.64087461044391,9.998348739941914,104.504713083903,0.0
2022-02-22 03:30:00,4.8,16.2,21.8,21.7,8.2,4.443,1.25909,5.4559,57.30030000000001,0.0,15.0,254.5,0.06666666666666668,96.33333333333333,9.5,1022.5,100.0,0.0,23.0,1.0,433.35844551174125,431.5077517103875,0.43258793576878335,112.15197000492765,28.096400686899823,20.989066390991212,0.6836624761422476,9.996780168215434,130.52730968475342,0.0
2022-02-22 03:40:00,4.8,16.2,21.3,21.7,8.2,4.488,1.06691,5.3923000000000005,57.2967,0.0,15.0,254.0,0.08888888888888889,96.44444444444444,9.333333333333334,1022.6666666666666,100.0,0.0,23.0,1.0,434.9666704445323,431.11008132408404,0.4214307258871652,108.9582358273005,28.09908743222555,20.984148562749226,0.6362453386187553,9.997391215960183,94.84102991739908,0.0
2022-02-22 03:50:00,4.7,16.1,20.2,21.7,8.1,4.494,1.1061299999999998,5.3697,57.2928,0.0,15.0,253.5,0.11111111111111112,96.55555555555556,9.166666666666666,1022.8333333333334,100.0,0.0,23.0,1.0,438.55913751361015,433.2558705647787,0.35936102570366046,110.68904649184921,28.09702649752299,20.99593399365743,0.5616695827245712,9.996003135045369,125.01272103627522,0.0
2022-02-22 04:00:00,4.7,16.1,20.6,21.7,8.1,4.454,1.0171954545454545,5.355,57.33263636363636,0.0,15.0,253.0,0.13333333333333336,96.66666666666667,9.0,1023.0,100.0,0.0,23.0,1.0,441.03988382975257,435.2510253239774,0.33486346444609644,110.97712331631763,28.096665188471473,20.997825183868407,0.6064709702134132,9.997269306182861,99.23813618977866,0.0
2022-02-22 04:10:00,4.5,16.1,21.3,21.7,8.0,4.449,1.19183,5.339,57.11559999999999,0.0,15.0,252.5,0.15555555555555559,96.77777777777777,8.833333333333334,1023.1666666666666,100.0,0.0,23.0,1.0,442.04337612809803,435.32392873128254,0.31145230655405814,112.37037627807445,28.093996181488034,21.006171391805015,0.6396983493864536,9.997320771217346,121.38547411600749,0.0
2022-02-22 04:20:00,4.6,16.1,21.9,21.7,8.0,4.469,1.141045,5.1202,56.7111,0.0,15.0,252.0,0.17777777777777778,96.88888888888889,8.666666666666666,1023.3333333333334,100.0,0.0,23.0,1.0,439.9923689778646,435.23969767954156,0.3193177503467363,110.32060908430712,28.098267529805504,21.00775258700053,0.526036799127857,10.000131047566732,101.25301202138265,0.0
2022-02-22 04:30:00,4.6,16.1,21.9,21.7,8.0,4.506,1.3077,5.232,56.577200000000005,0.0,15.0,251.5,0.2,97.0,8.5,1023.5,100.0,0.0,23.0,1.0,437.11244179912,438.81538136800134,0.3753978111308678,111.384831106326,28.10743014335632,21.009205344518026,0.5947121840715408,10.003991762797039,125.34588368733723,0.0
2022-02-22 04:40:00,4.5,16.1,21.2,21.7,8.0,4.454,1.3507500000000001,5.287599999999999,56.4975,0.0,15.0,251.0,0.22222222222222224,97.11111111111111,8.333333333333334,1023.6666666666666,100.0,0.0,23.0,1.0,439.10851898193357,433.9925708884754,0.3603268325362502,111.86401596952965,28.104359693527222,21.00079265276591,0.5572239187856515,10.007251299222311,103.7420534515381,0.0
2022-02-22 04:50:00,4.4,16.1,20.4,21.7,7.9,4.47,1.22505,5.194,56.4573,0.0,15.0,250.5,0.24444444444444446,97.22222222222223,8.166666666666666,1023.8333333333334,100.0,0.0,23.0,1.0,439.9854303013593,437.7767828369141,0.3584330109502636,110.446360942388,28.101289224624633,21.011024637222288,0.6358747048179308,10.006401128768921,133.98107187906902,0.0
2022-02-22 05:00:00,4.4,16.0,20.0,21.7,7.8,4.468,1.34744,5.1605,56.4575,0.0,15.0,250.0,0.2666666666666667,97.33333333333333,8.0,1024.0,100.0,0.0,23.0,1.0,441.5256717936198,438.3717493693034,0.3959010850583429,108.93962134323552,28.06094822883606,20.996850477854412,0.6095617893338203,10.021960430145263,106.44238118489584,0.0
2022-02-22 05:10:00,4.4,16.0,20.3,21.7,7.8,4.492,1.2525650000000002,5.1158,56.46169999999999,0.0,15.0,249.5,0.2888888888888889,97.44444444444444,7.833333333333333,1024.1666666666667,100.0,0.0,23.0,1.0,440.2334470902366,435.54634577959433,0.3710393470407879,114.58653396563341,28.03518520899412,21.00934509783815,0.6462702630578125,10.046362494479466,145.38129406621903,0.0
2022-02-22 05:20:00,4.3,16.0,21.0,21.7,7.8,4.486,1.59671,5.1798,56.4784,0.0,15.0,249.0,0.31111111111111117,97.55555555555556,7.666666666666666,1024.3333333333333,100.0,0.0,23.0,1.0,439.5371040852865,442.8100809733073,0.35901662036860726,108.37167284367449,28.04784421553245,21.01648464886096,0.6059788535688944,10.030947591512746,117.23537722691901,0.0
2022-02-22 05:30:00,4.4,16.0,21.6,21.7,7.8,4.48,1.82628,5.2578000000000005,56.4842,0.0,15.0,248.5,0.33333333333333337,97.66666666666667,7.5,1024.5,100.0,0.0,23.0,1.0,441.7174556021855,436.4218350044338,0.38585416956936236,112.02288919675148,28.060456260045367,21.019105380376182,0.7586825068295002,10.018992994626363,129.59656180063885,0.0
2022-02-22 05:40:00,4.4,16.0,22.0,21.7,7.9,4.492,1.877085,5.289499999999999,56.49210000000001,0.0,15.0,248.0,0.35555555555555557,97.77777777777777,7.333333333333333,1024.6666666666667,100.0,0.0,23.0,1.0,440.47972920735674,435.02219257924753,0.42739146419627183,109.9930014357055,28.069298227080886,21.008694123804894,0.6523195327138478,10.010787564704978,104.17374580112312,0.0
2022-02-22 05:50:00,4.1,15.9,21.7,21.7,7.7,4.455,2.2133700000000003,5.2553,56.495000000000005,0.0,15.0,247.5,0.3777777777777778,97.88888888888889,7.166666666666666,1024.8333333333333,100.0,0.0,23.0,1.0,444.0322405199073,440.8284931437174,0.4300210898584228,118.54282974911276,28.08070953051249,21.00393913269043,0.6957050896187623,10.003251015345256,123.70103040059408,0.0
2022-02-22 06:00:00,4.0,15.9,21.0,21.7,7.6,4.473,2.41359,5.3662,56.498400000000004,0.0,15.0,247.0,0.4,98.0,7.0,1025.0,100.0,0.0,23.0,1.0,441.98244130452474,443.10889173485765,0.5453497112424529,115.9739168251167,28.085494702657066,20.99602835337321,0.6432865345974763,10.005787221590676,100.89015565236409,0.0
2022-02-22 06:10:00,3.9,15.8,20.3,21.7,7.5,4.467,2.24985,5.5148,56.50320000000001,0.05555555555555555,15.11111111111111,247.0,0.3777777777777778,97.83333333333333,7.166666666666667,1025.1666666666667,99.27777777777777,0.0,23.11111111111111,1.0,445.1473489941126,438.12322733561194,0.5861171598976614,117.11142607672738,28.09314476331075,20.998646059036254,0.7821780938406786,10.007990517616273,127.76960647583007,0.0
2022-02-22 06:20:00,3.9,15.9,20.0,21.7,7.6,4.488,2.1463200000000002,5.5775999999999994,56.480999999999995,0.1111111111111111,15.222222222222221,247.0,0.35555555555555557,97.66666666666667,7.333333333333333,1025.3333333333333,98.55555555555556,0.0,23.22222222222222,1.0,450.17949249267576,431.5044815659797,0.6238745854744467,122.45001770127291,28.107503576278685,21.016028226216637,0.7411578811705113,10.008876593907674,96.95470696767171,0.0
2022-02-22 06:30:00,4.1,15.9,20.5,21.7,7.6,4.472,2.279505,5.5172,56.432500000000005,0.16666666666666666,15.333333333333334,247.0,0.33333333333333337,97.5,7.5,1025.5,97.83333333333333,0.0,23.333333333333332,1.0,453.88928334203257,433.00747981279744,0.648399835428023,137.91636607110837,28.11537844340006,21.061799364089968,0.735733335763216,10.0077472670873,121.67946253458658,0.0
2022-02-22 06:40:00,4.2,16.0,21.2,21.7,7.8,4.436,2.27591,5.4505,56.4182,0.2222222222222222,15.444444444444445,247.0,0.3111111111111111,97.33333333333333,7.666666666666667,1025.6666666666667,97.11111111111111,0.0,23.444444444444443,1.0,457.9976045735677,440.09955342610675,0.8731941478417419,152.00296559781003,28.124186108907065,21.103187872568764,0.8728793017069499,10.010707060496012,95.00592105865478,0.0
2022-02-22 06:50:00,4.3,16.0,21.8,21.7,7.8,4.465,2.199045,5.5842,56.43150000000001,0.2777777777777778,15.555555555555555,247.0,0.2888888888888889,97.16666666666667,7.833333333333333,1025.8333333333333,96.38888888888889,0.0,23.555555555555557,1.0,462.01279704828374,439.3648168419148,0.6703965271133824,151.92349654892743,28.148542337417602,21.149264850616454,0.7082703212400278,10.01463238398234,123.46131872812907,0.0
2022-02-22 07:00:00,4.2,15.9,21.9,21.7,7.7,4.463,2.150805,5.6129999999999995,56.427099999999996,0.3333333333333333,15.666666666666666,247.0,0.26666666666666666,97.0,8.0,1026.0,95.66666666666667,0.0,23.666666666666668,1.0,466.45441764743845,443.7112289533944,0.841626989676454,158.37413102316992,28.163377405802407,21.182651970534675,0.8184110619624455,10.052439648310344,76.60640323638916,0.0
2022-02-22 07:10:00,4.3,16.0,21.6,21.7,7.8,4.468,2.20515,5.7101,56.4236,0.3888888888888889,15.777777777777779,247.0,0.24444444444444444,96.83333333333333,8.166666666666666,1026.1666666666667,94.94444444444444,0.0,23.77777777777778,1.0,471.71834377244966,447.73107102668143,1.4045928987237695,183.13630244497526,28.13850284576416,21.235174589157104,0.9556298287709554,10.150536735852558,76.38820868174236,0.0
2022-02-22 07:20:00,4.6,16.1,20.7,21.8,8.0,4.443,2.3918749999999998,5.7006,56.4033,0.4444444444444444,15.88888888888889,247.0,0.22222222222222224,96.66666666666667,8.333333333333334,1026.3333333333333,94.22222222222223,0.0,23.88888888888889,1.0,486.54115071614586,448.15079271338453,0.9589450638375039,199.86215499921033,28.06207685470581,21.40380790392558,0.8494649329781533,10.230546514193218,88.20975645701091,0.0
2022-02-22 07:30:00,4.6,16.1,20.1,21.8,8.1,4.468,2.157585,5.9402,56.3821,0.5,16.0,247.0,0.2,96.5,8.5,1026.5,93.5,0.0,24.0,1.0,496.5078633556147,449.51344085693364,0.9117418042061018,180.81699912076616,28.0230678298304,21.659185723216154,0.9614195107615711,10.274557547360823,101.67990111262421,0.0
2022-02-22 07:40:00,4.5,16.2,20.1,21.8,8.0,4.443,2.35513,6.1395,56.331100000000006,0.5555555555555556,16.11111111111111,247.0,0.17777777777777778,96.33333333333333,8.666666666666666,1026.6666666666667,92.77777777777777,0.0,24.11111111111111,1.0,559.4736110432943,451.0830220119433,0.8695184964968659,221.12072331875734,27.97869245211283,21.834818002894774,0.9793973098846814,10.282435920763824,110.51006957770741,0.0
2022-02-22 07:50:00,4.5,16.2,20.8,21.9,8.0,4.438,2.67837,6.2691,56.239999999999995,0.611111111111111,16.22222222222222,247.0,0.15555555555555556,96.16666666666667,8.833333333333334,1026.8333333333333,92.05555555555556,0.0,24.22222222222222,1.0,587.5885358928812,450.7683934950554,0.8516179439307606,179.71174655547924,27.909290623931163,22.012060962026734,0.8503624029290023,10.22390225948863,106.88098013365303,0.0
2022-02-22 08:00:00,4.6,16.2,21.5,21.9,8.0,4.469,2.150675,6.3073999999999995,56.1846,0.6666666666666666,16.333333333333332,247.0,0.1333333333333333,96.0,9.0,1027.0,91.33333333333333,0.0,24.333333333333332,1.0,570.0793865124932,448.2764129638672,1.0398872619665276,173.1844327545166,27.79239349963301,22.13089681248207,0.883680810340717,10.159438205061658,114.32208685901878,0.0
2022-02-22 08:10:00,4.7,16.4,22.0,22.0,8.2,4.462,1.93282,6.2233,56.151300000000006,0.7222222222222222,16.444444444444443,247.0,0.1111111111111111,95.83333333333333,9.166666666666668,1027.1666666666667,90.61111111111111,0.0,24.444444444444443,1.0,555.1870123150704,447.5190840727708,0.9947115288599063,294.9575333861443,27.67324971516927,22.232676509221395,1.031456590394179,10.09155136903127,111.03622912089028,0.0
2022-02-22 08:20:00,4.7,16.4,21.7,22.0,8.2,4.449,3.137415,6.0877,56.1414,0.7777777777777778,16.555555555555557,247.0,0.08888888888888885,95.66666666666667,9.333333333333334,1027.3333333333333,89.88888888888889,0.0,24.555555555555557,1.0,554.3701277669271,449.32682922363284,0.9632525291803192,352.5191079479153,27.546372877756756,22.348512897491453,0.9205521920323371,10.05164456208547,112.26771432240805,0.0
2022-02-22 08:30:00,4.8,16.4,20.8,22.0,8.3,4.443,2.038655,6.1371,56.1601,0.8333333333333333,16.666666666666668,247.0,0.06666666666666665,95.5,9.5,1027.5,89.16666666666667,0.0,24.666666666666668,1.0,555.943307649459,453.3746745072288,0.8633281148389234,388.19830895289186,27.43993051846822,22.440609572728476,0.9351170573135217,10.028622484207153,108.76726441701253,0.0
2022-02-22 08:40:00,5.0,16.5,20.2,22.1,8.4,4.46,6.77726,6.3132,56.188199999999995,0.8888888888888888,16.77777777777778,247.0,0.04444444444444445,95.33333333333333,9.666666666666668,1027.6666666666667,88.44444444444444,0.0,24.77777777777778,1.0,536.9652321370443,454.5735296630859,0.8438747144402085,324.9015058847201,27.367448857625327,22.541054795583086,0.9877173512677352,10.018067843119303,108.90555201212564,0.0
2022-02-22 08:50:00,5.1,16.5,20.2,22.1,8.5,4.488,3.16481,7.6149000000000004,56.4942,0.9444444444444444,16.88888888888889,247.0,0.0222222222222222,95.16666666666667,9.833333333333334,1027.8333333333333,87.72222222222223,0.0,24.88888888888889,1.0,528.7230131232602,448.0338486735026,0.8598700028051764,315.6246683497887,27.33966166496277,22.65979449590047,0.9493187546730042,10.013919518788656,107.350581741333,0.0
2022-02-22 09:00:00,5.3,16.7,21.0,22.2,8.7,4.454,2.792895,8.1251,56.07950000000001,1.0,17.0,247.0,0.0,95.0,10.0,1028.0,87.0,0.0,25.0,1.0,517.7441283162435,449.50316629344013,1.1844658128420513,312.23100929044733,27.349441169102988,22.74961683591207,0.9197000012795129,10.012185640335083,108.75313578287759,0.0
2022-02-22 09:10:00,5.2,16.8,21.8,22.4,8.7,4.458,2.38495,8.584999999999999,55.0236,1.1111111111111112,17.0,246.94444444444446,0.016666666666666666,94.5,9.833333333333334,1028.0,86.5,0.05555555555555555,24.833333333333332,1.0,525.1433294221724,455.9446819857893,1.0049983906543862,353.3385804239909,27.383922888437905,22.732120463053384,0.9413921089967092,10.0072358640035,105.07218156178791,0.0
2022-02-22 09:20:00,4.9,16.7,21.9,22.4,8.5,4.459,1.73155,8.0968,54.3836,1.2222222222222223,17.0,246.88888888888889,0.03333333333333333,94.0,9.666666666666666,1028.0,86.0,0.1111111111111111,24.666666666666668,1.0,530.9959009806315,464.86632303873694,1.1788799574651287,546.913308745993,27.428559761047364,22.77365440686544,0.9345559853315353,10.170716714859008,89.71497281392415,0.0
2022-02-22 09:30:00,4.7,16.6,21.3,22.4,8.4,4.447,1.6571950000000002,8.5706,54.5543,1.3333333333333333,17.0,246.83333333333334,0.05,93.5,9.5,1028.0,85.5,0.16666666666666666,24.5,1.0,528.1507596877525,462.9192962225552,1.213620085347507,710.0719528543074,27.50590174992879,22.730134541193642,0.9898440291484197,10.408791392644247,110.02217744191486,0.0
2022-02-22 09:40:00,4.8,16.6,20.4,22.4,8.3,4.493,1.585575,8.587,54.686,1.4444444444444444,17.0,246.77777777777777,0.06666666666666667,93.0,9.333333333333334,1028.0,85.0,0.2222222222222222,24.333333333333332,1.0,522.8089199829102,459.74031209309896,1.3007278807469682,680.3138096454857,27.580504099527996,22.705933612187703,1.0623611985643704,10.491177479426065,122.48020490010579,0.0
2022-02-22 09:50:00,5.1,16.7,20.1,22.5,8.5,4.441,2.726345,8.5092,54.8156,1.5555555555555556,17.0,246.72222222222223,0.08333333333333333,92.5,9.166666666666666,1028.0,84.5,0.2777777777777778,24.166666666666668,1.0,529.1007312116951,457.38793787462953,1.6965250669226133,646.6147428281968,27.642852551142376,22.6185369904836,0.9739705409109591,10.356618294715881,116.71205437978108,0.0
2022-02-22 10:00:00,5.4,17.0,20.6,22.7,8.8,4.463,1.6201,10.0168,55.5758,1.6666666666666665,17.0,246.66666666666666,0.1,92.0,9.0,1028.0,84.0,0.3333333333333333,24.0,1.0,529.7257705688477,464.0013408266265,1.9604592831458074,696.7898461431298,27.68862793041709,22.60087235304827,0.9805210469866712,10.168541923793939,106.92175734535593,0.0
2022-02-22 10:10:00,5.7,17.1,21.7,22.7,9.1,4.459,1.797925,11.644499999999999,54.748900000000006,1.7777777777777777,17.0,246.61111111111111,0.11666666666666667,91.5,8.833333333333334,1028.0,83.5,0.3888888888888889,23.833333333333332,1.0,527.377423986676,467.8634556912828,2.0329357726560473,630.0509730495303,27.78556152979533,22.603703495661417,1.014563250541687,10.07528042793274,98.68510570526124,0.0
2022-02-22 10:20:00,5.8,17.1,21.6,22.7,9.2,4.504,1.789535,12.4017,52.5773,1.8888888888888888,17.0,246.55555555555554,0.13333333333333333,91.0,8.666666666666666,1028.0,83.0,0.4444444444444444,23.666666666666668,1.0,520.4790181477864,466.28081328293376,1.949278850807982,457.417135881327,27.914834416707357,22.626703386306765,1.0589056641360124,10.001979333559671,110.91108810424805,0.0
2022-02-22 10:30:00,6.0,17.3,20.4,22.7,9.3,4.481,1.8904,12.1039,51.4172,2.0,17.0,246.5,0.15,90.5,8.5,1028.0,82.5,0.5,23.5,1.0,517.6901282474912,466.23602528889967,1.8421722140285255,363.13686617921303,28.109090843200683,22.692886419296265,0.8981403648356597,9.89296187877655,113.82979156494142,0.0
2022-02-22 10:40:00,6.2,17.4,21.3,22.8,9.6,4.414,2.34645,12.1791,52.4927,2.111111111111111,17.0,246.44444444444446,0.16666666666666666,90.0,8.333333333333334,1028.0,82.0,0.5555555555555556,23.333333333333332,1.0,553.2332122802734,495.8981604986082,1.6572673332219743,692.4420613305043,28.334632279078164,22.85742632230123,0.8963329373796782,9.731584464708963,135.3012816619873,0.0
2022-02-22 10:50:00,6.4,17.5,21.6,22.8,9.7,4.417,1.83834,11.722199999999999,53.3275,2.2222222222222223,17.0,246.38888888888889,0.18333333333333332,89.5,8.166666666666666,1028.0,81.5,0.611111111111111,23.166666666666668,1.0,604.279969615717,646.602255466505,1.6225938826294268,763.112893788828,28.630515273412072,23.469370063145952,0.8973849544425805,9.477001105944316,218.99165229797364,0.0
2022-02-22 11:00:00,6.5,17.5,20.4,22.9,9.8,4.449,2.1157399999999997,11.1249,53.6973,2.333333333333333,17.0,246.33333333333334,0.2,89.0,8.0,1028.0,81.0,0.6666666666666666,23.0,1.0,658.2629235839844,662.6756363932292,1.6538656176820314,1216.5240282289321,28.790365575154624,23.653229093551637,1.2397393969694774,9.175594929059347,151.09760926564533,0.0
2022-02-22 11:10:00,7.1,17.8,21.3,23.0,10.2,4.437,2.14955,10.7589,53.9963,2.4444444444444446,17.0,246.27777777777777,0.21666666666666667,88.5,7.833333333333333,1028.0,80.5,0.7222222222222222,22.833333333333332,1.0,745.7832577409415,712.0069256802263,1.5630456425746282,1335.2145363362629,28.661262416839598,23.286846090952558,1.455918771425883,9.276818766593932,139.17149735768638,0.0
2022-02-22 11:20:00,7.2,18.0,21.2,23.1,10.4,4.43,2.11081,10.3348,54.1807,2.5555555555555554,17.0,246.22222222222223,0.23333333333333334,88.0,7.666666666666666,1028.0,80.0,0.7777777777777778,22.666666666666668,1.0,856.8246789550782,991.9645033772788,1.9443041701303365,1396.1602994515802,28.608736034664297,24.338979175129875,1.5788356582437708,9.512839319666877,311.3539027980117,0.0
2022-02-22 11:30:00,7.1,17.9,20.4,23.1,10.4,4.434,1.8717099999999998,10.1988,54.377300000000005,2.6666666666666665,17.0,246.16666666666666,0.25,87.5,7.5,1028.0,79.5,0.8333333333333333,22.5,1.0,818.2690432493714,1173.5835872115213,2.6203177562372835,843.9484430604061,28.592057002385456,25.519026540120443,1.6004996205369628,9.572609168688457,335.22565231323244,0.0
2022-02-22 11:40:00,7.7,18.1,21.6,23.2,10.7,4.432,1.9059249999999999,10.5502,54.509299999999996,2.7777777777777777,17.0,246.11111111111111,0.26666666666666666,87.0,7.333333333333333,1028.0,79.0,0.8888888888888888,22.333333333333332,1.0,834.9992321777343,1259.2685646916532,2.4101843078190326,590.9894995927541,28.597816737492877,26.080299161275228,1.6429581266641615,9.635798346201579,251.4985860188802,0.0
2022-02-22 11:50:00,7.8,18.3,21.0,23.3,10.9,4.462,2.133215,10.6196,54.507600000000004,2.888888888888889,17.0,246.05555555555554,0.2833333333333333,86.5,7.166666666666666,1028.0,78.5,0.9444444444444444,22.166666666666668,1.0,829.7591164073725,1159.7391328938802,3.0238704770298326,439.4896688273801,28.511696001688637,25.91007006645203,1.825657419761022,9.758162097930908,158.66986607869464,0.0
2022-02-22 12:00:00,7.6,18.3,20.8,23.5,10.9,4.459,3.00345,10.2547,54.441700000000004,3.0,17.0,246.0,0.3,86.0,7.0,1028.0,78.0,1.0,22.0,1.0,782.6691023763021,987.9228283200318,3.895619465395556,346.15010362355724,28.281125520070397,24.78730098724365,1.7009791052341463,9.874515194892883,87.13148774464925,150.0
2022-02-22 12:10:00,7.4,18.3,21.7,23.5,10.7,4.499,2.246625,10.6421,54.465999999999994,3.111111111111111,16.833333333333332,246.55555555555554,0.2833333333333333,85.55555555555556,7.166666666666667,1027.9444444444443,75.05555555555556,1.0555555555555556,21.77777777777778,1.1111111111111112,706.5907972103425,822.9603619384765,3.007847045767779,176.3484678667144,28.06595404624939,23.55545602162679,1.8454958075284957,9.943917894363404,51.712035032908126,0.0
2022-02-22 12:20:00,7.5,18.3,20.7,23.5,10.8,4.533,2.765475,10.9103,54.4096,3.2222222222222223,16.666666666666668,247.11111111111111,0.26666666666666666,85.11111111111111,7.333333333333333,1027.888888888889,72.11111111111111,1.1111111111111112,21.555555555555557,1.2222222222222223,656.3806982421875,722.2108653031272,2.4393348236137866,107.85959332460739,27.997434997558592,22.763726863861084,1.848746408820152,9.982133949597678,33.82774913787841,0.0
2022-02-22 12:30:00,7.4,18.4,20.8,23.6,10.8,4.597,2.10904,10.8694,54.265499999999996,3.3333333333333335,16.5,247.66666666666666,0.25,84.66666666666667,7.5,1027.8333333333333,69.16666666666667,1.1666666666666667,21.333333333333332,1.3333333333333333,616.2122447257207,660.3804639794361,2.2589683273081054,80.26905898315086,28.042138347625734,22.237229855855304,2.049368342757225,9.998952900568645,25.061457351048787,0.0
2022-02-22 12:40:00,7.6,18.8,21.7,23.7,11.1,4.635,2.29252,10.9078,54.2231,3.4444444444444446,16.333333333333332,248.22222222222223,0.23333333333333334,84.22222222222223,7.666666666666667,1027.7777777777778,66.22222222222223,1.2222222222222223,21.11111111111111,1.4444444444444444,625.9287455240885,596.6930444335937,2.3000355581442515,83.1787365468343,28.141104295057886,21.59133822355158,2.0824144227901433,10.01223513737601,18.66190166458329,0.0
2022-02-22 12:50:00,8.3,19.1,21.0,23.8,11.7,4.687,4.020295,11.1501,54.271699999999996,3.5555555555555554,16.166666666666668,248.77777777777777,0.21666666666666667,83.77777777777777,7.833333333333333,1027.7222222222222,63.27777777777778,1.2777777777777777,20.88888888888889,1.5555555555555556,593.5599125513537,552.3016465601428,2.1196588208210674,65.77340532162768,28.407689826996602,21.026734944692727,2.151999186752924,10.033349980448113,14.484824817884164,0.0
2022-02-22 13:00:00,7.8,19.1,20.6,23.7,11.6,4.818,2.348165,11.2244,54.2316,3.6666666666666665,16.0,249.33333333333334,0.19999999999999998,83.33333333333333,8.0,1027.6666666666667,60.33333333333333,1.3333333333333333,20.666666666666668,1.6666666666666665,561.1052075195313,524.7544803277377,2.4412838247132167,52.921553229315805,28.701104459762576,20.451171003977457,2.0730692843596144,10.053892304102579,11.480763065814973,0.0
2022-02-22 13:10:00,8.0,19.4,21.4,23.7,12.0,4.838,2.56841,11.073599999999999,54.1502,3.7777777777777777,15.833333333333334,249.88888888888889,0.18333333333333332,82.88888888888889,8.166666666666666,1027.611111111111,57.388888888888886,1.3888888888888888,20.444444444444443,1.7777777777777777,565.4458683408541,506.65068979899087,4.6276638007770154,70.91517411603766,28.734051370620726,19.912935059865315,2.03754087805748,10.100906383196513,6.7198262119293215,0.0
2022-02-22 13:20:00,8.4,19.5,21.5,23.6,12.3,4.843,2.32973,11.092,54.127700000000004,3.888888888888889,15.666666666666666,250.44444444444446,0.16666666666666666,82.44444444444444,8.333333333333334,1027.5555555555557,54.44444444444444,1.4444444444444444,20.22222222222222,1.8888888888888888,552.7582747395834,494.08823127834273,4.9571707341226485,64.20098028010568,28.69634879112244,19.495761518478393,2.0285072259108228,10.232636132240296,6.245308787027995,0.0
2022-02-22 13:30:00,8.5,19.5,20.7,23.6,12.4,4.805,2.107945,10.9163,54.060900000000004,4.0,15.5,251.0,0.15,82.0,8.5,1027.5,51.5,1.5,20.0,2.0,538.5316819114247,484.80085337320963,5.757576587119345,66.58930752533304,28.58369830131531,19.098268251419064,1.8635674921671548,10.372110799153646,2.8632203614711758,0.0
2022-02-22 13:40:00,8.5,19.6,20.8,23.7,12.4,4.825,2.14608,11.0991,54.111599999999996,4.111111111111111,15.333333333333334,251.55555555555554,0.13333333333333333,81.55555555555556,8.666666666666666,1027.4444444444443,48.55555555555556,1.5555555555555556,19.77777777777778,2.111111111111111,534.1170552571614,480.29242825913707,6.325567638739354,64.46644831986077,28.4776153977712,18.808197832107545,2.134653633038203,10.489780588150024,5.627254248062769,0.0
2022-02-22 13:50:00,8.5,19.4,21.5,23.6,12.2,4.8,2.200895,11.057500000000001,54.113800000000005,4.222222222222222,15.166666666666666,252.11111111111111,0.11666666666666667,81.11111111111111,8.833333333333334,1027.388888888889,45.611111111111114,1.6111111111111112,19.555555555555557,2.2222222222222223,529.7314608799726,480.90862182617184,5.16215782944092,69.61252593390685,28.426948006947832,18.716226444244384,1.9560442958275477,10.573022114435831,15.443028839429218,0.0
2022-02-22 14:00:00,8.6,19.4,21.5,23.6,12.3,4.759,2.755205,10.9966,54.103300000000004,4.333333333333333,15.0,252.66666666666666,0.09999999999999998,80.66666666666667,9.0,1027.3333333333333,42.666666666666664,1.6666666666666665,19.333333333333332,2.333333333333333,527.3235556030273,479.8627897731737,4.215259905986193,77.88834107479806,28.339869686762494,18.70327704111735,1.9795260306199391,10.685274494489033,18.64110983212789,0.0
2022-02-22 14:10:00,8.6,19.2,20.9,23.4,12.2,4.771,2.255015,10.9463,54.1287,4.444444444444445,14.833333333333332,253.22222222222223,0.08333333333333331,80.22222222222223,9.166666666666668,1027.2777777777778,39.72222222222222,1.7222222222222223,19.11111111111111,2.4444444444444446,535.9328261522315,482.78191392218923,2.9722652177622093,72.60120521049716,28.251185913085937,18.809690249760944,1.985450173417727,10.789571035703023,32.24559156417847,0.0
2022-02-22 14:20:00,8.6,19.1,20.4,23.3,12.1,4.74,2.99323,10.897499999999999,54.12820000000001,4.555555555555555,14.666666666666666,253.77777777777777,0.06666666666666665,79.77777777777777,9.333333333333334,1027.2222222222222,36.77777777777778,1.7777777777777777,18.88888888888889,2.5555555555555554,546.2984438069661,481.23420593261716,2.770695040185573,74.40829482277908,28.13592211087545,18.93239976565043,2.0698791074752805,10.852870899836223,41.46099202473958,0.0
2022-02-22 14:30:00,8.8,19.0,20.8,23.3,12.1,4.695,2.350015,10.971,54.1625,4.666666666666666,14.5,254.33333333333334,0.04999999999999999,79.33333333333333,9.5,1027.1666666666667,33.833333333333336,1.8333333333333333,18.666666666666668,2.6666666666666665,547.6412177285381,472.6797546316563,2.430980407043365,89.41232370495122,27.963601770401006,18.996101694107058,2.1005637617905935,11.066119626363118,20.297573465506236,0.0
2022-02-22 14:40:00,8.6,18.9,21.5,23.3,11.9,4.632,2.61124,10.7194,54.1946,4.777777777777778,14.333333333333332,254.88888888888889,0.033333333333333326,78.88888888888889,9.666666666666668,1027.111111111111,30.888888888888893,1.8888888888888888,18.444444444444443,2.7777777777777777,556.2427341715495,463.81276104806483,1.787297783591653,73.43276133553456,27.611651484171553,18.93184586207072,2.2289532240231833,14.586471769014995,5.071174820860227,0.0
2022-02-22 14:50:00,8.7,18.8,20.8,23.2,11.9,4.631,2.522415,10.5372,54.2087,4.888888888888889,14.166666666666666,255.44444444444446,0.016666666666666663,78.44444444444444,9.833333333333334,1027.0555555555557,27.944444444444443,1.9444444444444444,18.22222222222222,2.888888888888889,538.5018383508441,482.90912465413413,1.7627464567571036,76.11977953377416,27.40977818510627,19.101882579878897,2.3968329265225408,17.206192319837665,35.40619219911974,0.0
