,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-22 15:00:00,8.6,18.8,20.5,23.2,11.8,4.625,2.96463,10.513200000000001,54.301,5.0,14.0,256.0,0.0,78.0,10.0,1027.0,25.0,2.0,18.0,3.0,518.6275514729817,490.6875841232826,1.8279013932559451,71.9430741145247,27.111865062713623,19.27361731529236,5.140570067167283,18.551411339441934,3.797694292267164,0.0
2022-02-22 15:10:00,8.6,18.7,21.5,23.1,11.8,4.601,2.90092,10.4211,54.371500000000005,4.833333333333333,13.61111111111111,252.61111111111111,0.0,78.72222222222223,10.0,1027.0555555555557,25.333333333333332,1.9444444444444444,17.77777777777778,2.888888888888889,523.0809715042991,478.5888346354167,1.677021466934748,125.7034721717188,26.657988290786744,19.418143520355226,10.918196420669556,21.295567728678385,1.0004752244551978,0.0
2022-02-22 15:20:00,8.6,18.7,20.9,23.1,11.8,4.575,3.72536,10.4079,54.4347,4.666666666666667,13.222222222222221,249.22222222222223,0.0,79.44444444444444,10.0,1027.111111111111,25.666666666666668,1.8888888888888888,17.555555555555557,2.7777777777777777,521.9564550781249,470.52684797966623,1.62337960739257,101.41008427506786,26.205729653040567,19.784030726750693,7.864880800247192,27.72316042582194,1.0000389530261358,0.0
2022-02-22 15:30:00,8.6,18.6,20.6,23.1,11.8,4.604,3.1236249999999997,10.2799,54.4568,4.5,12.833333333333334,245.83333333333334,0.0,80.16666666666667,10.0,1027.1666666666667,26.0,1.8333333333333333,17.333333333333332,2.6666666666666665,519.2439892578125,469.2302951049804,1.6074054471618038,108.93523665067167,25.82864369516319,20.209065375462764,7.943587875999301,32.12981546482798,1.1933592877785366,0.0
2022-02-22 15:40:00,8.7,18.6,21.5,23.1,11.8,4.584,2.49418,10.2457,54.4544,4.333333333333333,12.444444444444445,242.44444444444446,0.0,80.88888888888889,10.0,1027.2222222222222,26.333333333333332,1.7777777777777777,17.11111111111111,2.5555555555555554,510.13295656401533,468.5152021035381,1.8542643676875001,95.77330460047317,25.457910817464192,20.557286208470664,4.648458559115728,33.77972359975179,28.190529947280886,0.0
2022-02-22 15:50:00,8.6,18.5,20.7,23.0,11.7,4.582,2.35611,10.152,54.5212,4.166666666666667,12.055555555555555,239.05555555555554,0.0,81.61111111111111,10.0,1027.2777777777778,26.666666666666668,1.7222222222222223,16.88888888888889,2.4444444444444446,501.8385752465259,460.6055870038614,1.5541892151374603,88.03347390816036,25.168273582458497,20.875839773813883,2.9720288085937496,34.209550024668374,35.6696900399526,0.0
2022-02-22 16:00:00,8.6,18.5,20.6,23.0,11.7,4.577,2.5174,9.9524,54.56,4.0,11.666666666666666,235.66666666666666,0.0,82.33333333333333,10.0,1027.3333333333333,27.0,1.6666666666666667,16.666666666666668,2.3333333333333335,490.74227162679034,459.65888346354166,1.2362857978222734,79.24989079448463,24.91976666655244,21.245903985298288,2.6554767430367443,34.17818951008684,43.84285093242839,0.0
2022-02-22 16:10:00,8.6,18.4,21.5,22.9,11.6,4.58,2.492645,9.889100000000001,54.5726,3.833333333333333,11.277777777777779,232.27777777777777,0.0,83.05555555555556,10.0,1027.388888888889,27.333333333333332,1.6111111111111112,16.444444444444443,2.2222222222222223,478.57343640206875,455.99193550548335,1.311012251675129,76.06817185719808,24.638444979985557,21.605139277776082,2.468112160364787,38.40939847946167,45.91599949200948,0.0
2022-02-22 16:20:00,8.6,18.4,20.5,22.9,11.6,4.596,2.6334,9.8094,54.59590000000001,3.6666666666666665,10.88888888888889,228.88888888888889,0.0,83.77777777777777,10.0,1027.4444444444443,27.666666666666668,1.5555555555555556,16.22222222222222,2.111111111111111,466.06108205159506,463.74326498448164,1.1029648984219396,77.59916340499275,24.424933595657347,21.919048665364585,2.9853548316160836,39.788910427093505,106.32059822082519,0.0
2022-02-22 16:30:00,8.6,18.4,21.0,22.9,11.6,4.576,2.666305,9.6604,54.6314,3.5,10.5,225.5,0.0,84.5,10.0,1027.5,28.0,1.5,16.0,2.0,464.47452067057293,469.8000028483073,1.0457229020686474,82.53218411224711,24.22101237814305,22.22446774617427,2.563401818224939,40.147139695377675,158.47527206464002,0.0
2022-02-22 16:40:00,8.6,18.4,21.4,22.8,11.7,4.534,2.32455,9.4493,54.6638,3.333333333333333,10.11111111111111,222.11111111111111,0.0,85.22222222222223,10.0,1027.5555555555557,28.333333333333332,1.4444444444444444,15.777777777777779,1.8888888888888888,463.0365891029095,515.7595931656059,1.1356520886626622,122.02137713071318,24.22209542910258,22.644614973068236,2.4650155385335286,39.338805243174235,455.3562477620443,0.0
2022-02-22 16:50:00,8.5,18.3,20.6,22.8,11.6,4.534,2.7181349999999997,9.3109,54.690599999999996,3.1666666666666665,9.722222222222221,218.72222222222223,0.0,85.94444444444444,10.0,1027.611111111111,28.666666666666668,1.3888888888888888,15.555555555555555,1.777777777777778,462.3784566243489,545.2151924641927,1.7115271214576762,228.18660219397248,24.364564078648886,22.98363523801168,2.332043552001317,34.223635514577225,501.78972335815433,0.0
2022-02-22 17:00:00,8.4,18.3,21.0,22.8,11.5,4.555,2.69299,9.0775,54.7358,3.0,9.333333333333332,215.33333333333334,0.0,86.66666666666667,10.0,1027.6666666666667,29.0,1.3333333333333335,15.333333333333334,1.6666666666666667,461.40144531249996,541.3632245995533,1.5822977287570636,147.6369695773367,24.522629817326866,23.207607173919676,2.499367162783941,30.21274245897929,423.4617420959473,0.0
2022-02-22 17:10:00,8.4,18.3,21.5,22.7,11.5,4.534,2.5787,8.931999999999999,54.8355,2.833333333333333,8.944444444444445,211.94444444444446,0.0,87.38888888888889,10.0,1027.7222222222222,29.333333333333336,1.2777777777777777,15.11111111111111,1.5555555555555556,459.90005685389724,532.51140621843,1.3909145039269482,110.27219525461143,24.675128345489505,23.254929103851318,2.198839306036631,26.50632113456726,355.6494045511881,0.0
2022-02-22 17:20:00,8.4,18.2,20.5,22.7,11.4,4.542,2.6010649999999997,9.0139,54.9062,2.6666666666666665,8.555555555555555,208.55555555555554,0.0,88.11111111111111,10.0,1027.7777777777778,29.666666666666668,1.2222222222222223,14.88888888888889,1.4444444444444444,464.19361114501953,513.349609781901,1.2344929416654473,98.98099797351213,24.829138532520012,23.101693895954195,2.1652464502174302,24.162177880497303,317.46135396537136,0.0
2022-02-22 17:30:00,8.5,18.2,20.9,22.7,11.5,4.53,2.40563,8.8919,54.932,2.5,8.166666666666668,205.16666666666669,0.0,88.83333333333333,10.0,1027.8333333333333,30.0,1.1666666666666667,14.666666666666668,1.3333333333333335,460.12433476239784,502.0274854182101,1.1806677290376297,89.71458354691327,24.955203641255697,22.965641314188638,2.207848480741183,22.569066305160522,235.93200408935544,0.0
2022-02-22 17:40:00,8.2,18.1,21.5,22.7,11.3,4.523,2.77217,8.9593,54.9658,2.333333333333333,7.777777777777778,201.77777777777777,0.0,89.55555555555556,10.0,1027.888888888889,30.333333333333336,1.1111111111111112,14.444444444444445,1.2222222222222223,455.1221247355144,495.55490245599856,1.1948510556907976,90.6397042092361,25.080048468907673,22.7156276957194,2.0128297233581542,21.011983982721965,239.44668268839519,0.0
2022-02-22 17:50:00,8.1,18.0,20.4,22.6,11.1,4.521,2.875225,8.8821,54.975199999999994,2.1666666666666665,7.388888888888888,198.38888888888889,0.0,90.27777777777777,10.0,1027.9444444444443,30.666666666666668,1.0555555555555556,14.222222222222221,1.1111111111111112,451.32320712385507,488.48760091145834,1.1001934416970964,86.84096216708254,25.184514430363972,22.55986408551534,2.0879520100355147,18.70977415084839,180.06087468465168,0.0
2022-02-22 18:00:00,7.9,17.9,21.3,22.6,10.9,4.519,2.8884350000000003,8.8308,54.982899999999994,2.0,7.0,195.0,0.0,91.0,10.0,1028.0,31.0,1.0,14.0,1.0,447.4979983520508,474.48617267827876,1.0672789000723995,91.07395438695359,25.24921767881361,22.33120144919487,1.9979801664817132,16.932312715013147,166.0525420043428,0.0
2022-02-22 18:10:00,7.9,17.8,20.8,22.6,10.9,4.518,2.817705,8.764100000000001,54.990899999999996,1.9444444444444444,7.111111111111111,194.0,0.0,90.72222222222223,10.0,1028.0555555555557,31.72222222222222,0.8333333333333333,14.333333333333334,1.0,453.1656599969973,471.8242447460657,1.1210911205360445,94.07155023240774,25.302905076344807,22.243393214543662,2.3040425733725227,15.734022337595622,122.98288647969564,0.0
2022-02-22 18:20:00,7.8,17.8,20.8,22.6,10.8,4.519,2.946605,8.569500000000001,54.984399999999994,1.8888888888888888,7.222222222222222,193.0,0.0,90.44444444444444,10.0,1028.111111111111,32.44444444444444,0.6666666666666666,14.666666666666666,1.0,449.49152516682943,462.38396087646487,1.1443112345250313,102.57110851675777,25.356261994043987,22.06411841392517,2.069176074266434,14.78029547850291,203.5988670349121,0.0
2022-02-22 18:30:00,7.9,17.8,21.5,22.6,10.9,4.504,2.996195,8.2721,54.985,1.8333333333333333,7.333333333333333,192.0,0.0,90.16666666666667,10.0,1028.1666666666667,33.166666666666664,0.5,15.0,1.0,452.50591199852954,468.18790392294693,1.2897082360282455,108.00958973060219,25.54372817497469,21.926312395031168,2.1391619623313516,13.117448196599714,340.26122896011265,0.0
2022-02-22 18:40:00,7.8,17.8,20.5,22.5,10.9,4.513,3.1141550000000002,8.4919,55.0443,1.7777777777777777,7.444444444444445,191.0,0.0,89.88888888888889,10.0,1028.2222222222222,33.888888888888886,0.33333333333333326,15.333333333333334,1.0,449.4466267903646,470.31751180013026,1.3760844117571405,109.52764313649323,25.70590037663778,21.83036524772644,2.033243510921796,11.16392835776011,327.8706315612793,0.0
2022-02-22 18:50:00,7.8,17.8,21.1,22.5,10.8,4.507,2.472055,8.9277,55.0681,1.7222222222222223,7.555555555555555,190.0,0.0,89.61111111111111,10.0,1028.2777777777778,34.611111111111114,0.16666666666666663,15.666666666666666,1.0,449.2431400834007,461.19700051494027,1.253899148394496,103.97087559780832,25.83015143076579,21.78175819079081,2.0523481688896816,9.835458312034607,261.43807027180986,0.0
2022-02-22 19:00:00,7.7,17.7,21.5,22.5,10.7,4.519,2.42134,9.1366,55.0115,1.6666666666666667,7.666666666666667,189.0,0.0,89.33333333333333,10.0,1028.3333333333333,35.333333333333336,0.0,16.0,1.0,443.1879007975261,461.08851643880206,1.26663504409588,102.075781634487,25.930987860361732,21.728055823644002,1.7662523899475733,8.815544252395629,246.83015520731607,0.0
2022-02-22 19:10:00,7.6,17.6,20.4,22.5,10.6,4.518,2.569045,9.1344,54.930600000000005,1.6111111111111112,7.777777777777778,188.0,0.0,89.05555555555556,10.0,1028.388888888889,36.05555555555556,-0.16666666666666674,16.333333333333332,1.0,439.803432820638,456.3984914143881,1.1663629745847761,108.2132136727457,26.01931698551286,21.70762200420186,1.7895844926571443,8.008137899509258,216.21262506172485,0.0
2022-02-22 19:20:00,7.5,17.6,21.0,22.4,10.6,4.52,2.68343,9.0241,54.8673,1.5555555555555556,7.888888888888889,187.0,0.0,88.77777777777777,10.0,1028.4444444444443,36.77777777777778,-0.3333333333333335,16.666666666666668,1.0,439.5854374572053,454.81979326270095,1.118921435418102,107.96395009854419,26.083737058639525,21.695901244481405,1.9111521033445995,7.305347071488699,182.03771728515625,0.0
2022-02-22 19:30:00,7.5,17.6,21.6,22.4,10.6,4.504,2.49749,8.6999,54.8184,1.5,8.0,186.0,0.0,88.5,10.0,1028.5,37.5,-0.5,17.0,1.0,446.92379221598304,454.83551217616287,1.209653585721544,107.59793913286285,26.10671634356181,21.725838826497395,1.7711676291624705,6.8046545688311255,94.01558856964111,0.0
2022-02-22 19:40:00,7.5,17.6,20.6,22.4,10.6,4.489,2.239785,8.522499999999999,54.8438,1.4444444444444444,8.11111111111111,185.0,0.0,88.22222222222223,10.0,1028.5555555555557,38.22222222222222,-0.6666666666666667,17.333333333333332,1.0,441.42521620827165,452.50488993326826,1.061048013111629,104.43799972275556,26.14953549067179,21.73681364695231,1.6892854760090512,6.378429635365804,164.0961824798584,0.0
2022-02-22 19:50:00,7.9,17.7,20.8,22.4,10.8,4.493,2.43302,8.692400000000001,54.9101,1.3888888888888888,8.222222222222221,184.0,0.0,87.94444444444444,10.0,1028.611111111111,38.94444444444444,-0.8333333333333335,17.666666666666668,1.0,440.46772928873696,449.2772200029746,0.9598418228269298,101.34513469717596,26.18704329808553,21.76673029581706,1.7300162690877916,5.984337243239085,191.83753430684408,0.0
2022-02-22 20:00:00,8.1,17.8,21.6,22.4,11.0,4.492,2.549405,8.639700000000001,54.954899999999995,1.3333333333333335,8.333333333333334,183.0,0.0,87.66666666666667,10.0,1028.6666666666667,39.666666666666664,-1.0,18.0,1.0,443.75796644890454,453.07500427246094,0.9965677043862936,111.61994680436992,26.22966473450095,21.79094229849045,1.671700977258763,5.590279854650551,216.05005644286422,0.0
2022-02-22 20:10:00,8.1,17.7,20.6,22.4,11.0,4.516,2.52542,8.612,54.9717,1.2777777777777777,8.444444444444445,182.0,0.0,87.38888888888889,10.0,1028.7222222222222,40.388888888888886,-1.166666666666667,18.333333333333336,1.0,440.33722696940106,449.10682968139645,1.0267806915879922,111.11100351926298,26.26875757217407,21.759898344675698,1.6645404888192814,5.2364027881622315,174.3153133392334,0.0
2022-02-22 20:20:00,8.1,17.7,21.1,22.3,11.0,4.516,3.013955,8.3506,54.96040000000001,1.2222222222222223,8.555555555555555,181.0,0.0,87.11111111111111,10.0,1028.7777777777778,41.111111111111114,-1.3333333333333335,18.666666666666668,1.0,443.66944969089553,449.84829325007297,1.1148889716769343,110.09676513779634,26.275669819513958,21.775869582494103,1.6128896780808766,4.951454051335653,182.54277946472166,0.0
2022-02-22 20:30:00,8.0,17.7,20.6,22.3,11.0,4.484,2.47824,8.1043,54.9682,1.1666666666666667,8.666666666666666,180.0,0.0,86.83333333333333,10.0,1028.8333333333333,41.833333333333336,-1.5,19.0,1.0,444.46229593912756,448.49268361409514,1.0832958254958949,110.96891186902751,26.305885998569636,21.759762884775796,1.6281266244084147,4.750079018153714,151.83552725883527,0.0
2022-02-22 20:40:00,7.6,17.6,20.4,22.2,10.7,4.539,2.238935,8.3214,55.011799999999994,1.1111111111111112,8.777777777777779,179.0,0.0,86.55555555555556,10.0,1028.888888888889,42.55555555555556,-1.666666666666667,19.333333333333336,1.0,441.44924149787295,450.2689146055024,1.0530395780865756,106.64292802842996,26.311231997807823,21.77713963508606,1.7074298624197641,4.627613044579824,130.81636231740316,0.0
2022-02-22 20:50:00,7.6,17.5,20.8,22.2,10.5,4.494,2.09737,8.3307,55.011900000000004,1.0555555555555556,8.88888888888889,178.0,0.0,86.27777777777777,10.0,1028.9444444444443,43.27777777777778,-1.8333333333333335,19.666666666666668,1.0,434.50434692382817,450.169587262033,1.0072064555465838,106.21256126619328,26.325246982574463,21.749072389602663,1.5809042967359226,4.561558001041412,140.4157168197632,0.0
2022-02-22 21:00:00,7.5,17.4,21.2,22.2,10.5,4.514,2.12156,8.529900000000001,55.0018,1.0,9.0,177.0,0.0,86.0,10.0,1029.0,44.0,-2.0,20.0,1.0,435.4102495110172,451.08609466552736,0.9298294796630486,106.77080035775396,26.34201396942139,21.73434187253316,1.6795125967264173,4.5396534069379175,110.97081623077392,0.0
2022-02-22 21:10:00,7.6,17.4,21.2,22.1,10.5,4.508,2.191275,8.6837,54.9806,1.0,9.166666666666666,178.66666666666666,0.0,85.83333333333333,10.0,1028.9444444444443,44.05555555555556,-2.0,20.22222222222222,1.0,442.6306360880534,442.8630575666756,0.9306320873879443,109.2928503564522,26.347556744005168,21.70151000699125,1.5267121222306923,4.556118219161769,122.15084372979133,0.0
2022-02-22 21:20:00,7.6,17.4,21.0,22.1,10.5,4.524,2.19713,8.569500000000001,54.9063,1.0,9.333333333333334,180.33333333333334,0.0,85.66666666666667,10.0,1028.888888888889,44.111111111111114,-2.0,20.444444444444443,1.0,433.7588701235015,444.95700809522606,0.9453620707180541,111.62355251700191,26.347399867375692,21.67817793528239,1.5598508309324584,4.625282040437062,98.78897075653076,0.0
2022-02-22 21:30:00,7.5,17.4,20.6,22.1,10.4,4.507,2.1021799999999997,8.619,54.9009,1.0,9.5,182.0,0.0,85.5,10.0,1028.8333333333333,44.166666666666664,-2.0,20.666666666666668,1.0,440.5018906656901,443.512536722819,0.9577941608496305,112.3121395274879,26.349195820490518,21.658956435521443,1.5155506906906764,4.760074443817139,104.57840367635092,0.0
2022-02-22 21:40:00,7.5,17.4,21.2,22.1,10.5,4.518,1.85875,8.6616,54.9024,1.0,9.666666666666666,183.66666666666666,0.0,85.33333333333333,10.0,1028.7777777777778,44.22222222222222,-2.0,20.88888888888889,1.0,437.53800158972024,446.03053013593296,0.8809527299767833,110.63639609083619,26.352095589125895,21.638622170679987,1.492288831017785,4.940325830858306,93.75093747521524,0.0
2022-02-22 21:50:00,7.7,17.4,20.5,22.1,10.5,4.512,1.7703,8.5049,54.895799999999994,1.0,9.833333333333334,185.33333333333334,0.0,85.16666666666667,10.0,1028.7222222222222,44.27777777777778,-2.0,21.11111111111111,1.0,441.93046447753903,443.4136547570941,0.8902442397328757,111.42003116155074,26.34835134188334,21.67554473876953,1.507013715704282,5.121826903025309,107.03764381408692,0.0
2022-02-22 22:00:00,7.9,17.4,21.4,22.1,10.7,4.503,1.94054,8.6297,54.922399999999996,1.0,10.0,187.0,0.0,85.0,10.0,1028.6666666666667,44.333333333333336,-2.0,21.333333333333332,1.0,437.25405024736773,445.0795187377929,0.8295253925185418,110.00752373258948,26.35552128156026,21.66595006942749,1.4592344795664152,5.279217728773753,106.19020673116047,0.0
2022-02-22 22:10:00,7.8,17.4,20.8,22.0,10.7,4.512,2.3786549999999997,8.4144,55.0697,1.0,10.166666666666666,188.66666666666666,0.0,84.83333333333333,10.0,1028.611111111111,44.388888888888886,-2.0,21.555555555555557,1.0,438.0870940144857,452.9264260723947,0.7365620896169695,111.93554979227356,26.345523350818006,21.71016054412066,1.4455028394420268,5.430856133463693,105.57362709433346,0.0
2022-02-22 22:20:00,7.7,17.4,21.0,22.0,10.6,4.485,2.984325,8.3401,55.489700000000006,1.0,10.333333333333334,190.33333333333334,0.0,84.66666666666667,10.0,1028.5555555555557,44.44444444444444,-2.0,21.77777777777778,1.0,441.72066069153533,450.63193594746207,0.8447130308329722,113.3671010572358,26.34689631779988,21.725671415328982,1.401508030295372,5.5688339416186015,112.06004021962482,0.0
2022-02-22 22:30:00,7.7,17.4,21.1,22.0,10.6,4.512,2.04804,8.3039,55.689800000000005,1.0,10.5,192.0,0.0,84.5,10.0,1028.5,44.5,-2.0,22.0,1.0,439.34821990966793,452.39490170182853,0.8306345516678977,109.5727596985553,26.335765762329107,21.764202648798623,1.3543147735794385,5.702768236001332,97.85831918080649,0.0
2022-02-22 22:40:00,7.6,17.3,20.4,22.0,10.6,4.505,1.84693,8.0631,55.785900000000005,1.0,10.666666666666666,193.66666666666666,0.0,84.33333333333333,10.0,1028.4444444444443,44.55555555555556,-2.0,22.22222222222222,1.0,437.0278554982153,453.54887288411453,0.8706373044848442,112.84825495897712,26.331552059152035,21.776399462694503,1.3168203577365578,5.858280245665103,123.91630026089942,0.0
2022-02-22 22:50:00,7.6,17.3,21.4,22.0,10.5,4.507,2.5562899999999997,7.9783,55.8497,1.0,10.833333333333334,195.33333333333334,0.0,84.16666666666667,10.0,1028.388888888889,44.611111111111114,-2.0,22.444444444444443,1.0,435.99764007568353,452.6803866331605,0.7860074362402919,113.46206512752899,26.32227595329285,21.809567248026532,1.31742997388045,6.032414742310842,101.71032745361329,0.0
2022-02-22 23:00:00,7.6,17.3,20.7,22.0,10.5,4.497,1.6279350000000001,8.127500000000001,55.8963,1.0,11.0,197.0,0.0,84.0,10.0,1028.3333333333333,44.666666666666664,-2.0,22.666666666666668,1.0,436.07133856060864,450.08609957640203,0.8698778252867656,108.38610904391876,26.310983614517472,21.826219173851662,1.3480150184119488,6.229403948783874,120.44103431227518,0.0
2022-02-22 23:10:00,7.5,17.3,21.0,22.0,10.5,4.484,1.7282499999999998,8.3614,55.9465,1.0,11.166666666666668,198.66666666666666,0.0,83.83333333333333,10.0,1028.2777777777778,44.72222222222222,-2.0,22.88888888888889,1.0,438.45631540934244,447.54381693522134,0.787016199535906,110.83760052761788,26.286635290781657,21.851742219924926,1.2862544901172321,6.4506690637270605,88.41605997721355,0.0
2022-02-22 23:20:00,7.5,17.3,21.2,22.0,10.3,4.465,1.59128,8.3142,55.9538,1.0,11.333333333333334,200.33333333333334,0.0,83.66666666666667,10.0,1028.2222222222222,44.77777777777778,-2.0,23.11111111111111,1.0,441.54975781320155,445.6285262535359,0.7681809414813747,107.92523934078756,26.275699116388957,21.85917147000631,1.3112898914019266,6.678482253551484,117.29069451649984,0.0
2022-02-22 23:30:00,7.5,17.3,20.5,22.0,10.4,4.451,1.54838,8.0529,55.9455,1.0,11.5,202.0,0.0,83.5,10.0,1028.1666666666667,44.833333333333336,-2.0,23.333333333333332,1.0,440.5191958618164,443.8119969124629,0.7957913869787745,110.83251354583913,26.274080178212312,21.872924308722975,1.340261020675554,6.893245031833649,92.37996548237774,0.0
2022-02-22 23:40:00,7.5,17.3,21.5,22.0,10.6,4.464,1.5593400000000002,7.912000000000001,55.9498,1.0,11.666666666666668,203.66666666666666,0.0,83.33333333333333,10.0,1028.111111111111,44.888888888888886,-2.0,23.555555555555557,1.0,434.69092012602704,446.6256814575196,0.7432086765968193,112.23101718967243,26.274497340520224,21.893822739919024,1.2327190094192821,7.1833225472768145,113.23861044565838,0.0
2022-02-22 23:50:00,7.4,17.2,20.7,22.0,10.4,4.477,1.459555,8.0325,55.9893,1.0,11.833333333333334,205.33333333333334,0.0,83.16666666666667,10.0,1028.0555555555557,44.94444444444444,-2.0,23.77777777777778,1.0,441.18265909830734,439.70388839546297,0.6916265679735922,111.18263399113371,26.27009130181566,21.905056766197507,1.246133369894351,7.541437103707912,96.28010506538348,0.0
2022-02-23 00:00:00,7.6,17.3,21.0,22.0,10.4,4.468,1.30054,8.3109,56.0327,1.0,12.0,207.0,0.0,83.0,10.0,1028.0,45.0,-2.0,24.0,1.0,438.97389692986155,442.53184499104816,0.6709509609799601,108.05438684905316,26.253313973744707,21.927820987701416,1.1377408993244171,7.935789669354757,109.58870361328124,0.0
2022-02-23 00:10:00,7.7,17.3,21.3,22.0,10.6,4.461,1.778995,8.3615,55.908100000000005,1.0,11.944444444444445,207.22222222222223,0.0,83.0,10.0,1028.0555555555557,44.666666666666664,-2.0,23.944444444444443,1.0,430.3917889404297,442.4068233270755,0.6335748604520903,109.84045230542199,26.24935169683338,21.92122284027143,1.1639402997359043,8.30398129436256,96.59651131085757,0.0
2022-02-23 00:20:00,7.8,17.4,20.6,21.9,10.7,4.473,1.3661949999999998,8.3098,55.902,1.0,11.88888888888889,207.44444444444446,0.0,83.0,10.0,1028.111111111111,44.333333333333336,-2.0,23.88888888888889,1.0,436.0746232727753,443.0978325188297,0.636045897961673,110.5776532797086,26.234533211390175,21.93689438184102,1.1235658139983813,8.621929694811502,114.82810231526692,0.0
2022-02-23 00:30:00,7.7,17.3,21.5,21.9,10.5,4.467,1.956915,8.056799999999999,55.8873,1.0,11.833333333333334,207.66666666666666,0.0,83.0,10.0,1028.1666666666667,44.0,-2.0,23.833333333333332,1.0,439.93346405029297,437.88170959472654,0.6671305101512178,111.19948766956222,26.23718920389811,21.93465348879496,1.043074757953485,8.905874020258585,104.43647040049237,0.0
2022-02-23 00:40:00,7.3,17.3,20.7,21.9,10.4,4.483,2.27865,7.6175,55.918600000000005,1.0,11.777777777777779,207.88888888888889,0.0,83.0,10.0,1028.2222222222222,43.666666666666664,-2.0,23.77777777777778,1.0,440.5211189287558,439.6659796247811,0.7278912756326845,112.66523784098652,26.235578440973313,21.950988058639787,1.088686732870374,9.190459472715517,110.78028905965513,0.0
2022-02-23 00:50:00,7.9,17.4,20.9,21.9,10.7,4.478,1.9550699999999999,7.203,55.98629999999999,1.0,11.722222222222221,208.11111111111111,0.0,83.0,10.0,1028.2777777777778,43.333333333333336,-2.0,23.72222222222222,1.0,443.5403425089518,440.5196892889615,0.7883337147584406,115.07458877563477,26.244759985605874,21.966097218195596,1.1754256445169449,9.513507906595866,108.58948719024659,0.0
2022-02-23 01:00:00,7.5,17.3,21.3,22.0,10.4,4.482,1.84874,7.3728,56.124199999999995,1.0,11.666666666666666,208.33333333333334,0.0,83.0,10.0,1028.3333333333333,43.0,-2.0,23.666666666666668,1.0,440.49737155958155,444.76595194498697,0.7821223544704039,110.215509987524,26.238045587539677,21.998623237609863,1.209388663272063,9.74077551205953,114.50995117187499,0.0
2022-02-23 01:10:00,7.7,17.3,20.5,21.9,10.6,4.49,1.60898,7.7661,56.233900000000006,1.0,11.61111111111111,208.55555555555554,0.0,83.0,10.0,1028.388888888889,42.666666666666664,-2.0,23.61111111111111,1.0,441.20204783121744,442.1506460045124,0.7459458190320575,110.75592912533861,26.22820375760396,22.00150713602702,1.222408244808515,9.854794816970825,107.54725379943848,0.0
2022-02-23 01:20:00,8.0,17.4,21.4,21.9,10.7,4.493,2.044595,7.537999999999999,56.2188,1.0,11.555555555555555,208.77777777777777,0.0,83.0,10.0,1028.4444444444443,42.333333333333336,-2.0,23.555555555555557,1.0,449.2194043494916,440.1479122924805,0.7720702033485733,107.0165748262136,26.20248602231344,22.024516045252483,1.1216244891285896,9.917044949531554,116.61464491526286,0.0
2022-02-23 01:30:00,7.5,17.3,20.9,21.9,10.5,4.482,2.5056450000000003,7.2700000000000005,56.217099999999995,1.0,11.5,209.0,0.0,83.0,10.0,1028.5,42.0,-2.0,23.5,1.0,445.75031443277993,440.48891069083373,0.7737468964989576,113.88358690358825,26.18643008086641,22.060762675226073,1.0473188335848393,9.95203651719174,108.25531231723937,0.0
2022-02-23 01:40:00,7.1,17.1,20.8,21.9,10.2,4.472,2.233005,7.1591,56.2741,1.0,11.444444444444445,209.22222222222223,0.0,83.0,10.0,1028.5555555555557,41.666666666666664,-2.0,23.444444444444443,1.0,447.4373263331822,439.3986337280274,0.787962263893273,112.38832380693512,26.1645756149292,22.110557527542113,1.2611619335412978,9.971923543612164,117.92255950927733,0.0
2022-02-23 01:50:00,6.8,17.1,21.2,21.9,10.1,4.458,2.041705,7.1519,56.3298,1.0,11.38888888888889,209.44444444444446,0.0,83.0,10.0,1028.611111111111,41.333333333333336,-2.0,23.38888888888889,1.0,449.4208754721455,442.63775131400973,0.803206083519479,113.08127911066603,26.151347093582153,22.160343936284384,1.1308006299535434,9.983056556383769,106.56536977132161,0.0
2022-02-23 02:00:00,6.7,17.0,20.5,21.9,9.8,4.49,1.97832,7.318099999999999,56.3836,1.0,11.333333333333334,209.66666666666666,0.0,83.0,10.0,1028.6666666666667,41.0,-2.0,23.333333333333332,1.0,448.4415297374506,439.61803230373346,0.8394194965190807,107.85535609854144,26.145471809893678,22.19396115593991,1.1577008101815558,9.988982794055831,115.55176929172148,0.0
2022-02-23 02:10:00,6.7,16.9,21.3,21.9,9.7,4.446,1.822165,7.3321,56.2581,1.0,11.277777777777779,209.88888888888889,0.0,83.0,10.0,1028.7222222222222,40.666666666666664,-2.0,23.27777777777778,1.0,452.35118540445967,439.28721509560773,0.8440998167388857,108.07485360786741,26.13538176218669,22.229824403127033,1.0770323592424393,9.992027764320373,110.34539216359455,0.0
2022-02-23 02:20:00,6.9,17.1,20.5,21.9,10.1,4.485,1.66586,7.3165,56.29729999999999,1.0,11.222222222222221,210.11111111111111,0.0,83.0,10.0,1028.7777777777778,40.333333333333336,-2.0,23.22222222222222,1.0,456.03846272435686,439.7044724948927,0.7306038519394937,109.83035130021263,26.130063362121582,22.254634717305503,1.1580152786771456,9.996345354715983,117.17733469645182,0.0
2022-02-23 02:30:00,6.4,16.9,21.4,21.9,9.7,4.47,1.695385,7.362900000000001,56.3486,1.0,11.166666666666666,210.33333333333334,0.0,83.0,10.0,1028.8333333333333,40.0,-2.0,23.166666666666668,1.0,456.03645782470704,434.5004892283473,0.7471758838881881,108.52926689665196,26.134912656794835,22.28237016914928,1.066261054689938,9.996618631573046,103.88767706057448,0.0
2022-02-23 02:40:00,6.6,16.8,20.6,21.9,9.6,4.466,1.660015,7.1146,56.362,1.0,11.11111111111111,210.55555555555554,0.0,83.0,10.0,1028.888888888889,39.666666666666664,-2.0,23.11111111111111,1.0,453.2330107029005,434.70692952473956,0.7434611692889936,113.7216571430702,26.135052531560262,22.313324654897052,1.128880837758382,9.996036672592163,119.86661088307699,0.0
2022-02-23 02:50:00,6.2,16.8,21.2,21.9,9.4,4.459,1.4776099999999999,7.2669,56.400099999999995,1.0,11.055555555555555,210.77777777777777,0.0,83.0,10.0,1028.9444444444443,39.333333333333336,-2.0,23.055555555555557,1.0,453.97252766927085,439.26920654647654,0.6766594269610732,106.31321652256163,26.136111542383833,22.354029483795166,1.1064968128999075,9.996060894330343,107.26552265167236,0.0
2022-02-23 03:00:00,7.0,17.0,20.8,21.9,10.0,4.473,1.269365,7.3882,56.4154,1.0,11.0,211.0,0.0,83.0,10.0,1029.0,39.0,-2.0,23.0,1.0,449.54284824765966,443.07972412109376,0.6681417149313762,106.93840642185535,26.147039327621464,22.379330418904622,1.0680735974510511,9.99677980899811,115.40203433990477,0.0
2022-02-23 03:10:00,6.8,17.0,21.1,21.9,9.8,4.463,1.340595,7.3484,56.438900000000004,1.0555555555555556,10.833333333333334,210.72222222222223,0.016666666666666666,83.61111111111111,9.944444444444445,1029.111111111111,42.388888888888886,-1.7777777777777777,22.38888888888889,1.0,451.2854622395833,440.81638242173466,0.6509687053323802,108.57744045042048,26.153023249146628,22.409530721276493,0.9905859139864728,9.99875288855558,104.84208254927296,0.0
2022-02-23 03:20:00,7.0,16.9,21.2,21.8,9.8,4.486,1.50122,7.0043999999999995,56.4079,1.1111111111111112,10.666666666666666,210.44444444444446,0.03333333333333333,84.22222222222223,9.88888888888889,1029.2222222222222,45.77777777777778,-1.5555555555555556,21.77777777777778,1.0,450.5419902582278,443.0116470722769,0.5903047805317377,111.76779331509003,26.15103024482727,22.432370535532634,0.9750974797209103,10.00210457166036,115.3830052947998,0.0
2022-02-23 03:30:00,6.6,17.0,20.8,21.8,9.9,4.465,1.618275,7.001600000000001,56.4462,1.1666666666666667,10.5,210.16666666666666,0.05,84.83333333333333,9.833333333333334,1029.3333333333333,49.166666666666664,-1.3333333333333335,21.166666666666668,1.0,449.64217071533204,443.17311167399095,0.5526557830346506,114.02481453243622,26.150435587565102,22.467555646142046,0.9191819144103487,9.99995328412891,102.08853750778457,0.0
2022-02-23 03:40:00,6.7,17.0,21.3,21.8,9.9,4.454,1.473865,6.866,56.4759,1.2222222222222223,10.333333333333334,209.88888888888889,0.06666666666666667,85.44444444444444,9.777777777777779,1029.4444444444443,52.55555555555556,-1.1111111111111112,20.555555555555557,1.0,451.65406912968075,439.35139305377834,0.5724618890140689,112.08406483644819,26.13607685724894,22.516298014322917,0.9873282930254936,9.99909601688385,121.69007614135742,0.0
2022-02-23 03:50:00,6.5,16.9,20.5,21.9,9.6,4.472,1.4074550000000001,6.9765,56.5659,1.2777777777777777,10.166666666666666,209.61111111111111,0.08333333333333333,86.05555555555556,9.722222222222221,1029.5555555555557,55.94444444444444,-0.8888888888888888,19.944444444444443,1.0,449.259464823405,440.72414130801246,0.6350293943875254,111.22863659551588,26.127858711878456,22.562470334370932,0.9297742901245754,9.996232406298319,108.18490590413413,0.0
2022-02-23 04:00:00,6.8,17.0,21.5,21.9,9.9,4.481,1.34097,7.0413,56.65260000000001,1.3333333333333333,10.0,209.33333333333334,0.1,86.66666666666667,9.666666666666666,1029.6666666666667,59.33333333333333,-0.6666666666666667,19.333333333333332,1.0,449.82858199897856,444.1957279529791,0.6305739507407455,112.57850550721594,26.118133399931054,22.61218262974152,1.00734286782095,9.995435217814258,111.8505248075151,0.0
2022-02-23 04:10:00,7.0,17.1,20.6,21.8,10.1,4.489,1.7280149999999999,6.703100000000001,56.4997,1.3888888888888888,9.833333333333334,209.05555555555554,0.11666666666666667,87.27777777777777,9.61111111111111,1029.7777777777778,62.72222222222222,-0.4444444444444444,18.72222222222222,1.0,450.54413431803385,443.14229000398484,0.6067232065433162,111.3050524641565,26.11408391952515,22.665646120707194,0.9595721824467182,9.995654360453289,108.56680332183836,0.0
2022-02-23 04:20:00,6.7,16.9,21.3,21.8,9.8,4.483,1.587405,6.3327,56.092600000000004,1.4444444444444444,9.666666666666666,208.77777777777777,0.13333333333333333,87.88888888888889,9.555555555555555,1029.888888888889,66.11111111111111,-0.22222222222222232,18.11111111111111,1.0,448.486019006488,447.9837349446615,0.6560977928786629,114.27395035264183,26.11005048094496,22.723499285811084,0.9242960673621144,9.99801296150617,113.24322883347334,0.0
2022-02-23 04:30:00,6.3,16.8,20.8,21.8,9.6,4.469,1.59183,6.2174,55.962599999999995,1.5,9.5,208.5,0.15,88.5,9.5,1030.0,69.5,0.0,17.5,1.0,452.758698832194,443.52250057176616,0.6405519864249365,109.71924232870845,26.100432472229006,22.79693485577901,0.9646050650874773,9.9983575518926,114.67714725494383,0.0
2022-02-23 04:40:00,6.7,16.8,21.1,21.8,9.6,4.489,1.56173,6.2982,55.9797,1.5555555555555556,9.333333333333334,208.22222222222223,0.16666666666666666,89.11111111111111,9.444444444444445,1030.111111111111,72.88888888888889,0.22222222222222232,16.88888888888889,1.0,451.2685746817753,448.5856505435637,0.5695088768097978,111.42970097471766,26.08639094988505,22.85478575706482,0.9228667299449445,9.997537732124329,110.97989893595377,0.0
2022-02-23 04:50:00,6.3,16.7,20.7,21.8,9.4,4.479,1.507315,6.446599999999999,56.0198,1.6111111111111112,9.166666666666666,207.94444444444446,0.18333333333333332,89.72222222222223,9.38888888888889,1030.2222222222222,76.27777777777777,0.4444444444444442,16.27777777777778,1.0,450.1225501505534,444.837458597819,0.5767958129445712,109.65360778808595,26.07217961489144,22.91923059943032,0.8368221304443596,10.00140928578242,106.70467500891388,0.0
2022-02-23 05:00:00,6.1,16.8,21.3,21.8,9.4,4.486,1.38753,6.584100000000001,56.015,1.6666666666666665,9.0,207.66666666666666,0.2,90.33333333333333,9.333333333333334,1030.3333333333333,79.66666666666666,0.6666666666666665,15.666666666666666,1.0,452.30502946524786,445.69562854986077,0.5593487131393562,111.48335831593658,26.072634382247923,22.973620087305704,0.9608057181040446,10.003897261619567,110.79963811238606,0.0
2022-02-23 05:10:00,6.2,16.7,20.8,21.8,9.3,4.467,1.44772,6.5032,56.004,1.7222222222222223,8.833333333333332,207.38888888888889,0.21666666666666667,90.94444444444444,9.277777777777779,1030.4444444444443,83.05555555555554,0.8888888888888888,15.055555555555554,1.0,455.27137888590494,450.232280326054,0.5400188449774421,109.40971361752959,25.548176741519217,23.520933565958746,0.9664075664999121,10.432514888472477,19.06959627890654,0.0
2022-02-23 05:20:00,6.1,16.6,21.0,21.8,9.2,4.475,1.2341,6.5172,55.998900000000006,1.7777777777777777,8.666666666666666,207.11111111111111,0.23333333333333334,91.55555555555556,9.222222222222221,1030.5555555555557,86.44444444444444,1.1111111111111112,14.444444444444443,1.0,457.02677414115817,451.9061133829753,0.5377298343185819,112.51778450507902,25.482482233047484,23.95624253908793,0.9211171485980352,11.47936683654785,48.806081334749855,0.0
2022-02-23 05:30:00,5.5,16.6,20.9,21.8,9.0,4.468,1.25127,6.725199999999999,56.0062,1.8333333333333333,8.5,206.83333333333334,0.25,92.16666666666667,9.166666666666666,1030.6666666666667,89.83333333333333,1.333333333333333,13.833333333333332,1.0,452.80901961403333,447.73138936360675,0.4825867246655421,111.01306887007028,25.367205683551937,24.167304939280797,0.9191207404864036,12.27647884037535,55.211399708548505,0.0
2022-02-23 05:40:00,6.0,16.6,21.1,21.8,9.1,4.453,1.7020318181818181,6.430363636363636,55.98254545454545,1.8888888888888888,8.333333333333332,206.55555555555554,0.26666666666666666,92.77777777777777,9.11111111111111,1030.7777777777778,93.22222222222223,1.5555555555555554,13.222222222222221,1.0,449.00897521972655,451.09071553548176,0.562105006311657,112.27589078913975,25.485973602930702,24.206035509109494,0.9213105003039042,12.790239836374917,115.25081676483155,0.0
2022-02-23 05:50:00,6.1,16.6,20.7,21.8,9.1,4.472,1.50137,6.1509,55.9917,1.9444444444444444,8.166666666666666,206.27777777777777,0.2833333333333333,93.38888888888889,9.055555555555555,1030.888888888889,96.61111111111111,1.7777777777777777,12.61111111111111,1.0,450.2480744846388,458.06986249200224,0.5505122728671058,117.4712343453014,25.574860785586687,24.16107780381111,1.055756161266801,12.801182412966494,157.15849314695024,0.0
2022-02-23 06:00:00,5.7,16.6,21.2,21.8,9.1,4.471,1.4937150000000001,6.2077,56.054899999999996,2.0,8.0,206.0,0.3,94.0,9.0,1031.0,100.0,2.0,12.0,1.0,452.7148132183908,452.81942778839465,0.9682470404908144,117.51828615285584,25.678423535029093,24.061413453420005,0.7684723146259784,12.377578428586324,235.37477757771808,0.0
2022-02-23 06:10:00,6.5,16.8,20.8,21.8,9.5,4.473,1.53133,6.3024000000000004,56.124,2.0555555555555554,7.777777777777778,202.88888888888889,0.2833333333333333,94.0,9.055555555555555,1031.0555555555557,97.88888888888889,2.0,11.777777777777779,1.0555555555555556,459.5424689737956,459.1939782714844,1.2850523188710212,119.10350775400798,25.768405917377795,23.959786287943523,0.9093005206844227,11.659577576049976,227.9230010262182,0.0
2022-02-23 06:20:00,6.3,16.7,21.2,21.8,9.3,4.439,1.456325,6.425199999999999,56.167100000000005,2.111111111111111,7.555555555555555,199.77777777777777,0.26666666666666666,94.0,9.11111111111111,1031.111111111111,95.77777777777777,2.0,11.555555555555555,1.1111111111111112,457.86483021001703,458.2788260098161,1.007230199942481,113.49257119302695,25.83980037689209,23.87744218190511,0.8055538253982861,10.928202481269837,205.61796155293783,0.0
2022-02-23 06:30:00,5.9,16.7,20.8,21.8,9.3,4.44,1.35716,6.3731,56.169799999999995,2.1666666666666665,7.333333333333333,196.66666666666666,0.25,94.0,9.166666666666666,1031.1666666666667,93.66666666666667,2.0,11.333333333333334,1.1666666666666667,458.47714813232426,453.2711537503648,0.8194877869884174,143.19780943552652,25.90789297421773,23.821272058109777,0.8061849606188677,10.451010931925584,173.9474103537522,0.0
2022-02-23 06:40:00,6.5,16.8,21.3,21.8,9.6,4.461,1.319815,6.506600000000001,56.16459999999999,2.2222222222222223,7.111111111111111,193.55555555555554,0.23333333333333334,94.0,9.222222222222221,1031.2222222222222,91.55555555555556,2.0,11.11111111111111,1.2222222222222223,463.7181417741446,459.2466462198893,0.6585617083218475,303.7936741289042,25.970520785649615,23.782725429534914,0.8145241169631481,10.230914619763691,166.98617729187012,0.0
2022-02-23 06:50:00,5.8,16.7,20.8,21.9,9.2,4.466,1.27025,6.5923,56.184000000000005,2.2777777777777777,6.888888888888889,190.44444444444446,0.21666666666666667,94.0,9.277777777777779,1031.2777777777778,89.44444444444444,2.0,10.88888888888889,1.2777777777777777,460.614351196289,459.2144668123092,0.6263035281381365,277.01307271666445,26.038064279987317,23.75395231532512,0.7898875286973129,10.114714184507813,158.2167923197773,0.0
2022-02-23 07:00:00,5.6,16.7,21.1,21.9,9.1,4.444,1.1983650000000001,6.6589,56.1645,2.3333333333333335,6.666666666666667,187.33333333333334,0.19999999999999998,94.0,9.333333333333334,1031.3333333333333,87.33333333333333,2.0,10.666666666666666,1.3333333333333333,468.10125373226475,458.2442217175714,0.7665242712199688,356.6683264668783,26.109582875569664,23.739702752431235,0.7167388016482195,10.054476928710937,141.972863667806,0.0
2022-02-23 07:10:00,6.0,16.8,20.8,22.0,9.2,4.477,1.280605,6.8411,56.184400000000004,2.388888888888889,6.444444444444445,184.22222222222223,0.18333333333333332,94.0,9.38888888888889,1031.388888888889,85.22222222222223,2.0,10.444444444444445,1.3888888888888888,486.25418874104815,458.821533610026,0.9745851049685882,337.2452726805951,26.17360418928545,23.740671220283723,0.7001918718084104,10.020256644669224,133.78955939384505,0.0
2022-02-23 07:20:00,5.9,16.7,21.1,22.0,9.1,4.439,1.43684,6.7515,56.1939,2.4444444444444446,6.222222222222222,181.11111111111111,0.16666666666666666,94.0,9.444444444444445,1031.4444444444443,83.11111111111111,2.0,10.222222222222221,1.4444444444444444,504.53189157420195,456.58848871340695,0.9936148614616229,294.93181085618875,26.233483800726425,23.756597124735514,0.6930322645107905,10.004429125489489,121.99935703277588,0.0
2022-02-23 07:30:00,5.8,16.8,21.1,22.0,9.2,4.482,1.530715,6.6113,56.1759,2.5,6.0,178.0,0.15,94.0,9.5,1031.5,81.0,2.0,10.0,1.5,524.9309087117513,453.76474619547525,0.8251471414252863,254.8181327311198,26.286952447891235,23.791450621287026,0.7160458010435105,9.998995051383973,119.75004806518555,0.0
2022-02-23 07:40:00,6.5,16.9,21.1,22.0,9.4,4.457,1.54535,6.659999999999999,56.1807,2.5555555555555554,5.777777777777778,174.88888888888889,0.13333333333333333,94.0,9.555555555555555,1031.5555555555557,78.88888888888889,2.0,9.777777777777779,1.5555555555555556,537.9231484950274,454.21342408278895,0.7162774631069542,212.05440752191058,26.33230601811813,23.826640668696605,0.6466520701744463,9.998146713574727,116.6827672727768,0.0
2022-02-23 07:50:00,6.2,16.8,21.6,22.1,9.2,4.453,1.6751650000000002,6.704299999999999,56.211800000000004,2.611111111111111,5.555555555555555,171.77777777777777,0.11666666666666667,94.0,9.61111111111111,1031.611111111111,76.77777777777777,2.0,9.555555555555555,1.6111111111111112,537.586088256836,455.41704916066135,0.6797001925708547,343.3682075733249,26.380569861729942,23.86997105916341,0.7049884079396725,10.000338991483051,114.34301797231039,0.0
2022-02-23 08:00:00,6.2,17.0,20.8,22.2,9.5,4.467,1.568435,6.794,56.17530000000001,2.6666666666666665,5.333333333333334,168.66666666666666,0.09999999999999998,94.0,9.666666666666666,1031.6666666666667,74.66666666666666,2.0,9.333333333333334,1.6666666666666665,527.4565975496139,457.42195363362634,0.7163136047082769,359.61409292361157,26.442891114552815,23.930985876719156,0.7015627472599347,10.003273561795552,111.64376298268635,0.0
2022-02-23 08:10:00,6.5,17.1,21.2,22.5,9.5,4.457,1.7722550000000001,7.199599999999999,56.1426,2.7222222222222223,5.111111111111111,165.55555555555554,0.08333333333333331,94.0,9.722222222222221,1031.7222222222222,72.55555555555556,2.0,9.11111111111111,1.7222222222222223,534.3477285766601,455.7155346890154,0.6161395584543545,237.74110267639162,26.522723135867363,23.990337034537966,0.6462956910643538,10.006472733195892,115.72210537366274,0.0
2022-02-23 08:20:00,6.0,17.2,21.1,22.6,9.5,4.458,1.49929,7.4313,56.020399999999995,2.7777777777777777,4.888888888888889,162.44444444444446,0.06666666666666665,94.0,9.777777777777779,1031.7777777777778,70.44444444444444,2.0,8.88888888888889,1.7777777777777777,571.0882553696906,462.1062389400087,0.6941710054445065,254.06479045760162,26.610403064091997,24.045473833084106,0.6790563372770946,10.009039551417032,124.72889156341553,0.0
2022-02-23 08:30:00,6.4,17.2,20.9,22.5,9.5,4.459,1.919775,7.5123999999999995,55.7958,2.833333333333333,4.666666666666667,159.33333333333334,0.04999999999999999,94.0,9.833333333333334,1031.8333333333333,68.33333333333333,2.0,8.666666666666668,1.8333333333333333,581.4915030924478,465.251112874349,0.7786499600609144,211.01308940564172,26.700604904573517,24.05672043159183,0.5912015439199526,10.005142761812372,116.71843413746289,0.0
2022-02-23 08:40:00,5.9,17.1,21.3,22.5,9.4,4.464,1.85074,7.581999999999999,55.727999999999994,2.888888888888889,4.444444444444445,156.22222222222223,0.033333333333333326,94.0,9.88888888888889,1031.888888888889,66.22222222222223,2.0,8.444444444444445,1.8888888888888888,581.516854276109,472.54200848809603,0.7081351686441628,187.48566651899264,26.791450891494755,24.072381881078083,0.609593185087045,10.006438266436259,111.74244405110679,0.0
2022-02-23 08:50:00,6.5,17.2,20.7,22.5,9.6,4.461,1.632335,7.757599999999999,55.7146,2.9444444444444446,4.222222222222222,153.11111111111111,0.016666666666666663,94.0,9.944444444444445,1031.9444444444443,64.11111111111111,2.0,8.222222222222221,1.9444444444444444,582.6876883951824,493.7693642171224,0.8810889885822932,187.54197364548506,26.87826923612821,24.12266476297109,0.6318181498256107,10.0057467189347,111.16553211729406,0.0
2022-02-23 09:00:00,6.4,17.1,21.6,22.5,9.5,4.422,1.170515,7.872,55.690999999999995,3.0,4.0,150.0,0.0,94.0,10.0,1032.0,62.0,2.0,8.0,2.0,585.8073570725013,525.5438504203709,1.3016555055588652,169.90874906981733,26.982017819086714,24.212604707082114,0.6231043361127376,10.006785740852356,122.26267815907798,0.0
2022-02-23 09:10:00,6.6,17.2,20.6,22.5,9.7,4.431,1.17569,7.8471,55.613,3.2222222222222223,4.0,146.27777777777777,0.0,93.38888888888889,10.0,1031.888888888889,60.5,2.111111111111111,7.777777777777778,2.0555555555555554,593.7582421875001,550.689974975586,0.943478939790847,135.6818853673558,27.10164102618977,24.331146866049473,0.6154821251913652,10.002982935043379,102.78895332681259,0.0
2022-02-23 09:20:00,6.6,17.2,21.3,22.5,9.6,4.452,1.9589050000000001,7.9487,55.516200000000005,3.4444444444444446,4.0,142.55555555555554,0.0,92.77777777777777,10.0,1031.7777777777778,59.0,2.2222222222222223,7.555555555555555,2.111111111111111,600.6551864939722,562.4528724898415,1.0600332753419202,169.7163832837983,27.227062171300254,24.415707133611043,0.5846644182503223,9.999748654365538,113.25166386922201,0.0
2022-02-23 09:30:00,6.5,17.3,21.0,22.6,9.8,4.457,2.037815,9.108,55.6293,3.6666666666666665,4.0,138.83333333333334,0.0,92.16666666666667,10.0,1031.6666666666667,57.5,2.3333333333333335,7.333333333333333,2.1666666666666665,597.0180407644689,587.9001808604975,1.615351251065731,203.60911131540934,27.357693265279135,24.484572941462197,0.6204332633316516,9.996826232274373,121.5769849650065,0.0
2022-02-23 09:40:00,6.9,17.4,21.3,22.6,9.9,4.453,1.9426199999999998,10.7452,55.397299999999994,3.888888888888889,4.0,135.11111111111111,0.0,91.55555555555556,10.0,1031.5555555555557,56.0,2.4444444444444446,7.111111111111111,2.2222222222222223,606.6864994584007,585.5227040608723,1.6115714297456258,277.07061845251394,27.556722850584038,24.52871614219105,0.6567606139107276,9.990889858526025,91.34835816512674,0.0
2022-02-23 09:50:00,6.7,17.5,20.9,22.7,10.0,4.483,1.5752950000000001,12.095699999999999,52.6846,4.111111111111111,4.0,131.38888888888889,0.0,90.94444444444444,10.0,1031.4444444444443,54.5,2.5555555555555554,6.888888888888889,2.2777777777777777,603.977733968099,583.6387326225193,1.4404058643485194,260.02613371509614,27.77485156695048,24.52044445991516,0.7127224549651145,9.994172412554423,31.03926144599915,0.0
2022-02-23 10:00:00,7.3,17.6,21.4,22.7,10.2,4.445,1.6869599999999998,11.9571,51.138999999999996,4.333333333333333,4.0,127.66666666666667,0.0,90.33333333333333,10.0,1031.3333333333333,53.0,2.6666666666666665,6.666666666666667,2.3333333333333335,608.4865714728695,584.128911925568,1.5688045448502579,268.47269003054515,28.008470034195206,24.54336940576801,0.5832079781659243,9.994353779426403,39.178117191831944,0.0
2022-02-23 10:10:00,6.9,17.6,20.5,22.8,10.1,4.483,2.372035,11.2964,50.2398,4.555555555555555,4.0,123.94444444444444,0.0,89.72222222222223,10.0,1031.2222222222222,51.5,2.7777777777777777,6.444444444444445,2.388888888888889,604.5445194498698,584.7596502685547,1.4456682150562603,227.23413561503094,28.211506118774412,24.587911268870037,0.6765372262895107,9.992203987439472,54.08798460642497,0.0
2022-02-23 10:20:00,7.2,17.7,21.4,22.8,10.3,4.455,2.01029,11.9634,50.088800000000006,4.777777777777778,4.0,120.22222222222223,0.0,89.11111111111111,10.0,1031.111111111111,50.0,2.888888888888889,6.222222222222222,2.4444444444444446,575.8731192262146,567.6778652638402,1.2910883674850573,180.29283634272,28.323548374176028,24.618886868158974,0.7579227804640929,10.019222661654155,54.72012974103292,0.0
2022-02-23 10:30:00,7.3,17.7,20.6,22.9,10.3,4.518,1.65591,12.4316,51.1687,5.0,4.0,116.5,0.0,88.5,10.0,1031.0,48.5,3.0,6.0,2.5,562.227587890625,561.7624497477213,1.225643696784973,122.82934932342357,28.393876939655023,24.64956366835341,0.6986718737624459,10.067977124715256,64.6753447424894,0.0
2022-02-23 10:40:00,7.2,17.8,21.5,23.0,10.3,4.455,1.6204100000000001,12.453,53.13869999999999,5.222222222222222,4.0,112.77777777777777,0.0,87.88888888888889,10.0,1030.888888888889,47.0,3.111111111111111,5.777777777777778,2.5555555555555554,594.9905808091437,555.6566998852259,1.2094362388088205,703.5566293701344,28.504017925262453,24.65346783320109,0.7125076934695244,10.046105977694193,72.46909910202027,0.0
2022-02-23 10:50:00,7.8,18.0,20.6,23.2,10.7,4.459,1.13405,12.0566,54.3457,5.444444444444445,4.0,109.05555555555556,0.0,87.27777777777777,10.0,1030.7777777777778,45.5,3.2222222222222223,5.555555555555555,2.611111111111111,624.3005485026042,627.799913905352,1.0655043029179008,525.188401578914,28.640183385213213,24.845960410435993,0.8265115768214066,10.026508361498514,108.828585840861,0.0
2022-02-23 11:00:00,7.8,18.2,21.1,23.3,10.9,4.449,1.007845,11.8951,55.092,5.666666666666666,4.0,105.33333333333334,0.0,86.66666666666667,10.0,1030.6666666666667,44.0,3.333333333333333,5.333333333333334,2.6666666666666665,623.0733140546425,717.913603515625,0.8745303522547087,501.3384748840332,28.812205095237253,25.384180278185397,0.8756895424686583,9.988785894927332,143.20308771941623,0.0
