,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-23 11:10:00,8.3,18.4,21.3,23.4,11.3,4.476,1.127845,11.9361,55.4963,5.888888888888889,4.0,101.61111111111111,0.0,86.05555555555556,10.0,1030.5555555555557,42.5,3.4444444444444446,5.111111111111111,2.7222222222222223,624.6095670502762,806.1129983836206,1.0011513007848951,672.2733786622819,28.955117235183717,25.831420532862346,0.8831054842472076,9.912969745000204,142.51252805074054,0.0
2022-02-23 11:20:00,7.9,18.4,20.5,23.5,11.1,4.495,1.3887800000000001,12.378499999999999,55.6801,6.111111111111111,4.0,97.88888888888889,0.0,85.44444444444444,10.0,1030.4444444444443,41.0,3.5555555555555554,4.888888888888889,2.7777777777777777,643.2079639583894,669.8434865315755,1.2268259343791144,590.0871727998378,28.673975858688358,25.541399596532184,1.0523777054746946,9.992422018051148,32.09610329667727,0.0
2022-02-23 11:30:00,8.6,18.6,21.3,23.6,11.5,4.483,1.26627,12.1177,55.71169999999999,6.333333333333333,4.0,94.16666666666666,0.0,84.83333333333333,10.0,1030.3333333333333,39.5,3.6666666666666665,4.666666666666667,2.833333333333333,643.2813321940105,592.6456523535718,1.732253024081389,431.53082763671875,28.241208380036436,25.212688636941426,1.0114503673695574,10.376599849900284,1.2383719072739283,0.0
2022-02-23 11:40:00,8.6,18.7,20.9,23.6,11.7,4.528,1.24294,11.970600000000001,55.6139,6.555555555555555,4.0,90.44444444444444,0.0,84.22222222222223,10.0,1030.2222222222222,38.0,3.7777777777777777,4.444444444444445,2.888888888888889,629.3689877354414,568.8094640552038,2.2354062697678634,319.9478627910722,27.989785521825155,25.147095918655396,0.9117135638991991,10.81840379079183,1.0037041089932124,0.0
2022-02-23 11:50:00,9.2,18.9,21.1,23.6,12.0,4.538,1.26929,11.8786,55.1715,6.777777777777778,4.0,86.72222222222223,0.0,83.61111111111111,10.0,1030.111111111111,36.5,3.888888888888889,4.222222222222222,2.9444444444444446,635.5325335693359,525.1253104654947,2.7698659304542055,286.8426742308019,27.70060866673787,25.130120255152384,0.9778988929589589,11.267378687858582,1.000912967721621,0.0
2022-02-23 12:00:00,8.7,18.9,20.2,23.7,11.9,4.525,1.097055,11.692400000000001,54.94500000000001,7.0,4.0,83.0,0.0,83.0,10.0,1030.0,35.0,4.0,4.0,3.0,628.396629379097,493.14865298567145,2.9924258584962726,238.52733411023846,27.484665925624007,25.064140859215946,0.8218860625134686,11.807067422112501,1.0004671980869972,122.0
2022-02-23 12:10:00,9.6,19.2,20.9,23.6,12.5,4.527,0.8506499999999999,11.8313,54.8698,7.055555555555555,4.277777777777778,83.61111111111111,0.0,82.83333333333333,10.0,1029.9444444444443,33.77777777777778,4.0,4.388888888888889,3.0,562.7852947998047,463.11108533135774,2.1414934085014847,137.4782589514781,27.405043338139855,24.836638072331745,0.7179868771135807,12.253365173339844,1.0002547955513,0.0
2022-02-23 12:20:00,9.8,19.3,21.7,23.7,12.8,4.523,0.7323299999999999,11.8097,54.8019,7.111111111111111,4.555555555555555,84.22222222222223,0.0,82.66666666666667,10.0,1029.888888888889,32.55555555555556,4.0,4.777777777777778,3.0,546.668379404353,442.44332641601557,2.3104997181892393,108.5147909037272,27.311951577676894,24.39180918839018,0.6455002552834944,12.56538486356789,1.0001407700777054,0.0
2022-02-23 12:30:00,9.9,19.4,20.7,23.8,12.8,4.611,0.758135,11.6152,54.747299999999996,7.166666666666667,4.833333333333333,84.83333333333333,0.0,82.5,10.0,1029.8333333333333,31.333333333333332,4.0,5.166666666666667,3.0,552.6708555094401,433.0872007242839,2.4211163754517075,99.88828455844168,27.285091123580933,23.989089196523032,0.571771266112725,12.613725385665894,1.0000813192129134,0.0
2022-02-23 12:40:00,9.8,19.5,20.6,23.8,12.8,4.583,0.90704,11.9013,54.795899999999996,7.222222222222222,5.111111111111111,85.44444444444444,0.0,82.33333333333333,10.0,1029.7777777777778,30.11111111111111,4.0,5.555555555555555,3.0,547.9254464125358,442.74095642089844,2.593460097521712,83.13980108853788,27.437237700877215,23.78421773571079,0.529951514371034,12.484194371552118,34.86156530797482,0.0
2022-02-23 12:50:00,10.2,19.6,21.6,23.9,13.2,4.608,0.78517,11.7934,54.764300000000006,7.277777777777778,5.388888888888889,86.05555555555556,0.0,82.16666666666667,10.0,1029.7222222222222,28.88888888888889,4.0,5.944444444444445,3.0,543.9128212483724,444.4633707892758,2.654764870445607,97.96789755136953,27.685958064397177,23.871075579325357,0.6090066264569759,11.882886397043864,114.86823941548664,0.0
2022-02-23 13:00:00,10.2,19.7,21.2,23.9,13.2,4.627,0.8113949999999999,11.6592,54.7229,7.333333333333333,5.666666666666666,86.66666666666667,0.0,82.0,10.0,1029.6666666666667,27.666666666666664,4.0,6.333333333333334,3.0,546.452311345243,441.9954415998788,2.6702659936745965,89.65434703826904,27.893959985075696,23.976782024782256,0.5727861774152955,10.916609352941567,37.27088619598561,0.0
2022-02-23 13:10:00,10.4,19.8,20.8,23.8,13.4,4.606,0.647055,11.767199999999999,54.7087,7.388888888888889,5.944444444444445,87.27777777777777,0.0,81.83333333333333,10.0,1029.611111111111,26.444444444444443,4.0,6.722222222222222,3.0,541.5851625569661,439.2618175252279,2.8872905416879275,107.5228811141192,28.080227581659955,23.95665666262309,0.5638097446660201,10.391979269981384,31.104624653657275,0.0
2022-02-23 13:20:00,10.8,19.9,21.4,23.8,13.6,4.609,0.600645,11.8464,54.687,7.444444444444445,6.222222222222221,87.88888888888889,0.0,81.66666666666667,10.0,1029.5555555555557,25.22222222222222,4.0,7.111111111111111,3.0,546.5317493798267,434.5898981098745,3.3433313033338323,94.18928902534442,28.229457338516323,23.79662944869133,0.5397384407198699,10.112004957872596,39.453028213048384,0.0
2022-02-23 13:30:00,11.1,20.0,21.5,23.8,13.9,4.62,0.55412,11.993300000000001,54.651599999999995,7.5,6.5,88.5,0.0,81.5,10.0,1029.5,24.0,4.0,7.5,3.0,548.9268743896484,435.923205871582,3.041336146593094,85.33389186859131,28.31385296503703,23.466392974853516,0.4512923833727836,9.96089235941569,2.314963789184888,0.0
2022-02-23 13:40:00,11.1,20.0,21.0,23.9,13.9,4.633,0.51174,12.019200000000001,54.5985,7.555555555555555,6.777777777777778,89.11111111111111,0.0,81.33333333333333,10.0,1029.4444444444443,22.77777777777778,4.0,7.888888888888889,3.0,565.7411827069864,431.39939529945116,2.4598957342010435,70.77900801405394,28.359605951309202,22.99614714940389,0.41457421385993565,9.970401213963827,5.671421428720156,0.0
2022-02-23 13:50:00,11.3,20.0,21.7,23.8,14.0,4.597,0.635845,12.1132,54.551199999999994,7.611111111111111,7.055555555555555,89.72222222222223,0.0,81.16666666666667,10.0,1029.388888888889,21.555555555555554,4.0,8.277777777777779,3.0,576.6146813964845,436.99982014973955,1.8548416492528161,65.61906257500083,28.40516036012078,22.60313274281173,0.5072417787550869,9.988954011895562,2.6991609674052333,0.0
2022-02-23 14:00:00,11.4,20.0,20.6,23.8,14.1,4.568,0.62025,12.2075,54.5037,7.666666666666667,7.333333333333333,90.33333333333333,0.0,81.0,10.0,1029.3333333333333,20.333333333333332,4.0,8.666666666666668,3.0,582.5227915516118,435.14799916585287,1.5667795334697443,64.22024500421212,28.427729269663494,22.24945640563965,0.579459413488706,10.004565620422364,1.4252200390895209,0.0
2022-02-23 14:10:00,11.7,20.0,20.2,23.8,14.2,4.608,0.644795,12.1799,54.47580000000001,7.722222222222222,7.611111111111111,90.94444444444444,0.0,80.83333333333333,10.0,1029.2777777777778,19.111111111111107,4.0,9.055555555555555,3.0,569.754029337565,433.6332751499922,1.4945499990383784,73.16943022410075,28.44766358057658,22.05679398536682,0.44551470811168353,10.012968883514404,6.7637332089742035,0.0
2022-02-23 14:20:00,11.6,19.9,19.9,23.7,14.1,4.582,0.670195,12.35,54.4532,7.777777777777778,7.888888888888888,91.55555555555556,0.0,80.66666666666667,10.0,1029.2222222222222,17.888888888888886,4.0,9.444444444444445,3.0,568.6252699437634,435.89256795247394,1.4665099902004846,68.74939668256684,28.48890447616577,22.01285724957784,0.580664192934831,10.019436744054158,26.982317113081614,0.0
2022-02-23 14:30:00,11.4,19.9,19.7,23.7,14.1,4.587,0.602865,12.4,54.40650000000001,7.833333333333333,8.166666666666666,92.16666666666667,0.0,80.5,10.0,1029.1666666666667,16.666666666666664,4.0,9.833333333333332,3.0,563.0796681722005,438.4884156010069,1.6034857446191002,90.24187173552433,28.568049869537354,21.957107330958046,0.6128777055690686,10.012700913747151,31.194153208732605,0.0
2022-02-23 14:40:00,12.0,19.9,19.6,23.6,14.4,4.572,0.75015,12.5744,54.370799999999996,7.888888888888889,8.444444444444443,92.77777777777777,0.0,80.33333333333333,10.0,1029.111111111111,15.444444444444443,4.0,10.222222222222221,3.0,562.5910686273685,433.38583844064294,1.340332967202879,91.55313521649204,28.615299140962502,21.820373897821888,0.48283265580733614,10.041923962420663,34.01122310358252,0.0
2022-02-23 14:50:00,11.9,20.0,19.6,23.7,14.5,4.567,0.738055,12.428700000000001,54.3446,7.944444444444445,8.722222222222221,93.38888888888889,0.0,80.16666666666667,10.0,1029.0555555555557,14.222222222222221,4.0,10.61111111111111,3.0,561.6905871722341,429.85891682942713,1.0656001530090968,99.18876832326254,28.644913854598997,21.7129639339447,0.5889535884807506,10.064610311190288,35.81990297635396,0.0
2022-02-23 15:00:00,11.8,19.9,19.5,23.6,14.3,4.6,0.736205,12.157,54.36409999999999,8.0,9.0,94.0,0.0,80.0,10.0,1029.0,13.0,4.0,11.0,3.0,562.7725253260821,430.750510243383,0.9360379099340763,103.26254395608848,28.689747349421186,21.698723462422688,0.5509522514293591,10.04243510087331,66.29010559082032,0.0
2022-02-23 15:10:00,11.6,19.9,19.5,23.5,14.3,4.53,0.761525,12.2309,54.4172,7.722222222222222,9.0,94.33333333333333,0.0,80.72222222222223,10.0,1028.888888888889,13.38888888888889,3.888888888888889,11.38888888888889,2.888888888888889,564.3455067952474,440.47306437174484,0.6773359776039918,63.045946744283036,28.760927142234845,21.7095298117837,0.5497734001497764,10.031253750364659,157.95513975003342,0.0
2022-02-23 15:20:00,12.1,19.9,19.5,23.5,14.6,4.528,0.96989,12.2158,54.4816,7.444444444444445,9.0,94.66666666666667,0.0,81.44444444444444,10.0,1028.7777777777778,13.777777777777779,3.7777777777777777,11.777777777777779,2.7777777777777777,539.2938510728156,457.65318077350486,0.6572023344275641,46.316470561054466,28.807532656987508,21.78369078318278,0.6468592831740777,10.021912852923077,200.2864850362142,0.0
2022-02-23 15:30:00,12.1,19.9,19.6,23.4,14.5,4.499,1.11977,12.2872,54.5489,7.166666666666667,9.0,95.0,0.0,82.16666666666667,10.0,1028.6666666666667,14.166666666666666,3.6666666666666665,12.166666666666666,2.6666666666666665,519.8754007764794,469.83772124542594,0.6869408430655797,51.02406120300293,28.84124124844869,21.94274482091268,0.6938050743937493,10.040082602500915,282.5344882456462,0.0
2022-02-23 15:40:00,12.0,20.0,19.6,23.5,14.6,4.548,3.4763100000000002,12.3672,54.605399999999996,6.888888888888889,9.0,95.33333333333333,0.0,82.88888888888889,10.0,1028.5555555555557,14.555555555555555,3.5555555555555554,12.555555555555555,2.5555555555555554,513.7209997804136,480.2580496215821,0.6598963352962065,68.19345156610349,28.880929094950357,22.164979963302613,0.6532304637134075,10.09285893758138,257.0555232493083,0.0
2022-02-23 15:50:00,11.9,19.9,19.6,23.4,14.5,4.542,2.133975,12.1132,54.651599999999995,6.611111111111111,9.0,95.66666666666667,0.0,83.61111111111111,10.0,1028.4444444444443,14.944444444444445,3.4444444444444446,12.944444444444445,2.4444444444444446,495.4254161580404,484.1059955079528,0.7128983073938364,67.21792914158881,29.00822356046256,22.360003696269235,0.7910142287199443,10.06174241117165,247.8100290593724,0.0
2022-02-23 16:00:00,11.9,19.8,19.5,23.4,14.4,4.518,2.2987200000000003,11.8357,54.710300000000004,6.333333333333334,9.0,96.0,0.0,84.33333333333333,10.0,1028.3333333333333,15.333333333333334,3.3333333333333335,13.333333333333334,2.3333333333333335,488.21520529560655,469.7278408076845,0.8453463014960289,65.62065634409586,29.251544087727865,22.280346686045327,1.0308335651954015,10.091393926938375,123.71022365570067,0.0
2022-02-23 16:10:00,11.9,19.9,19.5,23.4,14.4,4.512,1.899025,11.557500000000001,54.7764,6.055555555555555,9.0,96.33333333333333,0.0,85.05555555555556,10.0,1028.2222222222222,15.722222222222221,3.2222222222222223,13.722222222222221,2.2222222222222223,478.23181406656903,456.7039463507992,0.8082211787535647,58.14645234598279,29.52193586667379,21.99414851506551,1.047170131355524,10.272572778066,73.78730883280437,0.0
2022-02-23 16:20:00,11.8,19.8,19.4,23.4,14.3,4.508,2.1858750000000002,11.3473,54.856500000000004,5.777777777777779,9.0,96.66666666666667,0.0,85.77777777777777,10.0,1028.111111111111,16.11111111111111,3.111111111111111,14.11111111111111,2.111111111111111,470.93024303217044,441.91632853190106,0.7453836180901123,59.32525175536419,29.71044684814195,21.49796681215534,1.0811783160698618,10.553142507951812,35.81664978517651,0.0
2022-02-23 16:30:00,12.0,19.9,19.5,23.4,14.4,4.529,2.20959,11.118500000000001,54.9388,5.5,9.0,97.0,0.0,86.5,10.0,1028.0,16.5,3.0,14.5,2.0,472.07100128173823,432.4830636105592,0.8479159132858454,58.251732560173934,29.754365555445354,21.123476508458456,1.0500939034422239,10.984674898783366,27.46244109471639,0.0
2022-02-23 16:40:00,12.0,19.8,19.5,23.3,14.4,4.519,2.1705,10.9,55.027300000000004,5.222222222222222,9.0,97.33333333333333,0.0,87.22222222222223,10.0,1027.888888888889,16.88888888888889,2.888888888888889,14.88888888888889,1.8888888888888888,469.7583914886124,428.8433763175175,0.8994727102915446,78.24575402577719,29.589123811721798,20.870097487767538,0.9682870216170947,11.4659650293986,17.722482767105102,0.0
2022-02-23 16:50:00,11.8,19.7,19.4,23.3,14.2,4.503,2.2104950000000003,10.728399999999999,55.1195,4.944444444444445,9.0,97.66666666666667,0.0,87.94444444444444,10.0,1027.7777777777778,17.27777777777778,2.7777777777777777,15.277777777777779,1.777777777777778,465.46028259277347,430.22192769368496,0.8435812515719127,77.15006117244225,29.366897198359176,20.75353937149048,1.1699894033869107,12.112249857584635,10.071982409954071,0.0
2022-02-23 17:00:00,11.6,19.7,19.4,23.2,14.2,4.529,1.8771650000000002,10.561,55.2054,4.666666666666667,9.0,98.0,0.0,88.66666666666667,10.0,1027.6666666666667,17.666666666666668,2.666666666666667,15.666666666666668,1.6666666666666667,450.20513301103966,429.46575041672276,0.883187902669112,64.11784255884461,29.045151850382485,20.756500301361083,1.1264590603113174,13.094168895085653,7.603224559624989,0.0
2022-02-23 17:10:00,11.4,19.6,19.3,23.2,14.0,4.531,1.6973500000000001,10.4482,55.2654,4.388888888888889,9.0,98.33333333333333,0.0,89.38888888888889,10.0,1027.5555555555557,18.055555555555557,2.5555555555555554,16.055555555555557,1.5555555555555556,452.3239880371094,427.03787327908924,0.7478020783762137,71.58028367360433,28.69706096659946,20.851466381428605,1.0607702954172413,14.126948291945592,7.995011333893922,0.0
2022-02-23 17:20:00,11.2,19.5,19.2,23.2,13.9,4.501,1.5002900000000001,10.3201,55.3294,4.111111111111112,9.0,98.66666666666667,0.0,90.11111111111111,10.0,1027.4444444444443,18.444444444444443,2.4444444444444446,16.444444444444443,1.4444444444444444,455.90489172924526,428.6194511922201,0.7781003372581665,83.82171181091482,28.36128925323486,21.125052569707233,0.8973681379854679,15.083840970993043,53.605563014348355,0.0
2022-02-23 17:30:00,10.8,19.3,19.0,23.1,13.5,4.512,1.5668250000000001,10.341899999999999,55.4209,3.833333333333334,9.0,99.0,0.0,90.83333333333333,10.0,1027.3333333333333,18.833333333333332,2.3333333333333335,16.833333333333332,1.3333333333333335,452.1513219197591,430.28060161371343,0.7155988209715671,97.99499935688945,28.3621754915162,21.522986424440717,0.9346412272810263,15.383252344697208,240.73487799111064,0.0
2022-02-23 17:40:00,10.7,19.2,23.7,22.9,13.4,4.46,1.7274100000000001,10.226099999999999,55.50320000000001,3.5555555555555562,9.0,99.33333333333333,0.0,91.55555555555556,10.0,1027.2222222222222,19.22222222222222,2.2222222222222223,17.22222222222222,1.2222222222222223,455.19152827120377,434.24444485719175,0.747553452350999,105.80786050785733,28.395187848409016,21.963108015060424,0.8005905081828436,14.574982290267943,238.32729375203454,0.0
2022-02-23 17:50:00,10.4,19.2,24.5,23.1,13.2,4.447,1.7643550000000001,10.0318,55.5587,3.2777777777777786,9.0,99.66666666666667,0.0,92.27777777777777,10.0,1027.111111111111,19.61111111111111,2.111111111111111,17.61111111111111,1.1111111111111112,451.1360182698568,432.5212490809648,0.7717274590375396,106.91619270367812,28.441781317392987,22.39092267672221,0.8717130828897158,13.030977338155111,197.1479253387451,0.0
2022-02-23 18:00:00,10.3,19.2,24.2,23.2,13.1,4.506,1.7933949999999999,9.597,55.5877,3.0,9.0,100.0,0.0,93.0,10.0,1027.0,20.0,2.0,18.0,1.0,451.80913081728175,437.97410303576237,0.7044279688596726,107.82361799875896,28.47006668408712,22.689482256571452,0.8115913373231887,11.422118916511536,171.98658137003582,0.0
2022-02-23 18:10:00,10.0,19.1,23.5,23.2,12.8,4.522,1.602675,9.421600000000002,55.6217,2.8333333333333335,8.88888888888889,101.22222222222223,0.0,92.72222222222223,10.0,1026.888888888889,23.944444444444443,1.7777777777777777,17.833333333333332,1.0,452.1027264404297,437.39584157307945,0.7219391219452612,105.84152368642518,28.460141315460202,22.894721778233848,0.8091920522848766,10.506518813769024,168.14021362304686,0.0
2022-02-23 18:20:00,9.8,19.0,23.0,23.1,12.6,4.519,2.00087,9.205400000000001,55.673,2.6666666666666665,8.777777777777779,102.44444444444444,0.0,92.44444444444444,10.0,1026.7777777777778,27.88888888888889,1.5555555555555556,17.666666666666668,1.0,454.916852827401,435.0891757167071,0.7208987285626136,107.65621392352432,28.437492977347073,23.017225604138133,0.803499260336834,9.9465806713212,163.1676265091546,0.0
2022-02-23 18:30:00,9.6,18.9,22.4,23.1,12.5,4.488,2.200895,8.4428,55.6759,2.5,8.666666666666666,103.66666666666667,0.0,92.16666666666667,10.0,1026.6666666666667,31.833333333333332,1.3333333333333335,17.5,1.0,453.95647054036465,437.2903927998159,0.7368590384216632,110.98098686584645,28.412716999053952,23.135052757263182,0.7558128535747528,9.511737955411276,150.9515047200521,0.0
2022-02-23 18:40:00,9.4,18.6,22.5,22.9,12.2,4.481,2.0059750000000003,8.1691,55.7764,2.333333333333333,8.555555555555555,104.88888888888889,0.0,91.88888888888889,10.0,1026.5555555555557,35.77777777777778,1.1111111111111112,17.333333333333332,1.0,454.2667549045606,438.1461689249674,0.7949759041244364,109.19348393736587,28.39371550242106,23.23592338879903,0.8921042357881864,9.156716610590617,143.15009216308596,0.0
2022-02-23 18:50:00,9.1,18.5,22.3,22.9,12.0,4.46,1.909225,7.776999999999999,55.8808,2.1666666666666665,8.444444444444445,106.11111111111111,0.0,91.61111111111111,10.0,1026.4444444444443,39.72222222222222,0.8888888888888888,17.166666666666668,1.0,455.5863095092774,432.80051177276965,0.948016717157795,110.95806892804508,28.372473187742933,23.298323333438507,0.8065587015837263,8.843077412082652,132.89846213949602,0.0
2022-02-23 19:00:00,9.1,18.4,21.3,22.8,11.9,4.492,2.073515,7.4153,55.9902,2.0,8.333333333333334,107.33333333333333,0.0,91.33333333333333,10.0,1026.3333333333333,43.666666666666664,0.6666666666666667,17.0,1.0,454.06931773569397,435.4826038614909,1.0165382872159872,107.34039646364201,28.312684837977095,23.325117044448852,0.8828195630510647,8.553793427149454,128.75547526041666,0.0
2022-02-23 19:10:00,9.1,18.4,21.8,22.8,12.0,4.488,2.7072700000000003,7.3568,56.0951,1.8333333333333333,8.222222222222221,108.55555555555556,0.0,91.05555555555556,10.0,1026.2222222222222,47.611111111111114,0.4444444444444444,16.833333333333332,1.0,451.49083211263024,438.72760147270117,0.9786669971394,108.40481246646513,28.201818730036415,23.333414204915364,0.971076624294122,8.301518278121948,119.98507925669352,0.0
2022-02-23 19:20:00,8.6,18.3,21.8,22.7,11.7,4.493,2.9165400000000004,7.534699999999999,56.2155,1.6666666666666665,8.11111111111111,109.77777777777777,0.0,90.77777777777777,10.0,1026.111111111111,51.55555555555556,0.22222222222222232,16.666666666666668,1.0,447.35284375420935,436.22816727912294,1.006119744578997,111.24039421081542,28.101720501905106,23.36514203631945,0.9078513204579973,8.141363310221225,126.47189981363587,0.0
2022-02-23 19:30:00,8.5,18.2,21.9,22.6,11.6,4.489,2.254035,7.0792,56.260299999999994,1.5,8.0,111.0,0.0,90.5,10.0,1026.0,55.5,0.0,16.5,1.0,450.16549726815055,436.10862406412764,1.0424888787599607,110.24785786407816,28.00432672182719,23.388733647664388,0.8298182437817255,8.036744332313537,124.8710079574585,0.0
2022-02-23 19:40:00,8.3,18.1,20.8,22.6,11.5,4.473,2.397215,7.3347999999999995,56.3192,1.3333333333333333,7.888888888888889,112.22222222222223,0.0,90.22222222222223,10.0,1025.888888888889,59.44444444444444,-0.22222222222222232,16.333333333333332,1.0,451.5255953874259,440.00972418774137,1.0141193279236722,105.97565587598726,27.929148982904724,23.424627674339856,0.849071272478602,7.971702577313461,112.50071940125717,0.0
2022-02-23 19:50:00,8.0,17.9,21.5,22.6,11.0,4.47,2.4614000000000003,7.159999999999999,56.3725,1.1666666666666665,7.777777777777778,113.44444444444444,0.0,89.94444444444444,10.0,1025.7777777777778,63.388888888888886,-0.4444444444444442,16.166666666666668,1.0,453.67738098144537,443.065617980957,1.0200511353938593,106.34958460339044,27.869780810674037,23.454521713256835,0.7484182561933994,8.01848533630371,117.72908953348797,0.0
2022-02-23 20:00:00,7.7,17.8,21.3,22.5,10.9,4.462,2.360115,6.676699999999999,56.3472,1.0,7.666666666666667,114.66666666666667,0.0,89.66666666666667,10.0,1025.6666666666667,67.33333333333333,-0.6666666666666665,16.0,1.0,450.77706276729185,441.50947399270945,1.034687459233117,109.60874651159945,27.77705169359843,23.456455014546712,0.9402432870368163,8.109430932998658,108.20578037261961,0.0
2022-02-23 20:10:00,7.2,17.5,20.6,22.5,10.3,4.468,2.3387450000000003,6.5023,56.4132,0.833333333333333,7.555555555555555,115.88888888888889,0.0,89.38888888888889,10.0,1025.5555555555557,71.27777777777777,-0.8888888888888888,15.833333333333332,1.0,451.59584626647245,437.7211096016018,0.9785767423062675,108.809117331424,27.696537497838342,23.505023193359374,0.8834896957874298,8.282900813420614,120.78306742350262,0.0
2022-02-23 20:20:00,7.2,17.5,21.6,22.5,10.2,4.498,2.553735,6.443299999999999,56.465700000000005,0.6666666666666665,7.444444444444445,117.11111111111111,0.0,89.11111111111111,10.0,1025.4444444444443,75.22222222222223,-1.1111111111111112,15.666666666666666,1.0,451.9587156835096,439.24653564453126,1.007042322854201,110.65567159016928,27.61470201912573,23.48797827612882,0.8600642922992087,8.453226737087055,107.87249344734148,0.0
2022-02-23 20:30:00,7.1,17.4,20.5,22.4,10.0,4.497,2.98327,6.5906,56.5397,0.5,7.333333333333334,118.33333333333334,0.0,88.83333333333333,10.0,1025.3333333333333,79.16666666666666,-1.333333333333333,15.5,1.0,453.6770394897461,439.23778130191494,1.0592889327299124,109.75826277027022,27.535792910257975,23.526312061945596,0.8852231316765149,8.646238511403402,115.46680797576903,0.0
2022-02-23 20:40:00,6.8,17.3,21.4,22.4,9.9,4.506,3.205375,6.7087,56.569,0.33333333333333304,7.222222222222222,119.55555555555556,0.0,88.55555555555556,10.0,1025.2222222222222,83.11111111111111,-1.5555555555555554,15.333333333333332,1.0,451.68393424198547,443.3256644694011,1.1576246531433978,107.46345086674232,27.487298329671226,23.51996809323629,0.9495525818566481,8.849455513954164,113.18131674448648,0.0
2022-02-23 20:50:00,6.6,17.1,20.5,22.4,9.7,4.507,3.5073549999999996,6.3677,56.5557,0.16666666666666652,7.111111111111111,120.77777777777777,0.0,88.27777777777777,10.0,1025.111111111111,87.05555555555556,-1.7777777777777777,15.166666666666666,1.0,453.18536417643224,439.400231582817,1.2423420530001996,108.43897995210637,27.391147094661903,23.525033271218426,0.979188222930593,8.975517860536522,109.50840292267881,0.0
2022-02-23 21:00:00,6.8,17.1,21.5,22.4,9.7,4.49,3.157215,6.1757,56.54449999999999,0.0,7.0,122.0,0.0,88.0,10.0,1025.0,91.0,-2.0,15.0,1.0,448.9112852670954,446.378633219401,1.3264838245511055,111.16340165456135,27.329838205973306,23.54432683944702,0.9448804694414139,9.13963253180186,116.03886145273843,0.0
2022-02-23 21:10:00,6.6,17.1,20.5,22.3,9.7,4.508,3.06267,5.7804,56.508799999999994,0.0,7.0,125.11111111111111,0.0,88.05555555555556,10.0,1025.0555555555557,86.27777777777777,-2.0,15.0,1.0,448.6743671671549,448.31208658854166,1.3703507365008532,110.26903926655397,27.26494682629903,23.531321128209434,0.998688935538133,9.246697435379028,110.63471485137939,0.0
2022-02-23 21:20:00,6.4,17.1,21.3,22.3,9.7,4.48,2.7785684210526314,5.621947368421053,56.55321052631579,0.0,7.0,128.22222222222223,0.0,88.11111111111111,10.0,1025.111111111111,81.55555555555556,-2.0,15.0,1.0,450.5166841002717,445.30861344611503,1.2912749142818531,109.72304647327144,27.18830819146108,23.547415269862462,0.9005948268365389,9.41331169645665,116.39810883473542,0.0
2022-02-23 21:30:00,6.4,17.0,20.7,22.3,9.5,4.492,2.8682,5.8129,56.649800000000006,0.0,7.0,131.33333333333334,0.0,88.16666666666667,10.0,1025.1666666666667,76.83333333333333,-2.0,15.0,1.0,448.3824552408854,447.8236625162761,1.2347312247753144,110.464154103597,27.13203774770101,23.567036889394124,0.9525700983405114,9.548073930740356,117.05120067596435,0.0
2022-02-23 21:40:00,5.9,16.9,21.4,22.3,9.2,4.507,3.082625,5.7780000000000005,56.691700000000004,0.0,7.0,134.44444444444446,0.0,88.22222222222223,10.0,1025.2222222222222,72.11111111111111,-2.0,15.0,1.0,449.86663923241633,445.07293998630564,1.2711176428299837,112.48913121886173,27.0688116423289,23.563881222407023,0.9765162854393324,9.690742615063986,105.54257226308187,0.0
2022-02-23 21:50:00,5.8,16.8,20.4,22.2,9.0,4.505,3.6223199999999998,5.8126,56.7192,0.0,7.0,137.55555555555554,0.0,88.27777777777777,10.0,1025.2777777777778,67.38888888888889,-2.0,15.0,1.0,450.7703221638998,444.1631862771922,1.3218510472454594,111.80530884500277,27.015311104456583,23.564103507995604,1.0706085262695948,9.8175386540095,122.91628785451253,0.0
2022-02-23 22:00:00,5.7,16.8,21.5,22.2,9.0,4.479,4.597255,5.924300000000001,56.717200000000005,0.0,7.0,140.66666666666666,0.0,88.33333333333333,10.0,1025.3333333333333,62.666666666666664,-2.0,15.0,1.0,446.8401942250921,439.1268360392252,1.4466653409145647,114.33659391478629,26.992463234831384,23.58364072034588,0.9840636176359183,9.898929672483671,114.67152243727344,0.0
2022-02-23 22:10:00,6.0,16.8,20.5,22.2,9.1,4.506,4.640420000000001,6.074,56.6666,0.0,7.0,143.77777777777777,0.0,88.38888888888889,10.0,1025.388888888889,57.94444444444444,-2.0,15.0,1.0,445.27424245198574,440.1341449711241,1.4366048390009982,109.90327213114938,26.909367415110275,23.577536163330077,1.0482880674799282,9.943910169601441,107.76901868184407,0.0
2022-02-23 22:20:00,5.7,16.7,21.5,22.2,8.9,4.495,3.776735,6.0668,56.7075,0.0,7.0,146.88888888888889,0.0,88.44444444444444,10.0,1025.4444444444443,53.22222222222222,-2.0,15.0,1.0,448.45468544795597,436.77065618756177,1.445466341972351,109.45528333028157,26.86749630610148,23.63008397738139,1.111845202843348,9.975340396563212,124.38235193888347,0.0
2022-02-23 22:30:00,5.9,16.9,20.6,22.2,9.3,4.494,3.392855,6.1972000000000005,56.7294,0.0,7.0,150.0,0.0,88.5,10.0,1025.5,48.5,-2.0,15.0,1.0,456.5296770222982,441.54131785074867,1.5050193274492598,108.21619022735767,26.836884604146924,23.643793478443126,1.1380850764923849,9.984414199462718,98.99983984090514,0.0
2022-02-23 22:40:00,5.9,16.8,21.3,22.2,9.2,4.481,2.577555,6.2664,56.7014,0.0,7.0,153.11111111111111,0.0,88.55555555555556,10.0,1025.5555555555557,43.77777777777777,-2.0,15.0,1.0,454.0492134778253,434.4558463611822,1.3122761403958676,107.91532883811131,26.85978798866272,23.638924748102824,1.0858486969272296,9.993429443041483,118.40281981150311,0.0
2022-02-23 22:50:00,6.3,17.0,20.7,22.2,9.5,4.519,2.46734,6.1161,56.6478,0.0,7.0,156.22222222222223,0.0,88.61111111111111,10.0,1025.611111111111,39.05555555555555,-2.0,15.0,1.0,447.3960920206706,434.19252601009674,1.3338042178968925,104.0952024582685,26.87475643545894,23.57907633339618,1.1092649027233743,9.98941193268124,106.13034860061387,0.0
2022-02-23 23:00:00,7.0,17.0,21.3,22.2,9.7,4.481,2.681285,6.0296,56.6035,0.0,7.0,159.33333333333334,0.0,88.66666666666667,10.0,1025.6666666666667,34.33333333333333,-2.0,15.0,1.0,445.9858460910841,427.5713522058246,1.1673732729500297,109.54983066558839,26.870722468694048,23.50180489222209,1.1297770651181538,9.991704487800598,102.69320737202963,0.0
2022-02-23 23:10:00,6.0,16.9,20.7,22.2,9.4,4.491,2.725825,5.9755,56.6134,0.0,7.0,162.44444444444446,0.0,88.72222222222223,10.0,1025.7222222222222,29.611111111111107,-2.0,15.0,1.0,450.21177958170574,434.1139154824444,1.1479387811415613,108.45575384689589,26.885146183832894,23.470337492840436,1.077243817162379,10.00203266601778,106.78625741969395,0.0
2022-02-23 23:20:00,6.6,16.9,21.6,22.1,9.5,4.487,2.685645,5.9392,56.6371,0.0,7.0,165.55555555555554,0.0,88.77777777777777,10.0,1025.7777777777778,24.888888888888886,-2.0,15.0,1.0,447.66775932224317,433.14484062457905,1.1194405482936713,110.51670347310728,26.90504842122396,23.42311681429545,1.020260991752148,10.000593376159667,117.55690406799317,0.0
2022-02-23 23:30:00,5.9,16.7,20.5,22.1,9.1,4.489,2.770955,5.6205,56.647299999999994,0.0,7.0,168.66666666666666,0.0,88.83333333333333,10.0,1025.8333333333333,20.166666666666657,-2.0,15.0,1.0,448.8357442220052,432.23268992456894,1.1147589407970675,109.98488266098971,26.911320753097534,23.32916022618612,1.110195798377196,9.99802697022756,106.1375658671061,0.0
2022-02-23 23:40:00,6.2,16.8,21.4,22.1,9.3,4.497,2.788965,5.3326,56.66459999999999,0.0,7.0,171.77777777777777,0.0,88.88888888888889,10.0,1025.888888888889,15.444444444444443,-2.0,15.0,1.0,441.05860824409575,437.43025161918547,1.1358782991177618,110.05491599842654,26.93034665102339,23.266163091174626,1.0133894576999427,9.99877017204371,110.15453298816574,0.0
2022-02-23 23:50:00,5.8,16.7,20.8,22.1,8.9,4.511,2.77764,5.3381,56.7291,0.0,7.0,174.88888888888889,0.0,88.94444444444444,10.0,1025.9444444444443,10.722222222222214,-2.0,15.0,1.0,441.4176985677083,429.03677917480474,1.087701770885516,107.40896506379552,26.942141545613605,23.213090238571166,1.0369297128915786,9.994849524497985,111.70771296183268,0.0
2022-02-24 00:00:00,5.8,16.8,21.5,22.1,9.2,4.486,2.8346545454545455,5.065545454545454,56.76718181818182,0.0,7.0,178.0,0.0,89.0,10.0,1026.0,6.0,-2.0,15.0,1.0,446.5203766360228,429.2195692426309,1.0296307059634204,109.94622793251513,26.956498231887814,23.131484429041542,0.9890265164772669,9.994301382700602,115.04791777292887,0.0
2022-02-24 00:10:00,5.7,16.6,20.4,22.1,8.9,4.502,2.78174,4.8443,56.8273,0.0,7.055555555555555,177.38888888888889,0.0,88.83333333333333,10.0,1025.9444444444443,11.222222222222221,-2.0,15.11111111111111,1.0,445.57605733235675,432.0780089314779,1.0867796375640368,111.97918376017424,26.971887448628745,23.084904928207397,1.0202088114619257,9.992465062141417,106.60226025899252,0.0
2022-02-24 00:20:00,5.5,16.7,21.4,22.1,8.9,4.491,2.871385,4.615399999999999,56.85260000000001,0.0,7.111111111111111,176.77777777777777,0.0,88.66666666666667,10.0,1025.888888888889,16.444444444444443,-2.0,15.222222222222221,1.0,437.29048965980263,436.7727905413748,1.127400883476613,110.85865893821934,26.96969997745449,23.013031058338402,1.0771137846661154,9.990593819052487,117.52546406438796,0.0
2022-02-24 00:30:00,5.8,16.6,20.7,22.1,8.9,4.483,2.91666,4.5562,56.9104,0.0,7.166666666666667,176.16666666666666,0.0,88.5,10.0,1025.8333333333333,21.666666666666664,-2.0,15.333333333333334,1.0,446.75686574300124,433.3899762804755,1.0339460956107425,109.87220827759995,26.968334245681763,22.971160910924276,1.0189549733201662,9.990749406814576,103.4859939066569,0.0
2022-02-24 00:40:00,5.8,16.5,20.9,22.0,8.8,4.489,2.822515,4.548,56.9754,0.0,7.222222222222222,175.55555555555554,0.0,88.33333333333333,10.0,1025.7777777777778,26.888888888888886,-2.0,15.444444444444445,1.0,452.29277117498987,428.42570109049484,1.0630550903065057,108.93990904985849,26.975032574335735,22.92055839856466,1.0644111821055413,9.987763166427612,115.63174414316813,0.0
2022-02-24 00:50:00,5.9,16.8,20.9,22.1,9.2,4.481,2.62698,4.4089,57.0037,0.0,7.277777777777778,174.94444444444446,0.0,88.16666666666667,10.0,1025.7222222222222,32.111111111111114,-2.0,15.555555555555555,1.0,449.1799175008138,434.048499142,1.0224145147103374,109.3806714686162,26.983230415980024,22.874967743555708,1.0896176983912786,9.987351597150166,106.50473833719892,0.0
2022-02-24 01:00:00,5.2,16.4,20.9,22.0,8.5,4.454,2.608565,4.2897,57.001,0.0,7.333333333333333,174.33333333333334,0.0,88.0,10.0,1025.6666666666667,37.33333333333333,-2.0,15.666666666666666,1.0,449.7478796702418,435.51525736490885,1.0593510921796163,110.25172739664713,26.970781395421863,22.83284453866172,1.0523562119892762,9.984625610820318,120.59100700593937,0.0
2022-02-24 01:10:00,5.1,16.4,21.4,22.0,8.5,4.482,2.25514,4.2062,57.0341,0.0,7.388888888888889,173.72222222222223,0.0,87.83333333333333,10.0,1025.611111111111,42.55555555555555,-2.0,15.777777777777779,1.0,448.27072663756627,435.20693539674255,0.9369755354355285,110.48070182002871,26.964889570871986,22.793132546742758,1.0246946016947427,9.984341324170432,109.36189184824624,0.0
2022-02-24 01:20:00,4.6,16.3,20.4,22.0,8.2,4.505,2.1644750000000004,4.2706,57.0604,0.0,7.444444444444445,173.11111111111111,0.0,87.66666666666667,10.0,1025.5555555555557,47.77777777777777,-2.0,15.88888888888889,1.0,446.7990277064531,435.03532162370357,0.9233156087169538,107.10549829709328,26.964792467160414,22.758894842815938,0.9937511176763281,9.985992506479814,120.70265559568243,0.0
2022-02-24 01:30:00,4.6,16.2,21.4,22.0,8.1,4.499,2.10161,4.3378,57.06849999999999,0.0,7.5,172.5,0.0,87.5,10.0,1025.5,53.0,-2.0,16.0,1.0,447.8026776123047,434.9717491658529,1.0242625085933734,107.85438192960233,26.954924503962197,22.715053078333536,0.9719793443878493,9.98931348323822,110.61067412058512,0.0
2022-02-24 01:40:00,4.7,16.2,20.8,22.0,8.0,4.483,1.97956,4.5112000000000005,57.06570000000001,0.0,7.555555555555555,171.88888888888889,0.0,87.33333333333333,10.0,1025.4444444444443,58.22222222222222,-2.0,16.11111111111111,1.0,449.04789070217095,437.71795648684446,0.8482324038807955,107.52519228294071,26.95384915033976,22.674848397572834,0.9555054965615273,9.987903782526653,114.54320615132649,0.0
2022-02-24 01:50:00,4.9,16.3,20.6,22.0,8.2,4.493,1.979795,4.5229,57.051700000000004,0.0,7.611111111111111,171.27777777777777,0.0,87.16666666666667,10.0,1025.388888888889,63.44444444444444,-2.0,16.22222222222222,1.0,449.642821858724,435.30510370364135,0.8185621779045815,106.11206303418695,26.942109975814823,22.62191733042399,0.975248529613018,9.98853627840678,106.785847752889,0.0
2022-02-24 02:00:00,4.6,16.2,21.5,22.0,8.0,4.498,1.8674199999999999,4.3048,57.0163,0.0,7.666666666666667,170.66666666666666,0.0,87.0,10.0,1025.3333333333333,68.66666666666666,-2.0,16.333333333333332,1.0,449.9947177580033,432.2052572210904,0.8219247578412799,109.8211236488213,26.94364181437735,22.587753661419715,0.9016192787801478,9.987663997553163,111.4684499833274,0.0
2022-02-24 02:10:00,4.4,16.1,20.7,22.0,7.9,4.496,1.7508700000000001,4.3192,56.9914,0.0,7.722222222222222,170.05555555555554,0.0,86.83333333333333,10.0,1025.2777777777778,73.88888888888889,-2.0,16.444444444444443,1.0,446.8851857503255,433.83379957177175,0.7821777047486292,111.10000821862516,26.934924233754476,22.5351970799764,0.8892015505830446,9.986717858314513,113.50547787984212,0.0
2022-02-24 02:20:00,4.7,16.2,20.6,22.0,8.1,4.467,1.953725,4.1981,57.0159,0.0,7.777777777777778,169.44444444444446,0.0,86.66666666666667,10.0,1025.2222222222222,79.1111111111111,-2.0,16.555555555555557,1.0,442.36055242428836,437.991907043457,0.7802460208535195,110.45157585144042,26.925148350397745,22.504526173273725,0.9183742418885231,9.987307677268982,112.46807576497397,0.0
2022-02-24 02:30:00,4.4,16.1,21.5,21.9,8.0,4.497,1.8249600000000001,3.9629999999999996,57.0149,0.0,7.833333333333333,168.83333333333334,0.0,86.5,10.0,1025.1666666666667,84.33333333333333,-2.0,16.666666666666668,1.0,450.6407421875,437.9187822890008,0.8074718653019202,111.70720684590313,26.92115516026815,22.464668626785276,0.9379446828365327,9.988040733337403,106.86151437123617,0.0
2022-02-24 02:40:00,5.0,16.3,20.7,21.9,8.4,4.474,1.91523,4.1720999999999995,57.052,0.0,7.888888888888889,168.22222222222223,0.0,86.33333333333333,10.0,1025.111111111111,89.55555555555554,-2.0,16.77777777777778,1.0,447.2269409460308,439.2753253840304,0.685968400595215,108.48257346115543,26.922953378979095,22.43678023230558,0.8428436133400196,9.989101094364447,114.46917380209022,0.0
2022-02-24 02:50:00,5.3,16.3,20.8,22.0,8.4,4.508,1.929135,4.0247,57.046299999999995,0.0,7.944444444444445,167.61111111111111,0.0,86.16666666666667,10.0,1025.0555555555557,94.77777777777777,-2.0,16.88888888888889,1.0,447.64619079589846,434.46676676432287,0.7329765160710124,108.90663185787739,26.92238610903422,22.39457330385844,0.8467715656757354,9.990680610338847,107.91578806559247,0.0
2022-02-24 03:00:00,5.0,16.2,21.6,21.9,8.2,4.516,1.9890450000000002,3.9295,57.0705,0.0,8.0,167.0,0.0,86.0,10.0,1025.0,100.0,-2.0,17.0,1.0,453.5305944613753,434.35111697843706,0.7695646569048618,110.98810918624793,26.923948284784956,22.37029795328776,0.8426691853503385,9.991670950253804,109.73908565521239,0.0
2022-02-24 03:10:00,5.0,16.4,20.8,21.9,8.6,4.499,1.9682400000000002,4.0683,57.0966,0.0,8.0,166.61111111111111,0.0,85.77777777777777,10.0,1024.9444444444443,100.0,-2.0,16.944444444444443,1.0,446.64217071533204,429.0798587877997,0.7738942809192475,109.7144825755405,26.92650331179301,22.335189561843872,0.8242524407307308,9.993842193285625,105.0293565750122,0.0
2022-02-24 03:20:00,5.2,16.3,20.9,21.9,8.4,4.466,2.037625,4.088900000000001,57.1211,0.0,8.0,166.22222222222223,0.0,85.55555555555556,10.0,1024.888888888889,100.0,-2.0,16.88888888888889,1.0,449.0999739653489,427.8449765014649,0.6897199741822515,109.02818466725323,26.919182461884066,22.312916558529697,0.8264088497592905,9.995443766534667,114.08514513910154,0.0
2022-02-24 03:30:00,4.7,16.1,21.4,21.9,8.0,4.523,2.07866,3.9983000000000004,57.124900000000004,0.0,8.0,165.83333333333334,0.0,85.33333333333333,10.0,1024.8333333333333,100.0,-2.0,16.833333333333332,1.0,444.3548058064778,436.35828819537994,0.8295140402515729,110.31193564097086,26.914434169133507,22.281221771240233,0.7737896455824375,9.99660326162974,111.10155028025311,0.0
2022-02-24 03:40:00,5.1,16.3,20.4,21.9,8.4,4.465,2.008915,4.149900000000001,57.1284,0.0,8.0,165.44444444444446,0.0,85.11111111111111,10.0,1024.7777777777778,100.0,-2.0,16.77777777777778,1.0,449.01356644202923,433.27662790934244,0.7801431525393394,111.82472515364825,26.9051913134257,22.263143100738525,0.7914676034450532,9.998886934916179,112.53667449951172,0.0
2022-02-24 03:50:00,4.7,16.2,21.2,21.9,8.2,4.473,1.7942550000000002,4.1495,57.1078,0.0,8.0,165.05555555555554,0.0,84.88888888888889,10.0,1024.7222222222222,100.0,-2.0,16.72222222222222,1.0,453.9465072631836,431.02098157860763,0.7087330040327237,108.83996842098774,26.903458935419717,22.249849303563437,0.8516733039418856,10.001660000483195,102.90852174123128,0.0
2022-02-24 04:00:00,4.2,16.1,21.4,21.9,7.8,4.504,1.7765,4.348000000000001,57.0942,0.0,8.0,164.66666666666666,0.0,84.66666666666667,10.0,1024.6666666666667,100.0,-2.0,16.666666666666668,1.0,442.9424374600115,434.05003546353043,0.7822025424242021,108.26892967224121,26.898375469843547,22.223963340123493,0.8492504497369131,10.002428277333578,114.84022586822509,0.0
2022-02-24 04:10:00,4.7,16.1,20.4,21.9,8.0,4.481,1.8927749999999999,4.3735,57.0607,0.0,8.0,164.27777777777777,0.0,84.44444444444444,10.0,1024.611111111111,100.0,-2.0,16.61111111111111,1.0,451.81531188964846,438.5067218017578,0.7287963252922909,109.67424317009704,26.891175169217387,22.21833489137854,0.8110950782187916,10.001416528103714,107.22250961583886,0.0
2022-02-24 04:20:00,4.8,16.2,21.1,21.9,8.1,4.481,1.7566399999999998,3.8284,56.9945,0.0,8.0,163.88888888888889,0.0,84.22222222222223,10.0,1024.5555555555557,100.0,-2.0,16.555555555555557,1.0,445.76418071527587,434.74232882444886,0.6708391770232195,110.05566683149607,26.889378697077433,22.192856458028157,0.7948329276839893,10.00060406366984,113.15448235829672,0.0
2022-02-24 04:30:00,4.0,16.0,21.5,21.9,7.6,4.481,1.6407049999999999,3.6776000000000004,56.9787,0.0,8.0,163.5,0.0,84.0,10.0,1024.5,100.0,-2.0,16.5,1.0,445.75588572184245,432.91584314806704,0.7370890722579538,109.87822114481091,26.875477946599325,22.177961667378742,0.7502128847936789,10.000962780316671,105.90080647786458,0.0
2022-02-24 04:40:00,4.3,16.0,20.4,21.9,7.8,4.47,1.7748300000000001,3.902,57.032,0.0,8.0,163.11111111111111,0.0,83.77777777777777,10.0,1024.4444444444443,100.0,-2.0,16.444444444444443,1.0,447.68167441532535,435.808422648112,0.6293853049636897,110.43531069480767,26.8672532081604,22.156560071309407,0.744530246257782,9.999697329203288,110.34064238230387,0.0
2022-02-24 04:50:00,4.6,16.0,21.1,21.8,7.8,4.489,1.765795,3.8996000000000004,57.0681,0.0,8.0,162.72222222222223,0.0,83.55555555555556,10.0,1024.388888888889,100.0,-2.0,16.38888888888889,1.0,446.7302254231771,437.8097219603089,0.692022138725398,111.22297952317922,26.861698433558143,22.144171628952027,0.7880469482640425,9.999620075225831,111.51340447743732,0.0
2022-02-24 05:00:00,4.3,16.0,21.4,21.8,7.8,4.504,1.801175,3.4960999999999998,57.0395,0.0,8.0,162.33333333333334,0.0,83.33333333333333,10.0,1024.3333333333333,100.0,-2.0,16.333333333333332,1.0,452.5625786476574,438.63366597493484,0.5984898226518752,111.30256632810259,26.86159665107727,22.11226669629415,0.7969005719820659,10.004498729705812,107.93696798960369,0.0
2022-02-24 05:10:00,5.0,16.1,20.4,21.8,8.2,4.503,1.6569299999999998,3.3697000000000004,57.049,0.0,8.0,161.94444444444446,0.0,83.11111111111111,10.0,1024.2777777777778,100.0,-2.0,16.27777777777778,1.0,447.05640346834025,437.53604981521084,0.61937522833546,114.50057629903158,26.854133643295803,22.092598413693704,0.7784590688162604,10.01289553044206,112.60801157676568,0.0
2022-02-24 05:20:00,4.4,16.0,21.0,21.8,7.9,4.477,1.725945,3.3592,57.0782,0.0,8.0,161.55555555555554,0.0,82.88888888888889,10.0,1024.2222222222222,100.0,-2.0,16.22222222222222,1.0,452.3034691365559,435.65437552967285,0.6609834253720644,110.28864141043968,26.852846031188967,22.068555672963463,0.720384668558836,10.018376849492391,103.37467435201009,0.0
2022-02-24 05:30:00,3.9,15.9,21.5,21.8,7.6,4.479,1.8033000000000001,3.4008000000000003,57.1376,0.0,8.0,161.16666666666666,0.0,82.66666666666667,10.0,1024.1666666666667,100.0,-2.0,16.166666666666668,1.0,443.50608600835693,438.80364135742184,0.7482791419706102,106.95184001513118,26.84638526280721,22.052394078572593,0.7134534642100334,10.014726624488832,110.45089379628499,0.0
2022-02-24 05:40:00,4.7,16.0,20.4,21.8,7.8,4.479,1.8312300000000001,3.4808999999999997,57.1678,0.0,8.0,160.77777777777777,0.0,82.44444444444444,10.0,1024.111111111111,100.0,-2.0,16.11111111111111,1.0,439.90649259019176,435.3390524116604,0.6498673441467312,107.68932762361514,26.846957502365115,22.04490379969279,0.7626252336800098,10.011608635584512,105.44406874338786,0.0
2022-02-24 05:50:00,4.2,16.0,20.9,21.8,7.8,4.506,1.8328600000000002,3.4478999999999997,57.1768,0.0,8.0,160.38888888888889,0.0,82.22222222222223,10.0,1024.0555555555557,100.0,-2.0,16.055555555555557,1.0,444.84779998779294,433.0872092692058,0.6739158841597158,113.50327517363985,26.841863260269168,22.017365878423057,0.7204963669677575,10.010910142262777,114.91846444447836,0.0
2022-02-24 06:00:00,3.8,15.8,21.4,21.8,7.3,4.486,1.8607099999999999,3.5599000000000003,57.163599999999995,0.0,8.0,160.0,0.0,82.0,10.0,1024.0,100.0,-2.0,16.0,1.0,447.5579780069987,434.6606982421875,0.7014457059891548,117.81910117434916,26.831560433705647,22.00931961377462,0.754533212929964,10.008397685686749,108.16077880859375,0.0
2022-02-24 06:10:00,4.1,15.9,20.5,21.8,7.7,4.489,1.86127,3.4027000000000003,57.133500000000005,0.16666666666666669,7.833333333333333,160.77777777777777,0.0,81.61111111111111,10.0,1023.9444444444445,100.0,-1.9444444444444444,15.61111111111111,1.0,457.0093777430743,437.85032603647517,0.804944656708483,125.02639177742651,26.8317600902191,21.976326994599596,0.7426062339157035,10.011109494785805,109.26921151328222,0.0
2022-02-24 06:20:00,3.9,15.8,20.7,21.8,7.4,4.467,1.7256399999999998,3.3881,57.12949999999999,0.33333333333333337,7.666666666666667,161.55555555555554,0.0,81.22222222222223,10.0,1023.8888888888889,100.0,-1.8888888888888888,15.222222222222221,1.0,450.2457220458985,433.1404433186849,1.2289527397556494,124.68449601038701,26.830339075724282,21.98453979174296,0.6857258908450603,10.010987639427185,117.16779183705648,0.0
2022-02-24 06:30:00,3.7,15.7,21.1,21.8,7.2,4.459,1.6455849999999999,3.4341,57.1202,0.5,7.5,162.33333333333334,0.0,80.83333333333333,10.0,1023.8333333333334,100.0,-1.8333333333333333,14.833333333333334,1.0,459.2935932343582,436.033044174019,0.999283828019759,113.8654229736328,26.831985603968302,22.01588410695394,0.7338409848014514,10.011757224400839,117.06732836405436,0.0
2022-02-24 06:40:00,3.4,15.7,20.8,21.8,7.2,4.476,1.80883,3.7784999999999997,57.121,0.6666666666666667,7.333333333333333,163.11111111111111,0.0,80.44444444444444,10.0,1023.7777777777778,100.0,-1.7777777777777777,14.444444444444445,1.0,464.9306194051107,444.78774009616893,0.9339912562771033,165.81650270817642,26.84037235577901,22.11037947018941,0.6771610568960508,10.009304218292236,115.79615562438964,0.0
2022-02-24 06:50:00,4.5,15.9,21.9,21.8,7.7,4.475,2.39504,3.8116,57.0591,0.8333333333333334,7.166666666666667,163.88888888888889,0.0,80.05555555555556,10.0,1023.7222222222222,100.0,-1.7222222222222223,14.055555555555555,1.0,474.23954785927964,455.1409713745117,1.064565586680073,309.3330715882037,26.775440315742276,22.038167090335136,0.801759175172465,10.197606413000722,78.10369942923724,0.0
2022-02-24 07:00:00,4.0,15.7,21.8,21.8,7.2,4.476,3.200945,4.0668999999999995,56.962,1.0,7.0,164.66666666666666,0.0,79.66666666666667,10.0,1023.6666666666666,100.0,-1.6666666666666667,13.666666666666666,1.0,501.55968811035154,457.30739540889346,1.240928799277645,324.61669136349093,26.772597494125364,21.979414815902707,0.7357761699954668,11.036606450080871,102.14438588460287,0.0
2022-02-24 07:10:00,3.7,15.9,20.5,21.9,7.3,4.465,4.380895000000001,4.5628,56.87480000000001,1.1666666666666667,6.833333333333333,165.44444444444446,0.0,79.27777777777777,10.0,1023.6111111111111,100.0,-1.6111111111111112,13.277777777777779,1.0,547.524128533725,462.51639872233073,1.3798931297339962,301.6159723521087,26.829998381932576,22.092789567311605,0.8096090213457743,11.38964672724406,118.12742120107013,0.0
2022-02-24 07:20:00,3.3,15.8,20.3,22.0,7.1,4.457,6.585125000000001,5.1734,56.7471,1.3333333333333335,6.666666666666666,166.22222222222223,0.0,78.88888888888889,10.0,1023.5555555555555,100.0,-1.5555555555555556,12.88888888888889,1.0,556.8018369547526,465.22117981658585,1.865502137541771,263.9809950256348,26.894079427719117,22.19621881802877,0.8161413926879565,11.484034414291381,153.79699526468912,0.0
2022-02-24 07:30:00,3.4,15.8,21.4,22.0,7.0,4.472,3.90465,5.6484000000000005,56.5149,1.5,6.5,167.0,0.0,78.5,10.0,1023.5,100.0,-1.5,12.5,1.0,555.0560622081537,464.2249061075846,1.8356676347040186,272.6188181218724,26.961650587933214,22.266890380503767,0.9067826013965796,11.421588633504964,114.49131352289922,0.0
2022-02-24 07:40:00,3.6,15.9,21.6,22.1,7.2,4.459,2.301165,6.575,56.4932,1.6666666666666667,6.333333333333333,167.77777777777777,0.0,78.11111111111111,10.0,1023.4444444444445,100.0,-1.4444444444444444,12.11111111111111,1.0,553.2225915527345,494.6982917452407,1.6593487471039012,293.6204852174231,27.086477864583333,22.42793293317159,0.9037770349780718,11.210835474332175,145.78885847727457,0.0
2022-02-24 07:50:00,3.4,15.9,20.3,22.1,7.1,4.451,3.364431818181818,8.725272727272726,56.417818181818184,1.8333333333333335,6.166666666666666,168.55555555555554,0.0,77.72222222222223,10.0,1023.3888888888889,100.0,-1.3888888888888888,11.722222222222221,1.0,530.078257295455,548.8334629453462,1.3852376135325026,245.98572021355062,27.229152793884275,22.793051582972208,0.8862594313422839,10.81034627755483,157.13409962972005,0.0
