,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-24 08:00:00,3.4,15.9,20.9,22.2,7.1,4.498,2.817235,9.2529,54.227599999999995,2.0,6.0,169.33333333333334,0.0,77.33333333333333,10.0,1023.3333333333334,100.0,-1.3333333333333335,11.333333333333332,1.0,536.9351336669922,537.9411321881173,1.4641641811832868,266.33692461347846,27.138569918271514,22.512380032512425,1.435800701499322,11.949702653480788,57.93899848844709,0.0
2022-02-24 08:10:00,3.5,16.0,21.8,22.2,7.2,4.476,2.622265,10.9207,52.8173,2.166666666666667,5.833333333333333,170.11111111111111,0.0,76.94444444444444,10.0,1023.2777777777778,100.0,-1.2777777777777777,10.944444444444445,1.0,575.9130914236486,465.91926666610544,1.4576559166248235,742.5587188065523,26.557698885599773,21.083657824198404,1.6945537604888279,24.789883527755734,1.000000238418579,0.0
2022-02-24 08:20:00,3.8,16.0,20.6,22.2,7.3,4.469,3.18496,11.6328,51.6817,2.3333333333333335,5.666666666666666,170.88888888888889,0.0,76.55555555555556,10.0,1023.2222222222222,100.0,-1.2222222222222223,10.555555555555555,1.0,603.6867390950521,454.33734568278,1.3613923154964958,721.0989596333477,26.388529214859012,20.600528240203857,1.7538650651772816,36.976639394760134,1.000000238418579,0.0
2022-02-24 08:30:00,4.3,16.2,20.7,22.3,7.8,4.486,3.4405500000000004,10.9863,50.5728,2.5,5.5,171.66666666666666,0.0,76.16666666666667,10.0,1023.1666666666666,100.0,-1.1666666666666667,10.166666666666668,1.0,618.9051109506893,468.4434902848869,1.5483132617554423,582.1215684190308,26.935420023600262,20.81055494626363,1.476613757411639,40.41709389368693,6.840263317028682,0.0
2022-02-24 08:40:00,4.8,16.5,21.8,22.4,8.2,4.427,2.606975,10.9603,50.2432,2.666666666666667,5.333333333333333,172.44444444444446,0.0,75.77777777777777,10.0,1023.1111111111111,100.0,-1.1111111111111112,9.777777777777779,1.0,580.9261814371745,469.31209632610455,1.4370583962990067,1160.8212430223368,26.903960811270156,21.168444819800598,1.466317486493601,39.63970280394042,19.45800302898143,0.0
2022-02-24 08:50:00,5.2,16.6,20.6,22.4,8.5,4.472,2.557725,10.608,50.1348,2.8333333333333335,5.166666666666666,173.22222222222223,0.0,75.38888888888889,10.0,1023.0555555555555,100.0,-1.0555555555555556,9.38888888888889,1.0,550.1723439815127,472.15009602864586,1.4720233380727177,1414.789969165177,27.024145393371583,21.614978211720786,1.375152739683787,36.97335667292277,43.38706557909647,0.0
2022-02-24 09:00:00,5.4,16.8,21.0,22.5,8.8,4.472,2.7216899999999997,10.004999999999999,50.0099,3.0,5.0,174.0,0.0,75.0,10.0,1023.0,100.0,-1.0,9.0,1.0,537.0155446370443,473.3820602101293,1.3390887537042973,1297.837436440678,27.248965056737262,22.00242409070333,1.3506282892823218,32.29506626764933,73.610561059316,0.0
2022-02-24 09:10:00,5.8,16.9,21.6,22.7,9.0,4.514,2.776755,11.0471,50.5955,3.2777777777777777,5.277777777777778,177.72222222222223,0.0,74.16666666666667,10.0,1022.8888888888889,97.05555555555556,-0.8888888888888888,9.222222222222221,1.1111111111111112,533.2394640762504,479.8149300130208,1.3909816892941793,1008.363111368815,27.523871660232544,22.309128923416136,1.2613439963261286,28.254217522939047,101.81717313130697,0.0
2022-02-24 09:20:00,6.3,17.2,20.4,22.7,9.4,4.521,2.12439,11.1119,50.7059,3.5555555555555554,5.555555555555555,181.44444444444446,0.0,73.33333333333333,10.0,1022.7777777777778,94.11111111111111,-0.7777777777777778,9.444444444444445,1.2222222222222223,528.8889493815104,479.5650499120252,1.2149810902361815,801.7906960300941,27.79326104482015,22.514151388804116,1.2901908548672993,24.775358565648396,116.25413612365723,0.0
2022-02-24 09:30:00,5.9,17.2,21.4,22.9,9.3,4.478,1.969435,10.8422,50.734300000000005,3.833333333333333,5.833333333333333,185.16666666666666,0.0,72.5,10.0,1022.6666666666666,91.16666666666667,-0.6666666666666667,9.666666666666666,1.3333333333333333,538.0873325602213,481.79424125934463,1.2248272338004436,587.3812554414393,28.07921423594157,22.63851794242859,1.1923529253403344,22.21456491470337,118.50765767415365,0.0
2022-02-24 09:40:00,5.5,17.2,21.0,23.0,9.1,4.48,1.895005,11.8113,51.2193,4.111111111111111,6.111111111111111,188.88888888888889,0.0,71.66666666666667,10.0,1022.5555555555555,88.22222222222223,-0.5555555555555556,9.88888888888889,1.4444444444444444,528.2592409261067,484.7657422892253,1.2539087283948045,493.4514305347508,28.350298970540365,22.6776558303833,1.1437319714824359,19.989849961598715,119.5210055033366,0.0
2022-02-24 09:50:00,5.5,17.1,20.6,23.0,8.8,4.476,1.9543500000000003,13.0935,51.1198,4.388888888888889,6.388888888888889,192.61111111111111,0.0,70.83333333333333,10.0,1022.4444444444445,85.27777777777777,-0.4444444444444444,10.11111111111111,1.5555555555555556,516.6270561621656,475.8818701136797,1.6742431279057164,532.8726715682725,28.524780277694013,22.407568018207442,1.1032355773297406,18.130344548036824,98.83030485724325,0.0
2022-02-24 10:00:00,5.6,17.3,21.6,23.0,9.2,4.447,2.0855555555555556,12.29611111111111,50.608666666666664,4.666666666666666,6.666666666666666,196.33333333333334,0.0,70.0,10.0,1022.3333333333334,82.33333333333333,-0.33333333333333337,10.333333333333334,1.6666666666666665,510.42716393481726,481.85572947184244,1.891579730416422,558.9354616826806,28.74807512919108,22.33560412724813,1.0311892437934875,16.91888401031494,114.20979808807374,0.0
2022-02-24 10:10:00,6.2,17.3,20.5,23.0,9.4,4.486,2.95352,12.1935,50.9289,4.944444444444445,6.944444444444445,200.05555555555554,0.0,69.16666666666667,10.0,1022.2222222222222,79.38888888888889,-0.2222222222222222,10.555555555555555,1.7777777777777777,514.3176729329427,491.948835189644,2.3009613743879025,757.5453994975117,29.00106066068013,22.333258867263794,1.0474858016769093,15.485390950838724,117.16887830098469,0.0
2022-02-24 10:20:00,6.3,17.5,21.4,23.0,9.6,4.493,7.09495,12.3529,51.902,5.222222222222221,7.222222222222221,203.77777777777777,0.0,68.33333333333333,10.0,1022.1111111111111,76.44444444444444,-0.11111111111111116,10.777777777777779,1.8888888888888888,522.6151982625325,500.12526021321617,3.661484779139697,685.940995423053,29.242408081690474,22.28672267595927,1.2680078813433648,14.016394178072611,114.56654628753662,0.0
2022-02-24 10:30:00,7.2,17.7,20.9,23.1,10.1,4.499,2.9346,12.7936,52.4793,5.5,7.5,207.5,0.0,67.5,10.0,1022.0,73.5,0.0,11.0,2.0,545.1414874267577,500.9999574788411,13.015845561162227,746.7498157565876,29.497013470331826,22.23000791231791,3.079138180017471,12.695542971293133,115.2243424097697,0.0
2022-02-24 10:40:00,7.1,17.8,20.7,23.2,10.2,4.493,2.74968,12.874199999999998,52.903499999999994,5.777777777777778,7.777777777777778,211.22222222222223,0.0,66.66666666666667,10.0,1021.8888888888889,70.55555555555556,0.11111111111111116,11.222222222222221,2.111111111111111,665.2783575228987,511.6714928708131,8.98543734003595,1060.1402098764538,29.51058362642924,21.92218440055847,2.399059790968895,12.19154022693634,57.71390035470326,0.0
2022-02-24 10:50:00,7.4,18.0,21.5,23.2,10.6,4.496,2.7502050000000002,13.535400000000001,53.2639,6.055555555555555,8.055555555555555,214.94444444444446,0.0,65.83333333333333,10.0,1021.7777777777778,67.61111111111111,0.2222222222222221,11.444444444444445,2.2222222222222223,734.4076702880859,497.60345317270566,7.001120800285017,794.0299766152592,29.276194750467937,21.256139834721882,2.0259309873978295,20.085932687123616,17.30122043768565,0.0
2022-02-24 11:00:00,7.6,18.1,20.7,23.3,10.7,4.484,2.6709199999999997,14.108799999999999,53.393299999999996,6.333333333333333,8.333333333333332,218.66666666666666,0.0,65.0,10.0,1021.6666666666666,64.66666666666666,0.33333333333333326,11.666666666666666,2.333333333333333,767.2543421953574,512.0033353678385,5.527769780953725,677.7001090494792,29.26157940288048,21.02632319364171,1.8544998155239611,26.58250713202913,25.60669036105528,0.0
2022-02-24 11:10:00,8.3,18.4,20.9,23.4,11.3,4.504,2.393665,14.1427,53.4042,6.611111111111111,8.61111111111111,222.38888888888889,0.0,64.16666666666667,10.0,1021.5555555555555,61.72222222222222,0.4444444444444444,11.88888888888889,2.4444444444444446,822.7334362792968,498.24238272831354,4.628198734218791,834.651138810842,28.95811882019043,20.464493910471596,1.6328797868887583,27.955916725794474,2.6397887208064397,0.0
2022-02-24 11:20:00,7.7,18.3,21.3,23.3,10.9,4.496,2.50608,13.787600000000001,53.3366,6.888888888888888,8.88888888888889,226.11111111111111,0.0,63.333333333333336,10.0,1021.4444444444445,58.77777777777778,0.5555555555555556,12.11111111111111,2.5555555555555554,812.4460713704427,485.19021134650563,4.901901143418867,548.1073684563071,28.532039731343588,19.925450518925985,1.6704872230688732,27.370669059753418,1.000000238418579,0.0
2022-02-24 11:30:00,8.5,18.5,21.4,23.4,11.4,4.474,2.632645,13.403200000000002,53.2534,7.166666666666666,9.166666666666666,229.83333333333334,0.0,62.5,10.0,1021.3333333333334,55.833333333333336,0.6666666666666665,12.333333333333332,2.6666666666666665,779.914921966202,496.56043548583983,6.697901721148841,605.1337535422805,28.281775023142494,19.75315878868103,1.7103303529818852,24.466062994003295,1.0013917805751165,0.0
2022-02-24 11:40:00,8.2,18.6,20.7,23.5,11.4,4.512,2.458315,13.5936,53.338,7.444444444444444,9.444444444444443,233.55555555555554,0.0,61.666666666666664,10.0,1021.2222222222222,52.88888888888889,0.7777777777777777,12.555555555555555,2.7777777777777777,750.5224814860026,508.7558019493366,6.480324165565146,569.725667259087,28.189880218505856,19.692314500808717,1.7319290810823442,21.525585956573487,1.001424229343732,0.0
2022-02-24 11:50:00,8.7,18.7,20.9,23.6,11.6,4.525,2.86321,13.662799999999999,53.3984,7.722222222222221,9.722222222222221,237.27777777777777,0.0,60.833333333333336,10.0,1021.1111111111111,49.94444444444444,0.8888888888888888,12.777777777777779,2.888888888888889,747.7467352856165,502.6345991007487,6.136459217974022,522.4384151411325,28.167296696948465,19.74186742690997,1.8881345609992237,19.16592207617679,1.0007757445176442,0.0
2022-02-24 12:00:00,9.6,19.0,21.4,23.6,12.3,4.52,2.991375,13.621699999999999,53.3851,8.0,10.0,241.0,0.0,60.0,10.0,1021.0,47.0,1.0,13.0,3.0,763.5563822428386,475.08920406648485,6.077257095972697,384.8325954691569,28.138134721120196,19.8448601659139,2.175478761792183,18.49658883412679,1.0004263204336166,126.0
2022-02-24 12:10:00,9.9,19.3,21.3,23.7,12.7,4.486,3.17666,13.4418,53.3654,8.11111111111111,10.277777777777779,241.66666666666666,0.0,60.05555555555556,10.0,1020.9444444444445,45.0,1.1111111111111112,13.222222222222221,3.0555555555555554,768.6356675422055,464.0250420125325,4.776514953381597,267.2400472660388,28.13262471516927,19.967084118525186,2.106054087281227,18.637209084828694,1.0002371867497761,0.0
2022-02-24 12:20:00,10.3,19.5,21.1,23.8,13.0,4.57,2.76845,13.528300000000002,53.4177,8.222222222222221,10.555555555555555,242.33333333333334,0.0,60.111111111111114,10.0,1020.8888888888889,43.0,1.2222222222222223,13.444444444444445,3.111111111111111,755.4539933268229,454.4930624389648,3.483394661050732,165.57328826042217,28.168069276809696,19.9143465646108,2.1885779744386675,18.740455497105916,1.000128011306127,0.0
2022-02-24 12:30:00,10.4,19.5,20.4,23.8,13.1,4.568,3.81412,13.6073,53.4582,8.333333333333334,10.833333333333334,243.0,0.0,60.166666666666664,10.0,1020.8333333333334,41.0,1.3333333333333333,13.666666666666666,3.1666666666666665,693.069540019419,443.07320049417433,4.097619725620679,121.02762839258055,28.164077711105346,19.83037567138672,2.2256229680776594,18.5786549949646,1.0000558932622274,0.0
2022-02-24 12:40:00,10.2,19.5,20.7,23.8,13.1,4.546,2.69502,13.4774,53.4323,8.444444444444445,11.11111111111111,243.66666666666666,0.0,60.22222222222222,10.0,1020.7777777777778,39.0,1.4444444444444444,13.88888888888889,3.2222222222222223,631.1662190755208,429.7618412272135,5.17251772426616,104.51721531431554,28.201766516313718,19.73952224812265,2.134778387576847,18.333701283083126,1.0000298023223877,0.0
2022-02-24 12:50:00,10.4,19.6,20.6,23.8,13.2,4.554,2.687595,13.787899999999999,53.4261,8.555555555555555,11.38888888888889,244.33333333333334,0.0,60.27777777777778,10.0,1020.7222222222222,37.0,1.5555555555555556,14.11111111111111,3.2777777777777777,591.4485463319976,431.23738361928656,5.878253695964814,89.65338781992594,28.414348398844403,19.432864685058593,2.1176357118288673,17.566126877466836,1.0000298023223877,0.0
2022-02-24 13:00:00,10.5,19.7,20.9,23.9,13.3,4.578,2.34864,13.446299999999999,53.3202,8.666666666666666,11.666666666666666,245.0,0.0,60.333333333333336,10.0,1020.6666666666666,35.0,1.6666666666666665,14.333333333333334,3.3333333333333335,567.080038248698,425.35895291734016,7.265826373275391,76.97896638040488,28.476401812235515,19.077663809458414,2.0321988385915755,17.071481402715047,52.36841384629408,0.0
2022-02-24 13:10:00,10.6,19.8,20.6,23.9,13.5,4.54,2.28495,13.282,53.31079999999999,8.777777777777779,11.944444444444445,245.66666666666666,0.0,60.388888888888886,10.0,1020.6111111111111,33.0,1.7777777777777777,14.555555555555555,3.388888888888889,551.0040780744882,428.6595804850261,8.608105214827479,66.93516188023455,28.391588490804036,18.707803462346394,1.9840168565511704,16.369478537241616,108.21355619430543,0.0
2022-02-24 13:20:00,10.7,19.8,20.8,23.8,13.5,4.537,2.329025,13.3125,53.380500000000005,8.88888888888889,12.222222222222221,246.33333333333334,0.0,60.44444444444444,10.0,1020.5555555555555,31.0,1.8888888888888888,14.777777777777779,3.4444444444444446,551.2100221761068,432.5146888785527,9.040674459449315,55.30572482340754,28.30092269261678,18.510486402511596,2.048154219388962,15.82831963857015,34.10978231430054,0.0
2022-02-24 13:30:00,10.8,19.8,20.7,23.8,13.6,4.58,2.34104,13.318299999999999,53.3769,9.0,12.5,247.0,0.0,60.5,10.0,1020.5,29.0,2.0,15.0,3.5,550.0327629071817,434.8446192423503,7.995117538770041,54.24924967447917,28.311176694234213,18.505468848546347,2.0999590039253233,15.844094495773314,596.8904754988353,0.0
2022-02-24 13:40:00,10.8,19.7,20.6,23.7,13.5,4.582,2.74742,13.369900000000001,53.391999999999996,9.11111111111111,12.777777777777779,247.66666666666666,0.0,60.55555555555556,10.0,1020.4444444444445,27.0,2.111111111111111,15.222222222222221,3.5555555555555554,549.7874967447917,436.2226019322187,6.630751999960107,45.29066603612092,28.414096546173095,18.567008759180705,2.3147544107834497,15.446479388872783,405.02391339619953,0.0
2022-02-24 13:50:00,10.9,19.7,20.0,23.7,13.6,4.568,2.5157499999999997,13.3113,53.379,9.222222222222221,13.055555555555555,248.33333333333334,0.0,60.611111111111114,10.0,1020.3888888888889,25.0,2.2222222222222223,15.444444444444445,3.611111111111111,552.8267151790926,431.8814997284988,4.723070625336157,40.03462115616448,28.419520371754963,18.544361015955605,2.3503037798404693,14.320987051328023,138.97748971303304,0.0
2022-02-24 14:00:00,11.1,19.8,19.7,23.6,13.8,4.548,2.45071,13.319300000000002,53.358000000000004,9.333333333333334,13.333333333333332,249.0,0.0,60.666666666666664,10.0,1020.3333333333334,23.0,2.333333333333333,15.666666666666666,3.6666666666666665,555.7510229492187,423.32009236653647,3.8729139233376344,37.56957745869955,28.333528992335005,18.471880359649656,2.340714822808901,14.127064208984375,31.74217254002889,0.0
2022-02-24 14:10:00,10.9,19.7,19.4,23.5,13.6,4.552,2.7578050000000003,13.408600000000002,53.3689,9.444444444444445,13.61111111111111,249.66666666666666,0.0,60.72222222222222,10.0,1020.2777777777778,21.0,2.4444444444444446,15.88888888888889,3.7222222222222223,560.4395695548221,422.86349925424867,3.2263413393497467,37.98707675298055,28.191084308624266,18.47027079582214,2.501573569377263,15.935382628440857,1.9650165828069053,0.0
2022-02-24 14:20:00,11.0,19.6,19.3,23.4,13.7,4.546,3.2067050000000004,13.630199999999999,53.3495,9.555555555555555,13.88888888888889,250.33333333333334,0.0,60.77777777777778,10.0,1020.2222222222222,19.0,2.5555555555555554,16.11111111111111,3.7777777777777777,549.0619915771484,421.3017979413614,3.4561729449269465,30.97321091398681,28.270570554854288,18.598626473487677,3.230902218583161,19.422120140311872,1.000000238418579,0.0
2022-02-24 14:30:00,11.1,19.5,19.1,23.3,13.6,4.582,3.363185,13.4102,53.317899999999995,9.666666666666666,14.166666666666666,251.0,0.0,60.833333333333336,10.0,1020.1666666666666,17.000000000000004,2.6666666666666665,16.333333333333332,3.833333333333333,528.9943399153085,424.21359324137376,3.1781661468373854,29.87619838094981,28.247411597523854,18.7164269172177,3.1126458244233417,22.233850272945247,1.000000238418579,0.0
2022-02-24 14:40:00,11.0,19.5,19.1,23.3,13.6,4.531,3.2444450000000002,13.475,53.357000000000006,9.777777777777779,14.444444444444443,251.66666666666666,0.0,60.888888888888886,10.0,1020.1111111111111,15.000000000000004,2.7777777777777777,16.555555555555557,3.888888888888889,515.2744365437826,429.0758883210982,2.7715479614034213,34.6000956938361,28.312151753107706,18.7812641175588,2.913316289186478,24.934002621968585,1.0004402311642964,0.0
2022-02-24 14:50:00,10.9,19.4,19.1,23.3,13.5,4.56,2.77434,13.3627,53.344500000000004,9.88888888888889,14.722222222222221,252.33333333333334,0.0,60.94444444444444,10.0,1020.0555555555555,13.0,2.888888888888889,16.77777777777778,3.9444444444444446,516.6935359665442,420.4865393066407,2.4177504849433897,38.65820519129435,28.453920873006183,18.729752168655395,2.785700292189916,25.67383256276449,1.870034146308899,0.0
2022-02-24 15:00:00,10.9,19.3,19.0,23.2,13.5,4.581,2.7253499999999997,13.1876,53.348299999999995,10.0,15.0,253.0,0.0,61.0,10.0,1020.0,11.0,3.0,17.0,4.0,518.9105323282878,426.82537070789556,2.337466441517496,49.69802651367619,28.540406109491983,18.59129585584005,2.8197040216128033,24.77170996983846,14.064084968566894,0.0
2022-02-24 15:10:00,10.9,19.3,19.1,23.2,13.5,4.558,2.83331,13.2781,53.400099999999995,9.722222222222221,14.555555555555555,251.44444444444446,0.0,62.111111111111114,10.0,1020.0555555555555,13.61111111111111,3.0,16.833333333333332,3.8333333333333335,523.2684560420596,424.92815695927067,2.2312041808151255,56.76082607581791,28.68179572105408,18.45532418568929,2.778971766233444,22.59545938491821,21.16891021410624,0.0
2022-02-24 15:20:00,11.2,19.3,19.0,23.1,13.7,4.54,2.9819500000000003,12.9986,53.4126,9.444444444444445,14.11111111111111,249.88888888888889,0.0,63.22222222222222,10.0,1020.1111111111111,16.22222222222222,3.0,16.666666666666668,3.6666666666666665,512.1749663289388,419.4238331095377,2.2950713347917224,67.37109596920553,28.755529397224468,18.301923841153336,2.933545110564414,21.36225897085471,24.490653722585876,0.0
2022-02-24 15:30:00,11.2,19.4,19.0,23.1,13.7,4.518,2.864405,13.0554,53.5006,9.166666666666666,13.666666666666666,248.33333333333334,0.0,64.33333333333333,10.0,1020.1666666666666,18.833333333333332,3.0,16.5,3.5,503.0747708796359,423.35706100639254,2.1015765584525417,71.57711325672388,28.713467489878337,18.190303319295246,2.829451816479365,20.418538951873778,20.998960421880085,0.0
2022-02-24 15:40:00,11.2,19.3,19.0,23.1,13.7,4.53,2.96296,12.831399999999999,53.572199999999995,8.88888888888889,13.222222222222221,246.77777777777777,0.0,65.44444444444444,10.0,1020.2222222222222,21.444444444444443,3.0,16.333333333333332,3.333333333333333,491.5327100626628,424.9489454528107,2.093781910686843,69.56079078437244,28.63341669400533,18.157460041046143,2.85480676094691,19.89073320388794,30.161680091222127,0.0
2022-02-24 15:50:00,11.5,19.4,19.1,23.1,13.9,4.518,3.2610149999999996,12.5173,53.625,8.61111111111111,12.777777777777779,245.22222222222223,0.0,66.55555555555556,10.0,1020.2777777777778,24.055555555555557,3.0,16.166666666666668,3.1666666666666665,484.56556267398526,432.82484528289444,1.9505894676810605,64.22323922238107,28.479283917744954,18.182595259348552,2.7758845567703245,19.056161870956423,36.20342543284099,0.0
2022-02-24 16:00:00,11.4,19.4,19.1,23.1,13.9,4.536,2.85152,12.3918,53.691700000000004,8.333333333333334,12.333333333333334,243.66666666666666,0.0,67.66666666666667,10.0,1020.3333333333334,26.666666666666664,3.0,16.0,3.0,479.362438659668,428.84742708754266,1.8176302660723862,62.55768958894546,28.251544109333707,18.26976434567554,2.976594275518999,18.554565685239886,42.75893252863049,0.0
2022-02-24 16:10:00,11.5,19.4,19.1,23.0,14.0,4.508,2.93981,12.3682,53.803200000000004,8.055555555555555,11.88888888888889,242.11111111111111,0.0,68.77777777777777,10.0,1020.3888888888889,29.277777777777775,3.0,15.833333333333334,2.833333333333333,474.61769527391453,425.1145292154948,1.6841923379864396,64.42886130844806,27.997771205902097,18.433630409240724,2.878166799545288,18.27910291671753,44.72890703837077,0.0
2022-02-24 16:20:00,11.5,19.5,19.1,23.0,14.0,4.514,2.75284,12.2444,53.864700000000006,7.777777777777779,11.444444444444445,240.55555555555554,0.0,69.88888888888889,10.0,1020.4444444444445,31.888888888888886,3.0,15.666666666666666,2.6666666666666665,466.97977539062504,425.52877926179735,1.647145735870647,213.1101340098839,27.735108216603596,18.610954179763795,2.817839581569036,17.57220874786377,51.94586491266887,0.0
2022-02-24 16:30:00,11.4,19.4,19.1,23.0,13.9,4.479,2.81234,12.0592,53.893600000000006,7.5,11.0,239.0,0.0,71.0,10.0,1020.5,34.5,3.0,15.5,2.5,457.8618874981759,420.2064807128906,1.7157676109183306,658.4581502278645,27.483987770080567,18.799495944976805,2.6401882890860238,16.178423757553098,54.15801734924317,0.0
2022-02-24 16:40:00,11.4,19.4,19.1,23.0,13.9,4.54,2.81133,12.0078,53.946000000000005,7.222222222222222,10.555555555555555,237.44444444444446,0.0,72.11111111111111,10.0,1020.5555555555555,37.111111111111114,3.0,15.333333333333334,2.333333333333333,454.18307596842453,419.9906769816081,1.5159410158422708,429.7837458835753,27.203997379938762,19.0197681649526,2.6941358904043833,15.33920345624288,52.30999161402384,0.0
2022-02-24 16:50:00,11.2,19.3,19.0,22.9,13.8,4.546,3.168645,11.8248,53.998400000000004,6.944444444444445,10.11111111111111,235.88888888888889,0.0,73.22222222222223,10.0,1020.6111111111111,39.72222222222222,3.0,15.166666666666666,2.1666666666666665,455.8752782466494,420.5560539648999,1.4161020862146958,270.5557023767159,26.870401350657147,19.321048774719237,2.9198050089677174,15.802555232048036,55.00965896606446,0.0
2022-02-24 17:00:00,11.1,19.2,18.9,22.9,13.6,4.516,2.97595,11.7878,54.0705,6.666666666666667,9.666666666666668,234.33333333333334,0.0,74.33333333333333,10.0,1020.6666666666666,42.33333333333333,3.0,15.0,2.0,455.2876485188802,426.55758971466423,1.428326623564386,175.8705464620644,26.54978056632866,19.684725976825437,2.7983452909140936,17.46804140920693,59.22982163391545,0.0
2022-02-24 17:10:00,11.1,19.2,18.9,22.8,13.6,4.569,3.09117,11.6695,54.0862,6.388888888888889,9.222222222222221,232.77777777777777,0.0,75.44444444444444,10.0,1020.7222222222222,44.94444444444444,3.0,14.833333333333332,1.833333333333333,449.59387685490753,422.14710186837726,1.4939709040522575,112.53992299828826,26.185069993337,20.121669851938883,2.878075995047887,21.011647758483885,63.83491397221883,0.0
2022-02-24 17:20:00,11.1,19.1,18.8,22.8,13.6,4.519,3.038615,11.5965,54.077999999999996,6.111111111111112,8.777777777777779,231.22222222222223,0.0,76.55555555555556,10.0,1020.7777777777778,47.55555555555555,3.0,14.666666666666666,1.6666666666666665,447.7757852172852,427.73503920631845,1.530361286799113,77.68658117930094,25.708059107462567,20.682403084437052,3.106822363535563,22.896603027979534,74.17369190216064,0.0
2022-02-24 17:30:00,11.0,19.1,18.8,22.7,13.6,4.554,3.0650749999999998,11.6846,54.075900000000004,5.833333333333334,8.333333333333334,229.66666666666666,0.0,77.66666666666666,10.0,1020.8333333333334,50.166666666666664,3.0,14.5,1.5,452.28686198969,428.6039283278893,1.555141973125059,59.37472792587712,25.37654759051436,21.12643000758974,3.2027595587504107,23.740975212485104,87.99889828116207,0.0
2022-02-24 17:40:00,10.9,19.0,18.7,22.7,13.5,4.538,3.4384,11.704699999999999,54.0647,5.555555555555556,7.888888888888889,228.11111111111111,0.0,78.77777777777777,10.0,1020.8888888888889,52.77777777777777,3.0,14.333333333333332,1.333333333333333,451.1257649739584,424.8066957215057,1.5666659204333515,48.70145495118395,25.08383768717448,21.424596354166667,3.214608051776886,23.88502288818359,150.75251223246255,0.0
2022-02-24 17:50:00,10.7,18.9,18.6,22.7,13.3,4.517,3.243065,11.779,54.02759999999999,5.277777777777779,7.444444444444445,226.55555555555554,0.0,79.88888888888889,10.0,1020.9444444444445,55.388888888888886,3.0,14.166666666666666,1.1666666666666665,449.6466579463564,432.4372189050433,1.5385829040963772,46.82218009991834,24.893412125905353,21.678009379704793,3.2852635272343953,26.713341751098632,235.36048952738443,0.0
2022-02-24 18:00:00,10.7,18.9,22.1,22.7,13.3,4.529,3.3546,11.7706,53.9978,5.0,7.0,225.0,0.0,81.0,10.0,1021.0,58.0,3.0,14.0,1.0,447.99674204508466,438.7144834391276,1.566629949572396,45.43793507042578,24.736569409882282,21.88221083350101,3.2664797529392997,28.365682049444167,195.08551240780932,0.0
2022-02-24 18:10:00,10.4,18.9,24.6,22.7,13.1,4.529,5.749065,11.7762,53.9822,5.0,7.0,224.05555555555554,0.0,81.16666666666667,10.0,1021.1111111111111,56.72222222222222,2.9444444444444446,13.88888888888889,1.0,450.31307295875985,438.43549947102866,1.5964751112764164,45.982276921137576,24.6304282283783,22.050342791875202,4.630022359689077,29.61778698603312,146.38425968170165,0.0
2022-02-24 18:20:00,10.3,19.0,24.1,22.9,13.0,4.516,3.1517,11.6344,53.96319999999999,5.0,7.0,223.11111111111111,0.0,81.33333333333333,10.0,1021.2222222222222,55.44444444444444,2.888888888888889,13.777777777777779,1.0,452.23890950520837,433.1945201619466,1.465336331570216,47.99688723709623,24.569031102886306,22.144873990150494,3.7795630062906085,29.643855990016526,108.23533647655768,0.0
2022-02-24 18:30:00,10.6,19.0,22.3,23.0,13.1,4.525,3.091355,11.407,54.0082,5.0,7.0,222.16666666666666,0.0,81.5,10.0,1021.3333333333334,54.166666666666664,2.8333333333333335,13.666666666666666,1.0,449.0595751286649,427.6940000196435,1.3654234651724497,48.717475763956706,24.448187497456868,22.162231238683066,3.2416829621791843,29.337435448964435,99.6073672612508,0.0
2022-02-24 18:40:00,10.8,19.1,20.8,22.9,13.3,4.534,3.1175249999999997,11.4292,54.077200000000005,5.0,7.0,221.22222222222223,0.0,81.66666666666667,10.0,1021.4444444444445,52.888888888888886,2.7777777777777777,13.555555555555555,1.0,446.49592732747396,435.9502791972544,1.5525056386061309,53.15572991365767,24.60227685610453,22.181998507181802,3.1753008886178336,28.452757743199662,271.2433997344971,0.0
2022-02-24 18:50:00,10.8,19.0,19.6,22.8,13.3,4.522,3.1994,11.456999999999999,54.0492,5.0,7.0,220.27777777777777,0.0,81.83333333333333,10.0,1021.5555555555555,51.611111111111114,2.7222222222222223,13.444444444444445,1.0,439.8311489587542,445.64104644775387,1.48985204718544,56.72282791482527,24.941727686467143,22.157241292242276,2.854059293963815,23.784800439177257,438.77799746410994,0.0
2022-02-24 19:00:00,10.8,18.9,19.0,22.7,13.3,4.531,3.054055,11.4689,53.935900000000004,5.0,7.0,219.33333333333334,0.0,82.0,10.0,1021.6666666666666,50.333333333333336,2.6666666666666665,13.333333333333334,1.0,441.0160188275919,453.9126544750696,1.5213331073522567,56.66470155080159,25.239580698013306,22.008956553141275,2.859565726518631,17.621184701919557,478.5697415161133,0.0
2022-02-24 19:10:00,10.7,18.9,18.7,22.6,13.2,4.52,3.09918,11.4083,53.959900000000005,5.0,7.0,218.38888888888889,0.0,82.16666666666667,10.0,1021.7777777777778,49.05555555555556,2.611111111111111,13.222222222222221,1.0,437.7344517920483,450.5607974243164,1.526958648757746,57.017748415779934,25.505695292154947,21.81094657897949,2.570451892217,12.858586761156719,499.2974454243978,0.0
2022-02-24 19:20:00,10.7,18.8,19.4,22.5,13.2,4.493,2.8437200000000002,11.3361,53.9686,5.0,7.0,217.44444444444446,0.0,82.33333333333333,10.0,1021.8888888888889,47.77777777777778,2.5555555555555554,13.11111111111111,1.0,442.786201171875,453.34663958319305,1.3710922486970654,63.714323204708634,25.709849147796632,21.630958245595295,2.7817106517155965,9.564752338727313,512.6575185648601,0.0
2022-02-24 19:30:00,10.5,18.8,23.0,22.6,13.1,4.502,2.76922,11.322199999999999,53.9773,5.0,7.0,216.5,0.0,82.5,10.0,1022.0,46.5,2.5,13.0,1.0,444.5270294364842,450.571174726815,1.397345773065831,70.17053519060383,25.867224709192914,21.463345098495484,2.561448440949122,7.207493105729421,499.31187917073566,0.0
2022-02-24 19:40:00,10.5,18.9,22.5,22.7,13.1,4.471,2.934125,11.2167,53.980999999999995,5.0,7.0,215.55555555555554,0.0,82.66666666666667,10.0,1022.1111111111111,45.22222222222222,2.4444444444444446,12.88888888888889,1.0,441.7635047403972,446.6831540934245,1.3069804817522312,75.20954107316874,26.015306695302325,21.32876284917196,2.5117728785673776,5.206442778110505,510.6755229187012,0.0
2022-02-24 19:50:00,10.6,18.9,22.0,22.7,13.2,4.467,2.8128149999999996,11.2617,53.977599999999995,5.0,7.0,214.61111111111111,0.0,82.83333333333333,10.0,1022.2222222222222,43.94444444444444,2.388888888888889,12.777777777777779,1.0,444.2760618924546,441.0859475883396,1.429022112985452,81.67209387461344,26.13928955396016,21.21270014444987,2.4632936916748682,3.630139317512512,486.7386091613769,0.0
2022-02-24 20:00:00,10.5,19.0,23.0,22.8,13.1,4.467,2.65673,11.2629,53.9566,5.0,7.0,213.66666666666666,0.0,83.0,10.0,1022.3333333333334,42.666666666666664,2.3333333333333335,12.666666666666666,1.0,446.51438618977863,444.8768810438836,1.2514101934483495,89.26118267641229,26.23602246165949,21.115669072900115,2.349985524180245,2.381199166101251,468.97284760642185,0.0
2022-02-24 20:10:00,10.4,18.9,21.9,22.8,13.0,4.492,2.812425,11.1002,53.9341,5.0,7.0,212.72222222222223,0.0,83.16666666666667,10.0,1022.4444444444445,41.388888888888886,2.2777777777777777,12.555555555555555,1.0,445.83767155088225,445.7859767659505,1.3764925811486055,99.15936497682905,26.308830067316695,21.04825032234192,2.2844275410970054,1.6479748409986494,459.5556057739258,0.0
2022-02-24 20:20:00,10.4,18.9,21.8,22.7,13.0,4.512,2.727735,11.0962,53.979600000000005,5.0,7.0,211.77777777777777,0.0,83.33333333333333,10.0,1022.5555555555555,40.111111111111114,2.2222222222222223,12.444444444444445,1.0,440.5325837198893,446.7895159947187,1.3657241135835647,107.07564125061035,26.35855362892151,20.986711813608803,2.329321049054464,1.3454744191964467,449.16308736165365,0.0
2022-02-24 20:30:00,10.4,18.8,22.4,22.7,13.0,4.49,2.74999,11.2009,54.002599999999994,5.0,7.0,210.83333333333334,0.0,83.5,10.0,1022.6666666666666,38.83333333333333,2.166666666666667,12.333333333333334,1.0,442.90284779866533,446.0080818684896,1.33097164490297,109.36202676094186,26.40243989626567,20.945425987243652,2.35344733218352,1.1887946250041326,407.9784912109375,0.0
2022-02-24 20:40:00,10.3,18.8,22.3,22.6,12.9,4.494,3.010925,11.0798,53.9914,5.0,7.0,209.88888888888889,0.0,83.66666666666667,10.0,1022.7777777777778,37.55555555555556,2.111111111111111,12.222222222222221,1.0,435.69736852887036,440.6724790130264,1.2858439634782446,108.60571263846705,26.456114473342893,20.927444381713865,2.1741640305519105,1.1035698018471398,431.2129763793945,0.0
2022-02-24 20:50:00,10.3,18.8,21.9,22.6,12.9,4.486,2.995975,10.972,53.993100000000005,5.0,7.0,208.94444444444446,0.0,83.83333333333333,10.0,1022.8888888888889,36.27777777777778,2.0555555555555554,12.11111111111111,1.0,434.8570193481445,437.2271137491862,1.3538516864382615,111.63694292639609,26.49713412920634,20.916544955571492,2.171867964665095,1.0568062496185302,369.38616795857746,0.0
2022-02-24 21:00:00,10.3,18.8,21.5,22.6,12.9,4.488,3.155065,10.9749,54.016999999999996,5.0,7.0,208.0,0.0,84.0,10.0,1023.0,35.0,2.0,12.0,1.0,439.88388236911817,434.3284950344042,1.3730400965560627,110.97385412183857,26.543310565948484,20.913364807764687,2.215718166232109,1.031155925989151,336.51943883260094,0.0
2022-02-24 21:10:00,10.1,18.6,21.4,22.5,12.7,4.522,3.20374,10.950199999999999,54.0154,4.944444444444445,7.166666666666667,208.72222222222223,0.005555555555555556,84.22222222222223,10.0,1022.9444444444445,38.611111111111114,2.0,12.277777777777779,1.0,437.12634134928385,439.25883791517936,1.3504558769845019,110.95046296265166,26.57808448155721,20.9149178314209,2.049857642451922,1.0170628013213476,331.01720596313476,0.0
2022-02-24 21:20:00,9.9,18.6,21.8,22.5,12.6,4.49,3.17571,10.8682,54.0077,4.888888888888889,7.333333333333333,209.44444444444446,0.011111111111111112,84.44444444444444,10.0,1022.8888888888889,42.22222222222222,2.0,12.555555555555555,1.0,447.9057043106254,437.4911258951823,1.3429147993036583,109.72514496797896,26.593592744600976,20.926131026650552,2.156418176518995,1.009339114989938,252.36798964419603,0.0
2022-02-24 21:30:00,10.1,18.6,21.6,22.5,12.7,4.503,3.1856999999999998,10.7644,53.995799999999996,4.833333333333333,7.5,210.16666666666666,0.01666666666666667,84.66666666666667,10.0,1022.8333333333334,45.833333333333336,2.0,12.833333333333334,1.0,442.39997111002606,437.6712301320043,1.3985356297920652,111.61596802296613,26.61602079709371,20.955843461354576,2.0554439123471577,1.0050984064737956,246.0400491841634,0.0
2022-02-24 21:40:00,10.1,18.6,21.3,22.5,12.7,4.516,3.15815,10.7395,54.0092,4.777777777777778,7.666666666666667,210.88888888888889,0.022222222222222223,84.88888888888889,10.0,1022.7777777777778,49.44444444444444,2.0,13.11111111111111,1.0,444.0559333608342,442.37735888250944,1.3870261402453408,112.32703412955763,26.638966493606567,20.979713764190674,1.9902101153135299,1.002769465049108,241.8592732747396,0.0
2022-02-24 21:50:00,10.1,18.6,21.4,22.5,12.7,4.498,3.2321150000000003,10.736,54.0468,4.722222222222222,7.833333333333333,211.61111111111111,0.02777777777777778,85.11111111111111,10.0,1022.7222222222222,53.05555555555556,2.0,13.38888888888889,1.0,439.3203819783529,441.45217824300136,1.410025435090065,111.71370516459146,26.656360643623913,20.99703606481606,1.990654818482992,1.0014939127601472,220.45918445608714,0.0
2022-02-24 22:00:00,10.2,18.6,21.2,22.4,12.7,4.495,3.1762,10.785545454545455,54.059090909090905,4.666666666666667,8.0,212.33333333333334,0.03333333333333334,85.33333333333333,10.0,1022.6666666666666,56.66666666666667,2.0,13.666666666666666,1.0,442.48897528637417,438.3071348519161,1.3858984976165039,111.28317976956987,26.660857547124227,21.014737011591595,2.1659142466386156,1.0007995980978013,187.1601646931966,0.0
2022-02-24 22:10:00,10.1,18.6,21.1,22.4,12.7,4.491,3.2786850000000003,10.8933,53.9996,4.611111111111111,8.166666666666666,213.05555555555554,0.038888888888888896,85.55555555555556,10.0,1022.6111111111111,60.27777777777778,2.0,13.944444444444445,1.0,438.94840484619147,435.812109375,1.3793687390776004,112.23051919387558,26.672092561721804,21.02616129557292,2.0758810569842656,1.0004262620210649,162.86022262573243,0.0
2022-02-24 22:20:00,10.0,18.5,20.9,22.4,12.7,4.485,3.033035,11.0063,54.0095,4.555555555555555,8.333333333333334,213.77777777777777,0.044444444444444446,85.77777777777777,10.0,1022.5555555555555,63.888888888888886,2.0,14.222222222222221,1.0,441.32706669949937,430.2236635475597,1.3492211422341018,105.28336681581486,26.66260814118233,21.04200878909112,2.046373354568684,1.000221670269966,152.6283451681092,0.0
2022-02-24 22:30:00,10.1,18.5,21.0,22.4,12.7,4.511,2.8630050000000002,10.996500000000001,53.957899999999995,4.5,8.5,214.5,0.05,86.0,10.0,1022.5,67.5,2.0,14.5,1.0,440.5993909708659,430.1395542960331,1.3437646355029553,109.58650732482222,26.658639605840044,21.066687539418538,1.9443250761429467,1.000113347172737,139.37506092071533,0.0
2022-02-24 22:40:00,9.9,18.5,21.0,22.4,12.6,4.513,2.803875,10.935500000000001,53.9199,4.444444444444445,8.666666666666666,215.22222222222223,0.05555555555555556,86.22222222222223,10.0,1022.4444444444445,71.11111111111111,2.0,14.777777777777779,1.0,442.2915650711937,426.304883219401,1.3007230583927725,111.9648162315929,26.640673513412473,21.09799079577128,1.9356033943096798,1.0000457058350247,123.17451602935792,0.0
2022-02-24 22:50:00,10.0,18.5,20.9,22.4,12.6,4.477,2.66785,10.821,53.8874,4.388888888888889,8.833333333333334,215.94444444444446,0.061111111111111116,86.44444444444444,10.0,1022.3888888888889,74.72222222222223,2.0,15.055555555555555,1.0,445.1431567382812,428.6468478604021,1.2171061575092839,112.64179577908274,26.532079540888468,21.107647631963093,2.044016123811404,1.0000298023223877,109.00354731241862,0.0
2022-02-24 23:00:00,10.1,18.5,21.1,22.4,12.7,4.476,1.7142600000000001,9.5459,53.7855,4.333333333333333,9.0,216.66666666666666,0.06666666666666668,86.66666666666667,10.0,1022.3333333333334,78.33333333333334,2.0,15.333333333333332,1.0,444.9116352019913,434.3767626953125,1.2043010130524636,108.61074792226154,26.473868214450988,21.181825398806126,1.8604046796910505,1.0000298023223877,107.74840445674745,0.0
2022-02-24 23:10:00,10.3,18.6,21.4,22.4,12.9,4.478,0.802075,8.719100000000001,53.8562,4.277777777777778,9.166666666666668,217.38888888888889,0.07222222222222223,86.88888888888889,10.0,1022.2777777777778,81.94444444444446,2.0,15.61111111111111,1.0,443.9206231689453,430.8223580546763,1.0231902579517016,112.19955225130931,26.44020270347595,21.28749429066976,1.7967238845427829,1.0000298023223877,120.68141813913981,0.0
2022-02-24 23:20:00,10.5,18.7,21.4,22.4,13.0,4.446,0.4378,8.0987,54.120900000000006,4.222222222222222,9.333333333333334,218.11111111111111,0.07777777777777779,87.11111111111111,10.0,1022.2222222222222,85.55555555555556,2.0,15.88888888888889,1.0,442.1275675841583,427.6720103542284,0.7807287072554483,109.05160537611968,26.42423691431681,21.359436966578166,1.7094407935937244,1.0000298023223877,105.62162635803222,0.0
2022-02-24 23:30:00,10.3,18.6,20.9,22.3,12.8,4.466,0.264695,7.3131,54.30800000000001,4.166666666666667,9.5,218.83333333333334,0.08333333333333334,87.33333333333333,10.0,1022.1666666666666,89.16666666666667,2.0,16.166666666666664,1.0,439.8738508097331,429.99615081787107,0.702361637800932,110.42023729960124,26.416095444361368,21.445102535883585,1.39290099243323,1.0000298023223877,112.87063613891601,0.0
2022-02-24 23:40:00,10.3,18.5,20.9,22.3,12.8,4.473,0.197225,7.303999999999999,54.6394,4.111111111111111,9.666666666666668,219.55555555555554,0.08888888888888889,87.55555555555556,10.0,1022.1111111111111,92.77777777777777,2.0,16.444444444444443,1.0,443.2294092603662,430.47858553130055,0.4788273180945445,109.13984207605911,26.40894611676534,21.544202715555826,1.4524054157733919,1.0000298023223877,115.14910443623862,0.0
2022-02-24 23:50:00,10.3,18.5,20.7,22.3,12.8,4.478,0.18758,7.2219,54.88250000000001,4.055555555555555,9.833333333333334,220.27777777777777,0.09444444444444446,87.77777777777777,10.0,1022.0555555555555,96.38888888888889,2.0,16.72222222222222,1.0,440.8024338785807,429.1340833712172,0.338769489184948,110.01803975143002,26.469370125592764,21.6338773148208,1.4017531526593838,1.0000298023223877,120.91037805201645,0.0
2022-02-25 00:00:00,9.9,18.4,21.2,22.3,12.7,4.434,0.19855,6.8638,54.954899999999995,4.0,10.0,221.0,0.1,88.0,10.0,1022.0,100.0,2.0,17.0,1.0,442.488274865863,427.41816978016124,0.2890971912679362,112.10665998017048,26.476358801523844,21.655308771133424,1.2117728614807128,1.0000298023223877,108.87292316436768,0.0
2022-02-25 00:10:00,8.5,17.9,21.0,22.3,11.4,4.463,0.18733499999999997,6.5759,55.0409,3.888888888888889,10.055555555555555,223.33333333333334,0.12777777777777777,88.55555555555556,9.555555555555555,1022.1666666666666,100.0,1.9444444444444444,16.833333333333332,1.0,444.9940802001953,431.5021000864314,0.2556559328734874,111.0839178466797,26.453533156712847,21.633153756459556,0.9945238734285036,1.0000298023223877,101.04070747375489,0.0
2022-02-25 00:20:00,7.8,17.6,21.1,22.3,10.8,4.407,0.195675,6.3223,55.12949999999999,3.7777777777777777,10.11111111111111,225.66666666666666,0.15555555555555556,89.11111111111111,9.11111111111111,1022.3333333333334,100.0,1.8888888888888888,16.666666666666668,1.0,447.59958007812503,432.1647401936849,0.2343512335127103,107.71653130590578,26.473047030766804,21.65286757151286,1.148421382208665,1.0000298023223877,126.68945612589519,0.0
2022-02-25 00:30:00,6.9,17.3,20.5,22.2,10.2,4.403,0.33081,5.8593,55.1789,3.6666666666666665,10.166666666666666,228.0,0.18333333333333335,89.66666666666667,8.666666666666666,1022.5,100.0,1.8333333333333333,16.5,1.0,445.5385458374023,429.0690096028646,0.1701472827878459,110.16970891338283,26.528170227761997,21.676605008928114,1.00081235496422,1.0000298023223877,115.06629283560198,0.0
2022-02-25 00:40:00,6.2,17.0,20.8,22.2,9.5,4.456,0.41529499999999997,5.6982,55.249,3.5555555555555554,10.222222222222221,230.33333333333334,0.2111111111111111,90.22222222222223,8.222222222222221,1022.6666666666666,100.0,1.7777777777777777,16.333333333333332,1.0,443.6354437641714,426.41273569742845,0.1853051580719144,108.32215686043779,26.558109159469602,21.674414790471396,0.9281770926217238,1.0000298023223877,107.5631400680542,0.0
2022-02-25 00:50:00,6.1,16.8,21.2,22.2,9.3,4.461,0.5322899999999999,5.4677999999999995,55.3155,3.4444444444444446,10.277777777777779,232.66666666666666,0.2388888888888889,90.77777777777777,7.777777777777778,1022.8333333333334,100.0,1.7222222222222223,16.166666666666668,1.0,446.6009215291341,425.5514194742838,0.18305129657862546,110.40233379019182,26.582384128570556,21.653299900690715,0.9804989324013393,1.0000298023223877,109.96603075663249,0.0
2022-02-25 01:00:00,5.6,16.7,20.5,22.2,8.9,4.452,0.50712,5.2953,55.403600000000004,3.3333333333333335,10.333333333333334,235.0,0.26666666666666666,91.33333333333333,7.333333333333334,1023.0,100.0,1.6666666666666667,16.0,1.0,444.8010499449982,431.8018339731501,0.22703434876866088,108.46158623668434,26.604556690851847,21.631025689442954,0.8572721797227858,1.0000298023223877,109.80835548400879,0.0
2022-02-25 01:10:00,5.4,16.6,21.4,22.2,8.7,4.438,0.51006,5.2165,55.455600000000004,3.2222222222222223,10.38888888888889,237.33333333333334,0.29444444444444445,91.88888888888889,6.888888888888889,1023.1666666666666,100.0,1.6111111111111112,15.833333333333334,1.0,440.7288254801432,430.92262847900395,0.21992622007084428,107.1107548333292,26.617138684590657,21.620140320460003,0.8432552476227283,1.0000298023223877,112.31293238321942,0.0
2022-02-25 01:20:00,5.1,16.5,20.4,22.2,8.5,4.46,0.564325,5.1411999999999995,55.526199999999996,3.111111111111111,10.444444444444445,239.66666666666666,0.3222222222222222,92.44444444444444,6.444444444444445,1023.3333333333334,100.0,1.5555555555555556,15.666666666666666,1.0,448.14006393257233,435.73671584907623,0.19308448563998104,110.97329330121056,26.627755924860633,21.596937964757284,0.7907380999624729,1.0000298023223877,106.929787012736,0.0
2022-02-25 01:30:00,4.9,16.4,21.1,22.2,8.3,4.458,0.617145,4.9953,55.5388,3.0,10.5,242.0,0.35,93.0,6.0,1023.5,100.0,1.5,15.5,1.0,448.36311787923177,433.13457816639163,0.22397525674310942,110.1725743307771,26.637889575796613,21.57833088675461,0.7207590784839655,1.0000298023223877,112.35316498664812,0.0
2022-02-25 01:40:00,4.7,16.2,21.1,22.2,8.1,4.434,0.679245,4.8438,55.4919,2.888888888888889,10.555555555555555,244.33333333333334,0.37777777777777777,93.55555555555556,5.555555555555555,1023.6666666666666,100.0,1.4444444444444444,15.333333333333334,1.0,447.14991770426434,429.9707231648763,0.28057952257346797,108.12420610503288,26.64826989809672,21.564403168360393,0.6720001478493214,1.0000298023223877,111.91224296569824,0.0
2022-02-25 01:50:00,4.6,16.2,20.5,22.1,8.0,4.458,0.73351,4.640700000000001,55.5188,2.7777777777777777,10.61111111111111,246.66666666666666,0.40555555555555556,94.11111111111111,5.111111111111112,1023.8333333333334,100.0,1.3888888888888888,15.166666666666666,1.0,440.9057005818685,433.61956149046443,0.21145770350492182,108.90822475023863,26.659850950241086,21.546399421691895,0.7697580402096112,1.0000298023223877,108.46254145304363,0.0
2022-02-25 02:00:00,4.2,16.1,21.5,22.1,7.8,4.446,0.84687,4.6537999999999995,55.568999999999996,2.666666666666667,10.666666666666666,249.0,0.43333333333333335,94.66666666666667,4.666666666666667,1024.0,100.0,1.3333333333333335,15.0,1.0,438.5885551926185,428.91341513798153,0.19393995461880226,108.38316391573115,26.66467429161072,21.539173885981242,0.6771686242024104,1.0000298023223877,111.31215105692544,0.0
2022-02-25 02:10:00,3.9,15.9,20.5,22.1,7.5,4.429,0.844285,4.4277999999999995,55.583600000000004,2.5555555555555554,10.722222222222221,251.33333333333334,0.46111111111111114,95.22222222222223,4.222222222222222,1024.1666666666667,100.0,1.2777777777777777,14.833333333333332,1.0,440.2009108479818,430.7282778790353,0.22234285990181396,110.44827198222534,26.670798568725587,21.52762989997864,0.6428375578920047,1.0000298023223877,109.29001873016357,0.0
2022-02-25 02:20:00,3.8,15.9,20.9,22.1,7.3,4.473,0.9616049999999999,4.211,55.5963,2.4444444444444446,10.777777777777779,253.66666666666666,0.48888888888888893,95.77777777777777,3.7777777777777777,1024.3333333333333,100.0,1.2222222222222223,14.666666666666666,1.0,440.639809124826,431.54612707729996,0.2315659898358507,110.93870295486882,26.663417402148923,21.520012594320004,0.6148076507609106,1.0000298023223877,110.06682240890245,0.0
2022-02-25 02:30:00,3.6,15.8,21.5,22.1,7.1,4.427,0.9498099999999999,3.7156,55.65410000000001,2.3333333333333335,10.833333333333334,256.0,0.5166666666666666,96.33333333333333,3.333333333333334,1024.5,100.0,1.1666666666666667,14.5,1.0,438.96537434895833,430.28053634818946,0.24232634242581946,109.92451109891556,26.66065748532613,21.507051865259804,0.6175162832935651,1.0000298023223877,108.84027119954426,0.0
2022-02-25 02:40:00,3.4,15.7,20.5,22.1,7.0,4.454,0.917905,3.3858000000000006,55.6908,2.2222222222222223,10.88888888888889,258.3333333333333,0.5444444444444444,96.88888888888889,2.8888888888888893,1024.6666666666667,100.0,1.1111111111111112,14.333333333333332,1.0,444.0151300364528,425.295114847819,0.24208234527290368,111.65307741305249,26.655918048222862,21.50434032758077,0.6098232696950435,1.0017528120676675,110.10982866923014,0.0
2022-02-25 02:50:00,3.2,15.6,20.6,22.0,6.8,4.441,1.018685,3.5296999999999996,55.8057,2.111111111111111,10.944444444444445,260.6666666666667,0.5722222222222222,97.44444444444444,2.4444444444444446,1024.8333333333333,100.0,1.0555555555555556,14.166666666666666,1.0,444.0968630981445,426.92428805296447,0.21770618478667597,109.29983867623712,26.65732814611015,21.50616000725051,0.6289740590397584,1.0482098803345092,108.20074868024406,0.0
2022-02-25 03:00:00,3.0,15.6,21.4,22.0,6.7,4.441,1.139675,3.8878,55.8754,2.0,11.0,263.0,0.6,98.0,2.0,1025.0,100.0,1.0,14.0,1.0,438.27347585042315,428.33251881917323,0.27458334096323295,112.2716906098188,26.661610450744625,21.498075644175213,0.5378692788879077,1.154295935233434,109.04951952616372,0.0
2022-02-25 03:10:00,3.0,15.6,21.3,22.0,6.7,4.442,1.03066,3.4499000000000004,55.8726,1.8888888888888888,10.833333333333334,261.1666666666667,0.611111111111111,97.77777777777777,2.1666666666666665,1025.1666666666667,98.44444444444444,0.8888888888888888,13.833333333333334,1.0,436.02813184014684,426.8797659231603,0.2551000535401836,112.16255616118005,26.649374965031946,21.50570317586263,0.5722890761494637,1.2926387703418734,113.21918757120768,0.0
2022-02-25 03:20:00,2.6,15.4,20.4,22.0,6.3,4.431,1.080235,3.169,55.839999999999996,1.7777777777777777,10.666666666666666,259.3333333333333,0.6222222222222222,97.55555555555556,2.3333333333333335,1025.3333333333333,96.88888888888889,0.7777777777777778,13.666666666666666,1.0,443.41725229899095,428.14950667808796,0.27776705506178784,111.12366039103708,26.650091126759843,21.50287596066793,0.5714176243543625,1.439741412003835,110.72651676177979,0.0
2022-02-25 03:30:00,2.4,15.3,20.7,22.0,6.1,4.458,1.03871,3.2561,55.903,1.6666666666666667,10.5,257.5,0.6333333333333333,97.33333333333333,2.5,1025.5,95.33333333333333,0.6666666666666667,13.5,1.0,446.2400171985845,430.4088996378581,0.22004802576481955,109.67063501519672,26.64311045328776,21.51606519381205,0.5544178658475478,1.6078041638930638,108.53281213124592,0.0
2022-02-25 03:40:00,2.0,15.1,21.4,22.0,5.8,4.459,1.03239,3.5798,55.959799999999994,1.5555555555555556,10.333333333333334,255.66666666666666,0.6444444444444445,97.11111111111111,2.666666666666667,1025.6666666666667,93.77777777777777,0.5555555555555556,13.333333333333334,1.0,438.58969228108725,423.8136881791038,0.2404145445737798,109.96317734131033,26.63885685360365,21.52460315467274,0.5461096839711996,1.792987201557321,109.38379757660257,0.0
