,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-25 03:50:00,2.1,15.1,21.1,22.0,5.8,4.44,1.0753249999999999,3.6452,55.96079999999999,1.4444444444444444,10.166666666666666,253.83333333333334,0.6555555555555556,96.88888888888889,2.8333333333333335,1025.8333333333333,92.22222222222223,0.4444444444444444,13.166666666666666,1.0,440.45038235719176,431.66399250600534,0.2961304336931493,111.15314435473942,26.630680325826013,21.53291529337565,0.48165886424481863,1.9855699686209363,109.16111454010009,0.0
2022-02-25 04:00:00,2.0,15.1,20.4,22.0,5.8,4.457,1.036065,3.7898000000000005,55.92960000000001,1.3333333333333335,10.0,252.0,0.6666666666666666,96.66666666666667,3.0,1026.0,90.66666666666667,0.33333333333333337,13.0,1.0,439.479472249349,433.2492978922526,0.22558315053529565,108.95177936791026,26.631505285898847,21.532532838185627,0.5505646792550881,2.1856270011266075,109.134753519694,0.0
2022-02-25 04:10:00,1.9,15.1,20.8,22.0,5.8,4.435,1.0185600000000001,3.9303,55.8784,1.2222222222222223,9.833333333333334,250.16666666666666,0.6777777777777778,96.44444444444444,3.166666666666667,1026.1666666666667,89.11111111111111,0.2222222222222222,12.833333333333334,1.0,433.341641123103,427.67792498007583,0.2563421600602441,105.69624532925882,26.630065987904867,21.528398106892904,0.5434918081015347,2.3903954203923545,109.19834124247234,0.0
2022-02-25 04:20:00,1.6,15.0,21.4,22.0,5.6,4.422,1.0839750000000001,4.0913,55.857000000000006,1.1111111111111112,9.666666666666666,248.33333333333334,0.6888888888888889,96.22222222222223,3.3333333333333335,1026.3333333333333,87.55555555555556,0.11111111111111116,12.666666666666666,1.0,437.33693918863935,425.7016715494792,0.27842580568592595,107.59596806175963,26.614874681914596,21.53178791439466,0.5276054995086066,2.603875236733485,110.14011807802709,0.0
2022-02-25 04:30:00,1.7,15.0,21.4,21.9,5.5,4.439,1.095225,3.9589,55.833600000000004,1.0,9.5,246.5,0.7,96.0,3.5,1026.5,86.0,0.0,12.5,1.0,440.84707151566425,421.5811370814532,0.28710813727671813,109.37257362947625,26.620280370712283,21.503995542526248,0.4068359583367904,2.8249044164021813,107.9090506362915,0.0
2022-02-25 04:40:00,1.8,15.0,20.6,21.9,5.6,4.425,1.20647,3.9212,55.838499999999996,0.8888888888888888,9.333333333333334,244.66666666666666,0.7111111111111111,95.77777777777777,3.666666666666667,1026.6666666666667,84.44444444444444,-0.11111111111111116,12.333333333333334,1.0,439.9740936279297,425.28649126074777,0.33712084275223103,110.25731073347188,26.617873849868772,21.47639100074768,0.4183239494760831,3.052708579301834,109.4939655049642,0.0
2022-02-25 04:50:00,2.1,15.1,20.4,21.9,5.7,4.445,1.218515,3.8467,55.823299999999996,0.7777777777777779,9.166666666666666,242.83333333333334,0.7222222222222222,95.55555555555556,3.8333333333333335,1026.8333333333333,82.88888888888889,-0.2222222222222221,12.166666666666666,1.0,439.2777882823725,424.8610160319011,0.3261606212583302,107.85841662929556,26.61692993481954,21.419879789352418,0.4605364656448364,3.2893183708190916,109.11224891662599,0.0
2022-02-25 05:00:00,2.1,15.1,21.1,21.9,5.8,4.428,1.22806,3.8089999999999997,55.8186,0.6666666666666667,9.0,241.0,0.7333333333333334,95.33333333333333,4.0,1027.0,81.33333333333333,-0.33333333333333326,12.0,1.0,443.6178862508138,429.3145709824836,0.2666752829148018,107.96331885537185,26.606988047583627,21.369702331252018,0.48654298765342785,3.5297345526676396,110.1216223810487,0.0
2022-02-25 05:10:00,2.2,15.1,21.6,21.9,5.8,4.455,1.189225,3.8699,55.8334,0.5555555555555556,8.833333333333332,239.16666666666666,0.7444444444444445,95.11111111111111,4.166666666666667,1027.1666666666667,79.77777777777777,-0.4444444444444444,11.833333333333332,1.0,439.8000921911481,425.22281656901043,0.32245340936180555,109.70523060319115,26.594470437367754,21.325425497690837,0.4676912366350492,3.779476685523987,110.47739430745442,0.0
2022-02-25 05:20:00,2.3,15.1,21.4,21.9,5.9,4.448,1.381985,3.9354,55.8338,0.4444444444444444,8.666666666666666,237.33333333333334,0.7555555555555555,94.88888888888889,4.333333333333334,1027.3333333333333,78.22222222222223,-0.5555555555555556,11.666666666666666,1.0,437.18462249755856,426.1470274721343,0.3736067559052322,111.37931700496351,26.56578104019165,21.23919860204061,0.4498560020327568,4.058767889340719,102.89076249440511,0.0
2022-02-25 05:30:00,2.4,15.2,20.8,21.9,6.0,4.447,1.4392900000000002,4.038600000000001,55.8371,0.3333333333333335,8.5,235.5,0.7666666666666667,94.66666666666667,4.5,1027.5,76.66666666666667,-0.6666666666666665,11.5,1.0,440.2203977282294,428.2811722117457,0.3686583002351519,108.9679568214201,26.519459123611448,21.20416301091512,0.5648536917567253,4.382293057441712,107.53715607961018,0.0
2022-02-25 05:40:00,2.5,15.2,20.4,21.9,6.1,4.455,1.46353,4.2271,55.8173,0.22222222222222232,8.333333333333332,233.66666666666666,0.7777777777777778,94.44444444444444,4.666666666666667,1027.6666666666667,75.11111111111111,-0.7777777777777777,11.333333333333332,1.0,443.5093333943685,427.0973613484701,0.3893065834424253,107.84132449694273,26.5006112237704,21.173690111246486,0.6056103536596069,4.743246371422783,107.56336928911801,0.0
2022-02-25 05:50:00,2.5,15.2,20.8,21.9,6.1,4.42,1.6451,4.088900000000001,55.78189999999999,0.11111111111111116,8.166666666666666,231.83333333333334,0.788888888888889,94.22222222222223,4.833333333333334,1027.8333333333333,73.55555555555556,-0.8888888888888888,11.166666666666666,1.0,451.1564461929496,426.78795090598624,0.42606492327010564,113.744623836582,26.495830084482826,21.104352760314942,0.5006812403102716,5.182258402506511,108.99320489247638,0.0
2022-02-25 06:00:00,2.5,15.2,21.4,21.9,6.1,4.438,1.58682,3.8558,55.7051,0.0,8.0,230.0,0.8,94.0,5.0,1028.0,72.0,-1.0,11.0,1.0,449.4242515055339,434.1373082584074,0.4202496279729793,115.69032460164217,26.486970240275063,21.05841373761495,0.5518327988187471,5.707201728026073,111.77451403299968,0.0
2022-02-25 06:10:00,2.4,15.3,21.5,21.9,6.2,4.415,1.764535,4.0063,55.6616,0.0,8.0,229.33333333333334,0.7555555555555556,93.44444444444444,5.277777777777778,1028.0555555555557,70.16666666666667,-1.1111111111111112,11.0,1.0555555555555556,443.66680284522045,434.47901173909503,0.5594389445187345,112.09227991718357,26.48807311995555,21.003136202171024,0.5965769413382993,6.255289159009686,105.6069201054546,0.0
2022-02-25 06:20:00,2.4,15.2,20.7,21.9,6.2,4.436,1.71969,4.2156,55.7068,0.0,8.0,228.66666666666666,0.7111111111111111,92.88888888888889,5.555555555555555,1028.111111111111,68.33333333333333,-1.2222222222222223,11.0,1.1111111111111112,440.88135701497396,435.7649076474946,0.6238583994160096,123.70133722876426,26.490634994506838,20.968318293889364,0.6821846906344096,6.850452353954315,111.38632511138917,0.0
2022-02-25 06:30:00,2.4,15.2,20.7,21.8,6.2,4.437,1.7554400000000001,4.263199999999999,55.6919,0.0,8.0,228.0,0.6666666666666667,92.33333333333333,5.833333333333333,1028.1666666666667,66.5,-1.3333333333333333,11.0,1.1666666666666667,444.2698248817181,438.755236714681,1.6077911548055497,140.64695550088828,26.50741552035014,20.99296290397644,0.6565398545066515,7.411897540092468,111.65051531473796,0.0
2022-02-25 06:40:00,2.6,15.2,20.9,21.8,6.2,4.423,1.855725,4.3688,55.6539,0.0,8.0,227.33333333333334,0.6222222222222222,91.77777777777777,6.111111111111111,1028.2222222222222,64.66666666666667,-1.4444444444444444,11.0,1.2222222222222223,446.68558105468753,435.7498475874978,1.2491843281475838,152.3841955984514,26.525769602457682,21.036311937967938,0.6108205863833427,7.919461638132731,114.7575239308675,0.0
2022-02-25 06:50:00,2.6,15.2,20.8,21.8,6.3,4.423,2.006555,4.1041,55.625800000000005,0.0,8.0,226.66666666666666,0.5777777777777778,91.22222222222223,6.388888888888889,1028.2777777777778,62.833333333333336,-1.5555555555555556,11.0,1.2777777777777777,449.20862209627,440.1989148299996,1.1965638590397807,170.86233167659094,26.562097085316974,21.097237011591595,0.6338307202855746,8.4243000125885,109.66107070922851,0.0
2022-02-25 07:00:00,2.6,15.3,21.4,21.9,6.3,4.431,2.1361,4.0552,55.58970000000001,0.0,8.0,226.0,0.5333333333333333,90.66666666666667,6.666666666666666,1028.3333333333333,61.0,-1.6666666666666665,11.0,1.3333333333333333,463.91308664957677,437.4396010335287,1.1669235025219997,189.76215497722734,26.59325567563375,21.156561988194785,0.689986160248518,8.965773606300354,114.52450359344482,0.0
2022-02-25 07:10:00,2.5,15.4,22.0,21.9,6.3,4.41,2.09235,4.4246,55.591899999999995,0.0,8.0,225.33333333333334,0.4888888888888889,90.11111111111111,6.944444444444445,1028.388888888889,59.166666666666664,-1.7777777777777777,11.0,1.3888888888888888,474.61653120018974,442.2603016504748,0.9737030019160718,202.53838839644092,26.6214551448822,21.200489352544146,0.7153083396454651,9.49957989056905,109.91787535349529,0.0
2022-02-25 07:20:00,2.7,15.4,21.7,22.0,6.4,4.406,1.899365,4.5821,55.5163,0.0,8.0,224.66666666666666,0.4444444444444445,89.55555555555556,7.222222222222221,1028.4444444444443,57.33333333333333,-1.8888888888888888,11.0,1.4444444444444444,494.0993487057741,440.29642812093095,1.536919485434974,215.69620992714403,26.641564261819006,21.24227285239656,0.6906508818866506,9.810605685374158,109.70130477021644,0.0
2022-02-25 07:30:00,2.7,15.5,20.7,22.0,6.4,4.393,2.14358,4.5427,55.417100000000005,0.0,8.0,224.0,0.4,89.0,7.5,1028.5,55.5,-2.0,11.0,1.5,515.171991296527,440.32073479312595,3.6873376109438425,295.3408545766712,26.668686084747314,21.25457410812378,0.7107281857232253,9.97864292939504,114.86538918813069,0.0
2022-02-25 07:40:00,2.9,15.6,20.2,22.1,6.5,4.426,2.0874449999999998,4.4956000000000005,55.3375,0.0,8.0,223.33333333333334,0.35555555555555557,88.44444444444444,7.777777777777778,1028.5555555555557,53.66666666666667,-2.111111111111111,11.0,1.5555555555555556,554.1581880696615,442.08783312567346,2.616780470872329,327.68191675563315,26.69452584266663,21.29107328414917,0.756042871872584,10.043166230519613,110.87923445383709,0.0
2022-02-25 07:50:00,2.9,15.7,21.1,22.2,6.6,4.408,2.669335,3.9899,55.18769999999999,0.0,8.0,222.66666666666666,0.3111111111111111,87.88888888888889,8.055555555555555,1028.611111111111,51.83333333333333,-2.2222222222222223,11.0,1.6111111111111112,584.9833754475911,446.0438894653321,2.025763152884898,316.4950394995738,26.72656209627787,21.30488211631775,0.787680142124494,10.048817200660705,112.17913518269856,0.0
2022-02-25 08:00:00,2.6,15.6,21.8,22.2,6.4,4.431,2.829325,3.9842,55.5692,0.0,8.0,222.0,0.2666666666666666,87.33333333333333,8.333333333333332,1028.6666666666667,50.0,-2.333333333333333,11.0,1.6666666666666665,584.7195721295236,447.76235939815126,1.774954976725713,679.1113288422492,26.766000477688458,21.322554333304282,0.7764183964601344,10.042334408975591,110.24475273520258,0.0
2022-02-25 08:10:00,2.8,15.6,20.8,22.2,6.5,4.413,2.0561499999999997,4.0479,56.002599999999994,0.0,8.0,221.33333333333334,0.2222222222222222,86.77777777777777,8.61111111111111,1028.7222222222222,48.166666666666664,-2.4444444444444446,11.0,1.7222222222222223,569.6970412190756,448.7875322469075,1.6895039535646383,1025.8674113266077,26.797945779164632,21.322202421824137,0.8292168480157851,10.026993883450825,112.7374594116211,0.0
2022-02-25 08:20:00,2.9,15.7,20.1,22.3,6.6,4.425,1.8805599999999998,3.9872,56.157799999999995,0.0,8.0,220.66666666666666,0.1777777777777777,86.22222222222223,8.88888888888889,1028.7777777777778,46.33333333333333,-2.5555555555555554,11.0,1.7777777777777777,561.5088588951373,446.5397179376511,1.4195559874092791,808.3832297494316,26.836960582733155,21.325734125773113,0.8110949106514453,10.018421789805094,108.18669500986735,0.0
2022-02-25 08:30:00,2.9,15.7,20.4,22.3,6.7,4.415,1.956505,4.2203,56.196400000000004,0.0,8.0,220.0,0.1333333333333333,85.66666666666667,9.166666666666666,1028.8333333333333,44.5,-2.6666666666666665,11.0,1.8333333333333333,563.544663696289,454.90861328475773,1.4063528969530332,650.893614610575,26.886282520509706,21.323236775856234,0.908378084671531,10.008847103118896,202.04430684795486,0.0
2022-02-25 08:40:00,3.0,15.8,21.6,22.4,6.7,4.457,4.354184999999999,4.3698,56.09349999999999,0.0,8.0,219.33333333333334,0.0888888888888889,85.11111111111111,9.444444444444443,1028.888888888889,42.666666666666664,-2.7777777777777777,11.0,1.8888888888888888,565.1473996848622,461.2261635335287,1.5832854708372537,791.3076482568083,26.95244803746541,21.344885053634645,0.903946736752987,9.987278323173523,249.07711835225422,0.0
2022-02-25 08:50:00,2.9,15.8,22.0,22.4,6.8,4.441,1.712075,4.5832999999999995,55.961,0.0,8.0,218.66666666666666,0.0444444444444444,84.55555555555556,9.722222222222221,1028.9444444444443,40.83333333333333,-2.888888888888889,11.0,1.9444444444444444,555.53466410319,478.57489892016883,1.2656172498488156,680.1973440431067,27.03537533760071,21.3878231716156,0.8104328889151414,9.98636754989624,211.61711957295734,0.0
2022-02-25 09:00:00,2.7,15.7,21.5,22.5,6.5,4.434,1.7162199999999999,5.1027000000000005,55.879,0.0,8.0,218.0,0.0,84.0,10.0,1029.0,39.0,-3.0,11.0,2.0,558.5237351130343,496.9527243603235,1.2729571229236274,527.9876171469823,27.14672797203064,21.41199334462484,0.8435210239887236,9.987664602597555,175.36931058247885,0.0
2022-02-25 09:10:00,3.0,15.9,20.7,22.5,6.8,4.433,1.8188749999999998,5.0524000000000004,55.7347,0.1111111111111111,8.222222222222221,220.16666666666666,0.005555555555555556,82.94444444444444,10.0,1028.9444444444443,42.388888888888886,-3.0555555555555554,11.166666666666666,1.9444444444444444,551.3632480875651,489.2244032796224,1.115725637061448,793.9031956025032,27.234017473856607,21.36713854153951,0.973768999328216,9.987672413190207,156.3658743286133,0.0
2022-02-25 09:20:00,2.8,15.8,20.1,22.5,6.6,4.433,1.8988150000000001,5.4066,55.5927,0.2222222222222222,8.444444444444445,222.33333333333334,0.011111111111111112,81.88888888888889,10.0,1028.888888888889,45.77777777777778,-3.111111111111111,11.333333333333334,1.8888888888888888,562.9709547091079,482.0718821067371,1.0479146370847345,898.0472112485379,27.3017569287618,21.30307074546814,0.7946775772174199,9.987301060358684,126.92680322011313,0.0
2022-02-25 09:30:00,3.4,15.9,20.4,22.5,6.9,4.441,1.9078050000000002,5.4046,55.2698,0.3333333333333333,8.666666666666666,224.5,0.01666666666666667,80.83333333333333,10.0,1028.8333333333333,49.166666666666664,-3.1666666666666665,11.5,1.8333333333333333,554.4936800130208,476.53844146728517,1.0221217122539288,994.5508840752725,27.373041016260782,21.234950564702352,0.9204218944907188,9.985683639844257,108.47507881164552,0.0
2022-02-25 09:40:00,2.9,15.9,21.3,22.6,6.6,4.434,2.55292,6.7593000000000005,55.75699999999999,0.4444444444444444,8.88888888888889,226.66666666666666,0.022222222222222223,79.77777777777777,10.0,1028.7777777777778,52.55555555555556,-3.2222222222222223,11.666666666666666,1.7777777777777777,539.3354511269756,481.8892427817158,1.6513187616642586,894.7742063084834,27.45609624862671,21.18186553955078,0.9486650417248408,9.984607423146565,105.41969474792481,0.0
2022-02-25 09:50:00,3.5,16.0,21.5,22.6,7.1,4.437,1.99085,8.9056,55.2077,0.5555555555555556,9.11111111111111,228.83333333333334,0.02777777777777778,78.72222222222223,10.0,1028.7222222222222,55.94444444444444,-3.2777777777777777,11.833333333333334,1.7222222222222223,532.641654873552,488.3930348258183,2.2187916621245907,780.2879221632791,27.609624160130817,21.246552750269572,0.8815154323975245,9.968494639396667,107.4270014444987,0.0
2022-02-25 10:00:00,3.4,15.9,20.2,22.7,6.8,4.454,2.01966,9.680299999999999,51.8575,0.6666666666666666,9.333333333333334,231.0,0.03333333333333334,77.66666666666667,10.0,1028.6666666666667,59.33333333333333,-3.3333333333333335,12.0,1.6666666666666667,536.9645301275143,486.567858988444,2.2525916381441267,653.8921643411238,27.825645599365238,21.27233518600464,0.8901653781533241,9.937288935979208,107.98688847859701,0.0
2022-02-25 10:10:00,3.8,16.2,21.4,22.7,7.3,4.461,1.862505,9.9271,50.0344,0.7777777777777778,9.555555555555555,233.16666666666666,0.038888888888888896,76.61111111111111,10.0,1028.611111111111,62.72222222222222,-3.388888888888889,12.166666666666666,1.6111111111111112,533.0235118295955,481.2007765390681,2.274963107307752,1543.8296444702148,28.06026922861735,21.346848729451498,0.9449331563711165,9.91679100195567,109.15894159952799,0.0
2022-02-25 10:20:00,3.7,16.2,21.6,22.8,7.2,4.457,1.8129750000000002,10.1188,49.385000000000005,0.8888888888888888,9.777777777777779,235.33333333333334,0.044444444444444446,75.55555555555556,10.0,1028.5555555555557,66.11111111111111,-3.4444444444444446,12.333333333333334,1.5555555555555556,530.9324688510237,482.8474054972331,2.0466975264966827,1875.5663672288797,28.26988707542419,21.406799163818356,0.8121871385971705,9.914126812616985,113.62161169687906,0.0
2022-02-25 10:30:00,3.8,16.5,20.4,22.9,7.6,4.413,2.058175,10.222399999999999,50.2199,1.0,10.0,237.5,0.05,74.5,10.0,1028.5,69.5,-3.5,12.5,1.5,529.2203741455078,480.7080536309604,1.9211580190921231,1691.5236395574022,28.474607566197715,21.468735500971476,0.8820000845690569,9.928365065256754,110.20945227305094,0.0
2022-02-25 10:40:00,4.1,16.5,21.4,23.0,7.5,4.418,1.8987000000000003,10.4521,52.0221,1.1111111111111112,10.222222222222221,239.66666666666666,0.05555555555555556,73.44444444444444,10.0,1028.4444444444443,72.88888888888889,-3.5555555555555554,12.666666666666666,1.4444444444444444,623.1178125982175,524.3925836462262,1.5226339069042503,1943.612932487531,28.661492608388265,21.539674638112388,0.9738730293512343,9.948863965670267,119.39124205271403,0.0
2022-02-25 10:50:00,4.3,16.7,21.3,23.0,7.8,4.46,2.1098399999999997,10.767900000000001,53.20270000000001,1.222222222222222,10.444444444444445,241.83333333333334,0.061111111111111116,72.38888888888889,10.0,1028.388888888889,76.27777777777777,-3.611111111111111,12.833333333333334,1.3888888888888888,689.5368664550781,578.3041672770182,1.4264891853019344,1360.336699439442,28.864758847554526,21.85183707555135,0.9261178233722847,9.961087619463601,153.1352201843262,0.0
2022-02-25 11:00:00,4.7,16.9,20.5,23.2,8.2,4.489,2.322435,10.5306,53.8479,1.3333333333333333,10.666666666666666,244.0,0.06666666666666668,71.33333333333333,10.0,1028.3333333333333,79.66666666666666,-3.6666666666666665,13.0,1.3333333333333335,738.754949179463,635.7830522559154,1.4019490416507936,965.1006360535703,29.091157213846845,22.550591154098512,0.9549294572075209,9.929803977012634,166.6728988647461,0.0
2022-02-25 11:10:00,4.8,17.0,21.6,23.3,8.3,4.469,1.943425,10.887699999999999,54.1357,1.4444444444444444,10.88888888888889,246.16666666666666,0.07222222222222223,70.27777777777777,10.0,1028.2777777777778,83.05555555555554,-3.7222222222222223,13.166666666666668,1.2777777777777777,720.6340252264615,720.0767462158203,1.7350097983486232,1208.642300294348,29.324193379084267,23.054845015207924,1.059380142192046,9.868218450546264,186.32066042582193,0.0
2022-02-25 11:20:00,4.6,17.1,20.6,23.3,8.4,4.443,1.8970299999999998,10.7137,54.340700000000005,1.5555555555555556,11.11111111111111,248.33333333333334,0.07777777777777779,69.22222222222223,10.0,1028.2222222222222,86.44444444444444,-3.7777777777777777,13.333333333333334,1.2222222222222223,688.1759761976921,848.8145385531722,3.391573562352671,909.1522284797626,29.569095150629682,23.424843556086223,1.0384643538792928,9.852986679077148,201.9748036702474,0.0
2022-02-25 11:30:00,5.3,17.3,21.1,23.4,8.8,4.495,1.7762499999999999,9.0931,54.203599999999994,1.6666666666666665,11.333333333333332,250.5,0.08333333333333334,68.16666666666667,10.0,1028.1666666666667,89.83333333333333,-3.833333333333333,13.5,1.1666666666666667,679.2570001220704,997.5172275797526,5.370511261979066,779.7799489908164,29.804767382939655,23.939566154479984,1.1585038350025814,9.871989199320474,209.12645151774092,0.0
2022-02-25 11:40:00,5.4,17.4,21.5,23.5,8.9,4.475,2.012885,8.7006,54.2559,1.7777777777777777,11.555555555555555,252.66666666666666,0.08888888888888889,67.11111111111111,10.0,1028.111111111111,93.22222222222223,-3.888888888888889,13.666666666666668,1.1111111111111112,716.7022109880119,1080.4571436669362,6.742609220345815,757.9857099405924,30.015082209071174,24.32600944050023,1.2577235428410802,9.898685022937796,197.35793759246994,0.0
2022-02-25 11:50:00,6.1,17.6,20.7,23.5,9.4,4.493,1.9008749999999999,8.4423,54.4577,1.8888888888888888,11.777777777777779,254.83333333333334,0.09444444444444446,66.05555555555556,10.0,1028.0555555555557,96.61111111111111,-3.9444444444444446,13.833333333333334,1.0555555555555556,739.4943357340495,1106.6017825913702,7.708493478325127,584.8343482005664,30.14127265294393,24.38285614967346,1.1864466166496277,9.920715827941894,186.10684323628743,0.0
2022-02-25 12:00:00,5.8,17.7,21.8,23.5,9.4,4.456,2.098445,7.7681,54.42809999999999,2.0,12.0,257.0,0.1,65.0,10.0,1028.0,100.0,-4.0,14.0,1.0,720.6189693196615,1084.200928955078,7.862986382966662,371.6300325400142,30.17557360649109,24.196918992996213,1.2090532182653746,9.944109250704447,165.58425336201987,106.0
2022-02-25 12:10:00,5.9,17.7,20.6,23.6,9.3,4.437,2.151615,7.6551,54.61319999999999,2.0555555555555554,12.055555555555555,257.22222222222223,0.09444444444444446,64.77777777777777,10.0,1028.0,97.05555555555556,-4.0,14.166666666666666,1.0555555555555556,689.4088595686287,1040.5665538147673,8.700868432912449,250.27225292227362,30.185485448837277,23.851137930552163,1.2422390751043957,9.96402891476949,136.88806789398194,0.0
2022-02-25 12:20:00,6.2,17.9,21.3,23.6,9.7,4.475,1.7817450000000001,7.4881,54.7663,2.111111111111111,12.11111111111111,257.44444444444446,0.08888888888888889,64.55555555555556,10.0,1028.0,94.11111111111111,-4.0,14.333333333333334,1.1111111111111112,645.2753354899089,997.3170802324669,9.664991472589094,198.17441845565193,30.153756697972614,23.54897630373637,1.174086023271084,9.97806350549062,116.6082089360555,0.0
2022-02-25 12:30:00,6.0,17.8,20.9,23.6,9.5,4.501,1.9150199999999997,7.1275,54.842499999999994,2.1666666666666665,12.166666666666666,257.6666666666667,0.08333333333333334,64.33333333333333,10.0,1028.0,91.16666666666667,-4.0,14.5,1.1666666666666667,610.9672206694504,970.1536865234375,8.07291769004811,174.5733892016222,30.04784839630127,23.39418497721354,1.3227608581384023,9.985779846509297,107.86509202321369,0.0
2022-02-25 12:40:00,5.6,17.9,20.9,23.7,9.4,4.516,1.6871500000000001,7.332300000000001,54.9543,2.2222222222222223,12.222222222222221,257.8888888888889,0.07777777777777778,64.11111111111111,10.0,1028.0,88.22222222222223,-4.0,14.666666666666666,1.2222222222222223,591.5602126057943,929.8659823433011,6.552112563356841,124.000341642994,29.95563669204712,23.31887390136719,1.3731580678621929,9.993735918998718,101.24832613627116,0.0
2022-02-25 12:50:00,5.5,17.9,21.6,23.7,9.4,4.572,1.5923349999999998,7.2685,54.9748,2.2777777777777777,12.277777777777779,258.1111111111111,0.07222222222222223,63.888888888888886,10.0,1028.0,85.27777777777777,-4.0,14.833333333333334,1.2777777777777777,581.072127622407,903.1235864257812,5.979282527805049,85.4333709169377,29.773182315826414,23.27896363258362,1.3872007211049397,10.004432341257731,97.55212229410809,0.0
2022-02-25 13:00:00,5.2,17.9,20.4,23.7,9.2,4.569,1.54947,7.773999999999999,55.05,2.3333333333333335,12.333333333333334,258.3333333333333,0.06666666666666667,63.666666666666664,10.0,1028.0,82.33333333333333,-4.0,15.0,1.3333333333333333,581.0291853841146,869.3341532319167,5.879695381175327,63.05672728382261,29.794859902064008,23.233175611495973,1.3902513645092647,10.009509344100952,103.44715353647868,0.0
2022-02-25 13:10:00,5.0,17.9,21.2,23.7,9.1,4.626,1.612205,8.589400000000001,55.121399999999994,2.388888888888889,12.38888888888889,258.55555555555554,0.06111111111111111,63.44444444444444,10.0,1028.0,79.38888888888889,-4.0,15.166666666666666,1.3888888888888888,575.639187867614,824.5630032173245,6.695059525373965,58.23815941589701,30.32339049021403,22.834923362731935,1.4107876814405125,10.011597034136454,110.65857903798421,0.0
2022-02-25 13:20:00,5.3,18.0,21.4,23.6,9.3,4.599,1.70835,8.9924,54.86559999999999,2.4444444444444446,12.444444444444445,258.77777777777777,0.05555555555555556,63.22222222222222,10.0,1028.0,76.44444444444444,-4.0,15.333333333333334,1.4444444444444444,556.0865403238932,818.7906608072917,6.335052224081115,57.85959325467125,30.793968865076703,22.244598706563316,1.371597409347693,10.00386892636617,109.61310358683268,0.0
2022-02-25 13:30:00,5.1,18.0,20.4,23.6,9.2,4.627,1.58379,8.9705,54.55800000000001,2.5,12.5,259.0,0.05,63.0,10.0,1028.0,73.5,-4.0,15.5,1.5,549.6640017665118,787.3496120970276,4.719700957341383,232.3711352723332,30.819990786620178,21.969121316586687,1.3266773314505327,9.995519249426211,113.43520962491061,0.0
2022-02-25 13:40:00,4.9,17.9,21.4,23.6,9.1,4.599,1.698890909090909,8.70309090909091,54.37009090909091,2.5555555555555554,12.555555555555555,259.22222222222223,0.044444444444444446,62.77777777777778,10.0,1028.0,70.55555555555556,-4.0,15.666666666666666,1.5555555555555556,540.3911322021484,748.665502424569,3.3651787381926503,361.8995055264403,30.68335405349731,21.74559683163961,1.3195135145386059,9.992039753595988,104.8075145339966,0.0
2022-02-25 13:50:00,5.2,17.9,21.3,23.6,9.2,4.65,1.587845,8.4548,54.3011,2.611111111111111,12.61111111111111,259.44444444444446,0.03888888888888889,62.55555555555556,10.0,1028.0,67.61111111111111,-4.0,15.833333333333334,1.6111111111111112,539.4449487164377,718.2444673665365,2.8585952968853343,265.52172998460674,30.437736393610635,21.57330598195394,1.2868215949336688,9.995271682739258,109.0963303120931,0.0
2022-02-25 14:00:00,5.1,17.9,20.3,23.6,9.2,4.643,1.582195,8.621500000000001,54.242399999999996,2.6666666666666665,12.666666666666666,259.6666666666667,0.033333333333333326,62.333333333333336,10.0,1028.0,64.66666666666666,-4.0,16.0,1.6666666666666665,537.3274975585938,664.8317552798918,3.05692911456197,194.52304399307167,30.182295560836792,20.028557545344036,1.3639418549338977,10.015145986874899,355.82303293863936,0.0
2022-02-25 14:10:00,5.9,18.0,21.4,23.5,9.7,4.668,1.28953,8.2717,54.2993,2.7222222222222223,12.722222222222221,259.8888888888889,0.027777777777777776,62.111111111111114,10.0,1028.0,61.72222222222222,-4.0,16.166666666666668,1.7222222222222223,535.1922433296292,553.2390931684122,2.48585202399957,115.29798353550798,29.281310307184857,14.295197060902913,1.3502317948142688,10.574739200274148,99.90520954291026,0.0
2022-02-25 14:20:00,6.5,18.2,21.3,23.5,10.1,4.693,1.3512650000000002,8.303799999999999,54.35850000000001,2.7777777777777777,12.777777777777779,260.1111111111111,0.022222222222222213,61.888888888888886,10.0,1028.0,58.77777777777778,-4.0,16.333333333333332,1.7777777777777777,537.3718072509766,527.4973916625977,2.3833264059939627,106.17122435165663,28.418420391082766,13.392242940266929,1.3670186433196068,12.065109333992003,9.87317197918892,0.0
2022-02-25 14:30:00,6.9,18.4,20.5,23.5,10.6,4.658,1.434755,8.4506,54.3467,2.833333333333333,12.833333333333334,260.3333333333333,0.016666666666666663,61.666666666666664,10.0,1028.0,55.833333333333336,-4.0,16.5,1.8333333333333333,537.3864857149672,522.543414829298,1.9173288277111484,80.1522301577983,27.883385035196937,13.257973713874819,1.535199839870135,14.01544860204061,1.0000002429882684,0.0
2022-02-25 14:40:00,6.8,18.4,21.6,23.5,10.5,4.665,1.32394,8.4752,54.2947,2.888888888888889,12.88888888888889,260.55555555555554,0.011111111111111113,61.44444444444444,10.0,1028.0,52.88888888888889,-4.0,16.666666666666668,1.8888888888888888,528.8150415039063,515.8852793551039,1.4946693089015066,68.06442591392388,27.462810093561806,13.178299829165141,1.3859453976154328,15.961040363311767,1.000000238418579,0.0
2022-02-25 14:50:00,6.1,18.2,20.8,23.4,10.0,4.664,1.537275,8.8705,54.29,2.9444444444444446,12.944444444444445,260.77777777777777,0.00555555555555555,61.22222222222222,10.0,1028.0,49.94444444444444,-4.0,16.833333333333332,1.9444444444444444,520.3869724036907,538.1046100870768,1.250519679816766,52.711489947152,27.21960515658061,13.32792411963145,1.487938181956609,17.13377663294474,1.000000238418579,0.0
2022-02-25 15:00:00,6.3,18.1,20.7,23.3,10.1,4.667,1.5715299999999999,8.424299999999999,54.1434,3.0,13.0,261.0,0.0,61.0,10.0,1028.0,47.0,-4.0,17.0,2.0,523.2205332438151,533.4496425690047,1.4932350219070574,56.39353226656294,27.017741753260292,13.47292411486308,1.4980966254075367,17.577606824239094,1.000000238418579,0.0
2022-02-25 15:10:00,6.2,18.0,21.6,23.3,9.9,4.627,1.453935,8.0143,54.0708,2.888888888888889,12.61111111111111,259.6666666666667,0.016666666666666666,62.44444444444444,9.833333333333334,1028.111111111111,48.44444444444444,-3.8333333333333335,16.555555555555557,1.9444444444444444,522.1724150173143,505.1933736165364,1.860419758578478,58.49232600788613,26.801240272521976,13.39366300264994,1.4829707039395967,18.223659181594847,1.000000238418579,0.0
2022-02-25 15:20:00,6.3,18.0,20.6,23.2,10.0,4.655,1.49865,7.8929,54.1364,2.7777777777777777,12.222222222222221,258.3333333333333,0.03333333333333333,63.888888888888886,9.666666666666666,1028.2222222222222,49.888888888888886,-3.6666666666666665,16.11111111111111,1.8888888888888888,495.04175537109376,478.6427792989797,1.7494073886420094,43.05874145119877,26.479064480463666,13.282615060806275,1.4960442371169727,19.556609255472818,1.000000238418579,0.0
2022-02-25 15:30:00,6.4,18.0,21.2,23.2,10.1,4.668,1.512135,7.7113,54.219100000000005,2.6666666666666665,11.833333333333334,257.0,0.05,65.33333333333333,9.5,1028.3333333333333,51.333333333333336,-3.5,15.666666666666666,1.8333333333333333,483.5086813459725,473.4047284602023,1.4762201812324551,36.3947981407144,26.10847296558531,13.400291689829638,1.5997567923156555,21.565826579379497,1.000000238418579,0.0
2022-02-25 15:40:00,6.5,18.0,21.0,23.1,10.1,4.647,1.497045,7.6196,54.292100000000005,2.5555555555555554,11.444444444444445,255.66666666666666,0.06666666666666667,66.77777777777777,9.333333333333334,1028.4444444444443,52.77777777777778,-3.333333333333333,15.222222222222221,1.7777777777777777,473.72187642415366,466.422258199056,1.184137433824566,34.79326347965305,25.711513064702352,13.630989794731141,1.61339057524999,24.635367924372353,4.263686512708664,0.0
2022-02-25 15:50:00,6.7,18.0,20.8,23.1,10.3,4.657,2.602595,7.6838999999999995,54.3134,2.4444444444444446,11.055555555555555,254.33333333333334,0.08333333333333333,68.22222222222223,9.166666666666666,1028.5555555555557,54.22222222222222,-3.1666666666666665,14.777777777777779,1.7222222222222223,471.1850894515816,510.44668669952745,1.0372545288578938,36.547446113090736,25.24259534517924,14.104037499427795,1.5879798824588458,29.63156711578369,84.52674907684327,0.0
2022-02-25 16:00:00,6.6,18.0,21.5,23.1,10.1,4.643,1.59384,7.466800000000001,54.02720000000001,2.3333333333333335,10.666666666666666,253.0,0.1,69.66666666666667,9.0,1028.6666666666667,55.666666666666664,-3.0,14.333333333333334,1.6666666666666667,467.41488566080733,620.0662545390512,0.7728246400694726,28.59211894805822,25.26169774055481,15.444266854921977,1.6050735618670782,42.563334967295326,442.3139778137207,0.0
2022-02-25 16:10:00,6.5,17.9,20.4,23.1,10.1,4.598,1.4812400000000001,7.3402,53.751099999999994,2.2222222222222223,10.277777777777779,251.66666666666666,0.11666666666666667,71.11111111111111,8.833333333333334,1028.7777777777778,57.111111111111114,-2.833333333333333,13.88888888888889,1.6111111111111112,463.9449991020115,883.8147068277995,0.9169154959942325,27.82711413857627,25.650758104324343,18.06282482465108,1.668482394417127,39.82167512893677,1197.0256740315756,0.0
2022-02-25 16:20:00,6.4,17.8,21.5,23.1,9.9,4.585,1.871715,7.071299999999999,53.647299999999994,2.111111111111111,9.88888888888889,250.33333333333334,0.13333333333333333,72.55555555555556,8.666666666666666,1028.888888888889,58.55555555555556,-2.6666666666666665,13.444444444444445,1.5555555555555556,454.1017100016276,903.0650429350753,0.7670614567323256,29.073288299485114,25.90863817532857,19.542878170013427,1.6721619147062303,33.90807656606039,1204.6630094401041,0.0
2022-02-25 16:30:00,6.2,17.8,20.8,23.0,9.8,4.602,1.53677,6.9769000000000005,53.6323,2.0,9.5,249.0,0.15,74.0,8.5,1029.0,60.0,-2.5,13.0,1.5,454.21526133570177,973.2198589737114,0.7194722084962042,30.82517985958164,26.13749136256633,20.528847017880885,1.8454334474956924,30.250637742705266,1208.7487370170982,0.0
2022-02-25 16:40:00,6.2,17.7,21.1,22.9,9.8,4.587,1.66515,7.0777,53.669200000000004,1.8888888888888888,9.11111111111111,247.66666666666666,0.16666666666666666,75.44444444444444,8.333333333333334,1029.111111111111,61.44444444444444,-2.333333333333333,12.555555555555555,1.4444444444444444,454.1451066080729,711.3896700032552,0.7318582740737557,30.041723964281676,26.002394472757977,18.817725308736165,1.9092926323413848,39.94150622367859,516.2648611958822,0.0
2022-02-25 16:50:00,6.1,17.6,21.0,22.9,9.7,4.568,1.665415,6.7241,53.6662,1.777777777777778,8.722222222222221,246.33333333333334,0.18333333333333332,76.88888888888889,8.166666666666666,1029.2222222222222,62.888888888888886,-2.1666666666666665,12.11111111111111,1.3888888888888888,448.65810429715566,854.63462235374,0.717078948214566,30.12969189061957,26.051006940205895,18.660667635599772,1.8904175611337029,46.921527252197265,899.7005705769856,0.0
2022-02-25 17:00:00,6.0,17.4,20.5,22.8,9.6,4.562,1.80296,6.6843,53.677200000000006,1.6666666666666667,8.333333333333332,245.0,0.2,78.33333333333333,8.0,1029.3333333333333,64.33333333333333,-2.0,11.666666666666668,1.3333333333333335,450.1886524454752,999.0126306152345,0.7496810349645251,37.527718627681836,26.215564289093017,19.415951716105145,1.9279390309254327,46.003436965942385,1113.8205471801757,0.0
2022-02-25 17:10:00,5.9,17.4,21.4,22.8,9.5,4.543,1.870555,6.9961,53.747299999999996,1.5555555555555556,7.944444444444445,243.66666666666666,0.21666666666666667,79.77777777777777,7.833333333333333,1029.4444444444443,65.77777777777777,-1.833333333333333,11.222222222222221,1.2777777777777777,450.30237643187075,1080.8736644385326,0.6202140243578765,40.12200037476707,26.331376616160078,20.007444270451863,1.9827435807387033,38.32233905156453,1161.1421160888672,0.0
2022-02-25 17:20:00,5.9,17.3,20.4,22.7,9.4,4.591,1.5787799999999999,6.8568,53.7436,1.4444444444444444,7.555555555555555,242.33333333333334,0.23333333333333334,81.22222222222223,7.666666666666666,1029.5555555555557,67.22222222222223,-1.6666666666666665,10.777777777777779,1.2222222222222223,455.64468902587885,1078.0713208288435,0.6456190222771154,39.756009188937604,26.427537708282472,20.219350350697834,1.95766621530056,30.327227891286213,1073.1733531697591,0.0
2022-02-25 17:30:00,5.8,17.3,21.5,22.7,9.3,4.539,1.745345,6.7234,53.7436,1.3333333333333335,7.166666666666667,241.0,0.25,82.66666666666667,7.5,1029.6666666666667,68.66666666666667,-1.5,10.333333333333334,1.1666666666666667,450.6193833063937,1155.0372094726563,0.6759033937339729,34.53737620305207,26.532585083643596,20.555087099075315,1.8353330477078758,25.55236979166667,1235.585054321289,0.0
2022-02-25 17:40:00,5.6,17.2,20.5,22.7,9.2,4.56,2.0371,6.8453,53.7915,1.2222222222222223,6.777777777777778,239.66666666666666,0.26666666666666666,84.11111111111111,7.333333333333333,1029.7777777777778,70.11111111111111,-1.333333333333333,9.88888888888889,1.1111111111111112,445.52847829182946,1219.7031257436468,0.7653545253997469,39.47061371647032,26.660418621699016,20.993842849731443,1.6142771302660308,21.84045450210571,1397.872443847656,0.0
2022-02-25 17:50:00,5.6,17.4,21.2,22.6,9.3,4.569,2.07857,6.864,53.7981,1.1111111111111112,6.388888888888888,238.33333333333334,0.2833333333333333,85.55555555555556,7.166666666666666,1029.888888888889,71.55555555555556,-1.1666666666666665,9.444444444444445,1.0555555555555556,450.0580458893173,1328.3691845703124,0.7377095464393918,40.75678635936673,26.78008002916972,21.59072650273641,1.831361852288246,17.604879713058473,1502.7618135579428,0.0
2022-02-25 18:00:00,5.4,17.3,21.5,22.6,9.1,4.654,2.0995,6.531499999999999,53.7583,1.0,6.0,237.0,0.3,87.0,7.0,1030.0,73.0,-1.0,9.0,1.0,447.18284871419274,1386.398485907193,0.7326435710818081,46.88086849956189,26.84795720100403,22.135935970942178,1.7514407111207642,14.248625264167785,1513.8944022623698,0.0
2022-02-25 18:10:00,5.4,17.4,20.4,22.6,9.2,4.685,2.161825,6.029,53.70270000000001,0.8333333333333333,5.777777777777778,234.22222222222223,0.3,87.44444444444444,7.0,1030.111111111111,73.88888888888889,-1.0555555555555556,8.722222222222221,1.0,449.31370410436864,1243.361271565755,0.8821505334367187,50.942320986278986,26.866825011571244,22.133514013290405,1.6928476505478223,12.0635378408432,1165.765217590332,0.0
2022-02-25 18:20:00,5.4,17.5,21.2,22.6,9.4,4.701,1.8329650000000002,5.9234,53.726,0.6666666666666666,5.555555555555555,231.44444444444446,0.3,87.88888888888889,7.0,1030.2222222222222,74.77777777777777,-1.1111111111111112,8.444444444444445,1.0,449.92944264729823,1246.2699771153243,0.8343787755551985,53.02633242558625,26.839278643925987,21.8118195660909,1.7520485897858937,10.810672291119893,1186.954687906901,0.0
2022-02-25 18:30:00,5.3,17.5,21.5,22.6,9.3,4.77,1.791235,5.8136,53.7667,0.5,5.333333333333333,228.66666666666666,0.3,88.33333333333333,7.0,1030.3333333333333,75.66666666666667,-1.1666666666666667,8.166666666666666,1.0,448.81497509485007,1257.1985700795842,0.8714487699061463,50.61975237571587,26.885205879211423,22.021435413360596,1.725794504682223,9.782804052035015,1095.6728665161131,0.0
2022-02-25 18:40:00,5.3,17.6,20.5,22.6,9.5,4.746,2.123285,6.2625,53.8318,0.33333333333333326,5.111111111111111,225.88888888888889,0.3,88.77777777777777,7.0,1030.4444444444443,76.55555555555556,-1.2222222222222223,7.888888888888889,1.0,443.98199167887367,1200.8573433430988,0.840569828209904,48.38566233511025,26.92353670120239,22.028157103856408,1.5871435744563738,9.057297806739808,950.0864668782554,0.0
2022-02-25 18:50:00,5.3,17.7,21.4,22.6,9.5,4.778,2.25103,6.2189,53.8245,0.16666666666666663,4.888888888888889,223.11111111111111,0.3,89.22222222222223,7.0,1030.5555555555557,77.44444444444444,-1.2777777777777777,7.611111111111111,1.0,440.4296754227562,1160.9531354391163,0.833978543049198,57.2443821616092,26.943101234436035,21.96446130116781,1.4480934021870295,8.43984991868337,840.8941435750327,0.0
2022-02-25 19:00:00,5.2,17.6,21.4,22.5,9.5,4.753,2.1463799999999997,5.942,53.771,0.0,4.666666666666667,220.33333333333334,0.3,89.66666666666667,7.0,1030.6666666666667,78.33333333333333,-1.3333333333333333,7.333333333333334,1.0,444.00661010742186,1131.932161051432,0.8803927653404952,64.06824489593507,26.960238548052512,21.87096235652428,1.3655284446326355,7.928396589055573,757.6346406581038,0.0
2022-02-25 19:10:00,5.2,17.6,20.4,22.5,9.4,4.766,2.236885,5.9408,53.7332,-0.16666666666666674,4.444444444444445,217.55555555555554,0.3,90.11111111111111,7.0,1030.7777777777778,79.22222222222223,-1.3888888888888888,7.055555555555555,1.0,445.6782280266422,1088.7494857191764,0.8810692360172163,68.879222830864,26.979358523686727,21.795790710449218,1.4976012190183003,7.5496801972389225,670.4029045613607,0.0
2022-02-25 19:20:00,5.1,17.6,21.2,22.5,9.4,4.749,1.7396999999999998,5.7786,53.6847,-0.3333333333333335,4.222222222222222,214.77777777777777,0.3,90.55555555555556,7.0,1030.888888888889,80.11111111111111,-1.4444444444444444,6.777777777777779,1.0,444.4518279012044,1067.682571530397,0.9920982014846667,71.55161972843321,26.98460806846619,21.665025345484416,1.4011609124143918,7.249926766554514,622.8909009806315,0.0
2022-02-25 19:30:00,4.9,17.5,21.5,22.5,9.2,4.731,2.159655,4.5539000000000005,53.6288,-0.5,4.0,212.0,0.3,91.0,7.0,1031.0,81.0,-1.5,6.5,1.0,448.4577090699645,1035.7592716471354,0.890190947386673,76.95787222436593,26.984078960418703,21.552987594604495,1.3741604275504749,7.044390521049499,559.4416188049316,0.0
2022-02-25 19:40:00,5.0,17.4,20.5,22.5,9.2,4.769,1.6560099999999998,4.0832,53.791599999999995,-0.6666666666666667,3.7777777777777777,209.22222222222223,0.3,91.44444444444444,7.0,1031.111111111111,81.88888888888889,-1.5555555555555556,6.222222222222222,1.0,442.17304931640626,1111.5102394402163,0.7485532507931782,76.35121700717905,26.968491284052533,21.671363277435304,1.4486955483754476,6.8808403833707175,609.473207804362,0.0
2022-02-25 19:50:00,5.1,17.4,20.9,22.4,9.2,4.74,2.046205,3.7493000000000003,53.956399999999995,-0.8333333333333335,3.555555555555556,206.44444444444446,0.3,91.88888888888889,7.0,1031.2222222222222,82.77777777777777,-1.6111111111111112,5.944444444444445,1.0,441.42606696117883,1049.8116015625,0.7073371049989078,93.56659142273294,26.969403209686277,21.783139003117878,1.4636767600973446,6.790623044172923,504.54661280314133,0.0
2022-02-25 20:00:00,5.1,17.4,21.6,22.4,9.2,4.743,2.621005,3.9177999999999997,54.1737,-1.0,3.3333333333333335,203.66666666666669,0.3,92.33333333333333,7.0,1031.3333333333333,83.66666666666667,-1.6666666666666665,5.666666666666667,1.0,446.05818074544266,1025.574861969345,0.7339778779977459,107.04929703685522,26.96521991093953,21.81072164853414,1.4697863231102626,6.741163659095764,505.2563277689616,0.0
2022-02-25 20:10:00,5.1,17.3,20.6,22.4,9.0,4.733,2.71396,4.2771,54.35510000000001,-1.166666666666667,3.111111111111111,200.88888888888889,0.3,92.77777777777777,7.0,1031.4444444444443,84.55555555555556,-1.7222222222222223,5.388888888888889,1.0,447.9317219104986,995.0219936327003,0.7817048975715866,112.781816526941,26.96496696790059,21.793685906728108,1.4034108952681223,6.728200786113739,393.55626073201495,0.0
2022-02-25 20:20:00,5.1,17.3,20.6,22.4,9.1,4.768,2.390535,4.4274000000000004,54.4646,-1.3333333333333335,2.888888888888889,198.11111111111111,0.3,93.22222222222223,7.0,1031.5555555555557,85.44444444444444,-1.7777777777777777,5.111111111111112,1.0,446.879426167806,972.054614868164,0.8114536469821203,112.01062100232657,26.96601105372111,21.784636443456016,1.3200743530193964,6.766957875887553,401.40361424763995,0.0
2022-02-25 20:30:00,4.6,17.1,21.5,22.4,8.7,4.705,1.92165,4.263599999999999,54.4347,-1.5,2.666666666666667,195.33333333333334,0.3,93.66666666666667,7.0,1031.6666666666667,86.33333333333333,-1.8333333333333333,4.833333333333334,1.0,443.7561062201138,934.4428235775301,0.7526356322566669,109.26245019276936,26.96859554463187,21.727027091010143,1.4621092469661923,6.837682288662862,314.08060826016015,0.0
2022-02-25 20:40:00,3.1,16.7,20.3,22.4,7.6,4.737,2.589405,4.0343,54.4169,-1.666666666666667,2.4444444444444446,192.55555555555554,0.3,94.11111111111111,7.0,1031.7777777777778,87.22222222222223,-1.8888888888888888,4.555555555555556,1.0,440.6313391113281,916.015737101237,0.7188253923795991,112.37642838192525,26.95125285466512,21.70770553270976,1.297978431781133,6.931165772279104,320.8342979939779,0.0
2022-02-25 20:50:00,2.7,16.5,21.2,22.3,7.2,4.74,2.4131,3.723,54.4413,-1.8333333333333335,2.2222222222222223,189.77777777777777,0.3,94.55555555555556,7.0,1031.888888888889,88.11111111111111,-1.9444444444444444,4.277777777777779,1.0,442.454533891349,879.4586745409033,0.7590325004434855,112.35228594354317,26.956954701741534,21.675497773488363,1.3869271355867387,7.025937863985698,250.776906636556,0.0
2022-02-25 21:00:00,2.3,16.3,20.6,22.3,6.9,4.694,2.414295,3.4553,54.468399999999995,-2.0,2.0,187.0,0.3,95.0,7.0,1032.0,89.0,-2.0,4.0,1.0,449.5503959147136,857.6316551471579,0.8397298491321041,113.30277144609872,26.948081572850544,21.671394659678143,1.2256864447395008,7.164941897392273,251.03787470499674,0.0
2022-02-25 21:10:00,2.5,16.2,20.4,22.2,6.7,4.648,2.98078,3.5639000000000003,54.5715,-2.111111111111111,2.2222222222222223,186.05555555555554,0.3,95.0,7.0,1032.1666666666667,89.61111111111111,-2.111111111111111,4.5,1.0,441.9238398795293,828.7079802274156,0.7953124929198437,109.07925658662441,26.952949473063153,21.658770678838096,1.277634140253067,7.316504297256469,181.79537373860677,0.0
2022-02-25 21:20:00,2.6,16.2,21.6,22.2,6.9,4.644,3.04401,3.1197,54.632600000000004,-2.2222222222222223,2.4444444444444446,185.11111111111111,0.3,95.0,7.0,1032.3333333333333,90.22222222222223,-2.2222222222222223,5.0,1.0,441.63238505045575,807.9785246329473,0.8710325503206185,112.10262900681145,26.945432793299357,21.63566480954488,1.2338273018598556,7.497278063297271,180.31303733825683,0.0
2022-02-25 21:30:00,2.7,16.2,21.2,22.2,7.0,4.651,2.4311700000000003,3.0728999999999997,54.772299999999994,-2.3333333333333335,2.6666666666666665,184.16666666666666,0.3,95.0,7.0,1032.5,90.83333333333333,-2.3333333333333335,5.5,1.0,443.2884372860261,785.5280859375,0.9764968005209992,110.64214377387096,26.944693899154665,21.629397939046225,1.3051361919442814,7.697777100404103,134.00286097208658,0.0
2022-02-25 21:40:00,2.6,16.2,20.2,22.2,6.9,4.62,3.130825,3.2609000000000004,54.8522,-2.4444444444444446,2.888888888888889,183.22222222222223,0.3,95.0,7.0,1032.6666666666667,91.44444444444444,-2.4444444444444446,6.0,1.0,447.7383129882813,770.9322355914938,0.8958110337077224,111.00308243336652,26.939534378051757,21.623645572662355,1.2069913984338443,7.92062268892924,142.69280017852785,0.0
2022-02-25 21:50:00,2.7,16.2,21.2,22.2,6.9,4.641,2.52855,3.5351,54.882799999999996,-2.5555555555555554,3.111111111111111,182.27777777777777,0.3,95.0,7.0,1032.8333333333333,92.05555555555556,-2.5555555555555554,6.5,1.0,444.5379718228044,745.21040556809,0.8977059737184627,112.29836216296181,26.931561787923176,21.62617490450541,1.2400241509079932,8.1638969484965,88.88759517669678,0.0
2022-02-25 22:00:00,2.4,16.1,21.6,22.2,6.8,4.626,2.551945,3.1972,54.846799999999995,-2.6666666666666665,3.333333333333333,181.33333333333334,0.3,95.0,7.0,1033.0,92.66666666666667,-2.6666666666666665,7.0,1.0,440.7698073323568,727.0068269856771,0.9213665952916535,111.64302623597916,26.930629414811648,21.619356894304524,1.1586692354074644,8.44802682192312,104.3691565939262,0.0
2022-02-25 22:10:00,3.0,16.0,20.7,22.2,6.8,4.614,2.3855449999999996,3.0987999999999998,54.793600000000005,-2.7777777777777777,3.5555555555555554,180.38888888888889,0.3,95.0,7.0,1033.1666666666667,93.27777777777777,-2.7777777777777777,7.5,1.0,446.9259248580056,706.9416219285987,0.8778063394019833,108.17159989049878,26.91613718350728,21.618719088236492,1.2063767214616141,8.763542992273965,83.5994835027059,0.0
2022-02-25 22:20:00,2.3,15.9,20.3,22.2,6.6,4.618,2.47237,2.7948,54.8605,-2.888888888888889,3.7777777777777777,179.44444444444446,0.3,95.0,7.0,1033.3333333333333,93.88888888888889,-2.888888888888889,8.0,1.0,443.67494201660156,692.0010619485789,0.900373657111731,108.02426561215502,26.911064116160077,21.615963214238484,1.2088794698317846,9.11087440331777,91.46445821126302,0.0
2022-02-25 22:30:00,2.5,16.0,21.5,22.2,6.8,4.642,2.4823399999999998,2.7369,54.923,-3.0,4.0,178.5,0.3,95.0,7.0,1033.5,94.5,-3.0,8.5,1.0,445.4929184626437,669.5115569577272,0.82366259161867,109.49562408210195,26.899345553716024,21.62043106396993,1.2465212804079056,9.472163885434469,85.49226548512777,0.0
2022-02-25 22:40:00,2.5,15.9,21.5,22.2,6.5,4.594,2.591535,2.6792,54.9898,-3.111111111111111,4.222222222222222,177.55555555555554,0.3,95.0,7.0,1033.6666666666667,95.11111111111111,-3.111111111111111,9.0,1.0,444.30688883463546,659.691041224688,0.8178402943176739,111.09468392819333,26.89293098131816,21.622606274286905,1.2413797255357106,9.723205170631408,79.7247367032369,0.0
2022-02-25 22:50:00,2.3,15.9,20.5,22.2,6.5,4.63,2.967585,2.9064,55.0252,-3.2222222222222223,4.444444444444445,176.61111111111111,0.3,95.0,7.0,1033.8333333333333,95.72222222222223,-3.2222222222222223,9.5,1.0,446.95045807937095,643.5537270241223,0.774724173388407,110.39145171817412,26.88590410157112,21.63641190943745,1.1319502723907346,9.852128289055688,85.19932017514934,0.0
2022-02-25 23:00:00,2.7,15.9,20.5,22.2,6.6,4.598,2.7349,2.8559,55.0659,-3.333333333333333,4.666666666666666,175.66666666666666,0.3,95.0,7.0,1034.0,96.33333333333333,-3.333333333333333,10.0,1.0,446.1637133789062,631.3111222330729,0.7923128245972981,111.33092758114056,26.88691788673401,21.62209994951884,1.13066085288922,9.92080238501231,88.7821941502889,0.0
2022-02-25 23:10:00,2.0,15.9,21.6,22.2,6.4,4.587,2.4685099999999998,2.8963,55.0837,-3.4444444444444446,4.888888888888889,174.72222222222223,0.3,95.0,7.0,1034.1666666666667,96.94444444444444,-3.4444444444444446,10.5,1.0,445.00623510251097,622.490978253244,0.8269813388316646,109.53501369325454,26.885054070154826,21.62363518714905,1.2112473788857459,9.95893014272054,96.48439233144124,0.0
