,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-25 23:20:00,2.5,15.9,21.3,22.2,6.6,4.566,2.210885,2.9326,55.085300000000004,-3.5555555555555554,5.111111111111111,173.77777777777777,0.3,95.0,7.0,1034.3333333333333,97.55555555555556,-3.5555555555555554,11.0,1.0,447.55629048665367,611.8992439217403,0.7276848049192443,108.04995038587495,26.89153465276384,21.606528420636884,1.13508129217362,9.97709379829256,96.66866873854298,0.0
2022-02-25 23:30:00,2.0,15.8,20.2,22.2,6.3,4.597,2.225145,2.8896,55.096199999999996,-3.6666666666666665,5.333333333333333,172.83333333333334,0.3,95.0,7.0,1034.5,98.16666666666667,-3.6666666666666665,11.5,1.0,441.5039751004625,597.6874904588722,0.7277492105716703,110.24471626971402,26.888556315104164,21.596965405146282,1.1576357485850652,9.98707994143168,102.32503758748372,0.0
2022-02-25 23:40:00,1.9,15.7,20.9,22.2,6.2,4.572,2.201555,3.0639,55.10549999999999,-3.7777777777777777,5.555555555555555,171.88888888888889,0.3,95.0,7.0,1034.6666666666667,98.77777777777777,-3.7777777777777777,12.0,1.0,441.3608802286784,585.1770514336947,0.6180882524172802,109.29641200114104,26.88589183807373,21.58925989786784,1.1396599146723747,9.994307106335958,94.59582973480224,0.0
2022-02-25 23:50:00,2.0,15.7,21.7,22.1,6.2,4.586,2.19562,3.0322,55.0967,-3.888888888888889,5.777777777777778,170.94444444444446,0.3,95.0,7.0,1034.8333333333333,99.38888888888889,-3.888888888888889,12.5,1.0,445.0975070997216,584.8080367024739,0.6966859538145995,107.61008324984103,26.887633534501504,21.576015877912273,1.081179628821753,9.995649561693439,107.69483048045704,0.0
2022-02-26 00:00:00,1.7,15.5,20.9,22.1,6.0,4.566,2.09152,3.1262999999999996,55.072199999999995,-4.0,6.0,170.0,0.3,95.0,7.0,1035.0,100.0,-4.0,13.0,1.0,442.03129130045573,575.4897490893835,0.6951037548448743,111.93384931575106,26.88987793922424,21.57101661682129,1.04528321792682,9.995884884198507,94.32527006785075,0.0
2022-02-26 00:10:00,2.5,15.7,20.2,22.1,6.3,4.576,1.9671499999999997,3.1345,55.075599999999994,-3.888888888888889,5.888888888888889,173.27777777777777,0.2833333333333333,95.11111111111111,7.166666666666667,1035.0,99.27777777777777,-3.888888888888889,12.555555555555555,1.0,444.33670556780936,562.5175750030869,0.6364486324105222,108.52861917140119,26.89416771069758,21.541485159922452,1.1263760713348954,9.995292033287091,104.59418475156451,0.0
2022-02-26 00:20:00,2.3,15.6,21.1,22.1,6.2,4.54,2.295185,2.9684,55.0345,-3.7777777777777777,5.777777777777778,176.55555555555554,0.26666666666666666,95.22222222222223,7.333333333333333,1035.0,98.55555555555556,-3.7777777777777777,12.11111111111111,1.0,442.9418291219075,557.388638305664,0.7438001526041893,106.75778172810871,26.88964506149292,21.5303067111969,1.0784809930125872,9.995708835919698,96.8831283823649,0.0
2022-02-26 00:30:00,2.0,15.7,21.8,22.1,6.3,4.568,2.283475,2.998,55.050200000000004,-3.6666666666666665,5.666666666666667,179.83333333333334,0.25,95.33333333333333,7.5,1035.0,97.83333333333333,-3.6666666666666665,11.666666666666666,1.0,448.4120628900638,555.8561994881466,0.6881098785558664,114.1863356440485,26.888279342328087,21.518852290029578,0.9828255329201113,9.994913271860888,105.83800407021734,0.0
2022-02-26 00:40:00,2.5,15.7,20.7,22.1,6.3,4.567,2.3468799999999996,3.0306,55.1019,-3.5555555555555554,5.555555555555555,183.11111111111111,0.23333333333333334,95.44444444444444,7.666666666666667,1035.0,97.11111111111111,-3.5555555555555554,11.222222222222221,1.0,451.26197865804033,551.5311311357871,0.6847431542433925,110.5354106187551,26.879990739822386,21.514756380716957,1.1055401031176249,9.996779742240907,106.18415077209472,0.0
2022-02-26 00:50:00,2.0,15.7,20.4,22.1,6.2,4.561,2.4044049999999997,2.81,55.1216,-3.4444444444444446,5.444444444444445,186.38888888888889,0.21666666666666667,95.55555555555556,7.833333333333333,1035.0,96.38888888888889,-3.4444444444444446,10.777777777777779,1.0,450.1343991544877,545.504487101237,0.6103814412645028,112.69510653350312,26.881575839317453,21.509875897768527,1.1038510291152082,9.996910557693008,103.1817038795773,0.0
2022-02-26 01:00:00,1.9,15.7,21.5,22.1,6.2,4.571,2.625435,2.6122,55.1194,-3.3333333333333335,5.333333333333333,189.66666666666666,0.19999999999999998,95.66666666666667,8.0,1035.0,95.66666666666667,-3.3333333333333335,10.333333333333334,1.0,450.7263324991862,536.9324921706627,0.6810097211102645,110.04384349822999,26.879521029790244,21.506023082733154,1.110870342652003,9.997696401278178,112.11553455352782,0.0
2022-02-26 01:10:00,1.8,15.5,21.4,22.1,6.0,4.545,2.62812,2.5804,55.15409999999999,-3.2222222222222223,5.222222222222222,192.94444444444446,0.18333333333333332,95.77777777777777,8.166666666666666,1035.0,94.94444444444444,-3.2222222222222223,9.88888888888889,1.0,453.3029594298615,533.0291139729818,0.6566762316538453,109.17149756997318,26.879654655456545,21.509765040079753,1.1420008064309755,9.997195569674174,107.9717987950643,0.0
2022-02-26 01:20:00,1.8,15.6,20.3,22.1,6.1,4.51,2.51557,2.5881999999999996,55.21810000000001,-3.111111111111111,5.111111111111111,196.22222222222223,0.16666666666666666,95.88888888888889,8.333333333333334,1035.0,94.22222222222223,-3.111111111111111,9.444444444444445,1.0,454.79325937906907,531.057495909943,0.7188481108162363,110.8740831517365,26.878054771423344,21.506562662124633,1.086314979294936,9.997776743570963,107.69660799662272,0.0
2022-02-26 01:30:00,1.4,15.4,20.7,22.1,5.7,4.536,2.4081900000000003,2.8791,55.291399999999996,-3.0,5.0,199.5,0.15,96.0,8.5,1035.0,93.5,-3.0,9.0,1.0,453.25804117838544,523.1605977376302,0.6464046919135387,109.03838693931277,26.880136956737537,21.5074379866002,0.9768098677938941,9.999887460934913,106.15219838697358,0.0
2022-02-26 01:40:00,1.3,15.3,21.4,22.1,5.5,4.548,2.887995,3.1121000000000003,55.3023,-2.888888888888889,4.888888888888889,202.77777777777777,0.13333333333333333,96.11111111111111,8.666666666666666,1035.0,92.77777777777777,-2.888888888888889,8.555555555555555,1.0,454.8592837805036,521.7895750550018,0.7194489677250385,111.69105833042813,26.880238955815635,21.504817571640015,0.9552654329935709,9.999752397537232,110.41933689117431,0.0
2022-02-26 01:50:00,1.3,15.3,21.9,22.1,5.5,4.513,3.5962449999999997,3.1212,55.2657,-2.7777777777777777,4.777777777777778,206.05555555555554,0.11666666666666667,96.22222222222223,8.833333333333334,1035.0,92.05555555555556,-2.7777777777777777,8.11111111111111,1.0,452.0619429244119,515.240520279106,0.7262211079314603,114.29996943112822,26.875268704096477,21.50249954541524,1.0043940997123717,10.001537826855976,103.47451318105061,0.0
2022-02-26 02:00:00,1.2,15.3,21.6,22.0,5.5,4.505,3.6507199999999997,2.678,55.2297,-2.666666666666667,4.666666666666667,209.33333333333334,0.09999999999999998,96.33333333333333,9.0,1035.0,91.33333333333333,-2.666666666666667,7.666666666666667,1.0,450.7805825805664,519.9923897298178,0.7733633552651621,109.75095156804316,26.871046826044715,21.50291405359904,0.9889690427978834,10.001229607264202,112.78517515818278,0.0
2022-02-26 02:10:00,1.3,15.2,21.1,22.0,5.5,4.514,3.9864400000000004,2.5719000000000003,55.2808,-2.5555555555555554,4.555555555555555,212.61111111111111,0.08333333333333331,96.44444444444444,9.166666666666668,1035.0,90.61111111111111,-2.5555555555555554,7.222222222222222,1.0,455.7531559209714,517.5211539327687,0.7155277062093808,110.25115075623248,26.85912893295288,21.507098309199016,0.9315825408697128,10.003080854415895,105.69435690561929,0.0
2022-02-26 02:20:00,1.1,15.1,20.5,22.0,5.3,4.529,4.246885,2.5698,55.357600000000005,-2.4444444444444446,4.444444444444445,215.88888888888889,0.06666666666666665,96.55555555555556,9.333333333333334,1035.0,89.88888888888889,-2.4444444444444446,6.777777777777778,1.0,447.53903249104815,517.6041012748631,0.8057712935045951,109.4433883455783,26.86207630691147,21.50773660897745,1.0182942270405086,10.003884512511428,107.62977320949578,0.0
2022-02-26 02:30:00,1.3,15.1,20.1,22.0,5.3,4.51,4.42457,2.6988,55.4048,-2.3333333333333335,4.333333333333334,219.16666666666669,0.04999999999999999,96.66666666666667,9.5,1035.0,89.16666666666667,-2.3333333333333335,6.333333333333334,1.0,448.0359346516927,508.2821058146159,0.8168962078293165,108.11477273305256,26.85194343884786,21.512362203598023,1.069367865920067,10.006054485638938,105.41880677541096,0.0
2022-02-26 02:40:00,1.4,15.2,20.0,22.0,5.4,4.554,4.39677,2.819,55.428,-2.2222222222222223,4.222222222222222,222.44444444444446,0.033333333333333326,96.77777777777777,9.666666666666668,1035.0,88.44444444444444,-2.2222222222222223,5.888888888888889,1.0,446.51030642805426,499.98669105617483,0.8142090231693734,112.15659295206017,26.84825758934021,21.51867288271586,1.040902226169904,10.005308408737182,108.75710342407226,0.0
2022-02-26 02:50:00,1.5,15.2,20.1,22.0,5.5,4.533,4.675335,3.0782,55.4528,-2.111111111111111,4.111111111111111,225.72222222222223,0.016666666666666663,96.88888888888889,9.833333333333334,1035.0,87.72222222222223,-2.111111111111111,5.444444444444445,1.0,447.7715617879232,495.2443410518252,0.8276096472320921,111.036562368102,26.836343243916826,21.53789656639099,1.0507110325495401,10.00413580417633,113.22458494822183,0.0
2022-02-26 03:00:00,1.4,15.1,20.5,22.0,5.5,4.512,4.803154999999999,2.8135,55.425700000000006,-2.0,4.0,229.0,0.0,97.0,10.0,1035.0,87.0,-2.0,5.0,1.0,447.94753930102814,494.47671661376955,0.8079610015965452,112.69999013825324,26.833114853174674,21.5423913892649,0.9211545974908576,10.0033748048847,102.88125296145509,0.0
2022-02-26 03:10:00,1.4,15.1,21.0,22.0,5.4,4.513,4.872275,2.7092,55.4273,-2.0,3.888888888888889,227.11111111111111,0.005555555555555556,97.05555555555556,9.833333333333334,1035.0555555555557,86.88888888888889,-2.0555555555555554,4.944444444444445,1.0,447.2498343246285,493.27812763082574,0.8562717338756654,111.70390458963683,26.82961270650228,21.548893121083577,1.0788031972448031,10.002380601565044,112.73303647359212,0.0
2022-02-26 03:20:00,1.4,15.2,21.5,22.0,5.5,4.519,5.06557,2.6599,55.5024,-2.0,3.7777777777777777,225.22222222222223,0.011111111111111112,97.11111111111111,9.666666666666666,1035.111111111111,86.77777777777777,-2.111111111111111,4.888888888888889,1.0,450.4815097045898,489.10348818373404,0.8559119196421345,107.1145518094941,26.822694803873695,21.549347518285114,1.0486506622036298,10.002102799415589,106.05780774434406,0.0
2022-02-26 03:30:00,1.5,15.2,21.8,22.0,5.5,4.523,4.880850000000001,2.5972999999999997,55.5804,-2.0,3.6666666666666665,223.33333333333334,0.01666666666666667,97.16666666666667,9.5,1035.1666666666667,86.66666666666667,-2.1666666666666665,4.833333333333333,1.0,452.1217908661941,489.0451683553059,0.8989047256583549,110.66394899831653,26.82369993764802,21.547229561132227,0.9777118470406128,10.001374634995972,112.1934250046035,0.0
2022-02-26 03:40:00,1.5,15.2,21.9,22.0,5.5,4.519,4.967405,2.4697,55.6475,-2.0,3.5555555555555554,221.44444444444446,0.022222222222222223,97.22222222222223,9.333333333333334,1035.2222222222222,86.55555555555556,-2.2222222222222223,4.777777777777778,1.0,450.79011505126954,489.20349543779747,0.873019617851508,108.73790633422507,26.82804509480794,21.535943791071574,1.053597540954749,10.002084657351176,107.04824337005616,0.0
2022-02-26 03:50:00,1.7,15.2,21.9,22.0,5.6,4.512,5.364140000000001,2.1332,55.6974,-2.0,3.4444444444444446,219.55555555555554,0.02777777777777778,97.27777777777777,9.166666666666666,1035.2777777777778,86.44444444444444,-2.2777777777777777,4.722222222222222,1.0,453.3751549310794,485.97824156311736,0.8914093328263126,110.31284325077036,26.833123801549277,21.51302589416504,1.052624234954516,10.002254336675007,105.06484504699706,0.0
2022-02-26 04:00:00,1.6,15.2,21.4,22.0,5.6,4.503,5.2497050000000005,1.8046,55.6817,-2.0,3.3333333333333335,217.66666666666666,0.03333333333333334,97.33333333333333,9.0,1035.3333333333333,86.33333333333333,-2.3333333333333335,4.666666666666667,1.0,455.61080039188784,483.3095101402546,0.9121288177110044,111.97890811208951,26.819053335189817,21.507927014033,1.014006521999836,10.002926683425903,108.41132333119711,0.0
2022-02-26 04:10:00,1.5,15.2,20.9,22.0,5.5,4.505,5.378629999999999,1.6303999999999998,55.7401,-2.0,3.2222222222222223,215.77777777777777,0.038888888888888896,97.38888888888889,8.833333333333334,1035.388888888889,86.22222222222223,-2.388888888888889,4.611111111111111,1.0,453.4956905110677,482.2049915883733,0.9625765130075358,111.03107600346797,26.817587118148804,21.48967264811198,0.9487035585443179,10.000763503710427,108.76794542948406,0.0
2022-02-26 04:20:00,1.5,15.2,20.3,22.0,5.5,4.469,5.44348,1.4369,55.77759999999999,-2.0,3.111111111111111,213.88888888888889,0.044444444444444446,97.44444444444444,8.666666666666666,1035.4444444444443,86.11111111111111,-2.4444444444444446,4.555555555555555,1.0,452.01720533699825,481.6805391438802,0.8839268041280028,110.93193168984968,26.807785410423065,21.476734113800994,0.8972554518678095,9.999409211934623,110.40301529641879,0.0
2022-02-26 04:30:00,1.4,15.2,20.0,22.0,5.5,4.501,5.59803,1.2661000000000002,55.8591,-2.0,3.0,212.0,0.05,97.5,8.5,1035.5,86.0,-2.5,4.5,1.0,451.67114625426547,478.34737647045614,0.8920332814980363,109.70960707023319,26.79976382255554,21.450975602467857,0.8122348352770011,10.001075391769408,102.97543502807616,0.0
2022-02-26 04:40:00,1.3,15.1,20.1,22.0,5.4,4.502,5.7167699999999995,0.9968,55.9342,-2.0,2.888888888888889,210.11111111111111,0.05555555555555556,97.55555555555556,8.333333333333334,1035.5555555555557,85.88888888888889,-2.5555555555555554,4.444444444444445,1.0,456.4586479835949,471.63695373535154,0.9698825164703326,108.38933496809275,26.78434023221334,21.42994283358256,0.8130117738246918,10.000823230743409,111.23193172454835,0.0
2022-02-26 04:50:00,1.4,15.1,20.5,21.9,5.4,4.482,5.7739400000000005,1.0481,56.0149,-2.0,2.7777777777777777,208.22222222222223,0.061111111111111116,97.61111111111111,8.166666666666666,1035.611111111111,85.77777777777777,-2.611111111111111,4.388888888888889,1.0,456.55405375162763,472.7979812095905,0.9877673613587341,109.49816668127889,26.78211835543315,21.404545361200967,0.8218126947184403,10.002633970578511,102.19103193918863,0.0
2022-02-26 05:00:00,1.3,15.2,20.9,21.9,5.5,4.487,6.381749999999999,1.1126,56.1207,-2.0,2.666666666666667,206.33333333333334,0.06666666666666668,97.66666666666667,8.0,1035.6666666666667,85.66666666666667,-2.6666666666666665,4.333333333333333,1.0,458.1891797120544,472.4353399903747,0.9834166209559656,110.3071016350439,26.77878071784973,21.375125150680542,0.7867854654292266,10.00224035580953,110.38401988983155,0.0
2022-02-26 05:10:00,1.4,15.1,21.4,21.9,5.4,4.463,6.791455000000001,0.9175000000000001,56.518600000000006,-2.0,2.5555555555555554,204.44444444444446,0.07222222222222223,97.72222222222223,7.833333333333333,1035.7222222222222,85.55555555555556,-2.7222222222222223,4.277777777777778,1.0,455.80881998697913,474.462829691569,0.9833663382065498,107.0670349672824,26.76850145657857,21.35015268643697,0.9064559717973074,10.003325999577841,101.97256301879882,0.0
2022-02-26 05:20:00,0.6,15.0,21.8,21.9,5.0,4.483,6.920135,0.9304,56.840999999999994,-2.0,2.4444444444444446,202.55555555555554,0.07777777777777779,97.77777777777777,7.666666666666666,1035.7777777777778,85.44444444444444,-2.7777777777777777,4.222222222222222,1.0,457.7833574176657,476.6432312678195,1.0148602444674335,112.15577255701615,26.76485579846269,21.326669046649826,0.9120803296869084,10.00271968054906,104.83737869995461,0.0
2022-02-26 05:30:00,0.6,14.8,21.8,21.9,4.8,4.483,6.31365,1.1268,56.980399999999996,-2.0,2.3333333333333335,200.66666666666666,0.08333333333333334,97.83333333333333,7.5,1035.8333333333333,85.33333333333333,-2.833333333333333,4.166666666666667,1.0,456.7793545532227,467.4607556152344,0.9855766310967967,113.55552204994157,26.756511011123656,21.30128470102946,0.8636041464408238,10.002955861091614,114.63214988708496,0.0
2022-02-26 05:40:00,0.7,14.8,21.9,21.9,4.7,4.471,5.772235,1.2206,57.011900000000004,-2.0,2.2222222222222223,198.77777777777777,0.08888888888888889,97.88888888888889,7.333333333333333,1035.888888888889,85.22222222222223,-2.888888888888889,4.111111111111111,1.0,457.0208190181338,459.3978141170808,0.9905598881116695,107.16822497481007,26.74546338399251,21.277990652720135,0.8223563950260481,10.003079082171123,100.45515874226888,0.0
2022-02-26 05:50:00,0.4,14.8,21.9,21.9,4.7,4.481,5.75664,1.3939,57.028600000000004,-2.0,2.111111111111111,196.88888888888889,0.09444444444444446,97.94444444444444,7.166666666666666,1035.9444444444443,85.11111111111111,-2.9444444444444446,4.055555555555555,1.0,457.17898813883465,460.28943789427314,0.954480136868644,107.16909159622624,26.73164688428243,21.262572050094604,0.765446115732193,10.003271079063415,123.13999656677247,0.0
2022-02-26 06:00:00,0.4,14.8,21.6,21.9,4.7,4.478,7.76511,1.1829,56.9899,-2.0,2.0,195.0,0.1,98.0,7.0,1036.0,85.0,-3.0,4.0,1.0,457.7610204060872,463.0637901814778,1.0027935025196963,110.47383956370382,26.726002679652414,21.24212367747463,0.8363225473960242,10.006100126363464,104.56212617303018,0.0
2022-02-26 06:10:00,0.1,14.7,20.6,21.9,4.5,4.451,8.439935,1.1075,56.9774,-1.9444444444444444,2.1666666666666665,188.05555555555554,0.09444444444444446,97.5,7.166666666666667,1036.0,83.5,-2.9444444444444446,4.111111111111111,1.0555555555555556,457.72523539225256,464.6293721762471,1.3040155660264237,110.48125183364093,26.727167256673177,21.234681151707967,0.8298981652657191,10.006526778539023,111.85237012227375,0.0
2022-02-26 06:20:00,-0.1,14.6,20.3,21.9,4.3,4.488,7.79021,1.1091000000000002,56.9997,-1.8888888888888888,2.3333333333333335,181.11111111111111,0.08888888888888889,97.0,7.333333333333333,1036.0,82.0,-2.888888888888889,4.222222222222222,1.1111111111111112,455.7322511519509,464.85601076674186,1.3426343461972174,111.15727650356833,26.71403483390808,21.219337542851765,0.873695003290971,10.010438871383666,105.43098011016846,0.0
2022-02-26 06:30:00,0.0,14.5,21.1,21.9,4.2,4.494,7.18759,1.2824,57.032399999999996,-1.8333333333333333,2.5,174.16666666666666,0.08333333333333334,96.5,7.5,1036.0,80.5,-2.8333333333333335,4.333333333333333,1.1666666666666667,454.66970428466794,460.06978892008465,1.2372516134162408,109.25924765031891,26.720766935348514,21.221626462936403,0.9334337232510249,10.00906458377838,108.25887849171957,0.0
2022-02-26 06:40:00,0.6,14.6,21.8,21.9,4.5,4.462,7.72714,1.2428000000000001,56.9923,-1.7777777777777777,2.666666666666667,167.22222222222223,0.07777777777777778,96.0,7.666666666666667,1036.0,79.0,-2.7777777777777777,4.444444444444445,1.2222222222222223,452.2261404910033,462.0421762330505,1.341815847426148,108.46266792405125,26.720145721435546,21.20949336051941,0.8624896361430485,10.01191167831421,117.30331408182778,0.0
2022-02-26 06:50:00,0.5,14.7,21.5,21.9,4.6,4.449,7.98119,1.2431,56.9698,-1.7222222222222223,2.8333333333333335,160.27777777777777,0.07222222222222223,95.5,7.833333333333333,1036.0,77.5,-2.7222222222222223,4.555555555555555,1.2777777777777777,452.1001743570963,463.71866739908853,1.2375429063361918,108.83413528722558,26.733135414123534,21.203738543192546,0.9136810292800266,10.013789507548015,101.90538767496744,0.0
2022-02-26 07:00:00,0.5,14.8,21.0,21.8,4.7,4.458,7.615285,1.3765,56.87949999999999,-1.6666666666666667,3.0,153.33333333333334,0.06666666666666667,95.0,8.0,1036.0,76.0,-2.6666666666666665,4.666666666666667,1.3333333333333333,455.90154759198765,464.76523899472994,1.2009453291727996,111.73160395153498,26.74881490707397,21.19155608812968,0.8180638615290323,10.016766225496928,113.35176504770914,0.0
2022-02-26 07:10:00,0.0,14.6,20.6,21.9,4.4,4.461,7.05009,1.5769,56.4071,-1.6111111111111112,3.166666666666667,146.38888888888889,0.06111111111111111,94.5,8.166666666666666,1036.0,74.5,-2.611111111111111,4.777777777777778,1.3888888888888888,455.8549149576823,462.1312075981053,1.211130190380549,110.15178445503537,26.77153673489888,21.18607046763102,0.9118490768472354,10.019910426139832,90.94958759307862,0.0
2022-02-26 07:20:00,0.1,14.6,20.5,21.8,4.4,4.453,7.67466,1.5819,56.0784,-1.5555555555555556,3.3333333333333335,139.44444444444446,0.05555555555555556,94.0,8.333333333333334,1036.0,73.0,-2.5555555555555554,4.888888888888889,1.4444444444444444,461.30902585084414,455.97400858561195,1.098136760595828,112.32874143546584,26.8042485254902,21.169604855769098,0.8852485291642994,10.016509136507066,114.25118036970579,0.0
2022-02-26 07:30:00,0.4,14.6,20.3,21.8,4.5,4.463,9.6409,1.6483,55.9159,-1.5,3.5,132.5,0.05,93.5,8.5,1036.0,71.5,-2.5,5.0,1.5,458.8470425415039,453.18655134179124,1.1992958888411522,112.10252600351969,26.82774276415507,21.150165519714356,0.8620099981625875,10.010282618204752,98.63449031829833,0.0
2022-02-26 07:40:00,0.4,14.6,20.0,21.8,4.6,4.455,10.91442,1.6822,55.8501,-1.4444444444444444,3.666666666666667,125.55555555555556,0.044444444444444446,93.0,8.666666666666666,1036.0,70.0,-2.4444444444444446,5.111111111111111,1.5555555555555556,461.6264930777714,451.84063024762037,1.322590844358428,112.76539753628315,26.852386207580565,21.13992155710856,0.7654958641529083,10.00528400103251,113.89259757995606,0.0
2022-02-26 07:50:00,0.3,14.6,20.0,21.9,4.5,4.482,10.747415,1.9918,55.87239999999999,-1.3888888888888888,3.8333333333333335,118.61111111111111,0.03888888888888889,92.5,8.833333333333334,1036.0,68.5,-2.388888888888889,5.222222222222222,1.6111111111111112,457.21574829101564,456.14274071704386,1.3475165970008924,113.05096097655215,26.895008703867596,21.145386549631755,0.8784408155580362,10.00425646940867,107.24835493723552,0.0
2022-02-26 08:00:00,0.4,14.7,20.2,21.9,4.6,4.463,11.423655,2.1244,55.6597,-1.3333333333333335,4.0,111.66666666666667,0.033333333333333326,92.0,9.0,1036.0,67.0,-2.3333333333333335,5.333333333333333,1.6666666666666665,458.19919183840705,462.8436363378064,1.4562027357190341,110.87022158628129,26.96006474106999,21.18491401338308,0.9055253179009352,9.99788380528574,145.40806956361243,0.0
2022-02-26 08:10:00,0.5,14.7,20.5,21.9,4.6,4.498,11.76734,2.1114,55.4526,-1.2777777777777777,4.166666666666667,104.72222222222223,0.027777777777777776,91.5,9.166666666666668,1036.0,65.5,-2.2777777777777777,5.444444444444445,1.7222222222222223,457.85221984863284,457.8303902180989,1.4566057610006655,112.54270011169089,27.047134590148925,21.220108871459963,1.0052215389410655,9.996718306541442,116.52033149719239,0.0
2022-02-26 08:20:00,0.5,14.7,20.8,21.8,4.7,4.477,11.830110000000001,4.118399999999999,56.231899999999996,-1.2222222222222223,4.333333333333334,97.77777777777779,0.022222222222222213,91.0,9.333333333333334,1036.0,64.0,-2.2222222222222223,5.555555555555555,1.7777777777777777,456.5169999291431,455.92725773953845,1.3879735113032121,114.7461133943978,27.128199927012126,21.253801380793256,0.9184056740999222,9.993314358393352,199.59540724436442,0.0
2022-02-26 08:30:00,0.5,14.7,20.9,21.8,4.7,4.49,10.783280000000001,4.552,54.241600000000005,-1.1666666666666667,4.5,90.83333333333334,0.016666666666666663,90.5,9.5,1036.0,62.5,-2.166666666666667,5.666666666666666,1.8333333333333333,455.48595428466797,460.04462819417324,1.5014185743379054,110.27109523643882,27.234063142140705,21.254550952911377,0.87051268329223,9.99303650856018,79.65259874979655,0.0
2022-02-26 08:40:00,0.4,14.7,21.2,21.8,4.7,4.458,9.613365,4.7661999999999995,52.8019,-1.1111111111111112,4.666666666666667,83.8888888888889,0.011111111111111113,90.0,9.666666666666668,1036.0,61.0,-2.111111111111111,5.777777777777778,1.8888888888888888,455.7285474053745,460.8422398534314,1.4096805911094454,108.7818599407821,27.35848017288467,21.252283267920973,0.765242325155075,9.999045879369401,78.91593815173132,0.0
2022-02-26 08:50:00,0.7,14.7,21.5,21.9,4.8,4.463,9.120265,6.1223,52.0141,-1.0555555555555556,4.833333333333334,76.94444444444444,0.00555555555555555,89.5,9.833333333333334,1036.0,59.5,-2.0555555555555554,5.888888888888889,1.9444444444444444,455.50173899332685,456.54658256793846,1.4867571441702923,108.27602464794441,27.508690074284868,21.264822149276732,0.8587506212790806,10.002552070617677,89.01050467173259,0.0
2022-02-26 09:00:00,0.6,14.8,21.8,21.9,4.8,4.473,8.11954,7.577800000000001,50.8648,-1.0,5.0,70.0,0.0,89.0,10.0,1036.0,58.0,-2.0,6.0,2.0,455.33401136376386,456.4150063069661,1.4571138604347316,108.70656347630388,27.670719839731852,21.304672457377116,0.9381764017542202,10.00313902537028,104.09884688059489,0.0
2022-02-26 09:10:00,0.6,14.8,22.0,21.9,4.8,4.486,8.251155,8.8078,49.305899999999994,-0.8333333333333333,5.444444444444445,69.83333333333333,0.0,88.0,10.0,1035.8333333333333,58.111111111111114,-2.0555555555555554,6.555555555555555,2.0,451.10471842447913,450.5676755672762,1.458116534035758,106.68323777430473,27.82135140419006,21.358878145217894,0.802897479434808,9.999146687189738,110.53283432006836,0.0
2022-02-26 09:20:00,0.4,14.7,21.9,21.9,4.7,4.476,8.540989999999999,9.2854,48.4678,-0.6666666666666666,5.888888888888889,69.66666666666667,0.0,87.0,10.0,1035.6666666666667,58.22222222222222,-2.111111111111111,7.111111111111111,2.0,457.94327883314816,454.8960034565542,1.5363930514539028,111.82533943585756,27.99318369865417,21.424934158325193,0.81637516344587,9.998511293729146,111.8349908065796,0.0
2022-02-26 09:30:00,1.1,14.8,21.8,21.9,5.0,4.452,8.25127,8.8767,48.3237,-0.5,6.333333333333333,69.5,0.0,86.0,10.0,1035.5,58.333333333333336,-2.1666666666666665,7.666666666666666,2.0,458.5620119222005,449.84322937011723,1.4767602579236703,113.94474165620105,28.207070115407305,21.485821685791016,0.820603132446607,9.9948974831899,110.82503116607668,0.0
2022-02-26 09:40:00,1.9,15.0,21.4,22.0,5.3,4.425,8.45513,10.144,48.5464,-0.33333333333333326,6.777777777777778,69.33333333333333,0.0,85.0,10.0,1035.3333333333333,58.44444444444444,-2.2222222222222223,8.222222222222221,2.0,453.6236773120398,448.8123758671201,1.5018822241822878,110.68848027547199,28.41031344101077,21.528493613415076,0.9296299693607242,9.99315995331019,111.63862648656459,0.0
2022-02-26 09:50:00,1.4,15.1,20.8,22.1,5.5,4.453,8.042165,9.8097,48.4496,-0.16666666666666663,7.222222222222222,69.16666666666667,0.0,84.0,10.0,1035.1666666666667,58.55555555555556,-2.2777777777777777,8.777777777777779,2.0,454.4295858764649,452.0475448608398,1.468431355737697,113.44625383107675,28.630139967600506,21.569184668858846,0.9013078664739927,9.990375866889954,110.28215255737305,0.0
2022-02-26 10:00:00,2.0,15.3,20.3,22.2,5.8,4.47,7.52316,9.0515,48.5524,0.0,7.666666666666666,69.0,0.0,83.0,10.0,1035.0,58.666666666666664,-2.3333333333333335,9.333333333333332,2.0,456.9164376199657,451.29440932701374,1.3974829558076833,109.24475252399338,28.8368944867452,21.58471652348836,0.7896449902653695,9.987120499610901,111.1715868504842,0.0
2022-02-26 10:10:00,1.8,15.4,20.4,22.2,5.9,4.44,6.47959,9.6678,49.0004,0.16666666666666674,8.11111111111111,68.83333333333333,0.0,82.0,10.0,1034.8333333333333,58.77777777777778,-2.388888888888889,9.88888888888889,2.0,457.86312713623045,452.74065890608165,1.3550721297627788,106.75020442079017,29.060732688903805,21.584450823465982,0.8949603611230851,9.985948406855266,110.37666155497234,0.0
2022-02-26 10:20:00,2.3,15.5,21.4,22.3,6.2,4.458,7.109315,9.2387,48.9544,0.3333333333333335,8.555555555555555,68.66666666666667,0.0,81.0,10.0,1034.6666666666667,58.888888888888886,-2.4444444444444446,10.444444444444443,2.0,460.7190659165656,450.82297637939456,1.3423849014171771,107.89053844581217,29.289254064559934,21.564577973683676,0.9505354270339013,9.985477487246197,110.60306204477948,0.0
2022-02-26 10:30:00,2.5,15.6,21.3,22.3,6.2,4.421,7.347215,9.1289,50.1676,0.5,9.0,68.5,0.0,80.0,10.0,1034.5,59.0,-2.5,11.0,2.0,451.68294259608473,452.328890040606,1.4087504183976665,109.3504391763978,29.5445423412323,21.537554362614948,0.873957531452179,9.985972412427266,111.84924430847168,0.0
2022-02-26 10:40:00,2.7,15.7,20.4,22.4,6.5,4.444,6.781090000000001,8.9221,51.821600000000004,0.6666666666666667,9.444444444444445,68.33333333333333,0.0,79.0,10.0,1034.3333333333333,59.111111111111114,-2.5555555555555554,11.555555555555555,2.0,457.1985799118568,451.5325186332615,1.3622215543965162,111.1350091569976,29.758292185465496,21.492163972854613,0.8571219931046168,9.987239549954733,110.43614501953125,0.0
2022-02-26 10:50:00,2.9,15.8,20.8,22.4,6.6,4.437,5.9287849999999995,9.013200000000001,52.9576,0.8333333333333335,9.88888888888889,68.16666666666667,0.0,78.0,10.0,1034.1666666666667,59.22222222222222,-2.611111111111111,12.11111111111111,2.0,458.9189334106445,443.63709940592446,1.3480816875894863,106.73650599161783,29.969663251241048,21.454487784703574,0.8659962014853955,9.9875422112147,111.11772869110106,0.0
2022-02-26 11:00:00,3.0,15.9,21.7,22.4,6.8,4.436,5.732195,8.133,53.4294,1.0,10.333333333333332,68.0,0.0,77.0,10.0,1034.0,59.333333333333336,-2.6666666666666665,12.666666666666666,2.0,464.4728630153612,442.8331893885821,1.226801108581535,109.80739066258661,30.194747759501137,21.427362604841672,0.8652522635022125,9.984832163907715,110.79952718853276,0.0
2022-02-26 11:10:00,3.2,15.9,20.8,22.5,6.8,4.436,5.668235,7.608200000000001,53.520900000000005,1.166666666666667,10.777777777777779,67.83333333333333,0.0,76.0,10.0,1033.8333333333333,59.44444444444444,-2.7222222222222223,13.222222222222221,2.0,462.48202870686845,450.5400403849284,1.2426949991125844,112.01497480338575,30.40098104476929,21.300033197402957,0.8235198466479778,9.98478581905365,110.99874293009438,0.0
2022-02-26 11:20:00,3.7,16.0,20.5,22.4,7.2,4.443,5.22316,8.0795,53.789,1.3333333333333335,11.222222222222221,67.66666666666667,0.0,75.0,10.0,1033.6666666666667,59.55555555555556,-2.7777777777777777,13.777777777777777,2.0,464.0857262797739,451.18930799462333,1.1621718680151438,109.99299200047207,30.59416910171509,21.142770827611287,0.8418654723465442,9.985514338811239,107.6745499420166,0.0
2022-02-26 11:30:00,3.9,16.1,21.6,22.4,7.3,4.447,4.70419,8.422,53.88590000000001,1.5,11.666666666666666,67.5,0.0,74.0,10.0,1033.5,59.666666666666664,-2.833333333333333,14.333333333333332,2.0,458.8548044840495,445.78629694796155,1.0783837787562844,111.39822614680574,30.764352966944376,20.967524147033693,0.8443121908108393,9.98625687599182,110.34407721201578,0.0
2022-02-26 11:40:00,4.1,16.2,21.1,22.4,7.6,4.449,3.59775,8.4616,53.7633,1.666666666666667,12.11111111111111,67.33333333333333,0.0,73.0,10.0,1033.3333333333333,59.77777777777778,-2.888888888888889,14.888888888888888,2.0,458.6920736694336,442.0215125528972,1.075489660203457,106.92834657033283,30.926522779464722,20.963940334320068,0.8037929560740789,9.98173243522644,110.75096837361654,0.0
2022-02-26 11:50:00,4.3,16.2,20.4,22.4,7.7,4.454,3.6002099999999997,8.072199999999999,53.668899999999994,1.8333333333333335,12.555555555555555,67.16666666666667,0.0,72.0,10.0,1033.1666666666667,59.888888888888886,-2.9444444444444446,15.444444444444443,2.0,455.0927456314263,442.1814578422459,0.9618314772659102,107.8593751967694,30.993272609710694,20.799629894892377,0.7884307432671388,9.980721594492595,110.35053574879964,0.0
2022-02-26 12:00:00,4.7,16.4,21.4,22.4,8.1,4.45,2.8210100000000002,8.350800000000001,53.7265,2.0,13.0,67.0,0.0,71.0,10.0,1033.0,60.0,-3.0,16.0,2.0,451.4027351572322,443.6143491933538,0.8776723395936233,109.84471910746083,30.998753045399987,20.72901973406474,0.8745650911331178,9.980223234494527,109.89922568003337,0.0
2022-02-26 12:10:00,5.0,16.6,21.1,22.4,8.4,4.47,3.1096,8.7317,53.7118,2.111111111111111,13.11111111111111,66.66666666666667,0.0,70.94444444444444,10.0,1032.888888888889,58.0,-2.888888888888889,16.11111111111111,2.0,448.91046129950166,443.0186076863607,1.03292003158964,107.43661626805019,30.987721662521363,20.74870005607605,0.7861591942111651,9.979555867513021,109.37522499084473,0.0
2022-02-26 12:20:00,4.7,16.4,20.6,22.4,8.1,4.455,2.513175,8.5614,53.5476,2.2222222222222223,13.222222222222221,66.33333333333333,0.0,70.88888888888889,10.0,1032.7777777777778,56.0,-2.7777777777777777,16.22222222222222,2.0,448.30213399251306,440.48450027991987,1.0088824317953682,115.12194636695128,30.965785368148893,20.79565813150783,0.8257989430444388,9.983075319818184,111.21754305672512,0.0
2022-02-26 12:30:00,5.0,16.5,21.7,22.3,8.4,4.455,2.3064799999999996,8.0952,53.255700000000004,2.3333333333333335,13.333333333333334,66.0,0.0,70.83333333333333,10.0,1032.6666666666667,54.0,-2.6666666666666665,16.333333333333332,2.0,447.4924747125034,440.3516158531452,0.8730609362711341,112.58808763450149,30.949280274709064,20.78006269137065,0.8186181879540284,9.985750549634298,108.09602266947427,0.0
2022-02-26 12:40:00,5.3,16.7,20.7,22.3,8.7,4.457,2.39717,8.2132,53.1893,2.4444444444444446,13.444444444444445,65.66666666666667,0.0,70.77777777777777,10.0,1032.5555555555557,52.0,-2.5555555555555554,16.444444444444443,2.0,447.1262840779623,441.3186743164063,0.923425353662779,108.57550966683081,30.935618034998576,20.766313002904255,0.7365197177728018,9.992079833348592,107.0131685256958,0.0
2022-02-26 12:50:00,5.3,16.7,21.1,22.4,8.8,4.471,2.248085,8.2721,53.221799999999995,2.5555555555555554,13.555555555555555,65.33333333333333,0.0,70.72222222222223,10.0,1032.4444444444443,50.0,-2.4444444444444446,16.555555555555557,2.0,451.03313377994226,438.2065669618804,0.8509969643549731,109.27112923401224,30.93645648320516,20.791716194152833,0.82351360698541,9.997536991437276,109.17263254801432,0.0
2022-02-26 13:00:00,5.8,16.8,21.5,22.3,9.0,4.469,2.1821200000000003,8.0599,53.150400000000005,2.6666666666666665,13.666666666666666,65.0,0.0,70.66666666666667,10.0,1032.3333333333333,48.0,-2.3333333333333335,16.666666666666668,2.0,445.536726175944,437.11838211585734,0.8715467230478922,104.10065572102864,30.954106877644858,20.74327709833781,0.7923754120866457,10.00293131351471,109.74082928975422,0.0
2022-02-26 13:10:00,6.2,16.9,20.5,22.4,9.2,4.472,2.1309750000000003,7.906999999999999,53.170500000000004,2.7777777777777777,13.777777777777779,64.66666666666667,0.0,70.61111111111111,10.0,1032.2222222222222,46.0,-2.2222222222222223,16.77777777777778,2.0,441.2271670637459,434.34065942172344,0.8076155260171595,104.48211329551741,30.97226501464844,20.514773852030437,0.74075987915198,10.003627130190532,107.20172382354735,0.0
2022-02-26 13:20:00,6.6,17.1,21.6,22.4,9.8,4.466,2.008115,8.1442,53.2556,2.888888888888889,13.88888888888889,64.33333333333333,0.0,70.55555555555556,10.0,1032.111111111111,44.0,-2.111111111111111,16.88888888888889,2.0,439.4877768961589,435.22615299619474,0.8494136282633253,106.5348445857851,31.01558084170024,20.468600273132324,0.7106171227991581,10.003260326385497,111.37369838714599,0.0
2022-02-26 13:30:00,7.0,17.2,20.6,22.4,9.9,4.456,1.9232400000000003,8.1248,53.215599999999995,3.0,14.0,64.0,0.0,70.5,10.0,1032.0,42.0,-2.0,17.0,2.0,443.02970350945134,442.77055206298826,0.8202972622897665,100.76605663924568,31.062081244786576,20.42537078221639,0.6898913137118021,10.003136067390443,110.60892064412435,0.0
2022-02-26 13:40:00,6.5,17.1,21.3,22.4,9.5,4.465,1.823395,8.2663,53.1912,3.111111111111111,14.11111111111111,63.666666666666664,0.0,70.44444444444444,10.0,1031.888888888889,40.0,-1.8888888888888888,17.11111111111111,2.0,445.84065419514974,442.69369072574307,0.6609501599440467,97.07901016407767,31.10289885520935,20.315702470143638,0.832887723594904,10.000605169932047,108.95543543497722,0.0
2022-02-26 13:50:00,6.8,17.1,21.2,22.4,9.7,4.469,1.915945,7.9223,53.163,3.2222222222222223,14.222222222222221,63.333333333333336,0.0,70.38888888888889,10.0,1031.7777777777778,38.0,-1.777777777777778,17.22222222222222,2.0,442.7596835537614,441.8307251993815,0.7128509969798859,93.88142184478416,31.13161079406738,20.19063749631246,0.7070349695781867,9.995073099136352,109.0998832321167,0.0
2022-02-26 14:00:00,6.1,17.1,21.2,22.4,9.5,4.457,1.8867,7.742900000000001,53.15259999999999,3.333333333333333,14.333333333333334,63.0,0.0,70.33333333333333,10.0,1031.6666666666667,36.0,-1.6666666666666667,17.333333333333332,2.0,446.4918694051107,437.8143918583311,0.6905701589213926,91.11177136114088,31.15365243593852,20.08325439453125,0.7735923763612906,9.99183147907257,110.35276371002196,0.0
2022-02-26 14:10:00,6.2,17.0,21.0,22.3,9.5,4.477,1.8345749999999998,7.9293000000000005,53.1654,3.4444444444444446,14.444444444444445,62.666666666666664,0.0,70.27777777777777,10.0,1031.5555555555557,34.0,-1.5555555555555556,17.444444444444443,2.0,446.06372773269123,441.73951640161977,0.6805276808630949,101.65143608955341,31.18208420378263,19.98643587862859,0.6569123231884235,9.991020580875418,106.92995314822171,0.0
2022-02-26 14:20:00,6.5,17.1,20.8,22.4,9.7,4.475,1.8174800000000002,8.026399999999999,53.206399999999995,3.5555555555555554,14.555555555555555,62.333333333333336,0.0,70.22222222222223,10.0,1031.4444444444443,32.0,-1.4444444444444444,17.555555555555557,2.0,446.5866188557942,442.6104936726888,0.8100722201715754,104.55844055606822,31.20911350250244,19.900349464416504,0.7712629229823749,9.989414868354798,111.71068565368653,0.0
2022-02-26 14:30:00,6.5,17.1,20.9,22.4,9.7,4.449,2.394325,7.8576999999999995,53.1659,3.6666666666666665,14.666666666666666,62.0,0.0,70.16666666666667,10.0,1031.3333333333333,30.000000000000004,-1.3333333333333335,17.666666666666668,2.0,446.44020812637507,439.6567892701598,0.7636476860620545,108.0389952535683,31.250608180363976,19.79830633481344,0.6593312651912371,9.990141852696736,106.00777960459394,0.0
2022-02-26 14:40:00,6.7,17.1,20.7,22.4,9.7,4.448,2.207735,7.631,53.1342,3.7777777777777777,14.777777777777779,61.666666666666664,0.0,70.11111111111111,10.0,1031.2222222222222,28.000000000000004,-1.2222222222222223,17.77777777777778,2.0,444.3413869222005,437.2468392207705,0.8945302685337552,114.3537234768625,31.282991422017414,19.719957586924235,0.6422096692025662,9.99439250310262,111.40262292226157,0.0
2022-02-26 14:50:00,6.7,17.2,21.0,22.3,9.9,4.471,2.198645,7.621600000000001,53.162699999999994,3.888888888888889,14.88888888888889,61.333333333333336,0.0,70.05555555555556,10.0,1031.111111111111,26.0,-1.1111111111111112,17.88888888888889,2.0,439.1465400923806,433.52209911477973,0.8489324238105009,111.64362450314107,31.300794907762707,19.623419647581592,0.7846249659791018,9.996526254122376,109.8565800057083,0.0
2022-02-26 15:00:00,6.8,17.2,20.7,22.3,10.0,4.479,2.54584,7.689400000000001,53.178399999999996,4.0,15.0,61.0,0.0,70.0,10.0,1031.0,24.0,-1.0,18.0,2.0,444.0597779337565,434.67309982825975,0.9274841787636617,109.74420405953617,31.324094683329264,19.562487796147664,0.8007709736128648,9.995187095006306,121.52032730102539,0.0
2022-02-26 15:10:00,7.0,17.3,20.7,22.3,10.1,4.469,2.288965,7.4708,53.134,3.7222222222222223,14.88888888888889,60.77777777777778,0.0,71.0,10.0,1031.0,22.833333333333332,-1.1111111111111112,18.22222222222222,1.9444444444444444,441.55531765641837,435.51245957648615,0.8939569004696641,111.42365119115107,31.34526715596517,19.49649841626485,0.6862321489055951,9.997147417068481,129.64631059010824,0.0
2022-02-26 15:20:00,6.7,17.2,20.9,22.3,9.9,4.457,2.283545,7.3488,53.1192,3.4444444444444446,14.777777777777779,60.55555555555556,0.0,72.0,10.0,1031.0,21.666666666666668,-1.2222222222222223,18.444444444444443,1.8888888888888888,441.00592407226566,431.54124278101426,0.8925841970952216,115.40635290027338,31.367883491516114,19.414070618947346,0.7255387911200524,10.000652664502462,145.5601615778605,0.0
2022-02-26 15:30:00,7.2,17.3,20.8,22.4,10.1,4.48,2.15673,7.186,53.154700000000005,3.166666666666667,14.666666666666666,60.333333333333336,0.0,73.0,10.0,1031.0,20.5,-1.3333333333333333,18.666666666666668,1.8333333333333333,439.34806988595545,431.5238967895508,0.8034864026771089,108.54555083560406,31.385178858439126,19.26634080886841,0.6524533727765084,10.011914631525675,160.13667568206787,0.0
2022-02-26 15:40:00,7.0,17.3,20.8,22.3,10.1,4.476,2.1273600000000004,7.0797,53.20270000000001,2.8888888888888893,14.555555555555555,60.111111111111114,0.0,74.0,10.0,1031.0,19.333333333333332,-1.4444444444444444,18.88888888888889,1.7777777777777777,441.87658233642577,434.59995645457303,0.8247613677382469,113.44705705006918,31.39414855321248,19.080818796157835,0.7693893376986185,10.031918543179831,123.69321427663166,0.0
2022-02-26 15:50:00,6.9,17.2,20.8,22.3,10.0,4.477,2.34206,6.9288,53.26950000000001,2.611111111111111,14.444444444444445,59.888888888888886,0.0,75.0,10.0,1031.0,18.166666666666668,-1.5555555555555556,19.11111111111111,1.7222222222222223,444.8616692764458,437.05566315749604,0.8358696729879258,118.32085750256553,31.39035935735442,18.96176129367182,0.758135763750376,10.065373322585893,84.82618611445193,0.0
2022-02-26 16:00:00,7.1,17.3,21.0,22.3,10.2,4.471,2.187735,6.6591000000000005,53.3052,2.3333333333333335,14.333333333333334,59.666666666666664,0.0,76.0,10.0,1031.0,17.0,-1.6666666666666665,19.333333333333332,1.6666666666666667,440.02233795166023,438.53304396355287,0.8678941579339868,113.2288162599984,31.36756207784017,18.886350634892782,0.7545871887604395,10.071166092554728,59.53950156529745,0.0
2022-02-26 16:10:00,6.6,17.2,20.8,22.4,9.8,4.48,2.31645,6.591499999999999,53.387800000000006,2.055555555555556,14.222222222222221,59.44444444444444,0.0,77.0,10.0,1031.0,15.833333333333334,-1.7777777777777777,19.555555555555557,1.6111111111111112,438.02244958285627,442.7687947626224,0.8779061810512327,108.14110282897948,31.4891180229187,18.620021642049153,0.8123352239529291,10.207349014282226,59.47433832804362,0.0
2022-02-26 16:20:00,6.7,17.2,21.2,22.4,9.9,4.464,2.52053,6.4764,53.4636,1.7777777777777781,14.11111111111111,59.22222222222222,0.0,78.0,10.0,1031.0,14.666666666666666,-1.8888888888888888,19.77777777777778,1.5555555555555556,441.77031575520834,442.2840354410807,0.8829761631845754,111.52000443388513,31.81374295870463,18.304574127197263,0.8285477231442929,10.301930454572041,79.3840107345581,0.0
2022-02-26 16:30:00,6.5,17.2,20.7,22.4,9.7,4.48,2.442735,6.0896,53.4655,1.5,14.0,59.0,0.0,79.0,10.0,1031.0,13.5,-2.0,20.0,1.5,437.08797485000787,443.5251149355132,0.9083492827802727,108.9493104600637,32.15434575711443,17.984809864648703,0.6261341689653246,10.184916809478093,98.41247723438701,0.0
2022-02-26 16:40:00,6.3,17.1,21.4,22.4,9.6,4.462,3.150595,5.998900000000001,53.4945,1.2222222222222223,13.88888888888889,58.77777777777778,0.0,80.0,10.0,1031.0,12.333333333333334,-2.111111111111111,20.22222222222222,1.4444444444444444,438.73927663167314,440.379561634283,0.9615084699031996,109.68745955063125,32.43075638036259,17.67836152681236,0.6921186492327458,10.052357238602768,107.1543686963691,0.0
2022-02-26 16:50:00,6.4,17.1,20.6,22.4,9.6,4.458,2.715755,5.7035,53.5336,0.9444444444444446,13.777777777777779,58.55555555555556,0.0,81.0,10.0,1031.0,11.166666666666666,-2.2222222222222223,20.444444444444443,1.3888888888888888,435.4417917080583,434.5234493001302,1.080133596975251,114.02596375050518,32.524970633188886,17.37331456502279,0.815777908116579,10.011823329925537,108.27828072865805,0.0
2022-02-26 17:00:00,6.1,17.0,21.4,22.3,9.3,4.473,3.15715,5.5421,53.5634,0.666666666666667,13.666666666666666,58.333333333333336,0.0,82.0,10.0,1031.0,10.0,-2.333333333333333,20.666666666666668,1.3333333333333335,439.8574504597982,433.38906982772653,0.9512814193610417,112.18148173682434,32.442043685913085,17.152962570190432,0.8380678835014501,10.012621080080669,106.0888523864746,0.0
2022-02-26 17:10:00,5.7,16.9,20.6,22.3,9.2,4.47,3.04985,5.288,53.607299999999995,0.3888888888888893,13.555555555555555,58.111111111111114,0.0,83.0,10.0,1031.0,8.833333333333334,-2.4444444444444446,20.88888888888889,1.2777777777777777,440.5461951876235,435.1748695882162,1.0332266101493675,108.68262990833003,32.22781193415324,17.059227437973025,0.9476024988293646,10.027029863993327,108.42530337015788,0.0
2022-02-26 17:20:00,5.9,16.9,21.5,22.2,9.2,4.461,3.043975,5.1046,53.64919999999999,0.1111111111111116,13.444444444444445,57.888888888888886,0.0,84.0,10.0,1031.0,7.666666666666668,-2.5555555555555554,21.11111111111111,1.2222222222222223,441.1699957275391,437.1328948834299,1.1071131335409348,112.24830009374242,32.001404461886715,17.05168044600982,0.7442920391839711,10.031271797216656,109.58969161049265,0.0
2022-02-26 17:30:00,5.5,16.8,20.6,22.2,8.9,4.475,3.0357700000000003,4.9874,53.6974,-0.16666666666666607,13.333333333333334,57.666666666666664,0.0,85.0,10.0,1031.0,6.5,-2.6666666666666665,21.333333333333332,1.1666666666666667,442.3021371144262,432.5089274228852,1.136992745173853,107.4499460716032,31.731942647298176,17.08666358311971,0.879731481273969,10.026660585403443,107.92540651957195,0.0
2022-02-26 17:40:00,5.6,16.8,21.5,22.2,8.9,4.449,3.267575,4.8647,53.7269,-0.44444444444444375,13.222222222222221,57.44444444444444,0.0,86.0,10.0,1031.0,5.333333333333332,-2.7777777777777777,21.555555555555557,1.1111111111111112,444.40368265787765,436.06956848144534,1.0167384896086433,110.92756868868898,31.48978688875834,17.15490121205648,0.901895917803049,10.019118722279867,109.95911290486654,0.0
2022-02-26 17:50:00,5.2,16.6,20.5,22.2,8.7,4.463,3.6506700000000003,5.0065,53.761199999999995,-0.7222222222222214,13.11111111111111,57.22222222222222,0.0,87.0,10.0,1031.0,4.166666666666668,-2.888888888888889,21.77777777777778,1.0555555555555556,440.9383187340046,436.16898566936624,1.1692104762051738,112.04217552379025,31.24111755688985,17.2593377049764,0.9354965700705845,10.008865513801574,109.94150886535644,0.0
2022-02-26 18:00:00,4.9,16.5,21.4,22.1,8.4,4.432,3.35677,4.8076,53.774300000000004,-1.0,13.0,57.0,0.0,88.0,10.0,1031.0,3.0,-3.0,22.0,1.0,443.0904963175456,433.87484790319684,1.1945903498826727,113.34963481321174,31.02720846176147,17.389245074590047,0.8952516400814057,10.000383203824361,109.12947065989177,0.0
2022-02-26 18:10:00,4.9,16.4,20.5,22.1,8.3,4.471,3.9316000000000004,4.6094,53.79299999999999,-1.1666666666666667,12.777777777777779,58.666666666666664,0.0,88.05555555555556,10.0,1031.0555555555557,3.111111111111111,-3.111111111111111,21.833333333333332,1.0,438.71407847086584,432.29260314941405,1.387006042953265,113.3826479257702,30.802878421147664,17.520068101882934,0.9574749171733856,9.993840867678324,109.36854930877685,0.0
2022-02-26 18:20:00,4.7,16.2,21.0,22.0,8.1,4.473,4.574935,4.4039,53.814499999999995,-1.3333333333333335,12.555555555555555,60.333333333333336,0.0,88.11111111111111,10.0,1031.111111111111,3.2222222222222223,-3.2222222222222223,21.666666666666668,1.0,439.2101999778309,434.82323804833425,1.3779513399446077,115.92838891886049,30.596858688990274,17.659347279866537,0.9680742101867994,9.990319445927938,111.67174276987711,0.0
2022-02-26 18:30:00,4.4,16.2,21.2,22.0,8.0,4.468,3.817745,4.2513,53.8375,-1.5,12.333333333333334,62.0,0.0,88.16666666666667,10.0,1031.1666666666667,3.3333333333333335,-3.3333333333333335,21.5,1.0,445.55587178548177,436.50097778320315,1.55861967085445,112.41415273289222,30.392562719980873,17.796368970870972,1.1358094813426336,9.994242374102274,112.42045153299966,0.0
2022-02-26 18:40:00,4.6,16.2,20.7,22.0,8.0,4.488,3.0938600000000003,4.4328,53.88719999999999,-1.6666666666666667,12.11111111111111,63.666666666666664,0.0,88.22222222222223,10.0,1031.2222222222222,3.4444444444444446,-3.4444444444444446,21.333333333333332,1.0,448.28475690468974,437.5114900786301,1.4394726340750517,106.263525390625,30.194957189559936,17.921722027460735,1.064057056804498,9.999980495770773,107.59459449768067,0.0
2022-02-26 18:50:00,4.2,16.0,21.0,21.9,7.7,4.471,2.99359,4.2568,53.890499999999996,-1.8333333333333335,11.88888888888889,65.33333333333333,0.0,88.27777777777777,10.0,1031.2777777777778,3.5555555555555554,-3.5555555555555554,21.166666666666668,1.0,445.29789052327476,435.212217793081,1.4515649022187218,107.62715076705156,30.008936926523848,18.03399569193522,1.0709445624550182,10.002756929397583,118.51642873128256,0.0
2022-02-26 19:00:00,4.1,16.0,20.9,21.9,7.7,4.469,2.85806,4.1171999999999995,53.867,-2.0,11.666666666666666,67.0,0.0,88.33333333333333,10.0,1031.3333333333333,3.6666666666666665,-3.6666666666666665,21.0,1.0,440.98065205891925,434.4257770792643,1.3100432244431501,108.11573702472751,29.82711612065633,18.171870120366414,1.0381286930044493,9.999779399236044,109.4399818166097,0.0
2022-02-26 19:10:00,4.4,16.0,21.3,21.9,7.7,4.475,2.995315,4.1995,54.22619999999999,-2.166666666666667,11.444444444444445,68.66666666666667,0.0,88.38888888888889,10.0,1031.388888888889,3.7777777777777777,-3.7777777777777777,20.833333333333332,1.0,445.2334620157878,430.36022285549114,1.2659254462570793,111.27774008433023,29.650827258427938,18.295390583674113,1.0129090743263562,10.001864070892335,116.34249184926352,0.0
