,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-26 19:20:00,4.2,15.9,20.7,21.9,7.6,4.48,2.85305,4.116899999999999,54.5321,-2.3333333333333335,11.222222222222221,70.33333333333333,0.0,88.44444444444444,10.0,1031.4444444444443,3.888888888888889,-3.888888888888889,20.666666666666668,1.0,452.01925644797836,429.45228277447575,1.2697507711083202,108.73735534969697,29.493343138667825,18.44189595755884,1.0132136724426248,9.998859978665067,112.51744631190759,0.0
2022-02-26 19:30:00,3.6,15.8,21.5,21.9,7.3,4.45,2.8541350000000003,3.8654,54.6683,-2.5,11.0,72.0,0.0,88.5,10.0,1031.5,4.0,-4.0,20.5,1.0,447.53918558756516,435.15972320556637,1.2429275466678507,111.57714801465049,29.336170422236126,18.56389779726664,1.0948947190244993,9.997578516006469,110.72006219228108,0.0
2022-02-26 19:40:00,4.0,15.9,20.5,21.9,7.5,4.491,3.0224772727272726,3.859272727272727,54.741727272727275,-2.666666666666667,10.777777777777779,73.66666666666667,0.0,88.55555555555556,10.0,1031.5555555555557,4.111111111111111,-4.111111111111111,20.333333333333332,1.0,450.62875202047417,431.58359758399,1.27122357227708,108.92367393062614,29.172962789535525,18.650239028930663,1.0362097058693567,9.999724143346151,109.6489115524292,0.0
2022-02-26 19:50:00,3.9,15.9,21.3,21.9,7.4,4.465,2.95575,3.5772,54.740700000000004,-2.8333333333333335,10.555555555555555,75.33333333333333,0.0,88.61111111111111,10.0,1031.611111111111,4.222222222222222,-4.222222222222222,20.166666666666668,1.0,445.40166615804037,431.5319683837891,1.2070964565654259,113.0793435479288,28.99888952670124,18.74133277596727,1.1223179932586889,9.99860486335,105.81408204913812,0.0
2022-02-26 20:00:00,3.6,15.8,20.8,21.9,7.2,4.472,2.81077,3.4934,54.7799,-3.0,10.333333333333334,77.0,0.0,88.66666666666667,10.0,1031.6666666666667,4.333333333333333,-4.333333333333333,20.0,1.0,450.11558583226696,432.19427523908945,1.3413068633968548,111.82730630799202,28.829764703114826,18.80326036453247,1.10772433112065,10.003631788889567,107.11482641855875,0.0
2022-02-26 20:10:00,3.6,15.8,20.9,21.8,7.2,4.47,2.836265,3.4225000000000003,54.831100000000006,-3.166666666666667,10.11111111111111,78.66666666666667,0.0,88.72222222222223,10.0,1031.7222222222222,4.444444444444445,-4.444444444444445,19.833333333333332,1.0,451.34932576497397,434.73552032470707,1.249711170065201,108.897477766565,28.663240203857423,18.87929118792216,1.1508837511142096,10.002920775413513,110.91713333129883,0.0
2022-02-26 20:20:00,3.8,15.8,21.4,21.8,7.2,4.459,2.88996,3.0359000000000003,54.846399999999996,-3.3333333333333335,9.88888888888889,80.33333333333333,0.0,88.77777777777777,10.0,1031.7777777777778,4.555555555555555,-4.555555555555555,19.666666666666668,1.0,451.44216732682855,437.8281930998002,1.2086300113140527,110.19521859249826,28.548847955067952,18.942412741978963,1.1049460877974828,10.002625250816346,109.0697597885132,0.0
2022-02-26 20:30:00,3.6,15.6,20.5,21.8,7.0,4.455,3.100555,2.9744,54.9019,-3.5,9.666666666666668,82.0,0.0,88.83333333333333,10.0,1031.8333333333333,4.666666666666666,-4.666666666666666,19.5,1.0,450.70197631835936,434.00497833251956,1.2186791746326757,111.81323123134462,28.455783128738403,18.998044112523395,1.0474896716078121,9.997724935213725,110.43649674733481,0.0
2022-02-26 20:40:00,3.2,15.6,21.4,21.8,6.9,4.464,3.18241,2.5256,54.8894,-3.666666666666667,9.444444444444445,83.66666666666667,0.0,88.88888888888889,10.0,1031.888888888889,4.777777777777778,-4.777777777777778,19.333333333333332,1.0,451.0115470763459,430.66968727550284,1.27555812766323,113.88675512863418,28.3790573005353,19.01777484807591,1.1342976550294854,9.997267182425592,108.24565925511936,0.0
2022-02-26 20:50:00,3.4,15.7,20.8,21.8,7.0,4.479,2.76741,1.7726,54.8856,-3.8333333333333335,9.222222222222221,85.33333333333333,0.0,88.94444444444444,10.0,1031.9444444444443,4.888888888888889,-4.888888888888889,19.166666666666668,1.0,450.07820190429686,424.2705171922706,1.3204157785035797,109.84175049905723,28.261265532175702,19.029618221918742,1.0289576125144957,9.995989451408386,114.48372198740643,0.0
2022-02-26 21:00:00,3.3,15.5,20.7,21.8,6.8,4.451,2.75062,1.4733,54.9122,-4.0,9.0,87.0,0.0,89.0,10.0,1032.0,5.0,-5.0,19.0,1.0,449.6387987509541,429.4081865963991,1.3457047572445735,113.17131421687239,28.154926961263023,19.04200515429179,1.1731033292412758,9.997989927927653,109.28438082377116,0.0
2022-02-26 21:10:00,3.1,15.5,21.5,21.8,6.7,4.451,3.44428,1.7851,54.6404,-4.111111111111111,8.88888888888889,87.72222222222223,0.0,89.05555555555556,10.0,1032.0,5.055555555555555,-5.111111111111111,18.77777777777778,1.0,447.9595179239909,429.274828852511,1.3414188115963828,110.15617044373421,28.021945858001708,19.08797160466512,1.0903582538167638,9.997620779673259,115.33229094187418,0.0
2022-02-26 21:20:00,2.6,15.3,20.5,21.8,6.4,4.485,5.265375000000001,2.3447,54.5215,-4.222222222222222,8.777777777777779,88.44444444444444,0.0,89.11111111111111,10.0,1032.0,5.111111111111111,-5.222222222222222,18.555555555555557,1.0,447.4689239291487,428.91624568544586,1.5602662436403123,112.55074964684954,27.95497183584224,19.128943939101227,1.249430820436801,9.997696368869414,106.26196480680994,0.0
2022-02-26 21:30:00,2.5,15.3,20.8,21.8,6.2,4.448,3.6552700000000002,1.9582000000000002,54.718500000000006,-4.333333333333333,8.666666666666666,89.16666666666667,0.0,89.16666666666667,10.0,1032.0,5.166666666666667,-5.333333333333333,18.333333333333332,1.0,445.80428975423183,426.6402084666285,1.5041424869261892,111.28261037169204,27.892374928792314,19.164038530985515,1.1808641859889029,10.004269064267476,113.46853385925294,0.0
2022-02-26 21:40:00,2.1,15.2,21.4,21.8,6.0,4.465,2.899315,1.8789000000000002,54.988099999999996,-4.444444444444445,8.555555555555555,89.88888888888889,0.0,89.22222222222223,10.0,1032.0,5.222222222222222,-5.444444444444445,18.11111111111111,1.0,443.91994989504764,427.2353719145676,1.393734352725037,107.51690870252705,27.797121241887407,19.2045415465037,1.2635912371675173,10.008653003374736,110.98890981038411,0.0
2022-02-26 21:50:00,1.9,15.1,21.1,21.8,5.8,4.454,2.884235,1.7022,55.08389999999999,-4.555555555555555,8.444444444444445,90.61111111111111,0.0,89.27777777777777,10.0,1032.0,5.277777777777778,-5.555555555555555,17.88888888888889,1.0,443.6613167317708,425.33735998745624,1.4713698671160444,109.21198880879892,27.70119500478109,19.236386623382565,1.3050254833698272,10.008563214937846,110.64681749979654,0.0
2022-02-26 22:00:00,1.9,15.0,20.4,21.8,5.6,4.463,3.088965,1.6458,55.169200000000004,-4.666666666666667,8.333333333333334,91.33333333333333,0.0,89.33333333333333,10.0,1032.0,5.333333333333333,-5.666666666666667,17.666666666666668,1.0,446.0638490207716,426.1471211610991,1.4636409037732807,111.18013892308468,27.619863941602112,19.26614314434892,1.2592581491736368,10.007697636151718,115.24278964974785,0.0
2022-02-26 22:10:00,1.7,14.9,20.7,21.7,5.5,4.462,3.1384999999999996,1.5746,55.1495,-4.777777777777778,8.222222222222221,92.05555555555556,0.0,89.38888888888889,10.0,1032.0,5.388888888888889,-5.777777777777778,17.444444444444443,1.0,445.20050048828125,424.0532817586263,1.3516953144117263,108.0822703034999,27.554358307520552,19.28994707107544,1.37414614289999,10.004149187405904,112.94564278920491,0.0
2022-02-26 22:20:00,1.4,14.8,21.3,21.7,5.3,4.455,3.6008699999999996,1.8363,55.20700000000001,-4.888888888888889,8.11111111111111,92.77777777777777,0.0,89.44444444444444,10.0,1032.0,5.444444444444445,-5.888888888888889,17.22222222222222,1.0,444.4494133118377,428.1935957494276,1.4533414803403246,111.30087963664599,27.490368299484253,19.297702884674074,1.3109846092263857,10.006467059453328,101.3103717549642,0.0
2022-02-26 22:30:00,1.4,14.8,21.2,21.7,5.4,4.464,3.60895,1.8948,55.2371,-5.0,8.0,93.5,0.0,89.5,10.0,1032.0,5.5,-6.0,17.0,1.0,441.94019856770836,427.2006500244141,1.4710508134860103,111.60054738664357,27.42132116953532,19.29567346572876,1.331138231754303,10.00881161848704,120.32789497375488,0.0
2022-02-26 22:40:00,1.4,14.8,20.5,21.7,5.3,4.448,3.5998449999999997,1.8216999999999999,55.227599999999995,-5.111111111111111,7.888888888888889,94.22222222222223,0.0,89.55555555555556,10.0,1032.0,5.555555555555555,-6.111111111111111,16.77777777777778,1.0,443.33482182996033,424.333718861547,1.6355146972372032,108.49041742184741,27.360353167851763,19.30650466601054,1.274918081065019,10.005098203023275,101.12308762868244,0.0
2022-02-26 22:50:00,1.3,14.7,20.5,21.7,5.2,4.45,3.5603900000000004,1.6145,55.20270000000001,-5.222222222222222,7.777777777777778,94.94444444444444,0.0,89.61111111111111,10.0,1032.0,5.611111111111111,-6.222222222222222,16.555555555555557,1.0,445.08296946207685,425.0855964853572,1.5330499351226679,112.21968134713038,27.295108403997908,19.297071331207363,1.2925354000471407,10.005791860488848,111.36340592788437,0.0
2022-02-26 23:00:00,1.2,14.7,21.1,21.7,5.1,4.44,3.634465,1.6808,55.187400000000004,-5.333333333333333,7.666666666666667,95.66666666666667,0.0,89.66666666666667,10.0,1032.0,5.666666666666667,-6.333333333333333,16.333333333333332,1.0,442.9533783274684,427.6723935953776,1.4499250931760013,110.34720309780141,27.221161403656005,19.30584196090698,1.4155958545207976,10.002373251914978,114.01843063354492,0.0
2022-02-26 23:10:00,1.1,14.7,21.5,21.7,5.1,4.443,3.53566,1.5292,55.206,-5.444444444444445,7.555555555555555,96.38888888888889,0.0,89.72222222222223,10.0,1032.0,5.722222222222222,-6.444444444444445,16.11111111111111,1.0,446.70889272054035,435.9959113706392,1.5759874465034507,110.44504536644885,27.146039584477744,19.29474352836609,1.283807445069154,10.0046492989858,114.58595372517902,0.0
2022-02-26 23:20:00,1.5,14.8,20.9,21.6,5.4,4.446,3.511115,1.6771,55.213699999999996,-5.555555555555555,7.444444444444445,97.11111111111111,0.0,89.77777777777777,10.0,1032.0,5.777777777777778,-6.555555555555555,15.88888888888889,1.0,442.78632318957096,433.0689396123777,1.4379924780366111,111.2653322489248,27.05368464152018,19.313796494801842,1.3047446878751119,10.001186062494913,116.28702537536621,0.0
2022-02-26 23:30:00,1.5,14.7,20.7,21.6,5.2,4.451,3.308045,1.483,54.8338,-5.666666666666666,7.333333333333334,97.83333333333333,0.0,89.83333333333333,10.0,1032.0,5.833333333333333,-6.666666666666666,15.666666666666668,1.0,446.8880393473308,428.1907911173503,1.4478287016234155,111.09483377057954,26.968731304804486,19.306572192509968,1.4107481756806375,10.004853930473327,107.31395170847574,0.0
2022-02-26 23:40:00,1.1,14.8,21.4,21.6,5.2,4.435,3.3328949999999997,1.4358,54.541,-5.777777777777778,7.222222222222222,98.55555555555556,0.0,89.88888888888889,10.0,1032.0,5.888888888888889,-6.777777777777778,15.444444444444445,1.0,447.62690272890285,427.98451324462894,1.4116821618538118,106.41197720888644,26.90018000807466,19.328028174739774,1.3430834329060917,10.003194054048613,120.33236311486885,0.0
2022-02-26 23:50:00,1.6,14.9,21.1,21.6,5.5,4.464,3.135455,1.2061,54.401300000000006,-5.888888888888889,7.111111111111111,99.27777777777777,0.0,89.94444444444444,10.0,1032.0,5.944444444444445,-6.888888888888889,15.222222222222221,1.0,447.15315806070964,425.8587459309896,1.3720929548110665,109.66960206198826,26.844406582514445,19.330894692738852,1.3814982335766157,10.001292152404785,110.4523211034139,0.0
2022-02-27 00:00:00,1.5,14.7,20.4,21.6,5.3,4.451,3.2200200000000003,1.3633000000000002,54.4045,-6.0,7.0,100.0,0.0,90.0,10.0,1032.0,6.0,-7.0,15.0,1.0,446.99090589852165,429.30984117529863,1.4825535395051126,109.8851243541739,26.76099810282389,19.32734923362732,1.329189716776212,9.9996151192983,115.28273852030436,0.0
2022-02-27 00:10:00,1.2,14.7,20.7,21.6,5.1,4.443,3.2081000000000004,1.3351000000000002,54.4123,-6.055555555555555,6.944444444444445,100.77777777777777,0.0,89.94444444444444,10.0,1032.0,5.888888888888889,-7.055555555555555,14.88888888888889,1.0,447.2875098673503,428.07089285313396,1.3940499108457296,110.16995936722405,26.71180235097637,19.35936862708485,1.3613934599140944,9.993319719847985,117.4366380818685,0.0
2022-02-27 00:20:00,1.1,14.7,21.1,21.6,5.1,4.455,3.27044,1.4054,54.385000000000005,-6.111111111111111,6.888888888888889,101.55555555555556,0.0,89.88888888888889,10.0,1032.0,5.777777777777778,-7.111111111111111,14.777777777777779,1.0,445.5646962624035,427.48326080322266,1.3940858999921777,110.81943894100728,26.61448281606038,19.36646185874939,1.3455226342876752,9.995114340782166,101.20379117329915,0.0
2022-02-27 00:30:00,1.3,14.7,21.5,21.6,5.2,4.483,3.2146,1.1833,54.3563,-6.166666666666667,6.833333333333333,102.33333333333333,0.0,89.83333333333333,10.0,1032.0,5.666666666666667,-7.166666666666667,14.666666666666666,1.0,447.3015217081705,428.15049920443835,1.3542074605671026,111.77652440173479,26.541113119125367,19.396660941441855,1.3616265493631363,9.994366194407146,118.55904693603516,0.0
2022-02-27 00:40:00,1.5,14.7,21.5,21.6,5.2,4.473,3.203245,1.0815,54.329600000000006,-6.222222222222222,6.777777777777778,103.11111111111111,0.0,89.77777777777777,10.0,1032.0,5.555555555555555,-7.222222222222222,14.555555555555555,1.0,445.9833080493445,427.17375436717066,1.3221469758930853,109.91757472453143,26.464543479283652,19.419696820576984,1.4667871421575547,9.995440645217894,105.35320598602296,0.0
2022-02-27 00:50:00,1.5,14.7,20.7,21.6,5.3,4.457,3.17295,1.0957000000000001,54.348800000000004,-6.277777777777778,6.722222222222222,103.88888888888889,0.0,89.72222222222223,10.0,1032.0,5.444444444444445,-7.277777777777778,14.444444444444445,1.0,452.65264495849607,427.225549621582,1.3207908164377267,109.39408912098341,26.428069088930464,19.434591608155245,1.3231796305681354,9.999336398900565,114.35039984643795,0.0
2022-02-27 01:00:00,1.2,14.7,20.9,21.6,5.1,4.432,3.174465,1.1157,54.393600000000006,-6.333333333333333,6.666666666666667,104.66666666666667,0.0,89.66666666666667,10.0,1032.0,5.333333333333333,-7.333333333333333,14.333333333333334,1.0,448.67163949199113,422.739558614095,1.3670641682747395,109.81986422436384,26.38093857129415,19.44842350959778,1.3303542038798333,10.000850911140443,109.13538560231527,0.0
2022-02-27 01:10:00,0.9,14.5,21.5,21.5,4.8,4.438,3.2079,1.1186,54.4089,-6.388888888888889,6.611111111111111,105.44444444444444,0.0,89.61111111111111,10.0,1032.0,5.222222222222222,-7.388888888888889,14.222222222222221,1.0,445.4622823079427,420.98352610270183,1.3518087842117594,109.62243521027646,26.352362829844157,19.449290119806925,1.2633365520834923,10.004964370727539,112.58113156636554,0.0
2022-02-27 01:20:00,0.9,14.5,21.0,21.5,4.8,4.443,3.2600949999999997,1.093,54.402499999999996,-6.444444444444445,6.555555555555555,106.22222222222223,0.0,89.55555555555556,10.0,1032.0,5.111111111111111,-7.444444444444445,14.11111111111111,1.0,443.83191070556643,422.6244007610453,1.3378222109099567,111.33277295990851,26.34862202008565,19.454586566289265,1.2619015099604924,10.000587436358135,117.43130116780598,0.0
2022-02-27 01:30:00,0.9,14.5,20.4,21.5,4.8,4.453,3.14594,0.9581999999999999,54.38100000000001,-6.5,6.5,107.0,0.0,89.5,10.0,1032.0,5.0,-7.5,14.0,1.0,441.6379532877604,428.03225696432185,1.3021691136474662,109.4408187922246,26.382906408309935,19.4119458993276,1.3775770909587544,10.00004608631134,114.75542550404866,0.0
2022-02-27 01:40:00,0.6,14.4,20.6,21.5,4.6,4.454,3.32595,0.9294,54.36899999999999,-6.555555555555555,6.444444444444445,107.77777777777777,0.0,89.44444444444444,10.0,1032.0,4.888888888888889,-7.555555555555555,13.88888888888889,1.0,440.6383683268229,429.8841049194336,1.3230490016954093,109.16945063100695,26.40294533826537,19.358082013264884,1.177824588988797,9.995528732908648,117.93731707880052,0.0
2022-02-27 01:50:00,0.6,14.4,21.1,21.5,4.5,4.452,3.0874949999999997,0.9708,54.40560000000001,-6.611111111111111,6.388888888888889,108.55555555555556,0.0,89.38888888888889,10.0,1032.0,4.777777777777778,-7.611111111111111,13.777777777777779,1.0,444.64198638214464,427.55759765625,1.305471875809007,108.33293648132496,26.41462610880534,19.292318131128944,1.3491437479853632,9.994884400367736,88.12881362915039,0.0
2022-02-27 02:00:00,0.3,14.3,21.5,21.5,4.4,4.454,3.12273,0.6404,54.3953,-6.666666666666667,6.333333333333333,109.33333333333333,0.0,89.33333333333333,10.0,1032.0,4.666666666666667,-7.666666666666667,13.666666666666666,1.0,442.7535092163086,430.1295471542183,1.3144728143824698,109.22591105078573,26.455386285189185,19.233136638274974,1.279279234618117,9.996425573489088,93.65405033327093,0.0
2022-02-27 02:10:00,0.6,14.4,21.3,21.5,4.5,4.433,3.073735,0.6529999999999999,54.3888,-6.722222222222222,6.277777777777778,110.11111111111111,0.0,89.27777777777777,10.0,1032.0,4.555555555555555,-7.722222222222222,13.555555555555555,1.0,449.7735347318101,430.3375559488933,1.3077772943044113,111.2012257307667,26.48944499015808,19.1866570631663,1.2451205014189086,9.991242168744405,116.00141131083171,0.0
2022-02-27 02:20:00,0.6,14.4,20.7,21.5,4.6,4.475,3.172385,0.7304999999999999,54.4252,-6.777777777777778,6.222222222222222,110.88888888888889,0.0,89.22222222222223,10.0,1032.0,4.444444444444445,-7.777777777777778,13.444444444444445,1.0,450.8121085611979,432.28522211886,1.3316537825098147,109.9043083356868,26.493665618519326,19.111918285122027,1.3959512141868893,10.000441127038945,73.7455159862971,0.0
2022-02-27 02:30:00,0.5,14.4,21.2,21.5,4.6,4.436,3.090335,0.6458,54.456100000000006,-6.833333333333333,6.166666666666667,111.66666666666667,0.0,89.16666666666667,10.0,1032.0,4.333333333333334,-7.833333333333333,13.333333333333334,1.0,448.08969235825816,428.9121029663086,1.2218359030084422,109.6961803388865,26.48006396929423,19.07355138460795,1.3177830588817596,10.006424959500631,104.44773878733318,0.0
2022-02-27 02:40:00,0.6,14.4,22.1,21.5,4.5,4.446,3.093535,0.4486,54.4668,-6.888888888888889,6.111111111111111,112.44444444444444,0.0,89.11111111111111,10.0,1032.0,4.222222222222222,-7.888888888888889,13.222222222222221,1.0,445.8556381225586,424.5865709887976,1.3317481516209027,112.24006204766742,26.514015741456024,19.01079021626273,1.4097624786341258,10.009360545368517,89.59755845452432,0.0
2022-02-27 02:50:00,0.5,14.4,22.3,21.5,4.5,4.41,3.03519,0.20859999999999998,54.4634,-6.944444444444445,6.055555555555555,113.22222222222223,0.0,89.05555555555556,10.0,1032.0,4.111111111111111,-7.944444444444445,13.11111111111111,1.0,442.19572937713275,431.7140664883318,1.358325896798554,113.78812466917739,26.473261779149375,18.978910614649454,1.301019389530023,10.011027572949727,110.78269097646077,0.0
2022-02-27 03:00:00,0.3,14.4,21.8,21.6,4.4,4.458,3.09624,0.2384,54.499,-7.0,6.0,114.0,0.0,89.0,10.0,1032.0,4.0,-8.0,13.0,1.0,440.42029358260936,434.498120727539,1.247930653649198,107.49708178827318,26.490527913314473,18.962472640161458,1.3297356427928149,10.010645493167942,101.7182221640032,0.0
2022-02-27 03:10:00,0.0,14.3,21.2,21.6,4.2,4.459,3.012095,-0.042600000000000006,54.5129,-7.0,5.944444444444445,115.33333333333333,0.0,88.94444444444444,10.0,1032.0,3.7777777777777777,-8.055555555555555,12.833333333333334,1.0555555555555556,445.8202991915297,437.47025556893186,1.2808695446013731,113.49688434665487,26.502073491414386,18.93008094469706,1.3944762217005093,10.00818612575531,112.89378643035889,0.0
2022-02-27 03:20:00,-0.1,14.2,20.9,21.6,4.0,4.434,3.10656,-0.1527,54.535000000000004,-7.0,5.888888888888889,116.66666666666667,0.0,88.88888888888889,10.0,1032.0,3.5555555555555554,-8.11111111111111,12.666666666666666,1.1111111111111112,452.0857230631511,430.9562390136719,1.2652538592431504,111.85159809220309,26.49783461829363,18.92227357266313,1.2185389758924305,10.006176585773964,111.88786283870202,0.0
2022-02-27 03:30:00,-0.2,14.1,20.8,21.6,3.9,4.446,3.0712,-0.005600000000000001,54.59779999999999,-7.0,5.833333333333333,118.0,0.0,88.83333333333333,10.0,1032.0,3.3333333333333335,-8.166666666666666,12.5,1.1666666666666667,452.2901223474261,431.303982533422,1.2152639925648265,109.98004011639095,26.487690413792926,18.873947792053222,1.3246736919879913,10.002947559356688,117.1544504038493,0.0
2022-02-27 03:40:00,-0.3,14.1,20.9,21.6,3.9,4.469,3.293805,0.1643,54.6429,-7.0,5.777777777777778,119.33333333333333,0.0,88.77777777777777,10.0,1032.0,3.111111111111111,-8.222222222222221,12.333333333333334,1.2222222222222223,452.2549402872722,434.2949690439509,1.2323090331416346,109.75902988196768,26.495178368886307,18.870031909942625,1.2283698259790738,10.002871103286742,106.53841969807942,0.0
2022-02-27 03:50:00,-0.4,14.1,21.1,21.6,3.7,4.448,2.9262550000000003,0.1901,54.649,-7.0,5.722222222222222,120.66666666666667,0.0,88.72222222222223,10.0,1032.0,2.888888888888889,-8.277777777777779,12.166666666666666,1.2777777777777777,452.8902426673626,435.25380839029947,1.2118641982627454,107.46270329470015,26.53606669005701,18.812058892223124,1.2966444303558373,10.000859401077875,116.16320897183178,0.0
2022-02-27 04:00:00,-0.4,14.1,21.2,21.6,3.7,4.417,2.96583,0.2578,54.646,-7.0,5.666666666666667,122.0,0.0,88.66666666666667,10.0,1032.0,2.666666666666667,-8.333333333333334,12.0,1.3333333333333333,451.60607747395835,433.76574519365687,1.1203879027329595,107.95095076070666,26.5856711769104,18.77725888888041,1.1634142739574114,10.001967690785726,96.87797163645426,0.0
2022-02-27 04:10:00,-0.7,14.0,21.4,21.6,3.5,4.452,2.89715,0.3203,54.6553,-7.0,5.611111111111111,123.33333333333333,0.0,88.61111111111111,10.0,1032.0,2.4444444444444446,-8.38888888888889,11.833333333333334,1.3888888888888888,457.29864326564746,433.34943051393003,1.0604267487569718,108.41625330348472,26.629570439656572,18.69738195737203,1.229843611617883,10.001629579861959,113.50835135142009,0.0
2022-02-27 04:20:00,-0.7,14.0,21.6,21.6,3.5,4.427,2.832295,0.2346,54.5905,-7.0,5.555555555555555,124.66666666666667,0.0,88.55555555555556,10.0,1032.0,2.2222222222222223,-8.444444444444445,11.666666666666666,1.4444444444444444,461.1367691040039,430.5175213623047,1.0422739874929359,112.48067304621982,26.632860470141395,18.646917214905475,1.188299994195922,10.002560424265889,101.03137737662105,0.0
2022-02-27 04:30:00,-0.9,13.9,21.8,21.6,3.3,4.447,2.696875,0.1988,54.584500000000006,-7.0,5.5,126.0,0.0,88.5,10.0,1032.0,2.0,-8.5,11.5,1.5,457.1292210019868,436.9945473997621,1.1123836731978056,112.85977748957058,26.658961277008057,18.587886861165366,1.06105987260739,10.002076859474183,116.90785101572672,0.0
2022-02-27 04:40:00,-1.0,13.9,22.0,21.6,3.3,4.43,2.700755,0.024,54.5745,-7.0,5.444444444444445,127.33333333333333,0.0,88.44444444444444,10.0,1032.0,1.7777777777777777,-8.555555555555555,11.333333333333334,1.5555555555555556,455.3326840209961,439.3150933837891,1.0571520430859873,109.0196542573918,26.679045872445833,18.555290653476607,1.0743880385682407,10.001433339603876,99.65625206381587,0.0
2022-02-27 04:50:00,-0.8,13.9,22.1,21.6,3.4,4.444,2.67622,-0.0134,54.580200000000005,-7.0,5.388888888888889,128.66666666666666,0.0,88.38888888888889,10.0,1032.0,1.5555555555555558,-8.61111111111111,11.166666666666666,1.6111111111111112,452.4694558470277,433.7905980533293,1.0452641053876635,107.75187429180252,26.702688172658288,18.491557041803997,1.1150811436772348,10.000480573972066,119.06508961995442,0.0
2022-02-27 05:00:00,-1.0,13.9,22.1,21.6,3.2,4.434,2.62835,-0.0877,54.594899999999996,-7.0,5.333333333333333,130.0,0.0,88.33333333333333,10.0,1032.0,1.3333333333333335,-8.666666666666666,11.0,1.6666666666666665,457.11427032470704,436.2306712639469,0.9314900261416273,109.1493584444294,26.719964189529417,18.4572442150116,1.0396869710087775,10.001058446566265,103.43161057790121,0.0
2022-02-27 05:10:00,-0.8,14.0,22.2,21.6,3.4,4.432,2.6597,-0.14830000000000002,54.59930000000001,-7.0,5.277777777777778,131.33333333333334,0.0,88.27777777777777,10.0,1032.0,1.1111111111111112,-8.722222222222221,10.833333333333332,1.7222222222222223,463.32968487969765,434.84659840901696,0.9548156311703939,110.04725371926517,26.728541277815395,18.40282116119471,0.9466065766717081,9.999921548703295,111.08609215580138,0.0
2022-02-27 05:20:00,-0.8,13.9,22.2,21.6,3.4,4.437,2.608165,-0.5126000000000001,54.5826,-7.0,5.222222222222222,132.66666666666666,0.0,88.22222222222223,10.0,1032.0,0.8888888888888888,-8.777777777777779,10.666666666666666,1.7777777777777777,462.44552398681634,432.50415782709234,0.9505370770049634,111.82739796266716,26.72671883114314,18.3727687120707,1.0604803638522236,10.002229498631538,105.09781762699622,0.0
2022-02-27 05:30:00,-0.8,13.9,22.1,21.6,3.4,4.439,2.52876,-0.5006999999999999,54.623900000000006,-7.0,5.166666666666667,134.0,0.0,88.16666666666667,10.0,1032.0,0.666666666666667,-8.833333333333334,10.5,1.8333333333333333,458.54051668013653,431.21537651675874,0.8345967517582711,111.19172313625529,26.726163816452026,18.30496039390564,0.9515043599406878,10.00305543899536,101.23115969340006,0.0
2022-02-27 05:40:00,-1.0,13.9,22.1,21.6,3.3,4.45,2.47174,-0.646,54.6311,-7.0,5.111111111111111,135.33333333333334,0.0,88.11111111111111,10.0,1032.0,0.44444444444444464,-8.88888888888889,10.333333333333332,1.8888888888888888,457.2308824666341,429.316710917155,0.932295731486237,111.75113790781484,26.730932855606078,18.276641461054485,0.9019019115964572,10.005212995211284,102.13826466878255,0.0
2022-02-27 05:50:00,-1.1,13.9,22.0,21.6,3.2,4.45,2.53074,-0.485,54.6408,-7.0,5.055555555555555,136.66666666666666,0.0,88.05555555555556,10.0,1032.0,0.22222222222222232,-8.944444444444445,10.166666666666666,1.9444444444444444,460.5345921904465,432.0477100977404,0.9133854712015491,111.8633367866042,26.74677801126814,18.215223502304593,0.886811107346567,10.003560549364252,107.58727074251337,0.0
2022-02-27 06:00:00,-1.1,13.9,21.9,21.6,3.2,4.443,3.3995850000000005,-0.4241,54.8285,-7.0,5.0,138.0,0.0,88.0,10.0,1032.0,0.0,-9.0,10.0,2.0,460.82589447021485,434.805629679362,0.9438424560730742,109.29632056133894,26.73887666384379,18.184093742370607,0.9426095753908157,10.004240746498109,106.90750214894612,0.0
2022-02-27 06:10:00,-1.2,13.8,21.3,21.6,3.1,4.421,2.6639399999999998,-0.7348,55.22670000000001,-6.833333333333333,4.833333333333333,136.0,0.0,87.0,10.0,1032.0,0.0,-8.944444444444445,9.555555555555555,2.0,454.8535591037794,431.04611891823254,0.9217366072316627,107.87577227705617,26.75798482577006,18.143232924143472,1.0837359539667766,10.003163038889566,101.76145965576171,0.0
2022-02-27 06:20:00,-1.4,13.8,21.1,21.6,3.0,4.442,2.8914,-0.6394,55.4455,-6.666666666666667,4.666666666666667,134.0,0.0,86.0,10.0,1032.0,0.0,-8.88888888888889,9.11111111111111,2.0,452.9112069702149,434.45534681298267,0.9779879084465193,107.9174161607128,26.774859149792775,18.118857183402543,0.9248088622497299,10.003758049253689,114.38458977715445,0.0
2022-02-27 06:30:00,-1.6,13.7,20.8,21.6,2.8,4.449,2.735535,-0.38449999999999995,55.5769,-6.5,4.5,132.0,0.0,85.0,10.0,1032.0,0.0,-8.833333333333334,8.666666666666666,2.0,457.8173367835736,429.54165049235024,1.0062008157406148,113.69348135026834,26.794885231653847,18.097013368606568,0.8994013302524884,10.004288150469462,100.99773213704427,0.0
2022-02-27 06:40:00,-1.5,13.7,20.6,21.5,2.8,4.436,2.6720300000000003,-0.3363,55.613699999999994,-6.333333333333333,4.333333333333333,130.0,0.0,84.0,10.0,1032.0,0.0,-8.777777777777779,8.222222222222221,2.0,455.01563262939453,430.62356895709866,1.0229003310102527,112.96960746377201,26.82046657018069,18.17831238471856,0.8816482567804007,10.004558606740446,82.33466719460353,0.0
2022-02-27 06:50:00,-1.4,13.7,20.3,21.5,2.9,4.445,2.624305,-0.2874,55.5689,-6.166666666666667,4.166666666666667,128.0,0.0,83.0,10.0,1032.0,0.0,-8.722222222222221,7.777777777777778,2.0,448.87033493217376,430.9995533243815,0.9115838194263857,107.93457587333721,26.851391401290897,18.184312518437704,0.9010300812125205,10.007253484725952,104.80223030090333,0.0
2022-02-27 07:00:00,-1.7,13.6,20.1,21.5,2.8,4.44,2.6635999999999997,-0.0994,55.526300000000006,-6.0,4.0,126.0,0.0,82.0,10.0,1032.0,0.0,-8.666666666666666,7.333333333333334,2.0,456.61208620268724,428.3411595381814,0.9514234367046652,101.47765044476353,26.894724863720477,18.168517321301046,0.8724844740457455,10.001531777435776,126.61631630827478,0.0
2022-02-27 07:10:00,-1.9,13.6,19.8,21.5,2.7,4.431,3.008595,0.0621,55.4708,-5.833333333333333,3.833333333333333,124.0,0.0,81.0,10.0,1032.0,0.0,-8.61111111111111,6.888888888888889,2.0,453.411740410465,429.91869123787717,0.9432604514053985,105.88344015239996,26.94591084798177,18.180162579218546,0.9144171772400538,9.993729861577354,136.83564759572346,0.0
2022-02-27 07:20:00,-1.9,13.5,19.7,21.5,2.5,4.417,3.7406999999999995,0.44399999999999995,55.4261,-5.666666666666666,3.6666666666666665,122.0,0.0,80.0,10.0,1032.0,0.0,-8.555555555555555,6.444444444444445,2.0,455.8784579467773,431.74501434326174,1.1682850541300693,111.26049939193294,27.037621124989567,18.214039108847494,0.8411150993953991,9.986107463136232,127.12974478425278,0.0
2022-02-27 07:30:00,-1.9,13.5,19.7,21.5,2.5,4.441,3.056,0.2638,55.3327,-5.5,3.5,120.0,0.0,79.0,10.0,1032.0,0.0,-8.5,6.0,2.0,454.9297556068157,430.86223036842784,1.1561540160627015,113.21788942283156,27.161001555124916,18.26728582382202,0.8277920050919055,9.988979489008585,93.33723688761394,0.0
2022-02-27 07:40:00,-1.7,13.6,19.9,21.6,2.7,4.449,3.144725,2.1586000000000003,56.312599999999996,-5.333333333333333,3.333333333333333,118.0,0.0,78.0,10.0,1032.0,0.0,-8.444444444444445,5.555555555555555,2.0,455.2245703125001,430.5409249948085,1.2530628063230864,113.19043457699361,27.27160112698873,18.318532813390096,0.8243553205331166,9.99407553354899,98.15358698527018,0.0
2022-02-27 07:50:00,-1.7,13.7,20.0,21.7,2.8,4.439,3.61333,4.752,54.7927,-5.166666666666666,3.1666666666666665,116.0,0.0,77.0,10.0,1032.0,0.0,-8.38888888888889,5.111111111111112,2.0,450.5180150209624,428.0291748046875,1.2517166448380315,116.51521526422877,27.379940509580628,18.36933143410979,0.8808087832686928,9.997007983525595,103.69971772145416,0.0
2022-02-27 08:00:00,-1.5,13.8,20.3,21.8,2.9,4.422,3.5623400000000003,5.6211,51.4234,-5.0,3.0,114.0,0.0,76.0,10.0,1032.0,0.0,-8.333333333333334,4.666666666666667,2.0,445.1476143391927,430.1120819407496,1.3870736791622842,117.70776361864166,27.54513894081116,18.43064284960429,0.9812794753909111,9.996065924962362,109.29313513437907,0.0
2022-02-27 08:10:00,-1.3,13.9,20.7,21.8,3.0,4.415,3.4329500000000004,4.9437,49.2528,-4.833333333333333,2.833333333333333,112.0,0.0,75.0,10.0,1032.0,0.0,-8.277777777777779,4.222222222222222,2.0,447.31484236443185,427.3272597424737,1.3218255868587792,113.35987922668457,27.724743407567342,18.480059363047282,0.8967118614912033,9.994496184984843,108.8868481318156,0.0
2022-02-27 08:20:00,-1.1,14.0,20.9,21.9,3.2,4.436,3.6244349999999996,6.3383,48.2012,-4.666666666666666,2.6666666666666665,110.0,0.0,74.0,10.0,1032.0,0.0,-8.222222222222221,3.7777777777777777,2.0,444.0988764444987,431.6192248535156,1.4408661897674118,112.70739000740699,27.894768913290598,18.512328106885576,0.9086238684223197,9.993705182587359,111.0827482630843,0.0
2022-02-27 08:30:00,-1.0,14.1,21.0,22.0,3.3,4.441,3.3742849999999995,6.287599999999999,47.6762,-4.5,2.5,108.0,0.0,73.0,10.0,1032.0,0.0,-8.166666666666666,3.333333333333334,2.0,445.82424285888675,434.5292737623193,1.5058119698331853,108.51492833326093,28.099483970006304,18.533392610549928,1.0295667206247647,9.992985741297405,107.31199441274006,0.0
2022-02-27 08:40:00,-0.8,14.2,21.2,22.1,3.4,4.431,3.3679650000000003,6.991499999999999,47.8132,-4.333333333333333,2.333333333333333,106.0,0.0,72.0,10.0,1032.0,0.0,-8.11111111111111,2.8888888888888893,2.0,447.3926009114583,429.46823964436845,1.4307108855752622,113.43881819536458,28.30589027404785,18.528849941889444,0.9893498429656029,9.991215931574505,112.30645840962727,0.0
2022-02-27 08:50:00,-0.5,14.3,21.4,22.2,3.7,4.425,3.6988950000000003,7.829300000000001,48.161,-4.166666666666666,2.1666666666666665,104.0,0.0,71.0,10.0,1032.0,0.0,-8.055555555555555,2.4444444444444446,2.0,448.58335304347946,430.1789141354616,1.6138242315437836,113.27876646332822,28.51145475894044,18.513395774593462,1.117391149740098,9.989106312471595,109.60216033504507,0.0
2022-02-27 09:00:00,0.3,14.6,21.6,22.2,4.4,4.42,3.5491349999999997,7.8793999999999995,48.0713,-4.0,2.0,102.0,0.0,70.0,10.0,1032.0,0.0,-8.0,2.0,2.0,454.35229960123695,433.57608535240433,1.580776530662499,112.86767213465805,28.718566296895347,18.50575431505839,0.9926554690798124,9.987618630727132,111.97246946970623,0.0
2022-02-27 09:10:00,0.4,14.7,21.6,22.2,4.4,4.431,3.496825,8.2219,48.0693,-3.611111111111111,2.111111111111111,99.11111111111111,0.0,69.16666666666667,10.0,1031.888888888889,0.0,-7.833333333333333,2.1666666666666665,2.0,456.83949604253655,431.2144805908203,1.5673582856836965,112.28605260127009,28.911584291458134,18.48316702524821,0.9821024892727535,9.985856243769328,111.25890986124675,0.0
2022-02-27 09:20:00,0.6,14.8,21.6,22.3,4.6,4.452,3.499615,8.3217,48.038599999999995,-3.2222222222222223,2.2222222222222223,96.22222222222223,0.0,68.33333333333333,10.0,1031.7777777777778,0.0,-7.666666666666667,2.3333333333333335,2.0,459.8343502807617,430.33119642937316,1.5622348073916246,111.48382969204314,29.133721071501906,18.47231694517836,0.9364881847857756,9.986290095781875,110.33819308329437,0.0
2022-02-27 09:30:00,1.3,15.0,21.5,22.3,5.0,4.444,3.40865,8.7644,47.9998,-2.833333333333333,2.3333333333333335,93.33333333333333,0.0,67.5,10.0,1031.6666666666667,0.0,-7.5,2.5,2.0,455.3958775662828,431.11203633626303,1.5711670218416527,110.74069741566976,29.352141927083334,18.451269941329958,1.1683544071515402,9.985864553451538,111.37807313283284,0.0
2022-02-27 09:40:00,0.7,14.9,21.4,22.4,4.8,4.448,3.21791,8.404900000000001,47.8559,-2.4444444444444446,2.4444444444444446,90.44444444444444,0.0,66.66666666666667,10.0,1031.5555555555557,0.0,-7.333333333333333,2.666666666666667,2.0,453.01634501139324,431.6969164828596,1.4911398613907523,109.5634812388447,29.578666966756185,18.424510014851887,1.0826770601669948,9.987762921651205,110.06542785644531,0.0
2022-02-27 09:50:00,0.7,15.0,21.0,22.4,4.9,4.435,3.278675,8.770399999999999,47.938900000000004,-2.0555555555555554,2.5555555555555554,87.55555555555556,0.0,65.83333333333333,10.0,1031.4444444444443,0.0,-7.166666666666667,2.8333333333333335,2.0,450.5851176364942,428.08640199157014,1.605818143032365,114.36368134859592,29.769111108779907,18.40455177942912,1.1619123982389767,9.987928748130798,111.27157992045086,0.0
2022-02-27 10:00:00,1.0,15.0,20.5,22.4,5.1,4.451,3.28948,8.643699999999999,47.8474,-1.6666666666666665,2.6666666666666665,84.66666666666667,0.0,65.0,10.0,1031.3333333333333,0.0,-7.0,3.0,2.0,452.55910603841147,431.54539377848306,1.574422539344615,109.96621956669006,29.962635046641033,18.37544839223226,1.0918364745378495,9.98764549891154,111.00275894165038,0.0
2022-02-27 10:10:00,1.0,15.0,20.1,22.4,5.0,4.451,3.464315,8.4235,47.7714,-1.2777777777777777,2.7777777777777777,81.77777777777777,0.0,64.16666666666667,10.0,1031.2222222222222,0.0,-6.833333333333333,3.166666666666667,2.0,453.7960257098319,430.9549549918339,1.5070599881336515,111.15713288840603,30.164025907516482,18.351592559814453,1.0066956661144892,9.988910714785257,111.43539339701336,0.0
2022-02-27 10:20:00,1.0,15.1,20.0,22.4,5.1,4.429,3.529545,8.3134,47.8865,-0.8888888888888888,2.888888888888889,78.88888888888889,0.0,63.333333333333336,10.0,1031.111111111111,0.0,-6.666666666666666,3.3333333333333335,2.0,450.83156463623044,430.29089857079515,1.4892344210848296,109.93799597314523,30.34855853350149,18.31639197575844,1.0831070101900964,9.989628828662937,110.05904889252227,0.0
2022-02-27 10:30:00,1.2,15.1,20.4,22.4,5.2,4.455,3.5528799999999996,8.9114,49.30970000000001,-0.5,3.0,76.0,0.0,62.5,10.0,1031.0,0.0,-6.5,3.5,2.0,445.99886245552153,430.67143066406254,1.5911543149025427,108.8840560969121,30.545079037348433,18.266451409657797,0.97939814945062,9.989579566319783,110.22322124481202,0.0
2022-02-27 10:40:00,1.1,15.1,20.9,22.4,5.2,4.466,3.533995,7.889799999999999,50.7817,-0.11111111111111116,3.111111111111111,73.11111111111111,0.0,61.666666666666664,10.0,1030.888888888889,0.0,-6.333333333333333,3.666666666666667,2.0,444.73021474202477,431.0674763190609,1.5458518766818075,105.46830189225363,30.725466661453247,18.207273470560708,0.9534468531608582,9.989522660573323,109.65146581013998,0.0
2022-02-27 10:50:00,1.5,15.2,21.4,22.4,5.5,4.449,3.7410400000000004,7.684399999999999,51.853899999999996,0.2777777777777777,3.2222222222222223,70.22222222222223,0.0,60.833333333333336,10.0,1030.7777777777778,0.0,-6.166666666666666,3.8333333333333335,2.0,449.2433418151154,427.3239972941081,1.536519246316899,107.79538269452455,30.870626668822297,18.143668448938488,1.120601468495393,9.987715787698994,110.74335474003506,0.0
2022-02-27 11:00:00,1.2,15.2,21.8,22.3,5.3,4.433,3.649095,7.4688,52.367399999999996,0.666666666666667,3.333333333333333,67.33333333333334,0.0,60.0,10.0,1030.6666666666667,0.0,-6.0,4.0,2.0,452.02196899414065,431.7053375840461,1.6645591660239603,107.56651209125411,31.022946233749387,18.106369800567627,1.1065083904067676,9.988713955879211,110.02290135701496,0.0
2022-02-27 11:10:00,1.7,15.2,22.0,22.3,5.6,4.447,3.67284,7.0526,52.620900000000006,1.0555555555555554,3.4444444444444446,64.44444444444444,0.0,59.166666666666664,10.0,1030.5555555555557,0.0,-5.833333333333333,4.166666666666667,2.0,449.86749025542156,430.118870025284,1.4856246124519468,109.32128872650492,31.17900107383728,18.16572510719299,1.1185350463787715,9.987437666257224,111.00916501363118,0.0
2022-02-27 11:20:00,1.7,15.3,21.8,22.3,5.8,4.46,3.6435000000000004,7.021599999999999,52.855399999999996,1.4444444444444446,3.5555555555555554,61.55555555555556,0.0,58.333333333333336,10.0,1030.4444444444443,0.0,-5.666666666666666,4.333333333333334,2.0,448.37338897705075,426.17474934895836,1.5574425222408972,107.25933066610563,31.316906509399416,18.253822479248047,1.0717049300670625,9.984324849446613,111.57400615692139,0.0
2022-02-27 11:30:00,2.2,15.4,21.2,22.3,5.9,4.465,3.89711,6.7242999999999995,52.8523,1.833333333333333,3.6666666666666665,58.666666666666664,0.0,57.5,10.0,1030.3333333333333,0.0,-5.5,4.5,2.0,441.68303538004557,430.4391959705572,1.4883417038796312,112.4529327937843,31.44859416325887,18.356364895502725,1.1578924104571342,9.982446548144022,111.50435910542805,0.0
2022-02-27 11:40:00,2.1,15.4,20.5,22.3,6.0,4.436,3.955415,6.2299999999999995,52.7679,2.2222222222222223,3.7777777777777777,55.77777777777778,0.0,56.666666666666664,10.0,1030.2222222222222,0.0,-5.333333333333333,4.666666666666667,2.0,443.84679484049485,433.86113969123227,1.5395621834063935,113.93205285778154,31.59158155759176,18.3923463789622,1.0686905514200529,9.98397420724233,110.12177886962891,0.0
2022-02-27 11:50:00,2.2,15.5,20.1,22.3,6.1,4.452,3.967605,6.504099999999999,52.85359999999999,2.6111111111111116,3.888888888888889,52.888888888888886,0.0,55.833333333333336,10.0,1030.111111111111,0.0,-5.166666666666666,4.833333333333334,2.0,442.8673206618737,429.6705703384575,1.5041034081393043,116.88236768970383,31.722109909057615,18.478527065912882,1.1422202336788179,9.98468849182129,111.49615135192872,0.0
2022-02-27 12:00:00,2.8,15.6,20.2,22.3,6.5,4.462,4.069,6.635300000000001,52.887,3.0,4.0,50.0,0.0,55.0,10.0,1030.0,0.0,-5.0,5.0,2.0,445.8518711344401,432.5580388667666,1.5389943507061166,112.08844662898005,31.843069531122843,18.42983099937439,1.0331146321694056,9.987494419415793,108.57282255808511,0.0
2022-02-27 12:10:00,3.0,15.7,20.8,22.2,6.6,4.467,4.081905,6.649299999999999,52.812,3.1666666666666665,4.055555555555555,49.611111111111114,0.0,54.833333333333336,10.0,1029.9444444444443,0.0,-4.888888888888889,5.055555555555555,2.0555555555555554,447.3984633592628,430.8679370117187,1.5018902173739368,111.68139195630779,31.974016027450563,18.43674268404643,1.1314527158935865,9.990156526565553,109.64297939300536,0.0
2022-02-27 12:20:00,3.1,15.8,21.7,22.2,6.8,4.464,3.947195,6.5601,52.7264,3.3333333333333335,4.111111111111111,49.22222222222222,0.0,54.666666666666664,10.0,1029.888888888889,0.0,-4.777777777777778,5.111111111111111,2.111111111111111,451.5573474121094,433.95335329603876,1.4978042216960994,111.55784641524492,32.149896469116214,18.30922587712606,1.0902850668629012,9.992317814826965,109.1350048828125,0.0
2022-02-27 12:30:00,3.6,15.9,20.8,22.2,7.1,4.458,4.2506949999999994,6.2177,52.6557,3.5,4.166666666666667,48.833333333333336,0.0,54.5,10.0,1029.8333333333333,0.0,-4.666666666666667,5.166666666666667,2.1666666666666665,450.54667676552964,439.52506988174616,1.3977582993413096,112.76183794506525,32.3126256497701,18.16927742958069,1.053564537167549,9.993098556200664,111.69500432332356,0.0
2022-02-27 12:40:00,3.7,15.9,20.7,22.2,7.2,4.482,4.20293,6.343500000000001,52.6419,3.666666666666667,4.222222222222222,48.44444444444444,0.0,54.333333333333336,10.0,1029.7777777777778,0.0,-4.555555555555555,5.222222222222222,2.2222222222222223,442.95838803696904,437.162104288737,1.4708734130926726,111.8058766488975,32.41973148345947,17.880871772766113,1.1403712145487466,9.995134363174438,108.3860257466634,0.0
2022-02-27 12:50:00,3.8,16.0,21.7,22.2,7.3,4.46,4.12276,6.404000000000001,52.65990000000001,3.8333333333333335,4.277777777777778,48.05555555555556,0.0,54.166666666666664,10.0,1029.7222222222222,0.0,-4.444444444444445,5.277777777777778,2.2777777777777777,444.5837785918137,434.01403184561894,1.501978241168173,109.99299071338892,32.47453625361125,17.689611110687256,1.1726773352424302,9.995434444745381,110.77150287628174,0.0
2022-02-27 13:00:00,4.3,16.1,20.7,22.2,7.7,4.471,4.20238,6.632099999999999,52.6432,4.0,4.333333333333333,47.666666666666664,0.0,54.0,10.0,1029.6666666666667,0.0,-4.333333333333333,5.333333333333333,2.3333333333333335,446.8390536499023,432.096127287766,1.4434638905457857,112.02008154508084,32.47701351801554,17.528319594065348,1.1072643292943636,9.997115813891092,108.65118043263753,0.0
2022-02-27 13:10:00,4.5,16.2,20.9,22.2,7.9,4.452,4.026529999999999,6.4397,52.5908,4.166666666666667,4.388888888888889,47.27777777777778,0.0,53.833333333333336,10.0,1029.611111111111,0.0,-4.222222222222222,5.388888888888889,2.388888888888889,451.14664851396935,435.59245412190756,1.5013129133726917,110.82852191343144,32.485832627614336,17.45057388305664,1.0342155151565868,9.997829195658365,110.37612981160483,0.0
2022-02-27 13:20:00,4.6,16.2,21.7,22.2,8.0,4.45,3.710105,6.647,52.5413,4.333333333333334,4.444444444444445,46.888888888888886,0.0,53.666666666666664,10.0,1029.5555555555557,0.0,-4.111111111111111,5.444444444444445,2.4444444444444446,447.26011332194014,435.18886795219333,1.3558497135753684,109.39200967562401,32.484925206502275,17.400396315256753,1.1021693699558575,9.99878337542216,109.77646850585938,0.0
2022-02-27 13:30:00,4.5,16.2,20.5,22.2,8.0,4.477,3.67971,6.860899999999999,52.485699999999994,4.5,4.5,46.5,0.0,53.5,10.0,1029.5,0.0,-4.0,5.5,2.5,444.189004706021,435.60335026532755,1.307145241933354,109.07431159779178,32.502316875457765,17.354431603749596,1.1449146912495294,9.998672523498536,108.94786259969075,0.0
2022-02-27 13:40:00,4.7,16.3,21.0,22.2,8.0,4.443,3.790455,7.1404,52.423199999999994,4.666666666666667,4.555555555555555,46.111111111111114,0.0,53.333333333333336,10.0,1029.4444444444443,0.0,-3.888888888888889,5.555555555555555,2.5555555555555554,445.57879089355464,434.8511177571615,1.3448033971537305,111.4023611456661,32.517865117390954,17.30777817726135,1.0732538545131685,9.998330213228861,109.80434937795003,0.0
2022-02-27 13:50:00,5.2,16.5,21.3,22.2,8.6,4.451,3.667495,7.190099999999999,52.321799999999996,4.833333333333334,4.611111111111111,45.72222222222222,0.0,53.166666666666664,10.0,1029.388888888889,0.0,-3.7777777777777777,5.611111111111111,2.611111111111111,445.8520354593211,439.36218620212594,1.2768251940405975,109.27794398895091,32.52724765141805,17.244649829864503,1.099223059117794,9.998260170618693,109.01176624298095,0.0
2022-02-27 14:00:00,5.3,16.5,20.6,22.2,8.5,4.46,3.342045,7.0543000000000005,52.231399999999994,5.0,4.666666666666667,45.333333333333336,0.0,53.0,10.0,1029.3333333333333,0.0,-3.666666666666667,5.666666666666667,2.6666666666666665,443.4673646036784,438.6577859286605,1.416207801056447,105.86380843491204,32.528196741739904,17.204650974273683,1.0515546283125876,9.997949856122336,111.9300568008423,0.0
2022-02-27 14:10:00,5.3,16.6,21.6,22.2,8.6,4.444,3.11952,7.1,52.1718,5.166666666666667,4.722222222222222,44.94444444444444,0.0,52.833333333333336,10.0,1029.2777777777778,0.0,-3.5555555555555554,5.722222222222222,2.7222222222222223,442.0426922677578,437.65048441569013,1.2473168400451962,104.2856652377285,32.52489307017926,17.152150190019867,1.0690490375825616,9.997254182054697,110.28329803445952,0.0
2022-02-27 14:20:00,5.6,16.6,20.6,22.2,8.8,4.456,3.2062350000000004,7.044200000000001,52.0596,5.333333333333334,4.777777777777778,44.55555555555556,0.0,52.666666666666664,10.0,1029.2222222222222,0.0,-3.4444444444444446,5.777777777777778,2.7777777777777777,444.5130271402994,439.5754363452429,1.234684163188867,108.21277113682807,32.52618987401327,17.11094595591227,1.1010814964771272,9.996126435597738,109.25423608144123,0.0
2022-02-27 14:30:00,5.7,16.7,21.2,22.2,8.9,4.434,3.2283850000000003,7.2089,52.04729999999999,5.5,4.833333333333333,44.166666666666664,0.0,52.5,10.0,1029.1666666666667,0.0,-3.3333333333333335,5.833333333333333,2.833333333333333,447.3577734585466,435.28203532602595,1.1823758852178767,108.01811148433362,32.52869824835136,17.0564165349734,0.9152236874292126,9.995820627239464,110.33500585028007,0.0
2022-02-27 14:40:00,6.0,16.8,21.5,22.2,9.1,4.476,3.23054,7.2351,52.0413,5.666666666666667,4.888888888888889,43.77777777777778,0.0,52.333333333333336,10.0,1029.111111111111,0.0,-3.2222222222222223,5.888888888888889,2.888888888888889,445.09404083251957,431.27880961100266,1.189621284309417,107.19087217708093,32.53060888290405,17.00089186032613,0.9922614380220572,9.995895306269327,110.98615022023519,0.0
2022-02-27 14:50:00,5.9,16.8,20.6,22.3,9.2,4.451,3.1923649999999997,7.435599999999999,51.9902,5.833333333333334,4.944444444444445,43.388888888888886,0.0,52.166666666666664,10.0,1029.0555555555557,0.0,-3.111111111111111,5.944444444444445,2.9444444444444446,439.1997526953686,431.8491939430675,1.215160080563214,110.12533408730717,32.51917315800985,16.94723168373108,1.0936135111252467,9.995600616137187,110.8284833017985,0.0
2022-02-27 15:00:00,5.9,16.9,21.7,22.3,9.1,4.454,3.24118,7.4613,51.949,6.0,5.0,43.0,0.0,52.0,10.0,1029.0,0.0,-3.0,6.0,3.0,445.19124593098957,432.2488330393824,1.121529891857993,107.93156165904244,32.511719640096025,16.89014536221822,0.9057643097142378,9.996590730349222,110.28965614318847,0.0
2022-02-27 15:10:00,6.2,16.9,20.5,22.3,9.4,4.461,3.278645,7.5604,51.927499999999995,5.722222222222222,4.888888888888889,46.611111111111114,0.0,53.44444444444444,10.0,1029.0555555555557,0.0,-2.9444444444444446,5.944444444444445,2.888888888888889,445.2125558576912,438.51654632568363,1.2287047957683686,112.4660992304484,32.49907715479533,16.847283020019532,1.040271041095257,9.997479383150736,109.42241313934326,0.0
2022-02-27 15:20:00,5.9,16.9,21.5,22.3,9.3,4.45,2.970075,7.812600000000001,51.940200000000004,5.444444444444445,4.777777777777778,50.22222222222222,0.0,54.888888888888886,10.0,1029.111111111111,0.0,-2.888888888888889,5.888888888888889,2.7777777777777777,447.6424809773763,433.414722065542,1.190183129409949,112.83995845579159,32.49121748606364,16.800171359380087,1.0480991490681966,10.000787326494853,109.55192886352538,0.0
2022-02-27 15:30:00,6.3,17.0,20.8,22.3,9.4,4.453,2.9360749999999998,7.6166,51.9125,5.166666666666667,4.666666666666667,53.833333333333336,0.0,56.333333333333336,10.0,1029.1666666666667,0.0,-2.8333333333333335,5.833333333333333,2.6666666666666665,445.4294158795236,430.5872878747699,1.2138525780446112,107.30778935599463,32.50000106746867,16.740625170799298,0.9974112750211004,10.003659020278413,112.6084789978717,0.0
2022-02-27 15:40:00,6.5,17.1,20.9,22.3,9.6,4.453,2.9224550000000002,7.6989,51.925599999999996,4.888888888888889,4.555555555555555,57.44444444444444,0.0,57.77777777777778,10.0,1029.2222222222222,0.0,-2.7777777777777777,5.777777777777778,2.5555555555555554,443.96252827962246,432.5224415535762,1.1481879811839195,109.48042554801467,32.508541673024496,16.681211773554487,0.9096072235703468,10.003144041697185,117.27523241678873,0.0
