,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-27 15:50:00,6.6,17.1,21.6,22.4,9.6,4.469,2.89776,7.6636,51.9379,4.611111111111111,4.444444444444445,61.05555555555556,0.0,59.22222222222222,10.0,1029.2777777777778,0.0,-2.7222222222222223,5.722222222222222,2.4444444444444446,444.7535090303969,431.55876204918167,1.2095086730418907,108.2273410277717,32.50723224004109,16.57982353846232,0.9271889465053876,10.002960998217265,104.99931280771891,0.0
2022-02-27 16:00:00,6.3,17.1,20.4,22.4,9.5,4.464,3.008265,7.6462,51.938599999999994,4.333333333333334,4.333333333333333,64.66666666666667,0.0,60.666666666666664,10.0,1029.3333333333333,0.0,-2.6666666666666665,5.666666666666667,2.3333333333333335,442.4929418945312,430.2882814534505,1.1702400571057352,106.96571047939149,32.51584889094035,16.501127649943037,1.0316148840387662,10.002570039431253,104.67174858093263,0.0
2022-02-27 16:10:00,6.7,17.3,21.4,22.4,9.9,4.476,3.00217,7.6423000000000005,51.946799999999996,4.055555555555555,4.222222222222222,68.27777777777777,0.0,62.111111111111114,10.0,1029.388888888889,0.0,-2.611111111111111,5.611111111111111,2.2222222222222223,438.4242841733735,430.4429192168137,1.2714616088543909,106.96665880515752,32.69881973902385,16.41239986419678,1.0877514999111493,10.007723744710287,95.94082538604735,0.0
2022-02-27 16:20:00,6.9,17.3,21.0,22.4,10.0,4.472,3.219435,7.5321,51.9596,3.777777777777778,4.111111111111111,71.88888888888889,0.0,63.55555555555556,10.0,1029.4444444444443,0.0,-2.5555555555555554,5.555555555555555,2.111111111111111,439.8096617635091,434.10180988881785,1.298553817560107,108.75027424893138,33.03233004887899,16.09140064716339,1.0405018192529678,10.124913495381673,103.26037859598796,0.0
2022-02-27 16:30:00,7.0,17.3,20.9,22.4,10.0,4.452,3.5764899999999997,7.2304,51.9818,3.5,4.0,75.5,0.0,65.0,10.0,1029.5,0.0,-2.5,5.5,2.0,440.28906636555996,431.45549682617184,1.3493812358783464,114.3642345749591,33.38548406600952,15.690124719937643,1.090403204758962,10.191756677627563,114.25708059946696,0.0
2022-02-27 16:40:00,6.9,17.3,21.5,22.5,10.0,4.445,3.6537100000000002,7.054399999999999,52.028999999999996,3.2222222222222223,3.888888888888889,79.11111111111111,0.0,66.44444444444444,10.0,1029.5555555555557,0.0,-2.4444444444444446,5.444444444444445,1.8888888888888888,442.4001441341708,429.1589986621374,1.3698547989971894,112.28351742308018,33.633685137430824,15.405611740748089,1.0705454794565836,10.14950079758962,112.66742746988932,0.0
2022-02-27 16:50:00,7.2,17.4,20.4,22.4,10.2,4.468,4.04046,6.8301,52.0874,2.9444444444444446,3.7777777777777777,82.72222222222223,0.0,67.88888888888889,10.0,1029.611111111111,0.0,-2.388888888888889,5.388888888888889,1.777777777777778,443.78581899007156,429.5580179850261,1.5192716025767354,111.32446148888542,33.71874621709188,15.175756390889484,1.0033145285646121,10.077126757303873,108.2546329498291,0.0
2022-02-27 17:00:00,7.2,17.3,21.4,22.4,10.0,4.465,3.5796599999999996,6.512600000000001,52.1269,2.666666666666667,3.666666666666667,86.33333333333334,0.0,69.33333333333333,10.0,1029.6666666666667,0.0,-2.3333333333333335,5.333333333333333,1.6666666666666667,443.09572000437777,428.6041691291195,1.5289947732222282,112.68606853140277,33.62052426020305,15.005679879188538,1.0797115340828896,10.03848039150238,103.49119439442953,0.0
2022-02-27 17:10:00,6.8,17.3,20.8,22.4,10.0,4.459,3.73217,6.1939,52.189499999999995,2.3888888888888893,3.5555555555555554,89.94444444444446,0.0,70.77777777777777,10.0,1029.7222222222222,0.0,-2.2777777777777777,5.277777777777778,1.5555555555555556,446.1437442016601,427.60015646397386,1.608912715056522,110.55525508040088,33.43145933151245,14.934777510960895,1.111560344795386,10.02021486123403,109.93389856974284,0.0
2022-02-27 17:20:00,6.9,17.3,21.0,22.4,10.1,4.469,3.6206699999999996,5.9937,52.2719,2.1111111111111116,3.4444444444444446,93.55555555555556,0.0,72.22222222222223,10.0,1029.7777777777778,0.0,-2.2222222222222223,5.222222222222222,1.4444444444444444,448.13541267482714,428.334484354655,1.6144825977322745,109.49792694048692,33.18962856928508,14.982905300458274,1.143409441312154,10.012628784179688,108.76023579915366,0.0
2022-02-27 17:30:00,7.2,17.4,20.9,22.4,10.3,4.452,4.018105,5.8838,52.3405,1.833333333333334,3.3333333333333335,97.16666666666667,0.0,73.66666666666667,10.0,1029.8333333333333,0.0,-2.166666666666667,5.166666666666667,1.3333333333333335,443.95957529703776,431.2311683111081,1.5757217450835612,111.44565953594142,32.952639743200415,15.06724306335866,1.204958252929599,10.014974770676243,107.82979621324382,0.0
2022-02-27 17:40:00,6.6,17.2,21.3,22.4,9.7,4.466,3.906175,5.800800000000001,52.3929,1.5555555555555562,3.2222222222222223,100.77777777777777,0.0,75.11111111111111,10.0,1029.888888888889,0.0,-2.111111111111111,5.111111111111111,1.2222222222222223,445.20697379627444,433.3299272313611,1.7472521483898162,110.08079028544452,32.673028246561685,15.170509057044985,1.1050998844703037,10.014144428571067,108.1495225016276,0.0
2022-02-27 17:50:00,6.3,17.1,20.4,22.3,9.6,4.452,3.826605,5.7324,52.4341,1.2777777777777786,3.111111111111111,104.38888888888889,0.0,76.55555555555556,10.0,1029.9444444444443,0.0,-2.0555555555555554,5.055555555555555,1.1111111111111112,449.6297179158529,430.8621180286626,1.6882187790857195,112.68071508914063,32.430690409342446,15.284436240196229,1.1412884891033173,10.010925709406534,109.02668425242105,0.0
2022-02-27 18:00:00,6.2,17.0,21.3,22.2,9.4,4.447,4.472285,5.5677,52.4605,1.0,3.0,108.0,0.0,78.0,10.0,1030.0,0.0,-2.0,5.0,1.0,448.02079207146306,428.9620122098375,1.7535148473547004,109.23819053197312,32.18103173573812,15.394317253430682,1.3093247945110005,10.008464118639628,106.76890168507893,0.0
2022-02-27 18:10:00,6.0,16.9,21.3,22.2,9.2,4.447,4.833475,5.4775,52.5052,0.7777777777777778,3.111111111111111,110.44444444444444,0.0,78.27777777777777,10.0,1030.111111111111,0.6111111111111112,-2.2222222222222223,5.333333333333333,1.0,445.2752922566732,428.53131173320196,1.7330316627564404,110.61231036105399,31.944586486816405,15.530315532684327,1.233399145503839,10.014762180646262,112.22357617696125,0.0
2022-02-27 18:20:00,5.6,16.7,20.3,22.1,9.0,4.446,4.752905,5.2516,52.524,0.5555555555555556,3.2222222222222223,112.88888888888889,0.0,78.55555555555556,10.0,1030.2222222222222,1.2222222222222223,-2.4444444444444446,5.666666666666667,1.0,442.85202134406427,430.5508109537761,1.8642497299956737,111.80261434522724,31.73038957671257,15.64949948817323,1.3260406026900824,10.01360093830669,107.22171155315334,0.0
2022-02-27 18:30:00,5.6,16.7,21.5,22.1,8.9,4.457,4.718445,4.7802,52.5298,0.33333333333333337,3.3333333333333335,115.33333333333333,0.0,78.83333333333333,10.0,1030.3333333333333,1.8333333333333335,-2.6666666666666665,6.0,1.0,437.74970011393236,430.1188337830292,2.079011193177121,111.05713670094808,31.522640225092566,15.754540823300681,1.2619476821025213,10.012323279380798,112.32580050150553,0.0
2022-02-27 18:40:00,5.4,16.6,21.1,22.1,8.7,4.457,5.097285,3.9183999999999997,52.485,0.11111111111111116,3.4444444444444446,117.77777777777777,0.0,79.11111111111111,10.0,1030.4444444444443,2.4444444444444446,-2.888888888888889,6.333333333333334,1.0,442.28517051959864,431.6338435872396,2.034843759398676,110.57281366078867,31.33748867034912,15.84844094435374,1.2036677731076877,10.010443449020386,106.57604963938395,0.0
2022-02-27 18:50:00,5.2,16.5,20.4,22.1,8.5,4.481,5.042050000000001,3.6647999999999996,52.5865,-0.11111111111111116,3.5555555555555554,120.22222222222223,0.0,79.38888888888889,10.0,1030.5555555555557,3.055555555555556,-3.111111111111111,6.666666666666667,1.0,446.93597981770836,430.74444106178726,2.278467647153779,111.8222836060174,31.152860657374067,15.946626898447672,1.3845837824543317,10.00739666779836,115.22866095225015,0.0
2022-02-27 19:00:00,5.1,16.5,21.5,22.1,8.5,4.439,5.255095,3.3630000000000004,52.7137,-0.33333333333333326,3.6666666666666665,122.66666666666667,0.0,79.66666666666667,10.0,1030.6666666666667,3.666666666666667,-3.333333333333333,7.0,1.0,444.4857457584074,425.45106048583983,2.231835052589912,114.43673334886799,30.99405655543009,16.05180655002594,1.2616580896576246,10.001507101058959,110.68750260670978,0.0
2022-02-27 19:10:00,5.2,16.4,21.1,22.1,8.5,4.443,5.3382950000000005,3.5039000000000002,52.81420000000001,-0.5555555555555556,3.7777777777777777,125.11111111111111,0.0,79.94444444444444,10.0,1030.7777777777778,4.277777777777779,-3.5555555555555554,7.333333333333334,1.0,443.5817104085287,422.81841937536484,2.2950024540377205,112.71226160211077,30.800561332702635,16.19350695927938,1.3237903713186583,9.99565681775411,119.25236718495687,0.0
2022-02-27 19:20:00,5.0,16.4,20.3,22.0,8.4,4.446,5.8193399999999995,3.6342,52.9308,-0.7777777777777777,3.888888888888889,127.55555555555556,0.0,80.22222222222223,10.0,1030.888888888889,4.888888888888889,-3.7777777777777777,7.666666666666667,1.0,452.34238834074176,426.09072142853137,2.3183186421859063,108.51078168642724,30.5993775399526,16.349394245147703,1.371031410296758,9.990413715044657,116.04796400705973,0.0
2022-02-27 19:30:00,4.7,16.3,21.3,22.0,8.2,4.449,7.84914,3.6344000000000003,52.9357,-1.0,4.0,130.0,0.0,80.5,10.0,1031.0,5.500000000000001,-4.0,8.0,1.0,447.1259028116862,424.9999748738607,2.4604737958598273,111.36626301781605,30.44254574775696,16.502872670491534,1.514711352288723,9.990796012878418,108.60291517893472,0.0
2022-02-27 19:40:00,5.2,16.4,21.2,22.0,8.5,4.428,7.7515,3.4274999999999998,52.9544,-1.2222222222222223,4.111111111111111,132.44444444444446,0.0,80.77777777777777,10.0,1031.111111111111,6.111111111111112,-4.222222222222222,8.333333333333334,1.0,446.594750878345,423.74973216440486,2.6613997587443743,116.85191425840733,30.243146260579426,16.61319989204407,1.511032282114029,9.996383392016094,116.9766418838501,0.0
2022-02-27 19:50:00,4.5,16.2,20.3,22.0,8.1,4.462,7.08519,3.1155,52.9203,-1.4444444444444442,4.222222222222222,134.88888888888889,0.0,81.05555555555556,10.0,1031.2222222222222,6.722222222222223,-4.444444444444445,8.666666666666668,1.0,449.2267873128255,427.8139310814869,2.7554114852315292,112.61951850848008,30.05706872622172,16.72540587425232,1.4821636507908502,9.998316060702006,108.96598068237304,0.0
2022-02-27 20:00:00,4.1,16.0,21.4,22.0,7.6,4.456,6.565049999999999,2.9095,52.988,-1.6666666666666665,4.333333333333333,137.33333333333334,0.0,81.33333333333333,10.0,1031.3333333333333,7.333333333333334,-4.666666666666666,9.0,1.0,450.85386912027997,429.9475714111328,2.702609191014942,113.33007463444423,29.900633193517137,16.81041216780237,1.553940378336583,10.00348880859418,108.78982861319506,0.0
2022-02-27 20:10:00,3.8,16.0,21.1,22.0,7.5,4.46,9.908714999999999,2.6526,53.0193,-1.8888888888888888,4.444444444444445,139.77777777777777,0.0,81.61111111111111,10.0,1031.4444444444443,7.9444444444444455,-4.888888888888889,9.333333333333334,1.0,449.3508533732096,430.4028628013874,2.882175893945209,113.61927958342987,29.760360864003495,16.880107583999635,1.6111891080935794,10.005252103805542,107.86887940724691,0.0
2022-02-27 20:20:00,3.8,15.9,20.2,21.9,7.4,4.467,6.9905349999999995,2.3719,53.052,-2.111111111111111,4.555555555555555,142.22222222222223,0.0,81.88888888888889,10.0,1031.5555555555557,8.555555555555557,-5.111111111111111,9.666666666666668,1.0,449.4897686662345,434.520407816569,3.035614278720597,112.11553307829604,29.60499056180318,16.929610131581626,1.6408292251825334,10.008341902097067,109.46861042022707,0.0
2022-02-27 20:30:00,4.0,15.9,21.3,21.9,7.4,4.454,7.235695,2.3314,53.110400000000006,-2.333333333333333,4.666666666666666,144.66666666666669,0.0,82.16666666666667,10.0,1031.6666666666667,9.166666666666668,-5.333333333333333,10.0,1.0,447.2443732706706,436.6577674848184,3.120543602098853,110.0437359030772,29.465093943278,16.99101319313049,1.7097456343968709,10.010496444702149,104.80889929453531,0.0
2022-02-27 20:40:00,3.5,15.7,21.3,21.9,7.0,4.449,7.24015,2.0354,53.1311,-2.5555555555555554,4.777777777777778,147.11111111111111,0.0,82.44444444444444,10.0,1031.7777777777778,9.777777777777779,-5.555555555555555,10.333333333333334,1.0,444.0923699845939,436.8855909360688,3.0612161517816747,108.56229366625769,29.353819948832193,17.043443438212076,1.7386341567834218,10.01295113881429,113.6735916264852,0.0
2022-02-27 20:50:00,3.5,15.8,20.2,21.9,7.2,4.465,10.269255,2.3362,53.199299999999994,-2.7777777777777777,4.888888888888889,149.55555555555554,0.0,82.72222222222223,10.0,1031.888888888889,10.38888888888889,-5.777777777777778,10.666666666666668,1.0,444.2698692830404,436.74346598307295,3.4955145070445064,118.7301358245591,29.236692878001158,17.076222496086594,1.9036023560654645,10.014442317876439,111.89536316887806,0.0
2022-02-27 21:00:00,3.3,15.7,21.1,21.9,7.0,4.473,9.649764999999999,2.1279,53.2274,-3.0,5.0,152.0,0.0,83.0,10.0,1032.0,11.0,-6.0,11.0,1.0,448.7196228799053,436.5530017159999,3.4827484821936507,116.12626870408569,29.107172718048094,17.114891147613527,1.8858206065495806,10.014378544489542,112.98194590250651,0.0
2022-02-27 21:10:00,2.7,15.5,21.4,21.9,6.5,4.449,7.384035,2.5141999999999998,53.262,-3.0555555555555554,4.944444444444445,152.94444444444446,0.0,82.94444444444444,10.0,1031.9444444444443,10.38888888888889,-6.055555555555555,10.88888888888889,1.0,451.01079549153644,435.16975856035606,3.242216724258358,106.78232708860926,28.99726523927376,17.153354722254694,1.9222683133008118,10.015530546802585,108.90186871587893,0.0
2022-02-27 21:20:00,3.1,15.5,20.3,21.9,6.7,4.464,8.520959999999999,2.6015,53.25,-3.111111111111111,4.888888888888889,153.88888888888889,0.0,82.88888888888889,10.0,1031.888888888889,9.777777777777779,-6.111111111111111,10.777777777777779,1.0,448.7509940487215,435.97639109293624,3.2281041778144193,106.02626822994254,28.923583704630534,17.199113725026447,1.9052898269891738,10.010780097643535,109.22500438690186,0.0
2022-02-27 21:30:00,2.4,15.3,20.9,21.9,6.3,4.46,8.120239999999999,2.8438,53.240300000000005,-3.1666666666666665,4.833333333333333,154.83333333333334,0.0,82.83333333333333,10.0,1031.8333333333333,9.166666666666666,-6.166666666666667,10.666666666666666,1.0,443.16974934895836,438.24571787516277,3.177376539740859,104.75299605008573,28.83186270078023,17.224437220891318,1.8925987619161606,10.011985484759013,118.07975484212241,0.0
2022-02-27 21:40:00,2.5,15.3,21.6,21.9,6.2,4.449,6.963275,2.9001,53.197799999999994,-3.2222222222222223,4.777777777777778,155.77777777777777,0.0,82.77777777777777,10.0,1031.7777777777778,8.555555555555555,-6.222222222222222,10.555555555555555,1.0,442.5963585408529,438.9494252101855,3.138885892535334,106.99678024895448,28.719816012517207,17.2516044169496,2.0874260328617473,10.011860561397791,98.13947697784941,0.0
2022-02-27 21:50:00,1.8,15.1,20.7,21.9,5.8,4.484,5.66293,2.7639,53.171299999999995,-3.2777777777777777,4.722222222222222,156.72222222222223,0.0,82.72222222222223,10.0,1031.7222222222222,7.944444444444445,-6.277777777777778,10.444444444444445,1.0,445.31565632085693,436.5166720826598,3.0026366308920798,110.99530804219219,28.58230404853821,17.267591320673624,1.9587398451566695,10.015226732889811,114.06594674428304,0.0
2022-02-27 22:00:00,1.8,15.1,20.1,21.9,5.7,4.472,4.691775,2.6584,53.1564,-3.3333333333333335,4.666666666666667,157.66666666666666,0.0,82.66666666666667,10.0,1031.6666666666667,7.333333333333333,-6.333333333333333,10.333333333333334,1.0,450.66568871859846,438.7976887073736,2.7836636538559434,109.72128656053273,28.496714890582417,17.310037944276452,1.9757862647071396,10.012776980831124,103.0618861606835,0.0
2022-02-27 22:10:00,2.0,15.1,20.7,21.8,5.7,4.457,4.7200299999999995,2.5228,53.155100000000004,-3.388888888888889,4.611111111111111,158.61111111111111,0.0,82.61111111111111,10.0,1031.611111111111,6.722222222222221,-6.388888888888889,10.222222222222221,1.0,452.5500914510091,442.70664560953776,2.490771231102405,109.14715016273456,28.425035352706907,17.331747605005898,1.96431526641051,10.0100683371226,118.56187559763589,0.0
2022-02-27 22:20:00,2.1,15.1,21.6,21.8,5.9,4.431,5.04708,1.9091999999999998,53.40689999999999,-3.4444444444444446,4.555555555555555,159.55555555555554,0.0,82.55555555555556,10.0,1031.5555555555557,6.111111111111111,-6.444444444444445,10.11111111111111,1.0,455.8587228849565,438.37127237604955,2.4653952478318564,113.31901924111749,28.376637824376424,17.358070052464804,1.8902269581953686,10.005046842892964,101.58199490865073,0.0
2022-02-27 22:30:00,2.3,15.2,21.1,21.8,6.0,4.446,5.2699300000000004,1.9568999999999999,53.8183,-3.5,4.5,160.5,0.0,82.5,10.0,1031.5,5.499999999999999,-6.5,10.0,1.0,445.747668762207,437.3026227683583,2.2719631151492985,110.69268255718684,28.2808655611674,17.360401016871133,1.9528395615021388,10.00565368016561,114.9155635579427,0.0
2022-02-27 22:40:00,2.0,15.1,20.2,21.8,5.9,4.46,5.361985,1.5626,54.0029,-3.5555555555555554,4.444444444444445,161.44444444444446,0.0,82.44444444444444,10.0,1031.4444444444443,4.888888888888888,-6.555555555555555,9.88888888888889,1.0,450.1855451877638,437.052055867513,2.2891354440060043,107.80936030371716,28.19458868436221,17.37674729815984,1.8488525160456781,10.004312528971225,98.70337447344247,0.0
2022-02-27 22:50:00,1.9,15.1,21.0,21.8,5.7,4.464,5.1213299999999995,1.9627,54.14,-3.611111111111111,4.388888888888889,162.38888888888889,0.0,82.38888888888889,10.0,1031.388888888889,4.277777777777777,-6.611111111111111,9.777777777777779,1.0,452.08519337972,439.03029247766256,2.247841707747535,112.73763401117701,28.11000680287679,17.393877859115598,1.7838410494724908,10.00369512240092,114.90729662577311,0.0
2022-02-27 23:00:00,1.8,15.1,21.7,21.8,5.7,4.468,4.7612049999999995,1.8798000000000001,54.204899999999995,-3.6666666666666665,4.333333333333333,163.33333333333334,0.0,82.33333333333333,10.0,1031.3333333333333,3.666666666666666,-6.666666666666667,9.666666666666666,1.0,457.6525727230379,439.1209182739258,2.171616850054197,108.48231872450833,28.034129905700684,17.40271458307902,1.7169186514616013,10.00247016429901,102.95036366780599,0.0
2022-02-27 23:10:00,1.6,14.9,21.0,21.8,5.4,4.474,4.107065,1.2378,54.1801,-3.7222222222222223,4.277777777777778,164.27777777777777,0.0,82.27777777777777,10.0,1031.2777777777778,3.0555555555555545,-6.722222222222222,9.555555555555555,1.0,453.78705718994144,442.7619121402434,2.0800312590026584,108.51792088546321,27.963735469182332,17.42192532857259,1.6989480261007945,9.999738291104634,114.46468205769857,0.0
2022-02-27 23:20:00,1.7,15.0,20.2,21.8,5.5,4.462,4.47844,0.9443999999999999,54.18679999999999,-3.7777777777777777,4.222222222222222,165.22222222222223,0.0,82.22222222222223,10.0,1031.2222222222222,2.444444444444443,-6.777777777777778,9.444444444444445,1.0,458.8824083420326,442.6689338982243,2.0120330345428594,109.71486937808452,27.90707626752261,17.438563080211146,1.8454858747545608,10.000074961845485,103.18584921906897,0.0
2022-02-27 23:30:00,1.3,14.9,20.8,21.8,5.3,4.474,4.84651,1.2897,54.275800000000004,-3.833333333333333,4.166666666666667,166.16666666666666,0.0,82.16666666666667,10.0,1031.1666666666667,1.8333333333333321,-6.833333333333333,9.333333333333334,1.0,455.34680430094403,437.9416233317057,2.022611227675346,109.69891407487083,27.879561545054116,17.438475580215453,1.8228034335374832,9.99905239423116,114.0781414413452,0.0
2022-02-27 23:40:00,1.4,14.8,21.7,21.8,5.3,4.468,5.35268,1.1865,54.3217,-3.888888888888889,4.111111111111111,167.11111111111111,0.0,82.11111111111111,10.0,1031.111111111111,1.2222222222222214,-6.888888888888889,9.222222222222221,1.0,452.17172271728515,439.38413347266186,2.0629825916802145,111.33076450822043,27.82150623003642,17.418417863845825,1.7488516589005787,9.999483593304952,116.43123368581135,0.0
2022-02-27 23:50:00,1.2,14.8,21.3,21.8,5.1,4.428,4.40529,1.2687,54.3054,-3.9444444444444446,4.055555555555555,168.05555555555554,0.0,82.05555555555556,10.0,1031.0555555555557,0.6111111111111107,-6.944444444444445,9.11111111111111,1.0,452.773861150632,441.09042708473646,2.0425608961865054,112.06170984149654,27.73979029973348,17.39835817337036,1.807475728591283,10.000438521703085,120.9116593170166,0.0
2022-02-28 00:00:00,1.2,14.8,20.2,21.8,5.1,4.453,4.66052,1.5668,54.361799999999995,-4.0,4.0,169.0,0.0,82.0,10.0,1031.0,0.0,-7.0,9.0,1.0,449.6536080231064,448.85127136230466,1.9457263949496597,108.47218699202026,27.655901552351178,17.389555131459637,1.7373191135818675,9.99694644103616,110.421930287248,0.0
2022-02-28 00:10:00,1.1,14.7,20.6,21.8,5.0,4.44,3.9560000000000004,1.6794,54.3553,-4.055555555555555,4.055555555555555,168.16666666666666,0.0,81.88888888888889,10.0,1031.0555555555557,0.0,-7.0,9.055555555555555,1.0,455.1001399529117,436.32531993295953,1.9097771879980119,107.90266642942268,27.544428237279256,17.38020919799805,1.754053286910057,10.001231535275778,110.50731190999349,0.0
2022-02-28 00:20:00,0.9,14.7,21.5,21.8,4.9,4.447,3.79886,1.6073,54.2297,-4.111111111111111,4.111111111111111,167.33333333333334,0.0,81.77777777777777,10.0,1031.111111111111,0.0,-7.0,9.11111111111111,1.0,452.76663726806635,436.58321065266927,1.834994654392792,103.12481697556663,27.458215341567996,17.392542664210005,1.769908276995023,10.003014556566873,110.56141293843586,0.0
2022-02-28 00:30:00,0.8,14.6,21.5,21.8,4.8,4.456,3.31265,1.5459,54.27049999999999,-4.166666666666667,4.166666666666667,166.5,0.0,81.66666666666667,10.0,1031.1666666666667,0.0,-7.0,9.166666666666666,1.0,452.8021416675086,431.5532413912368,1.7516596211956046,110.05990014501886,27.400600608189897,17.392865238189696,1.831694873571396,10.005704674720764,112.46831848144532,0.0
2022-02-28 00:40:00,0.6,14.6,20.7,21.7,4.7,4.455,3.7076450000000003,1.717,54.283,-4.222222222222222,4.222222222222222,165.66666666666666,0.0,81.55555555555556,10.0,1031.2222222222222,0.0,-7.0,9.222222222222221,1.0,454.570153503418,434.3750220182572,1.663553705548836,110.82379424984171,27.3650021731382,17.39467836455437,1.5509275387707402,10.005426572648819,109.1591428692058,0.0
2022-02-28 00:50:00,0.6,14.5,20.2,21.7,4.6,4.449,4.17648,1.7406,54.3197,-4.277777777777778,4.277777777777778,164.83333333333334,0.0,81.44444444444444,10.0,1031.2777777777778,0.0,-7.0,9.277777777777779,1.0,456.6135362436579,441.2733708699544,1.744755174514264,112.68881058859958,27.32003654162089,17.385209407806396,1.6091755374272665,10.005554795265198,113.36448481241862,0.0
2022-02-28 01:00:00,0.6,14.5,20.9,21.7,4.6,4.45,5.082145,0.9418,54.3135,-4.333333333333333,4.333333333333333,164.0,0.0,81.33333333333333,10.0,1031.3333333333333,0.0,-7.0,9.333333333333334,1.0,453.461016031901,442.0160404424558,1.703277193405534,114.56467326536017,27.25537766828375,17.380781049081836,1.4962241166324939,10.003491580984686,109.79691882268185,0.0
2022-02-28 01:10:00,0.5,14.5,21.7,21.7,4.6,4.446,5.57969,0.3619,54.286,-4.388888888888889,4.388888888888889,163.16666666666666,0.0,81.22222222222223,10.0,1031.388888888889,0.0,-7.0,9.38888888888889,1.0,456.0311293889188,436.5984085854717,2.133099132449613,114.21998179721292,27.191958875656127,17.386240231196087,1.6569211232662202,10.00127035140991,110.77503701527914,0.0
2022-02-28 01:20:00,0.9,14.7,21.5,21.7,4.9,4.446,5.7060249999999995,0.2697,54.3177,-4.444444444444445,4.444444444444445,162.33333333333334,0.0,81.11111111111111,10.0,1031.4444444444443,0.0,-7.0,9.444444444444445,1.0,460.0553455607096,437.1078923543294,2.3267085532650436,110.96825666632355,27.109491173426314,17.39361261367798,1.6497077260414759,10.00209997177124,108.37631317138671,0.0
2022-02-28 01:30:00,0.6,14.5,20.4,21.7,4.7,4.458,6.179945,0.26339999999999997,54.3845,-4.5,4.5,161.5,0.0,81.0,10.0,1031.5,0.0,-7.0,9.5,1.0,460.2085681468043,439.6797678278781,2.307473601032112,112.69462399434235,27.063965991338097,17.405513067245483,1.6639058778683347,10.002665015856426,108.19047325134277,0.0
2022-02-28 01:40:00,0.5,14.5,20.4,21.7,4.5,4.447,6.396805,0.5721,54.494899999999994,-4.555555555555555,4.555555555555555,160.66666666666666,0.0,80.88888888888889,10.0,1031.5555555555557,0.0,-7.0,9.555555555555555,1.0,460.8026262410482,439.8045032755534,2.308248974418236,107.71445145019705,26.986337182319772,17.40556588533908,1.799755149369186,10.00304752053514,104.25988187908453,0.0
2022-02-28 01:50:00,0.5,14.5,21.3,21.7,4.5,4.426,6.452535,0.7413000000000001,54.551199999999994,-4.611111111111111,4.611111111111111,159.83333333333334,0.0,80.77777777777777,10.0,1031.611111111111,0.0,-7.0,9.61111111111111,1.0,456.9950094814958,437.1369448747306,2.343549599593642,107.63121400843906,26.91046310742696,17.411650597254436,1.7506362706422807,10.004610247611998,112.36829743703206,0.0
2022-02-28 02:00:00,0.7,14.5,21.8,21.7,4.6,4.426,6.566084999999999,0.7436999999999999,54.56,-4.666666666666667,4.666666666666667,159.0,0.0,80.66666666666667,10.0,1031.6666666666667,0.0,-7.0,9.666666666666666,1.0,460.6329915925826,439.80565255000676,2.457477288724339,108.97890355169436,26.878719123204547,17.42205629348755,1.8565559069315594,10.00183832804362,110.34596274058023,0.0
2022-02-28 02:10:00,0.6,14.5,20.9,21.7,4.6,4.454,6.514445,0.6087,54.5154,-4.722222222222222,4.722222222222222,158.16666666666666,0.0,80.55555555555556,10.0,1031.7222222222222,0.0,-7.0,9.722222222222221,1.0,453.64398982256307,435.06448923746746,2.5343711398685045,111.0908200489195,26.815160277684534,17.419249919255574,1.861169646779696,10.005054351488749,102.14345649719237,0.0
2022-02-28 02:20:00,0.1,14.4,20.2,21.7,4.3,4.462,7.4458,0.6442,54.1769,-4.777777777777778,4.777777777777778,157.33333333333334,0.0,80.44444444444444,10.0,1031.7777777777778,0.0,-7.0,9.777777777777779,1.0,455.3614902750651,432.79584917791954,2.551041221120263,112.00547778156518,26.769206126530968,17.434034563700358,1.7566791029771167,10.002564667065938,111.85100261688233,0.0
2022-02-28 02:30:00,0.2,14.4,20.7,21.7,4.2,4.427,8.391835,0.1581,53.8344,-4.833333333333333,4.833333333333333,156.5,0.0,80.33333333333333,10.0,1031.8333333333333,0.0,-7.0,9.833333333333334,1.0,461.62641274989335,435.3210429890951,2.7885200437852893,117.30830602398028,26.703923238118488,17.440595687230427,1.997831857005755,10.006938325564068,103.59892331441245,0.0
2022-02-28 02:40:00,0.4,14.4,21.5,21.7,4.4,4.432,8.283805,-0.23879999999999998,53.695100000000004,-4.888888888888889,4.888888888888889,155.66666666666666,0.0,80.22222222222223,10.0,1031.888888888889,0.0,-7.0,9.88888888888889,1.0,462.9779111735026,430.0786980534696,2.9953504023309483,115.1403432016319,26.651680148442587,17.466389195124307,1.870452541311582,10.005386226971943,110.70139162699381,0.0
2022-02-28 02:50:00,0.4,14.4,21.7,21.7,4.4,4.458,8.16711,-0.6348,53.671400000000006,-4.944444444444445,4.944444444444445,154.83333333333334,0.0,80.11111111111111,10.0,1031.9444444444443,0.0,-7.0,9.944444444444445,1.0,461.37272613876166,433.59442869690645,3.1746285111217176,110.56445425367625,26.598422282536824,17.487804730733238,2.0196122193336485,10.009232783317566,114.23395458221435,0.0
2022-02-28 03:00:00,0.5,14.4,20.7,21.6,4.5,4.444,7.068205000000001,-0.6434,53.7279,-5.0,5.0,154.0,0.0,80.0,10.0,1032.0,0.0,-7.0,10.0,1.0,460.75281453450526,436.1055565388998,3.0903379695967765,110.33728277518924,26.564934745508403,17.503840382732243,2.051486039585986,10.004754577895342,108.69336276533913,0.0
2022-02-28 03:10:00,0.4,14.4,20.2,21.6,4.5,4.438,5.891805,-0.4039,53.829499999999996,-5.0,5.0,152.61111111111111,0.0,80.05555555555556,10.0,1032.0,0.27777777777777773,-7.055555555555555,10.0,1.0555555555555556,460.6063175104952,438.8621718658798,2.972190390185448,110.47438216494974,26.494407612482707,17.512112725575765,2.123618594606717,10.00318635304769,111.00893595377605,0.0
2022-02-28 03:20:00,0.4,14.4,20.9,21.7,4.4,4.458,5.633855,-0.39490000000000003,53.8783,-5.0,5.0,151.22222222222223,0.0,80.11111111111111,10.0,1032.0,0.5555555555555555,-7.111111111111111,10.0,1.1111111111111112,462.6782648722331,431.68106200821103,2.768024810027268,109.1094584515674,26.426978696187337,17.523243048985798,2.095569369395574,10.00382870356242,108.54185969034832,0.0
2022-02-28 03:30:00,0.1,14.4,21.7,21.7,4.3,4.481,6.065365,-0.6092,53.875099999999996,-5.0,5.0,149.83333333333334,0.0,80.16666666666667,10.0,1032.0,0.8333333333333333,-7.166666666666667,10.0,1.1666666666666667,463.2116250575274,434.4505353484757,2.8532588347876815,108.59610155892237,26.384582637151084,17.537329190572102,2.0778770716985067,10.00324453194936,110.56317670186361,0.0
2022-02-28 03:40:00,0.1,14.4,21.4,21.7,4.4,4.46,5.40555,-0.8813000000000001,53.85850000000001,-5.0,5.0,148.44444444444446,0.0,80.22222222222223,10.0,1032.0,1.111111111111111,-7.222222222222222,10.0,1.2222222222222223,461.77707824707034,438.47015380859375,2.7896476297055264,113.97964648209049,26.351704551836868,17.545110817117205,2.003032305735653,10.005837230170513,113.96622990796796,0.0
2022-02-28 03:50:00,-0.2,14.2,20.9,21.6,4.0,4.457,5.407178947368421,-1.0442105263157895,53.864000000000004,-5.0,5.0,147.05555555555554,0.0,80.27777777777777,10.0,1032.0,1.3888888888888888,-7.277777777777778,10.0,1.2777777777777777,460.66862131403775,441.5918547566732,2.6442517229325353,111.14600325697559,26.29032667795817,17.549552659988404,2.014608123103778,10.00276807308197,109.47434721628824,0.0
2022-02-28 04:00:00,-0.7,14.1,20.4,21.6,3.6,4.456,5.87877,-1.1474,53.8957,-5.0,5.0,145.66666666666666,0.0,80.33333333333333,10.0,1032.0,1.6666666666666665,-7.333333333333333,10.0,1.3333333333333333,458.45376291910804,442.8977261983937,2.6364738003951684,106.56374496955657,26.22627289454142,17.551515162785847,2.0891027375062308,10.00103634675344,107.22467119852702,0.0
2022-02-28 04:10:00,-0.8,14.0,20.4,21.6,3.4,4.404,7.0054050000000005,-1.0107,53.9097,-5.0,5.0,144.27777777777777,0.0,80.38888888888889,10.0,1032.0,1.9444444444444442,-7.388888888888889,10.0,1.3888888888888888,458.72432725577517,446.56598195393883,2.680784428382324,111.47493043177545,26.220847623415587,17.545844192235485,1.9976150071856664,9.997132206663574,110.161628409779,0.0
2022-02-28 04:20:00,-0.9,13.9,20.6,21.6,3.3,4.439,7.256749999999999,-1.1727,53.9504,-5.0,5.0,142.88888888888889,0.0,80.44444444444444,10.0,1032.0,2.222222222222222,-7.444444444444445,10.0,1.4444444444444444,464.6780662027995,445.9975825868804,2.6702953128222022,112.43149601543016,26.271874119440714,17.52749080657959,2.056090163389842,9.998664070765177,117.70852785746256,0.0
2022-02-28 04:30:00,-0.4,14.1,20.9,21.6,3.7,4.441,7.6413899999999995,-1.1306,53.948,-5.0,5.0,141.5,0.0,80.5,10.0,1032.0,2.5,-7.5,10.0,1.5,458.07078842689253,446.86249253196274,2.893385474937784,111.80609807569428,26.31915221532186,17.477178544998168,2.1282101692756017,9.998720262845357,109.36204771677653,0.0
2022-02-28 04:40:00,-0.6,14.1,21.0,21.6,3.6,4.425,7.968169999999999,-1.1323,53.973699999999994,-5.0,5.0,140.11111111111111,0.0,80.55555555555556,10.0,1032.0,2.7777777777777777,-7.555555555555555,10.0,1.5555555555555556,456.55233856201176,441.1402000935873,2.8939244712678724,112.41350306279242,26.344074119848045,17.409755845473985,2.172570839429979,9.999183266311041,96.64415372751527,0.0
2022-02-28 04:50:00,-1.0,13.9,21.2,21.6,3.2,4.414,8.39278,-1.2902,53.9729,-5.0,5.0,138.72222222222223,0.0,80.61111111111111,10.0,1032.0,3.0555555555555554,-7.611111111111111,10.0,1.6111111111111112,461.5232910577182,444.6802049448298,3.0551212209227394,113.81824511619611,26.35972819964091,17.334351949691772,2.2631738301118216,10.00499072233836,89.58505132039389,0.0
2022-02-28 05:00:00,-0.8,13.9,21.5,21.6,3.4,4.432,8.81489,-1.1834,54.0509,-5.0,5.0,137.33333333333334,0.0,80.66666666666667,10.0,1032.0,3.333333333333333,-7.666666666666667,10.0,1.6666666666666665,463.44764821370444,449.6023421715046,2.9291104889252764,111.20897913658014,26.402981669108073,17.288700240453085,2.1615522710482282,10.006059131622314,105.68979652404785,0.0
2022-02-28 05:10:00,-1.2,13.8,21.6,21.6,3.1,4.456,11.99552,-1.2627000000000002,54.4533,-5.0,5.0,135.94444444444446,0.0,80.72222222222223,10.0,1032.0,3.6111111111111107,-7.722222222222222,10.0,1.7222222222222223,468.03412923527856,452.14102162679035,3.2398840091794225,108.74206774544582,26.408785025332605,17.28930105155471,2.3778478369571396,10.005500417590815,94.63885102137334,0.0
2022-02-28 05:20:00,-1.1,13.8,21.6,21.6,3.1,4.432,10.592229999999999,-1.2584,54.7251,-5.0,5.0,134.55555555555554,0.0,80.77777777777777,10.0,1032.0,3.8888888888888884,-7.777777777777778,10.0,1.7777777777777777,461.2270063273112,461.9549787744983,3.513213586268452,118.07767689225363,26.417561820348105,17.379507999420166,2.282414014538129,10.01540048122406,116.49136273701986,0.0
2022-02-28 05:30:00,-1.2,13.8,21.9,21.6,3.1,4.424,8.231069999999999,-1.372,54.8337,-5.0,5.0,133.16666666666666,0.0,80.83333333333333,10.0,1032.0,4.166666666666666,-7.833333333333333,10.0,1.8333333333333333,468.7820235714968,456.0059568277995,3.4725786119261706,114.89920466040488,26.454562562306723,17.40152356783549,2.3466743650039037,10.012923091252645,100.25427225748697,0.0
2022-02-28 05:40:00,-1.4,13.8,22.1,21.6,2.9,4.427,8.00333,-1.4765000000000001,54.8866,-5.0,5.0,131.77777777777777,0.0,80.88888888888889,10.0,1032.0,4.444444444444444,-7.888888888888889,10.0,1.8888888888888888,470.6731955973308,464.6404219248103,3.4864314933281166,109.279216959463,26.40675784617494,17.402789619521233,2.268507860663247,10.028390987525551,112.57544754394704,0.0
2022-02-28 05:50:00,-1.0,13.8,22.1,21.6,3.1,4.44,7.535855000000001,-1.4881,54.9029,-5.0,5.0,130.38888888888889,0.0,80.94444444444444,10.0,1032.0,4.722222222222221,-7.944444444444445,10.0,1.9444444444444444,471.3822720512302,463.89819633746976,3.229778239376801,111.32691397543007,26.42367780049642,17.38676670710246,2.379775494337082,10.023607387542725,107.55362055460611,0.0
2022-02-28 06:00:00,-0.9,13.8,22.1,21.5,3.2,4.431,7.130249999999999,-1.5337,54.941700000000004,-5.0,5.0,129.0,0.0,81.0,10.0,1032.0,5.0,-8.0,10.0,2.0,470.87031677246097,466.01384389241537,3.2461990464878623,116.00557919342087,26.413185040156048,17.336741943359375,2.4783646291494366,10.025847697257996,107.86262552897135,0.0
2022-02-28 06:10:00,-1.4,13.8,21.7,21.5,3.0,4.425,6.68694,-1.4131,54.99300000000001,-4.777777777777778,4.888888888888889,125.88888888888889,0.0,79.94444444444444,10.0,1032.0,4.833333333333333,-7.944444444444445,9.61111111111111,2.0,467.1819707655633,467.63946825750946,3.1945204909844587,109.01121400930114,26.40816609064738,17.308711678187052,2.363897891243299,10.019480094909667,105.82135795593263,0.0
2022-02-28 06:20:00,-1.3,13.8,21.8,21.6,3.1,4.426,6.44191,-1.4262000000000001,55.014300000000006,-4.555555555555555,4.777777777777778,122.77777777777777,0.0,78.88888888888889,10.0,1032.0,4.666666666666667,-7.888888888888889,9.222222222222221,2.0,469.5811938476562,464.90808964871815,3.0295373303337962,113.22819521176613,26.421483383178714,17.291763690312703,2.376893438498179,10.019012279510498,99.87585070292155,0.0
2022-02-28 06:30:00,-1.3,13.8,22.2,21.6,3.0,4.427,6.3591,-1.3047,55.017399999999995,-4.333333333333333,4.666666666666667,119.66666666666667,0.0,77.83333333333333,10.0,1032.0,4.5,-7.833333333333333,8.833333333333334,2.0,470.30501829651587,471.0854549153646,2.8968816300637306,116.25849294091347,26.460440194943533,17.325469550870906,2.365212369002191,10.017409547843503,99.10658142908818,0.0
2022-02-28 06:40:00,-1.3,13.9,22.6,21.6,3.2,4.395,6.54795,-0.9025000000000001,55.0126,-4.111111111111111,4.555555555555555,116.55555555555556,0.0,76.77777777777777,10.0,1032.0,4.333333333333333,-7.777777777777778,8.444444444444445,2.0,474.8771011352539,468.75169175772834,2.759422971427777,117.91341677541786,26.605248165130615,17.37861221631368,2.2081617893775305,10.0113618628184,90.36673272450766,0.0
2022-02-28 06:50:00,-1.0,13.9,22.2,21.6,3.4,4.429,8.275377272727273,-0.4601818181818182,55.02154545454545,-3.888888888888889,4.444444444444445,113.44444444444444,0.0,75.72222222222223,10.0,1032.0,4.166666666666667,-7.722222222222222,8.055555555555555,2.0,486.73719604141417,463.90556467692056,2.879918448163965,132.58767929055597,26.708178199132284,17.392898270289102,2.280683767000834,10.00432065010071,108.18981311798095,0.0
2022-02-28 07:00:00,-1.5,13.7,21.2,21.6,2.9,4.426,8.67003,-0.33799999999999997,54.7811,-3.666666666666667,4.333333333333333,110.33333333333333,0.0,74.66666666666667,10.0,1032.0,4.0,-7.666666666666667,7.666666666666666,2.0,496.2873440551758,462.6248339773595,2.920320492235281,180.64490190365893,26.788618089869875,17.396937110383632,2.164839179202662,10.001862924920637,133.91211257417325,0.0
2022-02-28 07:10:00,-1.4,13.8,19.9,21.6,3.1,4.438,9.24647,0.2794,54.2642,-3.4444444444444446,4.222222222222222,107.22222222222223,0.0,73.61111111111111,10.0,1032.0,3.833333333333333,-7.611111111111111,7.277777777777778,2.0,507.74808797551293,463.1324889891175,3.113858883886014,180.9453398490087,26.874352283477783,17.401715472539266,2.079298376639684,9.997172185579936,165.45928296407064,0.0
2022-02-28 07:20:00,-1.5,13.8,19.5,21.6,2.9,4.422,11.44487,0.5484,53.9351,-3.2222222222222223,4.111111111111111,104.11111111111111,0.0,72.55555555555556,10.0,1032.0,3.6666666666666665,-7.555555555555555,6.888888888888889,2.0,505.2644368489583,460.7641146850586,3.518947174441343,195.5053970479157,27.010355170567834,17.462989343007404,2.2160998702049257,9.999369465510052,95.94290100097656,0.0
2022-02-28 07:30:00,-1.4,13.8,20.2,21.7,3.0,4.381,12.77232,0.7603,53.779700000000005,-3.0,4.0,101.0,0.0,71.5,10.0,1032.0,3.5,-7.5,6.5,2.0,521.3901833369814,465.4978876889985,3.978485436466454,203.1937432188907,27.167389116287232,17.541691977183024,2.1737731268008553,10.004945867856343,106.84565612792969,0.0
2022-02-28 07:40:00,-1.2,14.0,21.8,21.8,3.2,4.427,12.84454,2.7431,54.6838,-2.7777777777777777,3.888888888888889,97.88888888888889,0.0,70.44444444444444,10.0,1032.0,3.333333333333333,-7.444444444444445,6.111111111111111,2.0,535.6458209228515,465.3979355279331,4.3565947563971505,214.52452303051277,27.33004140218099,17.659189100265504,2.1617680279413856,10.013731249173482,100.29310601552326,0.0
2022-02-28 07:50:00,-1.1,14.1,22.6,22.0,3.3,4.389,11.70637,5.0679,52.4756,-2.555555555555556,3.7777777777777777,94.77777777777777,0.0,69.38888888888889,10.0,1032.0,3.1666666666666665,-7.388888888888889,5.722222222222222,2.0,564.5083962837307,473.29898966471353,4.714413169622421,242.86524495442708,27.497576538721724,17.793635683059694,2.2424595485130947,10.014899544715883,111.85971181233724,0.0
2022-02-28 08:00:00,-1.4,14.1,21.9,22.1,3.1,4.412,18.73433,5.3146,49.8517,-2.3333333333333335,3.666666666666667,91.66666666666666,0.0,68.33333333333333,10.0,1032.0,3.0,-7.333333333333333,5.333333333333333,2.0,572.7032084848689,474.549224078299,4.993981443502135,279.0842989517471,27.697344290846484,17.935671389251105,2.1805178714707747,10.015041011982719,113.82622765492586,0.0
2022-02-28 08:10:00,-0.7,14.4,21.0,22.3,3.7,4.429,13.372745,5.935499999999999,47.9987,-2.111111111111111,3.5555555555555554,88.55555555555556,0.0,67.27777777777777,10.0,1032.0,2.833333333333333,-7.277777777777778,4.944444444444445,2.0,561.8522489631039,492.4898719103583,4.832427676949797,282.36957437202756,27.864595810572307,18.11340436299642,2.2970638116200766,10.011402368545532,114.92286646525065,0.0
2022-02-28 08:20:00,-0.3,14.6,20.1,22.4,4.0,4.434,9.676365,7.1116,47.077600000000004,-1.8888888888888888,3.4444444444444446,85.44444444444444,0.0,66.22222222222223,10.0,1032.0,2.6666666666666665,-7.222222222222222,4.555555555555555,2.0,550.4045534261068,513.5694632975261,4.80561774915221,239.4959601830089,28.052177813847855,18.3302916431427,2.3401110919316612,10.008168830871583,110.61239658355711,0.0
2022-02-28 08:30:00,0.1,14.7,19.6,22.4,4.1,4.427,8.343445,7.823300000000001,46.6762,-1.666666666666667,3.3333333333333335,82.33333333333334,0.0,65.16666666666667,10.0,1032.0,2.5,-7.166666666666667,4.166666666666667,2.0,544.1036612113865,522.9374609129457,4.681844461112373,192.69104801156428,28.25640919685364,18.51611828804016,2.273792342742284,10.002804686228433,110.67549090067546,0.0
2022-02-28 08:40:00,-0.1,14.8,19.6,22.6,4.2,4.442,7.86558,7.7249,46.3393,-1.4444444444444446,3.2222222222222223,79.22222222222223,0.0,64.11111111111111,10.0,1032.0,2.333333333333333,-7.111111111111111,3.7777777777777777,2.0,537.8946600341797,530.1734698486327,4.322693623459271,145.71206334561276,28.490099048614503,18.6699804242452,2.2704454926649733,10.000872758229573,109.52617164611817,0.0
2022-02-28 08:50:00,0.1,14.9,20.1,22.7,4.4,4.435,7.82987,8.3094,46.330200000000005,-1.2222222222222223,3.111111111111111,76.11111111111111,0.0,63.05555555555556,10.0,1032.0,2.1666666666666665,-7.055555555555555,3.3888888888888884,2.0,530.2211820475261,542.8956814680429,4.039955329591946,125.81679932416496,28.723197660446168,18.81132939974467,2.172321699261665,9.998088294665019,110.5197087987264,0.0
2022-02-28 09:00:00,0.3,15.1,20.7,22.8,4.6,4.419,7.7422200000000005,8.223,46.3942,-1.0,3.0,73.0,0.0,62.0,10.0,1032.0,2.0,-7.0,3.0,2.0,526.0286426903735,551.4088007714282,3.8676253148189375,147.9104193966537,28.929580268859866,18.94165315945943,2.177720500230789,9.995900257428488,110.55001969655355,0.0
2022-02-28 09:10:00,0.6,15.2,20.8,22.8,4.9,4.448,7.63552,8.4286,46.4426,-0.6111111111111112,3.0555555555555554,70.0,0.0,61.333333333333336,10.0,1031.888888888889,1.8888888888888888,-6.833333333333333,3.111111111111111,2.0555555555555554,539.8417116292318,554.1381207275391,3.816024403955977,161.50284277813583,29.168769477208457,19.06826434135437,2.138904873728752,9.992907342910765,110.93275507609049,0.0
2022-02-28 09:20:00,0.7,15.3,20.5,22.9,5.0,4.439,7.385254999999999,9.1484,46.3695,-0.2222222222222222,3.111111111111111,67.0,0.0,60.666666666666664,10.0,1031.7777777777778,1.7777777777777777,-6.666666666666667,3.2222222222222223,2.111111111111111,578.0598709492299,559.9633072846511,4.220901564144145,453.31926112288136,29.38342917442322,19.15573238372803,2.0023328578472137,9.987439467112223,110.5061122004191,0.0
2022-02-28 09:30:00,0.9,15.3,20.1,22.9,5.0,4.417,6.6459649999999995,9.003499999999999,46.3352,0.16666666666666674,3.1666666666666665,64.0,0.0,60.0,10.0,1031.6666666666667,1.6666666666666667,-6.5,3.3333333333333335,2.1666666666666665,580.4550826009115,566.5331583588699,4.192136779451101,428.6545881549383,29.632877926691776,19.215702671600603,2.0626457685568913,9.983824199310131,109.33230485732945,0.0
2022-02-28 09:40:00,0.9,15.4,19.9,23.0,5.2,4.451,7.368505000000001,9.168800000000001,46.4139,0.5555555555555556,3.2222222222222223,61.0,0.0,59.333333333333336,10.0,1031.5555555555557,1.5555555555555556,-6.333333333333333,3.4444444444444446,2.2222222222222223,575.9521091715494,558.820556233724,4.220029332267362,326.809023491811,29.84855540275574,19.19546666463216,1.9995853865146636,9.980395711263021,108.64975563049317,0.0
2022-02-28 09:50:00,1.0,15.4,19.9,23.0,5.2,4.453,7.410984999999999,9.208400000000001,46.4747,0.9444444444444444,3.2777777777777777,58.0,0.0,58.666666666666664,10.0,1031.4444444444443,1.4444444444444444,-6.166666666666667,3.5555555555555554,2.2777777777777777,571.8788535563151,557.3177471713362,4.622298767586885,277.7944861663129,30.06499380429586,19.091748472849527,2.171674883166949,9.976091480255127,109.55220043182374,0.0
2022-02-28 10:00:00,1.3,15.6,20.0,23.0,5.5,4.436,7.269979999999999,9.2211,46.61,1.3333333333333335,3.3333333333333335,55.0,0.0,58.0,10.0,1031.3333333333333,1.3333333333333335,-6.0,3.6666666666666665,2.3333333333333335,577.6365873630567,550.7486042803183,4.6268140570524725,228.37788615382996,30.263474944432573,18.969915320078535,2.084034495353699,9.966477018992105,109.66927005767823,0.0
2022-02-28 10:10:00,1.3,15.8,20.3,23.1,5.6,4.439,7.6486833333333335,9.801666666666668,46.69211111111111,1.7222222222222223,3.388888888888889,52.0,0.0,57.333333333333336,10.0,1031.2222222222222,1.2222222222222223,-5.833333333333333,3.7777777777777777,2.388888888888889,572.1607661946615,551.9907818603516,4.616904081644985,263.0211200653766,30.453249340057376,18.830827267964683,2.0891503385702768,9.968230244318644,109.68340225219727,0.0
2022-02-28 10:20:00,1.4,15.8,20.8,23.2,5.7,4.454,7.4248,10.068000000000001,46.845299999999995,2.111111111111111,3.4444444444444446,49.0,0.0,56.666666666666664,10.0,1031.111111111111,1.1111111111111112,-5.666666666666666,3.888888888888889,2.4444444444444446,570.8039654541016,541.4690155099453,4.5705834293298135,376.5075286641094,30.646224435170488,18.695583260854086,2.1816654737790424,9.970280590057373,110.21269831339518,0.0
2022-02-28 10:30:00,1.6,16.0,21.1,23.2,5.8,4.432,6.378355,9.4377,48.5774,2.5,3.5,46.0,0.0,56.0,10.0,1031.0,1.0,-5.5,4.0,2.5,578.4750476074219,543.4045782470703,4.242070059823451,1156.8618407694498,30.800854819615683,18.473344526290894,2.3283842746416727,9.975015341440836,100.62742567698162,0.0
2022-02-28 10:40:00,1.7,16.0,21.6,23.3,6.0,4.505,5.26614,9.584999999999999,50.4407,2.888888888888889,3.5555555555555554,43.0,0.0,55.333333333333336,10.0,1030.888888888889,0.8888888888888888,-5.333333333333333,4.111111111111111,2.5555555555555554,605.4248232014974,487.73125106285363,3.8462407325688055,1435.5668484031548,30.20764432907104,14.64955661614736,2.9424130348364512,10.631836365063986,2.24731264770031,0.0
2022-02-28 10:50:00,2.1,16.2,22.1,23.3,6.3,4.497,5.62726,9.6331,51.59060000000001,3.2777777777777777,3.611111111111111,40.0,0.0,54.666666666666664,10.0,1030.7777777777778,0.7777777777777779,-5.166666666666666,4.222222222222222,2.611111111111111,679.3258498128255,538.6386592610677,3.3529936775581985,2133.9338517045703,29.877134771347045,14.310637267430625,2.6316145686308543,12.436830356915792,30.059429014126458,0.0
2022-02-28 11:00:00,2.4,16.2,22.0,23.3,6.4,4.507,5.749875,9.137,52.160000000000004,3.666666666666667,3.6666666666666665,37.0,0.0,54.0,10.0,1030.6666666666667,0.6666666666666667,-5.0,4.333333333333333,2.6666666666666665,712.167343160695,505.23972011171537,3.1787585592741348,1655.5517337949937,28.233680763244628,13.409696044921876,3.9993328547477724,14.726791329383849,1.1619374825557074,0.0
2022-02-28 11:10:00,2.6,16.4,21.6,23.4,6.6,4.519,5.779725,9.049299999999999,52.4677,4.055555555555555,3.7222222222222223,34.0,0.0,53.33333333333333,10.0,1030.5555555555557,0.5555555555555556,-4.833333333333333,4.444444444444445,2.7222222222222223,744.2295830737585,619.8311861516141,3.995588855204609,1955.6661128122792,26.994358190277875,14.35028363432588,3.5686588632791056,19.674699891893205,112.83462021524625,0.0
2022-02-28 11:20:00,3.0,16.4,21.1,23.3,6.8,4.501,5.53669,8.8798,52.6774,4.444444444444445,3.7777777777777777,31.0,0.0,52.666666666666664,10.0,1030.4444444444443,0.4444444444444444,-4.666666666666666,4.555555555555555,2.7777777777777777,749.265465656149,899.3116233317057,4.438506875219991,2202.261896089888,27.502061936060592,17.962343282699585,2.7486311713854468,20.31498630523682,342.21270411173504,0.0
2022-02-28 11:30:00,3.0,16.5,20.4,23.5,6.9,4.497,5.7399450000000005,8.9909,52.7667,4.833333333333333,3.833333333333333,28.0,0.0,52.0,10.0,1030.3333333333333,0.3333333333333335,-4.5,4.666666666666666,2.833333333333333,757.8083148193359,1078.9739019143992,4.6672727004552295,2137.598424589513,28.01273469924927,20.14858029683431,2.660768988529841,18.35774771054586,339.2340961201986,0.0
2022-02-28 11:40:00,3.1,16.5,20.1,23.5,6.9,4.541,5.71391,8.7268,52.7654,5.222222222222222,3.888888888888889,25.0,0.0,51.33333333333333,10.0,1030.2222222222222,0.22222222222222232,-4.333333333333333,4.777777777777778,2.888888888888889,751.1874351764548,1129.5228299967448,4.625454911936474,1639.211409425897,28.47061587015788,20.625172917048136,2.7209673694769543,16.114069034258524,252.07951489766438,0.0
2022-02-28 11:50:00,3.7,16.7,20.5,23.5,7.4,4.531,5.81709,8.613299999999999,52.6668,5.611111111111112,3.9444444444444446,22.0,0.0,50.666666666666664,10.0,1030.111111111111,0.11111111111111116,-4.166666666666666,4.888888888888889,2.9444444444444446,741.875923461914,991.3704656982421,4.934670688930877,1456.8767894887117,28.76417373975118,19.646548064549762,2.795546084245046,14.57530400276184,158.79524386088053,0.0
2022-02-28 12:00:00,3.7,16.8,21.7,23.5,7.6,4.531,6.60028,8.589400000000001,52.60080000000001,6.0,4.0,19.0,0.0,50.0,10.0,1030.0,0.0,-4.0,5.0,3.0,713.1491531196682,905.0297901793732,4.696271164067047,949.8022565473136,29.00802297796907,19.01337676371558,2.6090229676402896,13.442035649078713,140.62229491928878,122.0
