,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-02-28 12:10:00,4.1,17.0,21.2,23.5,7.8,4.519,5.397515,8.4475,52.5887,6.111111111111111,4.055555555555555,19.38888888888889,0.0,49.77777777777778,10.0,1029.888888888889,0.0,-3.9444444444444446,5.055555555555555,3.0,655.2137091064453,868.4286368744948,4.760897701426414,584.6432660877638,29.31735836029053,18.57458883603414,2.5177728952964147,12.363827187220256,116.50262945810952,0.0
2022-02-28 12:20:00,4.1,17.1,20.6,23.6,8.0,4.498,6.154935,8.4665,52.455499999999994,6.222222222222222,4.111111111111111,19.77777777777778,0.0,49.55555555555556,10.0,1029.7777777777778,0.0,-3.888888888888889,5.111111111111111,3.0,605.5828966513448,839.5511431884767,4.745985118588485,340.50381274724407,29.7405558013916,18.49217308044434,2.4594201183319093,11.240991999308267,122.61811215718588,0.0
2022-02-28 12:30:00,4.5,17.3,21.7,23.5,8.3,4.523,5.8355049999999995,8.3371,52.490899999999996,6.333333333333333,4.166666666666667,20.166666666666668,0.0,49.333333333333336,10.0,1029.6666666666667,0.0,-3.8333333333333335,5.166666666666667,3.0,583.2622993977865,822.6257941515693,5.02635215660273,229.92148906772417,30.135184521001612,18.461298973762382,2.389656891997925,10.363904668517032,110.07918785504701,0.0
2022-02-28 12:40:00,4.6,17.5,21.0,23.6,8.5,4.573,6.569374999999999,8.328100000000001,52.489599999999996,6.444444444444445,4.222222222222222,20.555555555555557,0.0,49.111111111111114,10.0,1029.5555555555557,0.0,-3.7777777777777777,5.222222222222222,3.0,564.653683226136,800.4473744710288,5.224827793802918,144.988535628669,30.437580874760947,18.42408887863159,2.3652695192893347,9.786683065096536,108.26470387776692,0.0
2022-02-28 12:50:00,5.0,17.8,20.6,23.6,9.0,4.585,6.823779999999999,8.396,52.48780000000001,6.555555555555555,4.277777777777778,20.944444444444443,0.0,48.888888888888886,10.0,1029.4444444444443,0.0,-3.7222222222222223,5.277777777777778,3.0,554.580244547526,784.5050896164466,5.905831492566793,116.05471555332679,30.671909475326537,18.366413265864054,2.2486058100064596,9.321459274291993,111.39150337219239,0.0
2022-02-28 13:00:00,5.0,17.8,21.5,23.7,9.0,4.652,6.874160000000001,8.4456,52.44539999999999,6.666666666666667,4.333333333333333,21.333333333333332,0.0,48.666666666666664,10.0,1029.3333333333333,0.0,-3.6666666666666665,5.333333333333333,3.0,547.6070538470389,765.0399984706133,5.217504571534819,92.40773116052488,30.859662666320798,18.298543882369994,2.1971337260802586,8.94951208750407,108.74892200469972,0.0
2022-02-28 13:10:00,5.2,18.0,21.0,23.6,9.3,4.68,6.78222,8.3796,52.4301,6.777777777777778,4.388888888888889,21.72222222222222,0.0,48.44444444444444,10.0,1029.2222222222222,0.0,-3.611111111111111,5.388888888888889,3.0,538.8051721191407,723.3746419270833,5.633033775151786,72.59997965484015,30.948593269983927,17.887400503158567,2.2274815628925957,8.724561349550884,195.61569928487143,0.0
2022-02-28 13:20:00,5.6,18.1,20.4,23.6,9.6,4.673,11.72286,8.7307,52.44199999999999,6.888888888888889,4.444444444444445,22.11111111111111,0.0,48.22222222222222,10.0,1029.111111111111,0.0,-3.5555555555555554,5.444444444444445,3.0,536.4711147404813,712.6241525163322,5.388483969316644,85.39854324513236,31.039363282521567,17.715788259506226,2.057057520548503,8.54598717212677,196.60972915649413,0.0
2022-02-28 13:30:00,5.7,18.1,21.6,23.5,9.7,4.668,5.83434,8.7945,52.364,7.0,4.5,22.5,0.0,48.0,10.0,1029.0,0.0,-3.5,5.5,3.0,525.7560221354167,702.8834569330326,4.407307204513226,110.39769774420786,31.16677043914795,17.731097110112508,1.9386081117391587,8.357498281796774,166.28395500183106,0.0
2022-02-28 13:40:00,5.8,18.2,20.5,23.5,9.8,4.707,5.76961,8.961,52.280100000000004,7.111111111111111,4.555555555555555,22.88888888888889,0.0,47.77777777777778,10.0,1028.888888888889,0.0,-3.4444444444444446,5.555555555555555,3.0,518.971958028859,683.4754307047526,3.4998709866758118,87.821127913308,31.288200565973916,17.7747546227773,1.9773902396361034,8.17818546772003,141.56783986409505,0.0
2022-02-28 13:50:00,6.1,18.4,21.6,23.5,10.2,4.643,7.08764,8.983,52.2164,7.222222222222222,4.611111111111111,23.27777777777778,0.0,47.55555555555556,10.0,1028.7777777777778,0.0,-3.388888888888889,5.611111111111111,3.0,502.7194445800781,669.1727287766029,3.051418839888384,61.935850087182,31.373261420470847,17.779605371776945,2.0479630268428286,8.036348071852647,116.0686118773552,0.0
2022-02-28 14:00:00,6.5,18.4,21.0,23.5,10.3,4.691,7.453494999999999,8.9026,52.15989999999999,7.333333333333333,4.666666666666667,23.666666666666668,0.0,47.333333333333336,10.0,1028.6666666666667,0.0,-3.3333333333333335,5.666666666666667,3.0,498.73258239746093,634.953100578922,3.015225125894708,53.681719387237635,31.371389687856038,17.38683457692464,2.175711548924446,8.058981595834096,79.09602436065674,0.0
2022-02-28 14:10:00,6.5,18.3,21.0,23.5,10.3,4.702,7.7012,8.7622,52.1255,7.444444444444445,4.722222222222222,24.055555555555557,0.0,47.111111111111114,10.0,1028.5555555555557,0.0,-3.2777777777777777,5.722222222222222,3.0,516.8401981608073,612.6635643549075,3.0164625619899086,82.85767652996516,31.306214141845704,16.792561852137247,2.3361467325687406,8.457193015416463,64.20383851369222,0.0
2022-02-28 14:20:00,7.0,18.5,21.5,23.5,10.7,4.651,7.7928,8.694700000000001,51.874900000000004,7.555555555555555,4.777777777777778,24.444444444444443,0.0,46.888888888888886,10.0,1028.4444444444443,0.0,-3.2222222222222223,5.777777777777778,3.0,534.334512532552,595.1593218994141,3.0123268655733875,71.86233332068232,31.21383350054423,16.403378121058147,2.294220525622368,9.064369366963705,59.575505320231116,0.0
2022-02-28 14:30:00,7.0,18.5,20.5,23.5,10.6,4.666,8.140905,8.6331,51.5613,7.666666666666666,4.833333333333333,24.833333333333332,0.0,46.666666666666664,10.0,1028.3333333333333,0.0,-3.166666666666667,5.833333333333333,3.0,535.4076100667318,558.4050430894172,2.7264906579323407,53.053150403836355,31.106395502790896,15.945865958531698,2.519038017681763,9.56464901619712,49.258465462468436,0.0
2022-02-28 14:40:00,7.1,18.5,21.5,23.4,10.8,4.623,9.73567,8.5367,51.4173,7.777777777777778,4.888888888888889,25.22222222222222,0.0,46.44444444444444,10.0,1028.2222222222222,0.0,-3.111111111111111,5.888888888888889,3.0,530.6671281976809,480.9485492715068,2.6150424115065127,37.84506916789685,29.27900037447612,12.75892625172933,3.917728242476781,10.52790334065755,28.17373298585415,0.0
2022-02-28 14:50:00,7.3,18.5,21.0,23.4,10.9,4.609,7.91036,8.749500000000001,51.36749999999999,7.888888888888889,4.944444444444445,25.61111111111111,0.0,46.22222222222222,10.0,1028.111111111111,0.0,-3.0555555555555554,5.944444444444445,3.0,530.3057792154948,498.0081877644857,2.820608926459221,38.50762027250171,29.574402418136593,13.740254400571189,2.825249038934708,11.700357917149862,182.04322591145834,0.0
2022-02-28 15:00:00,7.2,18.5,20.9,23.4,10.8,4.618,8.36228,8.7805,51.3257,8.0,5.0,26.0,0.0,46.0,10.0,1028.0,0.0,-3.0,6.0,3.0,528.9094371155486,506.56690880435633,2.929857129666765,83.32938204662949,29.958324851989744,14.884742059707643,2.737316723267237,11.781722157796224,130.8717211151123,0.0
2022-02-28 15:10:00,7.4,18.6,21.5,23.4,11.0,4.615,8.99828,8.5565,51.288199999999996,7.666666666666667,4.944444444444445,31.055555555555557,0.0,47.388888888888886,10.0,1028.0555555555557,0.0,-2.9444444444444446,6.055555555555555,2.888888888888889,531.8056925455729,507.86658043170803,2.777108156021032,92.07819751437775,30.240932585398355,15.533576237360638,2.764690493742625,11.276935284932454,117.64451731363934,0.0
2022-02-28 15:20:00,7.7,18.6,20.5,23.4,11.0,4.645,8.91391,8.733,51.3052,7.333333333333333,4.888888888888889,36.111111111111114,0.0,48.77777777777778,10.0,1028.111111111111,0.0,-2.888888888888889,6.111111111111111,2.7777777777777777,543.700063076677,517.7507195027669,2.755651917174711,159.0506755781443,30.47844036102295,15.938763562838238,2.4097866533199945,10.591484492619832,126.56244851430256,0.0
2022-02-28 15:30:00,7.5,18.6,21.5,23.4,11.1,4.656,8.992725,8.897,51.3292,7.0,4.833333333333333,41.166666666666664,0.0,50.166666666666664,10.0,1028.1666666666667,0.0,-2.8333333333333335,6.166666666666667,2.6666666666666665,540.8519132486979,522.0420504024112,2.842224596873515,182.69867820093188,30.68389089266459,16.251311095555625,2.472233919302622,10.133799153963725,112.37908476511639,0.0
2022-02-28 15:40:00,7.7,18.6,21.0,23.4,11.2,4.602,9.610899999999999,8.7783,51.3155,6.666666666666666,4.777777777777778,46.22222222222222,0.0,51.55555555555556,10.0,1028.2222222222222,0.0,-2.7777777777777777,6.222222222222222,2.5555555555555554,534.0316416632992,531.3406005859375,2.997644384695312,123.20949941516596,30.826776056289674,16.442884928385418,2.454958166678747,9.834035410881043,126.76652638753255,0.0
2022-02-28 15:50:00,7.7,18.6,20.9,23.4,11.1,4.599,10.14419,8.7318,51.3251,6.333333333333333,4.722222222222222,51.27777777777777,0.0,52.94444444444444,10.0,1028.2777777777778,0.0,-2.7222222222222223,6.277777777777778,2.4444444444444446,518.5137641783966,522.599451539489,3.0594703667514067,94.88682307227182,30.959286171595256,16.60187787691752,2.37566824456056,9.619059921900432,114.12507748921712,0.0
2022-02-28 16:00:00,7.9,18.6,21.0,23.4,11.2,4.602,10.736735,8.6036,51.344500000000004,6.0,4.666666666666667,56.33333333333333,0.0,54.33333333333333,10.0,1028.3333333333333,0.0,-2.6666666666666665,6.333333333333333,2.3333333333333335,505.9171136123832,520.6445362240145,3.187713863250226,77.6044462433508,31.276813364028932,16.59783927599589,2.439548543492953,9.551697386105854,118.83351787567139,0.0
2022-02-28 16:10:00,7.9,18.6,21.0,23.4,11.3,4.633,10.787925,8.6054,51.3957,5.666666666666666,4.611111111111111,61.388888888888886,0.0,55.72222222222222,10.0,1028.388888888889,0.0,-2.611111111111111,6.388888888888889,2.2222222222222223,495.80191477457686,519.3570867919922,3.1386297918174226,72.44569744735114,31.70711337089539,16.46935183207194,2.7092756068706514,9.676372421582538,78.68171600341796,0.0
2022-02-28 16:20:00,8.1,18.7,20.9,23.4,11.5,4.538,10.494205,8.5365,51.433299999999996,5.333333333333333,4.555555555555555,66.44444444444444,0.0,57.111111111111114,10.0,1028.4444444444443,0.0,-2.5555555555555554,6.444444444444445,2.111111111111111,489.7023044033708,524.0930741233387,3.32514108609345,71.52972213745117,32.21813423933227,16.2364033805868,2.3412818026672944,9.82343659932496,90.03415226086892,0.0
2022-02-28 16:30:00,8.1,18.6,21.1,23.4,11.3,4.558,11.177299999999999,8.4812,51.473299999999995,5.0,4.5,71.5,0.0,58.5,10.0,1028.5,0.0,-2.5,6.5,2.0,482.5479932657878,522.2321827504827,3.2189942208723834,87.66483255267818,32.64751351674398,15.987058278719584,2.281002052028974,9.897627491950988,100.91814407348633,0.0
2022-02-28 16:40:00,8.1,18.7,20.7,23.3,11.4,4.541,11.8055,8.3291,51.5175,4.666666666666666,4.444444444444445,76.55555555555554,0.0,59.888888888888886,10.0,1028.5555555555557,0.0,-2.4444444444444446,6.555555555555555,1.8888888888888888,479.5844250242738,521.356596476237,3.382110384305318,88.76156269073486,32.91686153411865,15.69616724650065,2.2960665090878805,9.940154320398966,109.2139187113444,0.0
2022-02-28 16:50:00,8.1,18.7,21.4,23.3,11.5,4.563,13.606549999999999,7.913200000000001,51.5394,4.333333333333333,4.388888888888889,81.61111111111111,0.0,61.27777777777778,10.0,1028.611111111111,0.0,-2.388888888888889,6.611111111111111,1.777777777777778,473.8520708211263,515.1209394818886,3.4153699849689074,79.67273566639355,33.02322741190592,15.449562236467997,2.466491513848305,9.967079071998596,106.04287000020345,0.0
2022-02-28 17:00:00,8.1,18.6,20.6,23.3,11.4,4.547,13.414975000000002,7.3553,51.53679999999999,4.0,4.333333333333333,86.66666666666666,0.0,62.666666666666664,10.0,1028.6666666666667,0.0,-2.3333333333333335,6.666666666666667,1.6666666666666667,463.5081458712172,508.75169887849654,3.709286173076953,75.40769148400948,32.96208073298136,15.328620665868124,2.3683451161781948,9.983748121261597,106.97080853780112,0.0
2022-02-28 17:10:00,8.1,18.6,21.5,23.3,11.4,4.536,13.163640000000001,7.044,51.588699999999996,3.666666666666666,4.277777777777778,91.72222222222221,0.0,64.05555555555556,10.0,1028.7222222222222,0.0,-2.2777777777777777,6.722222222222222,1.5555555555555556,459.42714284261064,505.1657911173503,3.9218861343429587,71.11360413567495,32.798218873341874,15.296471966107685,2.508018830617269,9.99749073346456,107.85025026957194,0.0
2022-02-28 17:20:00,7.9,18.6,20.5,23.3,11.3,4.559,13.132845,6.8785,51.674800000000005,3.333333333333333,4.222222222222222,96.77777777777777,0.0,65.44444444444444,10.0,1028.7777777777778,0.0,-2.2222222222222223,6.777777777777778,1.4444444444444444,464.4748421785201,503.36609355356507,4.059568674665386,72.69448047465524,32.5475519879659,15.34998258272807,2.5120028356711073,10.01478127002716,105.83281489054362,0.0
2022-02-28 17:30:00,7.9,18.5,21.4,23.2,11.2,4.579,13.021595,6.6549000000000005,51.739200000000004,3.0,4.166666666666667,101.83333333333333,0.0,66.83333333333333,10.0,1028.8333333333333,0.0,-2.166666666666667,6.833333333333333,1.3333333333333335,462.98668345133467,505.1170902401277,4.131308534805384,71.82423475168518,32.316018193562826,15.4491885026296,2.416118781963984,10.028680863380433,106.99308774312337,0.0
2022-02-28 17:40:00,7.6,18.3,20.4,23.2,10.9,4.565,13.09273,6.418000000000001,51.7884,2.666666666666666,4.111111111111111,106.88888888888889,0.0,68.22222222222223,10.0,1028.888888888889,0.0,-2.111111111111111,6.888888888888889,1.2222222222222223,460.82315465115954,501.7836489868164,4.269426455915311,80.58945299030025,32.092507146199544,15.561499609947205,2.7136866521835326,10.04374290307363,104.59670740763347,0.0
2022-02-28 17:50:00,7.3,18.2,21.4,23.1,10.8,4.559,13.001830000000002,6.1812,51.846000000000004,2.333333333333333,4.055555555555555,111.94444444444444,0.0,69.61111111111111,10.0,1028.9444444444443,0.0,-2.0555555555555554,6.944444444444445,1.1111111111111112,458.1964734903971,498.54003124719384,4.269541250393216,85.3199386917804,31.884677098592125,15.688211785952252,2.724390296737353,10.112881744702658,106.73159553527833,0.0
2022-02-28 18:00:00,7.0,18.0,20.5,23.0,10.5,4.56,13.117849999999999,6.0965,51.9036,2.0,4.0,117.0,0.0,71.0,10.0,1029.0,0.0,-2.0,7.0,1.0,461.52652534572564,493.7558288574219,4.396111533486911,87.36867267328468,31.649609848658248,15.819915479024251,2.654693343440692,10.161329744656879,108.13905240376789,0.0
2022-02-28 18:10:00,6.7,17.9,21.1,23.0,10.2,4.546,13.015785,6.065099999999999,51.959500000000006,1.7777777777777777,4.055555555555555,118.0,0.0,71.38888888888889,10.0,1029.0555555555557,0.0,-2.2222222222222223,7.222222222222222,1.0,455.31147583007817,494.68854913470386,4.4952869773584565,88.07675661119364,31.428239177068075,15.985021422704062,2.630459325114886,10.20730995019277,108.67789750417073,0.0
2022-02-28 18:20:00,6.5,17.8,21.0,22.9,10.0,4.546,13.733525,5.8556,52.000800000000005,1.5555555555555556,4.111111111111111,119.0,0.0,71.77777777777777,10.0,1029.111111111111,0.0,-2.4444444444444446,7.444444444444445,1.0,453.50441493242636,491.78357161598643,4.507268752358054,89.66495455876581,31.215682055155433,16.106638978322344,2.737903171777725,10.186457297007243,107.05652524312336,0.0
2022-02-28 18:30:00,6.3,17.6,20.6,22.9,9.8,4.533,13.203815,5.1872,51.999900000000004,1.3333333333333335,4.166666666666667,120.0,0.0,72.16666666666667,10.0,1029.1666666666667,0.0,-2.6666666666666665,7.666666666666667,1.0,455.0662338256836,489.0566959214485,4.809378243179644,96.9568324529788,31.03241726875305,16.21140159924825,2.8740084755420687,10.114298063913981,108.40792837778727,0.0
2022-02-28 18:40:00,6.3,17.5,21.4,22.8,9.6,4.544,12.34149,4.6054,52.017700000000005,1.1111111111111112,4.222222222222222,121.0,0.0,72.55555555555556,10.0,1029.2222222222222,0.0,-2.888888888888889,7.888888888888889,1.0,454.82437711167614,484.15958703753597,4.922161419748586,104.45491391672253,30.86862052281698,16.3067915503184,2.8674668296178183,10.06929659684499,108.96512139638264,0.0
2022-02-28 18:50:00,5.8,17.4,20.3,22.8,9.4,4.563,12.39439,4.204,52.073,0.8888888888888888,4.277777777777778,122.0,0.0,72.94444444444444,10.0,1029.2777777777778,0.0,-3.111111111111111,8.11111111111111,1.0,455.36666773302807,481.00569547105107,4.786225643373479,107.09289617829404,30.65023371060689,16.423210264841714,2.8581267003218334,10.038512465159098,112.56213111877442,0.0
2022-02-28 19:00:00,5.7,17.3,21.4,22.8,9.3,4.536,13.264095000000001,4.1896,52.1931,0.6666666666666667,4.333333333333333,123.0,0.0,73.33333333333333,10.0,1029.3333333333333,0.0,-3.333333333333333,8.333333333333334,1.0,455.65053259487814,480.5131395186501,4.862441092184034,108.52448915104408,30.474436123071474,16.550662765086024,2.9032515371236647,10.011476754595021,110.15846902982784,0.0
2022-02-28 19:10:00,5.3,17.2,21.0,22.7,9.0,4.541,13.166075000000001,4.1415,52.283500000000004,0.4444444444444444,4.388888888888889,124.0,0.0,73.72222222222223,10.0,1029.388888888889,0.0,-3.5555555555555554,8.555555555555555,1.0,454.94617746988934,484.26240971356975,5.17224551044615,108.11679737737623,30.270837459564206,16.65029040336609,3.0160080222288768,9.994151822725932,112.18042198181152,0.0
2022-02-28 19:20:00,4.9,17.1,20.4,22.7,8.7,4.536,12.85706,3.8735,52.31570000000001,0.22222222222222232,4.444444444444445,125.0,0.0,74.11111111111111,10.0,1029.4444444444443,0.0,-3.7777777777777777,8.777777777777779,1.0,453.6707283388335,480.65905487060553,5.204976100800401,103.30750725201968,30.08756920496623,16.75404488881429,3.0088220075766245,9.986221276919048,110.06942445119223,0.0
2022-02-28 19:30:00,4.7,16.9,21.6,22.7,8.5,4.517,12.320325,4.1893,52.3746,0.0,4.5,126.0,0.0,74.5,10.0,1029.5,0.0,-4.0,9.0,1.0,455.72073537190755,481.37850137294026,5.111064355642783,104.4813609874316,29.92893695513407,16.82654081662496,2.9920689968268075,9.990949694315592,109.69190293629963,0.0
2022-02-28 19:40:00,4.4,16.8,20.7,22.7,8.3,4.529,15.942665,4.1674999999999995,52.3716,-0.22222222222222232,4.555555555555555,127.0,0.0,74.88888888888889,10.0,1029.5555555555557,0.0,-4.222222222222222,9.222222222222221,1.0,455.0203106268521,486.1658296291307,5.482423156371898,107.00355362779003,29.75623584429423,16.89712670962016,3.228786529699961,9.998742105166118,110.52390537261962,0.0
2022-02-28 19:50:00,4.3,16.9,20.8,22.7,8.4,4.516,14.129095000000001,4.5204,52.387699999999995,-0.4444444444444442,4.611111111111111,128.0,0.0,75.27777777777777,10.0,1029.611111111111,0.0,-4.444444444444445,9.444444444444445,1.0,452.0887180582682,483.3243520100911,6.161478140071287,110.38550951467396,29.58183873176575,16.946360705693564,3.254578804175059,10.001950205167136,104.7904623413086,0.0
2022-02-28 20:00:00,4.4,16.8,21.5,22.6,8.2,4.508,12.382825,4.4943,52.3437,-0.6666666666666665,4.666666666666667,129.0,0.0,75.66666666666667,10.0,1029.6666666666667,0.0,-4.666666666666666,9.666666666666666,1.0,452.8560148883688,479.95322933153176,5.920992653949113,109.27805370481674,29.445114135742188,16.987172158559165,3.1291728444894154,10.005722651481628,109.11530403137208,0.0
2022-02-28 20:10:00,4.3,16.7,20.3,22.6,8.2,4.531,11.251915,3.6642,52.2482,-0.8888888888888888,4.722222222222222,130.0,0.0,76.05555555555556,10.0,1029.7222222222222,0.0,-4.888888888888889,9.88888888888889,1.0,453.34618377685547,478.481428120931,5.719288941992205,106.28115536641266,29.329364347457886,17.008907601038615,3.2720406182607014,10.005058611234029,105.14720967610678,0.0
2022-02-28 20:20:00,4.0,16.6,20.2,22.6,7.9,4.521,11.564205,3.0613,52.2168,-1.1111111111111112,4.777777777777778,131.0,0.0,76.44444444444444,10.0,1029.7777777777778,0.0,-5.111111111111111,10.11111111111111,1.0,456.88294153323125,479.8182705513088,5.633074231605745,108.06607157971226,29.190390389760335,17.02902595202128,3.269212826093038,10.009152453740437,111.44014404296874,0.0
2022-02-28 20:30:00,3.8,16.3,21.1,22.5,7.5,4.494,10.994185,2.8965,52.2807,-1.333333333333333,4.833333333333333,132.0,0.0,76.83333333333333,10.0,1029.8333333333333,0.0,-5.333333333333333,10.333333333333332,1.0,457.31830159505205,475.9802038398831,5.625031395551175,113.16286130334024,29.057505111694336,17.062080008188882,3.451900600592295,10.004097547531128,104.89816750844321,0.0
2022-02-28 20:40:00,3.8,16.3,21.6,22.5,7.5,4.518,11.040815,3.0001,52.414300000000004,-1.5555555555555554,4.888888888888889,133.0,0.0,77.22222222222223,10.0,1029.888888888889,0.0,-5.555555555555555,10.555555555555555,1.0,461.23545317200404,467.86205668131515,5.467858959254572,112.70059381819041,28.98603891690572,17.088805770874025,3.3436983656883243,10.004702796936035,111.67721265157066,0.0
2022-02-28 20:50:00,3.8,16.2,20.9,22.5,7.4,4.54,11.204355,2.6925999999999997,52.4611,-1.7777777777777777,4.944444444444445,134.0,0.0,77.61111111111111,10.0,1029.9444444444443,0.0,-5.777777777777778,10.777777777777779,1.0,458.92287546793625,471.4302131915914,5.0709417901335465,111.79941417974267,28.91034918359179,17.129462501211965,3.3712565308699425,10.003509596671574,110.72805286379207,0.0
2022-02-28 21:00:00,3.8,16.2,20.2,22.5,7.5,4.524,11.41819,2.7824999999999998,52.5302,-2.0,5.0,135.0,0.0,78.0,10.0,1030.0,0.0,-6.0,11.0,1.0,459.8408373497273,466.5848788346915,4.976023004634232,109.56819701846709,28.836881930033364,17.155897143681845,3.4760179901123047,9.998213849067687,109.00448431650798,0.0
2022-02-28 21:10:00,3.6,16.2,21.5,22.4,7.3,4.519,11.070325,2.4908,52.555600000000005,-2.111111111111111,5.0,133.44444444444446,0.0,78.22222222222223,10.0,1029.9444444444443,0.0,-6.0,10.944444444444445,1.0,463.29230967203773,466.5682351403949,4.938573571975622,106.49860465938761,28.751121015548705,17.158872000376384,3.399303802251816,9.994020670255024,114.6577352396647,0.0
2022-02-28 21:20:00,3.1,16.0,21.2,22.4,6.9,4.512,10.783275,2.2620999999999998,52.5714,-2.2222222222222223,5.0,131.88888888888889,0.0,78.44444444444444,10.0,1029.888888888889,0.0,-6.0,10.88888888888889,1.0,462.4635118401187,469.9281771675198,4.740788815977884,102.71909506566108,28.63790260632833,17.15296561876933,3.1678890685240426,9.990331412951152,104.88392584482828,0.0
2022-02-28 21:30:00,2.9,15.9,20.3,22.4,6.8,4.49,10.91793,2.3463000000000003,52.58239999999999,-2.3333333333333335,5.0,130.33333333333334,0.0,78.66666666666667,10.0,1029.8333333333333,0.0,-6.0,10.833333333333334,1.0,456.76723297119145,470.7930299044204,4.833199683609655,103.31992619810805,28.52805733680725,17.14289719581604,3.200771116018295,9.993893483479818,116.29965386708577,0.0
2022-02-28 21:40:00,3.0,15.9,20.5,22.4,6.8,4.503,10.759135,1.9678999999999998,52.576499999999996,-2.4444444444444446,5.0,128.77777777777777,0.0,78.88888888888889,10.0,1029.7777777777778,0.0,-6.0,10.777777777777779,1.0,452.1525132137605,472.8770497639974,4.8286901219012375,107.95824178404727,28.439178092600933,17.159697071172424,3.2593037746518347,9.983601134725884,103.36671805969065,0.0
2022-02-28 21:50:00,2.6,15.9,21.6,22.4,6.6,4.476,11.192829999999999,1.7193999999999998,52.56699999999999,-2.5555555555555554,5.0,127.22222222222223,0.0,79.11111111111111,10.0,1029.7222222222222,0.0,-6.0,10.722222222222221,1.0,453.5083776855469,468.17508866584166,4.8712814347488065,111.27091606614279,28.368486401240027,17.146106287638347,3.4106054214636488,9.984308077494303,113.03409173329672,0.0
2022-02-28 22:00:00,2.7,15.8,20.8,22.4,6.6,4.481,11.698135,1.8640999999999999,52.634699999999995,-2.6666666666666665,5.0,125.66666666666667,0.0,79.33333333333333,10.0,1029.6666666666667,0.0,-6.0,10.666666666666666,1.0,452.9725942958086,465.39151194254555,4.8292114599007,114.78208438162078,28.295778741836546,17.14905679702759,3.4290869534015656,9.975497051874797,102.96827308654785,0.0
2022-02-28 22:10:00,2.8,16.0,20.5,22.4,6.9,4.49,12.066236363636364,2.055090909090909,52.66090909090909,-2.7777777777777777,5.0,124.11111111111111,0.0,79.55555555555556,10.0,1029.611111111111,0.0,-6.0,10.61111111111111,1.0,446.67204650878904,466.90871878788386,5.08664201875191,113.00936823095978,28.198657137552896,17.1388800017039,3.55028505285581,9.984585572878519,112.08088073730468,0.0
2022-02-28 22:20:00,2.9,15.9,21.6,22.4,6.7,4.484,11.846605,1.7425000000000002,52.6213,-2.888888888888889,5.0,122.55555555555556,0.0,79.77777777777777,10.0,1029.5555555555557,0.0,-6.0,10.555555555555555,1.0,450.94549289396434,459.15770695828843,5.309362535490155,111.68704044945495,28.1349356858205,17.136385033278817,3.3820144902043423,9.99647755523186,104.66800123548776,0.0
2022-02-28 22:30:00,3.0,15.9,21.2,22.4,6.7,4.469,12.064910000000001,1.6530999999999998,52.643899999999995,-3.0,5.0,121.0,0.0,80.0,10.0,1029.5,0.0,-6.0,10.5,1.0,443.6550691731771,458.49712341308594,5.240043958028157,112.31275152842204,28.058316790262857,17.128246870040893,3.511029455661774,10.009229680697123,114.80643398284913,0.0
2022-02-28 22:40:00,2.6,15.9,20.1,22.3,6.7,4.502,12.0024,1.4278,52.6777,-3.111111111111111,5.0,119.44444444444444,0.0,80.22222222222223,10.0,1029.4444444444443,0.0,-6.0,10.444444444444445,1.0,452.7660807958143,460.8632761286593,5.210017773660563,109.9308447220366,27.984436658223473,17.140071783065796,3.27071791768074,10.016796676317849,107.29288804372152,0.0
2022-02-28 22:50:00,2.1,15.7,20.4,22.3,6.3,4.496,12.104040000000001,1.516,52.7073,-3.2222222222222223,5.0,117.88888888888889,0.0,80.44444444444444,10.0,1029.388888888889,0.0,-6.0,10.38888888888889,1.0,452.3718202718099,456.69806193033855,5.282644186720336,108.61786580489854,27.92259495040118,17.166951355637803,3.3390089123531923,10.01254478996083,113.61288450769112,0.0
2022-02-28 23:00:00,1.8,15.5,21.3,22.3,5.9,4.484,12.79564,1.5316,52.714800000000004,-3.333333333333333,5.0,116.33333333333333,0.0,80.66666666666667,10.0,1029.3333333333333,0.0,-6.0,10.333333333333334,1.0,454.7431558017073,453.72500318505297,5.55488324850966,114.95336107782052,27.8721897315979,17.17841063181559,3.6491488015651705,10.010540064175924,111.61856046040853,0.0
2022-02-28 23:10:00,2.2,15.6,21.6,22.3,6.1,4.503,11.8595,1.4637,52.7297,-3.4444444444444446,5.0,114.77777777777777,0.0,80.88888888888889,10.0,1029.2777777777778,0.0,-6.0,10.277777777777779,1.0,455.1743758138021,452.5754864361643,6.318212912405952,114.00981153326521,27.81556460380554,17.187838888168336,3.660370187759399,10.001168562571207,110.33134938557944,0.0
2022-02-28 23:20:00,2.1,15.6,20.5,22.3,6.0,4.463,12.703855,1.7797,52.7625,-3.5555555555555554,5.0,113.22222222222223,0.0,81.11111111111111,10.0,1029.2222222222222,0.0,-6.0,10.222222222222221,1.0,450.4147324625651,460.6917421468099,6.155060823394754,109.22970089475987,27.755650736490885,17.186062275568645,3.7622147846221923,9.999050184885661,114.9094662729899,0.0
2022-02-28 23:30:00,2.1,15.5,20.5,22.3,6.0,4.5,13.994724999999999,1.2157,52.7164,-3.6666666666666665,5.0,111.66666666666667,0.0,81.33333333333333,10.0,1029.1666666666667,0.0,-6.0,10.166666666666666,1.0,451.33268859863284,464.03803316313645,6.315990154460325,108.32996112823487,27.687540534337366,17.17544676462809,3.818594083786011,9.992396968205771,110.63353815714518,0.0
2022-02-28 23:40:00,1.8,15.5,21.6,22.3,5.9,4.487,12.21439,1.209,52.7254,-3.7777777777777777,5.0,110.11111111111111,0.0,81.55555555555556,10.0,1029.111111111111,0.0,-6.0,10.11111111111111,1.0,447.50752152366204,461.0359194946289,6.084275212920992,108.14454360423115,27.618707236920375,17.164804589438575,3.8643296053382636,9.993999336829967,110.51807457142631,0.0
2022-02-28 23:50:00,1.9,15.5,21.0,22.3,5.9,4.5,11.74213,1.2903,52.7638,-3.888888888888889,5.0,108.55555555555556,0.0,81.77777777777777,10.0,1029.0555555555557,0.0,-6.0,10.055555555555555,1.0,454.2120073445638,460.40541332376415,5.711329466501872,108.78497027079263,27.522744639714556,17.161246598561604,3.6856586726506557,9.998999624252319,111.87539513905843,0.0
2022-03-01 00:00:00,1.5,15.4,20.2,22.3,5.7,4.476,11.926705,1.1893,52.78680000000001,-4.0,5.0,107.0,0.0,82.0,10.0,1029.0,0.0,-6.0,10.0,1.0,457.311756409393,457.7981168374248,5.541896103842784,109.60729905640339,27.45454545338949,17.179849583307902,3.791879835128784,9.996820483207703,109.2323835881551,0.0
2022-03-01 00:10:00,1.5,15.3,21.2,22.2,5.5,4.503,12.393044999999999,1.6045000000000003,52.835,-4.055555555555555,4.944444444444445,106.77777777777777,0.0,82.0,10.0,1029.0555555555557,0.0,-6.055555555555555,9.944444444444445,1.0,460.27171875000005,453.26530771891277,5.102752599163917,111.06186203757247,27.40490730899875,17.199230852019316,3.7967785248446595,10.004223397438135,112.75977731090481,0.0
2022-03-01 00:20:00,1.6,15.3,22.0,22.2,5.6,4.497,12.46224,1.5109,52.845299999999995,-4.111111111111111,4.888888888888889,106.55555555555556,0.0,82.0,10.0,1029.111111111111,0.0,-6.111111111111111,9.88888888888889,1.0,459.89020751251576,448.8822910177297,5.003595792317794,111.53003292019085,27.35134530703227,17.235950984954833,3.895271782875061,9.999318752288819,109.83770963033041,0.0
2022-03-01 00:30:00,1.6,15.3,22.2,22.3,5.6,4.469,12.766955,1.3469000000000002,52.831500000000005,-4.166666666666667,4.833333333333333,106.33333333333333,0.0,82.0,10.0,1029.1666666666667,0.0,-6.166666666666667,9.833333333333334,1.0,457.5488033040365,445.85165130615235,5.093044761277861,107.70811935920501,27.290334367752074,17.257701498667398,3.79428537329038,10.008087609608967,114.76180578867596,0.0
2022-03-01 00:40:00,1.7,15.4,22.2,22.3,5.8,4.499,14.94495,1.1733,52.8196,-4.222222222222222,4.777777777777778,106.11111111111111,0.0,82.0,10.0,1029.2222222222222,0.0,-6.222222222222222,9.777777777777779,1.0,462.8830996353325,451.0072970265355,5.463223129679254,107.16294840645655,27.208051768103566,17.277002012231257,3.80220171510163,10.004514974308552,107.82521965199271,0.0
2022-03-01 00:50:00,1.8,15.4,22.1,22.2,5.8,4.474,15.908005,1.1411,52.813300000000005,-4.277777777777778,4.722222222222222,105.88888888888889,0.0,82.0,10.0,1029.2777777777778,0.0,-6.277777777777778,9.722222222222221,1.0,459.3404224650065,452.185162332469,5.673802782532858,108.69063887472207,27.171227273941042,17.27531609217326,3.9342683867613473,10.01352955500285,110.67672014872232,0.0
2022-03-01 01:00:00,1.3,15.3,22.0,22.2,5.4,4.487,16.494795,1.2347,52.8313,-4.333333333333333,4.666666666666667,105.66666666666667,0.0,82.0,10.0,1029.3333333333333,0.0,-6.333333333333333,9.666666666666666,1.0,461.99727112517957,450.7803445434571,6.077404555641325,108.765624302363,27.10592030843099,17.26112314860026,4.019387965599696,10.011120630900065,107.08510007222495,0.0
2022-03-01 01:10:00,1.3,15.2,22.0,22.2,5.4,4.467,16.64638,0.9132999999999999,52.8159,-4.388888888888889,4.611111111111111,105.44444444444444,0.0,82.0,10.0,1029.388888888889,0.0,-6.388888888888889,9.61111111111111,1.0,459.73316782633464,448.9131844812152,6.372140582402547,108.52871620178223,27.030164657689756,17.240365141744668,4.186297029815824,10.0127748880548,109.46366585855431,0.0
2022-03-01 01:20:00,1.5,15.3,22.0,22.2,5.5,4.493,16.671955,1.2319,52.826800000000006,-4.444444444444445,4.555555555555555,105.22222222222223,0.0,82.0,10.0,1029.4444444444443,0.0,-6.444444444444445,9.555555555555555,1.0,458.37306212326575,448.6379541015625,6.627878843768168,111.40602736543129,26.937716054916383,17.228693024317423,4.2430645616849265,10.01112849076589,112.07463039398195,0.0
2022-03-01 01:30:00,1.7,15.3,22.0,22.2,5.6,4.476,16.875315,1.2353,52.8442,-4.5,4.5,105.0,0.0,82.0,10.0,1029.5,0.0,-6.5,9.5,1.0,459.454800008138,450.024476083339,6.902686516349599,108.86418433712026,26.88644675438013,17.22910527746556,4.310884825375121,10.011122001146866,106.53969128150725,0.0
2022-03-01 01:40:00,1.6,15.3,21.8,22.2,5.5,4.482,16.908695,0.7399,52.7956,-4.555555555555555,4.444444444444445,104.77777777777777,0.0,82.0,10.0,1029.5555555555557,0.0,-6.555555555555555,9.444444444444445,1.0,458.27480234781905,446.8338638200431,6.814467959996671,110.59121782809328,26.828211202621464,17.23134561220805,4.266207243998846,10.007879255612691,106.29094643910726,0.0
2022-03-01 01:50:00,1.4,15.3,21.8,22.2,5.5,4.459,16.991284999999998,0.8916999999999999,52.805899999999994,-4.611111111111111,4.388888888888889,104.55555555555556,0.0,82.0,10.0,1029.611111111111,0.0,-6.611111111111111,9.38888888888889,1.0,455.0757828530498,446.97626149495443,7.018416528176454,108.96223691606251,26.762331307729085,17.233310588200887,4.372531946897507,10.006845862070719,111.58805080413818,0.0
2022-03-01 02:00:00,1.4,15.3,21.7,22.2,5.5,4.499,17.356826315789473,0.5922631578947368,52.825315789473684,-4.666666666666667,4.333333333333333,104.33333333333333,0.0,82.0,10.0,1029.6666666666667,0.0,-6.666666666666667,9.333333333333334,1.0,454.34118918232537,448.4702250092605,6.9026970785351125,109.9918073865384,26.706160203319484,17.237054776822106,4.435704426819322,10.002203932050932,108.36374882541807,0.0
2022-03-01 02:10:00,1.2,15.2,21.7,22.2,5.3,4.491,17.730155,0.6591,52.82899999999999,-4.722222222222222,4.277777777777778,104.11111111111111,0.0,82.0,10.0,1029.7222222222222,0.0,-6.722222222222222,9.277777777777779,1.0,455.30750373226476,449.3566019799244,7.071990898369395,110.03502076768605,26.673060302734378,17.22868813832601,4.450203182697296,10.00348163763682,112.54800851186117,0.0
2022-03-01 02:20:00,0.9,15.1,21.6,22.2,5.1,4.476,17.695025,0.7386,52.8553,-4.777777777777778,4.222222222222222,103.88888888888889,0.0,82.0,10.0,1029.7777777777778,0.0,-6.777777777777778,9.222222222222221,1.0,461.7891862996419,448.170581258138,7.046867590879989,108.17972399932516,26.606968504587808,17.223750721613566,4.70220034400622,9.99654575506846,108.60887741088865,0.0
2022-03-01 02:30:00,0.8,15.0,21.5,22.2,5.0,4.495,18.42045,0.6422,52.83819999999999,-4.833333333333333,4.166666666666667,103.66666666666667,0.0,82.0,10.0,1029.8333333333333,0.0,-6.833333333333333,9.166666666666666,1.0,454.4760084586308,444.44507424190124,7.002363491543269,108.20321585164905,26.53914422660224,17.218797029290496,4.549515946207746,9.9959280058489,104.53244807356495,0.0
2022-03-01 02:40:00,0.8,15.0,21.5,22.2,5.0,4.454,18.5625,0.8923,52.857899999999994,-4.888888888888889,4.111111111111111,103.44444444444444,0.0,82.0,10.0,1029.888888888889,0.0,-6.888888888888889,9.11111111111111,1.0,450.9684720865886,445.4254352823893,7.3409303064939,111.47418642335019,26.461434787114463,17.223120237986247,4.7271046590805055,9.993029737472535,107.84330067952473,0.0
2022-03-01 02:50:00,0.8,15.0,21.5,22.2,4.9,4.479,18.826349999999998,0.9243,52.8572,-4.944444444444445,4.055555555555555,103.22222222222223,0.0,82.0,10.0,1029.9444444444443,0.0,-6.944444444444445,9.055555555555555,1.0,454.66134666355174,450.61180744039603,7.245009036064149,111.76005298614503,26.40979679840433,17.22978944875426,4.77414687268478,9.996891990327565,108.42638300814869,0.0
2022-03-01 03:00:00,0.5,14.9,21.4,22.2,4.7,4.476,18.956495,0.9053000000000001,52.8403,-5.0,4.0,103.0,0.0,82.0,10.0,1030.0,0.0,-7.0,9.0,1.0,454.16335397303794,448.01597109739816,7.418554814885565,108.42794344196211,26.38442087809245,17.234024852116903,4.657604595422745,9.99849116484324,108.93408507029214,0.0
2022-03-01 03:10:00,0.8,14.9,21.5,22.2,4.8,4.476,18.930515,1.0106,52.837,-5.0,3.9444444444444446,102.0,0.0,82.0,10.0,1029.9444444444443,0.0,-7.055555555555555,8.833333333333334,1.0555555555555556,454.0556493123372,452.3634314982097,7.220323085138354,111.69673534781245,26.412366207305997,17.212501765644483,4.876383017900973,9.99821547381622,115.52296261221674,0.0
2022-03-01 03:20:00,1.0,15.1,22.1,22.1,5.0,4.479,18.854005,0.7885,52.827,-5.0,3.888888888888889,101.0,0.0,82.0,10.0,1029.888888888889,0.0,-7.111111111111111,8.666666666666666,1.1111111111111112,448.9858539519913,450.8913640410325,7.462193588321492,108.19390780044814,26.44431228955587,17.16240395228068,4.848675264120102,10.0022745402654,108.36349409739178,0.0
2022-03-01 03:30:00,0.8,15.0,22.4,22.2,4.9,4.471,18.783665,0.6298999999999999,52.8309,-5.0,3.8333333333333335,100.0,0.0,82.0,10.0,1029.8333333333333,0.0,-7.166666666666667,8.5,1.1666666666666667,459.9842915852864,453.8560796101888,7.158884964420297,108.5194376483206,26.45160084120971,17.111596659644174,4.934275160159094,10.007350944368179,109.65030434085824,0.0
2022-03-01 03:40:00,0.4,14.9,22.2,22.2,4.7,4.483,17.971295,0.3395,52.8452,-5.0,3.7777777777777777,99.0,0.0,82.0,10.0,1029.7777777777778,0.0,-7.222222222222222,8.333333333333334,1.2222222222222223,464.349149229554,456.1736034174075,7.165112294127039,110.29678192030913,26.459918626149495,17.059895397822064,4.98993745803833,10.061571985880533,96.6418219502767,0.0
2022-03-01 03:50:00,0.3,14.8,22.2,22.1,4.6,4.463,17.820605,-0.0322,52.858000000000004,-5.0,3.7222222222222223,98.0,0.0,82.0,10.0,1029.7222222222222,0.0,-7.277777777777778,8.166666666666666,1.2777777777777777,463.38605000813806,454.22921411273126,6.764154241179343,110.99137999496891,26.51637690226237,17.018589210510253,4.778674634297689,10.192976234753926,121.09079021453859,0.0
2022-03-01 04:00:00,0.3,14.9,22.2,22.1,4.6,4.472,17.508609999999997,-0.2091,52.9011,-5.0,3.6666666666666665,97.0,0.0,82.0,10.0,1029.6666666666667,0.0,-7.333333333333333,8.0,1.3333333333333333,461.0986309183055,449.073742167155,6.723223397071751,111.41096249488787,26.553061856253674,16.976026871999103,4.897694787177662,10.29294636931123,98.34073161432299,0.0
2022-03-01 04:10:00,-0.2,14.7,22.1,22.1,4.2,4.489,16.224475,-0.32280000000000003,52.95399999999999,-5.0,3.611111111111111,96.0,0.0,82.0,10.0,1029.611111111111,0.0,-7.388888888888889,7.833333333333333,1.3888888888888888,461.7517236328125,454.84483508581405,6.56173029418719,107.55131204206391,26.527731380462647,16.93829551378886,4.804422214031219,10.586018438339234,100.81274192810058,0.0
2022-03-01 04:20:00,0.0,14.7,21.7,22.1,4.3,4.447,16.12517,-0.5473,52.9843,-5.0,3.5555555555555554,95.0,0.0,82.0,10.0,1029.5555555555557,0.0,-7.444444444444445,7.666666666666666,1.4444444444444444,466.40793068721376,456.38072377522786,6.2703678152386075,110.68711601192668,26.574302208464026,16.918560625065517,4.724042366689208,10.941632962523206,117.44025549570719,0.0
2022-03-01 04:30:00,0.0,14.7,20.8,22.1,4.3,4.45,17.188895,-0.5024,53.0218,-5.0,3.5,94.0,0.0,82.0,10.0,1029.5,0.0,-7.5,7.5,1.5,465.35305053710937,451.879022441294,6.139054452861096,110.95428350136106,26.578713010152182,16.891426951090494,4.704506894747416,11.232816621462504,102.96956993103026,0.0
2022-03-01 04:40:00,0.0,14.7,19.9,22.1,4.3,4.491,17.9703,-0.6623,53.06420000000001,-5.0,3.4444444444444446,93.0,0.0,82.0,10.0,1029.4444444444443,0.0,-7.555555555555555,7.333333333333333,1.5555555555555556,466.9726301872867,448.82160214128163,6.040590756734213,110.82827309926351,26.561141579945883,16.89189944267273,4.652619893550873,11.454150835673014,119.7940034866333,0.0
2022-03-01 04:50:00,0.0,14.7,19.4,22.1,4.3,4.498,18.430410000000002,-0.8333999999999999,53.06699999999999,-5.0,3.388888888888889,92.0,0.0,82.0,10.0,1029.388888888889,0.0,-7.611111111111111,7.166666666666666,1.6111111111111112,465.982822265625,444.04323435465494,6.0849846097439695,111.13462207255391,26.57722834269206,16.882664171854653,4.5930329112211865,11.477887948354084,97.28543749491374,0.0
2022-03-01 05:00:00,-0.2,14.6,19.9,22.1,4.2,4.485,18.298185,-0.9307000000000001,53.071299999999994,-5.0,3.3333333333333335,91.0,0.0,82.0,10.0,1029.3333333333333,0.0,-7.666666666666667,7.0,1.6666666666666665,467.3121354306977,448.9681374876526,6.1733906546555,110.82554405858961,26.565117123544553,16.866577101184824,4.652521211636268,11.404715950529454,116.9591086324056,0.0
2022-03-01 05:10:00,-0.3,14.6,21.1,22.1,4.1,4.475,18.151235,-1.0088,53.1057,-5.0,3.2777777777777777,90.0,0.0,82.0,10.0,1029.2777777777778,0.0,-7.722222222222222,6.833333333333333,1.7222222222222223,466.1780721028646,449.2958246866862,6.066463843025057,107.20230353188381,26.578327932357787,16.85525673230489,4.517211807171504,11.169793626467387,101.81723744710287,0.0
2022-03-01 05:20:00,-0.2,14.6,21.8,22.1,4.1,4.469,18.505789999999998,-1.1598000000000002,53.117999999999995,-5.0,3.2222222222222223,89.0,0.0,82.0,10.0,1029.2222222222222,0.0,-7.777777777777778,6.666666666666666,1.7777777777777777,458.7126342457738,452.0665996121812,6.054700700495876,108.24486532717773,26.580180994669597,16.83534970283508,4.750205535888672,10.85233002503713,110.78728987375897,0.0
2022-03-01 05:30:00,-0.2,14.6,22.4,22.1,4.1,4.471,19.656399999999998,-0.8411,53.165200000000006,-5.0,3.166666666666667,88.0,0.0,82.0,10.0,1029.1666666666667,0.0,-7.833333333333333,6.5,1.8333333333333333,458.52303293863935,451.7232751008834,6.397346248828759,111.61627107372392,26.613193022410076,16.838531440099082,4.678207280635833,10.471270910898845,113.7638210550944,0.0
2022-03-01 05:40:00,-0.3,14.6,22.4,22.1,4.1,4.457,20.189705,-0.6389,53.1985,-5.0,3.111111111111111,87.0,0.0,82.0,10.0,1029.111111111111,0.0,-7.888888888888889,6.333333333333333,1.8888888888888888,460.12075723933077,455.05454132080075,6.532202150767806,169.38622964287882,26.65204218864441,16.82525703112284,4.6736189401149755,10.232146056493125,112.11859554290773,0.0
2022-03-01 05:50:00,-0.4,14.5,21.4,22.1,3.9,4.477,20.888575,-0.7333000000000001,53.1202,-5.0,3.0555555555555554,86.0,0.0,82.0,10.0,1029.0555555555557,0.0,-7.944444444444445,6.166666666666666,1.9444444444444444,461.4364299519857,455.3807555100014,6.712777468363444,1841.7749062093098,26.66091772397359,16.799797245661416,4.74252830028534,10.113039158185323,110.62049072265624,0.0
2022-03-01 06:00:00,-0.5,14.5,20.2,22.1,3.9,4.482,20.52691,-0.5900000000000001,53.09439999999999,-5.0,3.0,85.0,0.0,82.0,10.0,1029.0,0.0,-8.0,6.0,2.0,467.41139572669715,455.10677134195964,6.944273672157761,2185.4237055615786,26.69830445844575,16.786819773420774,4.728478752852833,10.05106687807094,111.17027133618372,0.0
2022-03-01 06:10:00,-0.5,14.5,19.3,22.1,3.9,4.482,20.63528,-1.2536,53.05159999999999,-4.833333333333333,3.0,83.44444444444444,0.0,81.0,10.0,1029.0,0.0,-8.0,5.888888888888889,2.0,466.4093008422851,449.02232359787513,6.875317436113195,1327.1331850834217,26.698341668446858,16.78162718772888,4.722710328499476,10.01998051484426,113.8501081720988,0.0
2022-03-01 06:20:00,-1.1,14.4,19.9,22.1,3.5,4.45,20.326955,-1.1629999999999998,53.047799999999995,-4.666666666666667,3.0,81.88888888888889,0.0,80.0,10.0,1029.0,0.0,-8.0,5.777777777777778,2.0,461.63646585749484,452.57663636306233,6.964984522808743,887.4438432648224,26.754936561584476,16.822973333994547,4.593682201703389,9.992936385472616,128.328975982666,0.0
2022-03-01 06:30:00,-0.9,14.4,21.6,22.1,3.6,4.428,19.34319,-0.5982000000000001,53.1529,-4.5,3.0,80.33333333333333,0.0,79.0,10.0,1029.0,0.0,-8.0,5.666666666666667,2.0,465.090766805013,452.6800164794922,7.022956721674925,647.1789055724064,26.8268045202891,16.88688167889913,4.650266069968541,9.979082520802816,89.26164731343587,0.0
2022-03-01 06:40:00,-0.9,14.4,22.4,22.2,3.6,4.438,17.81548,-0.25470000000000004,53.1794,-4.333333333333333,3.0,78.77777777777777,0.0,78.0,10.0,1029.0,0.0,-8.0,5.555555555555555,2.0,473.9728250823624,453.99389619673804,6.668979172706604,480.3799902852376,26.89954396565755,16.984225114186607,4.473647450208664,9.985793574651082,84.27956134796142,0.0
2022-03-01 06:50:00,-1.0,14.5,22.1,22.2,3.5,4.43,17.63134,0.3309,53.1505,-4.166666666666667,3.0,77.22222222222223,0.0,77.0,10.0,1029.0,0.0,-8.0,5.444444444444445,2.0,492.31568013509116,460.79296094521703,6.165905905955255,391.5688341198937,26.960004568099976,17.057831144332887,4.55962691783905,9.995713957150777,111.11857666015626,0.0
2022-03-01 07:00:00,-1.1,14.4,19.4,22.2,3.4,4.472,18.07818,0.8888999999999999,53.0677,-4.0,3.0,75.66666666666667,0.0,76.0,10.0,1029.0,0.0,-8.0,5.333333333333333,2.0,511.2714578738158,462.56769683837894,6.334597283231337,360.8346216406526,27.04377243677775,17.10409718195597,4.186627337137859,9.99684443950653,131.17181119283038,0.0
2022-03-01 07:10:00,-1.2,14.5,20.6,22.3,3.5,4.428,20.98453,1.1486,52.933299999999996,-3.833333333333333,3.0,74.11111111111111,0.0,75.0,10.0,1029.0,0.0,-8.0,5.222222222222222,2.0,524.5145833333333,468.1863438959232,5.940194459917855,338.52515735604663,27.149490025407175,17.152708265498536,4.168825109510098,9.982037623534769,146.23926209832317,0.0
2022-03-01 07:20:00,-1.4,14.5,22.6,22.3,3.3,4.432,18.820755,1.4139,52.823,-3.6666666666666665,3.0,72.55555555555556,0.0,74.0,10.0,1029.0,0.0,-8.0,5.111111111111111,2.0,531.371541762078,465.7110623168945,6.519828060171699,771.3604558395127,27.279256369272865,17.252934579849246,3.953630187511444,9.970257987976074,105.85169405619304,0.0
2022-03-01 07:30:00,-1.3,14.4,21.0,22.3,3.3,4.434,19.277655,1.6701000000000001,52.9755,-3.5,3.0,71.0,0.0,73.0,10.0,1029.0,0.0,-8.0,5.0,2.0,542.3945721435547,467.69308507108144,6.202984507568813,1905.4183173090187,27.419611282348633,17.413368797302248,4.064232329527537,9.982159721056622,108.22903984069823,0.0
2022-03-01 07:40:00,-1.1,14.5,19.3,22.5,3.4,4.47,18.18534,3.8832999999999998,53.6158,-3.333333333333333,3.0,69.44444444444444,0.0,72.0,10.0,1029.0,0.0,-8.0,4.888888888888889,2.0,576.6176592105559,476.4094784545899,5.99656018336614,2039.3951118977864,27.57900122642517,17.6094624710083,3.7478488441308335,9.99508713086446,113.92593322753905,0.0
2022-03-01 07:50:00,-0.7,14.7,21.1,22.6,3.8,4.473,17.20504,5.9054,51.044200000000004,-3.1666666666666665,3.0,67.88888888888889,0.0,71.0,10.0,1029.0,0.0,-8.0,4.777777777777778,2.0,617.4667991129558,475.78061645507813,5.729367268853268,1948.1211501816572,27.724457285875655,17.796311839421588,3.8007904837966633,10.001160922104356,116.16521055577164,0.0
2022-03-01 08:00:00,-0.5,14.9,22.7,22.8,4.0,4.462,17.60919,4.6628,48.253699999999995,-3.0,3.0,66.33333333333333,0.0,70.0,10.0,1029.0,0.0,-8.0,4.666666666666667,2.0,630.8120855853201,522.5925653812803,5.236111188594904,1442.6279029665154,27.86645454088847,18.045956621170046,3.6251276250680284,10.001265397071839,120.31545286814371,0.0
2022-03-01 08:10:00,-0.3,15.0,20.6,22.9,4.1,4.452,19.07182,5.8213,47.3121,-2.833333333333333,3.0,64.77777777777777,0.0,69.0,10.0,1029.0,0.0,-8.0,4.555555555555555,2.0,611.2131630452474,527.2172036743165,5.511759193509311,956.913054904399,28.055492833455407,18.31730681101481,3.672604929208756,10.00193870385488,112.04254381815592,0.0
2022-03-01 08:20:00,-0.3,15.2,19.5,23.0,4.2,4.444,22.68039,5.6166,46.643299999999996,-2.6666666666666665,3.0,63.22222222222222,0.0,68.0,10.0,1029.0,0.0,-8.0,4.444444444444445,2.0,597.9365673757969,554.8986509897517,5.762122655507535,673.8834982541186,28.24242011388143,18.535527931849163,4.018040731350581,10.000109890302022,107.84462679545086,0.0
2022-03-01 08:30:00,-0.1,15.2,20.8,23.1,4.3,4.446,17.27212,6.4417,46.5382,-2.5,3.0,61.66666666666667,0.0,67.0,10.0,1029.0,0.0,-8.0,4.333333333333334,2.0,581.5565985107421,536.1421052358343,5.8254994895363925,631.2190297720526,28.3858030573527,18.45938776334127,3.906738195021947,10.039718693097432,97.80279518127442,0.0
2022-03-01 08:40:00,0.1,15.4,22.1,23.2,4.5,4.462,17.983584999999998,6.1168,46.259100000000004,-2.333333333333333,3.0,60.111111111111114,0.0,66.0,10.0,1029.0,0.0,-8.0,4.222222222222222,2.0,559.7180875861508,527.7153202311198,6.055789218743643,616.1557754516601,28.596477015651555,18.38006279309591,3.8649532419611505,10.070340054452755,109.74608933335644,0.0
2022-03-01 08:50:00,0.3,15.5,22.6,23.3,4.7,4.437,17.633525,6.325100000000001,46.277499999999996,-2.1666666666666665,3.0,58.55555555555556,0.0,65.0,10.0,1029.0,0.0,-8.0,4.111111111111111,2.0,547.4362603759766,526.3114545519599,6.265992748252416,516.8523456819179,28.768176158269245,18.15226973056793,4.532699287732442,10.042753332455954,97.95358997325101,0.0
2022-03-01 09:00:00,0.3,15.5,21.8,23.4,4.7,4.483,15.554345000000001,7.5476,46.2957,-2.0,3.0,57.0,0.0,64.0,10.0,1029.0,0.0,-8.0,4.0,2.0,541.8095703545932,490.1870589333019,7.131897085871399,700.8303567513503,27.38924712816874,14.215264123280843,10.093629988829296,12.892114260991415,1.0010497911771137,0.0
2022-03-01 09:10:00,0.6,15.6,20.9,23.4,4.9,4.474,16.067455000000002,8.6022,46.1009,-1.6111111111111112,3.111111111111111,55.5,0.0,63.05555555555556,10.0,1028.888888888889,0.0,-7.833333333333333,4.111111111111111,2.0555555555555554,556.2294254557291,498.50279388427737,6.236977035999298,580.459858238953,26.87161726951599,13.80790218512217,8.767139287789663,21.13998587926229,1.000000238418579,0.0
2022-03-01 09:20:00,1.5,15.9,20.1,23.4,5.6,4.459,14.910025,9.184000000000001,45.7498,-1.2222222222222223,3.2222222222222223,54.0,0.0,62.111111111111114,10.0,1028.7777777777778,0.0,-7.666666666666667,4.222222222222222,2.111111111111111,569.252642997654,506.07735836335985,5.857411773056634,490.78091790236994,27.025115548365534,14.97832824887529,6.720621024834908,23.97578784376888,8.790166243230555,0.0
