,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-01 09:30:00,0.9,15.8,19.7,23.4,5.3,4.476,14.967355000000001,9.231399999999999,45.4696,-0.8333333333333333,3.3333333333333335,52.5,0.0,61.166666666666664,10.0,1028.6666666666667,0.0,-7.5,4.333333333333333,2.1666666666666665,571.1258461507161,526.2504846191407,6.045292340914409,385.2041275024414,27.224101597468056,15.688232857386271,6.648527120749155,24.171063369115195,6.510800916353861,0.0
2022-03-01 09:40:00,1.2,15.9,19.7,23.4,5.5,4.468,14.77094,9.0585,45.3415,-0.4444444444444444,3.4444444444444446,51.0,0.0,60.22222222222222,10.0,1028.5555555555557,0.0,-7.333333333333333,4.444444444444445,2.2222222222222223,607.2107103510012,568.4777469468391,7.955709221592057,329.2618519566423,27.454842611948646,16.360822548866274,6.0790095988909405,24.067056922912595,27.41665913263957,0.0
2022-03-01 09:50:00,1.4,15.9,19.9,23.4,5.7,4.497,14.74921,10.3119,45.4454,-0.05555555555555558,3.5555555555555554,49.5,0.0,59.27777777777778,10.0,1028.4444444444443,0.0,-7.166666666666667,4.555555555555555,2.2777777777777777,616.5450842285156,594.6082828495421,7.9515489880917425,351.1525424875378,27.755541830062867,17.031937850316364,5.531098166306814,23.12293928782145,48.33332628250122,0.0
2022-03-01 10:00:00,1.4,16.0,20.0,23.4,5.7,4.488,14.3126,10.2839,45.4798,0.3333333333333335,3.6666666666666665,48.0,0.0,58.333333333333336,10.0,1028.3333333333333,0.0,-7.0,4.666666666666667,2.3333333333333335,586.8092990357849,609.7491376714596,7.606011137356193,597.2273678657833,28.15114400901363,17.621784708971358,5.5078363516505835,21.25768417579306,86.66537657268978,0.0
2022-03-01 10:10:00,1.9,16.1,20.1,23.4,6.0,4.488,13.947205555555556,10.854555555555557,45.51555555555555,0.7222222222222223,3.7777777777777777,46.5,0.0,57.388888888888886,10.0,1028.2222222222222,0.0,-6.833333333333333,4.777777777777778,2.388888888888889,572.706856282552,608.8033848343773,6.886124540170033,826.7877479044597,28.55328130086263,18.023715890248617,4.844332711696625,18.664342082341513,127.82756225585938,0.0
2022-03-01 10:20:00,1.7,16.2,20.3,23.5,6.0,4.481,12.775155,10.4932,45.6447,1.1111111111111112,3.888888888888889,45.0,0.0,56.44444444444444,10.0,1028.111111111111,0.0,-6.666666666666666,4.888888888888889,2.4444444444444446,569.9920187132386,606.0369365122126,6.628703645757364,776.4704119562699,28.9212721157074,18.217269506454464,4.726780736843745,16.17162103652954,134.35683817545572,0.0
2022-03-01 10:30:00,1.9,16.2,20.4,23.5,6.1,4.505,12.97575,10.506499999999999,47.507600000000004,1.5,4.0,43.5,0.0,55.5,10.0,1028.0,0.0,-6.5,5.0,2.5,576.8961305745443,599.7611199109308,8.255041744682075,690.3331492795783,29.264546785785654,18.277638572488126,4.802224682246225,14.032294102119186,123.19450007131545,0.0
2022-03-01 10:40:00,1.8,16.2,20.5,23.6,6.1,4.488,13.798605,10.4481,49.4557,1.8888888888888888,4.111111111111111,42.0,0.0,54.55555555555556,10.0,1027.888888888889,0.0,-6.333333333333333,5.111111111111111,2.5555555555555554,654.1012291778915,497.98502126057946,9.071763497867153,824.1513861066744,28.24020535151164,15.014785493214925,9.005371051629385,13.754449779192607,2.617159959077835,0.0
2022-03-01 10:50:00,2.5,16.6,20.5,23.7,6.6,4.485,13.775290000000002,10.0594,50.7687,2.2777777777777777,4.222222222222222,40.5,0.0,53.611111111111114,10.0,1027.7777777777778,0.0,-6.166666666666666,5.222222222222222,2.611111111111111,761.7978332519531,480.800509654078,7.651775554815929,1382.4531157430013,26.756368074417118,14.0860187625885,8.902121846675872,20.467314653396606,1.000000238418579,0.0
2022-03-01 11:00:00,2.8,16.7,20.5,23.8,6.8,4.495,13.38512,9.4799,51.401300000000006,2.666666666666667,4.333333333333333,39.0,0.0,52.66666666666667,10.0,1027.6666666666667,0.0,-6.0,5.333333333333333,2.6666666666666665,841.5386319355581,531.6287781778972,6.376462274567556,1274.6662012632555,26.706747665674676,15.110047121613713,6.897944244422481,25.17180847631336,133.45660748672015,0.0
2022-03-01 11:10:00,2.9,16.8,20.7,23.9,6.9,4.477,12.716445,9.5449,51.776300000000006,3.0555555555555554,4.444444444444445,37.5,0.0,51.72222222222222,10.0,1027.5555555555557,0.0,-5.833333333333333,5.444444444444445,2.7222222222222223,876.0973451741536,688.6110210339777,6.259632042868662,1371.3183288781117,26.801534506479904,17.29276515007019,6.1638054474194846,24.789991086324058,221.3882275644938,0.0
2022-03-01 11:20:00,3.2,16.9,21.0,23.9,7.1,4.504,12.516950000000001,9.915090909090909,52.05236363636364,3.4444444444444446,4.555555555555555,36.0,0.0,50.77777777777778,10.0,1027.4444444444443,0.0,-5.666666666666666,5.555555555555555,2.7777777777777777,941.2683426710107,918.4895682779949,6.203183458659608,1450.4489511642887,27.00187876701355,20.1046786181132,5.637490550676981,21.626338249842327,291.2206349182129,0.0
2022-03-01 11:30:00,3.3,17.1,21.4,23.9,7.4,4.493,16.175810000000002,9.7844,52.098400000000005,3.833333333333333,4.666666666666666,34.5,0.0,49.833333333333336,10.0,1027.3333333333333,0.0,-5.5,5.666666666666666,2.833333333333333,868.7140740966797,789.8097626013043,7.107936529412781,1022.4932869690286,27.07896914169613,19.53113322953046,7.415072089602044,18.995359357790758,103.98117655339215,0.0
2022-03-01 11:40:00,3.1,17.0,21.8,23.9,7.3,4.527,15.823215,9.965,52.1305,4.222222222222222,4.777777777777778,33.0,0.0,48.888888888888886,10.0,1027.2222222222222,0.0,-5.333333333333333,5.777777777777778,2.888888888888889,861.1246261000358,649.8304157406161,7.649133248073232,770.8901331066412,26.87699323654175,17.94497714360555,8.219267208576202,18.878671957651772,26.00812812010447,0.0
2022-03-01 11:50:00,3.3,17.1,22.0,23.8,7.4,4.524,15.88871,9.4285,52.0249,4.611111111111112,4.888888888888889,31.5,0.0,47.94444444444444,10.0,1027.111111111111,0.0,-5.166666666666666,5.888888888888889,2.9444444444444446,841.6022735595703,580.9379258219401,7.603385219573974,612.4664670817058,26.740551404953003,17.174069878260294,7.984124573071798,20.113892800013225,6.068645236293475,0.0
2022-03-01 12:00:00,3.7,17.3,22.2,23.9,7.7,4.496,15.540755,9.4513,51.9135,5.0,5.0,30.0,0.0,47.0,10.0,1027.0,0.0,-5.0,6.0,3.0,765.2863999570649,562.1770970206425,7.736174621582032,466.7146028137207,26.781964998083602,17.000952145096946,7.65119089039032,21.57029651474818,8.084371992659435,158.0
2022-03-01 12:10:00,3.8,17.4,22.0,24.0,7.9,4.519,16.634265,9.5977,51.9165,5.166666666666667,5.055555555555555,30.88888888888889,0.0,47.0,10.0,1026.888888888889,0.0,-4.888888888888889,6.0,3.0,686.3234796142578,522.8416905721028,7.547611362610833,397.4757502884515,26.69480667114258,16.620627228418986,9.269722934563955,24.07057289123535,1.001727024714152,0.0
2022-03-01 12:20:00,4.1,17.5,21.3,24.1,8.0,4.526,16.48613,9.6311,51.769000000000005,5.333333333333333,5.111111111111111,31.77777777777778,0.0,47.0,10.0,1026.7777777777778,0.0,-4.777777777777778,6.0,3.0,640.6307450358073,493.0070027353572,7.088082228070599,245.06949683324092,26.52000264485677,16.26369773864746,9.475386686325074,29.26530839920044,1.000009059906006,0.0
2022-03-01 12:30:00,4.5,17.6,20.8,24.1,8.3,4.595,16.45189,9.491299999999999,51.7765,5.5,5.166666666666667,32.666666666666664,0.0,47.0,10.0,1026.6666666666667,0.0,-4.666666666666667,6.0,3.0,625.333540242513,480.1843233726765,8.02845674753189,192.73020329793295,26.34447956085205,16.178329162597656,8.794988588492076,32.49368364651998,1.000009059906006,0.0
2022-03-01 12:40:00,4.7,17.9,20.3,24.1,8.7,4.605,16.580745,9.3905,51.7155,5.666666666666667,5.222222222222222,33.55555555555556,0.0,47.0,10.0,1026.5555555555557,0.0,-4.555555555555555,6.0,3.0,614.3719355300377,480.7088650512695,8.977776894892676,122.01318784853834,26.306942173639932,16.344908056259154,8.207933543523152,33.103339964548745,1.000009059906006,0.0
2022-03-01 12:50:00,4.7,18.1,20.2,24.1,8.9,4.67,17.64732,9.588,51.71810000000001,5.833333333333333,5.277777777777778,34.44444444444444,0.0,47.0,10.0,1026.4444444444443,0.0,-4.444444444444445,6.0,3.0,608.7148744710287,487.26885538386205,8.675775212042748,88.82005551483671,26.399805396236268,16.574399593213183,7.744419947074631,32.836429175899525,1.0587981460491818,0.0
2022-03-01 13:00:00,5.2,18.2,20.9,24.1,9.2,4.627,16.561664999999998,9.3927,51.7124,6.0,5.333333333333333,35.333333333333336,0.0,47.0,10.0,1026.3333333333333,0.0,-4.333333333333333,6.0,3.0,602.5609870858027,494.1622523831773,10.40841843427238,77.80386189832527,26.582044569651288,16.799639174143472,7.001403411229451,32.462768443425496,12.207245788176854,0.0
2022-03-01 13:10:00,5.0,18.3,21.6,24.1,9.3,4.684,16.57524,9.401399999999999,51.685500000000005,6.166666666666667,5.388888888888889,36.22222222222222,0.0,47.0,10.0,1026.2222222222222,0.0,-4.222222222222222,6.0,3.0,605.2734051513672,510.20828806559246,9.16871367375056,59.99724374771118,26.7988866742452,17.02341551462809,6.849229672749837,30.45709732691447,36.379603735605876,0.0
2022-03-01 13:20:00,5.6,18.4,21.7,24.0,9.6,4.66,17.685775,9.1797,51.6217,6.333333333333334,5.444444444444445,37.111111111111114,0.0,47.0,10.0,1026.111111111111,0.0,-4.111111111111111,6.0,3.0,602.0390315614898,519.1395758196952,7.541110145331776,64.0484511944399,26.994891281127927,17.065724401474,6.5890586376190186,26.83591810544332,50.69340366999309,0.0
2022-03-01 13:30:00,6.2,18.5,20.9,24.0,9.9,4.675,16.158825,9.145,51.5736,6.5,5.5,38.0,0.0,47.0,10.0,1026.0,0.0,-4.0,6.0,3.0,606.4805975341797,505.8428309122722,6.527662548372301,133.75498950915147,27.20896577808143,16.96922346837103,6.502546772835617,24.005753894849015,67.1432264145889,0.0
2022-03-01 13:40:00,6.6,18.7,20.4,24.0,10.3,4.65,14.525375,9.0964,51.579899999999995,6.666666666666667,5.555555555555555,38.888888888888886,0.0,47.0,10.0,1025.888888888889,0.0,-3.888888888888889,6.0,3.0,632.660764314498,504.0254175190542,5.725224264543608,88.46465487657967,27.45403792699178,16.952466901143392,5.80543700615565,21.432399422327677,101.61056454976399,0.0
2022-03-01 13:50:00,6.4,18.6,20.6,24.0,10.4,4.647,13.1911,8.9661,51.580799999999996,6.833333333333334,5.611111111111111,39.77777777777778,0.0,47.0,10.0,1025.7777777777778,0.0,-3.7777777777777777,6.0,3.0,639.0037882486979,509.0936004638672,5.086665074825287,91.98789850870769,27.69694659550985,17.096003472010295,5.239059592882792,18.059497760136924,133.10739504496257,0.0
2022-03-01 14:00:00,7.0,18.8,21.4,24.0,10.7,4.614,12.487935,8.7929,51.463300000000004,7.0,5.666666666666667,40.666666666666664,0.0,47.0,10.0,1025.6666666666667,0.0,-3.666666666666667,6.0,3.0,633.769532940744,515.6185193467414,4.803512125729168,99.01567729809864,27.93360697110494,17.23775012334188,5.367837025324503,14.912749722798665,140.55676239013673,0.0
2022-03-01 14:10:00,7.1,18.8,21.7,23.9,10.9,4.583,12.03386,8.7758,51.388099999999994,7.166666666666667,5.722222222222222,41.55555555555556,0.0,47.0,10.0,1025.5555555555557,0.0,-3.5555555555555554,6.0,3.0,610.6910953776041,520.8570541066136,4.4727457761697185,150.25319644992635,28.15392918586731,17.216436780293783,5.300287717183432,12.24400498867035,134.0419357172648,0.0
2022-03-01 14:20:00,7.3,18.7,21.2,23.8,10.9,4.586,12.841545,8.9277,51.1655,7.333333333333334,5.777777777777778,42.44444444444444,0.0,47.0,10.0,1025.4444444444443,0.0,-3.4444444444444446,6.0,3.0,600.2910711319145,523.2491369628906,4.369352627298926,298.7161358758959,28.33150566418966,17.061131795247398,5.258295395374298,10.33142834663391,128.34796366373698,0.0
2022-03-01 14:30:00,7.2,18.7,20.4,23.8,10.9,4.61,14.340895,8.9455,50.848,7.5,5.833333333333333,43.33333333333333,0.0,47.0,10.0,1025.3333333333333,0.0,-3.3333333333333335,6.0,3.0,581.7628310139974,520.0755218716325,4.731828426122665,249.97156730651858,28.50427620569865,16.878017346064247,5.330282812913259,9.212941320737203,121.01810535430909,0.0
2022-03-01 14:40:00,7.2,18.6,20.5,23.7,10.7,4.598,15.503995,9.0177,50.714600000000004,7.666666666666667,5.888888888888889,44.22222222222222,0.0,47.0,10.0,1025.2222222222222,0.0,-3.2222222222222223,6.0,3.0,555.8309644256241,521.6409574381511,5.056341023485539,158.11537048038116,28.67376476923625,16.75490337371826,5.409229480425517,8.443576364517211,112.05016510009766,0.0
2022-03-01 14:50:00,7.9,18.7,21.3,23.7,11.1,4.567,16.549475,9.258,50.6496,7.833333333333334,5.944444444444445,45.111111111111114,0.0,47.0,10.0,1025.111111111111,0.0,-3.111111111111111,6.0,3.0,544.3119421386718,523.5113378274852,4.918368959359531,98.52655157487945,29.097612531120006,16.7312674995068,5.537044861759645,7.8806691646054805,115.67861151710886,0.0
2022-03-01 15:00:00,7.8,18.7,21.7,23.7,11.2,4.587,16.432535,9.141200000000001,50.5182,8.0,6.0,46.0,0.0,47.0,10.0,1025.0,0.0,-3.0,6.0,3.0,544.837325123754,533.9836731518274,4.866583368320249,71.87895488760566,29.621281315485636,16.67753986676534,5.620355095863342,7.423414578437805,115.43999106089275,0.0
2022-03-01 15:10:00,8.0,18.7,21.3,23.6,11.2,4.577,15.604765,8.9117,50.421499999999995,7.722222222222222,5.777777777777778,48.55555555555556,0.0,48.72222222222222,10.0,1025.0555555555557,0.0,-2.888888888888889,5.888888888888889,2.888888888888889,551.491474609375,536.2854148356121,5.174866989211174,54.068150719788115,30.13435118675232,16.436511815388997,5.428722002506256,7.004541572729747,114.07439221700034,0.0
2022-03-01 15:20:00,7.8,18.8,20.5,23.7,11.3,4.586,16.830345,8.7132,50.4286,7.444444444444445,5.555555555555555,51.111111111111114,0.0,50.44444444444444,10.0,1025.111111111111,0.0,-2.7777777777777777,5.777777777777778,2.7777777777777777,554.4293512383822,535.9031300441699,5.133878092806218,35.26952362787925,30.674588759740193,16.08638961315155,5.402906960646312,6.6073826440175365,112.5032305018107,0.0
2022-03-01 15:30:00,8.0,18.9,20.5,23.7,11.5,4.601,13.16479,8.8551,50.4861,7.166666666666667,5.333333333333333,53.666666666666664,0.0,52.166666666666664,10.0,1025.1666666666667,0.0,-2.6666666666666665,5.666666666666667,2.6666666666666665,554.9769142659504,536.9180616076239,5.236448934670896,21.60438652690521,31.3287406984965,15.547314659754434,5.167430492242177,6.21263598203659,110.49315046946208,0.0
2022-03-01 15:40:00,7.7,18.7,21.3,23.6,11.1,4.588,14.28355,8.8704,50.5457,6.888888888888889,5.111111111111111,56.22222222222222,0.0,53.888888888888886,10.0,1025.2222222222222,0.0,-2.5555555555555554,5.555555555555555,2.5555555555555554,542.9372241702024,537.1938403320312,5.408191644970307,3.2434647437475497,31.971390336563026,14.846924245813506,4.921358001792365,5.7881347602312685,109.31897561370349,0.0
2022-03-01 15:50:00,7.9,18.8,21.6,23.6,11.3,4.559,12.816385,8.8229,50.589,6.611111111111111,4.888888888888889,58.77777777777778,0.0,55.611111111111114,10.0,1025.2777777777778,0.0,-2.4444444444444446,5.444444444444445,2.4444444444444446,529.4601395670572,541.236741466303,5.040965169270834,1.1435503083467484,32.21314846038818,14.2631436252594,4.942619661092758,5.455843194325765,103.43597660064697,0.0
2022-03-01 16:00:00,8.1,18.7,21.1,23.6,11.3,4.566,11.97926,8.7272,50.5947,6.333333333333334,4.666666666666667,61.333333333333336,0.0,57.333333333333336,10.0,1025.3333333333333,0.0,-2.3333333333333335,5.333333333333333,2.3333333333333335,509.2100775462183,541.622144165039,4.6713656283502525,1.036969985503935,32.2464377339681,13.815803860028586,4.586594480673472,5.191013757387797,111.56666582743325,0.0
2022-03-01 16:10:00,7.7,18.7,20.3,23.5,11.4,4.571,12.11391,8.5017,50.6112,6.055555555555555,4.444444444444445,63.888888888888886,0.0,59.05555555555556,10.0,1025.388888888889,0.0,-2.2222222222222223,5.222222222222222,2.2222222222222223,501.2919545491536,550.2835054735206,4.534008560362509,1.0190584044604651,32.121313730875656,13.633169911702476,4.653568334579467,5.032650471528371,111.28618117014567,0.0
2022-03-01 16:20:00,7.7,18.6,20.7,23.5,11.1,4.592,12.68925,8.405899999999999,50.6285,5.777777777777779,4.222222222222222,66.44444444444444,0.0,60.77777777777778,10.0,1025.4444444444443,0.0,-2.111111111111111,5.111111111111111,2.111111111111111,496.02875216078485,544.6374894205729,4.364050864284321,1.0103875093574577,32.02325138092041,13.588692049980162,4.589416464169821,4.972596277395884,109.86137182871501,0.0
2022-03-01 16:30:00,7.7,18.5,21.4,23.5,11.1,4.582,14.027985000000001,8.4952,50.647800000000004,5.5,4.0,69.0,0.0,62.5,10.0,1025.5,0.0,-2.0,5.0,2.0,496.7938970947265,530.9803880994074,4.666317254304886,1.0148636851708095,32.04220490137736,13.637766971588135,4.811224297682445,5.0298717498779295,110.68687821706135,0.0
2022-03-01 16:40:00,8.1,18.6,21.2,23.5,11.3,4.545,13.679085,8.394400000000001,51.0433,5.222222222222222,3.7777777777777777,71.55555555555556,0.0,64.22222222222223,10.0,1025.5555555555557,0.0,-1.8888888888888888,4.888888888888889,1.8888888888888888,492.8308152753458,531.7355211911256,4.858610373890333,2.367313280997977,32.04026140530904,13.617243240674338,4.725639363527298,5.211254815260569,107.78578756968182,0.0
2022-03-01 16:50:00,7.9,18.6,20.3,23.5,11.1,4.564,13.60643,8.1302,51.282500000000006,4.944444444444445,3.555555555555556,74.11111111111111,0.0,65.94444444444444,10.0,1025.611111111111,0.0,-1.777777777777778,4.777777777777778,1.777777777777778,485.9548513793945,525.669282836914,4.836735076284678,4.621173247199947,31.901189152399702,13.594793283144634,4.736566321452459,5.571849106947581,108.4475385284424,0.0
2022-03-01 17:00:00,8.3,18.7,20.8,23.5,11.5,4.568,14.1373,7.2754,51.404999999999994,4.666666666666667,3.3333333333333335,76.66666666666667,0.0,67.66666666666667,10.0,1025.6666666666667,0.0,-1.6666666666666667,4.666666666666667,1.6666666666666667,483.56596980653956,527.0992566128435,4.927588620185852,15.207882887522379,31.57249590555827,13.606878889401752,4.941343684196473,6.305961701075236,107.80050997416178,0.0
2022-03-01 17:10:00,7.7,18.5,21.5,23.4,11.1,4.575,14.918135000000001,6.3528,51.524800000000006,4.388888888888889,3.111111111111111,79.22222222222223,0.0,69.38888888888889,10.0,1025.7222222222222,0.0,-1.5555555555555556,4.555555555555555,1.5555555555555556,488.64219970703124,517.8848083846871,4.828097857614021,19.746928319015073,31.199984458287553,13.711255089441934,4.929603686332703,7.620431536833445,106.6929605738322,0.0
2022-03-01 17:20:00,7.8,18.5,21.2,23.4,11.2,4.565,14.683275,5.9235,51.665,4.111111111111112,2.888888888888889,81.77777777777777,0.0,71.11111111111111,10.0,1025.7777777777778,0.0,-1.4444444444444444,4.444444444444445,1.4444444444444444,483.66440205891934,516.6471311442058,5.067613567672881,17.73621174602185,30.980165605545047,13.839696340560915,4.856674799919128,9.133811044692994,107.26701840718587,0.0
2022-03-01 17:30:00,7.6,18.4,20.4,23.4,10.9,4.582,14.56595,5.667,51.863099999999996,3.833333333333334,2.666666666666667,84.33333333333334,0.0,72.83333333333334,10.0,1025.8333333333333,0.0,-1.3333333333333335,4.333333333333334,1.3333333333333335,474.00000691731776,513.3180274103976,5.185872739142617,16.84587248247222,30.72926536560059,14.057852638562519,4.62739573041598,9.83796420733134,108.9097580464681,0.0
2022-03-01 17:40:00,7.8,18.5,20.7,23.3,11.1,4.553,14.88946,5.2146,51.990899999999996,3.5555555555555562,2.4444444444444446,86.88888888888889,0.0,74.55555555555556,10.0,1025.888888888889,0.0,-1.2222222222222223,4.222222222222222,1.2222222222222223,470.15710023375766,510.7480941456762,5.162866770601542,16.805820082432806,30.47646760822016,14.304678919005529,4.853937012556583,10.39612602061471,108.54582526664949,0.0
2022-03-01 17:50:00,7.4,18.4,21.5,23.3,10.8,4.54,15.24315,4.8468,52.097,3.2777777777777786,2.2222222222222223,89.44444444444444,0.0,76.27777777777777,10.0,1025.9444444444443,0.0,-1.1111111111111112,4.111111111111111,1.1111111111111112,466.06742228190103,511.5663754272461,5.280046076114568,17.995112251992953,30.212654307683305,14.553701066970826,4.687364870707194,10.846657711664836,109.77345514933268,0.0
2022-03-01 18:00:00,7.7,18.4,21.3,23.2,11.1,4.567,15.279214999999999,4.567,52.1792,3.0,2.0,92.0,0.0,78.0,10.0,1026.0,0.0,-1.0,4.0,1.0,466.35627128864155,504.2220928990156,5.25448380386762,19.46631198699865,29.974216241836547,14.76782152970632,4.744260013103485,11.166141400337219,108.12715120951334,0.0
2022-03-01 18:10:00,6.9,18.1,20.3,23.1,10.5,4.577,15.143825000000001,4.5069,52.256899999999995,2.7222222222222223,2.2222222222222223,95.83333333333333,0.0,78.33333333333333,10.0,1026.111111111111,0.49999999999999994,-1.1666666666666667,4.5,1.0,465.08318552653,499.13612904866534,5.2675230096693095,23.141763130877653,29.747978188196818,15.007644584973653,4.489987335205078,11.378243807156881,108.77182924906413,0.0
2022-03-01 18:20:00,6.4,17.9,20.6,23.1,10.1,4.56,15.055090000000002,4.4489,52.335,2.4444444444444446,2.4444444444444446,99.66666666666667,0.0,78.66666666666667,10.0,1026.2222222222222,0.9999999999999999,-1.3333333333333335,5.0,1.0,462.0879387410482,501.79813338707237,5.390942445784639,27.02231139910423,29.525861581166588,15.237598061561584,4.883903806209564,11.633631269137064,109.17538719177246,0.0
2022-03-01 18:30:00,6.0,17.8,21.6,23.0,9.8,4.577,15.368985,4.6807,52.361900000000006,2.166666666666667,2.6666666666666665,103.5,0.0,79.0,10.0,1026.3333333333333,1.5,-1.5,5.5,1.0,465.51029448761335,503.6809680281014,5.782198700419928,32.90627141580743,29.310995529088597,15.430189623832703,4.714258843889344,11.960248439998951,108.4733406157413,0.0
2022-03-01 18:40:00,5.8,17.6,21.6,23.0,9.5,4.561,15.110885,4.6212,52.38289999999999,1.888888888888889,2.888888888888889,107.33333333333333,0.0,79.33333333333333,10.0,1026.4444444444443,1.9999999999999998,-1.6666666666666667,6.0,1.0,469.54763214111324,493.2815794881185,5.833985065619151,40.46508054733276,28.951960074106854,15.33883369922638,6.175008850097656,12.459272346496581,71.42641913414002,0.0
2022-03-01 18:50:00,5.7,17.5,20.8,22.9,9.3,4.552,16.087944999999998,4.4092,52.432399999999994,1.6111111111111112,3.111111111111111,111.16666666666667,0.0,79.66666666666667,10.0,1026.5555555555557,2.5,-1.8333333333333335,6.5,1.0,465.620421054884,486.60237861721,5.968221218545558,49.78998356673677,28.46480725288391,14.836260981559752,6.346769801775614,14.448423600196838,79.29623406092325,0.0
2022-03-01 19:00:00,5.2,17.2,20.0,22.9,8.8,4.564,16.60651,4.0738,52.4371,1.3333333333333335,3.333333333333333,115.0,0.0,80.0,10.0,1026.6666666666667,3.0,-2.0,7.0,1.0,464.4632481892903,479.40520040227074,6.3958168257562455,58.56084389066965,28.27103436928011,14.846094136561376,6.413306100664839,16.01058664548195,92.51586324961173,0.0
2022-03-01 19:10:00,5.2,17.2,20.5,22.8,8.9,4.535,16.77836,4.418,52.5153,1.0555555555555558,3.5555555555555554,118.83333333333334,0.0,80.33333333333333,10.0,1026.7777777777778,3.5,-2.166666666666667,7.5,1.0,466.2181097306877,476.7414962979021,6.640898888892373,66.78504833038244,28.07642470995585,15.007900740305582,6.346296805540721,17.101808128356932,102.32979581197102,0.0
2022-03-01 19:20:00,5.0,17.0,21.4,22.8,8.4,4.555,17.671185,4.4438,52.575900000000004,0.7777777777777781,3.7777777777777777,122.66666666666667,0.0,80.66666666666667,10.0,1026.888888888889,3.9999999999999996,-2.3333333333333335,8.0,1.0,464.7418240356445,474.6896505105907,7.00641712004182,71.97873575824802,27.900626856486003,15.179091382026673,6.37681086063385,17.77691751797994,111.54538342793782,0.0
2022-03-01 19:30:00,5.8,17.4,21.9,22.8,9.3,4.542,16.764695,4.4872,52.614599999999996,0.5,4.0,126.5,0.0,81.0,10.0,1027.0,4.5,-2.5,8.5,1.0,466.15602222661863,477.4128449503581,7.176079805543867,78.75202197856149,27.729918680837596,15.310286350923743,6.674639808538943,17.982969580343216,112.11869740782485,0.0
2022-03-01 19:40:00,4.7,17.0,21.4,22.8,8.6,4.535,14.95771,4.314,52.543499999999995,0.22222222222222232,4.222222222222222,130.33333333333334,0.0,81.33333333333333,10.0,1027.111111111111,5.0,-2.666666666666667,9.0,1.0,465.91898386637365,472.2594296404959,6.912992250245843,88.24470068268857,27.550735365549723,15.436500776608785,6.397728106180827,17.814575786590574,111.76448438008626,0.0
2022-03-01 19:50:00,5.8,17.3,21.0,22.7,9.3,4.535,14.534905,4.1959,52.5033,-0.05555555555555536,4.444444444444445,134.16666666666669,0.0,81.66666666666667,10.0,1027.2222222222222,5.5,-2.8333333333333335,9.5,1.0,464.8364241115526,469.8413749536975,6.755480641389298,95.02978985522427,27.40415547688802,15.546653935114543,6.395381219387055,17.228133681615194,107.31615311940512,0.0
2022-03-01 20:00:00,4.4,16.9,20.3,22.7,8.4,4.556,16.281475,4.1764,52.52810000000001,-0.33333333333333304,4.666666666666666,138.0,0.0,82.0,10.0,1027.3333333333333,6.0,-3.0,10.0,1.0,466.373160909017,469.80209440034014,6.702434790646289,102.49557646024024,27.257718505859373,15.648501749038696,6.6335680834452315,16.394126203854878,113.32817094167073,0.0
2022-03-01 20:10:00,4.8,16.9,20.0,22.7,8.5,4.523,17.665835,3.0723,52.476,-0.6111111111111107,4.888888888888889,141.83333333333334,0.0,82.33333333333333,10.0,1027.4444444444443,6.5,-3.166666666666667,10.5,1.0,471.8917083249147,468.33523820197445,7.2223570815722145,108.54619843800863,27.111618138221694,15.77280303408197,7.102066201139978,15.528046932112698,105.90501129150391,0.0
2022-03-01 20:20:00,4.4,16.8,20.1,22.7,8.2,4.497,19.423560000000002,3.4160000000000004,52.5389,-0.8888888888888884,5.111111111111111,145.66666666666669,0.0,82.66666666666667,10.0,1027.5555555555557,7.0,-3.3333333333333335,11.0,1.0,468.87706197102864,471.52229715983077,7.4415604738461765,112.25518183907548,26.982073570887245,15.874717728296915,7.264672311941783,14.813355584144592,113.82083616892496,0.0
2022-03-01 20:30:00,4.6,16.8,21.1,22.6,8.3,4.522,22.05533181818182,3.7673636363636365,52.592363636363636,-1.166666666666666,5.333333333333333,149.5,0.0,83.0,10.0,1027.6666666666667,7.499999999999999,-3.5,11.5,1.0,468.8554764390266,465.24523054101,7.8202052387544665,109.24612782666911,26.84680962562561,15.930966518719993,7.10421281417211,13.982440780003865,104.56280044555665,0.0
2022-03-01 20:40:00,3.7,16.5,21.5,22.6,7.7,4.502,23.84383,3.429,52.592,-1.4444444444444438,5.555555555555555,153.33333333333334,0.0,83.33333333333333,10.0,1027.7777777777778,7.999999999999999,-3.666666666666667,12.0,1.0,460.94122843424475,461.38681141118894,7.863122950785578,109.11088415350619,26.715911057790116,15.972327332496643,7.527950154145559,13.283698048591614,113.33619447072347,0.0
2022-03-01 20:50:00,3.9,16.5,20.6,22.5,7.7,4.504,22.378225,3.1798,52.6485,-1.7222222222222214,5.777777777777778,157.16666666666669,0.0,83.66666666666667,10.0,1027.888888888889,8.5,-3.8333333333333335,12.5,1.0,461.4529439851607,459.78691192626957,8.016905526293199,108.0556079370962,26.569532539400008,16.017658988661687,7.699262345093118,12.63166209953653,105.96295965140821,0.0
2022-03-01 21:00:00,3.6,16.4,20.1,22.5,7.5,4.52,19.299725000000002,2.9884,52.6896,-2.0,6.0,161.0,0.0,84.0,10.0,1028.0,9.0,-4.0,13.0,1.0,467.4963126627604,461.1273519932539,7.929288856080698,107.73710281178103,26.460038439432775,16.050501610438026,7.829784274895985,12.152024699846903,109.79404364267984,0.0
2022-03-01 21:10:00,4.1,16.5,21.1,22.5,7.8,4.509,17.476255000000002,3.093,52.7548,-2.0555555555555554,6.0,160.33333333333334,0.0,83.66666666666667,10.0,1028.0555555555557,9.277777777777779,-4.111111111111111,13.0,1.0,471.2197025834007,460.2359058143353,7.842437098457315,109.33290762044616,26.35810473124186,16.092814003626508,7.523512484232585,11.726620990435283,108.4707609685262,0.0
2022-03-01 21:20:00,3.3,16.3,21.4,22.5,7.3,4.5,16.901505,2.5896,52.7312,-2.111111111111111,6.0,159.66666666666666,0.0,83.33333333333333,10.0,1028.111111111111,9.555555555555555,-4.222222222222222,13.0,1.0,467.21779754638675,462.5217386355345,7.82325369243568,108.39410575069277,26.228535470962527,16.117226076126098,7.460082015196482,11.227161388397217,107.42877747853598,0.0
2022-03-01 21:30:00,4.3,16.5,20.3,22.5,7.9,4.528,17.056525,2.4192,52.7719,-2.1666666666666665,6.0,159.0,0.0,83.0,10.0,1028.1666666666667,9.833333333333334,-4.333333333333333,13.0,1.0,468.41074101590567,464.0414070883565,7.554190409412492,110.56747206844179,26.107691505830843,16.145211815106666,7.732282095952224,10.732028557594214,109.79874575275487,0.0
2022-03-01 21:40:00,3.8,16.4,20.9,22.5,7.6,4.5,16.906190000000002,2.1287,52.7946,-2.2222222222222223,6.0,158.33333333333334,0.0,82.66666666666667,10.0,1028.2222222222222,10.11111111111111,-4.444444444444445,13.0,1.0,470.74232004801434,467.7184568277995,7.572352160585803,110.10165195357328,25.98328086535136,16.18420775095622,7.527901316483816,10.361147445042928,109.96830556233724,0.0
2022-03-01 21:50:00,3.9,16.3,21.6,22.5,7.6,4.516,16.528805,2.0643000000000002,52.8429,-2.2777777777777777,6.0,157.66666666666666,0.0,82.33333333333333,10.0,1028.2777777777778,10.38888888888889,-4.555555555555555,13.0,1.0,469.60096863143747,458.61383668044516,7.145335049292461,109.98111825695146,25.88194960276286,16.233288329442342,7.491168320178986,10.189282220204671,108.17882522583008,0.0
2022-03-01 22:00:00,3.5,16.2,20.5,22.4,7.4,4.536,16.551485,2.2188,52.872299999999996,-2.3333333333333335,6.0,157.0,0.0,82.0,10.0,1028.3333333333333,10.666666666666666,-4.666666666666667,13.0,1.0,465.1275396728515,462.16933247884117,6.937674885281062,110.66793639447056,25.792032179051198,16.286434660819964,7.410504126589177,10.087877359955998,110.70029853389762,0.0
2022-03-01 22:10:00,3.7,16.3,20.7,22.5,7.4,4.526,16.450955555555556,2.2096666666666667,52.88366666666667,-2.388888888888889,6.0,156.33333333333334,0.0,81.66666666666667,10.0,1028.388888888889,10.944444444444445,-4.777777777777778,13.0,1.0,460.3871818139087,460.2227140264401,6.939622183452218,113.1988105523923,25.686450185775755,16.337299451828006,7.088019490242004,10.004248220125834,107.57880092620849,0.0
2022-03-01 22:20:00,2.8,16.1,21.7,22.5,6.9,4.505,16.07398,1.9142,52.8236,-2.4444444444444446,6.0,155.66666666666666,0.0,81.33333333333333,10.0,1028.4444444444443,11.222222222222221,-4.888888888888889,13.0,1.0,468.3219539388021,459.42534111636814,6.596388387895573,113.3761055994842,25.577951050181845,16.36808362087961,7.311729599877266,10.07030297788523,109.35951969254488,0.0
2022-03-01 22:30:00,2.4,15.9,21.4,22.4,6.5,4.499,16.29943,1.8024999999999998,52.830499999999994,-2.5,6.0,155.0,0.0,81.0,10.0,1028.5,11.5,-5.0,13.0,1.0,469.60242670168816,460.07592102050785,6.508409820209115,109.39496069784218,25.469097261428836,16.398664960861204,7.052790660858155,10.27932771205902,107.33680383046467,0.0
2022-03-01 22:40:00,2.4,15.9,20.3,22.4,6.5,4.493,15.474889999999998,1.6044999999999998,52.815200000000004,-2.5555555555555554,6.0,154.33333333333334,0.0,80.66666666666667,10.0,1028.5555555555557,11.777777777777779,-5.111111111111111,13.0,1.0,473.3515059407552,463.9427445054328,6.518588259058484,106.78752350974219,25.392712993621824,16.41425444074943,7.025562843993559,10.5375473774355,108.39803162612483,0.0
2022-03-01 22:50:00,2.2,15.7,20.3,22.4,6.2,4.525,15.13912,1.2549,52.852700000000006,-2.611111111111111,6.0,153.66666666666666,0.0,80.33333333333333,10.0,1028.611111111111,12.055555555555555,-5.222222222222222,13.0,1.0,473.6837493089698,465.89712418128704,6.171942385630419,106.38028763313078,25.312421836853026,16.426859057744345,6.88904345591863,10.478124214808146,109.76582619984944,0.0
2022-03-01 23:00:00,2.5,15.8,21.3,22.4,6.5,4.524,14.87888,1.1645999999999999,52.9274,-2.6666666666666665,6.0,153.0,0.0,80.0,10.0,1028.6666666666667,12.333333333333332,-5.333333333333333,13.0,1.0,475.8510287475586,463.98534708658855,6.121269323394797,108.04676491796633,25.232917153094448,16.441525496035645,6.731186213937856,10.43596648539527,108.09867739876786,0.0
2022-03-01 23:10:00,2.2,15.7,21.8,22.4,6.2,4.494,14.73257,1.0325,52.9597,-2.7222222222222223,6.0,152.33333333333334,0.0,79.66666666666667,10.0,1028.7222222222222,12.61111111111111,-5.444444444444445,13.0,1.0,468.20127990021103,463.42210953986506,5.928913373906734,110.87606725358694,25.242836170196533,16.449525928497316,6.522301452159882,10.701177315711975,108.6420082473755,0.0
2022-03-01 23:20:00,2.1,15.8,20.8,22.4,6.3,4.533,14.413784999999999,1.1897,53.049800000000005,-2.7777777777777777,6.0,151.66666666666666,0.0,79.33333333333333,10.0,1028.7777777777778,12.88888888888889,-5.555555555555555,13.0,1.0,470.61827036539717,458.2418281046549,5.963198815792968,107.72008696626135,25.24891776036408,16.41596172785355,6.670330565110438,10.625216125229658,105.40167012985144,0.0
2022-03-01 23:30:00,1.9,15.6,20.2,22.4,5.9,4.506,14.516825,1.188,53.088800000000006,-2.833333333333333,6.0,151.0,0.0,79.0,10.0,1028.8333333333333,13.166666666666666,-5.666666666666666,13.0,1.0,468.3422901583266,453.31504893686576,5.745763490913951,110.14101737027788,25.26124324798584,16.379191506703695,6.435882581869761,10.33301908969879,113.53607039133708,0.0
2022-03-01 23:40:00,1.8,15.5,20.8,22.3,5.8,4.481,14.499535,1.0881,53.0868,-2.888888888888889,6.0,150.33333333333334,0.0,78.66666666666667,10.0,1028.888888888889,13.444444444444443,-5.777777777777778,13.0,1.0,470.78794637044274,458.00922146150435,5.767864684236925,109.5775974232733,25.336120252609255,16.33697879473368,6.326356936295827,10.018191911379496,106.94815148671469,0.0
2022-03-01 23:50:00,1.4,15.4,21.7,22.3,5.6,4.517,13.799029999999998,1.0776999999999999,53.077200000000005,-2.9444444444444446,6.0,149.66666666666666,0.0,78.33333333333333,10.0,1028.9444444444443,13.722222222222221,-5.888888888888889,13.0,1.0,469.1066336936512,458.1758068847656,5.64123909570403,107.24970829182425,25.361468609093272,16.234904975298434,6.23108218855777,10.05313430161126,107.07142278488072,0.0
2022-03-02 00:00:00,1.5,15.4,21.6,22.3,5.6,4.52,12.644985,0.9240999999999999,53.055899999999994,-3.0,6.0,149.0,0.0,78.0,10.0,1029.0,14.0,-6.0,13.0,1.0,463.62556111653646,458.11632986485273,5.506582849672285,108.66619987660208,25.398814833958944,16.18589130719503,5.961712214152018,10.74600936571757,107.96049313863118,0.0
2022-03-02 00:10:00,1.7,15.4,20.4,22.3,5.7,4.511,11.94605,0.9675,53.071000000000005,-3.0,5.944444444444445,148.66666666666666,0.0,77.83333333333333,10.0,1028.9444444444443,14.11111111111111,-6.055555555555555,12.88888888888889,1.0,464.14602852656924,449.80705322265624,5.104060249005334,107.4405563770445,25.474950892130536,16.142463204065958,5.835398282210032,11.564905277887979,110.64060192108154,0.0
2022-03-02 00:20:00,1.7,15.4,20.5,22.3,5.7,4.514,11.855275,0.8267,53.1043,-3.0,5.888888888888889,148.33333333333334,0.0,77.66666666666667,10.0,1028.888888888889,14.222222222222221,-6.111111111111111,12.777777777777779,1.0,466.0000256347656,457.74896462276064,4.837080722353553,107.17505702584477,25.493027121225992,16.08576613108317,5.656038403511047,12.241283467610677,107.44357999165852,0.0
2022-03-02 00:30:00,1.3,15.3,21.6,22.3,5.5,4.489,12.375015000000001,0.5319,53.061400000000006,-3.0,5.833333333333333,148.0,0.0,77.5,10.0,1028.8333333333333,14.333333333333334,-6.166666666666667,12.666666666666666,1.0,462.87663765742866,452.5878601670539,4.844262266212938,111.06147776759948,25.57496294177858,16.04244008101986,5.600601286079924,12.452695033887013,113.12964601182668,0.0
2022-03-02 00:40:00,1.1,15.3,21.2,22.3,5.3,4.528,13.04064,0.5301,52.9865,-3.0,5.777777777777778,147.66666666666666,0.0,77.33333333333333,10.0,1028.7777777777778,14.444444444444445,-6.222222222222222,12.555555555555555,1.0,461.51247182210284,456.5539897664388,4.778977516680787,109.76974292022359,25.598701775868733,15.968420395851135,5.7041607077916465,11.815551719665526,109.11439079284669,0.0
2022-03-02 00:50:00,1.1,15.2,20.1,22.2,5.3,4.513,13.105875000000001,0.738,53.1014,-3.0,5.722222222222222,147.33333333333334,0.0,77.16666666666667,10.0,1028.7222222222222,14.555555555555555,-6.277777777777778,12.444444444444445,1.0,463.8080105555743,455.2175660477562,5.017347748710611,108.05322742699232,25.66481094058624,15.886670810004413,5.548639902314224,10.82945002631279,111.62026270591608,0.0
2022-03-02 01:00:00,1.3,15.3,20.1,22.3,5.4,4.503,13.255860000000002,0.5288999999999999,53.1178,-3.0,5.666666666666667,147.0,0.0,77.0,10.0,1028.6666666666667,14.666666666666666,-6.333333333333333,12.333333333333334,1.0,465.9512290445964,457.4266497802734,4.895142462091931,108.23133867166811,25.6729514280955,15.783528688748678,5.639115507602692,9.994565620422364,111.0430921681722,0.0
2022-03-02 01:10:00,1.0,15.2,20.5,22.3,5.3,4.519,13.155235,0.5132,53.1545,-3.0,5.611111111111111,146.66666666666666,0.0,76.83333333333333,10.0,1028.611111111111,14.777777777777779,-6.388888888888889,12.222222222222221,1.0,463.83734708237927,458.49571244513857,5.180669210361222,109.51912657549153,25.73084004720052,15.692597948710125,5.673089315891266,9.104903860092163,109.89643969217937,0.0
2022-03-02 01:20:00,1.4,15.2,21.5,22.2,5.4,4.495,13.075675,0.2682,53.1484,-3.0,5.555555555555555,146.33333333333334,0.0,76.66666666666667,10.0,1028.5555555555557,14.88888888888889,-6.444444444444445,12.11111111111111,1.0,458.6453711954753,456.9006304440553,5.212057281402545,112.31952576610328,25.737198652332108,15.593519865887313,5.494022215140069,8.346509042028654,107.26273668256856,0.0
2022-03-02 01:30:00,1.3,15.3,21.4,22.2,5.4,4.507,12.803659999999999,0.269,53.1514,-3.0,5.5,146.0,0.0,76.5,10.0,1028.5,15.0,-6.5,12.0,1.0,457.9195860027445,454.6992769333412,5.189432854894864,110.61703762377722,25.776415065129594,15.530454818407694,5.352631530761719,7.824499114354451,118.29522930145262,0.0
2022-03-02 01:40:00,1.3,15.2,20.4,22.2,5.4,4.495,12.80385,-0.0454,53.174699999999994,-3.0,5.444444444444445,145.66666666666666,0.0,76.33333333333333,10.0,1028.4444444444443,15.11111111111111,-6.555555555555555,11.88888888888889,1.0,459.38619211832685,451.66192113766726,5.322430737867194,110.45445747310832,25.789501663843787,15.479052742322287,5.3692414339383445,7.296876784960429,110.28292266845703,0.0
2022-03-02 01:50:00,0.9,15.1,20.6,22.2,5.0,4.51,12.687115,-0.1835,53.169399999999996,-3.0,5.388888888888889,145.33333333333334,0.0,76.16666666666667,10.0,1028.388888888889,15.222222222222221,-6.611111111111111,11.777777777777779,1.0,459.7145391950936,452.3166483561198,5.2032521682674595,108.51950538829222,25.786684406194308,15.431064949493623,5.278088729772191,6.83417683772448,118.6077836774837,0.0
2022-03-02 02:00:00,1.4,15.2,21.6,22.2,5.3,4.494,12.347835,0.1045,53.2362,-3.0,5.333333333333333,145.0,0.0,76.0,10.0,1028.3333333333333,15.333333333333334,-6.666666666666667,11.666666666666666,1.0,458.1039557902019,457.39331940398813,5.156641983689561,109.91001276975298,25.78991501172384,15.380174001057943,5.420043389002482,6.641457689603169,106.929548441569,0.0
2022-03-02 02:10:00,1.1,15.3,21.9,22.2,5.3,4.506,12.879665,-0.3883,53.233000000000004,-3.0,5.277777777777778,144.66666666666666,0.0,75.83333333333333,10.0,1028.2777777777778,15.444444444444445,-6.722222222222222,11.555555555555555,1.0,455.52191010573813,456.4140190878682,5.112831749458097,109.92161010354252,25.78973888715108,15.36914074420929,5.451949632167816,6.61284524122874,120.11010623931884,0.0
2022-03-02 02:20:00,0.4,15.0,21.4,22.2,4.8,4.494,13.854705000000001,-0.1835,53.2411,-3.0,5.222222222222222,144.33333333333334,0.0,75.66666666666667,10.0,1028.2222222222222,15.555555555555555,-6.777777777777778,11.444444444444445,1.0,456.9424815877279,453.87239003499343,5.13762606956191,113.15244589013568,25.786099027428925,15.393492257393012,5.497548719853331,6.593037756903696,106.35012357269977,0.0
2022-03-02 02:30:00,0.7,15.1,20.8,22.2,5.0,4.487,14.081475000000001,-0.09380000000000001,53.283,-3.0,5.166666666666667,144.0,0.0,75.5,10.0,1028.1666666666667,15.666666666666666,-6.833333333333333,11.333333333333334,1.0,451.070801233752,452.63437856739966,5.434805660153513,113.46578989082812,25.795741052627562,15.430995243390402,5.363415995438894,6.702493612766266,115.45449553171792,0.0
2022-03-02 02:40:00,0.8,15.1,20.4,22.2,5.1,4.503,13.824375,-0.1183,52.96939999999999,-3.0,5.111111111111111,143.66666666666666,0.0,75.33333333333333,10.0,1028.111111111111,15.777777777777779,-6.888888888888889,11.222222222222221,1.0,458.05608896891283,454.9466379731277,5.1980145082770095,111.02759150014758,25.787913519918582,15.447151653322123,5.475017354919412,7.081316877771906,103.8800977034488,0.0
2022-03-02 02:50:00,0.8,15.0,20.0,22.2,5.0,4.498,13.982285,-0.2815,52.6765,-3.0,5.055555555555555,143.33333333333334,0.0,75.16666666666667,10.0,1028.0555555555557,15.88888888888889,-6.944444444444445,11.11111111111111,1.0,459.6445751882969,440.21113210042324,5.108634934142485,111.99842709880764,25.80365447998047,15.45519084453583,5.278934234778086,7.494039728641511,119.61451281229654,0.0
2022-03-02 03:00:00,0.2,14.9,19.9,22.2,4.5,4.467,14.598230000000001,-0.3577,52.54639999999999,-3.0,5.0,143.0,0.0,75.0,10.0,1028.0,16.0,-7.0,11.0,1.0,463.3320802815755,450.5793554441956,5.287401950520985,111.24646333834546,25.77785436775725,15.461158126195272,5.671962899151495,7.702956886439674,105.83961043557204,0.0
2022-03-02 03:10:00,0.1,14.7,19.9,22.2,4.4,4.469,15.710739999999998,-0.1199,52.5187,-3.0,5.0,143.27777777777777,0.0,74.72222222222223,10.0,1028.0,15.722222222222221,-7.055555555555555,10.944444444444445,1.0555555555555556,467.3267439883879,450.0174449666341,5.386328741547752,110.94487223285739,25.754177109400434,15.497259430885316,5.552677414417267,7.867792063554129,122.53313133239746,0.0
2022-03-02 03:20:00,0.5,14.8,20.1,22.2,4.7,4.489,16.16722,-0.135,52.5304,-3.0,5.0,143.55555555555554,0.0,74.44444444444444,10.0,1028.0,15.444444444444445,-7.111111111111111,10.88888888888889,1.1111111111111112,470.95542134602863,450.28287610985774,5.497747715906908,112.81444186129814,25.73952589670817,15.553352033297221,5.5061781724294026,8.09817228158315,116.356271387736,0.0
2022-03-02 03:30:00,0.6,14.8,20.2,22.1,4.6,4.5,15.796564999999998,-0.418,52.505700000000004,-3.0,5.0,143.83333333333334,0.0,74.16666666666667,10.0,1028.0,15.166666666666666,-7.166666666666667,10.833333333333334,1.1666666666666667,470.2933525874697,452.7590194105828,5.6771086036148715,112.05908293901864,25.728726183573407,15.595805435180665,5.638372395833334,8.374526772499085,113.43300961812338,0.0
2022-03-02 03:40:00,0.1,14.6,20.4,22.1,4.2,4.488,15.995445,-0.6185,52.4787,-3.0,5.0,144.11111111111111,0.0,73.88888888888889,10.0,1028.0,14.88888888888889,-7.222222222222222,10.777777777777779,1.2222222222222223,466.8273877584523,457.0279603068034,5.583860338636711,111.16788149170957,25.714015319738014,15.627835370133827,5.468303547511667,8.537397827240033,119.46357446293374,0.0
2022-03-02 03:50:00,-0.1,14.6,20.4,22.1,4.1,4.474,16.484985,-0.5051,52.488699999999994,-3.0,5.0,144.38888888888889,0.0,73.61111111111111,10.0,1028.0,14.61111111111111,-7.277777777777778,10.722222222222221,1.2777777777777777,470.071369527181,456.85204234857673,5.52870936846329,112.96428547789148,25.704713141123456,15.652338581085207,5.747780411243438,8.597204451560973,107.87491762797038,0.0
2022-03-02 04:00:00,0.0,14.6,20.5,22.1,4.1,4.472,16.213569999999997,-0.502,52.5303,-3.0,5.0,144.66666666666666,0.0,73.33333333333333,10.0,1028.0,14.333333333333334,-7.333333333333333,10.666666666666666,1.3333333333333333,468.7494196819437,457.22920068148903,5.6661006347473055,112.33123889815336,25.694732564290366,15.685910903612774,5.795381583372752,8.66390668551127,129.19646650950114,0.0
2022-03-02 04:10:00,-0.2,14.6,20.8,22.1,4.1,4.479,15.561595,-0.2714,52.5553,-3.0,5.0,144.94444444444446,0.0,73.05555555555556,10.0,1028.0,14.055555555555555,-7.388888888888889,10.61111111111111,1.3888888888888888,462.37754557291663,450.16059844970704,5.592364460506008,109.59906586145951,25.692934196763122,15.691240932685508,5.502477490753778,8.847982578304528,103.41427433660473,0.0
2022-03-02 04:20:00,-0.1,14.7,20.9,22.1,4.3,4.464,15.492085,-0.2262,52.5635,-3.0,5.0,145.22222222222223,0.0,72.77777777777777,10.0,1028.0,13.777777777777779,-7.444444444444445,10.555555555555555,1.4444444444444444,462.1898264146125,453.1779335881376,5.411559292044343,110.05180252032092,25.70928952217102,15.686119664510091,5.37350612560908,9.185463024775187,117.497948290507,0.0
2022-03-02 04:30:00,0.0,14.6,21.1,22.1,4.2,4.473,15.215934999999998,-0.8744,52.4991,-3.0,5.0,145.5,0.0,72.5,10.0,1028.0,13.5,-7.5,10.5,1.5,466.70355204264325,455.0141862119478,5.519261127178278,111.06872046282062,25.70718268426798,15.662760144276808,5.4101287187829525,9.569642735686006,113.5318787030581,0.0
2022-03-02 04:40:00,-0.1,14.6,21.3,22.1,4.2,4.463,15.490285,-0.7055,52.5102,-3.0,5.0,145.77777777777777,0.0,72.22222222222223,10.0,1028.0,13.222222222222221,-7.555555555555555,10.444444444444445,1.5555555555555556,470.0630286451318,453.0790014648438,5.4007839634054795,109.6123566288059,25.690150292714435,15.653868260383607,5.3343845685323075,9.776299057006836,118.50389550526936,0.0
2022-03-02 04:50:00,0.1,14.6,21.7,22.1,4.3,4.46,15.05804,-0.6815,52.533699999999996,-3.0,5.0,146.05555555555554,0.0,71.94444444444444,10.0,1028.0,12.944444444444445,-7.611111111111111,10.38888888888889,1.6111111111111112,464.6897735595703,453.0112748735801,5.225621095821682,109.83111720133635,25.670195271174112,15.64405638694763,5.380586924552917,9.889008088111877,115.85468358357748,0.0
2022-03-02 05:00:00,-0.1,14.6,21.7,22.1,4.2,4.47,15.922305,-0.8744,52.5318,-3.0,5.0,146.33333333333334,0.0,71.66666666666667,10.0,1028.0,12.666666666666668,-7.666666666666667,10.333333333333334,1.6666666666666665,467.63160711178836,452.08379831949867,5.404793116197747,110.83238363082799,25.65453245162964,15.643362873395285,5.560722654660543,9.961860914230346,106.77069780985514,0.0
2022-03-02 05:10:00,-0.4,14.5,21.8,22.1,3.9,4.458,16.853630000000003,-0.8674,52.5757,-3.0,5.0,146.61111111111111,0.0,71.38888888888889,10.0,1028.0,12.38888888888889,-7.722222222222222,10.277777777777779,1.7222222222222223,470.4550196259597,456.283267303116,5.388217912919104,109.92813202270682,25.654400106796437,15.67078532294365,5.398313817102357,9.985190607356486,131.16444526349085,0.0
2022-03-02 05:20:00,-0.4,14.5,21.7,22.1,3.9,4.464,16.832485,-0.6481,52.61409999999999,-3.0,5.0,146.88888888888889,0.0,71.11111111111111,10.0,1028.0,12.11111111111111,-7.777777777777778,10.222222222222221,1.7777777777777777,469.43677430251546,464.23450197767943,5.378071905569842,111.16053667510296,25.658290958404542,15.75657641092936,5.3606634521484375,9.984704602559408,123.03902169545492,0.0
2022-03-02 05:30:00,-0.3,14.5,22.0,22.1,4.1,4.448,15.522124999999999,-0.8061,52.617200000000004,-3.0,5.0,147.16666666666666,0.0,70.83333333333333,10.0,1028.0,11.833333333333334,-7.833333333333333,10.166666666666666,1.8333333333333333,463.30884501139326,479.5128851318359,5.252410752732875,110.97053435309458,25.651754299799602,15.871359338760376,5.252024912834168,9.990620929400126,121.8434985478719,0.0
2022-03-02 05:40:00,-0.4,14.5,22.1,22.0,3.9,4.472,15.67182,-0.7112999999999999,52.6108,-3.0,5.0,147.44444444444446,0.0,70.55555555555556,10.0,1028.0,11.555555555555557,-7.888888888888889,10.11111111111111,1.8888888888888888,462.7065174672795,482.51393469799524,5.115534944493892,110.23000581019342,25.65055162747701,15.938870182037354,5.277131289641062,9.995726211865742,103.72986467997234,0.0
2022-03-02 05:50:00,-0.4,14.4,22.0,22.0,3.9,4.458,16.529735,-0.6747,52.6154,-3.0,5.0,147.72222222222223,0.0,70.27777777777777,10.0,1028.0,11.277777777777779,-7.944444444444445,10.055555555555555,1.9444444444444444,466.3660846964518,485.68718424479164,5.157628325567407,120.80166146423858,25.658859519958497,15.968859435717263,5.264922382036845,10.018810375531514,108.61142323811848,0.0
2022-03-02 06:00:00,-0.3,14.5,22.1,22.0,4.1,4.461,16.804740000000002,-0.5177,52.639300000000006,-3.0,5.0,148.0,0.0,70.0,10.0,1028.0,11.0,-8.0,10.0,2.0,471.77073884108967,480.5670594068505,5.226122097511076,117.99530775404246,25.65841623069203,15.97245355673429,5.291246692164469,10.02307927656982,115.27498134548382,0.0
2022-03-02 06:10:00,-0.7,14.4,21.9,22.1,3.8,4.464,21.06643,-0.48310000000000003,52.64880000000001,-2.7777777777777777,4.722222222222222,159.61111111111111,0.0,68.94444444444444,10.0,1027.888888888889,10.88888888888889,-8.0,9.444444444444445,2.0,468.76332377115887,483.56240990649695,5.309943076029592,119.14473082268375,25.657578197468474,15.9590886370341,5.130894366900126,10.076896074936215,123.8966482035319,0.0
2022-03-02 06:20:00,-0.6,14.5,22.1,22.1,3.8,4.442,16.98742,-0.20070000000000002,52.6613,-2.5555555555555554,4.444444444444445,171.22222222222223,0.0,67.88888888888889,10.0,1027.7777777777778,10.777777777777779,-8.0,8.88888888888889,2.0,472.285817972819,477.0409024047852,5.188788485850318,110.72830694661975,25.717762384414677,15.942447969118755,5.088403801123301,10.164489137331646,130.06219713846843,0.0
