,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-02 06:30:00,-0.7,14.4,22.1,22.1,3.8,4.453,17.70433,-0.2603,52.60510000000001,-2.3333333333333335,4.166666666666667,182.83333333333334,0.0,66.83333333333333,10.0,1027.6666666666667,10.666666666666666,-8.0,8.333333333333334,2.0,475.54916685959387,480.2603408427623,5.296310126943103,116.49475883419231,25.750076621373495,15.954428952534993,4.98225120306015,10.1842107741038,116.65703942616781,0.0
2022-03-02 06:40:00,-0.4,14.4,22.1,22.1,3.8,4.464,18.146345,0.2733,52.577200000000005,-2.111111111111111,3.8888888888888893,194.44444444444446,0.0,65.77777777777777,10.0,1027.5555555555557,10.555555555555555,-8.0,7.777777777777779,2.0,476.74380893751123,479.82260508219395,5.9100588602669495,125.56252636516163,25.82050336703069,16.00487857234007,4.8451221671750995,10.447864031549226,95.3974634211481,0.0
2022-03-02 06:50:00,-0.8,14.3,22.0,22.1,3.4,4.444,17.732195,0.9549,52.5486,-1.8888888888888888,3.611111111111111,206.05555555555554,0.0,64.72222222222223,10.0,1027.4444444444443,10.444444444444445,-8.0,7.222222222222222,2.0,481.98278361002605,481.2247290003985,5.8128995701687485,123.8460213569598,25.885912971496584,16.079348084131876,4.994410821994146,10.881020805040995,109.42522167205811,0.0
2022-03-02 07:00:00,-0.6,14.5,22.4,22.1,3.9,4.457,17.97996,1.5044,52.42100000000001,-1.6666666666666667,3.3333333333333335,217.66666666666669,0.0,63.666666666666664,10.0,1027.3333333333333,10.333333333333334,-8.0,6.666666666666667,2.0,491.11982625325516,477.68155662448925,5.477299586312245,114.0818740762829,25.984419921239216,16.148920507431033,4.935521723826726,11.283657870292663,112.9624157333374,0.0
2022-03-02 07:10:00,-0.5,14.6,22.2,22.2,4.1,4.455,16.903465,1.2619,52.1724,-1.4444444444444444,3.055555555555556,229.27777777777777,0.0,62.611111111111114,10.0,1027.2222222222222,10.222222222222221,-8.0,6.111111111111112,2.0,495.5125620980099,478.24763482806327,5.422111759482131,114.19978207453497,26.03244689941406,16.21731632868449,4.999796754519145,11.599840737978617,107.37135082244875,0.0
2022-03-02 07:20:00,-0.4,14.7,22.3,22.2,4.1,4.462,15.91343,1.6334,51.96229999999999,-1.2222222222222223,2.777777777777778,240.88888888888889,0.0,61.55555555555556,10.0,1027.111111111111,10.11111111111111,-8.0,5.555555555555556,2.0,493.676985168457,478.33075767078617,5.0693824147235205,112.70243780017572,26.003547967274983,16.317433513005575,4.793785874843597,11.809185512860616,112.2669420369466,0.0
2022-03-02 07:30:00,-0.5,14.6,22.3,22.3,4.0,4.426,16.801315,2.1152,52.032799999999995,-1.0,2.5,252.5,0.0,60.5,10.0,1027.0,10.0,-8.0,5.0,2.0,500.9974510491032,479.79457987467447,4.726046658208814,111.72206287922832,25.97937209447225,16.471366357803344,4.8248501237233485,11.867983803749086,109.25041548411052,0.0
2022-03-02 07:40:00,-0.6,14.6,22.4,22.3,3.9,4.437,18.056095,4.064500000000001,52.2989,-0.7777777777777777,2.2222222222222223,264.1111111111111,0.0,59.44444444444444,10.0,1026.888888888889,9.88888888888889,-8.0,4.444444444444445,2.0,501.94521148681645,477.0691857173525,4.804416042438335,113.42760792575987,25.954620065689085,16.67861589749654,4.897060775756836,11.89331708908081,111.67304712931316,0.0
2022-03-02 07:50:00,-0.1,14.8,22.1,22.4,4.2,4.46,18.61008,5.6811,50.8918,-0.5555555555555558,1.9444444444444446,275.72222222222223,0.0,58.388888888888886,10.0,1026.7777777777778,9.777777777777779,-8.0,3.8888888888888893,2.0,509.9965360198624,472.9313957863293,5.118990830647744,120.17714651441842,25.93856341997782,16.92930351257324,4.871681791941326,11.823616428375244,111.96389498392742,0.0
2022-03-02 08:00:00,0.3,15.0,22.1,22.5,4.5,4.448,17.083425,6.9489,49.1318,-0.3333333333333335,1.666666666666667,287.33333333333337,0.0,57.33333333333333,10.0,1026.6666666666667,9.666666666666666,-8.0,3.333333333333334,2.0,524.5096881103516,472.18572397867837,5.091195971184531,124.48253699329614,25.944427331288654,17.1406117216746,4.883741350968679,11.827043161392211,112.11706658681233,0.0
2022-03-02 08:10:00,0.4,15.0,22.0,22.6,4.6,4.472,15.477350000000001,8.2553,47.7937,-0.11111111111111116,1.3888888888888893,298.94444444444446,0.0,56.27777777777778,10.0,1026.5555555555557,9.555555555555555,-8.0,2.7777777777777786,2.0,528.6875798718683,472.0933156120915,4.811862508833071,125.60312017451572,25.920886999766033,17.452479588190716,4.374442538817723,11.70972870985667,123.14425164540607,0.0
2022-03-02 08:20:00,0.6,15.2,22.2,22.6,4.9,4.48,13.03728,8.6146,46.549,0.11111111111111116,1.1111111111111116,310.55555555555554,0.0,55.22222222222222,10.0,1026.4444444444443,9.444444444444445,-8.0,2.222222222222223,2.0,525.442533976237,474.3928992716471,4.770748464771583,137.71396250557763,25.933183828989666,17.80667971611023,4.339458791414897,11.280365414619446,111.30552975972493,0.0
2022-03-02 08:30:00,0.5,15.2,22.0,22.6,4.8,4.465,16.20362,8.738800000000001,45.7496,0.33333333333333304,0.8333333333333339,322.16666666666663,0.0,54.166666666666664,10.0,1026.3333333333333,9.333333333333334,-8.0,1.6666666666666679,2.0,505.374688345372,475.4805354291543,4.549479999542236,111.76533006032307,26.073734951019286,18.09985057512919,4.114413644472758,10.884062730471294,111.37616077423095,0.0
2022-03-02 08:40:00,0.6,15.3,21.8,22.7,4.9,4.463,13.011375000000001,9.4343,45.4408,0.5555555555555554,0.5555555555555562,333.77777777777777,0.0,53.111111111111114,10.0,1026.2222222222222,9.222222222222221,-8.0,1.1111111111111125,2.0,504.67742045084634,483.2738295947546,4.53837271241145,107.4025057976933,26.231926358540854,18.349308926264445,3.940656375090281,10.463315302530924,114.89202014923096,0.0
2022-03-02 08:50:00,0.8,15.4,21.5,22.8,5.1,4.441,12.017855,9.3738,45.1603,0.7777777777777777,0.27777777777777857,345.3888888888889,0.0,52.05555555555556,10.0,1026.111111111111,9.11111111111111,-8.0,0.5555555555555571,2.0,505.73957383079096,488.68356394449864,4.316079640678093,110.20403385614945,26.38904507637024,18.5041695467631,4.058841129144033,10.168534146944683,110.9072899246216,0.0
2022-03-02 09:00:00,1.4,15.7,21.1,22.9,5.5,4.475,11.197149999999999,10.0552,45.1767,1.0,0.0,357.0,0.0,51.0,10.0,1026.0,9.0,-8.0,0.0,2.0,500.95659415760264,485.3440119039601,4.061200541459908,100.95623020969542,26.581530996958413,18.612803109486897,3.764828085501989,9.9331365887324,117.40326274871828,0.0
2022-03-02 09:10:00,1.5,15.8,20.5,23.0,5.7,4.458,11.002715,9.3154,45.4698,1.3333333333333335,0.2222222222222222,352.0,0.0,50.55555555555556,10.0,1025.888888888889,9.166666666666666,-7.833333333333333,0.27777777777777773,2.0555555555555554,503.1619321555653,482.01700347900385,3.8227120283431253,115.79517567284363,26.777368761482887,18.66905829575102,3.743301895802978,9.63440839217881,110.63286712236997,0.0
2022-03-02 09:20:00,2.0,16.0,20.2,23.1,6.0,4.46,11.222875,9.3195,45.903,1.6666666666666667,0.4444444444444444,347.0,0.0,50.111111111111114,10.0,1025.7777777777778,9.333333333333334,-7.666666666666667,0.5555555555555555,2.111111111111111,503.3095899454753,479.6372778881556,4.147746583001089,134.6381145016083,26.997816190719607,18.690691614151,3.551237924496333,9.239300034840902,113.39891564687093,0.0
2022-03-02 09:30:00,2.5,16.3,21.0,23.2,6.5,4.482,10.63283,9.5725,45.9762,2.0,0.6666666666666666,342.0,0.0,49.666666666666664,10.0,1025.6666666666667,9.5,-7.5,0.8333333333333333,2.1666666666666665,503.87762673915114,474.11824571982197,3.96087031892464,122.90099570387501,27.227655401229857,18.653876746495563,3.3623841389020286,8.82400881767273,111.07871156056721,0.0
2022-03-02 09:40:00,2.6,16.3,21.9,23.2,6.6,4.463,9.62369,9.8899,46.0798,2.3333333333333335,0.8888888888888888,337.0,0.0,49.22222222222222,10.0,1025.5555555555557,9.666666666666666,-7.333333333333333,1.111111111111111,2.2222222222222223,505.1292977905274,474.46026830563596,3.7822098123151706,129.43794806248724,27.586243336995445,18.655443601608276,3.147510727246602,8.346140403747558,121.00472662607828,0.0
2022-03-02 09:50:00,2.6,16.4,21.2,23.3,6.7,4.459,9.35895,9.5069,46.2387,2.666666666666667,1.1111111111111112,332.0,0.0,48.77777777777778,10.0,1025.4444444444443,9.833333333333334,-7.166666666666667,1.3888888888888888,2.2777777777777777,510.9541247242895,477.39057480384565,3.671311203914847,169.24827345939678,28.022270221710205,18.622787860234578,2.8892246031761166,7.7492364112536105,116.73267656962078,0.0
2022-03-02 10:00:00,3.0,16.5,20.4,23.3,7.0,4.462,9.0461,9.4824,46.5654,3.0,1.3333333333333333,327.0,0.0,48.333333333333336,10.0,1025.3333333333333,10.0,-7.0,1.6666666666666665,2.3333333333333335,513.1600659179687,477.62204274495446,3.5630620356468157,228.14657425918148,28.323232622146605,18.481873194376625,2.9285505348443985,7.0904336643219,107.39355978647868,0.0
2022-03-02 10:10:00,2.9,16.6,20.2,23.3,7.0,4.446,8.433205,8.8632,47.1343,3.3333333333333335,1.5555555555555556,322.0,0.0,47.888888888888886,10.0,1025.2222222222222,10.166666666666666,-6.833333333333333,1.9444444444444442,2.388888888888889,517.8149121374372,475.4462160763795,3.394819313853474,211.413585950776,28.48866013844808,18.238888308207194,3.0701620475451152,6.577324523925782,106.2966849644979,0.0
2022-03-02 10:20:00,2.9,16.6,21.4,23.3,7.0,4.458,8.349505,9.0458,47.7264,3.666666666666667,1.7777777777777777,317.0,0.0,47.44444444444444,10.0,1025.111111111111,10.333333333333334,-6.666666666666666,2.222222222222222,2.4444444444444446,514.1019748942057,474.44247621382794,3.526103851182312,190.45129432160974,28.619649093272322,17.923942987204946,2.991251284779802,6.202038929395083,106.78314118164408,0.0
2022-03-02 10:30:00,3.2,16.7,21.3,23.4,7.2,4.464,7.77594,9.107800000000001,48.8943,4.0,2.0,312.0,0.0,47.0,10.0,1025.0,10.5,-6.5,2.5,2.5,517.0617936268072,469.2187836710612,3.4051231203712313,193.66068127993134,28.72225564320882,17.45889222462972,3.3704493955771127,5.958007728258769,92.88371051152548,0.0
2022-03-02 10:40:00,3.4,16.8,20.4,23.4,7.4,4.468,7.416395,9.538,49.7231,4.333333333333334,2.2222222222222223,307.0,0.0,46.55555555555556,10.0,1024.888888888889,10.666666666666666,-6.333333333333333,2.7777777777777777,2.5555555555555554,532.9525956217448,455.8334647658776,3.1416312402251076,224.9012305049573,28.52439189910889,15.275433406829833,4.144733309745789,6.644665236473084,27.12258750041326,0.0
2022-03-02 10:50:00,3.7,17.0,21.7,23.5,7.6,4.458,7.3623,9.559999999999999,50.257999999999996,4.666666666666667,2.444444444444444,302.0,0.0,46.111111111111114,10.0,1024.7777777777778,10.833333333333334,-6.166666666666666,3.0555555555555554,2.611111111111111,570.2756960182628,463.1371389770508,3.044773986817753,588.3603215052718,28.484210742314655,15.078279757499695,3.488108183542887,8.136772776444753,64.58123817443848,0.0
2022-03-02 11:00:00,3.9,17.1,21.0,23.5,7.8,4.488,7.10446,9.9854,50.638799999999996,5.0,2.6666666666666665,297.0,0.0,45.666666666666664,10.0,1024.6666666666667,11.0,-6.0,3.333333333333333,2.6666666666666665,618.8805295817058,506.08877495425867,2.9412870075877775,967.1677011867029,28.61699555714925,15.347099596659342,3.1823164625962574,8.973412291208902,251.3604054514567,0.0
2022-03-02 11:10:00,4.4,17.2,20.7,23.6,8.2,4.456,8.009175,9.9866,50.7084,5.333333333333334,2.888888888888889,292.0,0.0,45.22222222222222,10.0,1024.5555555555557,11.166666666666668,-5.833333333333333,3.6111111111111107,2.7222222222222223,612.8521341117771,525.7234603495982,2.909887801792662,795.8231328138793,28.776154870986936,15.678346439997355,3.1871612838904064,9.151506028175353,305.1943507385254,0.0
2022-03-02 11:20:00,4.8,17.4,21.8,23.6,8.5,4.451,8.617975,9.9145,50.5877,5.666666666666667,3.111111111111111,287.0,0.0,44.77777777777778,10.0,1024.4444444444443,11.333333333333334,-5.666666666666666,3.8888888888888884,2.7777777777777777,596.9207686500988,577.5975288899739,4.029838751345705,631.1602654546533,28.947230065663653,15.897533742586774,3.31197788755099,8.888492108980815,294.24430104573565,0.0
2022-03-02 11:30:00,5.1,17.5,20.9,23.6,8.8,4.477,8.959135,9.8607,50.4191,6.0,3.333333333333333,282.0,0.0,44.333333333333336,10.0,1024.3333333333333,11.5,-5.5,4.166666666666666,2.833333333333333,586.7628111880949,633.4547032358454,4.73499805147365,455.8394035304873,29.17931069374085,16.210388282140094,3.1490720240275065,8.349306365648905,280.2811051432292,0.0
2022-03-02 11:40:00,5.4,17.6,20.9,23.6,9.1,4.502,9.299005,10.3066,50.3442,6.333333333333334,3.5555555555555554,277.0,0.0,43.888888888888886,10.0,1024.2222222222222,11.666666666666668,-5.333333333333333,4.444444444444444,2.888888888888889,574.1943103027344,654.8511820475261,5.295610133820334,331.57645326000153,29.473217728932703,16.35576379776001,3.3810009209314984,7.736442583401998,239.77146929423014,0.0
2022-03-02 11:50:00,5.5,17.6,21.6,23.5,9.1,4.504,10.34215,10.1024,50.2556,6.666666666666667,3.7777777777777777,272.0,0.0,43.44444444444444,10.0,1024.111111111111,11.833333333333334,-5.166666666666666,4.722222222222221,2.9444444444444446,555.4701739081021,671.9503588516411,4.828379431673363,343.89972427540584,29.75723335266113,16.368152592976887,3.45738765835762,7.225567644437154,201.0242177581787,0.0
2022-03-02 12:00:00,6.1,17.8,20.5,23.5,9.5,4.457,11.158715,10.435500000000001,50.1363,7.0,4.0,267.0,0.0,43.0,10.0,1024.0,12.0,-5.0,5.0,3.0,545.5563240910673,625.2154950652725,5.761324971530398,240.5242352648374,29.91686352411906,15.901224047342936,4.071851725975672,6.9285715961456305,120.27552636464436,51.0
2022-03-02 12:10:00,6.0,17.8,21.6,23.6,9.6,4.484,11.097235000000001,10.4675,50.0263,7.055555555555555,4.055555555555555,267.8333333333333,0.0,43.111111111111114,10.0,1023.8888888888889,12.444444444444445,-4.888888888888889,5.0,3.0,533.8401450602214,549.3956732423278,5.787348250696215,172.92890933753407,29.883353344599406,14.464293600718179,5.544950168927511,7.220336969693501,42.42923238257567,0.0
2022-03-02 12:20:00,6.3,17.9,20.4,23.6,9.8,4.469,11.58275,10.6941,49.8497,7.111111111111111,4.111111111111111,268.6666666666667,0.0,43.22222222222222,10.0,1023.7777777777778,12.88888888888889,-4.777777777777778,5.0,3.0,520.7045439691653,508.5259571610374,5.338775680806004,139.80806916209937,29.832826534907024,13.197666721343996,5.258854768276215,8.931637850602469,24.894436017870902,0.0
2022-03-02 12:30:00,6.6,18.0,21.6,23.6,9.9,4.494,11.971485,10.947700000000001,49.7893,7.166666666666667,4.166666666666667,269.5,0.0,43.333333333333336,10.0,1023.6666666666666,13.333333333333334,-4.666666666666667,5.0,3.0,508.9701782437029,511.6685435959389,5.859062174713545,104.70572578106896,30.109039742151896,13.373809081713357,4.6362842814127605,9.613085328737895,45.893437404632564,0.0
2022-03-02 12:40:00,7.2,18.3,20.8,23.6,10.5,4.506,11.546265,10.910599999999999,49.7579,7.222222222222222,4.222222222222222,270.3333333333333,0.0,43.44444444444444,10.0,1023.5555555555555,13.777777777777779,-4.555555555555555,5.0,3.0,499.50777720133465,506.2668115234375,7.028439239849479,95.3647732035319,30.54314291000366,13.615724196434021,4.494095551967621,9.77553599834442,61.725711352030444,0.0
2022-03-02 12:50:00,7.3,18.3,21.3,23.6,10.6,4.507,13.347925,10.6511,49.757999999999996,7.277777777777778,4.277777777777778,271.1666666666667,0.0,43.55555555555556,10.0,1023.4444444444445,14.222222222222221,-4.444444444444445,5.0,3.0,491.91630168344784,498.63849386631756,8.847640635482335,80.70192519645907,30.758250942230223,13.794524734814962,4.4674015541871395,9.79405604203542,73.89507578531901,0.0
2022-03-02 13:00:00,7.5,18.3,21.1,23.6,10.7,4.52,13.937355,10.42,49.8943,7.333333333333333,4.333333333333333,272.0,0.0,43.666666666666664,10.0,1023.3333333333334,14.666666666666666,-4.333333333333333,5.0,3.0,488.06351888020833,487.52435068766283,7.6557499594877,63.50979161634284,30.721242714251503,13.830515869674036,4.571448049969592,9.784920264879862,83.18675385642186,0.0
2022-03-02 13:10:00,7.6,18.4,21.0,23.6,10.8,4.536,15.271175,10.367,50.037400000000005,7.388888888888889,4.388888888888889,272.8333333333333,0.0,43.77777777777778,10.0,1023.2222222222222,15.11111111111111,-4.222222222222222,5.0,3.0,482.67462447593954,489.35284432597547,6.491248052012449,61.36111620843748,30.62617876688639,13.889517443974814,4.824175993998845,9.645251898765565,97.82048365275065,0.0
2022-03-02 13:20:00,8.0,18.6,21.5,23.6,11.2,4.559,15.385085,10.545100000000001,50.1502,7.444444444444445,4.444444444444445,273.6666666666667,0.0,43.888888888888886,10.0,1023.1111111111111,15.555555555555555,-4.111111111111111,5.0,3.0,483.97080149332686,486.80248988359824,6.184715644585884,53.319956672151214,30.603753725687664,14.02880462328593,4.728199659983317,9.436107052167255,110.52153649648031,0.0
2022-03-02 13:30:00,7.9,18.7,20.6,23.6,11.4,4.533,16.131445,10.5391,50.1494,7.5,4.5,274.5,0.0,44.0,10.0,1023.0,16.0,-4.0,5.0,3.0,486.379579972892,490.4885340372722,5.521365113379591,40.19049412883608,30.5824046643575,14.180029745101928,4.718989280859629,9.282776497205099,114.85107671101889,0.0
2022-03-02 13:40:00,8.4,18.7,21.6,23.6,11.5,4.563,15.993879999999999,10.671800000000001,50.1929,7.555555555555555,4.555555555555555,275.3333333333333,0.0,44.111111111111114,10.0,1022.8888888888889,16.444444444444443,-3.888888888888889,5.0,3.0,486.48420633951827,457.2247947079012,5.579324922251836,37.528386949226686,30.27183827921341,13.041618200312547,9.505822423051615,9.537842458219476,29.095088352554477,0.0
2022-03-02 13:50:00,8.7,18.9,20.8,23.6,11.8,4.53,16.961205,10.5357,50.175599999999996,7.611111111111111,4.611111111111111,276.1666666666667,0.0,44.22222222222222,10.0,1022.7777777777778,16.88888888888889,-3.7777777777777777,5.0,3.0,484.80703495269927,462.60860457497085,5.775260314079327,35.46345711530265,28.348618401403485,11.957637654374548,12.447367663221844,13.49132543361793,1.000000238418579,0.0
2022-03-02 14:00:00,9.2,19.0,21.1,23.6,12.1,4.539,17.909675,10.6458,50.1338,7.666666666666667,4.666666666666667,277.0,0.0,44.333333333333336,10.0,1022.6666666666666,17.333333333333332,-3.666666666666667,5.0,3.0,489.13888092041014,454.5548826336038,5.559901846734817,35.40895781393105,27.34712478319804,12.28119754632314,13.328190008799234,19.36016728083293,1.000000238418579,0.0
2022-03-02 14:10:00,9.0,19.0,21.3,23.5,12.2,4.553,18.520515,11.0357,50.126400000000004,7.722222222222222,4.722222222222222,277.8333333333333,0.0,44.44444444444444,10.0,1022.5555555555555,17.77777777777778,-3.5555555555555554,5.0,3.0,493.72939065516687,457.22828402113646,5.456130674922534,40.26421209443087,26.374325030644734,12.867558312416076,14.662683278719584,24.40891402880351,1.000000238418579,0.0
2022-03-02 14:20:00,9.1,19.0,20.8,23.5,12.1,4.564,18.363035,11.1627,49.8569,7.777777777777778,4.777777777777778,278.6666666666667,0.0,44.55555555555556,10.0,1022.4444444444445,18.22222222222222,-3.4444444444444446,5.0,3.0,496.7148870849609,457.20126169840495,5.411268961806756,47.16991997206952,25.43314160346985,13.618328256607054,15.01494006315867,29.807559474309283,1.000000238418579,0.0
2022-03-02 14:30:00,9.4,19.1,21.3,23.5,12.5,4.541,17.56524,11.0039,49.3898,7.833333333333333,4.833333333333333,279.5,0.0,44.666666666666664,10.0,1022.3333333333334,18.666666666666664,-3.3333333333333335,5.0,3.0,494.69201709264996,460.45688992204333,5.6640010736756405,48.631961031983806,24.515596164229226,14.265252913297232,14.736499213633564,38.410895380677474,1.000000238418579,0.0
2022-03-02 14:40:00,9.0,18.9,20.7,23.4,12.2,4.542,19.086135,11.015699999999999,49.2543,7.888888888888889,4.888888888888889,280.3333333333333,0.0,44.77777777777778,10.0,1022.2222222222222,19.11111111111111,-3.2222222222222223,5.0,3.0,507.39937238320533,447.828069636904,5.843377647305613,61.79128983384472,23.882949361801145,14.984790287017821,16.00826265335083,46.645916131337486,1.000000238418579,0.0
2022-03-02 14:50:00,9.8,19.1,21.1,23.4,12.6,4.56,18.969895,11.0625,49.235,7.944444444444445,4.944444444444445,281.1666666666667,0.0,44.888888888888886,10.0,1022.1111111111111,19.555555555555557,-3.111111111111111,5.0,3.0,511.0369169108073,453.68475898830377,5.7867736768722535,68.32004442462814,23.47693661398807,15.711662482407132,16.214065527996773,56.411777953023964,1.000000238418579,0.0
2022-03-02 15:00:00,10.0,19.1,21.0,23.4,12.8,4.547,19.534285,11.0002,49.2124,8.0,5.0,282.0,0.0,45.0,10.0,1022.0,20.0,-3.0,5.0,3.0,502.5900651041667,451.0935148322445,5.916192535262997,73.64203674553478,23.084498612085977,16.444465227127075,16.808011786142988,61.53109115600586,1.000000238418579,0.0
2022-03-02 15:10:00,10.2,19.2,21.1,23.4,13.0,4.541,20.029204999999997,11.1155,49.2375,7.722222222222222,4.888888888888889,274.8333333333333,0.0,46.388888888888886,10.0,1022.0555555555555,21.833333333333332,-2.9444444444444446,5.111111111111111,2.888888888888889,495.8400371297201,448.5573680623373,5.958325631645439,77.40163091303938,22.934872671116544,17.129582290595533,15.666525565001924,64.08401714626679,9.232476639151574,0.0
2022-03-02 15:20:00,10.3,19.3,21.1,23.4,13.1,4.533,20.506675,10.9857,49.2472,7.444444444444445,4.777777777777778,267.6666666666667,0.0,47.77777777777778,10.0,1022.1111111111111,23.666666666666668,-2.888888888888889,5.222222222222222,2.7777777777777777,489.0750254313151,473.5775694327519,5.894577598800767,90.04707499789653,23.440773963928223,17.502892672220867,12.784129209518431,66.37814856211344,42.65520495891571,0.0
2022-03-02 15:30:00,10.1,19.1,20.8,23.4,12.9,4.538,20.88133,10.8102,49.2758,7.166666666666667,4.666666666666667,260.5,0.0,49.166666666666664,10.0,1022.1666666666666,25.5,-2.8333333333333335,5.333333333333333,2.6666666666666665,485.0930662238461,481.1745536681427,6.012523945132218,167.045701949556,24.01681840589491,17.574120682646328,12.18658095909377,66.64428453930353,293.00731633811347,0.0
2022-03-02 15:40:00,9.4,18.9,21.3,23.3,12.4,4.539,21.467485,10.7962,49.306599999999996,6.888888888888889,4.555555555555555,253.33333333333334,0.0,50.55555555555556,10.0,1022.2222222222222,27.333333333333336,-2.7777777777777777,5.444444444444445,2.5555555555555554,473.60793975830074,469.00995981852213,6.328615846512681,116.55193538105421,24.537337382634483,17.407596559524535,11.541584769884746,62.47342464447022,309.1231080373128,0.0
2022-03-02 15:50:00,9.5,18.9,20.8,23.3,12.4,4.558,21.425365,10.7864,49.3581,6.611111111111111,4.444444444444445,246.16666666666666,0.0,51.94444444444444,10.0,1022.2777777777778,29.166666666666664,-2.7222222222222223,5.555555555555555,2.4444444444444446,472.1421000338149,465.73844852491357,6.169404873268752,115.44154991365421,25.002653226960177,17.12750369352136,11.047054261541636,61.0372382009905,144.12284480833063,0.0
2022-03-02 16:00:00,9.6,18.9,21.3,23.2,12.4,4.541,21.78117,10.7486,49.4118,6.333333333333334,4.333333333333333,239.0,0.0,53.33333333333333,10.0,1022.3333333333334,31.0,-2.6666666666666665,5.666666666666667,2.3333333333333335,474.1553925577799,459.6532017289085,6.313207818289935,105.07871692635919,25.381235942840576,16.825421492258705,10.799613560040791,58.672569796244304,107.8381870905558,0.0
2022-03-02 16:10:00,9.4,18.8,20.5,23.2,12.4,4.52,22.219614999999997,10.5813,49.4657,6.055555555555555,4.222222222222222,231.83333333333334,0.0,54.72222222222222,10.0,1022.3888888888889,32.833333333333336,-2.611111111111111,5.777777777777778,2.2222222222222223,476.34549691035835,462.32256022135414,6.549756314390796,97.42518676908676,25.665796672099056,16.547123203816387,10.460199241853704,55.68192786049708,102.50578159655554,0.0
2022-03-02 16:20:00,9.5,18.8,21.3,23.2,12.4,4.504,21.970905,10.6412,49.5089,5.777777777777779,4.111111111111111,224.66666666666666,0.0,56.111111111111114,10.0,1022.4444444444445,34.66666666666667,-2.5555555555555554,5.888888888888889,2.111111111111111,473.49356068929035,457.8870525246105,6.903864275829941,101.15196037184721,25.905771210988366,16.37232294400533,10.587078474362691,54.7741835530599,102.08029903411865,0.0
2022-03-02 16:30:00,9.6,18.8,20.9,23.1,12.4,4.511,21.943005,10.4358,49.553399999999996,5.5,4.0,217.5,0.0,57.5,10.0,1022.5,36.5,-2.5,6.0,2.0,474.0568074018106,449.35841897898706,6.974486601056353,104.5549554835605,26.110759417647024,16.196099100382316,10.159825767042946,54.0674805290955,99.16127358258781,0.0
2022-03-02 16:40:00,9.7,18.8,21.1,23.1,12.4,4.512,22.01675,10.290899999999999,49.5917,5.222222222222222,3.888888888888889,210.33333333333331,0.0,58.888888888888886,10.0,1022.5555555555555,38.33333333333333,-2.4444444444444446,6.111111111111111,1.8888888888888888,471.4588138834635,451.2751607259114,7.191230419961746,96.65033174719514,26.242415269916343,16.000036268153433,10.704626086121898,52.939794637389106,100.93330637937211,0.0
2022-03-02 16:50:00,9.4,18.7,21.2,23.0,12.3,4.517,22.444881818181816,9.966090909090909,49.64590909090909,4.944444444444445,3.7777777777777777,203.16666666666669,0.0,60.27777777777778,10.0,1022.6111111111111,40.16666666666667,-2.388888888888889,6.222222222222222,1.777777777777778,466.9504605277927,452.1808192426309,7.466306509634869,94.84461875118106,26.31207628568014,15.847162772814432,10.819667429924012,52.39858457565308,105.70631558736166,0.0
2022-03-02 17:00:00,9.5,18.7,21.0,23.0,12.3,4.532,22.12766,9.747499999999999,49.7115,4.666666666666667,3.666666666666667,196.0,0.0,61.666666666666664,10.0,1022.6666666666666,42.0,-2.3333333333333335,6.333333333333333,1.6666666666666667,464.1991002400716,456.5007212320964,7.428998637805551,104.52402242067845,26.34774593735819,15.748045893227314,10.929360063143369,51.91141600506454,105.7545468046975,0.0
2022-03-02 17:10:00,9.3,18.7,20.5,23.0,12.2,4.534,28.76418,9.3333,49.7892,4.388888888888889,3.5555555555555554,188.83333333333331,0.0,63.05555555555556,10.0,1022.7222222222222,43.833333333333336,-2.2777777777777777,6.444444444444445,1.5555555555555556,465.79759564980696,457.46613313170684,7.606926865429529,108.42980800650214,26.360431610258285,15.728353525043207,11.030196935147215,51.933940476455255,112.67360879564016,0.0
2022-03-02 17:20:00,9.4,18.6,21.2,22.9,12.3,4.527,24.356555,9.0637,49.892700000000005,4.111111111111112,3.4444444444444446,181.66666666666669,0.0,64.44444444444444,10.0,1022.7777777777778,45.66666666666667,-2.2222222222222223,6.555555555555555,1.4444444444444444,468.1298722330729,452.89500595969713,7.7239152601209735,109.33028891245525,26.36056577682495,15.76736125310262,11.247420047124226,52.541063995361334,108.56529949188231,0.0
2022-03-02 17:30:00,9.3,18.6,20.9,22.9,12.2,4.524,27.130945000000004,9.067,50.0009,3.833333333333334,3.3333333333333335,174.5,0.0,65.83333333333333,10.0,1022.8333333333334,47.5,-2.166666666666667,6.666666666666666,1.3333333333333335,468.28017170522406,452.9154934692383,7.9586580810977905,111.9894996474961,26.35372573534648,15.81964818795522,11.477441290219625,52.65715157826742,110.92522802988688,0.0
2022-03-02 17:40:00,9.2,18.5,20.7,22.9,12.1,4.517,24.63968,9.0785,50.077,3.5555555555555562,3.2222222222222223,167.33333333333331,0.0,67.22222222222223,10.0,1022.8888888888889,49.333333333333336,-2.111111111111111,6.777777777777778,1.2222222222222223,466.1260431925456,451.12065351113506,8.22273304919065,110.61063026363566,26.28603976793882,15.871933331300983,11.41144510816046,52.35750821646998,109.36205049547098,0.0
2022-03-02 17:50:00,9.2,18.5,21.3,22.9,12.0,4.503,25.825225,9.0348,50.1103,3.2777777777777786,3.111111111111111,160.16666666666669,0.0,68.61111111111111,10.0,1022.9444444444445,51.16666666666667,-2.0555555555555554,6.888888888888889,1.1111111111111112,468.08997133101536,454.5743513681697,8.412846539761386,112.38989667881681,26.187054313023886,15.90134953180949,12.163941650390624,54.54164332707724,100.38466114044189,0.0
2022-03-02 18:00:00,9.2,18.5,20.8,22.9,12.1,4.516,24.939785,9.0473,50.1418,3.0,3.0,153.0,0.0,70.0,10.0,1023.0,53.0,-2.0,7.0,1.0,464.5226463826498,451.3000793457031,8.814183694454236,108.08254001078633,26.07387525773991,15.956472919243202,12.700141633028364,56.650606475873175,106.30306739246778,0.0
2022-03-02 18:10:00,9.0,18.4,20.8,22.8,11.9,4.521,25.120995,9.0984,50.1572,2.9444444444444446,3.111111111111111,153.33333333333334,0.0,70.22222222222223,10.0,1023.0,55.611111111111114,-2.0,7.222222222222222,1.0,463.4760979277512,455.3939974905431,8.908593718076157,108.45458248526363,25.950078973770143,16.095686572392783,13.240796276728313,57.60037846247356,103.13829012552897,0.0
2022-03-02 18:20:00,9.0,18.4,21.4,22.8,11.8,4.523,24.943685,8.9914,50.15560000000001,2.888888888888889,3.2222222222222223,153.66666666666666,0.0,70.44444444444444,10.0,1023.0,58.22222222222222,-2.0,7.444444444444445,1.0,465.5408763631185,457.0208428955078,8.833168387062805,112.19815994478215,25.85723542682195,16.251728999682065,13.102668630443725,58.18659208771872,115.45141969971738,0.0
2022-03-02 18:30:00,8.7,18.3,20.6,22.8,11.6,4.54,24.572345,8.9923,50.1608,2.8333333333333335,3.3333333333333335,154.0,0.0,70.66666666666667,10.0,1023.0,60.833333333333336,-2.0,7.666666666666667,1.0,466.1489666046494,458.22631964672576,8.961189807256062,110.74415143330891,25.803594281633025,16.394559682210286,12.626707252755676,56.41044959817229,117.16753860128802,0.0
2022-03-02 18:40:00,8.5,18.2,20.9,22.7,11.5,4.531,24.827935,8.4516,50.1428,2.7777777777777777,3.4444444444444446,154.33333333333334,0.0,70.88888888888889,10.0,1023.0,63.44444444444444,-2.0,7.888888888888889,1.0,468.63218788936217,455.22271128336587,9.364177896666662,110.41981593331374,25.824946854909264,16.51373085339864,12.80661770661672,54.12052140553792,112.86779435475667,0.0
2022-03-02 18:50:00,8.7,18.2,21.2,22.7,11.5,4.536,27.700934999999998,8.0444,50.1612,2.7222222222222223,3.5555555555555554,154.66666666666666,0.0,71.11111111111111,10.0,1023.0,66.05555555555556,-2.0,8.11111111111111,1.0,474.8844450887044,456.7733829752604,9.282531963607012,114.68853531982938,25.826198633053885,16.639875082242288,12.781493727527769,52.083686841544456,106.69762922168452,0.0
2022-03-02 19:00:00,8.4,18.1,20.6,22.7,11.4,4.505,25.267285,7.7164,50.2521,2.6666666666666665,3.6666666666666665,155.0,0.0,71.33333333333333,10.0,1023.0,68.66666666666667,-2.0,8.333333333333334,1.0,470.4272743733724,452.50975699939943,9.159635242742334,111.1348409413483,25.799574566102972,16.71867782835233,12.934483388130275,51.255287852745276,118.38283993176822,0.0
2022-03-02 19:10:00,8.5,18.1,21.4,22.7,11.4,4.51,24.755675,7.9696,50.3715,2.611111111111111,3.7777777777777777,155.33333333333334,0.0,71.55555555555556,10.0,1023.0,71.27777777777777,-2.0,8.555555555555555,1.0,467.41180281715833,461.68562835693353,9.421752731005352,109.82859812418619,25.71104196548462,16.804267597198486,13.441929074923198,49.417172317504885,105.6956901550293,0.0
2022-03-02 19:20:00,8.3,18.1,20.6,22.7,11.3,4.521,24.235165000000002,7.9153,50.4128,2.5555555555555554,3.888888888888889,155.66666666666666,0.0,71.77777777777777,10.0,1023.0,73.88888888888889,-2.0,8.777777777777779,1.0,474.6483030928688,464.0702528328731,9.599776511327022,108.71559021470236,25.67513068075234,16.884154410766342,13.250932011119389,49.76510124605254,111.96228049434512,0.0
2022-03-02 19:30:00,7.9,17.9,21.0,22.7,11.0,4.527,24.45531,7.8382000000000005,50.3697,2.5,4.0,156.0,0.0,72.0,10.0,1023.0,76.5,-2.0,9.0,1.0,473.26651330706716,467.36416035619277,9.717900502937663,108.09297760527014,25.618727822653987,16.956480615421878,14.062386163910904,49.405165159796596,107.25842600245933,0.0
2022-03-02 19:40:00,8.0,17.9,21.2,22.7,11.0,4.512,24.09031,7.894800000000001,50.4279,2.4444444444444446,4.111111111111111,156.33333333333334,0.0,72.22222222222223,10.0,1023.0,79.11111111111111,-2.0,9.222222222222221,1.0,476.0093938752975,467.5016865136157,9.90365570302737,110.44959504466945,25.568168497085573,17.03370086034139,14.114491197268169,49.1472178586324,113.64052921295165,0.0
2022-03-02 19:50:00,8.6,18.1,20.8,22.7,11.3,4.533,25.728125,8.14,50.4792,2.388888888888889,4.222222222222222,156.66666666666666,0.0,72.44444444444444,10.0,1023.0,81.72222222222223,-2.0,9.444444444444445,1.0,475.761682027181,468.4953305930653,9.774959545593477,110.38800358853098,25.526988271077474,17.181558888429976,14.00150565131236,47.71048716313421,109.019645350828,0.0
2022-03-02 20:00:00,7.7,17.9,21.4,22.6,10.9,4.512,24.647985,7.724200000000001,50.481700000000004,2.3333333333333335,4.333333333333333,157.0,0.0,72.66666666666667,10.0,1023.0,84.33333333333333,-2.0,9.666666666666666,1.0,474.3663224283854,466.54528747558595,9.467887586415824,112.49517960327493,25.48034950574239,17.459831972122192,13.528201119105024,46.11232542673747,111.56584621429442,0.0
2022-03-02 20:10:00,7.5,17.7,20.6,22.6,10.6,4.54,24.0921,7.392,50.4932,2.2777777777777777,4.444444444444445,157.33333333333334,0.0,72.88888888888889,10.0,1023.0,86.94444444444444,-2.0,9.88888888888889,1.0,476.42180275401853,464.8410430136494,9.506886040773768,109.61504372871529,25.448576939846838,17.69057722705906,13.48220596604428,45.00787997218849,107.5178062277325,0.0
2022-03-02 20:20:00,7.5,17.7,20.9,22.6,10.5,4.546,23.94167,7.317099999999999,50.5218,2.2222222222222223,4.555555555555555,157.66666666666666,0.0,73.11111111111111,10.0,1023.0,89.55555555555554,-2.0,10.11111111111111,1.0,473.88336161295575,460.1521663657002,9.427747429589093,110.34786225701455,25.407628056208292,17.834869928359986,13.6567365805308,43.945126667022706,109.07564380645752,0.0
2022-03-02 20:30:00,7.5,17.6,21.1,22.6,10.5,4.551,23.807595,7.095000000000001,50.5762,2.166666666666667,4.666666666666666,158.0,0.0,73.33333333333333,10.0,1023.0,92.16666666666666,-2.0,10.333333333333332,1.0,475.9440177759631,463.54265187581376,9.633337013142256,112.2964169042124,25.365819120407103,17.9124373849233,13.590208716392516,42.71608126322428,110.20166244506837,0.0
2022-03-02 20:40:00,7.4,17.6,20.6,22.5,10.5,4.553,23.415365,6.982900000000001,50.632400000000004,2.111111111111111,4.777777777777778,158.33333333333334,0.0,73.55555555555556,10.0,1023.0,94.77777777777777,-2.0,10.555555555555555,1.0,474.60493835449216,468.55103254647094,9.330464263420321,109.26623938393459,25.35080093868708,17.926182704483722,13.19689957834233,40.788884520449884,111.44481073713573,0.0
2022-03-02 20:50:00,7.4,17.6,21.3,22.6,10.4,4.537,23.87271,6.808,50.6721,2.0555555555555554,4.888888888888889,158.66666666666666,0.0,73.77777777777777,10.0,1023.0,97.38888888888889,-2.0,10.777777777777779,1.0,474.7765947925085,465.59368103027344,9.41746104477489,109.56310245406158,25.330464843114218,17.949168809254964,12.94399002393087,39.38675989786784,108.78575678507487,0.0
2022-03-02 21:00:00,7.1,17.5,20.5,22.6,10.2,4.553,23.996190000000002,6.7767,50.722500000000004,2.0,5.0,159.0,0.0,74.0,10.0,1023.0,100.0,-2.0,11.0,1.0,480.52502298990885,469.84318346045484,9.400748615184073,110.71125637313067,25.309726463953652,17.970677076975505,13.596979196866354,37.09767324447632,111.75655690511068,0.0
2022-03-02 21:10:00,7.0,17.5,21.4,22.5,10.1,4.548,24.600975,6.792,50.7682,1.8333333333333333,5.055555555555555,159.05555555555554,0.0,74.16666666666667,10.0,1022.8888888888889,95.11111111111111,-2.1666666666666665,11.055555555555555,1.0,476.6223655507756,469.5843313598633,9.351196918730007,112.73926376709157,25.29603250519704,18.02243657451565,13.057950265043875,34.911947352845786,111.14611032195009,0.0
2022-03-02 21:20:00,6.9,17.4,20.4,22.5,10.0,4.542,25.362815,6.830799999999999,50.790800000000004,1.6666666666666665,5.111111111111111,159.11111111111111,0.0,74.33333333333333,10.0,1022.7777777777778,90.22222222222223,-2.3333333333333335,11.11111111111111,1.0,472.4448547363281,472.8935307996027,9.70738075094708,111.11591669675322,25.283602512219534,18.016554347754873,13.458474677376827,33.26040137479534,111.35568029091182,0.0
2022-03-02 21:30:00,6.8,17.3,21.4,22.5,9.9,4.561,26.202095000000003,6.539,50.7876,1.5,5.166666666666667,159.16666666666666,0.0,74.5,10.0,1022.6666666666666,85.33333333333333,-2.5,11.166666666666666,1.0,470.3160017868569,468.8796875771709,10.195928719973159,109.87685080490544,25.293391567866006,17.98430012702942,13.922739979426066,32.15393796602885,108.44808738708495,0.0
2022-03-02 21:40:00,7.0,17.3,20.6,22.5,9.9,4.561,26.67156,6.7286,50.8356,1.3333333333333333,5.222222222222222,159.22222222222223,0.0,74.66666666666667,10.0,1022.5555555555555,80.44444444444444,-2.666666666666667,11.222222222222221,1.0,468.42038279215495,466.56545379638675,10.454988533359463,111.12320466876704,25.27129677136739,17.932938416798912,14.405129866600038,31.419317286809285,110.73428202311197,0.0
2022-03-02 21:50:00,6.6,17.3,21.2,22.5,9.8,4.54,25.32979,6.987399999999999,50.8534,1.1666666666666665,5.277777777777778,159.27777777777777,0.0,74.83333333333333,10.0,1022.4444444444445,75.55555555555556,-2.8333333333333335,11.277777777777779,1.0,467.03802101924504,464.29577163170126,10.78859023183079,108.02619254290047,25.241062103907268,17.850951954523723,14.242733475367228,30.15486976941427,112.22045350392659,0.0
2022-03-02 22:00:00,6.2,17.2,20.8,22.5,9.6,4.546,24.380850000000002,7.0784,50.8314,1.0,5.333333333333333,159.33333333333334,0.0,75.0,10.0,1022.3333333333334,70.66666666666666,-3.0,11.333333333333334,1.0,468.14575846354165,459.7283542747059,10.624084327288267,105.55049084636451,25.21628733419429,17.762431229144166,14.554770989929889,28.315714088752447,110.72810681100619,0.0
2022-03-02 22:10:00,7.1,17.4,21.1,22.5,10.1,4.554,24.23957,7.1069,50.804500000000004,0.8333333333333333,5.388888888888889,159.38888888888889,0.0,75.16666666666667,10.0,1022.2222222222222,65.77777777777777,-3.166666666666667,11.38888888888889,1.0,465.7775729545506,465.53663157145184,11.11883526177056,107.18074817808333,25.19861518859863,17.64738787651062,14.477222146987916,25.879059906005857,109.72815601348877,0.0
2022-03-02 22:20:00,6.6,17.3,20.9,22.5,9.8,4.532,23.773994444444444,6.636333333333334,50.684555555555555,0.6666666666666665,5.444444444444445,159.44444444444446,0.0,75.33333333333333,10.0,1022.1111111111111,60.888888888888886,-3.3333333333333335,11.444444444444445,1.0,463.59531504313156,463.91537833729006,10.894168991853963,108.84862485486909,25.24284332593282,17.553829072316486,14.37559096654256,23.97556383450826,107.18957747141522,0.0
2022-03-02 22:30:00,6.3,17.1,21.0,22.5,9.5,4.506,23.500675,6.5596000000000005,50.7142,0.5,5.5,159.5,0.0,75.5,10.0,1022.0,55.99999999999999,-3.5,11.5,1.0,462.77526554151507,464.2662586466471,10.794497111018767,110.43475469319833,25.25004491385767,17.426855206785902,14.48792230670735,21.504146627113645,109.94050189346918,0.0
2022-03-02 22:40:00,7.0,17.3,21.4,22.4,9.9,4.539,22.796275,6.7159,50.787,0.33333333333333326,5.555555555555555,159.55555555555554,0.0,75.66666666666667,10.0,1021.8888888888889,51.11111111111111,-3.666666666666667,11.555555555555555,1.0,460.0281545003255,466.13691653898394,10.853141242258967,109.70781557330977,25.236387929916383,17.323480291366575,14.490943586031596,19.256773900985717,107.32454677581786,0.0
2022-03-02 22:50:00,6.7,17.3,20.4,22.4,9.9,4.536,22.74173,6.875,50.8349,0.16666666666666652,5.611111111111111,159.61111111111111,0.0,75.83333333333333,10.0,1021.7777777777778,46.222222222222214,-3.8333333333333335,11.61111111111111,1.0,464.1127360727595,466.68057531948745,10.554141398446035,108.72055177289887,25.203097956975302,17.25930103302002,14.13446654955546,17.39494302431742,110.60546615600586,0.0
2022-03-02 23:00:00,7.2,17.4,21.6,22.4,10.2,4.546,23.13672,7.1450000000000005,50.8266,0.0,5.666666666666667,159.66666666666666,0.0,76.0,10.0,1021.6666666666666,41.33333333333333,-4.0,11.666666666666666,1.0,462.57890177408854,467.84453236897787,10.344950277872679,114.55464357279115,25.122293758553973,17.26188268828527,14.62263846365072,16.36437694296325,110.08885369446318,0.0
2022-03-02 23:10:00,6.7,17.3,20.7,22.4,9.9,4.55,21.306540000000002,6.8864,50.7933,-0.16666666666666696,5.722222222222222,159.72222222222223,0.0,76.16666666666667,10.0,1021.5555555555555,36.444444444444436,-4.166666666666667,11.722222222222221,1.0,460.8256508382162,462.0912172584972,10.230654352317421,112.95753731355828,25.10342263539632,17.286462999979655,13.856605478922527,15.803124465942384,107.30254051208496,0.0
2022-03-02 23:20:00,6.6,17.3,20.9,22.5,9.8,4.538,21.91053,6.6867,50.769600000000004,-0.3333333333333335,5.777777777777778,159.77777777777777,0.0,76.33333333333333,10.0,1021.4444444444445,31.555555555555543,-4.333333333333334,11.777777777777779,1.0,461.32158803304037,461.29443414797726,10.275804856456606,111.07633547421901,25.026836657604928,17.324616881332826,14.176260065278091,15.486462056919681,111.63483966698081,0.0
2022-03-02 23:30:00,7.4,17.3,21.5,22.4,10.0,4.545,21.9663,6.2573,50.7693,-0.5,5.833333333333333,159.83333333333334,0.0,76.5,10.0,1021.3333333333334,26.666666666666657,-4.5,11.833333333333334,1.0,465.602130958294,457.26550832814183,10.162353185017903,110.76275881449382,25.017471335728963,17.371730483373007,14.028450932502746,15.426694175402323,109.08662470499675,0.0
2022-03-02 23:40:00,6.9,17.2,20.5,22.4,9.8,4.552,25.721455,6.403700000000001,50.802,-0.666666666666667,5.888888888888889,159.88888888888889,0.0,76.66666666666667,10.0,1021.2222222222222,21.77777777777777,-4.666666666666667,11.88888888888889,1.0,465.0421686457492,459.18737343272943,10.089977416237868,109.15210584090929,25.054650451153684,17.34142182808138,14.81043259383595,15.206049541349463,110.25309082764018,0.0
2022-03-02 23:50:00,6.3,17.1,21.6,22.4,9.6,4.517,28.530369999999998,6.2779,50.8347,-0.8333333333333335,5.944444444444445,159.94444444444446,0.0,76.83333333333333,10.0,1021.1111111111111,16.888888888888886,-4.833333333333334,11.944444444444445,1.0,467.1454592895508,466.9277925688645,10.59067466027319,114.9186238016247,25.090995059632984,17.363282492147327,15.714230507565082,16.638736188479065,103.48459433604096,0.0
2022-03-03 00:00:00,6.2,17.0,20.6,22.4,9.4,4.542,28.54801818181818,5.969363636363636,50.85863636363637,-1.0,6.0,160.0,0.0,77.0,10.0,1021.0,12.0,-5.0,12.0,1.0,472.1644383643139,471.71849334716796,10.824690784545941,115.7436769543664,25.089400257121373,17.451334961821132,15.843064245073133,21.765745779349977,105.48607556208378,0.0
2022-03-03 00:10:00,5.8,17.0,21.0,22.4,9.2,4.552,28.607995,5.9442,50.9144,-1.0555555555555556,5.944444444444445,160.11111111111111,0.0,77.0,10.0,1021.0,11.944444444444445,-5.0,11.944444444444445,1.0,477.59121088137573,472.38080414870694,10.76824908097585,111.71655980428059,25.042192029953004,17.53244688987732,15.493782237370809,24.700215504964195,109.75926750183105,0.0
2022-03-03 00:20:00,5.9,16.9,21.3,22.4,9.1,4.515,29.018095,5.8605,50.960699999999996,-1.1111111111111112,5.888888888888889,160.22222222222223,0.0,77.0,10.0,1021.0,11.88888888888889,-5.0,11.88888888888889,1.0,478.6539030579314,468.6945188114561,10.596218672095045,109.76884577196196,24.96852392805498,17.59755930717382,15.455302365701751,25.933653238695218,114.53711841626357,0.0
2022-03-03 00:30:00,5.8,16.9,20.3,22.4,9.1,4.548,28.157525,5.4735,50.9933,-1.1666666666666667,5.833333333333333,160.33333333333334,0.0,77.0,10.0,1021.0,11.833333333333334,-5.0,11.833333333333334,1.0,482.9913362630208,469.5269721476237,10.465909023338792,110.53631953460349,24.849007376331393,17.67623177668469,15.038667534569564,26.01463244680631,113.25613861536576,0.0
2022-03-03 00:40:00,6.0,16.9,21.6,22.4,9.2,4.52,27.909885000000003,5.3109,51.0493,-1.2222222222222223,5.777777777777778,160.44444444444446,0.0,77.0,10.0,1021.0,11.777777777777779,-5.0,11.777777777777779,1.0,480.1320982273146,470.18652107677246,10.377319108645121,109.23461124420166,24.772622884114583,17.737151854832966,14.81840507507324,25.867280724843347,107.83792343139649,0.0
2022-03-03 00:50:00,5.7,16.9,20.7,22.4,9.0,4.511,28.236534999999996,5.360799999999999,51.1226,-1.2777777777777777,5.722222222222222,160.55555555555554,0.0,77.0,10.0,1021.0,11.722222222222221,-5.0,11.722222222222221,1.0,476.5559417689532,472.47594652548605,10.470997552737003,110.89613720565191,24.765322648657243,17.78631989931656,15.017721909776245,25.264596412464723,112.51450460617153,0.0
2022-03-03 01:00:00,5.5,16.8,20.9,22.4,8.9,4.527,27.782365,5.2512,51.1834,-1.3333333333333333,5.666666666666667,160.66666666666666,0.0,77.0,10.0,1021.0,11.666666666666666,-5.0,11.666666666666666,1.0,474.43422279445605,473.5986959698556,10.63957336506601,110.47130171005335,24.754466400146484,17.84758235613505,14.780184822082521,24.215138648351036,111.02833535512289,0.0
2022-03-03 01:10:00,5.5,16.8,21.5,22.4,8.9,4.538,27.55455,5.068,51.2316,-1.3888888888888888,5.611111111111111,160.77777777777777,0.0,77.0,10.0,1021.0,11.61111111111111,-5.0,11.61111111111111,1.0,477.11815411797886,474.0213867924132,10.235140755028374,111.99434037418689,24.789991103942786,17.99090456730902,14.713220893137873,23.178006313938205,109.60578310885671,0.0
2022-03-03 01:20:00,5.4,16.8,20.4,22.3,8.8,4.533,27.379325,4.9755,51.261199999999995,-1.4444444444444444,5.555555555555555,160.88888888888889,0.0,77.0,10.0,1021.0,11.555555555555555,-5.0,11.555555555555555,1.0,475.7244936327003,471.42688527425133,10.235259410540262,111.6285688527425,24.766515537897746,18.156858660380045,14.442109797795615,22.41792470932007,108.47849437713623,0.0
2022-03-03 01:30:00,5.2,16.7,21.2,22.3,8.6,4.527,28.01184,4.7231000000000005,51.2869,-1.5,5.5,161.0,0.0,77.0,10.0,1021.0,11.5,-5.0,11.5,1.0,479.3514356486003,481.35895553413485,9.838608441137323,109.44148733580853,24.763401868410703,18.27622754053881,14.207388453402762,21.72180301493844,112.98762394404007,0.0
2022-03-03 01:40:00,5.2,16.6,21.2,22.3,8.6,4.543,28.07106,4.5271,51.321600000000004,-1.5555555555555556,5.444444444444445,161.11111111111111,0.0,77.0,10.0,1021.0,11.444444444444445,-5.0,11.444444444444445,1.0,482.31613239507567,479.08066215076667,9.79604924395933,110.24663382794225,24.766954700286778,18.353119416640975,13.765872651224083,20.43288435424115,106.7857876630018,0.0
2022-03-03 01:50:00,4.9,16.6,20.4,22.3,8.4,4.521,28.01982,4.1213,51.3498,-1.6111111111111112,5.388888888888889,161.22222222222223,0.0,77.0,10.0,1021.0,11.38888888888889,-5.0,11.38888888888889,1.0,480.3127072143555,477.3972561645508,9.637431334937359,110.44557901888918,24.799655780792236,18.384820156097412,14.018481016159058,19.121391944885254,110.53469228108725,0.0
2022-03-03 02:00:00,5.2,16.6,21.3,22.3,8.5,4.539,28.455219999999997,3.9378,51.420100000000005,-1.6666666666666665,5.333333333333333,161.33333333333334,0.0,77.0,10.0,1021.0,11.333333333333334,-5.0,11.333333333333334,1.0,476.47042582194007,482.08507495047036,9.636726970672608,108.14156625111897,24.829652401606243,18.39469160079956,13.865617470741274,17.827092746098835,107.55681819915772,0.0
2022-03-03 02:10:00,5.0,16.6,21.2,22.3,8.5,4.534,28.02027,3.964,51.4941,-1.7222222222222223,5.277777777777778,161.44444444444446,0.0,77.0,10.0,1021.0,11.277777777777779,-5.0,11.277777777777779,1.0,479.26919809977215,482.01199158416404,9.46119705418409,109.97465878244175,24.827388851467497,18.386733681307,13.818523366761074,16.57146537139591,111.17072698840987,0.0
2022-03-03 02:20:00,4.7,16.5,20.2,22.3,8.2,4.53,28.612405000000003,4.1966,51.5689,-1.7777777777777777,5.222222222222222,161.55555555555554,0.0,77.0,10.0,1021.0,11.222222222222221,-5.0,11.222222222222221,1.0,478.3942784697434,484.1216757202149,9.488530345609632,110.36413134106135,24.84561352411906,18.38787800470988,13.60253435611725,15.593238557179768,106.99239576975506,0.0
2022-03-03 02:30:00,4.7,16.5,21.5,22.3,8.2,4.548,29.215055,4.2277000000000005,51.5884,-1.8333333333333333,5.166666666666667,161.66666666666666,0.0,77.0,10.0,1021.0,11.166666666666666,-5.0,11.166666666666666,1.0,476.67057373046873,482.843872575431,9.73610567895706,109.05412573668916,24.80042240223642,18.36296327337707,13.954541032354712,14.88039649386864,112.0338756119464,0.0
2022-03-03 02:40:00,4.5,16.4,21.1,22.3,8.0,4.524,30.22069,4.1661,51.5905,-1.8888888888888888,5.111111111111111,161.77777777777777,0.0,77.0,10.0,1021.0,11.11111111111111,-5.0,11.11111111111111,1.0,472.24372696799793,482.80202911376955,10.144449643549946,110.37356637556002,24.77288263180835,18.300641664138624,14.283546265343489,14.608881618693724,107.65219778265657,0.0
2022-03-03 02:50:00,4.1,16.3,20.3,22.3,7.8,4.517,30.890454999999996,4.2986,51.5711,-1.9444444444444444,5.055555555555555,161.88888888888889,0.0,77.0,10.0,1021.0,11.055555555555555,-5.0,11.055555555555555,1.0,469.08742746988935,477.42607291736823,10.42267854604344,108.83118097919528,24.748064997990927,18.2129674243927,14.463659423192343,14.257802341779074,110.78559518178304,0.0
