,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-03 03:00:00,4.1,16.3,21.5,22.3,7.7,4.541,30.355405,3.7866999999999997,51.5412,-2.0,5.0,162.0,0.0,77.0,10.0,1021.0,11.0,-5.0,11.0,1.0,470.6915651343335,478.8802882472948,10.395681267134886,109.5301795017652,24.786163189559336,18.121547592238517,14.62879602346043,13.916464802262473,106.76804541097522,0.0
2022-03-03 03:10:00,4.1,16.2,21.2,22.3,7.7,4.516,30.515465,4.0057,51.5544,-2.0,5.0,160.72222222222223,0.0,76.94444444444444,10.0,1020.9444444444445,11.333333333333334,-5.055555555555555,10.944444444444445,1.0555555555555556,471.1520770336333,478.4729155476888,10.591588675019432,111.28632381396105,24.798402528762818,18.047591196695965,14.234695587158203,13.427163928349813,109.99128438313801,0.0
2022-03-03 03:20:00,4.1,16.2,20.4,22.3,7.7,4.539,30.112330000000004,3.8405,51.5736,-2.0,5.0,159.44444444444446,0.0,76.88888888888889,10.0,1020.8888888888889,11.666666666666666,-5.111111111111111,10.88888888888889,1.1111111111111112,471.6134211292486,476.9385475000842,10.545295179684956,110.5540474319458,24.79133971914733,18.02512929302151,14.360417609780521,12.788123563211517,110.82312622673767,0.0
2022-03-03 03:30:00,4.0,16.2,21.5,22.3,7.6,4.528,30.330655,3.8537999999999997,51.6092,-2.0,5.0,158.16666666666666,0.0,76.83333333333333,10.0,1020.8333333333334,12.0,-5.166666666666667,10.833333333333334,1.1666666666666667,473.8312844848633,485.04072490122127,10.37695429149994,113.08006628155036,24.752880306243895,18.05446181933085,14.513741148312885,12.04573300043742,112.8347622426351,0.0
2022-03-03 03:40:00,3.8,16.1,21.1,22.3,7.4,4.528,29.99719,3.5106,51.607899999999994,-2.0,5.0,156.88888888888889,0.0,76.77777777777777,10.0,1020.7777777777778,12.333333333333334,-5.222222222222222,10.777777777777779,1.2222222222222223,475.2564650998171,481.96502644856776,10.273810547516172,110.56306866726634,24.787379989139104,18.10934625205347,14.865806482525196,11.24602215044916,107.11378402494442,0.0
2022-03-03 03:50:00,3.8,16.1,20.2,22.2,7.4,4.526,30.00862,3.5475000000000003,51.632600000000004,-2.0,5.0,155.61111111111111,0.0,76.72222222222223,10.0,1020.7222222222222,12.666666666666666,-5.277777777777778,10.722222222222221,1.2777777777777777,479.759777323405,482.8143269014907,10.15343149503072,111.99955298105877,24.80246127764384,18.163501984278362,14.2877472337087,10.63737908522288,110.98062667846679,0.0
2022-03-03 04:00:00,3.5,16.1,21.4,22.2,7.3,4.524,29.746525,3.4898,51.6788,-2.0,5.0,154.33333333333334,0.0,76.66666666666667,10.0,1020.6666666666666,13.0,-5.333333333333333,10.666666666666666,1.3333333333333333,482.28013358982133,480.0262486775716,9.968075912766537,109.91166354098564,24.79466792742411,18.237139552434286,14.398028561274211,10.297890350023906,108.4656765238444,0.0
2022-03-03 04:10:00,3.5,16.0,21.3,22.2,7.2,4.534,30.132695000000002,3.6079999999999997,51.715999999999994,-2.0,5.0,153.05555555555554,0.0,76.61111111111111,10.0,1020.6111111111111,13.333333333333334,-5.388888888888889,10.61111111111111,1.3888888888888888,485.5267530314128,477.1911917956122,10.222170333081047,109.1031768292357,24.77302584341017,18.325241115699377,14.276461571111517,10.10629725962709,109.31968227235612,0.0
2022-03-03 04:20:00,3.8,16.1,20.3,22.2,7.3,4.522,31.19961,4.0323,51.7503,-2.0,5.0,151.77777777777777,0.0,76.55555555555556,10.0,1020.5555555555555,13.666666666666668,-5.444444444444445,10.555555555555555,1.4444444444444444,482.92058947683756,477.12462778025656,10.021414696644928,109.68441497350143,24.80488163948059,18.337371225357053,14.476255701382954,10.024329997698466,110.49161074320475,0.0
2022-03-03 04:30:00,3.7,16.1,21.1,22.2,7.3,4.512,31.068270000000002,3.6058999999999997,51.7221,-2.0,5.0,150.5,0.0,76.5,10.0,1020.5,14.0,-5.5,10.5,1.5,478.77189971923826,480.98909220377607,10.281794633353497,109.22610882150252,24.786967182482705,18.231524273392843,14.404678153399022,10.007992601610173,110.70309384728554,0.0
2022-03-03 04:40:00,3.7,16.1,21.6,22.2,7.3,4.525,30.378095000000002,3.3633,51.7076,-2.0,5.0,149.22222222222223,0.0,76.44444444444444,10.0,1020.4444444444445,14.333333333333334,-5.555555555555555,10.444444444444445,1.5555555555555556,478.59968994140627,480.7714107750202,10.119722852679969,110.63796625428282,24.7470436223348,18.179339729944864,14.707210257848104,10.008789620399474,108.30424313863118,0.0
2022-03-03 04:50:00,3.6,16.0,20.4,22.2,7.2,4.522,30.402884999999998,3.3149,51.752300000000005,-2.0,5.0,147.94444444444446,0.0,76.38888888888889,10.0,1020.3888888888889,14.666666666666668,-5.611111111111111,10.38888888888889,1.6111111111111112,483.0128059545056,489.4152799479167,10.35977493127187,111.80888729095459,24.756481171031457,18.170700490434292,14.27158854015803,10.116790375790353,109.818898989144,0.0
2022-03-03 05:00:00,3.6,16.0,20.8,22.2,7.2,4.52,30.77964,2.8982,51.7538,-2.0,5.0,146.66666666666666,0.0,76.33333333333333,10.0,1020.3333333333334,15.0,-5.666666666666667,10.333333333333334,1.6666666666666665,479.65422200520834,488.27786818931844,10.291136494302481,111.04451210431459,24.739250526535983,18.17284990493861,14.429622556934248,10.11821841299197,110.28779928606109,0.0
2022-03-03 05:10:00,3.4,15.9,21.7,22.2,7.1,4.539,30.49272,2.7539000000000002,51.7989,-2.0,5.0,145.38888888888889,0.0,76.27777777777777,10.0,1020.2777777777778,15.333333333333334,-5.722222222222222,10.277777777777779,1.7222222222222223,478.4410108965293,486.87792733028016,10.090303796482626,109.4528199380131,24.753314164479573,18.177269188563027,14.29333876132965,10.026218994458516,108.86880575815837,0.0
2022-03-03 05:20:00,3.6,15.9,20.6,22.2,7.0,4.516,31.043805,2.7048,51.850199999999994,-2.0,5.0,144.11111111111111,0.0,76.22222222222223,10.0,1020.2222222222222,15.666666666666668,-5.777777777777778,10.222222222222221,1.7777777777777777,478.52445017496746,485.90217742919924,9.965914223396172,109.41254729233219,24.793202970310794,18.16123110798119,14.52573039423948,9.9476933073324,110.07775065168823,0.0
2022-03-03 05:30:00,3.4,16.0,20.6,22.2,7.2,4.525,31.32292,3.0408999999999997,51.915099999999995,-2.0,5.0,142.83333333333334,0.0,76.16666666666667,10.0,1020.1666666666666,16.0,-5.833333333333333,10.166666666666666,1.8333333333333333,478.37900761045256,495.31896586801815,10.048258900022777,111.20587981272551,24.768941578676472,18.158206358818013,14.118704471830593,9.915557681315363,112.17855153897388,0.0
2022-03-03 05:40:00,3.2,15.9,21.7,22.2,6.9,4.52,31.309345,2.7862,51.973699999999994,-2.0,5.0,141.55555555555554,0.0,76.11111111111111,10.0,1020.1111111111111,16.333333333333336,-5.888888888888889,10.11111111111111,1.8888888888888888,483.02421997070314,493.5153474969974,10.024272570044307,112.71395280460854,24.71049862861633,18.19214193662008,14.436042831738789,9.944338013331095,106.40302183787028,0.0
2022-03-03 05:50:00,3.2,15.8,21.0,22.2,6.9,4.533,30.678340000000002,2.706,51.9889,-2.0,5.0,140.27777777777777,0.0,76.05555555555556,10.0,1020.0555555555555,16.666666666666668,-5.944444444444445,10.055555555555555,1.9444444444444444,481.68466726018096,497.61255818684896,10.090125223768633,111.78765438403113,24.688858053239723,18.264025153143933,14.321953148841857,9.976097198017573,109.86566752008125,0.0
2022-03-03 06:00:00,3.1,15.8,20.3,22.2,6.8,4.537,30.591105,2.7039,52.0511,-2.0,5.0,139.0,0.0,76.0,10.0,1020.0,17.0,-6.0,10.0,2.0,483.2700856526693,499.41239508617883,9.841258401762968,114.27267401312704,24.714984014263262,18.349972543231512,14.287927278044535,9.987456528426565,110.5042457916777,0.0
2022-03-03 06:10:00,2.9,15.8,21.4,22.2,6.7,4.528,31.078685,2.9714,52.124900000000004,-1.7777777777777777,4.777777777777778,143.0,0.0,75.0,10.0,1019.8888888888889,16.38888888888889,-5.944444444444445,9.555555555555555,2.0,488.5936425956638,498.48402475992845,9.67490747125809,116.63630504177115,24.74804860185095,18.426298063407508,14.041564770391432,9.982774516337335,112.61761539459228,0.0
2022-03-03 06:20:00,2.7,15.7,21.3,22.2,6.6,4.531,31.795665000000003,2.6452,52.1185,-1.5555555555555556,4.555555555555555,147.0,0.0,74.0,10.0,1019.7777777777778,15.777777777777779,-5.888888888888889,9.11111111111111,2.0,495.0716640218099,490.2197254329988,9.477394983243133,118.98914842637919,24.792558581034342,18.47562364578247,13.508280394872028,9.966161177953085,111.67667793273927,0.0
2022-03-03 06:30:00,2.4,15.6,20.2,22.2,6.4,4.518,34.27285,2.7166,52.060900000000004,-1.3333333333333335,4.333333333333333,151.0,0.0,73.0,10.0,1019.6666666666666,15.166666666666666,-5.833333333333333,8.666666666666666,2.0,496.842277186602,485.95981442857067,10.00594730501121,118.52871024029403,24.82634174260716,18.414452792291588,13.688623290385232,9.896081938581952,112.68299522636974,0.0
2022-03-03 06:40:00,2.4,15.6,21.0,22.2,6.3,4.514,33.541955,3.1060000000000003,52.084199999999996,-1.1111111111111112,4.111111111111111,155.0,0.0,72.0,10.0,1019.5555555555555,14.555555555555555,-5.777777777777778,8.222222222222221,2.0,497.41859700520837,488.232817179362,10.197941535987422,213.23369100236624,24.90492159843445,18.369020487467445,13.59247430006663,9.82388421535492,118.69746996561688,0.0
2022-03-03 06:50:00,2.3,15.6,21.7,22.2,6.3,4.489,33.47364,3.7299999999999995,52.084799999999994,-0.8888888888888888,3.888888888888889,159.0,0.0,71.0,10.0,1019.4444444444445,13.944444444444445,-5.722222222222222,7.777777777777778,2.0,507.72059606793283,491.96745711754113,9.607055966113247,264.88634868298544,25.04792545636495,18.348630202611286,12.515141310691835,9.823772123654683,126.58233932495116,0.0
2022-03-03 07:00:00,2.2,15.6,20.4,22.2,6.2,4.503,33.674955,4.0865,51.9982,-0.6666666666666667,3.666666666666667,163.0,0.0,70.0,10.0,1019.3333333333334,13.333333333333332,-5.666666666666667,7.333333333333334,2.0,522.6903060913086,499.2499914936636,9.710998523033272,307.45576851451466,25.224384852048367,18.351632347591853,12.57378144986212,9.446333170664513,113.28856059812556,0.0
2022-03-03 07:10:00,2.2,15.6,20.6,22.3,6.2,4.509,33.47046,4.366899999999999,51.861000000000004,-0.4444444444444444,3.4444444444444446,167.0,0.0,69.0,10.0,1019.2222222222222,12.722222222222221,-5.611111111111111,6.888888888888889,2.0,545.8534149029612,496.10011647542314,9.285792934638632,319.3863412682485,25.388574120203653,18.351699384053546,12.331284408569335,8.778884995778402,118.00690769195558,0.0
2022-03-03 07:20:00,2.3,15.7,21.7,22.3,6.3,4.494,34.03965,4.710500000000001,51.7336,-0.22222222222222232,3.2222222222222223,171.0,0.0,68.0,10.0,1019.1111111111111,12.11111111111111,-5.555555555555555,6.444444444444445,2.0,554.7474132725813,495.84682206748187,9.179379271666209,264.1129233551025,25.54112586233351,18.344273467593723,11.830006092919245,8.186807440121969,120.79593419816759,0.0
2022-03-03 07:30:00,2.2,15.7,21.2,22.4,6.2,4.493,33.80142,5.4139,52.1305,0.0,3.0,175.0,0.0,67.0,10.0,1019.0,11.5,-5.5,6.0,2.0,555.7423482259114,498.08203023274746,9.120041198999868,231.157815487964,25.62478561503739,18.390307897093606,11.96295961371923,7.66685618850471,176.43621927703168,0.0
2022-03-03 07:40:00,2.1,15.7,20.1,22.5,6.2,4.505,32.912005,7.793899999999999,51.562,0.22222222222222232,2.7777777777777777,179.0,0.0,66.0,10.0,1018.8888888888889,10.88888888888889,-5.444444444444445,5.555555555555555,2.0,567.5893005371094,563.5260583355782,8.872938826595995,194.0978761644956,25.70841465314229,18.709721059799197,11.896234532992045,6.865523145993551,526.9987814839681,0.0
2022-03-03 07:50:00,2.5,15.9,20.4,22.6,6.5,4.457,43.953665,8.8917,49.1958,0.4444444444444442,2.555555555555556,183.0,0.0,65.0,10.0,1018.7777777777778,10.277777777777777,-5.388888888888889,5.111111111111112,2.0,585.4296579154881,622.2343291745241,8.830337404585155,190.64273153962387,25.765827836990354,19.553961181640624,11.678243783315022,5.555930818716685,486.2029822794596,0.0
2022-03-03 08:00:00,3.0,16.2,21.5,22.7,6.9,4.476,32.615445,9.7405,47.1947,0.6666666666666665,2.3333333333333335,187.0,0.0,64.0,10.0,1018.6666666666666,9.666666666666666,-5.333333333333333,4.666666666666667,2.0,604.3993853759765,679.9675410970052,8.774189365462394,214.23668144829531,25.847213718554393,20.33402147600206,11.180278567917602,4.543568586333324,440.7554041656666,0.0
2022-03-03 08:10:00,3.1,16.2,22.0,22.8,6.9,4.496,29.903045,10.2079,46.1129,0.8888888888888888,2.111111111111111,191.0,0.0,63.0,10.0,1018.5555555555555,9.055555555555554,-5.277777777777778,4.222222222222222,2.0,619.469232500449,698.6303946238551,8.736026157699737,204.3530288036799,25.939915469487506,20.76292676925659,11.890601479212442,4.0251809350649514,355.3752352396647,0.0
2022-03-03 08:20:00,3.3,16.4,21.6,22.9,7.2,4.47,29.614359999999998,10.1867,45.4927,1.1111111111111112,1.8888888888888888,195.0,0.0,62.0,10.0,1018.4444444444445,8.444444444444443,-5.222222222222222,3.7777777777777777,2.0,633.494673433852,710.865776163737,8.563954455677399,219.33433381635592,26.050254675547286,21.029476807912193,12.048402293523154,3.8780831893285117,269.8308340708415,0.0
2022-03-03 08:30:00,3.4,16.5,20.5,23.0,7.3,4.487,28.80764,11.0206,45.2341,1.333333333333333,1.666666666666667,199.0,0.0,61.0,10.0,1018.3333333333334,7.833333333333332,-5.166666666666667,3.333333333333334,2.0,631.2224522312208,703.4799814368938,8.332304695501167,202.94356106386346,26.719822346369426,20.810078535079956,12.09442741394043,4.023875826597214,227.65018058776855,0.0
2022-03-03 08:40:00,3.6,16.5,20.4,23.1,7.4,4.508,28.298645,11.424,44.9975,1.5555555555555554,1.4444444444444446,203.0,0.0,60.0,10.0,1018.2222222222222,7.222222222222221,-5.111111111111111,2.8888888888888893,2.0,618.1563401285807,681.6617778137909,8.423529161208092,158.34045701754297,26.484408218793277,20.607628304648536,11.77119537633691,4.329128060273531,544.6620099105404,0.0
2022-03-03 08:50:00,3.4,16.6,21.5,23.2,7.4,4.489,28.1173,12.2436,44.7947,1.7777777777777777,1.2222222222222223,207.0,0.0,59.0,10.0,1018.1111111111111,6.611111111111111,-5.055555555555555,2.4444444444444446,2.0,597.5404354402389,690.1786177571614,8.38826683901124,118.90624347471248,26.36943846702576,20.64254652341207,12.01426456451416,4.480612404346466,485.4736159769694,0.0
2022-03-03 09:00:00,3.9,16.7,21.6,23.3,7.6,4.518,27.868595,12.2391,44.7057,2.0,1.0,211.0,0.0,58.0,10.0,1018.0,6.0,-5.0,2.0,2.0,597.044482828776,686.5611863901423,7.921911290863814,107.86307697188383,26.364226919809976,20.698134768803914,11.236702653566997,4.769499320983887,381.05283172607426,0.0
2022-03-03 09:10:00,4.2,16.9,20.4,23.3,7.9,4.533,28.206155000000003,12.4662,44.683499999999995,2.388888888888889,1.1666666666666667,218.61111111111111,0.0,57.388888888888886,10.0,1017.8333333333334,5.666666666666667,-4.833333333333333,2.1666666666666665,2.0555555555555554,606.5821598587913,682.923389078776,8.064751349317152,133.0178118631395,26.44242156346639,20.72903916676839,10.52019051551819,5.104163743654887,314.6777450052897,0.0
2022-03-03 09:20:00,4.2,17.0,21.2,23.4,8.0,4.524,27.053735,12.4286,44.7079,2.7777777777777777,1.3333333333333335,226.22222222222223,0.0,56.77777777777778,10.0,1017.6666666666666,5.333333333333333,-4.666666666666667,2.3333333333333335,2.111111111111111,621.0348952229817,678.0673108401244,8.15895975735228,208.59224088033042,26.56413065910339,20.647037137349447,11.014749058087668,5.3139098000526435,232.40687408447266,0.0
2022-03-03 09:30:00,4.2,17.2,21.9,23.4,8.1,4.512,25.345525000000002,12.6633,44.6404,3.166666666666667,1.5,233.83333333333334,0.0,56.166666666666664,10.0,1017.5,5.0,-4.5,2.5,2.1666666666666665,621.4694434716235,665.1219332289422,7.719994135751563,136.99731334406104,26.65467485745748,20.49654310544332,10.665352579752604,5.55612775961558,188.91702847798666,0.0
2022-03-03 09:40:00,4.4,17.3,21.0,23.5,8.3,4.579,20.58858,12.5835,44.657,3.5555555555555554,1.6666666666666667,241.44444444444446,0.0,55.55555555555556,10.0,1017.3333333333334,4.666666666666666,-4.333333333333333,2.666666666666667,2.2222222222222223,616.5885502115885,645.7962764485677,7.942291747163244,119.9759808718148,26.75727037747701,20.246123046875,10.49117704073588,5.966708753108978,134.81750130971272,0.0
2022-03-03 09:50:00,4.7,17.4,20.5,23.5,8.5,4.553,20.158345,12.544,44.6545,3.9444444444444446,1.8333333333333335,249.05555555555554,0.0,54.94444444444444,10.0,1017.1666666666666,4.333333333333333,-4.166666666666667,2.8333333333333335,2.2777777777777777,603.2795310886427,626.390368196334,8.290223015445774,125.1728141379491,26.821055443327303,19.863717240425153,10.105288179580775,6.2821371160792765,95.83093108764476,0.0
2022-03-03 10:00:00,4.7,17.4,21.7,23.5,8.6,4.57,20.579685,13.1996,44.6154,4.333333333333334,2.0,256.6666666666667,0.0,54.333333333333336,10.0,1017.0,4.0,-4.0,3.0,2.3333333333333335,604.8155959065755,581.2907495117187,7.749479914182997,163.65358034554174,26.815570100148516,19.292632087071738,11.051372412045797,6.737767539024352,56.059920374552405,0.0
2022-03-03 10:10:00,4.9,17.5,20.8,23.5,8.7,4.585,21.68816,14.238400000000002,44.5265,4.722222222222222,2.166666666666667,264.27777777777777,0.0,53.72222222222222,10.0,1016.8333333333334,3.6666666666666665,-3.833333333333333,3.166666666666667,2.388888888888889,623.8248775859263,557.3103557858522,7.7944905289014175,221.5919400110622,26.797468624977068,18.996410551717727,11.195433611250191,7.62139126757444,39.81091648080255,0.0
2022-03-03 10:20:00,5.2,17.7,21.1,23.6,9.0,4.612,20.109370000000002,14.321299999999999,44.833600000000004,5.111111111111111,2.3333333333333335,271.8888888888889,0.0,53.111111111111114,10.0,1016.6666666666666,3.333333333333333,-3.6666666666666665,3.3333333333333335,2.4444444444444446,626.370805460612,540.560522664388,7.778950882483336,189.66246563625876,26.789952217737834,18.852714179356894,10.799598938624063,8.60811861038208,37.210744597117106,0.0
2022-03-03 10:30:00,5.5,17.8,21.5,23.7,9.2,4.59,19.617095,14.0858,46.7328,5.5,2.5,279.5,0.0,52.5,10.0,1016.5,3.0,-3.5,3.5,2.5,635.4949888102213,532.1349575419811,6.874715878357321,161.16256912446966,26.79485639890035,18.701212177276613,10.83986463546753,9.332808388074238,27.266951122283935,0.0
2022-03-03 10:40:00,5.6,18.0,20.5,23.8,9.4,4.616,21.06866,13.084999999999999,48.3472,5.888888888888889,2.666666666666667,287.1111111111111,0.0,51.888888888888886,10.0,1016.3333333333334,2.6666666666666665,-3.333333333333333,3.666666666666667,2.5555555555555554,697.9622810942551,513.1913831899358,6.7701910164396635,257.72469569060763,26.431501563390093,18.392800070444743,14.625039741198222,10.027543398539226,8.384912935296695,0.0
2022-03-03 10:50:00,5.9,18.1,21.6,23.8,9.5,4.617,21.105719999999998,13.464699999999999,49.413,6.277777777777778,2.8333333333333335,294.72222222222223,0.0,51.27777777777778,10.0,1016.1666666666666,2.333333333333333,-3.1666666666666665,3.8333333333333335,2.611111111111111,727.4030215348869,505.9127136230469,6.6269842352031985,442.6486027880308,24.65011562983195,18.397028891245522,17.950324935913088,10.933703401883443,1.000000238418579,0.0
2022-03-03 11:00:00,6.1,18.2,20.9,23.9,9.8,4.635,24.063475,13.097399999999999,49.979200000000006,6.666666666666667,3.0,302.3333333333333,0.0,50.666666666666664,10.0,1016.0,2.0,-3.0,4.0,2.6666666666666665,741.8543119303386,507.2796132019745,6.784359870495768,1183.801479530119,23.197714005001522,20.127931740539896,21.44392069407102,12.951390296402625,23.73033800823877,0.0
2022-03-03 11:10:00,6.8,18.4,21.0,23.9,10.2,4.616,24.32225,13.690199999999999,50.324,7.055555555555555,3.166666666666667,309.94444444444446,0.0,50.05555555555556,10.0,1015.8333333333334,1.666666666666666,-2.833333333333333,4.166666666666667,2.7222222222222223,759.5155784168462,523.8052974446615,7.376705513889507,1635.7805705959513,22.341867911020916,22.141110843022666,21.87903630574544,14.960527551968891,15.886968836386998,0.0
2022-03-03 11:20:00,6.9,18.5,21.4,23.9,10.4,4.606,23.55505,14.320599999999999,50.4781,7.444444444444445,3.3333333333333335,317.55555555555554,0.0,49.44444444444444,10.0,1015.6666666666666,1.333333333333333,-2.6666666666666665,4.333333333333334,2.7777777777777777,762.8014392089843,533.9231172653724,7.728964629914128,1378.7112752278647,21.980212826648003,22.954749752518822,20.494347325233417,16.633603381625676,6.248155974944433,0.0
2022-03-03 11:30:00,7.5,18.7,20.6,23.8,10.9,4.608,22.17011,14.5712,50.424400000000006,7.833333333333333,3.5,325.1666666666667,0.0,48.83333333333333,10.0,1015.5,1.0,-2.5,4.5,2.833333333333333,770.7505987338361,517.3942838997676,8.504047450211088,851.4668834638866,21.820800533294676,22.9004305712382,19.66255354563395,17.573709834416707,1.0000004768371582,0.0
2022-03-03 11:40:00,7.1,18.5,21.6,23.9,10.6,4.6,22.97928,14.3716,50.2856,8.222222222222221,3.666666666666667,332.77777777777777,0.0,48.22222222222222,10.0,1015.3333333333334,0.6666666666666661,-2.333333333333333,4.666666666666667,2.888888888888889,781.7078678385417,487.63056559244785,8.672794419520319,551.5938648814401,21.71356864519712,22.190442922829234,20.33099448354904,17.533399771835843,1.0000004768371582,0.0
2022-03-03 11:50:00,7.4,18.7,20.7,23.9,10.9,4.632,23.16755,13.835400000000002,50.1447,8.61111111111111,3.8333333333333335,340.3888888888889,0.0,47.611111111111114,10.0,1015.1666666666666,0.33333333333333304,-2.1666666666666665,4.833333333333334,2.9444444444444446,767.2694886657013,489.48103744331445,8.91864853077689,373.3827027987895,21.015376548767087,22.135388647715253,21.75147388458252,17.939853858947753,1.0000004768371582,0.0
2022-03-03 12:00:00,7.8,18.9,21.2,24.0,11.2,4.613,22.643575000000002,13.584800000000001,50.0966,9.0,4.0,348.0,0.0,47.0,10.0,1015.0,0.0,-2.0,5.0,3.0,731.5141117350261,483.9219231160481,9.869598829948297,221.93286839716853,20.66825550499609,22.074090829299667,20.795387727446474,19.266997539660352,1.0000004768371582,166.0
2022-03-03 12:10:00,8.0,19.0,21.4,24.0,11.4,4.589,25.06924,13.6237,50.087599999999995,9.0,4.055555555555555,348.22222222222223,0.0,46.94444444444444,10.0,1014.8888888888889,0.2222222222222222,-2.0,5.0,3.0,675.7518971410291,476.3269864102068,10.739799802424544,140.14809162980418,20.841857211010602,22.01098047644405,22.797027711437245,20.8565285015645,1.0000004768371582,0.0
2022-03-03 12:20:00,8.6,19.2,20.6,24.1,11.8,4.598,26.231830000000002,13.1841,49.9863,9.0,4.111111111111111,348.44444444444446,0.0,46.888888888888886,10.0,1014.7777777777778,0.4444444444444444,-2.0,5.0,3.0,632.0411356608073,477.21590109989563,10.726235064571187,93.13002810849983,20.966361503601075,21.886030400594073,23.01196248690287,23.470489098231,1.0000004768371582,0.0
2022-03-03 12:30:00,9.0,19.4,21.5,24.2,12.2,4.613,25.541165,13.1079,49.6514,9.0,4.166666666666667,348.6666666666667,0.0,46.833333333333336,10.0,1014.6666666666666,0.6666666666666666,-2.0,5.0,3.0,598.1456243615863,475.9785101318359,10.958536033172392,58.64806044702476,21.1817244039417,21.70891820174826,22.905696468838194,24.99216999107835,1.0000004768371582,0.0
2022-03-03 12:40:00,9.0,19.5,20.9,24.1,12.4,4.612,25.983275000000003,12.6365,49.4483,9.0,4.222222222222222,348.8888888888889,0.0,46.77777777777778,10.0,1014.5555555555555,0.8888888888888888,-2.0,5.0,3.0,572.1284108129041,474.9267851485329,10.067689918205563,47.26180691886083,21.29468857506574,21.42248606778808,22.818181136826336,25.37384304509998,1.0000004768371582,0.0
2022-03-03 12:50:00,10.1,19.7,21.3,24.1,12.9,4.62,25.967725,12.3099,49.3811,9.0,4.277777777777778,349.1111111111111,0.0,46.72222222222222,10.0,1014.4444444444445,1.1111111111111112,-2.0,5.0,3.0,554.0175371121812,469.1795601399739,10.287579119838563,34.218318803108346,21.40021985054016,21.11405637105306,22.61819658279419,26.048758993148805,1.0000004768371582,0.0
2022-03-03 13:00:00,9.9,19.8,21.5,24.1,13.0,4.604,25.823860000000003,12.236799999999999,49.384499999999996,9.0,4.333333333333333,349.3333333333333,0.0,46.666666666666664,10.0,1014.3333333333334,1.3333333333333333,-2.0,5.0,3.0,536.3112986246745,466.916669620207,10.8730101572457,22.31590658354894,21.476717251869246,20.741260492842077,22.726663409249255,26.915731449396596,1.0000004768371582,0.0
2022-03-03 13:10:00,9.9,19.8,21.4,24.1,13.0,4.571,28.826665,12.1495,49.4207,9.0,4.388888888888889,349.55555555555554,0.0,46.611111111111114,10.0,1014.2222222222222,1.5555555555555556,-2.0,5.0,3.0,560.1595897034392,461.1053411760002,11.930680350745465,44.60169227831781,21.53417973927859,20.65385190990685,25.037961502398474,28.234365046926815,1.0000004768371582,0.0
2022-03-03 13:20:00,10.3,19.8,20.7,24.0,13.2,4.6,29.549709999999997,12.3859,49.4408,9.0,4.444444444444445,349.77777777777777,0.0,46.55555555555556,10.0,1014.1111111111111,1.7777777777777777,-2.0,5.0,3.0,574.3759320068359,465.74735351562504,11.6251862940007,95.9757156061722,21.59188658843606,20.71215386331418,24.90861983509387,29.242633026467878,5.330335894617657,0.0
2022-03-03 13:30:00,10.7,19.9,21.0,24.0,13.6,4.579,28.92968,12.6015,49.4026,9.0,4.5,350.0,0.0,46.5,10.0,1014.0,2.0,-2.0,5.0,3.0,575.3574327631106,467.89554371099365,10.89648493004384,99.53727939239329,22.09872607866923,20.749806744257608,19.221853669484457,28.77208844184876,79.14092116038005,0.0
2022-03-03 13:40:00,10.7,19.9,21.6,24.0,13.6,4.57,28.577225,12.6488,49.3344,9.0,4.555555555555555,350.22222222222223,0.0,46.44444444444444,10.0,1013.8888888888889,2.2222222222222223,-2.0,5.0,3.0,580.013457438151,470.3058527242726,10.146510608398307,80.1252560144629,22.780007410803755,20.642183990694036,17.73976920386492,24.410063796070336,116.5240971234424,0.0
2022-03-03 13:50:00,10.8,19.9,21.2,23.9,13.6,4.592,28.07718,12.609399999999999,49.264300000000006,9.0,4.611111111111111,350.44444444444446,0.0,46.388888888888886,10.0,1013.7777777777778,2.444444444444444,-2.0,5.0,3.0,595.589250642623,473.09028077925757,10.102250959563388,69.7572874471158,23.40536354382833,20.34324838320414,15.751642723083496,21.680147542953492,133.18981853485107,0.0
2022-03-03 14:00:00,11.1,19.9,21.4,23.9,13.9,4.55,27.926445,12.5705,49.2313,9.0,4.666666666666667,350.6666666666667,0.0,46.333333333333336,10.0,1013.6666666666666,2.6666666666666665,-2.0,5.0,3.0,596.6010005696614,475.5536599275436,9.62012643199856,71.57511472141675,23.966162447686923,19.98245962773339,14.33170574958715,18.49945677827307,141.35724201439464,0.0
2022-03-03 14:10:00,11.1,19.9,20.9,23.9,13.8,4.522,27.30745,12.5288,49.2083,9.0,4.722222222222222,350.8888888888889,0.0,46.27777777777778,10.0,1013.5555555555555,2.888888888888889,-2.0,5.0,3.0,575.7463403180002,497.4667632039388,9.401251082689749,112.24405735490014,24.456708450317382,19.699630473454796,13.486605308850605,15.413259431521098,154.2969445292155,0.0
2022-03-03 14:20:00,11.3,20.0,20.5,23.8,14.0,4.537,28.124540000000003,12.559099999999999,49.1971,9.0,4.777777777777778,351.1111111111111,0.0,46.22222222222222,10.0,1013.4444444444445,3.111111111111111,-2.0,5.0,3.0,573.1791538492838,507.7806080259126,9.68220980733128,114.25543022931632,24.86447861078769,19.43249709371793,12.944858357704291,12.518894599197948,143.75047162632484,0.0
2022-03-03 14:30:00,11.6,20.0,20.9,23.8,14.2,4.557,30.02904,12.5206,49.1674,9.0,4.833333333333333,351.3333333333333,0.0,46.166666666666664,10.0,1013.3333333333334,3.333333333333333,-2.0,5.0,3.0,562.2415527624371,516.0849507649739,10.131839085756722,90.41108896266269,25.19189902941386,19.1606463654836,12.81827018737793,10.722620601654054,139.44863466898602,0.0
2022-03-03 14:40:00,11.8,20.1,20.3,23.8,14.4,4.557,30.170230000000004,12.493300000000001,49.15,9.0,4.888888888888889,351.55555555555554,0.0,46.111111111111114,10.0,1013.2222222222222,3.5555555555555554,-2.0,5.0,3.0,553.3290418532799,520.4439284892467,9.487914799108344,84.037451402481,25.452119471232095,18.886672554016112,14.219222218195597,10.017383098602295,118.10017767588297,0.0
2022-03-03 14:50:00,12.0,20.1,20.3,23.8,14.5,4.563,30.72018,12.486500000000001,49.1202,9.0,4.944444444444445,351.77777777777777,0.0,46.05555555555556,10.0,1013.1111111111111,3.7777777777777777,-2.0,5.0,3.0,548.9095130797639,535.7731305563038,10.066351056583859,63.64634186222055,25.63853396733602,18.700052092870077,14.831176996231079,9.995138101577759,110.72146653493246,0.0
2022-03-03 15:00:00,12.2,20.1,20.0,23.8,14.6,4.534,31.001915000000004,12.589,49.153800000000004,9.0,5.0,352.0,0.0,46.0,10.0,1013.0,4.0,-2.0,5.0,3.0,540.0263901774089,537.3017390950521,10.28354667760558,53.20963446924242,25.789643997418683,18.61834987597277,15.420120248174936,10.054721116561675,113.00247072446143,0.0
2022-03-03 15:10:00,12.3,20.2,19.9,23.7,14.7,4.545,32.30654,12.5367,49.5178,8.722222222222221,4.944444444444445,337.22222222222223,0.0,47.44444444444444,10.0,1013.0555555555555,4.055555555555555,-1.8888888888888888,5.055555555555555,2.888888888888889,536.3318560791015,521.3877445826038,10.339736112066582,54.31031506737746,25.933169031143187,18.43174804051717,15.891946113904316,10.075057198206583,107.45458443959554,0.0
2022-03-03 15:20:00,12.4,20.2,19.9,23.7,14.9,4.53,31.92666,12.639,49.705200000000005,8.444444444444445,4.888888888888889,322.44444444444446,0.0,48.888888888888886,10.0,1013.1111111111111,4.111111111111111,-1.7777777777777777,5.111111111111111,2.7777777777777777,533.360083211263,505.42277730305995,10.634941714577755,49.934976135512535,26.070476475031363,18.158642144661165,16.49786409903381,10.4133874602237,100.31230781641383,0.0
2022-03-03 15:30:00,12.5,20.2,19.9,23.7,14.9,4.55,31.802159999999997,12.659600000000001,49.793600000000005,8.166666666666666,4.833333333333333,307.6666666666667,0.0,50.333333333333336,10.0,1013.1666666666666,4.166666666666667,-1.6666666666666667,5.166666666666667,2.6666666666666665,512.7277740022506,508.78278930664067,10.588913944966375,46.616517950909284,26.23707754135132,17.976521501541136,13.637344250679016,10.539072354634603,140.09838493347166,0.0
2022-03-03 15:40:00,12.1,20.1,19.8,23.7,14.6,4.568,32.192415,12.712100000000001,49.8381,7.888888888888889,4.777777777777778,292.8888888888889,0.0,51.77777777777778,10.0,1013.2222222222222,4.222222222222222,-1.5555555555555556,5.222222222222222,2.5555555555555554,520.2590239461263,522.6656057283247,10.757942363555822,46.22873889104121,26.481118551890056,18.017244606018068,10.639518423080444,9.020190931955973,172.60254084269206,0.0
2022-03-03 15:50:00,12.3,20.1,19.8,23.6,14.8,4.568,31.21533,12.5234,49.875099999999996,7.611111111111111,4.722222222222222,278.1111111111111,0.0,53.22222222222222,10.0,1013.2777777777778,4.277777777777778,-1.4444444444444444,5.277777777777778,2.4444444444444446,530.3072314102349,523.7224886067709,10.686679724784895,46.91022997430489,26.748610937150858,18.095566733732063,9.294069991084815,7.290198949595629,181.34444475378695,0.0
2022-03-03 16:00:00,12.2,20.1,19.8,23.6,14.8,4.57,32.338915,12.4947,49.9507,7.333333333333334,4.666666666666667,263.33333333333337,0.0,54.666666666666664,10.0,1013.3333333333334,4.333333333333333,-1.3333333333333335,5.333333333333333,2.3333333333333335,525.7536551920573,522.9680516666106,10.839925799935552,54.61519596940381,27.222042105992635,18.070849447250367,8.23760349671046,5.6643856287002565,179.74401039123535,0.0
2022-03-03 16:10:00,12.3,20.1,19.8,23.6,14.8,4.569,32.427535,12.3052,50.0067,7.055555555555555,4.611111111111111,248.55555555555554,0.0,56.111111111111114,10.0,1013.3888888888889,4.388888888888889,-1.2222222222222223,5.388888888888889,2.2222222222222223,531.373925269116,518.4327911376953,11.070558266370309,61.16801297613456,27.834495328267415,17.887338676452636,7.808570981820425,4.519701358477275,186.73518936157228,0.0
2022-03-03 16:20:00,12.7,20.2,19.9,23.6,15.0,4.563,31.340339999999998,12.1624,50.0644,6.777777777777779,4.555555555555555,233.77777777777777,0.0,57.55555555555556,10.0,1013.4444444444445,4.444444444444445,-1.1111111111111112,5.444444444444445,2.111111111111111,517.397589823405,522.2218711554867,10.792443826238987,68.94260876747174,28.36878461040346,17.519500707852636,7.048769516257917,3.3450581041163643,189.56687522672664,0.0
2022-03-03 16:30:00,12.7,20.2,19.9,23.6,15.0,4.587,29.65013,11.9986,50.1237,6.5,4.5,219.0,0.0,59.0,10.0,1013.5,4.5,-1.0,5.5,2.0,484.16778984683685,527.7219123928027,10.943269980613795,61.83638414846301,28.78245774904887,17.07057107289632,6.97341332356135,2.259625103473663,178.73179784139,0.0
2022-03-03 16:40:00,12.7,20.2,19.9,23.5,15.0,4.56,30.36574,11.755700000000001,50.1669,6.222222222222222,4.444444444444445,204.22222222222223,0.0,60.44444444444444,10.0,1013.5555555555555,4.555555555555555,-0.8888888888888888,5.555555555555555,1.8888888888888888,483.86325805664063,517.8784246826172,10.522340431321139,82.26037252242955,29.03553005218506,16.676106640497842,7.209567608038585,1.6091535751024881,168.7161483256022,0.0
2022-03-03 16:50:00,12.7,20.2,19.9,23.5,15.1,4.566,28.519389999999998,11.456399999999999,50.2367,5.944444444444445,4.388888888888889,189.44444444444446,0.0,61.888888888888886,10.0,1013.6111111111111,4.611111111111111,-0.7777777777777779,5.611111111111111,1.777777777777778,473.5286550552543,519.8269949866985,10.248111492846645,88.54870415531309,29.128816982905068,16.371589056650798,7.464252161184947,1.3267449661095936,152.33647389729816,0.0
2022-03-03 17:00:00,12.6,20.1,19.9,23.5,14.9,4.595,26.30874,10.7928,50.2033,5.666666666666667,4.333333333333333,174.66666666666669,0.0,63.33333333333333,10.0,1013.6666666666666,4.666666666666667,-0.6666666666666667,5.666666666666667,1.6666666666666667,474.4511121622721,513.7389532084849,9.769670553961717,89.831073834263,29.097338943481446,16.18697551727295,7.221153798103333,1.1786768639087677,139.0484038289388,0.0
2022-03-03 17:10:00,12.6,20.1,19.9,23.5,15.0,4.54,24.502615,9.905100000000001,49.9309,5.388888888888889,4.277777777777778,159.88888888888889,0.0,64.77777777777777,10.0,1013.7222222222222,4.722222222222222,-0.5555555555555556,5.722222222222222,1.5555555555555556,469.2831793598745,513.8933095296223,9.764059218255813,93.22205853090448,28.979997204063977,16.12810258617509,7.481734401452338,1.098057053846828,121.66406940244686,0.0
2022-03-03 17:20:00,12.4,20.1,19.8,23.4,14.9,4.543,23.075309999999998,9.5137,49.8925,5.111111111111112,4.222222222222222,145.11111111111111,0.0,66.22222222222223,10.0,1013.7777777777778,4.777777777777778,-0.4444444444444444,5.777777777777778,1.4444444444444444,469.92013397216795,513.2053492754355,9.187584210061758,99.5328009811229,28.8371529229482,16.157518736521403,7.316263058185578,1.0537821505467098,113.93897899627686,0.0
2022-03-03 17:30:00,12.2,20.0,19.8,23.4,14.7,4.555,20.68169,9.208099999999998,49.964999999999996,4.833333333333334,4.166666666666667,130.33333333333334,0.0,67.66666666666667,10.0,1013.8333333333334,4.833333333333333,-0.3333333333333335,5.833333333333333,1.3333333333333335,464.2909874260563,507.562289049872,8.82634311816113,105.89278416865291,28.659267414599487,16.221349587036393,7.541694417808015,1.0294952466460945,107.86732328210174,0.0
2022-03-03 17:40:00,12.0,19.9,19.7,23.3,14.6,4.538,21.195034999999997,9.0661,50.0594,4.555555555555556,4.111111111111111,115.55555555555557,0.0,69.11111111111111,10.0,1013.8888888888889,4.888888888888889,-0.22222222222222232,5.888888888888889,1.2222222222222223,463.84991699218756,504.4897776285808,9.07777075780987,108.06238158231402,28.506235090891522,16.318320941925048,8.042512369950611,1.0349572165807088,108.17813163757323,0.0
2022-03-03 17:50:00,12.0,19.8,19.6,23.3,14.5,4.552,26.876054999999997,8.852500000000001,50.1702,4.277777777777779,4.055555555555555,100.7777777777778,0.0,70.55555555555556,10.0,1013.9444444444445,4.944444444444445,-0.11111111111111116,5.944444444444445,1.1111111111111112,464.7025208396473,500.35628782726474,9.354800550870303,113.36615063252422,28.359905809251604,16.49647258747769,8.27595714396676,1.4022508384110564,110.4460868691051,0.0
2022-03-03 18:00:00,11.8,19.7,19.5,23.2,14.3,4.534,27.60122,8.987300000000001,50.2807,4.0,4.0,86.0,0.0,72.0,10.0,1014.0,5.0,0.0,6.0,1.0,469.91732513427735,496.33140889485674,9.80823191233274,113.7874086360608,28.2211912727356,16.697333488464356,8.165801576773326,2.1477134573459624,110.35756872812905,0.0
2022-03-03 18:10:00,11.0,19.4,19.2,23.1,13.7,4.565,28.656495,8.6476,50.3309,3.7222222222222223,4.111111111111111,86.27777777777777,0.0,72.55555555555556,10.0,1014.0555555555555,5.388888888888889,-0.16666666666666669,6.333333333333333,1.0,467.6671830100575,496.651066385905,10.098009450395228,110.11750560394114,28.09857521057129,16.89779571533203,8.059357335567473,2.7781438461939496,108.68005425771078,0.0
2022-03-03 18:20:00,10.4,19.2,23.7,23.1,13.2,4.531,28.87085,8.4259,50.4068,3.4444444444444446,4.222222222222222,86.55555555555556,0.0,73.11111111111111,10.0,1014.1111111111111,5.777777777777778,-0.33333333333333337,6.666666666666667,1.0,465.7653123982747,494.45157170438216,10.012378281604098,106.01617334462829,27.986120483538524,17.068010597067364,8.120365011934506,3.367630124556816,108.18993052574201,0.0
2022-03-03 18:30:00,9.9,19.1,24.6,23.2,12.8,4.521,25.911475000000003,9.0182,50.8712,3.166666666666667,4.333333333333333,86.83333333333333,0.0,73.66666666666667,10.0,1014.1666666666666,6.166666666666667,-0.5,7.0,1.0,464.52923731310614,494.4976470947266,9.719095692446002,105.12385823610812,27.87676740010579,17.240783468882242,7.775325921376546,3.775861214796702,109.76960594177247,0.0
2022-03-03 18:40:00,9.7,19.0,23.7,23.3,12.6,4.515,23.1926,8.9083,51.073899999999995,2.8888888888888893,4.444444444444445,87.11111111111111,0.0,74.22222222222223,10.0,1014.2222222222222,6.555555555555555,-0.6666666666666667,7.333333333333334,1.0,464.18590527764684,493.84522296773974,9.072663333833555,104.47097078872939,27.75642362912496,17.38410964647929,7.196404532591503,3.853973058462143,110.96573558807373,0.0
2022-03-03 18:50:00,9.4,19.0,23.1,23.3,12.4,4.522,21.521125,8.923,51.139300000000006,2.611111111111111,4.555555555555555,87.38888888888889,0.0,74.77777777777777,10.0,1014.2777777777778,6.944444444444445,-0.8333333333333334,7.666666666666667,1.0,461.6229228473532,490.1508927408854,8.430489030746418,103.69292841808945,27.631788764134637,17.53532811714431,7.002109300861251,3.665032845075521,111.83192612707278,0.0
2022-03-03 19:00:00,9.0,18.8,22.7,23.3,12.0,4.526,21.511325,9.0265,51.1555,2.3333333333333335,4.666666666666667,87.66666666666667,0.0,75.33333333333333,10.0,1014.3333333333334,7.333333333333334,-1.0,8.0,1.0,457.03495320638024,487.11567604503415,8.309952634781768,104.75253127620718,27.519783522288,17.680219163894655,6.801657708485921,3.3052212798595426,113.32677839914959,0.0
2022-03-03 19:10:00,8.8,18.7,22.4,23.3,11.9,4.527,21.911485,8.5691,51.123599999999996,2.055555555555556,4.777777777777778,87.94444444444444,0.0,75.88888888888889,10.0,1014.3888888888889,7.722222222222222,-1.1666666666666667,8.333333333333334,1.0,453.28961405786976,488.95684707115436,8.263364810795434,106.46063881049722,27.41470368239839,17.808510265350343,6.318530832737853,2.7698495852475786,118.00595176782986,0.0
2022-03-03 19:20:00,8.8,18.7,22.0,23.2,11.8,4.529,22.416775,7.8485,51.1094,1.7777777777777781,4.888888888888889,88.22222222222223,0.0,76.44444444444444,10.0,1014.4444444444445,8.11111111111111,-1.3333333333333335,8.666666666666668,1.0,454.34695037841794,488.1892349243164,8.238358411277082,107.20988620111498,27.325978956222535,17.887954858144123,6.312705920537313,2.088814531962077,112.87406260172527,0.0
2022-03-03 19:30:00,8.2,18.5,22.3,23.2,11.4,4.52,23.751115,7.258,51.117599999999996,1.5,5.0,88.5,0.0,77.0,10.0,1014.5,8.5,-1.5,9.0,1.0,449.14394116631865,485.92046314107967,8.209764942031795,108.32443867354743,27.239791475931803,17.950943921407063,6.001991030375163,1.5466639421383541,114.07651432037353,0.0
2022-03-03 19:40:00,7.9,18.3,21.8,23.1,11.1,4.518,22.98184,6.864,51.1773,1.2222222222222223,5.111111111111111,88.77777777777777,0.0,77.55555555555556,10.0,1014.5555555555555,8.88888888888889,-1.6666666666666667,9.333333333333334,1.0,448.50493021647134,492.6895613255994,8.81732085998449,113.6210276391412,27.151490252812703,18.007456827163697,5.680388762156168,1.2927324585119881,113.08085461934407,0.0
2022-03-03 19:50:00,8.0,18.3,21.2,23.1,11.1,4.499,23.365969999999997,6.4622,51.2445,0.9444444444444446,5.222222222222222,89.05555555555556,0.0,78.11111111111111,10.0,1014.6111111111111,9.277777777777779,-1.8333333333333335,9.666666666666668,1.0,447.2826687586993,491.6688439941407,8.72461361180591,112.60943253727282,27.064781952281457,18.073289057144336,5.826465368068824,1.1601791874567666,108.9625638422993,0.0
2022-03-03 20:00:00,7.9,18.2,21.8,23.0,11.1,4.523,23.864845,6.4032,51.33579999999999,0.666666666666667,5.333333333333333,89.33333333333333,0.0,78.66666666666667,10.0,1014.6666666666666,9.666666666666668,-2.0,10.0,1.0,449.17190724690755,491.16276521880053,8.861966514546992,109.75613834596622,26.985554129282633,18.147648696899417,5.716391741434733,1.087855031490326,110.93909782409666,0.0
2022-03-03 20:10:00,7.8,18.1,21.3,23.0,10.9,4.543,23.20741,6.9702,51.495900000000006,0.3888888888888893,5.444444444444445,89.61111111111111,0.0,79.22222222222223,10.0,1014.7222222222222,10.055555555555555,-2.166666666666667,10.333333333333334,1.0,454.72935850998454,485.9878892008463,8.704615581318484,108.62656517610712,26.902299051284793,18.204780241648358,5.562463555335999,1.0482110889752705,109.08787387847902,0.0
2022-03-03 20:20:00,7.5,18.0,21.1,22.9,10.7,4.537,23.328105,7.165900000000001,51.5047,0.1111111111111116,5.555555555555555,89.88888888888889,0.0,79.77777777777777,10.0,1014.7777777777778,10.444444444444445,-2.3333333333333335,10.666666666666668,1.0,456.5798984781901,483.28658492515825,8.910125729350721,110.76522712104065,26.835488052368163,18.25433182398478,5.457472008069357,1.0264309895038604,109.34050042470297,0.0
2022-03-03 20:30:00,7.2,17.9,21.6,22.9,10.4,4.528,25.554425000000002,6.660299999999999,51.5021,-0.16666666666666607,5.666666666666666,90.16666666666667,0.0,80.33333333333333,10.0,1014.8333333333334,10.833333333333332,-2.5,11.0,1.0,460.2851602243007,485.464938856103,8.940202358024942,111.92625767163638,26.773292683962374,18.304116991603443,5.579927681920219,1.0144857006254844,109.06222462045271,0.0
2022-03-03 20:40:00,6.6,17.7,21.0,22.8,10.1,4.553,23.3722,7.0857,51.55309999999999,-0.44444444444444375,5.777777777777778,90.44444444444444,0.0,80.88888888888889,10.0,1014.8888888888889,11.222222222222221,-2.666666666666667,11.333333333333334,1.0,461.91336008707685,490.3848932902018,8.896977581129235,109.27573552923687,26.697674229939782,18.33212816238403,5.5554169782002765,1.007923481464386,109.75992949167888,0.0
2022-03-03 20:50:00,6.9,17.7,21.0,22.8,10.1,4.53,22.106115,7.353199999999999,51.552099999999996,-0.7222222222222214,5.888888888888889,90.72222222222223,0.0,81.44444444444444,10.0,1014.9444444444445,11.61111111111111,-2.8333333333333335,11.666666666666668,1.0,458.5220687410201,485.2002826944987,8.67383956215476,106.4084925896165,26.70757139523824,18.349479576746624,5.813910052776337,1.0043203330039978,105.16929326375325,0.0
2022-03-03 21:00:00,6.4,17.5,21.0,22.8,9.8,4.525,22.738845,7.2313,51.5019,-1.0,6.0,91.0,0.0,82.0,10.0,1015.0,12.0,-3.0,12.0,1.0,453.8558491007487,485.34852803548176,8.732608703408538,108.1352587220359,26.72612674071964,18.320757876627862,5.462339255904074,1.0023430635868493,112.6242813246129,0.0
2022-03-03 21:10:00,6.2,17.3,20.8,22.8,9.5,4.551,22.973644999999998,6.7974000000000006,51.440099999999994,-1.0555555555555556,5.888888888888889,91.61111111111111,0.0,82.05555555555556,10.0,1015.1111111111111,11.944444444444445,-3.0555555555555554,11.833333333333334,1.0,452.8257360629377,477.0706900480424,8.766112714029301,109.42990246745826,26.738686685562136,18.289872471491496,5.541865944067637,1.0012603531281152,110.36395745595296,0.0
2022-03-03 21:20:00,6.4,17.3,21.3,22.7,9.6,4.533,24.504025000000002,6.6967,51.4226,-1.1111111111111112,5.777777777777778,92.22222222222223,0.0,82.11111111111111,10.0,1015.2222222222222,11.88888888888889,-3.111111111111111,11.666666666666666,1.0,451.0165965779623,477.753521314599,8.950368562458598,113.71924495934093,26.758622484207155,18.277490790685018,5.733600766658784,1.0006748813390733,113.5752188618978,0.0
2022-03-03 21:30:00,6.3,17.3,20.5,22.7,9.6,4.531,24.848515,6.6989,51.467200000000005,-1.1666666666666667,5.666666666666667,92.83333333333333,0.0,82.16666666666667,10.0,1015.3333333333334,11.833333333333334,-3.1666666666666665,11.5,1.0,451.82380234290815,484.12121124267577,9.113730078282329,114.36513677521614,26.777674466580322,18.257071396402047,6.078838075635123,1.0003579997376533,105.62748569488527,0.0
2022-03-03 21:40:00,6.6,17.3,21.5,22.7,9.7,4.529,23.286724999999997,6.243399999999999,51.4867,-1.2222222222222223,5.555555555555555,93.44444444444444,0.0,82.22222222222223,10.0,1015.4444444444445,11.777777777777779,-3.2222222222222223,11.333333333333334,1.0,451.9828615315755,483.1265876156161,8.992981434164747,108.50524003519176,26.77231189727783,18.228068634668986,5.744917898178101,1.0001846625407536,120.15242430369058,0.0
2022-03-03 21:50:00,6.4,17.3,20.4,22.7,9.5,4.535,22.33512,6.3781,51.535900000000005,-1.2777777777777777,5.444444444444445,94.05555555555556,0.0,82.27777777777777,10.0,1015.5555555555555,11.722222222222221,-3.2777777777777777,11.166666666666666,1.0,447.8843551916364,490.2971701049805,9.042529635658372,107.02524496929793,26.78394259415104,18.194732727223197,5.578639566184437,1.000094038248062,109.3102811785337,0.0
2022-03-03 22:00:00,6.2,17.2,21.4,22.6,9.5,4.523,22.52087,6.672700000000001,51.577,-1.3333333333333333,5.333333333333333,94.66666666666667,0.0,82.33333333333333,10.0,1015.6666666666666,11.666666666666666,-3.3333333333333335,11.0,1.0,450.4194302648786,482.00887781252806,8.946877818188424,107.36371525026311,26.786641979217528,18.14028132756551,5.725343738396963,1.0000354792674382,110.69485472361248,0.0
2022-03-03 22:10:00,6.3,17.2,20.8,22.6,9.5,4.521,22.541694999999997,6.773999999999999,51.5578,-1.3888888888888888,5.222222222222222,95.27777777777777,0.0,82.38888888888889,10.0,1015.7777777777778,11.61111111111111,-3.388888888888889,10.833333333333334,1.0,447.9029488784965,482.1852987670898,8.884097113366854,109.05520390117235,26.79052427906101,18.106399433868752,5.809801714676248,1.0000298023223877,113.34316015124996,0.0
2022-03-03 22:20:00,6.1,17.2,20.8,22.7,9.4,4.52,21.890572727272726,6.542727272727273,51.332,-1.4444444444444444,5.111111111111111,95.88888888888889,0.0,82.44444444444444,10.0,1015.8888888888889,11.555555555555555,-3.4444444444444446,10.666666666666666,1.0,449.3134814453125,478.10562570506124,9.057047889380806,109.24644097344351,26.79057152748108,18.05632078170776,5.763257534503937,1.0000298023223877,107.92859494527181,0.0
2022-03-03 22:30:00,5.8,17.1,21.6,22.6,9.2,4.541,23.003645,6.7634,51.3316,-1.5,5.0,96.5,0.0,82.5,10.0,1016.0,11.5,-3.5,10.5,1.0,452.76444896829537,478.48249205139865,9.529613940917837,108.37374574628927,26.782758666216317,18.026195763032987,5.874552125526686,1.0000298023223877,118.99138476700432,0.0
2022-03-03 22:40:00,5.9,17.1,20.5,22.6,9.2,4.545,22.94838,6.6623,51.38340000000001,-1.5555555555555556,4.888888888888889,97.11111111111111,0.0,82.55555555555556,10.0,1016.1111111111111,11.444444444444445,-3.5555555555555554,10.333333333333334,1.0,454.84152028401695,480.5661924235026,9.389458756850939,112.66291708692992,26.778521410624187,18.00394872347514,5.791977234681447,1.0000298023223877,103.423445409139,0.0
2022-03-03 22:50:00,5.7,17.0,21.0,22.6,9.1,4.545,23.357499999999998,6.4002,51.4166,-1.6111111111111112,4.777777777777778,97.72222222222223,0.0,82.61111111111111,10.0,1016.2222222222222,11.38888888888889,-3.611111111111111,10.166666666666666,1.0,454.1156726670539,484.3117598259586,9.140980324529659,115.57572551942815,26.764807844161986,18.03153145472209,5.860653316179912,1.0000298023223877,114.6591656112671,0.0
2022-03-03 23:00:00,5.5,16.9,21.3,22.6,8.9,4.521,24.14507,6.3521,51.4926,-1.6666666666666665,4.666666666666667,98.33333333333333,0.0,82.66666666666667,10.0,1016.3333333333334,11.333333333333334,-3.6666666666666665,10.0,1.0,457.49346343994137,480.07999511718754,8.888135523001353,113.19628320058186,26.7545876121521,18.067366008758547,5.897313114007313,1.0000298023223877,108.3856873703003,0.0
2022-03-03 23:10:00,6.0,17.1,20.4,22.6,9.2,4.544,25.1001,6.3393999999999995,51.534000000000006,-1.7222222222222223,4.555555555555555,98.94444444444444,0.0,82.72222222222223,10.0,1016.4444444444445,11.277777777777779,-3.7222222222222223,9.833333333333332,1.0,457.74450930540587,475.7244498276985,8.881249774997517,113.64388259370449,26.74826155263825,18.120332456685727,5.761309380396612,1.0000298023223877,114.96545745461674,0.0
