,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-03 23:20:00,6.2,17.1,21.5,22.6,9.4,4.562,24.67584,6.2091,51.5766,-1.7777777777777777,4.444444444444445,99.55555555555556,0.0,82.77777777777777,10.0,1016.5555555555555,11.222222222222221,-3.7777777777777777,9.666666666666666,1.0,458.73009277343755,472.70250601932923,8.805042760924431,111.93521971858827,26.74460920333862,18.148954254786172,5.770186055501302,1.0000298023223877,110.85041754404703,0.0
2022-03-03 23:30:00,6.4,17.2,20.8,22.6,9.5,4.54,24.279855,6.0588,51.616200000000006,-1.8333333333333333,4.333333333333334,100.16666666666667,0.0,82.83333333333333,10.0,1016.6666666666666,11.166666666666666,-3.833333333333333,9.5,1.0,462.4721108482624,481.3675790194808,9.050851415321652,107.38083919180315,26.748715998331704,18.174882659912107,5.78663991689682,1.002141124208768,110.9859512201945,0.0
2022-03-03 23:40:00,5.5,17.0,20.8,22.6,9.0,4.55,25.460320000000003,5.7354,51.6206,-1.8888888888888888,4.222222222222222,100.77777777777777,0.0,82.88888888888889,10.0,1016.7777777777778,11.11111111111111,-3.888888888888889,9.333333333333332,1.0,457.4746812947591,484.15728355670797,9.202159629379961,107.47394075404452,26.746980781555173,18.170768585205078,6.004280712604523,1.0749454460541408,109.11636789957682,0.0
2022-03-03 23:50:00,5.4,16.9,21.5,22.5,8.9,4.533,25.691250000000004,5.855700000000001,51.676,-1.9444444444444444,4.111111111111111,101.38888888888889,0.0,82.94444444444444,10.0,1016.8888888888889,11.055555555555555,-3.9444444444444446,9.166666666666666,1.0,455.7720818776098,480.8736174519857,10.058902542550687,106.00373940591757,26.740669492678457,18.148655247930755,6.027179624724523,1.2065309616569746,110.54278480292714,0.0
2022-03-04 00:00:00,5.2,16.8,20.4,22.6,8.6,4.546,25.50686,5.6173,51.68920000000001,-2.0,4.0,102.0,0.0,83.0,10.0,1017.0,11.0,-4.0,9.0,1.0,453.6748433430989,479.03890093222424,10.147835717093473,108.15600440332446,26.729968763987223,18.1034441057841,6.271876997947693,1.3406881648302078,112.3977761967977,0.0
2022-03-04 00:10:00,5.0,16.7,21.1,22.5,8.5,4.524,25.62016,5.3071,51.7186,-2.0555555555555554,4.0,101.11111111111111,0.0,82.94444444444444,10.0,1017.0,10.666666666666666,-4.055555555555555,8.88888888888889,1.0,459.87980232326464,482.995448282176,10.352177304467238,111.74174578909147,26.726846440633135,18.07601274172465,6.321195294062297,1.4759969558318455,106.15636891682944,0.0
2022-03-04 00:20:00,5.2,16.7,21.4,22.5,8.5,4.542,25.252465,5.4275,51.719100000000005,-2.111111111111111,4.0,100.22222222222223,0.0,82.88888888888889,10.0,1017.0,10.333333333333334,-4.111111111111111,8.777777777777779,1.0,458.01690439860033,479.09780944824223,10.40798574315626,108.33414642721921,26.718718061447145,18.052321004867554,6.252417102654775,1.6261312820514042,111.94373246510824,0.0
2022-03-04 00:30:00,5.2,16.7,20.3,22.5,8.5,4.548,25.52063,5.2492,51.7567,-2.1666666666666665,4.0,99.33333333333333,0.0,82.83333333333333,10.0,1017.0,10.0,-4.166666666666667,8.666666666666666,1.0,459.0865397135417,477.99695762897363,10.733283562283058,108.19884001845021,26.713399225870766,18.03041426340739,6.332533361117045,1.7736344333489735,106.24442863464355,0.0
2022-03-04 00:40:00,5.3,16.8,21.2,22.5,8.7,4.53,25.359535,5.3066,51.837900000000005,-2.2222222222222223,4.0,98.44444444444444,0.0,82.77777777777777,10.0,1017.0,9.666666666666666,-4.222222222222222,8.555555555555555,1.0,457.7635989695582,479.3100199381511,10.636229376981486,108.54319490163338,26.697692823302276,18.00183221579945,6.38356980603967,1.939521524451547,113.80694634367516,0.0
2022-03-04 00:50:00,5.5,16.9,21.4,22.5,8.8,4.539,24.409565,5.1323,51.837,-2.2777777777777777,4.0,97.55555555555556,0.0,82.72222222222223,10.0,1017.0,9.333333333333334,-4.277777777777778,8.444444444444445,1.0,457.4590377807617,478.7435257694639,10.858510275749165,104.973704451006,26.699861221313476,17.974370171229044,6.539392124811807,2.065048343340556,107.98614664713541,0.0
2022-03-04 01:00:00,5.3,16.8,20.3,22.5,8.7,4.502,23.072454999999998,5.6391,51.861799999999995,-2.3333333333333335,4.0,96.66666666666667,0.0,82.66666666666667,10.0,1017.0,9.0,-4.333333333333333,8.333333333333334,1.0,454.1826639214878,478.23168028732823,10.84813983499667,105.12601898667504,26.69469966252645,17.908236055374147,6.573500667413076,2.159447064002355,110.81821707407633,0.0
2022-03-04 01:10:00,5.1,16.7,21.2,22.5,8.6,4.527,22.722915,5.4509,51.785000000000004,-2.388888888888889,4.0,95.77777777777777,0.0,82.61111111111111,10.0,1017.0,8.666666666666666,-4.388888888888889,8.222222222222221,1.0,448.7037933174221,475.85538787841796,10.926676197671622,103.913510863094,26.693635244369506,17.822879645029705,6.616569517453511,2.215602217912674,106.96791525522868,0.0
2022-03-04 01:20:00,4.9,16.7,21.3,22.5,8.5,4.52,22.479599999999998,5.0494,51.701800000000006,-2.4444444444444446,4.0,94.88888888888889,0.0,82.55555555555556,10.0,1017.0,8.333333333333332,-4.444444444444445,8.11111111111111,1.0,449.2220735677083,475.80072929996186,10.897091551258065,105.41297712078203,26.687624651968143,17.733874441405472,6.482437109920265,2.2655736332761367,112.19444641479666,0.0
2022-03-04 01:30:00,5.2,16.7,20.4,22.5,8.6,4.51,22.354580000000002,4.6034,51.6557,-2.5,4.0,94.0,0.0,82.5,10.0,1017.0,8.0,-4.5,8.0,1.0,452.7453557788366,476.8600902548604,10.932956513065403,105.87004220714678,26.691463441848754,17.64213057200114,6.563937625090281,2.407659231424332,104.1130206934611,0.0
2022-03-04 01:40:00,5.2,16.7,21.5,22.5,8.4,4.508,21.618995,4.1068,51.6721,-2.5555555555555554,4.0,93.11111111111111,0.0,82.44444444444444,10.0,1017.0,7.666666666666666,-4.555555555555555,7.888888888888889,1.0,448.6129542032878,475.3758283487956,10.615403753916421,109.91278471628826,26.68263168334961,17.57757196744283,6.5664559388160715,2.6570054992039998,112.88459292093913,0.0
2022-03-04 01:50:00,5.1,16.6,21.0,22.4,8.4,4.507,21.75623,3.8369999999999997,51.7084,-2.611111111111111,4.0,92.22222222222223,0.0,82.38888888888889,10.0,1017.0,7.333333333333333,-4.611111111111111,7.777777777777778,1.0,446.7780471030049,481.7686229907507,10.841004186403953,109.18123862875385,26.68228162668519,17.515495369097607,6.241282050973278,2.952255769826598,108.5252744196229,0.0
2022-03-04 02:00:00,5.1,16.7,20.6,22.4,8.5,4.53,21.777430000000003,3.9727000000000006,51.7856,-2.6666666666666665,4.0,91.33333333333333,0.0,82.33333333333333,10.0,1017.0,7.0,-4.666666666666667,7.666666666666667,1.0,447.1026752726237,484.93074493408204,10.676884619825978,109.25119760265459,26.67227549235026,17.46806577046712,6.465956996281942,3.2223333994547523,109.76775380452473,0.0
2022-03-04 02:10:00,5.1,16.7,21.6,22.4,8.5,4.498,21.06983,4.0857,51.8455,-2.7222222222222223,4.0,90.44444444444444,0.0,82.27777777777777,10.0,1017.0,6.666666666666666,-4.722222222222222,7.555555555555555,1.0,444.4517734781901,481.9375611649437,10.383733245881938,108.38773958001434,26.660914939244588,17.407306648890177,6.254439606666565,3.482697724501292,109.76773747762044,0.0
2022-03-04 02:20:00,4.7,16.6,20.9,22.4,8.2,4.51,20.865905,4.3107,51.7582,-2.7777777777777777,4.0,89.55555555555556,0.0,82.22222222222223,10.0,1017.0,6.333333333333333,-4.777777777777778,7.444444444444445,1.0,446.2020711999652,481.0892972783933,10.437079892589548,107.5842506249207,26.655510750086297,17.363240590122462,6.2910704152058745,3.7451280838352132,107.91058699462374,0.0
2022-03-04 02:30:00,4.6,16.5,20.5,22.4,8.1,4.488,20.78255,4.461,51.344500000000004,-2.833333333333333,4.0,88.66666666666667,0.0,82.16666666666667,10.0,1017.0,6.0,-4.833333333333333,7.333333333333334,1.0,450.0171171096275,483.22761100681345,10.568019399265784,108.73351032882087,26.646018416086832,17.310667057037353,6.4109083580970765,3.9975257515907288,110.66517584482828,0.0
2022-03-04 02:40:00,4.3,16.4,21.6,22.4,7.9,4.504,20.282249999999998,4.0835,51.0834,-2.888888888888889,4.0,87.77777777777777,0.0,82.11111111111111,10.0,1017.0,5.666666666666666,-4.888888888888889,7.222222222222222,1.0,442.8221781412761,485.0577862022663,10.40631484187929,107.87587242320433,26.644100491205855,17.268320589065553,6.3370202970504765,4.128479697704315,111.30691683451334,0.0
2022-03-04 02:50:00,4.2,16.4,20.7,22.4,7.8,4.515,20.10295,3.4084000000000003,50.9437,-2.9444444444444446,4.0,86.88888888888889,0.0,82.05555555555556,10.0,1017.0,5.333333333333333,-4.944444444444445,7.111111111111111,1.0,442.57673541891165,482.56144857823165,10.309074456839912,111.12798939225362,26.642043591677133,17.218514732263856,6.265740063527209,4.213099794764977,108.33602568243857,0.0
2022-03-04 03:00:00,4.2,16.4,20.6,22.4,7.8,4.523,19.897740000000002,3.1149,50.9397,-3.0,4.0,86.0,0.0,82.0,10.0,1017.0,5.0,-5.0,7.0,1.0,442.85212870279946,480.38780771891277,10.27323657932928,112.62191162863694,26.650960836410526,17.167166001001995,6.255762627124787,4.305178860823313,107.10837537129721,0.0
2022-03-04 03:10:00,4.1,16.3,21.6,22.3,7.8,4.508,19.76247,2.9659,50.9589,-3.0,4.0,85.44444444444444,0.0,82.05555555555556,10.0,1017.0,4.833333333333333,-5.055555555555555,6.944444444444445,1.0555555555555556,443.6935455567809,475.9170572250191,10.09113003191975,109.39470968300338,26.651408123835335,17.12473176837641,6.284192650641425,4.38978734800371,111.98636641744841,0.0
2022-03-04 03:20:00,3.9,16.3,20.7,22.4,7.7,4.514,19.10316,2.2687,50.9615,-3.0,4.0,84.88888888888889,0.0,82.11111111111111,10.0,1017.0,4.666666666666667,-5.111111111111111,6.888888888888889,1.1111111111111112,445.14347422281907,468.84611165364583,9.910609772057184,108.7704075956614,26.653921394348146,17.079059000015256,6.235314700603485,4.449989588260651,107.21772766113281,0.0
2022-03-04 03:30:00,4.2,16.3,20.6,22.3,7.7,4.513,19.742815,2.742,51.0346,-3.0,4.0,84.33333333333333,0.0,82.16666666666667,10.0,1017.0,4.5,-5.166666666666667,6.833333333333333,1.1666666666666667,445.97066893829697,476.14184099570093,9.733632228145492,109.19394924702617,26.65219370621072,17.038483674809083,6.316027557109035,4.476164190863486,110.86113620844264,0.0
2022-03-04 03:40:00,3.9,16.2,21.7,22.3,7.6,4.501,19.233404999999998,2.4293,51.0827,-3.0,4.0,83.77777777777777,0.0,82.22222222222223,10.0,1017.0,4.333333333333333,-5.222222222222222,6.777777777777778,1.2222222222222223,444.2412423706055,479.749486996004,9.604027641802858,109.61841237429171,26.641398941675824,16.994801991780598,6.118940942287446,4.451170544624328,110.08977975209555,0.0
2022-03-04 03:50:00,3.6,16.1,20.9,22.3,7.4,4.489,18.988284999999998,2.1168,51.062799999999996,-3.0,4.0,83.22222222222223,0.0,82.27777777777777,10.0,1017.0,4.166666666666667,-5.277777777777778,6.722222222222222,1.2777777777777777,443.4993217555956,483.3412805175782,9.536879521439978,109.7756104142787,26.639618527094523,16.95801279067993,6.250367488861084,4.418571915626526,109.51522010803224,0.0
2022-03-04 04:00:00,3.1,16.0,20.3,22.3,7.0,4.514,19.295295,2.2381,51.1036,-3.0,4.0,82.66666666666667,0.0,82.33333333333333,10.0,1017.0,4.0,-5.333333333333333,6.666666666666667,1.3333333333333333,444.4530763753255,482.4654048033966,9.452217388880456,111.40206354583052,26.637164985689065,16.92112725063906,6.1488978894955695,4.532271993672107,111.64104831242965,0.0
2022-03-04 04:10:00,3.1,15.9,21.6,22.3,6.8,4.5,18.822665,1.7574,51.0852,-3.0,4.0,82.11111111111111,0.0,82.38888888888889,10.0,1017.0,3.833333333333333,-5.388888888888889,6.611111111111111,1.3888888888888888,446.756751670399,474.328424987793,9.387819952345165,109.62497766031383,26.63221053123474,16.888068234125775,6.226719202200572,4.683243683179219,109.93279369354248,0.0
2022-03-04 04:20:00,3.0,15.8,20.9,22.3,6.8,4.477,19.028255,1.9448,51.115300000000005,-3.0,4.0,81.55555555555556,0.0,82.44444444444444,10.0,1017.0,3.6666666666666665,-5.444444444444445,6.555555555555555,1.4444444444444444,443.80542704264326,474.01759476234173,9.433694041462267,106.5484107999209,26.62650790333074,16.86036131724126,6.021307226735994,4.788140696644109,110.28604923593123,0.0
2022-03-04 04:30:00,3.0,15.9,20.3,22.3,6.8,4.502,18.85012,1.5186,51.132600000000004,-3.0,4.0,81.0,0.0,82.5,10.0,1017.0,3.5,-5.5,6.5,1.5,445.61674844325273,477.1074859689296,9.123904934198844,113.5676911262469,26.62397904713949,16.838391539255777,6.225273909568786,4.8718168751398725,109.44587305704752,0.0
2022-03-04 04:40:00,2.7,15.8,21.4,22.3,6.7,4.505,20.00931,1.4812999999999998,51.1686,-3.0,4.0,80.44444444444444,0.0,82.55555555555556,10.0,1017.0,3.333333333333333,-5.555555555555555,6.444444444444445,1.5555555555555556,451.1808228556315,476.59206207275395,9.120922772547619,113.46498450521696,26.624657054782585,16.849595408789856,5.911587155040374,4.9392987420734045,111.03224618620791,0.0
2022-03-04 04:50:00,2.4,15.6,21.2,22.3,6.4,4.515,19.19965,1.1838,51.1712,-3.0,4.0,79.88888888888889,0.0,82.61111111111111,10.0,1017.0,3.1666666666666665,-5.611111111111111,6.388888888888889,1.6111111111111112,451.43787988421565,473.1417207494275,9.071413491701676,113.31688183132538,26.624734516143796,16.85671339670817,5.959206772645315,5.052684156894683,108.39244389851888,0.0
2022-03-04 05:00:00,2.5,15.6,20.3,22.3,6.3,4.518,19.230345,1.0783,51.1803,-3.0,4.0,79.33333333333333,0.0,82.66666666666667,10.0,1017.0,3.0,-5.666666666666667,6.333333333333333,1.6666666666666665,449.19643503824875,470.5335578409831,9.057478767330363,111.05249282880018,26.624588066952377,16.869498188859325,5.893153410132996,5.23514050266837,110.86181104541497,0.0
2022-03-04 05:10:00,2.6,15.7,21.0,22.2,6.4,4.492,19.00479,1.0548,51.213,-3.0,4.0,78.77777777777777,0.0,82.72222222222223,10.0,1017.0,2.833333333333333,-5.722222222222222,6.277777777777778,1.7222222222222223,450.1161280208895,475.6322670807235,9.15926368109924,107.4079908405455,26.617639967384985,16.85995004018148,5.809327013465644,5.446140713072093,110.11644878430555,0.0
2022-03-04 05:20:00,2.2,15.6,21.7,22.2,6.1,4.496,19.16029,0.978,51.2235,-3.0,4.0,78.22222222222223,0.0,82.77777777777777,10.0,1017.0,2.6666666666666665,-5.777777777777778,6.222222222222222,1.7777777777777777,449.0815440877279,479.20427053517307,8.885286619703649,105.4266676240048,26.622873308645133,16.848882732606874,5.76172232439289,5.659789456001109,108.36751739049362,0.0
2022-03-04 05:30:00,2.0,15.5,20.6,22.2,6.0,4.495,19.669805,1.5315,51.2722,-3.0,4.0,77.66666666666667,0.0,82.83333333333333,10.0,1017.0,2.5,-5.833333333333333,6.166666666666667,1.8333333333333333,446.5007198149583,482.74128021240233,9.025937666812187,108.02686965597552,26.624422960281372,16.85058656056722,5.684509592851002,5.879270424842835,113.07253395080565,0.0
2022-03-04 05:40:00,2.0,15.5,20.4,22.2,5.9,4.508,20.07694,1.7297,51.26469999999999,-3.0,4.0,77.11111111111111,0.0,82.88888888888889,10.0,1017.0,2.333333333333333,-5.888888888888889,6.111111111111111,1.8888888888888888,448.4324616495768,482.2418115269453,8.847242982212432,112.88888260448046,26.629283931645972,16.836973503834784,5.791017384178895,6.0835384374688575,106.08239061237055,0.0
2022-03-04 05:50:00,1.6,15.3,21.5,22.2,5.7,4.484,20.284245000000002,1.7691,51.1918,-3.0,4.0,76.55555555555556,0.0,82.94444444444444,10.0,1017.0,2.1666666666666665,-5.944444444444445,6.055555555555555,1.9444444444444444,445.68216828094137,485.35722231108565,9.435352117974881,110.90232690433997,26.638010098139443,16.823614193598427,6.022795912424724,6.326828792095184,109.80164794921875,0.0
2022-03-04 06:00:00,1.3,15.2,21.2,22.2,5.4,4.5,20.12305,1.811,51.1189,-3.0,4.0,76.0,0.0,83.0,10.0,1017.0,2.0,-6.0,6.0,2.0,448.0287268066406,486.71894409179686,9.331944655321411,114.83735268371927,26.631243113016676,16.79712103159414,5.805718374737238,6.644124899974651,108.31167454649501,0.0
2022-03-04 06:10:00,1.3,15.2,20.3,22.2,5.4,4.493,19.832910000000002,1.7998999999999998,51.07,-2.888888888888889,4.111111111111111,74.5,0.0,82.0,10.0,1017.0555555555555,1.8888888888888888,-6.0,6.111111111111111,2.0,450.98527229046005,490.10576353577363,9.118693872872045,112.09676720312086,26.642876692249274,16.78584949698152,5.615550972539827,7.015440560047236,110.17827878445556,0.0
2022-03-04 06:20:00,1.3,15.2,20.1,22.2,5.4,4.486,20.439484999999998,1.8465,50.978300000000004,-2.7777777777777777,4.222222222222222,73.0,0.0,81.0,10.0,1017.1111111111111,1.7777777777777777,-6.0,6.222222222222222,2.0,453.02516591389974,487.6614137776693,9.44084804547035,128.21127006466105,26.642807799032177,16.78920398695994,5.807396144435904,7.4294692435911145,109.13855327347578,0.0
2022-03-04 06:30:00,1.8,15.3,20.0,22.2,5.6,4.488,20.349075,1.8399999999999999,50.9573,-2.6666666666666665,4.333333333333333,71.5,0.0,80.0,10.0,1017.1666666666666,1.6666666666666667,-6.0,6.333333333333333,2.0,453.0720746866862,488.2374716221601,9.982307101804658,141.53647344427594,26.68571178754171,16.840415897369382,5.604536255200704,7.85230596780777,107.40832773844402,0.0
2022-03-04 06:40:00,1.4,15.3,20.2,22.3,5.5,4.485,20.225195,2.0251,50.9327,-2.5555555555555554,4.444444444444445,70.0,0.0,79.0,10.0,1017.2222222222222,1.5555555555555556,-6.0,6.444444444444445,2.0,456.4571523381375,489.7371603568943,9.451174388335923,138.14172726173186,26.721854237163136,16.911624098686175,5.559072683881231,8.29144084925032,108.24809978722178,0.0
2022-03-04 06:50:00,1.3,15.3,20.6,22.3,5.4,4.498,20.1874,2.1989,50.8855,-2.4444444444444446,4.555555555555555,68.5,0.0,78.0,10.0,1017.2777777777778,1.4444444444444444,-6.0,6.555555555555555,2.0,468.11459442138676,491.9147161865234,9.625572466230661,175.34687458878858,26.785436932299767,17.000063322142694,5.555887050776832,8.682326111227779,108.83839649868551,0.0
2022-03-04 07:00:00,1.1,15.2,21.0,22.3,5.2,4.468,20.193540000000002,2.5347999999999997,50.8142,-2.3333333333333335,4.666666666666667,67.0,0.0,77.0,10.0,1017.3333333333334,1.3333333333333335,-6.0,6.666666666666667,2.0,472.1395185764357,483.58030740321374,9.48415568126797,203.5639920875851,26.865202916463215,17.060283546447753,4.970087386767069,8.947412994702656,115.40472071329752,0.0
2022-03-04 07:10:00,1.2,15.3,21.3,22.3,5.3,4.47,20.421525,2.8619,50.733799999999995,-2.2222222222222223,4.777777777777778,65.5,0.0,76.0,10.0,1017.3888888888889,1.2222222222222223,-6.0,6.777777777777778,2.0,477.9304846191406,483.42833841959634,9.68236222296785,217.92478882439391,26.977894694549217,17.139213920420847,4.953084993025677,9.096202768525162,118.50417276781158,0.0
2022-03-04 07:20:00,1.0,15.2,21.5,22.4,5.2,4.469,20.6294,3.0972999999999997,50.6357,-2.111111111111111,4.888888888888889,64.0,0.0,75.0,10.0,1017.4444444444445,1.1111111111111112,-6.0,6.888888888888889,2.0,485.3223059994051,491.5075223199253,9.597658461096596,186.51614789326987,27.100648803710936,17.27194037437439,4.792329890727997,9.177217833201091,116.67427195231122,0.0
2022-03-04 07:30:00,1.0,15.3,21.8,22.5,5.3,4.456,20.415686363636365,4.359818181818182,51.249545454545455,-2.0,5.0,62.5,0.0,74.0,10.0,1017.5,1.0,-6.0,7.0,2.0,485.9263174438476,493.2763959757487,9.400529727747212,209.69887977556996,27.221850674138903,17.429731474138247,4.731724237816482,9.317339295532744,118.6353049729773,0.0
2022-03-04 07:40:00,1.0,15.4,21.9,22.6,5.3,4.459,20.257215,6.0276,49.8501,-1.8888888888888888,5.111111111111111,61.0,0.0,73.0,10.0,1017.5555555555555,0.8888888888888888,-6.0,7.111111111111111,2.0,491.61283408680185,495.50110724788976,10.008628038013049,233.41799403389967,27.321303704579673,17.608042685190835,4.840242542425791,9.543343981107075,124.38473518371582,0.0
2022-03-04 07:50:00,1.3,15.5,21.9,22.7,5.5,4.461,20.441825,6.2277000000000005,47.3776,-1.777777777777778,5.222222222222222,59.5,0.0,72.0,10.0,1017.6111111111111,0.7777777777777779,-6.0,7.222222222222222,2.0,501.1199918619792,545.495127268824,10.575142612107054,245.69563945102155,27.45747473080953,17.87473029136658,4.817339189847311,9.75886747042338,123.61553429921469,0.0
2022-03-04 08:00:00,1.5,15.6,21.5,22.8,5.6,4.494,19.962895,6.9674000000000005,46.023199999999996,-1.6666666666666667,5.333333333333333,58.0,0.0,71.0,10.0,1017.6666666666666,0.6666666666666667,-6.0,7.333333333333333,2.0,509.0371571507947,615.3215492757162,9.326036173745063,343.8733141378629,27.615686683870308,18.657556150350196,4.600983234010847,9.867254583067814,132.86722204176047,0.0
2022-03-04 08:10:00,1.7,15.8,20.8,22.9,5.8,4.473,19.839875,9.107899999999999,45.438,-1.5555555555555556,5.444444444444445,56.5,0.0,70.0,10.0,1017.7222222222222,0.5555555555555556,-6.0,7.444444444444445,2.0,514.1186307779948,634.175252622407,8.967189625292848,749.2266857254976,27.769290758768715,19.183715696334836,4.677258843580882,9.928378278414408,126.34845845540364,0.0
2022-03-04 08:20:00,1.9,15.9,20.4,23.0,6.0,4.501,19.960905,9.7985,44.8852,-1.4444444444444444,5.555555555555555,55.0,0.0,69.0,10.0,1017.7777777777778,0.4444444444444444,-6.0,7.555555555555555,2.0,526.9287915740616,658.2560154496116,8.360912716658103,846.2939329089149,27.874330263137818,19.459189093907675,5.334332676728566,10.058957330385843,104.17919999440512,0.0
2022-03-04 08:30:00,2.0,16.0,21.4,23.1,6.2,4.506,19.510579999999997,9.6586,44.343399999999995,-1.3333333333333335,5.666666666666666,53.5,0.0,68.0,10.0,1017.8333333333334,0.3333333333333335,-6.0,7.666666666666666,2.0,532.7200138346354,653.8096643066407,7.9798082771543735,642.6053276449946,28.039916060765584,19.48326197942098,5.0873500283559165,10.543070672353108,107.93206100463867,0.0
2022-03-04 08:40:00,2.1,16.1,21.5,23.2,6.3,4.498,19.28459,10.2865,43.9619,-1.2222222222222223,5.777777777777778,52.0,0.0,67.0,10.0,1017.8888888888889,0.22222222222222232,-6.0,7.777777777777778,2.0,556.2765157204112,631.9710321115077,7.537091369211337,676.5626530706546,28.251945964145126,19.30327707705525,4.787805982080557,10.979032972653707,113.2505160994449,0.0
2022-03-04 08:50:00,2.3,16.3,20.3,23.4,6.4,4.501,19.161355,10.4471,43.7588,-1.1111111111111112,5.888888888888889,50.5,0.0,66.0,10.0,1017.9444444444445,0.11111111111111116,-6.0,7.888888888888889,2.0,559.4320747884115,632.9829973663681,7.679994660918996,531.088778692558,28.474344937006634,19.163713728586835,4.9221003595987955,11.156099322636923,112.08795252482096,0.0
2022-03-04 09:00:00,2.5,16.4,20.8,23.5,6.6,4.501,19.04764,11.1637,43.7455,-1.0,6.0,49.0,0.0,65.0,10.0,1018.0,0.0,-6.0,8.0,2.0,553.3096298042385,619.0238669840494,7.654731719453456,449.1850873811366,28.702122532203372,19.012922853750023,4.583532874213774,11.120860772779434,109.93636599524548,0.0
2022-03-04 09:10:00,2.8,16.5,21.8,23.5,6.8,4.505,18.99945,10.956199999999999,43.6827,-0.7222222222222223,6.333333333333333,48.666666666666664,0.0,63.833333333333336,10.0,1017.8888888888889,0.16666666666666669,-6.055555555555555,8.277777777777779,2.0,578.2633068847656,604.4678854483145,7.537432560422326,646.2100359572934,28.86927933692932,18.65992880821228,5.49962943037351,10.939737960497538,101.57350054423014,0.0
2022-03-04 09:20:00,2.9,16.6,20.7,23.6,7.0,4.523,19.123325,11.0211,43.604,-0.44444444444444453,6.666666666666667,48.333333333333336,0.0,62.666666666666664,10.0,1017.7777777777778,0.33333333333333337,-6.111111111111111,8.555555555555555,2.0,618.8467151931237,597.1330397542317,7.272073733779671,618.9098042038739,29.004301602045693,18.326576773325602,5.392249981562296,10.944101225535075,112.66907539367676,0.0
2022-03-04 09:30:00,3.0,16.7,20.6,23.7,7.0,4.475,18.866385,11.619499999999999,43.6529,-0.16666666666666674,7.0,48.0,0.0,61.5,10.0,1017.6666666666666,0.5,-6.166666666666667,8.833333333333334,2.0,618.1016276041667,590.4722546035943,7.515495813916632,448.54259808211674,29.172207924524947,18.155747760136922,5.4579079612096155,10.944770043691,105.59162905375163,0.0
2022-03-04 09:40:00,3.0,16.8,21.8,23.8,7.2,4.494,19.000495,12.044599999999999,43.629200000000004,0.11111111111111094,7.333333333333334,47.666666666666664,0.0,60.333333333333336,10.0,1017.5555555555555,0.6666666666666667,-6.222222222222222,9.11111111111111,2.0,618.4456976248205,574.6302642822266,7.633541139748137,370.7104675818837,29.227588214874267,17.760458119710286,6.321028742790222,10.993921292622883,89.5523609161377,0.0
2022-03-04 09:50:00,3.2,16.9,20.9,23.8,7.3,4.502,19.038065,12.3762,43.597300000000004,0.38888888888888884,7.666666666666667,47.333333333333336,0.0,59.166666666666664,10.0,1017.4444444444445,0.8333333333333334,-6.277777777777778,9.38888888888889,2.0,615.3351121994544,571.7185333322109,7.729893096759494,305.52681565150027,29.25955132091113,17.485791749146024,6.732069365722312,11.306804338255844,86.05691487694864,0.0
2022-03-04 10:00:00,3.5,17.0,20.4,23.9,7.4,4.493,19.305555000000002,11.9344,43.5377,0.6666666666666665,8.0,47.0,0.0,58.0,10.0,1017.3333333333334,1.0,-6.333333333333333,9.666666666666666,2.0,597.7423839349856,568.2953568802757,7.885240109572976,314.0373893880036,29.309228893915815,17.268584219614663,7.153327877521515,11.896257982254028,82.10647937774658,0.0
2022-03-04 10:10:00,3.3,17.0,21.5,23.8,7.4,4.49,19.689304999999997,11.7744,43.6256,0.9444444444444442,8.333333333333334,46.666666666666664,0.0,56.833333333333336,10.0,1017.2222222222222,1.1666666666666667,-6.388888888888889,9.944444444444445,2.0,582.4371457926433,555.0338981119792,7.860169934997451,315.79897535593494,29.34476892789205,16.986641718546547,7.593765103022257,12.498512670199077,79.7128051630656,0.0
2022-03-04 10:20:00,3.7,17.0,21.4,23.8,7.6,4.492,19.41197222222222,12.957888888888888,44.343555555555554,1.2222222222222219,8.666666666666668,46.333333333333336,0.0,55.666666666666664,10.0,1017.1111111111111,1.3333333333333335,-6.444444444444445,10.222222222222221,2.0,576.4538886760844,542.468225539635,7.610744206959245,333.2186525842699,29.3825492032369,16.650208899180093,7.768964137236277,13.113409922917686,74.31331025441487,0.0
2022-03-04 10:30:00,3.8,17.1,20.4,23.8,7.7,4.495,19.38829,12.6687,45.836,1.5,9.0,46.0,0.0,54.5,10.0,1017.0,1.5,-6.5,10.5,2.0,568.044282836914,527.7945484520923,7.571732613366876,332.17432954260187,29.442070290247596,16.3533021736145,8.069318788846335,13.728954044977822,77.11087538401286,0.0
2022-03-04 10:40:00,4.0,17.1,21.4,23.8,7.9,4.531,20.141560000000002,11.0473,47.0241,1.7777777777777777,9.333333333333334,45.666666666666664,0.0,53.333333333333336,10.0,1016.8888888888889,1.6666666666666667,-6.555555555555555,10.777777777777779,2.0,590.7807087444437,554.971821085612,7.6076930971199515,427.1421808887202,29.52331347751079,16.25961499391976,8.150399758034506,14.061276540837046,124.13537081810041,0.0
2022-03-04 10:50:00,4.2,17.4,21.5,23.8,8.2,4.537,20.56403,10.8717,48.0226,2.0555555555555554,9.666666666666668,45.333333333333336,0.0,52.166666666666664,10.0,1016.7777777777778,1.8333333333333335,-6.611111111111111,11.055555555555555,2.0,628.7178987630208,664.8648648878076,7.5687839981661,886.549004389876,29.73137422243754,16.707085049947104,7.018232572078705,13.729497264226278,230.45829157511395,0.0
2022-03-04 11:00:00,4.5,17.3,20.3,23.8,8.2,4.577,21.21996,10.532599999999999,48.584500000000006,2.333333333333333,10.0,45.0,0.0,51.0,10.0,1016.6666666666666,2.0,-6.666666666666667,11.333333333333332,2.0,661.0628092518072,817.1894077555338,7.352508328567117,797.3322614611609,29.99653472264608,17.84661993344625,6.893061288992564,12.040748529434204,311.59358578999843,0.0
2022-03-04 11:10:00,4.7,17.5,21.4,23.9,8.5,4.549,21.565905,10.8118,49.008799999999994,2.6111111111111107,10.333333333333334,44.666666666666664,0.0,49.833333333333336,10.0,1016.5555555555555,2.166666666666667,-6.722222222222222,11.61111111111111,2.0,677.532075805664,835.0523442060097,8.065556591755927,892.4213191093834,30.034465211232504,17.869526405334472,8.426577108701071,10.797151260375976,267.4723984781901,0.0
2022-03-04 11:20:00,5.2,17.7,21.3,23.9,8.9,4.532,21.34863,10.6904,49.1222,2.8888888888888884,10.666666666666668,44.333333333333336,0.0,48.66666666666667,10.0,1016.4444444444445,2.3333333333333335,-6.777777777777778,11.88888888888889,2.0,681.8585265762505,848.1205926513672,8.705204543326534,1488.6634243791655,29.858819033304847,17.132230164210004,10.32958823521932,10.572739717165629,212.48142753601073,0.0
2022-03-04 11:30:00,5.4,17.8,20.5,24.1,9.0,4.536,21.313035,10.8643,49.1218,3.166666666666666,11.0,44.0,0.0,47.5,10.0,1016.3333333333334,2.5,-6.833333333333333,12.166666666666666,2.0,671.6134442138672,1034.0537550020767,9.668809224548985,1157.3149077472578,29.874425582993503,17.97394228714334,8.767691734820435,10.713528616010807,299.7865953951906,0.0
2022-03-04 11:40:00,5.4,17.9,21.7,24.1,9.2,4.528,21.3982,10.91,49.07,3.4444444444444438,11.333333333333334,43.666666666666664,0.0,46.33333333333333,10.0,1016.2222222222222,2.666666666666667,-6.888888888888889,12.444444444444443,2.0,688.0767361274808,985.627546940946,9.636129149636307,848.3027408923133,29.87696250597636,17.88545474688212,10.01304884036382,10.52206296602885,203.39902417500815,0.0
2022-03-04 11:50:00,5.9,18.1,20.8,24.1,9.5,4.539,21.36166,10.7394,48.9879,3.7222222222222214,11.666666666666668,43.333333333333336,0.0,45.16666666666667,10.0,1016.1111111111111,2.8333333333333335,-6.944444444444445,12.722222222222221,2.0,681.8327388509115,780.645903116862,10.05634378764589,583.6506269845047,29.674236179987588,16.173881058692935,12.095116149584452,10.673316464424135,76.89440531412761,0.0
2022-03-04 12:00:00,5.9,18.2,21.2,24.0,9.7,4.506,21.42315,10.358799999999999,48.9971,4.0,12.0,43.0,0.0,44.0,10.0,1016.0,3.0,-7.0,13.0,2.0,703.1655994774829,745.2802986793956,10.30824705331339,405.9184043642896,29.625194123586017,15.250491172472636,10.53478597640991,11.7354993836085,90.7850022506714,118.0
2022-03-04 12:10:00,5.6,17.9,21.4,24.0,9.3,4.534,21.53223,10.229400000000002,49.3208,4.111111111111111,12.166666666666666,43.22222222222222,0.0,43.72222222222222,10.0,1015.9444444444445,3.388888888888889,-7.0,13.222222222222221,2.0555555555555554,665.4195886230469,760.1147460306101,10.491503734211463,244.11630798813985,29.744046669006348,15.38059583346049,9.823059639930724,12.033856255213419,106.88641125996908,0.0
2022-03-04 12:20:00,6.1,18.3,20.6,24.1,9.9,4.62,21.441895,10.153,49.4478,4.222222222222222,12.333333333333334,43.44444444444444,0.0,43.44444444444444,10.0,1015.8888888888889,3.7777777777777777,-7.0,13.444444444444445,2.111111111111111,619.3981368211769,734.6304132080079,10.47251624031929,161.19814959078857,29.820663919448855,15.488320388793946,9.3206343126297,11.736162457466126,104.10013843536376,0.0
2022-03-04 12:30:00,6.4,18.4,21.7,24.1,10.1,4.574,21.191245000000002,10.356,49.5028,4.333333333333333,12.5,43.666666666666664,0.0,43.166666666666664,10.0,1015.8333333333334,4.166666666666667,-7.0,13.666666666666666,2.1666666666666665,584.1917023757408,692.5818457241716,10.71104044639458,132.72327924458995,29.848501528985217,15.38202379035146,9.430813316036687,11.070629242338978,90.97686112494583,0.0
2022-03-04 12:40:00,6.4,18.7,20.8,24.1,10.3,4.636,20.504185,10.5032,49.4904,4.444444444444445,12.666666666666666,43.888888888888886,0.0,42.888888888888886,10.0,1015.7777777777778,4.555555555555555,-7.0,13.88888888888889,2.2222222222222223,559.4017242080864,649.6664780680338,9.469726989201906,139.74088861002087,29.836436217625938,15.144607540766398,9.546240544319152,10.494920488993326,74.6256943098704,0.0
2022-03-04 12:50:00,6.5,18.6,20.9,24.1,10.4,4.696,16.17824,10.9752,49.3951,4.555555555555555,12.833333333333334,44.111111111111114,0.0,42.611111111111114,10.0,1015.7222222222222,4.944444444444445,-7.0,14.11111111111111,2.2777777777777777,549.2360038248698,543.1506046198703,9.48619167804718,156.4115433411679,29.485006504058838,13.081208545366923,10.991818356513978,10.252146813074749,2.767826561331749,0.0
2022-03-04 13:00:00,7.0,19.0,21.6,24.2,10.9,4.716,16.142955,10.5681,49.2763,4.666666666666667,13.0,44.333333333333336,0.0,42.333333333333336,10.0,1015.6666666666666,5.333333333333334,-7.0,14.333333333333334,2.3333333333333335,534.8529376781946,532.3659959955324,9.438175822812958,139.62900137324792,29.294196796417236,12.265131649971007,9.900691835085551,10.146397217114766,4.406861695051193,0.0
2022-03-04 13:10:00,7.4,19.2,20.6,24.4,11.1,4.699,16.90982,10.356399999999999,49.1343,4.777777777777778,13.166666666666666,44.55555555555556,0.0,42.05555555555556,10.0,1015.6111111111111,5.722222222222222,-7.0,14.555555555555555,2.388888888888889,517.7061297607422,534.1832843017578,9.440832696823076,95.88179200899803,29.31077345368552,12.68122404499916,8.77178229485528,9.989548215435049,29.385756851347157,0.0
2022-03-04 13:20:00,7.2,19.2,21.2,24.3,11.1,4.692,17.240115,10.2958,49.0738,4.888888888888889,13.333333333333334,44.77777777777778,0.0,41.77777777777778,10.0,1015.5555555555555,6.111111111111111,-7.0,14.777777777777779,2.4444444444444446,523.5110852120936,529.8458570879355,9.002556662465219,71.28839148602243,29.346138343811038,12.978392221132916,8.326538785298665,9.664976269404093,40.772369581858314,0.0
2022-03-04 13:30:00,8.2,19.3,21.4,24.2,11.5,4.682,16.85196,10.3288,49.0764,5.0,13.5,45.0,0.0,41.5,10.0,1015.5,6.5,-7.0,15.0,2.5,519.7100614420573,526.5556239055766,8.588329869825287,40.692706292901335,29.390578215916953,13.180966563224791,8.338786429564157,9.28759331703186,57.353770147959395,0.0
2022-03-04 13:40:00,8.2,19.3,20.6,24.2,11.7,4.702,16.10998,10.018600000000001,49.0427,5.111111111111111,13.666666666666666,45.22222222222222,0.0,41.22222222222222,10.0,1015.4444444444445,6.888888888888889,-7.0,15.222222222222221,2.5555555555555554,517.2039897138222,520.3324135335286,8.11639945296918,63.9603205943781,29.451431616713098,13.29100186566175,7.728404878748338,9.080196158953306,71.1137626503551,0.0
2022-03-04 13:50:00,8.7,19.5,21.3,24.1,12.1,4.686,15.07856,9.9094,49.023700000000005,5.222222222222222,13.833333333333334,45.44444444444444,0.0,40.94444444444444,10.0,1015.3888888888889,7.277777777777778,-7.0,15.444444444444445,2.611111111111111,519.22560546875,516.9627135809536,7.621943701229526,29.5597849390601,29.545507195790613,13.419521309534707,7.119558069705962,8.817846109072367,93.26821564992268,0.0
2022-03-04 14:00:00,9.0,19.5,21.1,24.0,12.3,4.674,15.49155,9.9469,48.914699999999996,5.333333333333333,14.0,45.666666666666664,0.0,40.666666666666664,10.0,1015.3333333333334,7.666666666666667,-7.0,15.666666666666666,2.6666666666666665,519.609057729436,526.5183388264975,7.437427291223559,4.238256853889611,29.68525700569153,13.711406203905742,6.8567263094584145,8.322597188949585,115.91856407165528,0.0
2022-03-04 14:10:00,9.0,19.5,21.2,24.0,12.4,4.655,16.52598,10.0542,48.9042,5.444444444444445,14.166666666666668,45.888888888888886,0.0,40.388888888888886,10.0,1015.2777777777778,8.055555555555555,-7.0,15.88888888888889,2.7222222222222223,523.996092936198,516.710269196609,7.4811297663726375,1.1313060001835311,29.75894471804301,13.310838406880697,8.487238341172537,7.7277071388562515,69.55114420274893,0.0
2022-03-04 14:20:00,8.9,19.4,20.8,24.0,12.2,4.633,17.057085,10.1753,48.9082,5.555555555555555,14.333333333333334,46.111111111111114,0.0,40.111111111111114,10.0,1015.2222222222222,8.444444444444445,-7.0,16.11111111111111,2.7777777777777777,523.2536152526154,472.50484099640244,7.508485555689214,1.0336863133563834,29.375175654255067,10.712440853361358,11.881198052794247,8.435741087380102,1.000000424583753,0.0
2022-03-04 14:30:00,8.9,19.3,21.1,23.9,12.3,4.618,17.277404999999998,9.9712,48.8804,5.666666666666666,14.5,46.333333333333336,0.0,39.833333333333336,10.0,1015.1666666666666,8.833333333333332,-7.0,16.333333333333332,2.833333333333333,526.7362951660156,489.309247639974,7.434679914315541,1.0205521482229232,28.398519426981608,10.150866883595786,13.106263244946797,10.55352019627889,1.000000238418579,0.0
2022-03-04 14:40:00,8.8,19.3,21.1,23.9,12.2,4.615,17.18986,9.939499999999999,48.845600000000005,5.777777777777778,14.666666666666668,46.55555555555556,0.0,39.55555555555556,10.0,1015.1111111111111,9.222222222222221,-7.0,16.555555555555557,2.888888888888889,526.9720230207772,484.9708563477966,8.07568009918019,1.0118256134636658,27.31662049929301,10.001877686182658,13.57243420283,12.050745488802592,5.35025365392367,0.0
2022-03-04 14:50:00,9.0,19.3,21.1,23.9,12.3,4.598,17.7341,9.8142,48.8147,5.888888888888889,14.833333333333334,46.77777777777778,0.0,39.27777777777778,10.0,1015.0555555555555,9.61111111111111,-7.0,16.77777777777778,2.9444444444444446,520.5911462682965,473.20748687744145,8.025837783207328,1.130453821498122,26.776753125433196,10.087987744929427,13.656375388237043,13.416399962646139,1.0007734698057176,0.0
2022-03-04 15:00:00,9.0,19.3,21.0,23.8,12.2,4.583,18.02738,9.7943,48.7821,6.0,15.0,47.0,0.0,39.0,10.0,1015.0,10.0,-7.0,17.0,3.0,533.1406754557291,465.0625018731479,8.430034202451761,5.428025526198963,26.276354077657068,10.22321767171224,14.231172664960226,15.041717402140298,1.0003657593329747,0.0
2022-03-04 15:10:00,8.8,19.1,20.8,23.8,12.0,4.589,17.902214999999998,9.7947,48.797,5.722222222222222,14.944444444444445,47.05555555555556,0.0,39.94444444444444,10.0,1015.0555555555555,10.0,-7.0,17.38888888888889,2.888888888888889,522.6729848296067,465.245869547526,8.430381246717635,1.8463192949187284,25.911763699041252,10.392156225328392,14.593312522731932,16.96076371901453,1.0001974176080888,0.0
2022-03-04 15:20:00,9.0,19.2,20.7,23.8,12.2,4.617,17.670395,9.7133,48.8125,5.444444444444445,14.88888888888889,47.111111111111114,0.0,40.888888888888886,10.0,1015.1111111111111,10.0,-7.0,17.77777777777778,2.7777777777777777,502.3404511515299,460.4970509601461,8.286446292157901,1.63421960115096,25.826380386352536,10.731423983573915,13.30180553595225,19.011102266311646,1.003653817176819,0.0
2022-03-04 15:30:00,9.2,19.2,20.5,23.8,12.2,4.578,17.03667,9.3398,48.786199999999994,5.166666666666667,14.833333333333334,47.166666666666664,0.0,41.833333333333336,10.0,1015.1666666666666,10.0,-7.0,18.166666666666668,2.6666666666666665,487.57840769449865,463.33256282411776,8.107523498521687,3.3865674335303284,26.161942908346315,11.645552227402812,11.648527081618875,19.64803929178055,27.960854941842246,0.0
2022-03-04 15:40:00,9.1,19.2,21.1,23.8,12.3,4.6,17.73732,9.3246,48.7926,4.888888888888889,14.777777777777779,47.22222222222222,0.0,42.77777777777778,10.0,1015.2222222222222,10.0,-7.0,18.555555555555557,2.5555555555555554,485.23734378156985,476.5676100667318,8.16897415069537,3.622084345359587,26.571576108932494,12.751679801940918,9.896391029357911,18.32798208236694,98.00298207600912,0.0
2022-03-04 15:50:00,9.1,19.1,20.7,23.8,12.1,4.598,17.019460000000002,9.3602,48.861599999999996,4.611111111111111,14.722222222222221,47.27777777777778,0.0,43.72222222222222,10.0,1015.2777777777778,10.0,-7.0,18.944444444444443,2.4444444444444446,478.0613201904297,482.12353100656094,8.115621351333662,4.290869430182344,26.380024188359577,11.903287199338276,13.272827893892924,17.665276981989543,129.48563063502314,0.0
2022-03-04 16:00:00,8.9,19.1,21.0,23.8,12.1,4.572,17.318815,9.1039,48.750299999999996,4.333333333333334,14.666666666666666,47.333333333333336,0.0,44.666666666666664,10.0,1015.3333333333334,10.0,-7.0,19.333333333333332,2.3333333333333335,487.1728405937107,495.15760304768884,7.641350161126778,16.964607130686442,25.88595861262521,11.330742411909805,14.255557168917468,20.845363410421687,136.97349792092533,0.0
2022-03-04 16:10:00,9.1,19.2,21.0,23.8,12.2,4.517,18.069200000000002,8.9573,48.4287,4.055555555555555,14.61111111111111,47.388888888888886,0.0,45.611111111111114,10.0,1015.3888888888889,10.0,-7.0,19.72222222222222,2.2222222222222223,483.74110178629564,519.9633841854403,7.509626910120754,19.867848105188145,25.859414056142167,11.455871888796489,13.605993706385295,22.4711906115214,2000.062253519694,0.0
2022-03-04 16:20:00,9.0,19.2,21.3,23.7,12.2,4.492,16.056540000000002,8.665099999999999,48.3088,3.777777777777778,14.555555555555555,47.44444444444444,0.0,46.55555555555556,10.0,1015.4444444444445,10.0,-7.0,20.11111111111111,2.111111111111111,474.7818516908843,524.2671057760305,7.448279764638782,15.50554360051613,25.876229737599694,11.465151575406392,12.962826333045959,22.306643142700196,445.9591297912598,0.0
2022-03-04 16:30:00,8.8,19.2,21.0,23.7,12.1,4.505,16.258055,8.4883,48.285700000000006,3.5,14.5,47.5,0.0,47.5,10.0,1015.5,10.0,-7.0,20.5,2.0,466.9775597127279,532.9225467410033,7.350586570710112,16.12061641208196,25.68799930793417,11.352789595571615,13.172044997215272,24.095947649142165,653.6336467600677,0.0
2022-03-04 16:40:00,8.7,19.0,21.2,23.7,11.9,4.523,16.354419999999998,8.1233,48.2834,3.2222222222222223,14.444444444444445,47.55555555555556,0.0,48.44444444444444,10.0,1015.5555555555555,10.0,-7.0,20.88888888888889,1.8888888888888888,453.92344883008934,510.10110372258333,7.14504346362615,14.98246630679416,25.259852533340457,11.314369552930197,13.420101655324299,26.92723620414734,256.8769489796956,0.0
2022-03-04 16:50:00,8.6,18.9,21.2,23.7,11.8,4.536,17.06308,7.8619,48.2961,2.9444444444444446,14.38888888888889,47.611111111111114,0.0,49.388888888888886,10.0,1015.6111111111111,10.0,-7.0,21.27777777777778,1.777777777777778,454.70051849365234,515.4586291503906,7.345119189165406,21.38474653529582,24.740893601509136,11.42598116222748,14.316776996628713,28.9185702086842,387.88872642129155,0.0
2022-03-04 17:00:00,8.7,18.8,21.2,23.6,11.7,4.559,18.130255,7.6452,48.3542,2.666666666666667,14.333333333333334,47.666666666666664,0.0,50.33333333333333,10.0,1015.6666666666666,10.0,-7.0,21.666666666666668,1.6666666666666667,451.3393088715652,528.3953048670977,7.453470756590031,23.789573152186506,24.10545376777649,11.67781998316447,15.329480446179707,29.99712973276774,246.99491940816242,0.0
2022-03-04 17:10:00,8.5,18.7,21.1,23.6,11.6,4.545,18.062325,7.4993,48.4272,2.3888888888888893,14.277777777777779,47.72222222222222,0.0,51.27777777777778,10.0,1015.7222222222222,10.0,-7.0,22.055555555555557,1.5555555555555556,447.29176066080726,524.5177317126044,7.507150087060228,26.967932253099427,23.69658138005747,12.03897379880571,15.115160074557286,32.95064264712361,190.2988487043219,0.0
2022-03-04 17:20:00,8.2,18.7,21.1,23.6,11.4,4.549,18.2278,7.264,48.486900000000006,2.1111111111111116,14.222222222222221,47.77777777777778,0.0,52.22222222222222,10.0,1015.7777777777778,10.0,-7.0,22.444444444444443,1.4444444444444444,442.3411845169944,523.2098784383138,7.7947936081886295,28.518813263575236,23.276737972895305,12.257186873753867,15.24039866924286,36.01485898971558,198.14224095662433,0.0
2022-03-04 17:30:00,8.1,18.5,21.1,23.5,11.3,4.523,18.29081,6.9985,48.5321,1.833333333333334,14.166666666666666,47.833333333333336,0.0,53.166666666666664,10.0,1015.8333333333334,10.0,-7.0,22.833333333333332,1.3333333333333335,442.8100480143229,639.1275676297594,8.070000315332143,33.15069320042928,23.1098003363744,12.770872814749593,14.41764130077793,34.84383316185515,2056.2351541482526,0.0
2022-03-04 17:40:00,7.6,18.4,20.8,23.5,10.9,4.525,18.59013,6.5536,48.556799999999996,1.5555555555555562,14.11111111111111,47.888888888888886,0.0,54.111111111111114,10.0,1015.8888888888889,10.0,-7.0,23.22222222222222,1.2222222222222223,441.79507667629207,782.8588067626954,8.053691322022239,33.4562235004619,23.472079076766967,14.037133995691935,13.913590509096782,22.20969076156616,3434.2912601725257,0.0
2022-03-04 17:50:00,7.6,18.3,20.6,23.4,10.9,4.543,18.81757,5.477,48.5653,1.2777777777777786,14.055555555555555,47.94444444444444,0.0,55.05555555555556,10.0,1015.9444444444445,10.0,-7.0,23.61111111111111,1.1111111111111112,440.6582403564454,890.4588141851316,8.20437194152067,35.38438090308238,23.874860615864986,14.844322267198294,13.040677437405128,14.011003623035668,4559.162561228261,0.0
2022-03-04 18:00:00,7.4,18.2,21.1,23.3,10.6,4.523,19.440305000000002,5.4474,48.680400000000006,1.0,14.0,48.0,0.0,56.0,10.0,1016.0,10.0,-7.0,24.0,1.0,435.4376938462532,917.0176891458447,8.184226229567987,39.301892685755504,24.287322912216187,15.284298261006674,12.592440458933513,9.320121267636617,4838.914401855469,0.0
2022-03-04 18:10:00,7.0,18.0,20.5,23.3,10.4,4.554,19.96285,5.2988,48.7961,0.8333333333333333,13.555555555555555,49.22222222222222,0.0,56.888888888888886,10.0,1016.1111111111111,9.61111111111111,-7.0,23.333333333333332,1.0,431.94737528483074,919.0778405761719,8.560061991214752,41.833731937408444,24.659733366562147,15.417839057162656,12.380605734108531,7.302634300687219,4481.4697484799835,0.0
2022-03-04 18:20:00,6.9,18.1,21.5,23.2,10.3,4.548,20.121725,4.824,48.814299999999996,0.6666666666666666,13.11111111111111,50.44444444444444,0.0,57.77777777777778,10.0,1016.2222222222222,9.222222222222221,-7.0,22.666666666666668,1.0,430.7505155506354,907.4017453950028,8.606295001897434,45.752078402244436,24.983173742294312,15.42815606911977,12.465407485961915,5.9671547476450595,3628.2006311035157,0.0
2022-03-04 18:30:00,6.4,17.9,20.5,23.2,10.1,4.537,20.849575,4.7441,48.8876,0.5,12.666666666666666,51.666666666666664,0.0,58.666666666666664,10.0,1016.3333333333334,8.833333333333334,-7.0,22.0,1.0,435.6401142374674,888.9883787027995,8.813720952912238,75.16968468639138,25.262673381762315,15.299895162366877,12.253334917267837,5.039501022161064,3241.106939966234,0.0
2022-03-04 18:40:00,6.6,18.0,21.3,23.2,10.2,4.539,20.73621,5.5969999999999995,49.0103,0.33333333333333326,12.222222222222221,52.888888888888886,0.0,59.55555555555556,10.0,1016.4444444444445,8.444444444444445,-7.0,21.333333333333332,1.0,442.8441282601192,891.9716145131781,8.975107571364797,143.39197987098478,25.45566359202067,15.18297389984131,12.25892369111379,4.426937955220541,2778.4357458496097,0.0
2022-03-04 18:50:00,6.6,17.9,21.3,23.1,10.0,4.546,20.19591,5.5334,49.0109,0.16666666666666663,11.777777777777779,54.111111111111114,0.0,60.44444444444444,10.0,1016.5555555555555,8.055555555555555,-7.0,20.666666666666668,1.0,445.79734425862625,880.412103082065,9.16003399223931,114.66748496772206,25.629990128662627,15.070333913948577,12.077640294058849,4.0666277134687885,2445.0805638062216,0.0
2022-03-04 19:00:00,6.1,17.8,20.3,23.1,9.8,4.533,19.35591,5.1018,48.916000000000004,0.0,11.333333333333334,55.333333333333336,0.0,61.333333333333336,10.0,1016.6666666666666,7.666666666666666,-7.0,20.0,1.0,435.9638556504524,879.7852693684896,9.083160207608326,86.49527952334302,25.735934025446575,14.998334784507751,12.142340472539265,3.8006229591369634,2139.477525838216,0.0
2022-03-04 19:10:00,6.5,17.8,21.2,23.0,10.0,4.601,19.09695,5.0877,48.9089,-0.16666666666666674,10.88888888888889,56.55555555555556,0.0,62.22222222222222,10.0,1016.7777777777778,7.277777777777778,-7.0,19.333333333333332,1.0,435.6793889363606,866.3739279280038,9.261916469396171,75.95130146069715,25.8318578598863,14.8999014597424,11.996645054143702,3.631940403651383,1874.3674753617972,0.0
2022-03-04 19:20:00,6.1,17.7,21.3,23.0,9.9,4.617,19.029905,4.2233,48.839999999999996,-0.3333333333333335,10.444444444444445,57.77777777777778,0.0,63.111111111111114,10.0,1016.8888888888889,6.888888888888889,-7.0,18.666666666666664,1.0,430.2581611124675,793.2232298331426,9.172278920809429,72.62277433750992,25.857164840698243,14.578709586461386,12.046735027631124,3.549866301218669,1363.9492928059897,0.0
2022-03-04 19:30:00,6.2,17.8,20.4,23.0,9.9,4.613,19.357409999999998,3.6402,48.8452,-0.5,10.0,59.0,0.0,64.0,10.0,1017.0,6.5,-7.0,18.0,1.0,436.12452657063807,728.214682820638,9.200995338515373,72.20805033452093,25.800950950417814,14.131861343195208,12.225502435905112,3.694551839532152,974.4275959010581,0.0
2022-03-04 19:40:00,6.0,17.8,21.0,23.0,9.8,4.598,19.336199999999998,3.4322000000000004,48.9245,-0.6666666666666667,9.555555555555555,60.22222222222222,0.0,64.88888888888889,10.0,1017.1111111111111,6.111111111111111,-7.0,17.333333333333332,1.0,430.7195392406946,680.196049510035,9.27838762450353,79.81484766728461,25.752025089263917,13.783604265848794,12.334375084241232,4.089289976358414,804.7004294840494,0.0
2022-03-04 19:50:00,5.6,17.6,21.5,22.9,9.4,4.69,19.221425,3.5737,49.050799999999995,-0.8333333333333335,9.11111111111111,61.44444444444444,0.0,65.77777777777777,10.0,1017.2222222222222,5.722222222222222,-7.0,16.666666666666664,1.0,424.13603342692056,646.9129252115886,9.119436049030325,86.95776419084623,25.649420510954776,13.56234203874728,12.452124441761082,4.736986373790914,623.2082989122639,0.0
2022-03-04 20:00:00,5.8,17.7,20.6,22.9,9.6,4.697,19.394489999999998,3.2953,49.1266,-1.0,8.666666666666668,62.66666666666667,0.0,66.66666666666667,10.0,1017.3333333333334,5.333333333333333,-7.0,16.0,1.0,429.41705821070184,608.883543413535,9.295991576512654,95.48621058146159,25.60305908838908,13.397776692708334,12.059319841066996,5.507487714290619,522.5476530965169,0.0
