,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-04 20:10:00,5.2,17.6,20.6,22.9,9.2,4.68,18.98468,3.4684,49.1669,-1.166666666666667,8.222222222222221,63.88888888888889,0.0,67.55555555555556,10.0,1017.4444444444445,4.944444444444445,-7.0,15.333333333333332,1.0,430.1534901936849,594.4082496871072,9.114730670681109,102.1746235654583,25.539356876200877,13.295182213944903,12.160629132831165,6.272602990683863,488.8123112617104,0.0
2022-03-04 20:20:00,5.0,17.5,21.6,22.8,9.0,4.673,19.537055000000002,3.5176000000000003,49.202,-1.3333333333333335,7.777777777777778,65.11111111111111,0.0,68.44444444444444,10.0,1017.5555555555555,4.555555555555555,-7.0,14.666666666666666,1.0,432.9146876788962,634.7332094319661,9.209260669832174,108.1129582559187,25.494072055816652,13.447216114997863,12.287806420326234,6.923489458560944,524.6194488016764,0.0
2022-03-04 20:30:00,4.9,17.4,20.7,22.8,8.9,4.709,19.064574999999998,3.0246000000000004,49.1557,-1.5,7.333333333333334,66.33333333333334,0.0,69.33333333333333,10.0,1017.6666666666666,4.166666666666667,-7.0,14.0,1.0,431.68689697265626,640.028596450981,9.212989670839686,109.77225960833877,25.415040435791017,13.638734332720437,12.19892116546631,7.369235343933106,657.631350809733,0.0
2022-03-04 20:40:00,4.5,17.3,20.4,22.8,8.6,4.691,19.46846,3.1365000000000003,49.157,-1.666666666666667,6.888888888888889,67.55555555555556,0.0,70.22222222222223,10.0,1017.7777777777778,3.7777777777777777,-7.0,13.333333333333332,1.0,432.4685485734611,652.7485664104594,8.938071938032484,110.28464936380333,25.367327213556752,13.857435966157643,11.97135353018335,7.520525155511953,694.8303858887409,0.0
2022-03-04 20:50:00,3.9,17.1,21.5,22.7,8.2,4.702,19.991505,3.8411,49.2358,-1.8333333333333335,6.444444444444445,68.77777777777777,0.0,71.11111111111111,10.0,1017.8888888888889,3.3888888888888884,-7.0,12.666666666666666,1.0,434.37684722900394,646.8341619873047,9.166601109208361,107.12982673278637,25.346821146011354,13.95125574906667,12.533992997805278,7.517471716403961,718.4862599690755,0.0
2022-03-04 21:00:00,3.8,17.0,20.5,22.7,8.0,4.673,20.555124999999997,3.5946,49.1546,-2.0,6.0,70.0,0.0,72.0,10.0,1018.0,3.0,-7.0,12.0,1.0,432.32322222128676,650.036735187399,9.259470466947825,112.11462295273603,25.34242309252421,14.022453207969665,12.510367646217347,7.4786091756820685,663.8504022216797,0.0
2022-03-04 21:10:00,3.9,16.9,20.9,22.7,7.9,4.694,20.975315000000002,3.7456000000000005,49.1007,-2.0555555555555554,5.888888888888889,70.77777777777777,0.0,72.33333333333333,10.0,1018.0555555555555,2.8333333333333335,-7.0,11.833333333333334,1.0,431.8840380859375,640.4222810872395,9.493672026213954,108.2565686319642,25.334529973531176,13.969529113365434,12.817013614433634,7.542019426782252,505.91230806857186,0.0
2022-03-04 21:20:00,3.9,17.0,21.5,22.7,8.1,4.684,21.271995,3.9699,49.0841,-2.111111111111111,5.777777777777778,71.55555555555556,0.0,72.66666666666667,10.0,1018.1111111111111,2.6666666666666665,-7.0,11.666666666666666,1.0,435.6951882268095,596.936768574331,9.616365678835724,108.34713882963536,25.283365144729615,13.774205549558005,13.02974769751231,7.80933822552363,392.0624942525228,0.0
2022-03-04 21:30:00,3.7,16.9,20.4,22.7,7.9,4.691,21.214154999999998,3.8198,49.013799999999996,-2.1666666666666665,5.666666666666667,72.33333333333333,0.0,73.0,10.0,1018.1666666666666,2.5,-7.0,11.5,1.0,436.4889762369792,567.5957776019217,9.688401639932966,110.62914582829016,25.229504187901817,13.572729674975076,13.196482326189678,8.261315867900848,279.1469633483887,0.0
2022-03-04 21:40:00,3.4,16.6,20.5,22.6,7.6,4.676,21.192055,3.5351,48.9265,-2.2222222222222223,5.555555555555555,73.11111111111111,0.0,73.33333333333333,10.0,1018.2222222222222,2.333333333333333,-7.0,11.333333333333334,1.0,431.78974346643207,537.9466452271911,10.17559484799703,110.3247680536906,25.1949229748505,13.396329618712603,13.32181192643225,8.990872996809793,185.96410066852462,0.0
2022-03-04 21:50:00,3.9,16.8,21.6,22.7,8.0,4.644,21.96203,3.6779,48.958600000000004,-2.2777777777777777,5.444444444444445,73.88888888888889,0.0,73.66666666666667,10.0,1018.2777777777778,2.1666666666666665,-7.0,11.166666666666666,1.0,434.91055185953775,526.6428292250359,9.79983434709452,110.45533599702651,25.154290631612145,13.29035249710083,13.557324221928914,10.363929705619812,175.71857243855794,0.0
2022-03-04 22:00:00,3.4,16.7,21.5,22.6,7.7,4.612,21.94379,3.5728,49.007,-2.3333333333333335,5.333333333333333,74.66666666666667,0.0,74.0,10.0,1018.3333333333334,2.0,-7.0,11.0,1.0,433.09262221763873,515.8403480056237,9.8529394753774,111.4271605197454,25.109939928108687,13.220907702041885,13.604846474114112,12.405227885758137,127.73764648825436,0.0
2022-03-04 22:10:00,3.4,16.6,20.3,22.6,7.5,4.611,23.17485,3.2973999999999997,49.0306,-2.388888888888889,5.222222222222222,75.44444444444444,0.0,74.33333333333333,10.0,1018.3888888888889,1.8333333333333333,-7.0,10.833333333333334,1.0,427.8335329182943,509.53111521402997,9.970539052122732,114.94584442849887,25.06084737141927,13.250667448043822,13.760171848932902,13.970898768107096,141.58764596303303,0.0
2022-03-04 22:20:00,3.6,16.6,20.9,22.6,7.7,4.611,26.183836363636363,2.7766363636363636,49.01972727272727,-2.4444444444444446,5.111111111111111,76.22222222222223,0.0,74.66666666666667,10.0,1018.4444444444445,1.6666666666666665,-7.0,10.666666666666666,1.0,431.79612344325267,500.7814895138796,10.047848335901897,114.73150824228921,24.99866210301717,13.36373971939087,14.227679988543192,15.266809790929159,131.36126982371013,0.0
2022-03-04 22:30:00,3.5,16.7,21.7,22.6,7.7,4.611,24.09058,3.1096,49.0683,-2.5,5.0,77.0,0.0,75.0,10.0,1018.5,1.5,-7.0,10.5,1.0,429.7349037679037,490.0091589355469,10.447095246126423,108.7832723721003,24.959556957880658,13.383274766604107,14.464416813850402,15.736364170710246,96.16946674346924,0.0
2022-03-04 22:40:00,3.2,16.5,20.5,22.6,7.4,4.619,26.610390000000002,3.2718000000000003,49.1266,-2.5555555555555554,4.888888888888889,77.77777777777777,0.0,75.33333333333333,10.0,1018.5555555555555,1.3333333333333333,-7.0,10.333333333333334,1.0,429.5352375635607,479.4571083437163,10.673925510718998,107.50852635270458,24.906642285794188,13.359516973603244,15.052362517610106,15.784015938090738,120.28261931360105,0.0
2022-03-04 22:50:00,2.7,16.2,20.6,22.5,6.9,4.62,22.79603,2.3603,49.0978,-2.611111111111111,4.777777777777778,78.55555555555556,0.0,75.66666666666667,10.0,1018.6111111111111,1.1666666666666665,-7.0,10.166666666666666,1.0,426.43081634521485,476.9496814982096,10.695096537918694,110.35816586855442,24.877164468765258,13.343184022903444,14.989064135551454,15.822366716066995,89.29354282379151,0.0
2022-03-04 23:00:00,2.5,16.1,21.6,22.5,6.7,4.612,22.542625,1.8564,49.075599999999994,-2.6666666666666665,4.666666666666667,79.33333333333333,0.0,76.0,10.0,1018.6666666666666,1.0,-7.0,10.0,1.0,429.29133614726453,476.4289297274886,10.733461000178494,114.31918717077221,24.848153155644734,13.410423453648885,14.503563818931578,16.205233268737793,114.39822561899821,0.0
2022-03-04 23:10:00,2.6,16.1,21.5,22.5,6.8,4.585,22.670175,1.4726,49.138999999999996,-2.7222222222222223,4.555555555555555,80.11111111111111,0.0,76.33333333333333,10.0,1018.7222222222222,0.833333333333333,-7.0,9.833333333333332,1.0,436.6334149169922,468.7623136814162,10.643513900896924,112.4679800546506,24.83366588732617,13.484068058628148,14.324768386183484,16.290008994118644,108.85121531869058,0.0
2022-03-04 23:20:00,2.5,16.1,20.3,22.5,6.7,4.566,23.186115,1.6295000000000002,49.226099999999995,-2.7777777777777777,4.444444444444445,80.88888888888889,0.0,76.66666666666667,10.0,1018.7777777777778,0.6666666666666665,-7.0,9.666666666666666,1.0,430.9859511697703,470.44796893941947,10.514885386235296,111.8911520019359,24.82971883138021,13.503070522944132,14.601870856285094,15.945464558601378,89.54954570134481,0.0
2022-03-04 23:30:00,2.6,16.0,20.9,22.5,6.7,4.601,23.035474999999998,1.6600000000000001,49.316199999999995,-2.833333333333333,4.333333333333334,81.66666666666667,0.0,77.0,10.0,1018.8333333333334,0.5,-7.0,9.5,1.0,430.47045135498047,468.2170183308919,10.579937198283309,108.17962391373801,24.80582514444987,13.484072875976562,14.431700695355733,14.99093924999237,119.7350917561849,0.0
2022-03-04 23:40:00,2.2,15.8,21.7,22.5,6.4,4.563,23.770175000000002,1.9050999999999998,49.3509,-2.888888888888889,4.222222222222222,82.44444444444444,0.0,77.33333333333333,10.0,1018.8888888888889,0.33333333333333304,-7.0,9.333333333333332,1.0,434.3934311404173,465.42206991261446,10.44556589115811,108.9660215073925,24.79426828066508,13.428853335380555,14.73331455230713,13.674033460617064,75.56083632151285,0.0
2022-03-04 23:50:00,2.2,15.8,21.2,22.5,6.2,4.548,23.96022,2.2094,49.3972,-2.9444444444444446,4.111111111111111,83.22222222222223,0.0,77.66666666666667,10.0,1018.9444444444445,0.16666666666666652,-7.0,9.166666666666666,1.0,434.8229216512044,457.54440429687503,10.649522083923642,108.03549588241147,24.783653174470373,13.379548961995013,14.36438530905772,12.532756815306884,112.09181628846855,0.0
2022-03-05 00:00:00,2.1,15.7,20.3,22.4,6.1,4.552,23.446205,1.7539000000000002,49.3081,-3.0,4.0,84.0,0.0,78.0,10.0,1019.0,0.0,-7.0,9.0,1.0,432.8414061412592,453.8372422211745,10.693070984102238,110.47886238356769,24.752492628097535,13.358766489028932,14.785928387641906,11.86961438179016,83.74782232284545,0.0
2022-03-05 00:10:00,2.1,15.7,20.4,22.4,6.2,4.569,24.08849,2.163,49.3155,-3.0555555555555554,4.0,83.33333333333333,0.0,78.11111111111111,10.0,1019.0,0.1111111111111111,-7.0,8.88888888888889,1.0,432.5391883341472,457.1174415079753,10.729994067068153,110.5882319177746,24.733485284417362,13.340750098928893,14.717384644147367,11.55894603209307,91.89467959797315,0.0
2022-03-05 00:20:00,1.9,15.7,21.6,22.4,6.0,4.549,24.14104,1.934,49.2746,-3.111111111111111,4.0,82.66666666666667,0.0,78.22222222222223,10.0,1019.0,0.2222222222222222,-7.0,8.777777777777779,1.0,435.54194669526197,464.57253723846077,10.56349992259074,110.98515631487142,24.694795767466225,13.343899507522583,15.075021265347797,11.209421534538269,105.3584076499939,0.0
2022-03-05 00:30:00,1.8,15.6,21.5,22.4,5.9,4.557,24.27174,2.0431999999999997,49.248000000000005,-3.1666666666666665,4.0,82.0,0.0,78.33333333333333,10.0,1019.0,0.3333333333333333,-7.0,8.666666666666666,1.0,434.7700133260091,466.58156596567443,11.112877122318677,109.38180863504356,24.666425892188723,13.344207306069842,15.066019263105877,10.816113998310716,85.38443338394164,0.0
2022-03-05 00:40:00,1.8,15.5,20.8,22.4,5.9,4.525,24.102269999999997,2.2488,49.2755,-3.2222222222222223,4.0,81.33333333333333,0.0,78.44444444444444,10.0,1019.0,0.4444444444444444,-7.0,8.555555555555555,1.0,438.35441164564816,467.0302313969053,10.828832737604777,111.14764696757,24.634968185424803,13.352060267130534,15.341794350941976,10.646335662206013,100.79001013437906,0.0
2022-03-05 00:50:00,2.0,15.5,20.2,22.4,5.9,4.509,22.853835,1.5981999999999998,49.2453,-3.2777777777777777,4.0,80.66666666666667,0.0,78.55555555555556,10.0,1019.0,0.5555555555555556,-7.0,8.444444444444445,1.0,443.019445699056,471.69278988542226,10.902392782680058,112.64479670745504,24.63344437599182,13.438648621241251,14.479784251848859,11.23415638446808,78.0480516688029,0.0
2022-03-05 01:00:00,1.7,15.5,21.2,22.4,5.8,4.499,22.663185,1.1837,49.2314,-3.3333333333333335,4.0,80.0,0.0,78.66666666666667,10.0,1019.0,0.6666666666666666,-7.0,8.333333333333334,1.0,440.00850248139477,462.54863188294155,10.346565844029357,112.06128784847799,24.60539713967318,13.550334474730628,14.460745134030358,11.957912732436832,135.65344533715546,0.0
2022-03-05 01:10:00,2.1,15.6,21.7,22.4,6.0,4.491,23.067825,1.4263,49.305099999999996,-3.388888888888889,4.0,79.33333333333333,0.0,78.77777777777777,10.0,1019.0,0.7777777777777778,-7.0,8.222222222222221,1.0,442.38975433349606,457.3431964111328,10.07967428404059,111.73799702207921,24.613949543742812,13.610635391790314,14.284832400521315,12.047696669734803,109.48537865956625,0.0
2022-03-05 01:20:00,1.8,15.6,20.4,22.4,5.9,4.483,24.034925,1.6777000000000002,49.38,-3.4444444444444446,4.0,78.66666666666667,0.0,78.88888888888889,10.0,1019.0,0.8888888888888888,-7.0,8.11111111111111,1.0,439.93845238345796,461.0667789397843,10.117266989697171,108.87802515234651,24.608987245559696,13.592102576891582,14.162448293368021,11.396960740089416,120.40674476623535,0.0
2022-03-05 01:30:00,1.6,15.4,20.7,22.4,5.7,4.506,23.699199999999998,1.3506,49.3651,-3.5,4.0,78.0,0.0,79.0,10.0,1019.0,1.0,-7.0,8.0,1.0,438.2650881958008,463.24503082275396,10.335886181357216,107.86650963519253,24.57787551777511,13.523595182316452,14.442616410982811,10.68614299154551,94.26499095873643,0.0
2022-03-05 01:40:00,1.7,15.4,21.6,22.4,5.7,4.492,23.89111,0.8963000000000001,49.3086,-3.5555555555555554,4.0,77.33333333333333,0.0,79.11111111111111,10.0,1019.0,1.1111111111111112,-7.0,7.888888888888889,1.0,446.7809632154443,463.17325718320643,10.300369619946022,106.88798080853823,24.568907060623168,13.46648386478424,14.24749113559723,10.973217984835307,103.37233218510946,0.0
2022-03-05 01:50:00,1.2,15.2,20.9,22.3,5.3,4.507,23.422694999999997,0.7918999999999999,49.3424,-3.611111111111111,4.0,76.66666666666667,0.0,79.22222222222223,10.0,1019.0,1.222222222222222,-7.0,7.777777777777778,1.0,447.01493204752603,464.10473181713587,10.207821698862281,111.02910756644556,24.55030468919183,13.455990923488207,14.006678122558162,11.461891762361688,104.49567455916755,0.0
2022-03-05 02:00:00,1.0,15.1,20.1,22.3,5.1,4.497,23.093870000000003,0.665,49.394600000000004,-3.6666666666666665,4.0,76.0,0.0,79.33333333333333,10.0,1019.0,1.3333333333333333,-7.0,7.666666666666667,1.0,445.06556676404233,467.9961280314127,10.077008624804222,112.93204123028254,24.534808959960937,13.489162634213764,13.856216894785565,11.668775804837544,105.76242605845134,0.0
2022-03-05 02:10:00,1.0,15.1,20.1,22.3,5.1,4.489,23.81445,0.394,49.4195,-3.7222222222222223,4.0,75.33333333333333,0.0,79.44444444444444,10.0,1019.0,1.4444444444444444,-7.0,7.555555555555555,1.0,444.89795359293623,465.9678267134744,9.733670208710063,111.39617445972681,24.51309372783381,13.541237666835892,13.675124434185568,11.615781473790184,122.653992663238,0.0
2022-03-05 02:20:00,1.1,15.1,20.7,22.3,5.2,4.497,23.47698,0.2605,49.4495,-3.7777777777777777,4.0,74.66666666666667,0.0,79.55555555555556,10.0,1019.0,1.5555555555555556,-7.0,7.444444444444445,1.0,444.6558513772899,464.12315701890265,10.06347372448377,112.06637922750353,24.50462977727254,13.570947235425313,13.765078185399375,11.177542840639749,110.20596048990885,0.0
2022-03-05 02:30:00,0.9,15.1,21.2,22.3,5.1,4.505,23.279825,0.016,49.4847,-3.833333333333333,4.0,74.0,0.0,79.66666666666667,10.0,1019.0,1.6666666666666665,-7.0,7.333333333333334,1.0,444.7567316691081,464.7955702718099,9.74937319270635,112.24318614722645,24.504128229874006,13.602588764934216,13.667937291975075,10.446345307517188,123.96402814983648,0.0
2022-03-05 02:40:00,0.7,15.0,21.6,22.3,4.9,4.502,23.5701,-0.0359,49.5379,-3.888888888888889,4.0,73.33333333333333,0.0,79.77777777777777,10.0,1019.0,1.7777777777777777,-7.0,7.222222222222222,1.0,444.2030319529566,467.45435116822694,9.505232453346252,111.67286273956299,24.506658557256063,13.627864564259847,13.153990020751953,9.740680866241455,94.3887682978312,0.0
2022-03-05 02:50:00,0.7,15.0,21.8,22.3,4.9,4.488,23.59957,0.29169999999999996,49.5951,-3.9444444444444446,4.0,72.66666666666667,0.0,79.88888888888889,10.0,1019.0,1.8888888888888888,-7.0,7.111111111111111,1.0,446.64206878662117,467.15975382486977,9.735069257849354,110.89071406132757,24.503931316386506,13.63334195085838,13.469757839650082,9.241361349477605,118.51608939521057,0.0
2022-03-05 03:00:00,0.5,14.9,22.0,22.3,4.7,4.518,23.618074999999997,0.18209999999999998,49.6006,-4.0,4.0,72.0,0.0,80.0,10.0,1019.0,2.0,-7.0,7.0,1.0,450.5336174870634,464.05158968169115,9.803143294113504,109.40075573355463,24.49463750521342,13.59386781692505,13.33504864056905,8.796415042877197,87.67535271326702,0.0
2022-03-05 03:10:00,0.4,14.9,21.7,22.3,4.6,4.522,23.610695,0.1431,49.5681,-4.0,3.9444444444444446,71.83333333333333,0.0,80.16666666666667,10.0,1019.0,2.0555555555555554,-7.0,6.944444444444445,1.0555555555555556,452.6976625569661,463.1167291435154,9.76073418994408,109.67969945358018,24.46598169644674,13.567782214482625,13.259487838745116,8.549571410814922,107.60947252909344,0.0
2022-03-05 03:20:00,0.0,14.7,21.4,22.3,4.3,4.493,23.270605,0.1823,49.5984,-4.0,3.888888888888889,71.66666666666667,0.0,80.33333333333333,10.0,1019.0,2.111111111111111,-7.0,6.888888888888889,1.1111111111111112,454.1328045443831,461.4212438964843,9.73099154472351,111.7140430323283,24.44956298887393,13.624900811163045,13.544290539504445,8.468895404244545,101.15719329273634,0.0
2022-03-05 03:30:00,0.0,14.7,21.0,22.2,4.2,4.48,22.83033,0.019200000000000002,49.602,-4.0,3.8333333333333335,71.5,0.0,80.5,10.0,1019.0,2.1666666666666665,-7.0,6.833333333333333,1.1666666666666667,449.55546702067056,460.4873962332189,9.853742831601936,111.08556481722385,24.46632530848185,13.70378603140513,13.066674410502117,8.498523852030436,136.17330913543702,0.0
2022-03-05 03:40:00,0.0,14.7,20.8,22.3,4.2,4.485,23.086655,-0.46449999999999997,49.5801,-4.0,3.7777777777777777,71.33333333333333,0.0,80.66666666666667,10.0,1019.0,2.2222222222222223,-7.0,6.777777777777778,1.2222222222222223,451.10400314506444,472.0707275390625,9.422554421586506,111.95925918923933,24.436701250076293,13.761929485003154,13.267539161046347,8.593562547365824,91.61367314656574,0.0
2022-03-05 03:50:00,0.0,14.7,20.6,22.2,4.3,4.485,22.94843,-0.6437999999999999,49.5881,-4.0,3.7222222222222223,71.16666666666667,0.0,80.83333333333333,10.0,1019.0,2.2777777777777777,-7.0,6.722222222222222,1.2777777777777777,451.30839101155595,468.36425518518206,9.174577104681628,108.77875302050748,24.421091242429227,13.766576902960654,12.865368114433718,8.963244446280312,116.21261127471924,0.0
2022-03-05 04:00:00,0.0,14.5,20.4,22.2,4.1,4.472,22.692605,-0.4689,49.6419,-4.0,3.6666666666666665,71.0,0.0,81.0,10.0,1019.0,2.3333333333333335,-7.0,6.666666666666667,1.3333333333333333,445.79018667988396,469.3976679133273,9.25201971059465,107.61075995623055,24.394428199132285,13.728474769592285,12.444496866861979,9.264291232426961,102.42089458465576,0.0
2022-03-05 04:10:00,-0.1,14.5,20.3,22.2,4.1,4.485,22.16496,-0.3263,49.7031,-4.0,3.611111111111111,70.83333333333333,0.0,81.16666666666667,10.0,1019.0,2.388888888888889,-7.0,6.611111111111111,1.3888888888888888,449.65055379231774,468.95979563395184,9.29613177046264,109.01486339569092,24.398222693427137,13.682259547858587,12.638764385422743,9.558227443317909,120.36423229799432,0.0
2022-03-05 04:20:00,0.1,14.6,20.1,22.2,4.1,4.484,21.60735,-0.2287,49.7211,-4.0,3.5555555555555554,70.66666666666667,0.0,81.33333333333333,10.0,1019.0,2.4444444444444446,-7.0,6.555555555555555,1.4444444444444444,452.64270528859106,465.15647463743716,9.315392344792684,110.12728865305583,24.39080565134684,13.631236090660096,12.765710240999857,9.690795095761619,113.0718411509196,0.0
2022-03-05 04:30:00,0.0,14.5,20.0,22.2,4.1,4.473,21.515719999999998,-0.3517,49.6868,-4.0,3.5,70.5,0.0,81.5,10.0,1019.0,2.5,-7.0,6.5,1.5,454.14332071940106,466.59413503011075,9.008321004048579,109.60570793151855,24.405213669060313,13.600299662115884,12.463457542597236,9.816905564938562,120.67815473761262,0.0
2022-03-05 04:40:00,-0.3,14.5,19.9,22.2,4.0,4.472,21.169575000000002,-0.1917,49.6844,-4.0,3.4444444444444446,70.33333333333333,0.0,81.66666666666667,10.0,1019.0,2.5555555555555554,-7.0,6.444444444444445,1.5555555555555556,446.06349289115815,462.38729419576714,8.879876841879161,108.54532708615234,24.4590092086792,13.536048782666523,12.095505064328512,9.877216498057049,101.2312862141927,0.0
2022-03-05 04:50:00,-0.6,14.3,19.9,22.2,3.6,4.506,20.950535,0.017300000000000003,49.6863,-4.0,3.388888888888889,70.16666666666667,0.0,81.83333333333333,10.0,1019.0,2.611111111111111,-7.0,6.388888888888889,1.6111111111111112,448.13394348144527,461.9206800544125,8.828701410778498,110.48813996805309,24.440646882407407,13.464423826535542,11.887848787415498,9.833457748310716,122.75840010777704,0.0
2022-03-05 05:00:00,-0.9,14.2,19.9,22.2,3.5,4.48,21.147985,-0.0185,49.652499999999996,-4.0,3.3333333333333335,70.0,0.0,82.0,10.0,1019.0,2.6666666666666665,-7.0,6.333333333333333,1.6666666666666665,448.9502411309604,466.5350421142578,8.744815976808301,109.1597525002862,24.478123321533204,13.39973917802175,12.08423335870107,9.708374791145326,101.79574387868246,0.0
2022-03-05 05:10:00,-0.8,14.2,19.9,22.2,3.4,4.505,21.066435000000002,0.021699999999999997,49.6237,-4.0,3.2777777777777777,69.83333333333333,0.0,82.16666666666667,10.0,1019.0,2.7222222222222223,-7.0,6.277777777777778,1.7222222222222223,450.3697786458333,462.1300365193685,8.701628518629882,109.39571264816543,24.46485794013503,13.353786668831344,11.751540373058642,9.666067990286876,124.06102858764302,0.0
2022-03-05 05:20:00,-0.8,14.2,19.9,22.2,3.5,4.479,20.812324999999998,-0.38449999999999995,49.5813,-4.0,3.2222222222222223,69.66666666666667,0.0,82.33333333333333,10.0,1019.0,2.7777777777777777,-7.0,6.222222222222222,1.7777777777777777,448.2916833110239,457.99919036514456,8.691096894202259,110.14934030263437,24.482258256276445,13.31915896733602,11.723720428148905,9.639341581662496,103.34795991261801,0.0
2022-03-05 05:30:00,-0.8,14.2,19.9,22.2,3.5,4.5,20.849574999999998,-0.4328,49.572500000000005,-4.0,3.166666666666667,69.5,0.0,82.5,10.0,1019.0,2.833333333333333,-7.0,6.166666666666667,1.8333333333333333,443.29927581787103,461.2472772216797,8.611926302101653,110.43274147701803,24.442067508697512,13.311335752427913,11.750221047778586,9.724743831925473,117.02713366815601,0.0
2022-03-05 05:40:00,-0.6,14.2,19.9,22.2,3.5,4.483,20.807945,-0.6738000000000001,49.6085,-4.0,3.111111111111111,69.33333333333333,0.0,82.66666666666667,10.0,1019.0,2.888888888888889,-7.0,6.111111111111111,1.8888888888888888,446.7662333696738,463.2280775714743,8.633836983597211,112.56918046293958,24.506446380615234,13.300875601768492,11.971670737266539,9.884564593633016,97.42210510253906,0.0
2022-03-05 05:50:00,-0.6,14.3,20.0,22.1,3.6,4.469,21.039735,-0.8507999999999999,49.6454,-4.0,3.0555555555555554,69.16666666666667,0.0,82.83333333333333,10.0,1019.0,2.9444444444444446,-7.0,6.055555555555555,1.9444444444444444,452.26516123453774,457.19182139078777,8.571621069611803,114.40600554665602,24.4515397292746,13.318351239322942,11.81022736209934,10.138183637716,102.54912678734732,0.0
2022-03-05 06:00:00,-0.6,14.3,20.0,22.1,3.7,4.481,21.039855,-0.8139,49.697,-4.0,3.0,69.0,0.0,83.0,10.0,1019.0,3.0,-7.0,6.0,2.0,451.9076280300096,458.47870683691974,8.92530923727542,112.51190474192302,24.416275974909464,13.383718649546305,11.829876883824666,10.428876420656838,103.56203770955403,0.0
2022-03-05 06:10:00,-0.6,14.4,19.9,22.2,3.7,4.491,21.413645,-1.287,49.7131,-3.888888888888889,3.111111111111111,67.66666666666667,0.0,82.11111111111111,10.0,1019.0,3.0,-7.0,6.0,2.0,449.2519108143072,460.2412545320358,8.590643027650433,110.3933558389696,24.411285467147827,13.477818590799966,11.603498980204265,10.735136230786642,120.98938388824463,0.0
2022-03-05 06:20:00,-0.7,14.3,20.3,22.2,3.6,4.473,21.327605,-1.2481,49.7415,-3.7777777777777777,3.2222222222222223,66.33333333333333,0.0,81.22222222222223,10.0,1019.0,3.0,-7.0,6.0,2.0,447.3741276953686,464.62650336254603,8.40378214667746,112.55867785717808,24.452235623645244,13.571867078118405,11.523426047368238,10.968120865040579,104.1162054865778,0.0
2022-03-05 06:30:00,-0.9,14.2,20.8,22.2,3.5,4.471,21.891425,-0.6187,49.819100000000006,-3.6666666666666665,3.3333333333333335,65.0,0.0,80.33333333333333,10.0,1019.0,3.0,-7.0,6.0,2.0,444.67581125895185,464.1797492051399,8.438336270394299,112.12629534597451,24.478432642618817,13.662818508148195,11.469960295359293,11.347804770469665,100.6250392786662,0.0
2022-03-05 06:40:00,-1.2,14.1,20.9,22.1,3.2,4.498,21.6713,-0.23170000000000002,49.8407,-3.5555555555555554,3.4444444444444446,63.666666666666664,0.0,79.44444444444444,10.0,1019.0,3.0,-7.0,6.0,2.0,446.69414774226044,462.05715932210285,8.170087461229098,109.79689215169788,24.50629485065654,13.763550209541105,11.595532755717045,11.88659577843833,65.75059523986558,0.0
2022-03-05 06:50:00,-1.3,14.0,20.9,22.1,3.1,4.46,22.282980000000002,-0.028100000000000003,49.7861,-3.4444444444444446,3.5555555555555554,62.333333333333336,0.0,78.55555555555556,10.0,1019.0,3.0,-7.0,6.0,2.0,447.2995581054688,464.8010138360385,8.418190166303667,110.70257334757659,24.58757262547811,13.872089694341023,11.560568475723267,12.617381876309711,70.76306921005249,0.0
2022-03-05 07:00:00,-1.4,14.0,21.0,22.1,3.0,4.468,20.81898,0.3084,49.6927,-3.3333333333333335,3.6666666666666665,61.0,0.0,77.66666666666667,10.0,1019.0,3.0,-7.0,6.0,2.0,455.3817965803475,468.2392969556787,8.408500267044973,111.65903283027606,24.715725590280222,13.943495847222497,11.393209408905546,13.511125232351702,11.48886303935684,0.0
2022-03-05 07:10:00,-1.4,14.0,21.2,22.1,3.0,4.474,22.393144999999997,0.9333,49.613600000000005,-3.2222222222222223,3.7777777777777777,59.666666666666664,0.0,76.77777777777777,10.0,1019.0,3.0,-7.0,6.0,2.0,451.2766124471029,475.4038938395182,8.507982682440915,108.73432728481832,24.807827485402424,13.953942680358887,11.57490557829539,14.433932897249857,7.919881997108459,0.0
2022-03-05 07:20:00,-1.3,14.0,21.5,22.1,3.1,4.491,22.50495,1.2585000000000002,49.4998,-3.111111111111111,3.888888888888889,58.33333333333333,0.0,75.88888888888889,10.0,1019.0,3.0,-7.0,6.0,2.0,448.5724354711072,479.40314311761966,8.21874437476282,111.41163772906286,24.846975588125026,13.940580401151195,11.768335956584263,15.35259830151574,12.11488193528127,0.0
2022-03-05 07:30:00,-1.2,14.0,21.9,22.1,3.1,4.467,18.374779999999998,2.2241,50.1579,-3.0,4.0,57.0,0.0,75.0,10.0,1019.0,3.0,-7.0,6.0,2.0,449.84319183349606,470.0173737484285,7.9984176857458,112.95740799359683,24.859614737289775,13.929621119795547,10.98975683920801,16.032398845408597,20.946249956842195,0.0
2022-03-05 07:40:00,-0.8,14.2,21.9,22.2,3.4,4.469,18.07443,3.2032,48.593,-2.888888888888889,4.111111111111111,55.666666666666664,0.0,74.11111111111111,10.0,1019.0,3.0,-7.0,6.0,2.0,451.423257930361,466.16623555501303,7.389616583956164,108.2314825040742,24.834056224822998,13.917247625986736,10.577536989847818,16.178459781010947,27.247520933151247,0.0
2022-03-05 07:50:00,-0.6,14.3,21.9,22.2,3.6,4.495,18.014035,3.7777000000000003,46.5733,-2.7777777777777777,4.222222222222222,54.33333333333333,0.0,73.22222222222223,10.0,1019.0,3.0,-7.0,6.0,2.0,449.3104325358073,464.6901435203114,7.483221501765279,111.48801929495428,24.801638622822736,13.972023961773028,10.300362186378006,15.989320310414849,37.39080468668102,0.0
2022-03-05 08:00:00,-0.5,14.4,22.0,22.3,3.7,4.467,18.294294999999998,4.2715000000000005,45.494600000000005,-2.666666666666667,4.333333333333333,53.0,0.0,72.33333333333333,10.0,1019.0,3.0,-7.0,6.0,2.0,452.73133669096853,465.16939056396484,7.120162664685546,111.1437544248333,24.797529682655117,14.04090118526739,9.992097607978993,15.620067416341964,44.053397937278966,0.0
2022-03-05 08:10:00,-0.6,14.4,22.0,22.4,3.7,4.474,19.514680000000002,4.2938,44.7568,-2.5555555555555554,4.444444444444445,51.666666666666664,0.0,71.44444444444444,10.0,1019.0,3.0,-7.0,6.0,2.0,449.06834187825524,464.1791366366682,7.175409902866278,112.2657223784452,24.791729911168417,14.140115545590717,10.339709774653116,14.909550704956056,53.34415428161621,0.0
2022-03-05 08:20:00,-0.2,14.5,22.0,22.4,3.9,4.462,20.01285,5.2766,44.5539,-2.4444444444444446,4.555555555555555,50.33333333333333,0.0,70.55555555555556,10.0,1019.0,3.0,-7.0,6.0,2.0,447.54148161087915,468.6302957539175,7.2469793501546835,113.3482541214679,24.798873443657396,14.253228945651296,10.679144276818313,14.231322764353564,58.17803350330073,0.0
2022-03-05 08:30:00,-0.2,14.6,21.9,22.5,4.0,4.48,19.60781,5.9234,44.1708,-2.3333333333333335,4.666666666666666,49.0,0.0,69.66666666666667,10.0,1019.0,3.0,-7.0,6.0,2.0,450.6892684936523,466.7792123413086,7.354224430086923,110.56595886596851,24.81295571009318,14.358102362950643,10.419570978482565,13.777757085164387,69.64037854512533,0.0
2022-03-05 08:40:00,-0.2,14.6,21.9,22.5,4.0,4.492,19.03,7.672700000000001,43.812,-2.2222222222222223,4.777777777777778,47.666666666666664,0.0,68.77777777777777,10.0,1019.0,3.0,-7.0,6.0,2.0,450.8450940993736,468.67175254032526,7.50130972623825,109.67560122172037,24.827480986320367,14.471296010125155,10.528517215292332,13.127251048034193,79.59572375367591,0.0
2022-03-05 08:50:00,0.0,14.8,21.9,22.6,4.2,4.468,18.301589999999997,8.431000000000001,43.367000000000004,-2.111111111111111,4.888888888888889,46.33333333333333,0.0,67.88888888888889,10.0,1019.0,3.0,-7.0,6.0,2.0,452.8542428588868,472.1587421005073,7.075267317914694,111.8623451648863,24.832545760472616,14.59007346947988,10.282720767656961,12.666658180554709,88.08663881937663,0.0
2022-03-05 09:00:00,-0.1,14.8,21.7,22.6,4.3,4.476,18.093915000000003,8.2852,42.9161,-2.0,5.0,45.0,0.0,67.0,10.0,1019.0,3.0,-7.0,6.0,2.0,453.04545494342676,470.76788655598955,7.392511890150059,114.15816535928154,24.85415489552385,14.690232267164243,10.331078998274723,12.39242884811035,101.38056334673347,0.0
2022-03-05 09:10:00,0.3,14.9,21.5,22.6,4.4,4.467,18.534615,8.7948,42.747,-1.6666666666666665,5.222222222222222,45.05555555555556,0.0,65.88888888888889,10.0,1018.8888888888889,3.111111111111111,-6.944444444444445,6.277777777777778,2.0,450.14067220052084,467.2689448775368,7.1499623331511755,109.30263868407341,24.874682234694056,14.809157364974586,10.339387301186383,12.240252654431231,107.93985115870244,0.0
2022-03-05 09:20:00,0.8,15.0,21.3,22.6,4.8,4.463,18.30933,8.6135,42.8223,-1.3333333333333333,5.444444444444445,45.111111111111114,0.0,64.77777777777777,10.0,1018.7777777777778,3.2222222222222223,-6.888888888888889,6.555555555555555,2.0,454.6560837844322,463.365796508789,7.091839501615299,112.68115478300106,24.918131453196207,14.923039991060893,10.244230670928955,12.099109902381898,111.95714232126872,0.0
2022-03-05 09:30:00,1.0,15.1,20.9,22.7,4.8,4.49,18.30282,9.0994,42.9046,-1.0,5.666666666666667,45.166666666666664,0.0,63.666666666666664,10.0,1018.6666666666666,3.3333333333333335,-6.833333333333333,6.833333333333333,2.0,452.5774330647787,467.814045308431,7.131578521647695,109.72904308857892,25.015432358757927,15.02248515966922,9.927207003959827,11.836258409925772,112.83373691407974,0.0
2022-03-05 09:40:00,1.0,15.2,20.6,22.7,5.0,4.483,18.539705,9.6809,43.017700000000005,-0.6666666666666665,5.888888888888889,45.22222222222222,0.0,62.55555555555556,10.0,1018.5555555555555,3.4444444444444446,-6.777777777777778,7.111111111111111,2.0,445.9264065095748,466.88842351102284,6.992158261140188,109.15471154530842,25.10372005780538,15.069985262552896,10.268091785113016,11.478672801653543,107.3985438410441,0.0
2022-03-05 09:50:00,1.1,15.3,20.2,22.7,5.2,4.498,18.507005,9.7141,43.1075,-0.33333333333333326,6.111111111111111,45.27777777777778,0.0,61.44444444444444,10.0,1018.4444444444445,3.5555555555555554,-6.722222222222222,7.388888888888889,2.0,444.5983541870117,463.50451100667317,7.078081914018102,110.33705895827988,25.162803634384932,15.102370908758735,10.142183624553141,11.0610692454462,107.16036882519047,0.0
2022-03-05 10:00:00,1.4,15.3,20.0,22.7,5.3,4.507,18.428055,9.7666,43.191700000000004,0.0,6.333333333333333,45.333333333333336,0.0,60.333333333333336,10.0,1018.3333333333334,3.6666666666666665,-6.666666666666667,7.666666666666666,2.0,443.4127545376482,470.17021572770744,7.234163358171108,111.3225288365251,25.239459142684936,15.11078288714091,10.067531050046284,10.635155528386434,109.44202743530275,0.0
2022-03-05 10:10:00,1.6,15.3,20.4,22.7,5.4,4.487,18.530805,9.6446,43.1365,0.3333333333333335,6.555555555555555,45.388888888888886,0.0,59.22222222222222,10.0,1018.2222222222222,3.7777777777777777,-6.611111111111111,7.944444444444445,2.0,445.57148142496743,466.97541224337175,6.974389996663325,109.44401254707812,25.308484608332314,15.08763856569926,10.05840275923411,10.336716445287069,110.82411052703858,0.0
2022-03-05 10:20:00,1.6,15.4,21.1,22.7,5.6,4.483,18.642125,9.3361,43.787,0.666666666666667,6.777777777777778,45.44444444444444,0.0,58.111111111111114,10.0,1018.1111111111111,3.888888888888889,-6.555555555555555,8.222222222222221,2.0,444.6011745759811,466.75306966145837,7.248625837220985,108.82184235718292,25.365000944299215,15.063841083359582,10.299985942086257,10.184972885988527,108.78127714404953,0.0
2022-03-05 10:30:00,1.8,15.5,21.7,22.7,5.7,4.5,18.544964999999998,8.8181,45.5322,1.0,7.0,45.5,0.0,57.0,10.0,1018.0,4.0,-6.5,8.5,2.0,449.34286610921225,472.8660505448265,7.211790588036768,110.57901556262861,25.416799147923786,15.063145745595296,10.11304661432902,10.100084606806437,110.24934977213543,0.0
2022-03-05 10:40:00,1.8,15.5,21.9,22.7,5.8,4.502,18.85539,8.4557,47.0494,1.3333333333333335,7.222222222222222,45.55555555555556,0.0,55.888888888888886,10.0,1017.8888888888889,4.111111111111111,-6.444444444444445,8.777777777777779,2.0,447.1309567471209,474.3224846394857,7.2194465721259675,111.6714852890187,25.485248286414283,15.048514369194118,10.094963234508104,10.045733629781648,107.51729673245532,0.0
2022-03-05 10:50:00,2.2,15.6,21.8,22.7,6.0,4.485,19.357565,8.5315,48.0651,1.666666666666667,7.444444444444445,45.611111111111114,0.0,54.77777777777778,10.0,1017.7777777777778,4.222222222222222,-6.388888888888889,9.055555555555555,2.0,438.17361328124997,471.76076607188963,7.034861556985284,107.8625685188595,25.55713507048828,15.005875543443498,10.260458367719488,10.002957365418558,110.61886847027279,0.0
2022-03-05 11:00:00,2.3,15.7,21.2,22.7,6.1,4.501,19.21413,8.6598,48.627500000000005,2.0,7.666666666666666,45.666666666666664,0.0,53.66666666666667,10.0,1017.6666666666666,4.333333333333333,-6.333333333333333,9.333333333333332,2.0,442.5566905756106,469.0659112233129,7.043261228267755,113.08699641319318,25.654441429773964,14.896196009318036,10.045780771573385,9.984597579638162,110.31435380299885,0.0
2022-03-05 11:10:00,2.3,15.7,20.4,22.7,6.2,4.478,19.519714999999998,8.5607,48.8516,2.333333333333334,7.888888888888889,45.72222222222222,0.0,52.55555555555556,10.0,1017.5555555555555,4.444444444444445,-6.277777777777778,9.61111111111111,2.0,443.7037076822917,464.86310923258463,7.117117723179402,107.79548792693575,25.727199891839327,14.777826488893584,10.038935018232314,9.960992095564718,108.87268070199396,0.0
2022-03-05 11:20:00,2.6,15.8,20.1,22.7,6.3,4.487,19.33101,8.261700000000001,48.92,2.666666666666667,8.11111111111111,45.77777777777778,0.0,51.44444444444444,10.0,1017.4444444444445,4.555555555555555,-6.222222222222222,9.88888888888889,2.0,448.0611015161975,458.8758877247777,7.250207386016845,110.32954802195232,25.809678856531782,14.675447336832681,9.686873248418172,9.912968870798746,109.27847914377848,0.0
2022-03-05 11:30:00,3.0,15.9,20.3,22.7,6.6,4.485,19.094079999999998,8.4474,49.0177,3.0,8.333333333333332,45.833333333333336,0.0,50.333333333333336,10.0,1017.3333333333334,4.666666666666666,-6.166666666666667,10.166666666666666,2.0,443.89728853072245,461.2310995483399,6.877210015482822,112.25675767219673,25.88643691057539,14.585948940508782,9.759318211253753,9.84367112763184,107.85750999967931,0.0
2022-03-05 11:40:00,3.1,15.9,21.1,22.7,6.7,4.485,18.74131,8.5698,48.993700000000004,3.333333333333334,8.555555555555555,45.888888888888886,0.0,49.22222222222223,10.0,1017.2222222222222,4.777777777777778,-6.111111111111111,10.444444444444443,2.0,440.6385830723554,463.8166854718088,7.163780086700525,109.05360857473254,25.98387312889099,14.448116116523744,9.853394594192505,9.827250760396321,106.25781010945639,0.0
2022-03-05 11:50:00,2.9,15.9,21.7,22.6,6.8,4.486,19.100655,7.855700000000001,48.8556,3.666666666666667,8.777777777777779,45.94444444444444,0.0,48.111111111111114,10.0,1017.1111111111111,4.888888888888889,-6.055555555555555,10.722222222222221,2.0,441.46675455729167,461.92804810622636,6.91927722466194,109.01601979681327,26.073471741757153,14.267530319057617,9.737577969448715,9.867578915391265,108.98320434828936,0.0
2022-03-05 12:00:00,3.0,15.9,21.5,22.6,6.7,4.5,18.999824999999998,7.956799999999999,48.8702,4.0,9.0,46.0,0.0,47.0,10.0,1017.0,5.0,-6.0,11.0,2.0,440.0156843058268,465.40842356363936,7.0416429818013295,110.04596743114924,26.171852547327678,14.099685819943748,9.731563315391542,9.80188231309255,110.56584112803141,0.0
2022-03-05 12:10:00,3.2,16.0,20.3,22.6,6.8,4.511,18.908705,7.8927,48.8518,4.111111111111111,9.277777777777779,46.05555555555556,0.0,46.55555555555556,10.0,1016.9444444444445,5.388888888888889,-6.055555555555555,11.333333333333334,2.0555555555555554,441.47878215570563,466.2592630250427,6.898618521461378,110.18933401549603,26.280928862081407,13.979212256986543,9.936848362690984,9.577841965222763,110.86486772095415,0.0
2022-03-05 12:20:00,3.2,16.0,20.1,22.6,6.9,4.486,18.349555000000002,7.6788,48.792500000000004,4.222222222222222,9.555555555555555,46.111111111111114,0.0,46.111111111111114,10.0,1016.8888888888889,5.777777777777778,-6.111111111111111,11.666666666666666,2.111111111111111,440.9388647460937,464.05129376641634,6.748265657626976,114.21742317803162,26.320627985000613,13.872494672139485,9.488293493588767,9.456022528012593,108.96875643412272,0.0
2022-03-05 12:30:00,3.9,16.2,21.1,22.6,7.4,4.497,18.204665,7.604699999999999,48.6935,4.333333333333333,9.833333333333334,46.166666666666664,0.0,45.666666666666664,10.0,1016.8333333333334,6.166666666666667,-6.166666666666667,12.0,2.1666666666666665,444.01094463479933,461.99591613769536,6.679372691811816,110.45224055338713,26.320038780977494,13.775976775783604,9.53826420048536,9.396931371877423,108.28355880931272,0.0
2022-03-05 12:40:00,4.0,16.3,21.7,22.6,7.6,4.484,18.428065,8.1281,48.8329,4.444444444444445,10.11111111111111,46.22222222222222,0.0,45.22222222222222,10.0,1016.7777777777778,6.555555555555555,-6.222222222222222,12.333333333333334,2.2222222222222223,444.80743733723955,468.38576808534816,6.798033059761349,112.1695951438085,26.308271481196083,13.775854671796163,9.234921668370564,9.394516441027324,113.57555605570477,0.0
2022-03-05 12:50:00,4.2,16.4,20.5,22.6,7.8,4.472,18.688855,8.3301,48.8433,4.555555555555555,10.38888888888889,46.27777777777778,0.0,44.77777777777778,10.0,1016.7222222222222,6.944444444444445,-6.277777777777778,12.666666666666666,2.2777777777777777,444.1411415643802,465.17633544921875,6.482994576968716,114.91404809703936,26.31379128774007,13.845588269233705,9.426140507062275,9.449610161781312,109.25695468902589,0.0
2022-03-05 13:00:00,5.0,16.5,21.0,22.6,8.0,4.49,19.03031,8.885,48.798199999999994,4.666666666666667,10.666666666666666,46.333333333333336,0.0,44.333333333333336,10.0,1016.6666666666666,7.333333333333334,-6.333333333333333,13.0,2.3333333333333335,445.21377063619684,473.623571833468,6.779891405859909,110.72331968576893,26.317976263067816,13.92105765049067,9.399804985644455,9.568242579691828,111.69708858921028,0.0
2022-03-05 13:10:00,4.6,16.5,21.8,22.6,8.2,4.461,19.324345,9.075199999999999,48.6916,4.777777777777778,10.944444444444445,46.388888888888886,0.0,43.888888888888886,10.0,1016.6111111111111,7.722222222222222,-6.388888888888889,13.333333333333334,2.388888888888889,444.4174010984925,473.33326671731885,6.7785171676894365,109.35976648556985,26.33386211077372,13.98318455696106,9.161627780596415,9.70584894021352,115.53006944020589,0.0
2022-03-05 13:20:00,5.2,16.7,20.6,22.6,8.6,4.467,19.481725,8.9459,48.543099999999995,4.888888888888889,11.222222222222221,46.44444444444444,0.0,43.44444444444444,10.0,1016.5555555555555,8.11111111111111,-6.444444444444445,13.666666666666668,2.4444444444444446,440.0923122151693,463.81703297932944,6.7135063881793275,111.83539890418618,26.36895567893982,14.019980268478395,8.980857210159302,9.822836141586304,112.68371362050375,0.0
2022-03-05 13:30:00,5.4,16.7,20.8,22.6,8.5,4.473,19.133025,9.2768,48.4401,5.0,11.5,46.5,0.0,43.0,10.0,1016.5,8.5,-6.5,14.0,2.5,439.68046931825836,462.2131984491458,6.882503781332135,109.20019981750661,26.40100716811789,13.983094324284355,9.38636216872156,9.886944701119331,117.32869924254337,0.0
2022-03-05 13:40:00,5.4,16.8,21.8,22.6,8.8,4.46,18.82506,9.1685,48.338300000000004,5.111111111111111,11.777777777777779,46.55555555555556,0.0,42.55555555555556,10.0,1016.4444444444445,8.88888888888889,-6.555555555555555,14.333333333333334,2.5555555555555554,439.73031656901037,462.62243113199867,6.798217485988208,107.70651940448136,26.438543707529703,13.907128626505534,9.65641896724701,9.929095555941263,101.88441883087158,0.0
2022-03-05 13:50:00,6.1,17.0,20.6,22.6,9.2,4.487,19.23386,8.8759,48.3022,5.222222222222222,12.055555555555555,46.611111111111114,0.0,42.111111111111114,10.0,1016.3888888888889,9.277777777777779,-6.611111111111111,14.666666666666668,2.611111111111111,436.01192593980113,456.4012072017275,6.803441840565138,110.19314391680356,26.468652935028075,13.82423832098643,9.039601925214132,9.944193579355876,117.75992193857829,0.0
2022-03-05 14:00:00,5.8,17.0,21.0,22.6,9.2,4.486,19.497355,8.5048,48.2735,5.333333333333333,12.333333333333332,46.666666666666664,0.0,41.666666666666664,10.0,1016.3333333333334,9.666666666666668,-6.666666666666667,15.0,2.6666666666666665,434.76198150634764,452.6334716551331,6.786301528087444,108.77260520029877,26.58605329265702,13.839596745684995,8.657117427567304,9.883781946284623,113.40427710172146,0.0
2022-03-05 14:10:00,6.3,17.1,21.6,22.6,9.3,4.479,19.67143,8.505500000000001,48.2729,5.444444444444445,12.61111111111111,46.72222222222222,0.0,41.22222222222222,10.0,1016.2777777777778,10.055555555555555,-6.722222222222222,15.333333333333334,2.7222222222222223,437.44808097751667,452.33038559486124,6.784563969340029,106.0049250903372,26.68738088289897,13.750914127031962,8.964609351158142,9.735693300565083,110.74253026326498,0.0
2022-03-05 14:20:00,5.8,17.1,20.4,22.6,9.3,4.478,19.698245,8.328100000000001,48.2784,5.555555555555555,12.88888888888889,46.77777777777778,0.0,40.77777777777778,10.0,1016.2222222222222,10.444444444444445,-6.777777777777778,15.666666666666668,2.7777777777777777,435.96927439371746,455.4213408967818,6.9142944565196505,112.88997935839294,26.778062101999915,13.658029932975769,8.898480445543925,9.541469022432963,113.18938477834065,0.0
2022-03-05 14:30:00,6.6,17.3,21.5,22.6,9.8,4.473,19.728945,8.3366,47.9996,5.666666666666666,13.166666666666666,46.833333333333336,0.0,40.333333333333336,10.0,1016.1666666666666,10.833333333333332,-6.833333333333333,16.0,2.833333333333333,432.07260105527683,454.2039540608724,6.867497115660522,108.27671034495036,26.867026273274824,13.560152611651663,9.176731128504048,9.358025739017853,109.41390012536344,0.0
2022-03-05 14:40:00,6.8,17.3,21.0,22.7,9.7,4.486,20.06433,8.4393,47.72,5.777777777777778,13.444444444444443,46.888888888888886,0.0,39.888888888888886,10.0,1016.1111111111111,11.222222222222221,-6.888888888888889,16.333333333333336,2.888888888888889,430.3185071818034,454.59792121273347,6.866553010725032,111.13869307178564,26.965848073959354,13.489535587628684,8.925953256289164,9.243213013013204,107.65584902445475,0.0
2022-03-05 14:50:00,6.9,17.4,20.9,22.7,9.9,4.491,20.522470000000002,8.3979,47.5966,5.888888888888889,13.722222222222221,46.94444444444444,0.0,39.44444444444444,10.0,1016.0555555555555,11.61111111111111,-6.944444444444445,16.666666666666668,2.9444444444444446,421.6737136069111,452.9486008427061,6.588493916260994,109.39906179568189,27.058723532358805,13.422743221918742,9.13656683286031,9.177658041318256,108.03446384429931,0.0
2022-03-05 15:00:00,7.0,17.4,21.3,22.7,10.0,4.47,20.41526,8.2478,47.4897,6.0,14.0,47.0,0.0,39.0,10.0,1016.0,12.0,-7.0,17.0,3.0,420.3930983479818,450.6592965698243,6.672641657409021,112.02956364777128,27.137185770670573,13.380963487625124,8.845734576384226,9.2709885374705,109.23026730855307,0.0
2022-03-05 15:10:00,6.8,17.4,20.5,22.7,9.9,4.461,21.538405,8.1183,47.4577,5.833333333333333,14.0,46.833333333333336,0.0,40.05555555555556,10.0,1016.0555555555555,12.055555555555555,-6.888888888888889,17.055555555555557,2.888888888888889,417.3759009525694,455.8442487940295,6.593322537133924,110.21208525059588,27.239275815554258,13.300927098053325,9.362310718897373,9.470860821136647,108.95902672051037,0.0
2022-03-05 15:20:00,7.0,17.5,20.6,22.7,10.1,4.495,21.313755,7.944800000000001,47.472300000000004,5.666666666666667,14.0,46.666666666666664,0.0,41.111111111111114,10.0,1016.1111111111111,12.11111111111111,-6.777777777777778,17.11111111111111,2.7777777777777777,423.7558626302083,455.86267683007253,6.7218869356247,108.27302535471945,27.314822053909303,13.221617031097413,9.236365776062012,9.693076326052347,119.8548684946696,0.0
2022-03-05 15:30:00,7.4,17.5,20.7,22.7,10.1,4.487,21.298775,7.8307,47.491699999999994,5.5,14.0,46.5,0.0,42.166666666666664,10.0,1016.1666666666666,12.166666666666666,-6.666666666666667,17.166666666666668,2.6666666666666665,421.06732138447376,456.02751184573117,7.1768787166897186,105.92891535527288,27.368031864166262,13.116622726122538,9.571925659179687,9.836089046796163,128.3325946044922,0.0
2022-03-05 15:40:00,7.3,17.5,21.6,22.7,10.2,4.46,22.28745,7.7583,47.5121,5.333333333333333,14.0,46.333333333333336,0.0,43.22222222222222,10.0,1016.2222222222222,12.222222222222221,-6.555555555555555,17.22222222222222,2.5555555555555554,420.5205693562825,454.9868522766815,7.030745120843251,107.88955660502116,27.41970410971992,13.003114483558525,9.580233120945213,9.906864249638918,142.4515463157697,0.0
2022-03-05 15:50:00,7.4,17.6,20.6,22.7,10.3,4.476,22.09312,7.679600000000001,47.5519,5.166666666666667,14.0,46.166666666666664,0.0,44.27777777777778,10.0,1016.2777777777778,12.277777777777779,-6.444444444444445,17.27777777777778,2.4444444444444446,422.3220365537446,453.3111180623372,7.119594609319828,110.2299412974126,27.494948867162073,12.85326036453247,10.225278689066569,9.949755009015401,112.46279361724854,0.0
2022-03-05 16:00:00,7.3,17.6,21.4,22.7,10.4,4.492,22.646265,7.4958,47.5868,5.0,14.0,46.0,0.0,45.333333333333336,10.0,1016.3333333333334,12.333333333333334,-6.333333333333333,17.333333333333332,2.3333333333333335,432.49170898437495,458.6660322307718,7.232379856742708,106.1277779688,27.82558009147644,12.626165928840638,10.17288350900014,9.975577871004742,123.7182397333781,0.0
2022-03-05 16:10:00,7.2,17.6,20.6,22.8,10.3,4.498,22.218045,7.447100000000001,47.6445,4.833333333333333,14.0,45.833333333333336,0.0,46.388888888888886,10.0,1016.3888888888889,12.38888888888889,-6.222222222222222,17.38888888888889,2.2222222222222223,430.16505656275257,458.37780019124347,7.42797956349486,107.86045119247869,28.315131587497255,12.320693374892413,10.452249912353558,9.991183037272954,107.30380713446667,0.0
2022-03-05 16:20:00,7.0,17.6,21.3,22.7,10.2,4.475,22.21956,7.3509,47.694900000000004,4.666666666666666,14.0,45.666666666666664,0.0,47.44444444444444,10.0,1016.4444444444445,12.444444444444445,-6.111111111111111,17.444444444444443,2.111111111111111,428.1718013509115,454.1302851604593,7.543591428584298,109.44543583067123,28.76947907447815,11.965814812978108,10.526661084493002,9.99813968817393,106.1385486984253,0.0
2022-03-05 16:30:00,7.2,17.6,21.1,22.7,10.3,4.462,21.71049,7.1932,47.723699999999994,4.5,14.0,45.5,0.0,48.5,10.0,1016.5,12.5,-6.0,17.5,2.0,425.91796192037646,451.00116283197514,7.407222382429628,109.49530185677911,29.119470971425375,11.618858052889507,10.500870463053385,9.999038656552631,100.43469132741293,0.0
2022-03-05 16:40:00,7.2,17.6,20.7,22.8,10.2,4.476,21.273215,7.0787,47.7621,4.333333333333333,14.0,45.333333333333336,0.0,49.55555555555556,10.0,1016.5555555555555,12.555555555555555,-5.888888888888889,17.555555555555557,1.8888888888888888,425.0890205891927,458.2178325398763,7.2228308935219285,107.95595900907355,29.271066211064657,11.29387039343516,10.240757854779563,9.995250188509624,102.06892477671306,0.0
2022-03-05 16:50:00,7.0,17.6,21.3,22.8,10.2,4.492,22.140135,6.8215,47.794,4.166666666666666,14.0,45.166666666666664,0.0,50.611111111111114,10.0,1016.6111111111111,12.61111111111111,-5.777777777777778,17.61111111111111,1.777777777777778,423.75486987234535,456.2316217146249,7.453925009541592,107.78256158645544,29.299779310226437,11.05431022644043,10.118275039990744,10.037414178848268,107.49755621592203,0.0
