,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-05 17:00:00,7.1,17.6,20.8,22.8,10.2,4.489,21.396845,6.5197,47.808299999999996,4.0,14.0,45.0,0.0,51.66666666666667,10.0,1016.6666666666666,12.666666666666666,-5.666666666666667,17.666666666666668,1.6666666666666667,426.5543920898437,453.97422770182294,7.305338073504172,112.28652126053632,29.189009965260823,10.884175410270691,10.230144934654236,10.047147755622863,112.89762828826903,0.0
2022-03-05 17:10:00,6.9,17.5,21.2,22.7,10.0,4.475,20.79505,6.2879,47.8467,3.833333333333333,14.0,44.833333333333336,0.0,52.72222222222222,10.0,1016.7222222222222,12.722222222222221,-5.555555555555555,17.72222222222222,1.5555555555555556,423.27352975428795,453.73129424698055,7.063870275667158,110.73101183250125,28.968781634023635,10.780895789787595,9.98402466140898,10.017469064717911,105.62790759350621,0.0
2022-03-05 17:20:00,6.7,17.4,20.8,22.7,9.9,4.47,20.13277,6.0943,47.896699999999996,3.6666666666666665,14.0,44.666666666666664,0.0,53.77777777777778,10.0,1016.7777777777778,12.777777777777779,-5.444444444444445,17.77777777777778,1.4444444444444444,423.25189005533855,455.66137008491603,7.0599788544407005,108.53217919775322,28.683656352361044,10.751815191904702,9.72589927037557,10.012779687245686,108.42479722340902,0.0
2022-03-05 17:30:00,6.7,17.4,21.4,22.7,9.9,4.471,19.955019999999998,5.9728,47.9513,3.5,14.0,44.5,0.0,54.833333333333336,10.0,1016.8333333333334,12.833333333333334,-5.333333333333334,17.833333333333332,1.3333333333333335,419.216038688572,457.8911562093099,6.821288376204711,109.23558125231898,28.371495374043782,10.774813063939412,9.552190128962199,10.01440849939982,107.83270497639974,0.0
2022-03-05 17:40:00,6.5,17.3,21.0,22.7,9.7,4.467,20.181145,5.7821,47.998599999999996,3.333333333333333,14.0,44.333333333333336,0.0,55.888888888888886,10.0,1016.8888888888889,12.88888888888889,-5.222222222222222,17.88888888888889,1.2222222222222223,421.0891028849284,460.2398999724991,6.78762938340505,111.28565593719483,28.07121947315453,10.850767657500876,9.768214350393263,10.055225653459797,108.29766648351809,0.0
2022-03-05 17:50:00,6.4,17.2,20.7,22.6,9.7,4.481,20.196535,5.5096,48.029700000000005,3.1666666666666665,14.0,44.166666666666664,0.0,56.94444444444444,10.0,1016.9444444444445,12.944444444444445,-5.111111111111111,17.944444444444443,1.1111111111111112,422.2630051536122,459.5571003214518,6.631511332409531,108.83598304403704,27.77379119237264,10.946346831321716,9.877225505510966,10.205611430803936,107.32778986612955,0.0
2022-03-05 18:00:00,6.0,17.1,21.6,22.6,9.3,4.473,19.921095,5.4079999999999995,48.056200000000004,3.0,14.0,44.0,0.0,58.0,10.0,1017.0,13.0,-5.0,18.0,1.0,422.42748107910154,460.3754864817653,6.655463977439256,112.02054593188613,27.50027114232381,11.056457489331562,9.852345980008442,10.323801267941793,103.76731077829996,0.0
2022-03-05 18:10:00,5.8,17.0,20.4,22.6,9.2,4.438,20.049595,4.8498,48.0762,2.6666666666666665,13.61111111111111,45.0,0.0,58.888888888888886,10.0,1017.1111111111111,12.61111111111111,-5.111111111111111,17.72222222222222,1.0,421.5881841865627,462.5547954831178,6.957509779728065,112.45931334522484,27.244916233073518,11.171807147419385,9.851643330013685,10.461165623314637,106.13624066476768,0.0
2022-03-05 18:20:00,5.8,16.8,21.2,22.5,9.0,4.443,20.67555909090909,4.100363636363636,48.044000000000004,2.333333333333333,13.222222222222221,46.0,0.0,59.77777777777778,10.0,1017.2222222222222,12.222222222222221,-5.222222222222222,17.444444444444443,1.0,428.811579284668,461.9456187947591,6.9167109383836305,111.47892998689986,26.98742935180664,11.288974212010702,10.093901748657226,10.548535888989766,109.71652111053467,0.0
2022-03-05 18:30:00,5.4,16.7,21.1,22.5,8.7,4.461,22.74456,4.4886,48.1725,2.0,12.833333333333334,47.0,0.0,60.666666666666664,10.0,1017.3333333333334,11.833333333333334,-5.333333333333333,17.166666666666668,1.0,427.237111532277,465.41837036132813,6.861117902192691,111.5905926097719,26.760457922671474,11.380506230424354,9.923289248929859,10.511971714483142,110.40292965948245,0.0
2022-03-05 18:40:00,5.3,16.7,20.4,22.4,8.6,4.441,22.422165,4.5119,48.2416,1.6666666666666665,12.444444444444445,48.0,0.0,61.55555555555556,10.0,1017.4444444444445,11.444444444444445,-5.444444444444445,16.88888888888889,1.0,426.54592163085937,461.3125356038411,7.236174903885792,110.60505050551419,26.55201171239217,11.472637877464294,10.402736568450928,10.327249425252278,109.18568209330242,0.0
2022-03-05 18:50:00,5.0,16.5,21.5,22.4,8.4,4.447,20.50932,4.4535,48.2468,1.3333333333333333,12.055555555555555,49.0,0.0,62.44444444444444,10.0,1017.5555555555555,11.055555555555555,-5.555555555555555,16.61111111111111,1.0,431.8581832078956,456.451267086336,7.568868815023348,112.04970074626685,26.330763515321546,11.549523129409316,10.15733855565389,10.221531169832089,111.59820191140902,0.0
2022-03-05 19:00:00,5.0,16.5,20.6,22.4,8.3,4.439,18.77088,4.3284,48.226299999999995,1.0,11.666666666666666,50.0,0.0,63.333333333333336,10.0,1017.6666666666666,10.666666666666666,-5.666666666666667,16.333333333333332,1.0,432.36203887939456,457.6962042762493,7.337062495307061,111.20796705989514,26.109983174006146,11.637780720392863,10.177631697654723,10.224414269129435,109.54640485127769,0.0
2022-03-05 19:10:00,5.0,16.4,20.8,22.4,8.3,4.463,18.274395000000002,4.1348,48.2112,0.6666666666666665,11.277777777777779,51.0,0.0,64.22222222222223,10.0,1017.7777777777778,10.277777777777779,-5.777777777777778,16.055555555555557,1.0,428.7989932882375,457.4355014038086,7.113120390304738,111.2997798956316,25.919099079767864,11.748222047487895,9.814103209177652,10.247151848475138,109.45071684519448,0.0
2022-03-05 19:20:00,4.5,16.3,21.6,22.4,8.0,4.461,18.227854999999998,4.016,48.2066,0.33333333333333304,10.88888888888889,52.0,0.0,65.11111111111111,10.0,1017.8888888888889,9.88888888888889,-5.888888888888889,15.777777777777779,1.0,427.40182210286457,460.24628921333397,6.729028227531304,110.6641664925268,25.7467465523542,11.884292263149542,9.805399682966328,10.19783144826943,114.8674828866646,0.0
2022-03-05 19:30:00,4.6,16.4,20.4,22.3,8.1,4.424,19.106855,3.876,48.2279,0.0,10.5,53.0,0.0,66.0,10.0,1018.0,9.5,-6.0,15.5,1.0,427.06996009914354,457.89688354492193,6.874689230514785,112.84288599779377,25.574609425862633,12.023182600339254,10.125406915346781,10.122119366327922,106.79296020507813,0.0
2022-03-05 19:40:00,4.4,16.2,20.8,22.3,7.8,4.46,18.90054,3.6981,48.2331,-0.3333333333333335,10.11111111111111,54.0,0.0,66.88888888888889,10.0,1018.1111111111111,9.11111111111111,-6.111111111111111,15.222222222222221,1.0,430.1312062581381,470.08666578270925,7.048957090525977,111.08699738303146,25.4307629309401,12.188856760633866,9.791855188008757,10.075467889861198,110.77478748386189,0.0
2022-03-05 19:50:00,4.1,16.2,21.7,22.3,7.7,4.438,18.278975,3.5987,48.2611,-0.666666666666667,9.722222222222221,55.0,0.0,67.77777777777777,10.0,1018.2222222222222,8.722222222222221,-6.222222222222222,14.944444444444445,1.0,425.5146604270496,463.3079062065037,6.873866435201828,110.96859861126055,25.34702407939286,12.32808372823532,10.021532321784456,10.04515263050963,119.3920129743673,0.0
2022-03-05 20:00:00,3.9,16.0,20.5,22.3,7.4,4.435,18.46319,3.5197000000000003,48.275999999999996,-1.0,9.333333333333332,56.0,0.0,68.66666666666667,10.0,1018.3333333333334,8.333333333333332,-6.333333333333333,14.666666666666668,1.0,430.0132545979818,461.3831955973307,6.822576871524423,110.32376356351173,25.248777411778768,12.444600509007772,9.708602782885233,10.013511657714844,187.66618021647133,0.0
2022-03-05 20:10:00,3.7,16.0,20.7,22.3,7.3,4.417,18.09666,3.4156,48.3033,-1.333333333333334,8.944444444444445,57.0,0.0,69.55555555555556,10.0,1018.4444444444445,7.944444444444445,-6.444444444444445,14.38888888888889,1.0,429.69523423118153,467.36338760902146,6.942702431517132,110.42776214427195,25.206758975605506,12.568508808114434,9.830774140331032,9.943756968799956,102.04146600238349,0.0
2022-03-05 20:20:00,3.6,15.9,21.7,22.3,7.2,4.441,18.820405,3.2952,48.311,-1.666666666666667,8.555555555555555,58.0,0.0,70.44444444444444,10.0,1018.5555555555555,7.555555555555555,-6.555555555555555,14.11111111111111,1.0,427.90750274658205,472.6392704369556,6.920376130268399,111.50735077184473,25.159445509829766,12.655668584290197,9.548629144975695,9.931345023219869,256.20989496737553,0.0
2022-03-05 20:30:00,3.5,15.9,20.6,22.3,7.1,4.462,18.80608,3.2146999999999997,48.314,-2.0,8.166666666666668,59.0,0.0,71.33333333333333,10.0,1018.6666666666666,7.166666666666667,-6.666666666666666,13.833333333333334,1.0,426.91584470902365,468.52316040039057,6.712308576107025,110.83709184010824,25.162544984817504,12.719687867164613,9.648651790618896,9.73900425116221,143.10145655314128,0.0
2022-03-05 20:40:00,3.2,15.8,20.5,22.3,6.8,4.453,19.659370000000003,3.0816,48.3392,-2.333333333333334,7.777777777777778,60.0,0.0,72.22222222222223,10.0,1018.7777777777778,6.777777777777778,-6.777777777777778,13.555555555555557,1.0,429.3789658610026,468.00903232969085,6.846812466847695,111.01403530810512,25.132723464319263,12.759673805021297,9.795782820653107,9.60258682493436,269.9866006055929,0.0
2022-03-05 20:50:00,3.1,15.7,21.7,22.2,6.8,4.45,19.003975,3.012,48.3597,-2.666666666666667,7.388888888888888,61.0,0.0,73.11111111111111,10.0,1018.8888888888889,6.388888888888888,-6.888888888888889,13.277777777777779,1.0,429.4304448480716,465.28077030576503,6.959646435565195,111.77711551278324,25.118792886734006,12.789534883499144,9.96732242266337,9.439122786521912,153.23396348317465,0.0
2022-03-05 21:00:00,3.1,15.7,20.8,22.2,6.7,4.456,18.610865,2.9186,48.3445,-3.0,7.0,62.0,0.0,74.0,10.0,1019.0,6.0,-7.0,13.0,1.0,428.3933045450846,466.85588714599606,6.968220757656852,109.27532988920049,25.069683174144078,12.810771998955033,9.884782253631766,9.286513432486583,233.50931584848522,0.0
2022-03-05 21:10:00,2.9,15.6,20.3,22.2,6.6,4.431,18.460955000000002,2.8076,48.3636,-3.0555555555555554,6.722222222222222,63.333333333333336,0.0,74.44444444444444,10.0,1019.0555555555555,5.666666666666667,-6.944444444444445,12.5,1.0,431.15222077819124,466.996610482753,6.848788647301452,110.11459054311118,25.07550056139628,12.826109522183737,9.751392348607382,9.062253796259563,191.09549413045247,0.0
2022-03-05 21:20:00,2.8,15.6,21.4,22.2,6.5,4.446,17.86008,2.7515,48.3859,-3.111111111111111,6.444444444444445,64.66666666666667,0.0,74.88888888888889,10.0,1019.1111111111111,5.333333333333333,-6.888888888888889,12.0,1.0,427.71229644775394,460.02781036376956,6.822983493414303,107.9024782960967,25.046464019602976,12.826596867378148,9.77317083140551,8.832495527267456,156.76925603015275,0.0
2022-03-05 21:30:00,2.7,15.5,21.2,22.2,6.4,4.444,17.750565,2.7420999999999998,48.396,-3.1666666666666665,6.166666666666667,66.0,0.0,75.33333333333333,10.0,1019.1666666666666,5.0,-6.833333333333333,11.5,1.0,427.5697224373653,457.23040985107417,6.556966637864624,109.1579647361626,25.001625599995844,12.831731216139712,9.613128266496172,8.713881634965455,185.21479091946014,0.0
2022-03-05 21:40:00,2.6,15.5,20.2,22.2,6.4,4.426,17.72963,2.6201,48.3999,-3.2222222222222223,5.888888888888889,67.33333333333333,0.0,75.77777777777777,10.0,1019.2222222222222,4.666666666666666,-6.777777777777778,11.0,1.0,426.5752235921224,459.6183775803139,6.503787708295941,110.83062674764861,24.94563632895044,12.844272142157044,9.57137699234957,8.621934784388138,115.53110856137035,0.0
2022-03-05 21:50:00,2.6,15.5,21.2,22.2,6.3,4.443,17.758770000000002,2.5209,48.3953,-3.2777777777777777,5.611111111111111,68.66666666666667,0.0,76.22222222222223,10.0,1019.2777777777778,4.333333333333333,-6.722222222222222,10.5,1.0,423.88963938745957,460.05291483561194,6.737352851420472,108.6370823180204,24.8972762298584,12.849813906351724,9.52404434521993,8.652341294288636,164.25872451782226,0.0
2022-03-05 22:00:00,2.6,15.5,21.6,22.2,6.3,4.44,18.00693,2.4455999999999998,48.4981,-3.3333333333333335,5.333333333333334,70.0,0.0,76.66666666666667,10.0,1019.3333333333334,4.0,-6.666666666666667,10.0,1.0,420.9284635416667,458.1013627396507,6.700098366750835,110.27973052762995,24.865788895504625,12.857557248530416,9.893084595971189,8.791164000209442,112.1571390086244,0.0
2022-03-05 22:10:00,2.5,15.4,20.3,22.2,6.2,4.437,18.118315000000003,2.4344,48.8962,-3.388888888888889,5.055555555555555,71.33333333333333,0.0,77.11111111111111,10.0,1019.3888888888889,3.6666666666666665,-6.611111111111111,9.5,1.0,422.27356140136715,458.566431274414,6.979972876384433,108.25750564316573,24.84268346150716,12.871609417597451,9.696595501899719,8.99573989391327,159.93084887186689,0.0
2022-03-05 22:20:00,2.3,15.4,20.7,22.2,6.1,4.443,18.367733333333334,2.447222222222222,49.07933333333333,-3.4444444444444446,4.777777777777779,72.66666666666667,0.0,77.55555555555556,10.0,1019.4444444444445,3.333333333333333,-6.555555555555555,9.0,1.0,424.55573176241467,460.1142503304317,6.975064774691049,112.01337322924769,24.835509056102083,12.877393084434468,9.84491339535363,9.14970415942413,154.72592429597498,0.0
2022-03-05 22:30:00,2.4,15.4,21.7,22.2,6.2,4.436,20.161814999999997,2.3467,49.1202,-3.5,4.5,74.0,0.0,78.0,10.0,1019.5,3.0,-6.5,8.5,1.0,425.6592873854864,463.9517825071839,7.198039480872073,112.49410190215892,24.834102525711057,12.866430123647053,10.196451403299967,9.336396606763204,115.56757005691529,0.0
2022-03-05 22:40:00,2.3,15.3,21.6,22.2,6.0,4.441,22.246595,2.2138999999999998,49.1939,-3.5555555555555554,4.222222222222222,75.33333333333333,0.0,78.44444444444444,10.0,1019.5555555555555,2.6666666666666665,-6.444444444444445,8.0,1.0,420.9530200090079,463.3100862033888,7.597593705519445,112.46194990298167,24.826511061770766,12.857747348499837,10.7782874013071,9.573647715142892,173.07308628427106,0.0
2022-03-05 22:50:00,2.2,15.3,20.6,22.1,5.9,4.423,23.213675000000002,2.0869,49.2333,-3.611111111111111,3.9444444444444446,76.66666666666667,0.0,78.88888888888889,10.0,1019.6111111111111,2.333333333333333,-6.388888888888889,7.5,1.0,423.4358237430967,460.10554613135326,8.235856618867755,112.41297640655,24.81462582582808,12.844753900624937,11.046794623655114,9.734273196021043,120.05198600036276,0.0
2022-03-05 23:00:00,2.1,15.2,20.4,22.1,5.8,4.445,23.445349999999998,2.0608999999999997,49.2718,-3.6666666666666665,3.666666666666667,78.0,0.0,79.33333333333333,10.0,1019.6666666666666,2.0,-6.333333333333333,7.0,1.0,427.19347686767577,460.53004374186196,8.586167984682287,109.95213497463592,24.79856930732727,12.830101405779521,12.14552173614502,9.849652565320332,125.37271407445272,0.0
2022-03-05 23:10:00,1.9,15.2,21.3,22.1,5.7,4.441,23.24748,2.0041,49.29,-3.7222222222222223,3.3888888888888893,79.33333333333334,0.0,79.77777777777777,10.0,1019.7222222222222,1.666666666666666,-6.277777777777778,6.5,1.0,425.5738573201497,465.16330686021126,8.957720300491246,112.20033402976341,24.7758112946742,12.812926286331003,12.444021088255328,9.931097172586258,115.97417144624528,0.0
2022-03-05 23:20:00,1.8,15.1,21.5,22.1,5.6,4.401,23.857065,2.0688,49.326800000000006,-3.7777777777777777,3.1111111111111116,80.66666666666667,0.0,80.22222222222223,10.0,1019.7777777777778,1.333333333333333,-6.222222222222222,6.0,1.0,423.3782342880074,466.9037280659292,9.225640733013044,111.48309259317689,24.743360869089763,12.79239547252655,13.08109862645467,9.995982988675436,59.82468269666036,0.0
2022-03-05 23:30:00,1.8,15.1,20.3,22.1,5.6,4.428,23.645429999999998,1.986,49.357,-3.833333333333333,2.833333333333334,82.0,0.0,80.66666666666667,10.0,1019.8333333333334,1.0,-6.166666666666667,5.500000000000001,1.0,429.1416439819336,462.2089483642579,9.303784174730549,112.81502402698928,24.722584359820953,12.774861257332192,13.370265925967761,10.089527241469776,122.39955030107228,0.0
2022-03-05 23:40:00,1.7,15.0,20.7,22.1,5.5,4.441,23.461595,1.7103000000000002,49.3407,-3.888888888888889,2.5555555555555562,83.33333333333334,0.0,81.11111111111111,10.0,1019.8888888888889,0.6666666666666661,-6.111111111111111,5.000000000000001,1.0,431.3031682367435,458.05879632007117,9.720777629647552,110.50266575182897,24.699563302993774,12.758002422650653,13.45102258046468,10.081198941866557,97.91317105293274,0.0
2022-03-05 23:50:00,1.7,15.1,21.4,22.1,5.5,4.425,23.978785,1.6233,49.373000000000005,-3.9444444444444446,2.2777777777777786,84.66666666666667,0.0,81.55555555555556,10.0,1019.9444444444445,0.33333333333333304,-6.055555555555555,4.5,1.0,426.4568952433268,460.1212258069269,9.891868217382054,112.53142228315104,24.67785966264326,12.747610715230305,13.75600972339932,10.058197850803872,126.47224974249716,0.0
2022-03-06 00:00:00,1.6,15.0,21.8,22.1,5.4,4.442,24.20498,1.5326,49.279399999999995,-4.0,2.0,86.0,0.0,82.0,10.0,1020.0,0.0,-6.0,4.0,1.0,429.8810192836016,464.32859425862637,10.015715918487075,111.1135479350548,24.63277804175339,12.748338855700306,14.008424014344726,10.044627871648066,140.3515117341381,0.0
2022-03-06 00:10:00,1.4,14.9,21.8,22.1,5.3,4.43,24.59019,1.4482000000000002,48.9053,-4.0,1.9444444444444444,85.16666666666667,0.0,82.11111111111111,10.0,1020.0,0.16666666666666669,-6.055555555555555,3.9444444444444446,1.0,431.99793151855465,468.7256550755994,10.292094518074208,110.41990871235475,24.641295890808106,12.746222141583761,13.772987532615662,10.016353532473246,118.15656431833902,0.0
2022-03-06 00:20:00,1.4,14.9,21.5,22.1,5.2,4.455,24.336845,1.394,48.7017,-4.0,1.8888888888888888,84.33333333333333,0.0,82.22222222222223,10.0,1020.0,0.33333333333333337,-6.111111111111111,3.888888888888889,1.0,428.96468409395766,468.8072868855794,10.437880891568243,112.17854062506035,24.636638517379758,12.739106959973352,14.26011332412224,10.003501461804923,137.5816181639763,0.0
2022-03-06 00:30:00,1.2,14.8,20.8,22.1,5.1,4.446,24.91713,1.3077999999999999,48.9852,-4.0,1.8333333333333333,83.5,0.0,82.33333333333333,10.0,1020.0,0.5,-6.166666666666667,3.8333333333333335,1.0,431.69327046712243,467.3090657762549,10.345490548435578,110.13630385964602,24.605039043426512,12.727394008636475,14.525901579856873,10.000199780464172,109.3222869237264,0.0
2022-03-06 00:40:00,0.9,14.8,20.3,22.1,4.9,4.436,25.018435,1.2510999999999999,49.2524,-4.0,1.7777777777777777,82.66666666666667,0.0,82.44444444444444,10.0,1020.0,0.6666666666666667,-6.222222222222222,3.7777777777777777,1.0,431.27592149405643,461.20055817702723,10.496362469128972,110.23655416973565,24.591441159167534,12.723884975277098,14.699287159698832,9.999321479662663,112.15530038100852,0.0
2022-03-06 00:50:00,0.9,14.8,20.1,22.0,4.9,4.425,24.87759,1.1138,49.3762,-4.0,1.7222222222222223,81.83333333333333,0.0,82.55555555555556,10.0,1020.0,0.8333333333333334,-6.277777777777778,3.7222222222222223,1.0,431.5333106486003,458.8873693847657,10.766197673021738,112.01111564399159,24.544117778142294,12.725710851351419,14.640678917566936,10.017644753456114,113.46679040273031,0.0
2022-03-06 01:00:00,0.7,14.6,19.9,22.0,4.7,4.439,25.23702,1.0417,49.443400000000004,-4.0,1.6666666666666667,81.0,0.0,82.66666666666667,10.0,1020.0,1.0,-6.333333333333333,3.6666666666666665,1.0,428.2587332925029,454.491021602236,10.64857960665967,112.03633237461585,24.51700154994167,12.735824828120949,14.917426946311346,10.01258953940397,104.48702442503244,0.0
2022-03-06 01:10:00,0.8,14.7,20.2,22.1,4.7,4.449,25.323815,0.9751999999999998,49.453500000000005,-4.0,1.6111111111111112,80.16666666666667,0.0,82.77777777777777,10.0,1020.0,1.1666666666666667,-6.388888888888889,3.611111111111111,1.0,432.74209503173824,455.3198692830404,10.93969676165931,110.92010398002667,24.53151959101359,12.747548840840658,14.818955914179483,10.00284208615621,140.21072549184163,0.0
2022-03-06 01:20:00,0.7,14.6,20.4,22.0,4.7,4.427,25.6787,0.8321,49.4845,-4.0,1.5555555555555556,79.33333333333333,0.0,82.88888888888889,10.0,1020.0,1.3333333333333335,-6.444444444444445,3.5555555555555554,1.0,435.80415222167966,455.82909079365345,10.838625855553621,112.82544408636576,24.536951247069794,12.74907596404943,15.330079134871056,9.995221592881586,109.67740642213553,0.0
2022-03-06 01:30:00,0.7,14.6,20.6,22.0,4.7,4.419,25.739055,0.6647000000000001,49.5109,-4.0,1.5,78.5,0.0,83.0,10.0,1020.0,1.5,-6.5,3.5,1.0,438.1106801350911,453.28014827333647,10.974787175318616,111.36429606205999,24.545238924080373,12.754714823873702,15.097605933146289,9.995877285219184,121.40356541326491,0.0
2022-03-06 01:40:00,0.5,14.6,20.8,22.0,4.5,4.445,25.950499999999998,0.3173,49.5121,-4.0,1.4444444444444444,77.66666666666667,0.0,83.11111111111111,10.0,1020.0,1.6666666666666667,-6.555555555555555,3.4444444444444446,1.0,437.1659925333659,455.9195530192057,10.88584650473406,111.77970248529466,24.527970132827758,12.761493005752564,15.259888846079509,9.990347337722778,98.09709402720134,0.0
2022-03-06 01:50:00,0.4,14.5,20.9,22.0,4.4,4.415,25.900304999999996,0.3417,49.5573,-4.0,1.3888888888888888,76.83333333333333,0.0,83.22222222222223,10.0,1020.0,1.8333333333333335,-6.611111111111111,3.388888888888889,1.0,433.0063783772786,459.0812813910123,11.234429920595243,110.23133450912216,24.50055918278667,12.787182183831424,15.188092798055228,9.997741848897126,117.76829207102458,0.0
2022-03-06 02:00:00,0.3,14.5,21.2,22.0,4.4,4.445,26.133675,0.1491,49.5741,-4.0,1.3333333333333335,76.0,0.0,83.33333333333333,10.0,1020.0,2.0,-6.666666666666667,3.3333333333333335,1.0,430.74849742319395,457.4262322998047,10.997612117427892,111.9110434102204,24.470220708793168,12.833700597380513,15.437750508340738,9.995287965273453,120.00139555526991,0.0
2022-03-06 02:10:00,0.2,14.4,21.2,22.0,4.2,4.438,26.172795,0.17529999999999998,49.631099999999996,-4.0,1.2777777777777777,75.16666666666667,0.0,83.44444444444444,10.0,1020.0,2.166666666666667,-6.722222222222222,3.2777777777777777,1.0,435.76823150634766,452.32320065202384,11.181809286505489,112.0809492087499,24.45851470629374,12.87469672679901,15.136671291987103,9.995387477874756,94.93181336720784,0.0
2022-03-06 02:20:00,0.0,14.4,21.4,22.0,4.1,4.444,26.51277,0.5732999999999999,49.6434,-4.0,1.2222222222222223,74.33333333333333,0.0,83.55555555555556,10.0,1020.0,2.3333333333333335,-6.777777777777778,3.2222222222222223,1.0,438.9956920053767,453.86064519772583,11.14164837457366,111.51189162367481,24.423942963120627,12.914568932716458,15.58351570471532,10.044656337398594,108.98657473925144,0.0
2022-03-06 02:30:00,0.2,14.4,21.4,22.0,4.2,4.428,26.031464999999997,0.1512,49.5892,-4.0,1.1666666666666667,73.5,0.0,83.66666666666667,10.0,1020.0,2.5,-6.833333333333333,3.166666666666667,1.0,435.4417942301432,452.97657491048176,11.08062126658057,110.64845959097651,24.42783126195272,12.955998492240905,15.345424257914226,10.041112734476725,98.37910945256552,0.0
2022-03-06 02:40:00,-0.2,14.4,21.6,22.0,4.1,4.449,25.969945000000003,-0.0842,49.626,-4.0,1.1111111111111112,72.66666666666667,0.0,83.77777777777777,10.0,1020.0,2.666666666666667,-6.888888888888889,3.111111111111111,1.0,438.06327691790705,457.42409997698905,10.945387131858007,111.17035898801298,24.43043439401745,13.008891359749487,15.039288184036641,10.036943307192312,125.05101110512256,0.0
2022-03-06 02:50:00,-0.3,14.3,21.7,22.0,3.9,4.436,25.89357,-0.20950000000000002,49.6303,-4.0,1.0555555555555556,71.83333333333333,0.0,83.88888888888889,10.0,1020.0,2.8333333333333335,-6.944444444444445,3.0555555555555554,1.0,438.595476582845,456.91324117024743,10.987985259018377,111.15852396819551,24.419705402298835,13.033538285675695,14.830165026928745,10.018264574815998,103.75900388943947,0.0
2022-03-06 03:00:00,-0.3,14.2,21.6,22.0,3.8,4.435,26.0654,0.0458,49.6991,-4.0,1.0,71.0,0.0,84.0,10.0,1020.0,3.0,-7.0,3.0,1.0,436.9392268985442,455.038110737417,10.975523703893026,110.4904669825236,24.433454716569287,13.01741878714265,14.919763639821843,10.001777826029029,140.50838035605048,0.0
2022-03-06 03:10:00,-0.4,14.2,21.7,22.0,3.7,4.434,26.089415000000002,-0.0441,49.722699999999996,-4.055555555555555,1.0,71.72222222222223,0.0,84.11111111111111,10.0,1020.0555555555555,3.3333333333333335,-7.0,3.0,1.0555555555555556,435.9462092081706,455.70935690342696,10.852080838397399,112.31053207763844,24.482257515589396,12.965169277191162,14.89758947054545,9.998834555943807,103.48237818400067,0.0
2022-03-06 03:20:00,-0.2,14.2,21.6,22.0,3.8,4.44,26.220125000000003,-0.131,49.7286,-4.111111111111111,1.0,72.44444444444444,0.0,84.22222222222223,10.0,1020.1111111111111,3.666666666666667,-7.0,3.0,1.1111111111111112,433.83471132826537,461.099101969401,11.07300248248429,112.75203347653319,24.48994777399268,12.922716472377886,14.90177572899619,10.009052552422562,128.2102713448045,0.0
2022-03-06 03:30:00,-0.2,14.2,21.9,22.0,3.8,4.404,26.138205,-0.21739999999999998,49.7293,-4.166666666666667,1.0,73.16666666666667,0.0,84.33333333333333,10.0,1020.1666666666666,4.0,-7.0,3.0,1.1666666666666667,430.0403377278646,462.84500656854544,11.06631230933518,111.4581041195972,24.504094378153482,12.88842877600826,15.161691057022008,10.02076162842034,100.8945759170877,0.0
2022-03-06 03:40:00,-0.4,14.2,21.8,21.9,3.7,4.429,26.23865,-0.2545,49.7336,-4.222222222222222,1.0,73.88888888888889,0.0,84.44444444444444,10.0,1020.2222222222222,4.333333333333334,-7.0,3.0,1.2222222222222223,432.80510772705077,464.17809071858727,10.939522751495662,109.19035138836014,24.49057363510132,12.864363347689311,15.326450761159261,10.030859177907306,111.46544467926026,0.0
2022-03-06 03:50:00,-0.5,14.2,21.9,22.0,3.6,4.408,26.206881818181817,-0.3197272727272727,49.75309090909091,-4.277777777777778,1.0,74.61111111111111,0.0,84.55555555555556,10.0,1020.2777777777778,4.666666666666667,-7.0,3.0,1.2777777777777777,429.21105935283094,461.12300546580354,10.944518931087128,110.34892012709278,24.453201316736514,12.852398637782382,15.223177806913517,10.118721697855804,98.62562212033461,0.0
2022-03-06 04:00:00,-0.4,14.2,21.9,21.9,3.7,4.416,25.960539999999998,-0.4827,49.7709,-4.333333333333333,1.0,75.33333333333333,0.0,84.66666666666667,10.0,1020.3333333333334,5.0,-7.0,3.0,1.3333333333333333,429.5502750615964,460.8865345255534,11.20257690736803,114.24090851799915,24.415129139409903,12.865503470291525,15.288857541892488,10.26839326543323,89.77249805698287,0.0
2022-03-06 04:10:00,-0.6,14.1,21.9,21.9,3.5,4.417,26.103355,-0.3269,49.794200000000004,-4.388888888888889,1.0,76.05555555555556,0.0,84.77777777777777,10.0,1020.3888888888889,5.333333333333334,-7.0,3.0,1.3888888888888888,430.9648010253906,454.44577850341796,11.224023502667745,109.7925109608968,24.36773264685593,12.900739200236433,15.910378301615093,10.469788536890752,101.09564742707937,0.0
2022-03-06 04:20:00,-0.7,14.1,21.9,21.9,3.4,4.417,26.613,-0.41159999999999997,49.7667,-4.444444444444445,1.0,76.77777777777777,0.0,84.88888888888889,10.0,1020.4444444444445,5.666666666666667,-7.0,3.0,1.4444444444444444,432.76867468822957,460.0492352259844,11.005414423188247,110.83782396715239,24.374183785120646,12.942135535875957,15.269128375053407,10.82302982489268,114.36990111033121,0.0
2022-03-06 04:30:00,-0.7,14.1,21.7,22.0,3.4,4.426,25.983600000000003,-0.7495999999999999,49.6982,-4.5,1.0,77.5,0.0,85.0,10.0,1020.5,6.0,-7.0,3.0,1.5,435.2758340454102,467.73179819742836,11.12512770633913,111.03355778839628,24.37540332670266,12.95853395515916,15.223601280605726,10.99534349010489,124.24792011907546,0.0
2022-03-06 04:40:00,-0.9,14.0,21.8,21.9,3.3,4.421,25.918345,-0.6995,49.777100000000004,-4.555555555555555,1.0,78.22222222222223,0.0,85.11111111111111,10.0,1020.5555555555555,6.333333333333334,-7.0,3.0,1.5555555555555556,433.8587525431315,465.56740103535265,11.03215440747428,110.51585521633342,24.417287234828972,12.96697782276714,15.426859590912944,10.828949208340402,105.61081648120773,0.0
2022-03-06 04:50:00,-0.9,14.0,21.6,21.9,3.3,4.447,26.15688,-1.1856,49.8194,-4.611111111111111,1.0,78.94444444444444,0.0,85.22222222222223,10.0,1020.6111111111111,6.666666666666667,-7.0,3.0,1.6111111111111112,432.0926622307437,471.40610459601737,10.958881979231107,111.57914968415169,24.406382633845013,12.965319765408832,15.275993385314942,10.498488372166952,117.51524342854819,0.0
2022-03-06 05:00:00,-1.0,14.0,21.6,21.9,3.2,4.417,26.034219999999998,-1.0892,49.855000000000004,-4.666666666666667,1.0,79.66666666666667,0.0,85.33333333333333,10.0,1020.6666666666666,7.0,-7.0,3.0,1.6666666666666665,430.853369140625,470.7565098484083,10.926931177586486,111.07399947538215,24.4090527574356,12.984959698100548,15.107664315660122,10.237679598129402,105.31499318570067,0.0
2022-03-06 05:10:00,-1.3,13.9,21.5,21.9,3.1,4.427,25.711165,-1.1481,49.8789,-4.722222222222222,1.0,80.38888888888889,0.0,85.44444444444444,10.0,1020.7222222222222,7.333333333333334,-7.0,3.0,1.7222222222222223,428.61911614428993,467.20266232545345,10.879291307643308,108.78272396906621,24.439246134300014,12.981016851414395,15.204037521653257,10.11676897708979,116.0678830180195,0.0
2022-03-06 05:20:00,-1.2,13.9,21.5,21.9,3.0,4.419,26.1924,-1.4021000000000001,49.899,-4.777777777777778,1.0,81.11111111111111,0.0,85.55555555555556,10.0,1020.7777777777778,7.666666666666667,-7.0,3.0,1.7777777777777777,431.4403392537435,464.5252770996094,10.873300072217393,110.55812132625256,24.44197560628255,12.994545551935833,14.788184226353962,10.046003271738687,112.39704697926838,0.0
2022-03-06 05:30:00,-1.2,13.9,21.4,21.9,3.0,4.416,26.164125000000002,-1.3448,49.9486,-4.833333333333333,1.0,81.83333333333333,0.0,85.66666666666667,10.0,1020.8333333333334,8.0,-7.0,3.0,1.8333333333333333,427.2093917566059,464.2154892283473,11.010585252821109,111.30592990013164,24.484538942918938,13.00285887443413,14.699234483659604,10.01331433069908,121.972420337052,0.0
2022-03-06 05:40:00,-1.2,13.8,21.4,21.9,2.9,4.399,25.640204999999998,-1.4182000000000001,49.9562,-4.888888888888889,1.0,82.55555555555556,0.0,85.77777777777777,10.0,1020.8888888888889,8.333333333333334,-7.0,3.0,1.8888888888888888,426.5797231038412,461.5368907674154,10.857932348844022,112.12796208893512,24.500212710698445,13.014472516377769,14.8137770318985,9.98766324043274,105.14326914469402,0.0
2022-03-06 05:50:00,-1.2,13.8,21.2,21.9,3.0,4.403,25.995375000000003,-0.8146000000000001,50.049099999999996,-4.944444444444445,1.0,83.27777777777777,0.0,85.88888888888889,10.0,1020.9444444444445,8.666666666666668,-7.0,3.0,1.9444444444444444,419.09648248431324,460.113244527181,10.797429745992025,109.5520187886556,24.469432383176297,13.02147895869562,14.672632048601486,9.976577177074669,116.3464606365915,0.0
2022-03-06 06:00:00,-1.4,13.8,21.2,21.9,2.9,4.421,26.262205,-0.9102,50.010000000000005,-5.0,1.0,84.0,0.0,86.0,10.0,1021.0,9.0,-7.0,3.0,2.0,425.79663248697915,461.52046873246115,10.796940371734275,110.25391769064349,24.50548166910807,13.03489764849345,14.53959557056427,9.981234906514487,103.07511750539143,0.0
2022-03-06 06:10:00,-1.6,13.8,20.8,21.9,2.8,4.399,26.192475,-0.8993,49.986000000000004,-4.833333333333333,1.1666666666666667,81.55555555555556,0.0,84.94444444444444,10.0,1021.0,9.222222222222221,-7.0,3.111111111111111,2.0,428.5732891249383,462.74283915201823,10.52436462267644,109.40271109737246,24.48512211530222,13.041125872229452,14.907755367715481,9.99889881309143,125.74362672601042,0.0
2022-03-06 06:20:00,-1.7,13.7,20.1,21.9,2.7,4.406,26.035090000000004,-0.7946,49.9239,-4.666666666666667,1.3333333333333335,79.11111111111111,0.0,83.88888888888889,10.0,1021.0,9.444444444444445,-7.0,3.2222222222222223,2.0,434.6280356676825,466.332462130141,10.535633586975141,112.87771326291359,24.503741359710695,13.069259424209594,14.72682903289795,10.016098879178365,99.51729150136313,0.0
2022-03-06 06:30:00,-1.9,13.6,19.4,21.9,2.5,4.445,25.735475,-0.7513,49.8011,-4.5,1.5,76.66666666666667,0.0,82.83333333333333,10.0,1021.0,9.666666666666666,-7.0,3.3333333333333335,2.0,438.9275452993108,469.5701266444415,10.401801290592905,112.77836461923889,24.498675651550293,13.117162654036182,14.436761994604336,10.047819494177393,110.09402808809011,0.0
2022-03-06 06:40:00,-1.6,13.7,19.8,21.9,2.7,4.425,25.656600000000005,-0.7447999999999999,49.8077,-4.333333333333333,1.6666666666666667,74.22222222222223,0.0,81.77777777777777,10.0,1021.0,9.88888888888889,-7.0,3.4444444444444446,2.0,437.3359404500326,466.9887395643914,10.398769776780727,110.24700013004454,24.557183088690547,13.149595897076495,14.04422461752164,10.05627817043477,92.71515490483429,0.0
2022-03-06 06:50:00,-1.5,13.8,21.2,21.9,2.8,4.407,25.398575,-0.5974999999999999,49.798500000000004,-4.166666666666667,1.8333333333333335,71.77777777777777,0.0,80.72222222222223,10.0,1021.0,10.11111111111111,-7.0,3.5555555555555554,2.0,435.9628248052487,465.3041527443371,10.312087931794634,110.09379253904699,24.57234889348348,13.185884062449137,14.559943958918254,10.055055678685507,108.95969942728678,0.0
2022-03-06 07:00:00,-1.6,13.8,22.5,21.9,2.8,4.42,25.80984,-0.4748,49.7816,-4.0,2.0,69.33333333333333,0.0,79.66666666666667,10.0,1021.0,10.333333333333334,-7.0,3.6666666666666665,2.0,435.51851582845046,466.81447927189976,10.092617979911761,111.17043618455446,24.577802848277116,13.22435495198783,14.438385869661966,10.057433236574722,115.13623056196222,0.0
2022-03-06 07:10:00,-1.8,13.8,22.5,21.9,2.7,4.427,25.723360000000003,-0.43289999999999995,49.7247,-3.833333333333333,2.166666666666667,66.88888888888889,0.0,78.61111111111111,10.0,1021.0,10.555555555555555,-7.0,3.7777777777777777,2.0,435.5639393247408,468.1903653655655,10.041695912571276,110.71778369257007,24.62796138127645,13.268717560768128,14.174635140101113,10.041816953023275,106.51642843882243,0.0
2022-03-06 07:20:00,-1.7,13.7,21.4,21.9,2.7,4.405,25.579214999999998,-0.1291,49.736900000000006,-3.6666666666666665,2.3333333333333335,64.44444444444444,0.0,77.55555555555556,10.0,1021.0,10.777777777777779,-7.0,3.888888888888889,2.0,433.2479149373372,471.17382148830376,9.989774360522038,111.37312057495117,24.694786131099118,13.301029368982478,13.9184406275399,10.022618338644168,117.90706420273429,0.0
2022-03-06 07:30:00,-1.6,13.8,19.9,21.9,2.8,4.423,26.20741,1.1692,50.0916,-3.5,2.5,62.0,0.0,76.5,10.0,1021.0,11.0,-7.0,4.0,2.0,431.49002104309784,466.8206874593099,10.095161921156329,112.04560865132821,24.754305668362115,13.343327164973243,14.450736041419251,10.028244576157823,22.559414826860536,0.0
2022-03-06 07:40:00,-1.7,13.7,19.5,21.9,2.7,4.432,25.757574999999996,2.0791,48.977199999999996,-3.333333333333333,2.666666666666667,59.55555555555556,0.0,75.44444444444444,10.0,1021.0,11.222222222222221,-7.0,4.111111111111111,2.0,432.880962117513,470.9199679635585,10.200213226275256,111.93628990561277,24.827598117192586,13.39384864807129,14.164423208236695,10.313706312179566,1.0062791234254838,0.0
2022-03-06 07:50:00,-1.6,13.7,20.1,21.9,2.6,4.433,25.49622,3.2958,47.6665,-3.1666666666666665,2.8333333333333335,57.11111111111111,0.0,74.38888888888889,10.0,1021.0,11.444444444444445,-7.0,4.222222222222222,2.0,434.8206487335556,476.9689110416105,10.119999790434111,110.58467835571805,24.848808367723798,13.453813719857212,14.419216913665082,10.737872018383047,1.000000238418579,0.0
2022-03-06 08:00:00,-1.8,13.7,21.5,21.9,2.7,4.405,25.49581,4.2052,46.4998,-3.0,3.0,54.666666666666664,0.0,73.33333333333333,10.0,1021.0,11.666666666666666,-7.0,4.333333333333333,2.0,437.64520102314566,468.67617757161463,10.067785699354054,112.1807901257445,24.860554515278274,13.524812858683916,14.115603390817588,11.094841153392684,1.0097149153483116,0.0
2022-03-06 08:10:00,-1.6,13.7,22.3,21.9,2.7,4.4,24.606315000000002,4.3872,45.4505,-2.833333333333333,3.166666666666667,52.222222222222214,0.0,72.27777777777777,10.0,1021.0,11.88888888888889,-7.0,4.444444444444445,2.0,439.6069952603044,467.19209976020903,10.135364778540229,113.72856756393519,24.854596246083577,13.619259901046751,14.49389241218567,11.251235388120016,3.208610121607781,0.0
2022-03-06 08:20:00,-1.6,13.8,22.4,22.0,2.8,4.416,24.24344,4.579700000000001,44.8802,-2.6666666666666665,3.3333333333333335,49.77777777777777,0.0,71.22222222222223,10.0,1021.0,12.11111111111111,-7.0,4.555555555555555,2.0,434.9408585611979,469.26007364908855,10.08151366629843,112.82640826058253,24.843607493201215,13.744216685348984,14.03305334365974,11.196595803330847,7.783812573602644,0.0
2022-03-06 08:30:00,-1.3,13.9,21.6,22.0,3.0,4.41,24.007505000000002,4.4896,44.4099,-2.5,3.5,47.33333333333333,0.0,70.16666666666667,10.0,1021.0,12.333333333333332,-7.0,4.666666666666666,2.0,434.55483612060544,467.56880318477243,9.85583562368727,112.05660394485388,24.8193350982666,13.892771153450013,14.176834734280906,11.026295533180237,16.78556348800659,0.0
2022-03-06 08:40:00,-1.1,14.0,21.0,22.1,3.2,4.434,23.77806,4.6759,44.618900000000004,-2.333333333333333,3.666666666666667,44.888888888888886,0.0,69.11111111111111,10.0,1021.0,12.555555555555555,-7.0,4.777777777777778,2.0,436.09581034342443,467.8627962239583,9.8085519239458,109.88074170904645,24.794908717473348,14.058367166519165,14.026009874343874,10.715092641512552,25.750777870814005,0.0
2022-03-06 08:50:00,-0.9,14.1,21.1,22.1,3.4,4.406,23.938015,4.4103,44.7466,-2.1666666666666665,3.8333333333333335,42.44444444444444,0.0,68.05555555555556,10.0,1021.0,12.777777777777779,-7.0,4.888888888888889,2.0,433.362802131039,471.8670425204573,9.53137548637929,113.47361611856579,24.813960390414223,14.226065124010637,13.951586907273631,10.382471374306975,35.08277100762405,0.0
2022-03-06 09:00:00,-0.4,14.3,21.1,22.2,3.8,4.409,23.896755,5.0549,45.1403,-2.0,4.0,40.0,0.0,67.0,10.0,1021.0,13.0,-7.0,5.0,2.0,429.90942484537766,475.54632305978356,9.577884990104847,111.27302474501444,24.846904617945352,14.369660751024885,13.89827667236328,10.208364424705504,43.14650213241577,0.0
2022-03-06 09:10:00,-0.1,14.4,21.1,22.2,3.9,4.414,24.36747,6.21,45.2394,-1.7222222222222223,4.277777777777778,39.94444444444444,0.0,65.83333333333333,10.0,1020.8888888888889,13.38888888888889,-7.055555555555555,5.277777777777778,2.0,427.7110950092886,475.5000772199959,9.912887556943517,110.4593049479339,24.89998864330141,14.491310399696653,14.057254593385816,10.121925133769794,55.13962811992667,0.0
2022-03-06 09:20:00,-0.4,14.4,21.1,22.3,3.9,4.42,24.607885,6.7486999999999995,44.7282,-1.4444444444444446,4.555555555555555,39.888888888888886,0.0,64.66666666666667,10.0,1020.7777777777778,13.777777777777779,-7.111111111111111,5.555555555555555,2.0,432.53546818174163,468.7410270708457,10.021625700077768,106.91125930743029,25.00754764556885,14.564121330579122,14.381877051989239,10.06829112847646,65.84853981653849,0.0
2022-03-06 09:30:00,0.0,14.6,21.2,22.3,4.2,4.433,24.58248,6.346,44.316500000000005,-1.1666666666666667,4.833333333333333,39.833333333333336,0.0,63.5,10.0,1020.6666666666666,14.166666666666666,-7.166666666666667,5.833333333333333,2.0,431.5752806354391,463.9886067708333,9.989668321986656,109.73095864527643,25.09974983242272,14.601603807648695,14.522473764311794,10.023389923693768,76.17772808074952,0.0
2022-03-06 09:40:00,-0.2,14.6,21.4,22.3,4.2,4.405,23.99699,6.8437,44.3027,-0.8888888888888891,5.111111111111111,39.77777777777778,0.0,62.333333333333336,10.0,1020.5555555555555,14.555555555555555,-7.222222222222222,6.111111111111111,2.0,425.79155598958334,464.670313148937,10.000220888805927,107.77696900987355,25.213007351557415,14.600798789660136,14.145465885798137,9.9883740123113,85.61223712921142,0.0
2022-03-06 09:50:00,0.0,14.6,21.5,22.4,4.2,4.418,24.68166,7.8387,44.3604,-0.6111111111111112,5.388888888888889,39.72222222222222,0.0,61.166666666666664,10.0,1020.4444444444445,14.944444444444445,-7.277777777777778,6.388888888888889,2.0,425.2200063069661,465.875993347168,9.888506146554892,109.2843665020614,25.28278977394104,14.627789268493652,14.29641593615214,9.95666819413503,93.7660699335734,0.0
2022-03-06 10:00:00,0.0,14.7,21.8,22.3,4.3,4.415,24.289185,8.354800000000001,44.4966,-0.3333333333333335,5.666666666666666,39.666666666666664,0.0,60.0,10.0,1020.3333333333334,15.333333333333334,-7.333333333333333,6.666666666666666,2.0,426.7743517715629,468.27643294411143,9.837206350558223,111.98909710404561,25.333413415951917,14.67294417769222,14.281285683502585,9.979411591756142,105.59736336271642,0.0
2022-03-06 10:10:00,0.4,14.8,22.0,22.3,4.6,4.4,23.998655,8.3172,44.1277,-0.0555555555555558,5.944444444444445,39.611111111111114,0.0,58.833333333333336,10.0,1020.2222222222222,15.722222222222221,-7.388888888888889,6.944444444444445,2.0,419.2896776326497,462.77848539155104,9.859536614687428,109.80870026539947,25.364428826671535,14.743698417372622,14.37074982880199,9.989326986619982,111.88897709905764,0.0
2022-03-06 10:20:00,0.9,14.9,22.0,22.4,4.7,4.419,23.497825,8.7315,44.4835,0.22222222222222188,6.222222222222221,39.55555555555556,0.0,57.666666666666664,10.0,1020.1111111111111,16.11111111111111,-7.444444444444445,7.222222222222221,2.0,415.9894814642545,466.3647211710612,10.016800039124353,109.48815222292971,25.419229605992633,14.81248410542806,14.233247009913125,9.990637911160787,111.96291795094808,0.0
2022-03-06 10:30:00,0.8,15.0,22.0,22.4,4.9,4.414,23.65611,7.9952,45.5082,0.5,6.5,39.5,0.0,56.5,10.0,1020.0,16.5,-7.5,7.5,2.0,420.7505587768554,467.80580584997426,9.633664100291366,113.79568840522552,25.488391973312293,14.861425927695581,14.112761939043377,9.975572119271014,113.27018634602175,0.0
2022-03-06 10:40:00,1.2,15.1,21.5,22.4,5.2,4.43,23.914414999999998,7.1761,46.375299999999996,0.7777777777777777,6.777777777777778,39.44444444444444,0.0,55.333333333333336,10.0,1019.8888888888889,16.88888888888889,-7.555555555555555,7.777777777777778,2.0,420.5737478637695,466.80245601960985,9.82924022464429,110.67528823895643,25.562292483647663,14.889382335344951,13.966820141474406,9.980337120691937,109.93519128163658,0.0
2022-03-06 10:50:00,1.1,15.0,20.9,22.3,5.2,4.473,23.927885,7.4144000000000005,47.1226,1.0555555555555554,7.055555555555555,39.388888888888886,0.0,54.166666666666664,10.0,1019.7777777777778,17.27777777777778,-7.611111111111111,8.055555555555555,2.0,415.697063293457,468.1984698381095,9.47239974412541,111.00084292352537,25.649933095220792,14.899471668119485,13.8479662340509,9.984023775784983,104.76928664169743,0.0
2022-03-06 11:00:00,1.5,15.2,20.2,22.4,5.4,4.472,23.98041,7.9107,47.3776,1.333333333333333,7.333333333333333,39.333333333333336,0.0,53.0,10.0,1019.6666666666666,17.666666666666668,-7.666666666666667,8.333333333333332,2.0,416.55750291144716,463.94048430344156,9.325703769807763,109.69356393738656,25.71270960489909,14.900419098536172,14.16752389748891,9.986554236412049,117.6841600926717,0.0
2022-03-06 11:10:00,1.8,15.2,20.1,22.4,5.6,4.428,24.47835,7.588299999999999,47.5033,1.6111111111111107,7.611111111111111,39.27777777777778,0.0,51.833333333333336,10.0,1019.5555555555555,18.055555555555557,-7.722222222222222,8.61111111111111,2.0,414.5762255859375,465.50698516845705,9.20807863582999,113.45017045619124,25.75904352522166,14.882493493974545,13.826856578245003,9.989440461309616,113.96078375778629,0.0
2022-03-06 11:20:00,1.9,15.3,20.4,22.4,5.7,4.464,25.03394,7.406700000000001,47.5585,1.8888888888888884,7.888888888888888,39.22222222222222,0.0,50.66666666666667,10.0,1019.4444444444445,18.444444444444443,-7.777777777777778,8.88888888888889,2.0,413.68650119825344,465.24431454713323,9.328735038951292,109.74091657541567,25.825510641733807,14.874804150263468,13.647483003934223,10.004979424476623,106.46345006306964,0.0
2022-03-06 11:30:00,2.1,15.3,21.0,22.4,5.9,4.433,25.755245000000002,7.491899999999999,47.558099999999996,2.166666666666666,8.166666666666666,39.166666666666664,0.0,49.5,10.0,1019.3333333333334,18.833333333333332,-7.833333333333333,9.166666666666666,2.0,417.6109102376302,469.89708520297347,9.248453800341505,110.13061378953145,25.951057962590017,14.856080963086274,14.154173363615564,10.007937958631139,105.22755597260038,0.0
2022-03-06 11:40:00,2.8,15.5,21.6,22.4,6.3,4.463,26.079845,7.587999999999999,47.554500000000004,2.4444444444444438,8.444444444444443,39.111111111111114,0.0,48.33333333333333,10.0,1019.2222222222222,19.22222222222222,-7.888888888888889,9.444444444444443,2.0,420.10450713059,468.5584626261393,9.23399899552771,112.65714420016874,26.05537183761597,14.819348258972166,14.073282027244568,9.99812133471171,106.96800621032715,0.0
2022-03-06 11:50:00,2.6,15.5,21.7,22.3,6.3,4.426,26.418464999999998,7.2662,47.493,2.7222222222222214,8.722222222222221,39.05555555555556,0.0,47.16666666666667,10.0,1019.1111111111111,19.61111111111111,-7.944444444444445,9.722222222222221,2.0,419.2939433797201,462.87435389727017,8.961643218980672,110.22277534290897,26.219858681360883,14.79390136241913,13.66375056743622,9.947881701787313,111.52183058420817,0.0
2022-03-06 12:00:00,2.9,15.5,20.5,22.3,6.4,4.445,26.56893,7.5177000000000005,47.4366,3.0,9.0,39.0,0.0,46.0,10.0,1019.0,20.0,-8.0,10.0,2.0,419.3275641816238,463.1703305053711,9.146846715730463,108.21277549485028,26.44113547933977,14.691868124654738,13.612081669764331,9.796487143160935,115.41617473386775,0.0
2022-03-06 12:10:00,3.1,15.7,20.7,22.3,6.6,4.458,26.43076,7.8543,47.3871,3.0555555555555554,9.166666666666666,39.111111111111114,0.0,45.666666666666664,10.0,1018.9444444444445,19.833333333333332,-8.0,10.222222222222221,2.0,422.42079803466794,462.0405748880321,9.106111480637459,111.72246697248038,26.671434644063318,14.542492707570394,13.439417082468669,9.521205908457437,116.65308921813964,0.0
2022-03-06 12:20:00,3.4,15.8,21.8,22.3,6.9,4.436,26.541715,7.4597,47.2866,3.111111111111111,9.333333333333334,39.22222222222222,0.0,45.333333333333336,10.0,1018.8888888888889,19.666666666666668,-8.0,10.444444444444445,2.0,421.60632378939926,461.00955339453685,9.120730783440973,108.9119455915117,26.80461941083272,14.4112961324056,13.323889765739441,9.137366603215536,116.9231146621704,0.0
2022-03-06 12:30:00,3.8,15.9,20.9,22.3,7.2,4.447,27.108065,6.2395000000000005,47.1794,3.1666666666666665,9.5,39.333333333333336,0.0,45.0,10.0,1018.8333333333334,19.5,-8.0,10.666666666666666,2.0,424.5078491210937,462.5920302327474,8.89168532983058,108.65320751728984,26.836368118921918,14.357946389516195,12.897152724266054,8.794107473691305,110.13499211629232,0.0
2022-03-06 12:40:00,4.2,16.0,20.5,22.3,7.5,4.44,27.59491,6.2562,47.3263,3.2222222222222223,9.666666666666666,39.44444444444444,0.0,44.666666666666664,10.0,1018.7777777777778,19.333333333333332,-8.0,10.88888888888889,2.0,420.4905361692933,458.874223836263,9.145612131619858,111.17553795313431,26.82086638768514,14.355861422220865,13.301912798881531,8.629300777117411,108.54956287384032,0.0
2022-03-06 12:50:00,4.5,16.2,21.6,22.3,7.7,4.466,27.244555000000002,6.469199999999999,47.4925,3.2777777777777777,9.833333333333334,39.55555555555556,0.0,44.333333333333336,10.0,1018.7222222222222,19.166666666666668,-8.0,11.11111111111111,2.0,423.7124740600586,459.2155290029241,9.171541865532008,110.59747712539415,26.76589461973158,14.336606010501669,13.174021256845549,8.53978141270115,108.61768958679026,0.0
2022-03-06 13:00:00,4.0,16.2,20.9,22.3,7.6,4.487,27.43995,6.663500000000001,47.5357,3.3333333333333335,10.0,39.666666666666664,0.0,44.0,10.0,1018.6666666666666,19.0,-8.0,11.333333333333334,2.0,420.36215324664937,460.5043248319078,9.382655825022251,111.59194155181194,26.71095293998718,14.328330324490864,13.10472477753957,8.504662658373515,112.66572078704834,0.0
2022-03-06 13:10:00,4.4,16.2,20.6,22.3,7.8,4.446,27.515570000000004,6.8377,47.5121,3.388888888888889,10.166666666666666,39.77777777777778,0.0,43.666666666666664,10.0,1018.6111111111111,18.833333333333332,-8.0,11.555555555555555,2.0,418.4725104777018,458.5491398111979,8.857821442380464,111.30562880047299,26.656194591522215,14.347855747540791,13.060546776453654,8.46581414381663,101.88007253011068,0.0
2022-03-06 13:20:00,4.4,16.3,21.7,22.3,8.0,4.46,27.604655,6.7639,47.4622,3.4444444444444446,10.333333333333334,39.888888888888886,0.0,43.333333333333336,10.0,1018.5555555555555,18.666666666666668,-8.0,11.777777777777779,2.0,420.8684985737417,460.06668538762233,9.007952249359949,110.77318120730123,26.59834283828735,14.399462714195252,13.51081084092458,8.49817575931549,110.99992095947266,0.0
2022-03-06 13:30:00,5.1,16.5,20.9,22.3,8.3,4.446,27.426225,7.0053,47.416,3.5,10.5,40.0,0.0,43.0,10.0,1018.5,18.5,-8.0,12.0,2.0,418.34916280110673,458.64475148518875,8.868546874065183,108.46099792739092,26.56511931187689,14.419435534396413,13.221355132706421,8.579636653291303,106.72449382458703,0.0
