,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-06 13:40:00,5.3,16.5,20.7,22.4,8.4,4.449,26.782549999999997,6.7583,47.374700000000004,3.5555555555555554,10.666666666666666,40.111111111111114,0.0,42.666666666666664,10.0,1018.4444444444445,18.333333333333332,-8.0,12.222222222222221,2.0,418.4221630719065,459.4599526416297,8.955092718803275,110.95131818825242,26.564558261235554,14.414914604822794,12.734223354657491,8.666186979611714,107.926304880778,0.0
2022-03-06 13:50:00,5.3,16.5,21.8,22.3,8.5,4.468,25.9803,7.1381,47.3603,3.611111111111111,10.833333333333334,40.22222222222222,0.0,42.333333333333336,10.0,1018.3888888888889,18.166666666666668,-8.0,12.444444444444445,2.0,417.32907067660625,451.1041782247609,8.450950941487221,105.29774786135572,26.562565902074176,14.328916832605998,12.400159082412719,8.78368105093638,118.06852781931559,0.0
2022-03-06 14:00:00,5.6,16.7,20.6,22.3,8.8,4.472,26.096660000000004,6.975499999999999,47.326800000000006,3.6666666666666665,11.0,40.333333333333336,0.0,42.0,10.0,1018.3333333333334,18.0,-8.0,12.666666666666666,2.0,416.21565019980244,447.95941446940105,8.22575095090489,106.19612803593868,26.603923683166506,14.259218924840292,12.129212973912555,8.904883845647175,109.3120485051473,0.0
2022-03-06 14:10:00,6.3,16.9,20.9,22.3,9.3,4.464,25.566200000000002,7.0676000000000005,47.3026,3.7222222222222223,11.166666666666668,40.44444444444444,0.0,41.666666666666664,10.0,1018.2777777777778,17.833333333333332,-8.0,12.88888888888889,2.0,412.7781819661458,451.3778535689431,8.230332308179241,106.98241988273665,26.645848986307783,14.19053174495697,12.11220151424408,8.970855968793234,114.79001374562581,0.0
2022-03-06 14:20:00,6.2,16.9,21.4,22.4,9.2,4.44,25.99943,6.7639,47.2799,3.7777777777777777,11.333333333333334,40.55555555555556,0.0,41.333333333333336,10.0,1018.2222222222222,17.666666666666668,-8.0,13.11111111111111,2.0,415.86793730987904,452.49072937011726,7.895709121537074,105.32874788144215,26.687646207809443,14.127493651707969,12.264943558375041,9.11955112616221,109.35933200836182,0.0
2022-03-06 14:30:00,6.3,16.9,20.5,22.4,9.3,4.445,25.143405,6.848000000000001,47.3156,3.833333333333333,11.5,40.666666666666664,0.0,41.0,10.0,1018.1666666666666,17.5,-8.0,13.333333333333332,2.0,418.7126157633464,458.14626442394035,7.938938597918903,107.78857167195466,26.723022282918294,14.102587100664774,11.625027604103087,9.4479354651769,112.6938228225708,0.0
2022-03-06 14:40:00,5.8,16.9,21.3,22.4,9.2,4.463,24.83026,6.776300000000001,47.3035,3.888888888888889,11.666666666666668,40.77777777777778,0.0,40.666666666666664,10.0,1018.1111111111111,17.333333333333332,-8.0,13.555555555555555,2.0,420.4220845329899,462.0656142627234,7.705478934446971,108.53152667999268,26.757748827799567,14.040539425160253,11.658162087181868,9.723115712155055,107.92820212714416,0.0
2022-03-06 14:50:00,5.5,16.7,20.4,22.4,8.8,4.483,25.461205,6.679599999999999,47.288799999999995,3.9444444444444446,11.833333333333334,40.888888888888886,0.0,40.333333333333336,10.0,1018.0555555555555,17.166666666666668,-8.0,13.777777777777779,2.0,415.79827006022134,461.0902165730794,7.6434385424684,110.44526766437596,26.791220534642537,13.997744488716126,11.592798883120219,9.87869975090027,114.36771397908528,0.0
2022-03-06 15:00:00,5.8,16.9,21.2,22.4,9.1,4.455,24.996505,6.6992,47.2567,4.0,12.0,41.0,0.0,40.0,10.0,1018.0,17.0,-8.0,14.0,2.0,414.21749032557693,456.34961091140224,7.693781412375175,109.10571592169292,26.82691670735677,13.918456128438313,11.426543192863464,9.935825713475545,107.98030942281089,0.0
2022-03-06 15:10:00,5.4,16.8,20.8,22.4,8.9,4.448,24.39657,6.6611,47.2671,3.8333333333333335,11.777777777777779,41.333333333333336,0.0,41.111111111111114,10.0,1018.0555555555555,17.055555555555557,-7.888888888888889,14.0,1.9444444444444444,412.3043519083659,460.6660206095377,7.527963348781995,109.84798699136509,26.853943983444385,13.830134854747751,11.273130287719985,9.942944139383608,114.21520230395645,0.0
2022-03-06 15:20:00,5.7,16.8,20.9,22.4,9.0,4.452,24.268414999999997,6.3441,47.2653,3.6666666666666665,11.555555555555555,41.666666666666664,0.0,42.22222222222222,10.0,1018.1111111111111,17.11111111111111,-7.777777777777778,14.0,1.8888888888888888,410.77012072683755,460.46619671350237,7.265341606934865,108.87566527048746,26.88471911430359,13.73194008509318,11.378832731246948,9.967924882570902,117.85650023142496,0.0
2022-03-06 15:30:00,6.0,16.9,20.7,22.4,9.1,4.461,25.76354,6.3633,47.338800000000006,3.5,11.333333333333334,42.0,0.0,43.333333333333336,10.0,1018.1666666666666,17.166666666666668,-7.666666666666667,14.0,1.8333333333333333,412.3370479329427,457.72628721390646,7.4359910560327735,108.80695021893345,27.194548610051477,13.557088351249694,11.182714570363363,9.968193481763205,127.29199239095051,0.0
2022-03-06 15:40:00,5.6,16.8,20.6,22.4,8.9,4.461,23.525280000000002,6.1912,47.366,3.333333333333333,11.11111111111111,42.333333333333336,0.0,44.44444444444444,10.0,1018.2222222222222,17.22222222222222,-7.555555555555555,14.0,1.7777777777777777,409.05398355418237,455.9472876993815,7.19017596281181,109.44732808603405,27.624421707789104,13.2430313428243,11.438908478418984,9.975696158409118,129.07310272216796,0.0
2022-03-06 15:50:00,5.9,16.9,21.4,22.4,9.2,4.429,23.696485000000003,6.1094,47.4099,3.1666666666666665,10.88888888888889,42.666666666666664,0.0,45.55555555555556,10.0,1018.2777777777778,17.27777777777778,-7.444444444444445,14.0,1.7222222222222223,404.4336169433594,461.4393749123058,7.230481651597104,110.48854493566826,28.072731164296464,12.85956922531128,10.939762008984882,9.98179901599884,115.95243626912433,0.0
2022-03-06 16:00:00,5.7,16.9,21.0,22.4,9.1,4.458,23.503539999999997,5.992900000000001,47.461,3.0,10.666666666666666,43.0,0.0,46.666666666666664,10.0,1018.3333333333334,17.333333333333332,-7.333333333333333,14.0,1.6666666666666667,400.1139741463497,462.36427134195964,7.278191793759665,110.56086008707682,28.5398192691803,12.473877622286478,11.006533082326253,9.992373803456625,104.92731493631997,0.0
2022-03-06 16:10:00,5.9,16.9,21.1,22.4,9.2,4.451,24.76796,5.9329,47.5118,2.833333333333333,10.444444444444445,43.333333333333336,0.0,47.77777777777778,10.0,1018.3888888888889,17.38888888888889,-7.222222222222222,14.0,1.6111111111111112,401.6910629272461,462.19430973447606,7.141679111779746,110.48324340346169,28.942409165700276,12.094784754117331,10.994036591847737,10.028778931299845,119.20540562947592,0.0
2022-03-06 16:20:00,5.6,16.8,20.7,22.4,8.9,4.428,25.20496,5.8896999999999995,47.542899999999996,2.6666666666666665,10.222222222222221,43.666666666666664,0.0,48.888888888888886,10.0,1018.4444444444445,17.444444444444443,-7.111111111111111,14.0,1.5555555555555556,399.94216329289577,462.0932767600575,7.328160619223858,111.85371579682086,29.220986404418944,11.73817710876465,11.1332710313797,10.075051425298055,111.47951006571452,0.0
2022-03-06 16:30:00,5.6,16.8,21.7,22.4,8.9,4.443,24.534475,5.5973,47.5552,2.5,10.0,44.0,0.0,50.0,10.0,1018.5,17.5,-7.0,14.0,1.5,401.7039368693034,460.752290242513,7.3347564347585035,111.47335821787517,29.34376626650492,11.439698870976766,11.11318145910899,10.059235874811808,107.03139359792074,0.0
2022-03-06 16:40:00,5.3,16.7,20.6,22.4,8.7,4.461,24.05631,5.389799999999999,47.6089,2.333333333333333,9.777777777777779,44.333333333333336,0.0,51.111111111111114,10.0,1018.5555555555555,17.555555555555557,-6.888888888888889,14.0,1.4444444444444444,400.69723736993194,461.2314360800557,7.110733517886556,108.79458871399615,29.297464729944863,11.249974020322165,11.17522480169932,10.03078969478607,105.34489786783854,0.0
2022-03-06 16:50:00,5.2,16.6,20.9,22.4,8.5,4.47,23.872815,5.2252,47.6468,2.1666666666666665,9.555555555555555,44.666666666666664,0.0,52.22222222222222,10.0,1018.6111111111111,17.61111111111111,-6.777777777777778,14.0,1.3888888888888888,403.86362935384113,454.86693929036466,7.279809309547231,107.40263516356042,29.10210094769796,11.168389525413513,10.99508103052775,10.008139130274454,108.57248706817627,0.0
2022-03-06 17:00:00,5.3,16.7,21.6,22.4,8.6,4.456,23.54455,5.2771,47.6536,2.0,9.333333333333334,45.0,0.0,53.33333333333333,10.0,1018.6666666666666,17.666666666666668,-6.666666666666667,14.0,1.3333333333333335,403.0368489372867,458.2746682142937,7.087166060983797,108.07788762194961,28.833128598046166,11.169200507422625,11.127334419967092,10.010501339233528,110.08877151424602,0.0
2022-03-06 17:10:00,5.0,16.6,20.4,22.4,8.6,4.443,23.088325,5.1646,47.6314,1.833333333333333,9.11111111111111,45.333333333333336,0.0,54.44444444444444,10.0,1018.7222222222222,17.72222222222222,-6.555555555555555,14.0,1.2777777777777777,399.89040201822917,458.1496411132813,7.166089969880163,111.8476392825714,28.511468613942462,11.241376536687216,10.976347726186116,10.044114844004314,106.56199980417887,0.0
2022-03-06 17:20:00,5.0,16.6,21.0,22.4,8.5,4.414,22.67485,4.993399999999999,47.6154,1.6666666666666665,8.88888888888889,45.666666666666664,0.0,55.55555555555556,10.0,1018.7777777777778,17.77777777777778,-6.444444444444445,14.0,1.2222222222222223,396.111317952474,457.12877780256605,7.185687719118798,108.6721895894627,28.163938191731773,11.337946637471516,10.648058179219564,10.106365032196045,102.49596797943116,0.0
2022-03-06 17:30:00,4.8,16.5,21.5,22.4,8.3,4.432,21.738954999999997,4.8469,47.5763,1.5,8.666666666666668,46.0,0.0,56.666666666666664,10.0,1018.8333333333334,17.833333333333332,-6.333333333333334,14.0,1.1666666666666667,405.55622290951084,458.7360967947423,7.180836230455819,106.30300324219095,27.81819096565247,11.443374638557433,10.741599095662433,10.31813787619273,110.21253058115641,0.0
2022-03-06 17:40:00,4.9,16.5,20.4,22.3,8.3,4.441,22.9994,4.831,47.5981,1.333333333333333,8.444444444444445,46.333333333333336,0.0,57.77777777777777,10.0,1018.8888888888889,17.88888888888889,-6.222222222222222,14.0,1.1111111111111112,408.7030721028646,457.78746602376305,7.254716906547546,112.9982385635376,27.496680102321385,11.549714051747726,10.833751839001973,10.55674050748685,105.50868628593489,0.0
2022-03-06 17:50:00,4.4,16.3,21.0,22.3,8.0,4.459,22.3031,4.8688,47.612,1.1666666666666665,8.222222222222221,46.666666666666664,0.0,58.888888888888886,10.0,1018.9444444444445,17.944444444444443,-6.111111111111111,14.0,1.0555555555555556,409.07483716942795,456.9874891013661,6.919064857259309,108.15639882039216,27.18843939781189,11.656255211830139,10.961155594189963,10.744225811958312,111.97011051177978,0.0
2022-03-06 18:00:00,4.2,16.2,21.6,22.3,7.8,4.449,22.40925,4.5229,47.595800000000004,1.0,8.0,47.0,0.0,60.0,10.0,1019.0,18.0,-6.0,14.0,1.0,410.9065781656901,463.52463755289716,7.070300099499481,111.07516284640899,26.907255566914877,11.788846071561178,10.994784229596457,11.021692689259847,105.79990797678629,0.0
2022-03-06 18:10:00,4.2,16.2,20.4,22.3,7.8,4.45,22.8697,4.5309,47.616499999999995,0.7777777777777778,7.833333333333333,49.05555555555556,0.0,60.888888888888886,10.0,1019.1111111111111,18.166666666666668,-6.055555555555555,13.777777777777779,1.0,409.95116163582645,467.04474155820645,7.105540087411633,110.69751386588578,26.648559233886374,11.931323127100024,11.168324331752325,11.348747373704857,107.05880404499291,0.0
2022-03-06 18:20:00,4.3,16.2,21.0,22.2,7.7,4.44,23.087785,4.538,47.6198,0.5555555555555556,7.666666666666667,51.111111111111114,0.0,61.77777777777778,10.0,1019.2222222222222,18.333333333333332,-6.111111111111111,13.555555555555555,1.0,409.8095703125,468.20074869090115,6.948725340258603,113.3991019941858,26.414144093195596,12.08843576113383,11.253892238934835,11.526483651796976,112.82624895731608,0.0
2022-03-06 18:30:00,3.9,16.1,21.6,22.2,7.6,4.43,23.449914999999997,4.4751,47.6459,0.33333333333333337,7.5,53.166666666666664,0.0,62.666666666666664,10.0,1019.3333333333334,18.5,-6.166666666666667,13.333333333333334,1.0,414.8494978981456,467.3633008829753,6.927632776613289,112.4969862469172,26.187526113973497,12.242456158487135,11.361245115813563,11.490707986179718,110.67124110313459,0.0
2022-03-06 18:40:00,4.1,16.0,20.3,22.2,7.6,4.458,23.77988,4.4965,47.6734,0.11111111111111116,7.333333333333333,55.22222222222222,0.0,63.55555555555556,10.0,1019.4444444444445,18.666666666666668,-6.222222222222222,13.11111111111111,1.0,415.5134879557292,471.3151255289714,7.008513697850502,110.96853080792616,26.00476360956828,12.378154371579488,11.266813100179036,11.230257930755615,106.21694594065347,0.0
2022-03-06 18:50:00,3.7,16.0,20.9,22.2,7.4,4.461,25.093415,4.4895,47.6974,-0.11111111111111116,7.166666666666667,57.27777777777778,0.0,64.44444444444444,10.0,1019.5555555555555,18.833333333333332,-6.277777777777778,12.88888888888889,1.0,413.2695443865897,465.61732315589643,7.339803348422724,113.56263959378173,25.79723260243734,12.522158244450887,11.774787573814391,10.864854426383973,111.73759180704754,0.0
2022-03-06 19:00:00,3.8,16.0,21.7,22.2,7.4,4.451,25.337970000000002,4.2955,47.70270000000001,-0.33333333333333326,7.0,59.333333333333336,0.0,65.33333333333333,10.0,1019.6666666666666,19.0,-6.333333333333333,12.666666666666666,1.0,410.2669728597005,470.4344559733073,7.441927129441062,115.23085962176997,25.541754384552693,12.716217727364793,11.640319730090557,10.48049801963871,117.81853276225806,0.0
2022-03-06 19:10:00,3.9,16.0,20.5,22.1,7.5,4.429,31.313305000000003,4.1823999999999995,47.7085,-0.5555555555555556,6.833333333333333,61.388888888888886,0.0,66.22222222222223,10.0,1019.7777777777778,19.166666666666668,-6.388888888888889,12.444444444444445,1.0,410.0489544607579,462.14588233684674,7.907208624088158,115.07117460218527,25.382427266438803,12.908165459632874,12.429672050476075,10.253461105028787,127.79777890523273,0.0
2022-03-06 19:20:00,3.6,15.9,20.7,22.1,7.3,4.477,26.589265,4.4990000000000006,47.728300000000004,-0.7777777777777777,6.666666666666666,63.44444444444444,0.0,67.11111111111111,10.0,1019.8888888888889,19.333333333333332,-6.444444444444445,12.222222222222221,1.0,408.57706249017826,457.78840606689454,7.907080030171885,110.38537783240194,25.24209703763326,13.104966667493184,11.895615547498068,10.092168534596762,138.95432133992512,0.0
2022-03-06 19:30:00,3.8,15.9,21.8,22.1,7.3,4.428,26.819585,4.2956,47.7074,-1.0,6.5,65.5,0.0,68.0,10.0,1020.0,19.5,-6.5,12.0,1.0,410.7322199994668,452.36596247881306,8.243498320364008,113.39384549049335,25.165519049962363,13.291715586980184,12.391641982396443,9.985816609064738,146.394728380839,0.0
2022-03-06 19:40:00,3.6,15.8,20.7,22.1,7.2,4.472,26.380985,4.1948,47.689499999999995,-1.2222222222222223,6.333333333333333,67.55555555555556,0.0,68.88888888888889,10.0,1020.1111111111111,19.666666666666668,-6.555555555555555,11.777777777777779,1.0,407.4278245035807,454.2723907435626,8.15194566408793,115.27470436096192,25.10669344584147,13.417315888404847,12.200701661109925,9.959092003504434,162.25897828420003,0.0
2022-03-06 19:50:00,3.5,15.9,20.5,22.1,7.3,4.442,25.00222,3.5921,47.6528,-1.4444444444444442,6.166666666666666,69.61111111111111,0.0,69.77777777777777,10.0,1020.2222222222222,19.833333333333332,-6.611111111111111,11.555555555555555,1.0,406.9223914837015,453.85186859130863,8.17035276435863,109.32142705971236,25.07581726510646,13.51085868482536,12.08355063742837,9.936839758070175,176.11394472197625,0.0
2022-03-06 20:00:00,3.9,15.9,21.7,22.1,7.3,4.466,24.439995,3.2891,47.7085,-1.6666666666666665,6.0,71.66666666666667,0.0,70.66666666666667,10.0,1020.3333333333334,20.0,-6.666666666666667,11.333333333333334,1.0,407.0823162841797,458.99568720675063,7.886978632972739,110.03442480507542,25.06701060295105,13.538276549975077,12.125630474090576,9.902670494715373,147.97430683135985,0.0
2022-03-06 20:10:00,3.4,15.8,20.5,22.1,7.1,4.455,24.46511,3.166,47.810500000000005,-1.8888888888888888,5.833333333333333,73.72222222222223,0.0,71.55555555555556,10.0,1020.4444444444445,20.166666666666668,-6.722222222222222,11.11111111111111,1.0,408.03287553809156,461.5618168692753,7.730916839481074,106.37020767535193,25.039205694198607,13.532727065086366,11.827400682767232,9.861852099100748,210.97022126515708,0.0
2022-03-06 20:20:00,4.0,16.0,21.5,22.1,7.6,4.468,24.46527,3.4189999999999996,47.8797,-2.111111111111111,5.666666666666666,75.77777777777777,0.0,72.44444444444444,10.0,1020.5555555555555,20.333333333333332,-6.777777777777778,10.88888888888889,1.0,404.3639055379232,456.3534388224284,7.4362981856610135,108.4593126406912,25.027705831527708,13.508039253552756,11.565861824353536,9.696323153177897,154.8261769104004,0.0
2022-03-06 20:30:00,4.1,16.0,21.7,22.1,7.6,4.462,24.29994,3.1782,47.877300000000005,-2.333333333333333,5.5,77.83333333333333,0.0,73.33333333333333,10.0,1020.6666666666666,20.5,-6.833333333333333,10.666666666666668,1.0,397.7317790169551,459.0008105293362,7.556307907602881,109.14467537378862,25.00174728345063,13.502105519946685,11.45620785629682,9.5706225974681,221.6468990813002,0.0
2022-03-06 20:40:00,3.4,15.8,20.3,22.1,7.1,4.471,24.33149,3.0229,47.8985,-2.5555555555555554,5.333333333333333,79.88888888888889,0.0,74.22222222222223,10.0,1020.7777777777778,20.666666666666668,-6.888888888888889,10.444444444444445,1.0,397.5326183064779,464.75228006998697,7.642483353520516,113.35198641092764,25.011334018707274,13.511393618583678,11.322117306391398,9.610523212750753,170.22094294230143,0.0
2022-03-06 20:50:00,3.4,15.8,20.8,22.1,7.1,4.459,23.805485,2.9370000000000003,47.943799999999996,-2.7777777777777777,5.166666666666666,81.94444444444444,0.0,75.11111111111111,10.0,1020.8888888888889,20.833333333333332,-6.944444444444445,10.222222222222221,1.0,399.4415108130444,466.80214971783516,7.688493677707716,108.31965566387285,25.049648056030275,13.499357374509177,11.576605949401856,9.851322072347006,174.06843847910562,0.0
2022-03-06 21:00:00,3.4,15.7,21.7,22.0,6.9,4.446,21.633575,2.8714,48.018899999999995,-3.0,5.0,84.0,0.0,76.0,10.0,1021.0,21.0,-7.0,10.0,1.0,402.42369669596354,466.83816965738936,7.545446962555923,110.79966683274608,25.07494605700175,13.44713799158732,11.142888666788737,9.974708406130471,186.63818883260092,0.0
2022-03-06 21:10:00,3.2,15.7,20.4,22.0,6.8,4.45,20.732509999999998,2.8009999999999997,48.0746,-3.0555555555555554,4.944444444444445,84.66666666666667,0.0,76.22222222222223,10.0,1021.0,20.72222222222222,-7.0,9.833333333333334,1.0,402.3194513184997,468.6192377515771,7.630671096225242,107.32450351219393,25.082577386252623,13.366532355432458,11.202460083476568,10.069579278951311,117.0008484625951,0.0
2022-03-06 21:20:00,3.3,15.7,20.8,22.0,7.0,4.467,20.484389999999998,2.5948,48.094,-3.111111111111111,4.888888888888889,85.33333333333333,0.0,76.44444444444444,10.0,1021.0,20.444444444444443,-7.0,9.666666666666666,1.0,402.10936747233075,464.77113860382434,7.842953743934632,107.66905410766601,25.050706144968668,13.3022083123525,10.839919336636862,10.071575832366943,175.76565953572592,0.0
2022-03-06 21:30:00,2.5,15.5,21.7,22.1,6.4,4.462,20.491485,2.4477,48.1203,-3.1666666666666665,4.833333333333333,86.0,0.0,76.66666666666667,10.0,1021.0,20.166666666666668,-7.0,9.5,1.0,403.0331602425411,461.9288979085287,7.873240393770617,108.65496795438779,24.986951271692913,13.260328548749289,10.87235595067342,10.026031357447305,139.74275101979575,0.0
2022-03-06 21:40:00,2.3,15.3,20.8,22.0,6.1,4.433,20.624445,2.3016,48.1434,-3.2222222222222223,4.777777777777778,86.66666666666667,0.0,76.88888888888889,10.0,1021.0,19.88888888888889,-7.0,9.333333333333334,1.0,403.2810575358073,463.7759249176376,8.003504978748364,109.92726954961226,24.960655298233032,13.231201615333557,10.936324772834777,9.995622304280598,107.33259375254313,0.0
2022-03-06 21:50:00,2.3,15.3,20.2,22.0,6.1,4.435,20.99458,2.1657,48.1512,-3.2777777777777777,4.722222222222222,87.33333333333333,0.0,77.11111111111111,10.0,1021.0,19.61111111111111,-7.0,9.166666666666666,1.0,403.6914393913883,465.26130403365215,7.896570115453106,109.26640788708703,24.943665936787923,13.200231959025066,10.855411016146343,9.99001903851827,142.44890141805013,0.0
2022-03-06 22:00:00,2.3,15.3,21.3,22.0,6.1,4.445,21.075755,2.0535,48.193799999999996,-3.3333333333333335,4.666666666666667,88.0,0.0,77.33333333333333,10.0,1021.0,19.333333333333332,-7.0,9.0,1.0,400.24639162611686,461.1631206258138,7.992387430506239,112.0456288601719,24.9407163129688,13.15552763831144,11.077581420995422,9.982903493918942,92.21694493773293,0.0
2022-03-06 22:10:00,2.2,15.3,21.6,22.0,6.0,4.442,21.354235,1.9471,48.2209,-3.388888888888889,4.611111111111111,88.66666666666667,0.0,77.55555555555556,10.0,1021.0,19.055555555555557,-7.0,8.833333333333334,1.0,402.79438751220704,460.64212520204745,8.28509981385732,108.84588949709962,24.907664607365923,13.129093225797018,11.153955343564352,9.971728755633036,143.42626848856608,0.0
2022-03-06 22:20:00,1.9,15.2,20.5,22.0,5.9,4.444,21.14226,1.8151,48.2142,-3.4444444444444446,4.555555555555555,89.33333333333333,0.0,77.77777777777777,10.0,1021.0,18.77777777777778,-7.0,8.666666666666666,1.0,399.6177709960938,456.02757588704424,8.331552274752472,111.24299009333897,24.908164771397907,13.105903072357176,11.202260967890421,9.95259022394816,129.66659081776936,0.0
2022-03-06 22:30:00,1.8,15.1,20.5,22.0,5.7,4.445,21.086824999999997,1.7033999999999998,48.1819,-3.5,4.5,90.0,0.0,78.0,10.0,1021.0,18.5,-7.0,8.5,1.0,400.40619478773795,456.21748161579,8.464134151693118,111.76499685901706,24.920013930002845,13.070399928092957,11.47735772450765,9.929668593406678,105.42507723490397,0.0
2022-03-06 22:40:00,1.6,15.0,21.6,21.9,5.5,4.426,21.005699999999997,1.6297000000000001,48.2475,-3.5555555555555554,4.444444444444445,90.66666666666667,0.0,78.22222222222223,10.0,1021.0,18.22222222222222,-7.0,8.333333333333334,1.0,400.4295215861003,461.31477166186806,8.367528114197619,108.6321446947863,24.891185951879468,13.036394435133639,11.351748432789819,9.933306561243736,128.98089033116054,0.0
2022-03-06 22:50:00,1.4,15.0,21.2,22.0,5.3,4.456,20.737365,1.6044,48.2851,-3.611111111111111,4.388888888888889,91.33333333333333,0.0,78.44444444444444,10.0,1021.0,17.944444444444443,-7.0,8.166666666666666,1.0,401.9921870825757,457.2690602620443,8.363339093095165,109.4512983039813,24.870309737523396,13.013702556292216,11.454460646311443,9.938706324895223,98.74227968851724,0.0
2022-03-06 23:00:00,1.4,14.9,20.1,22.0,5.3,4.452,20.769129999999997,1.5869,48.3094,-3.6666666666666665,4.333333333333333,92.0,0.0,78.66666666666667,10.0,1021.0,17.666666666666668,-7.0,8.0,1.0,403.7315395100912,454.55284031659704,8.306516576338623,111.12291245907713,24.848417669932047,12.999305243492126,11.427609855333964,9.954973320960999,112.53196715037029,0.0
2022-03-06 23:10:00,1.4,14.9,20.3,21.9,5.3,4.455,20.452105,1.4628999999999999,48.314,-3.7222222222222223,4.277777777777778,92.66666666666667,0.0,78.88888888888889,10.0,1021.0,17.38888888888889,-7.0,7.833333333333333,1.0,402.8231751049524,455.00789611816407,8.45703737401693,109.36460217427398,24.825523411163502,12.977228262599578,11.292975561955554,9.970894170292354,109.5270387685097,0.0
2022-03-06 23:20:00,1.2,14.9,21.1,21.9,5.2,4.469,20.456755,1.426,48.317099999999996,-3.7777777777777777,4.222222222222222,93.33333333333333,0.0,79.11111111111111,10.0,1021.0,17.11111111111111,-7.0,7.666666666666666,1.0,405.6098963419596,451.03506551808323,8.382130330403646,109.8229245376587,24.82681139310201,12.959457716941833,10.971140224138896,9.973045023282369,104.38998097737631,0.0
2022-03-06 23:30:00,1.1,14.8,21.7,21.9,5.0,4.443,20.414485,1.4861,48.323,-3.833333333333333,4.166666666666667,94.0,0.0,79.33333333333333,10.0,1021.0,16.833333333333336,-7.0,7.5,1.0,411.34399392314344,456.2127825927734,8.328809744853757,111.11856858118779,24.837474364695577,12.928981398512414,11.277051974743774,9.978850803860164,123.4859305156557,0.0
2022-03-06 23:40:00,1.0,14.8,21.9,21.9,5.0,4.417,20.104395,1.2614,48.2946,-3.888888888888889,4.111111111111111,94.66666666666667,0.0,79.55555555555556,10.0,1021.0,16.555555555555557,-7.0,7.333333333333333,1.0,407.3702383422852,457.8578930208053,8.487784895950792,110.21255983751374,24.826861788431806,12.902428552309672,11.158583396275839,9.98280729452769,98.59478418986002,0.0
2022-03-06 23:50:00,0.9,14.8,22.1,21.9,5.0,4.454,20.29141,1.149,48.292500000000004,-3.9444444444444446,4.055555555555555,95.33333333333333,0.0,79.77777777777777,10.0,1021.0,16.27777777777778,-7.0,7.166666666666666,1.0,409.77491329500043,453.21502359324484,8.228881942053972,111.3413019324696,24.805655943552654,12.892444512049357,11.045999557177225,9.98280703385671,129.4002187347412,0.0
2022-03-07 00:00:00,0.9,14.7,21.9,21.9,4.9,4.443,20.687334999999997,1.0837999999999999,48.313900000000004,-4.0,4.0,96.0,0.0,80.0,10.0,1021.0,16.0,-7.0,7.0,1.0,407.8605805460612,451.70570220947263,8.264606538869568,110.28506859019652,24.795816235245958,12.88503863719897,11.309940655999265,9.983629002193947,103.87959822013553,0.0
2022-03-07 00:10:00,0.8,14.7,21.7,21.9,4.8,4.413,20.567214999999997,1.0017,48.3458,-4.0,3.9444444444444446,96.33333333333333,0.0,80.11111111111111,10.0,1021.0555555555555,15.5,-7.0,6.888888888888889,1.0,410.1564705859656,450.6534950800052,8.194642672080779,111.43174798286569,24.788604742685955,12.87034784634908,10.934551054636637,9.985079072316488,102.11720709482829,0.0
2022-03-07 00:20:00,0.8,14.7,21.4,21.9,4.8,4.429,20.483430000000002,0.8862,48.3635,-4.0,3.888888888888889,96.66666666666667,0.0,80.22222222222223,10.0,1021.1111111111111,15.0,-7.0,6.777777777777778,1.0,412.0880329386393,447.636581231479,8.353077170485157,109.69913080872789,24.724610389396968,12.866643928781068,11.480013949561254,9.991664979255805,107.51092780441888,0.0
2022-03-07 00:30:00,0.9,14.7,21.0,21.9,4.9,4.444,20.70035,0.9164999999999999,48.3855,-4.0,3.8333333333333335,97.0,0.0,80.33333333333333,10.0,1021.1666666666666,14.5,-7.0,6.666666666666667,1.0,412.11573181503115,447.6159989420573,8.265399397887752,110.74642444804563,24.699006493886312,12.876023739178976,11.354355953534444,9.996403323809306,99.03647532145183,0.0
2022-03-07 00:40:00,0.8,14.7,20.8,21.9,4.8,4.43,20.3935,0.8634999999999999,48.396100000000004,-4.0,3.7777777777777777,97.33333333333333,0.0,80.44444444444444,10.0,1021.2222222222222,14.0,-7.0,6.555555555555555,1.0,407.75503407796225,447.26317107101966,8.179469719700894,111.84649922085347,24.64314155115246,12.888440807606539,11.121331022661284,10.00762916198558,116.23885207246254,0.0
2022-03-07 00:50:00,0.4,14.6,20.6,21.9,4.6,4.43,20.33786,0.8205,48.3729,-4.0,3.7222222222222223,97.66666666666667,0.0,80.55555555555556,10.0,1021.2777777777778,13.5,-7.0,6.444444444444445,1.0,407.9829323007869,452.9026336669922,8.254452843261976,109.97958721117784,24.608398081461587,12.904345846176147,11.162739806175233,10.037693174680074,93.64625808080038,0.0
2022-03-07 01:00:00,0.4,14.5,20.4,21.8,4.5,4.473,20.184440000000002,0.7351,48.3898,-4.0,3.6666666666666665,98.0,0.0,80.66666666666667,10.0,1021.3333333333334,13.0,-7.0,6.333333333333333,1.0,409.5777502441406,448.6244700885642,8.28319524052453,109.1606857060578,24.57877292950948,12.916601537068683,11.088953323364256,10.048025550842286,119.25428230285645,0.0
2022-03-07 01:10:00,0.6,14.5,20.2,21.8,4.5,4.442,20.452915,0.7221,48.402100000000004,-4.0,3.611111111111111,98.33333333333333,0.0,80.77777777777777,10.0,1021.3888888888889,12.5,-7.0,6.222222222222222,1.0,412.3902309794809,451.17904201814497,8.307104285867874,110.84329995602539,24.579641081492106,12.929035925865174,10.884564477602641,10.025868865648906,117.52118409474693,0.0
2022-03-07 01:20:00,0.4,14.5,20.0,21.9,4.4,4.455,20.35997,0.713,48.4019,-4.0,3.5555555555555554,98.66666666666667,0.0,80.88888888888889,10.0,1021.4444444444445,12.0,-7.0,6.111111111111111,1.0,408.8923377552252,457.26463267008467,8.17890932052149,110.18271636122363,24.58957997586094,12.930216238350516,10.778175677418036,10.012022620621375,122.73079428678179,0.0
2022-03-07 01:30:00,0.3,14.5,20.0,21.8,4.4,4.444,20.260315,0.7471,48.4247,-4.0,3.5,99.0,0.0,81.0,10.0,1021.5,11.5,-7.0,6.0,1.0,411.91425665844446,452.7691977770575,7.945535718936705,110.80849664892853,24.596596495310468,12.923696978886923,10.492002557118735,10.00149752775828,115.40130242665609,0.0
2022-03-07 01:40:00,0.3,14.5,19.9,21.8,4.4,4.465,20.60583,0.5964,48.410000000000004,-4.0,3.4444444444444446,99.33333333333333,0.0,81.11111111111111,10.0,1021.5555555555555,11.0,-7.0,5.888888888888889,1.0,414.2572756958008,453.4478867594401,8.071473114503979,109.83241206325381,24.607724744290284,12.922848309015823,10.418127778802216,9.989652452037832,115.00488024867862,0.0
2022-03-07 01:50:00,0.1,14.4,19.8,21.8,4.2,4.46,20.031835,0.4729,48.397000000000006,-4.0,3.388888888888889,99.66666666666667,0.0,81.22222222222223,10.0,1021.6111111111111,10.5,-7.0,5.777777777777778,1.0,416.024345611923,452.9647205291397,8.091362624626374,110.63752913157145,24.601740668614703,12.915861719449362,10.358334987958273,9.995636954307555,110.95159499486287,0.0
2022-03-07 02:00:00,0.2,14.4,19.9,21.8,4.3,4.468,19.949765,0.3956,48.4106,-4.0,3.3333333333333335,100.0,0.0,81.33333333333333,10.0,1021.6666666666666,10.0,-7.0,5.666666666666667,1.0,413.05904713948564,455.4615813998518,7.915552727772019,109.4002148525863,24.587804358099813,12.920085107889554,10.763658898590649,9.996537371463022,114.17716851056632,0.0
2022-03-07 02:10:00,0.1,14.4,19.8,21.8,4.2,4.419,20.0821,0.2762,48.432,-4.0,3.2777777777777777,100.33333333333333,0.0,81.44444444444444,10.0,1021.7222222222222,9.5,-7.0,5.555555555555555,1.0,411.93882359647205,454.71787190755214,7.947728467283949,110.36612161711784,24.61591115951538,12.911078573862714,10.211012797355652,9.996950430870056,120.78378065745035,0.0
2022-03-07 02:20:00,0.1,14.4,20.0,21.8,4.2,4.44,19.657925,0.253,48.4631,-4.0,3.2222222222222223,100.66666666666667,0.0,81.55555555555556,10.0,1021.7777777777778,9.0,-7.0,5.444444444444445,1.0,411.2951480102539,447.4036997301825,7.841801354885101,109.14674371363753,24.589889421463013,12.905752784411112,10.695246335665384,9.99526035308838,102.66730869293212,0.0
2022-03-07 02:30:00,0.0,14.4,19.9,21.8,4.2,4.44,19.805590000000002,0.1224,48.4762,-4.0,3.166666666666667,101.0,0.0,81.66666666666667,10.0,1021.8333333333334,8.5,-7.0,5.333333333333334,1.0,410.49231147853806,454.77227183024087,7.800170513977439,108.70778299385545,24.582739473978677,12.89983031431834,10.225913772583008,9.99285088857015,106.58704835255942,0.0
2022-03-07 02:40:00,0.0,14.4,20.0,21.8,4.1,4.45,19.605420000000002,0.21059999999999998,48.5062,-4.0,3.111111111111111,101.33333333333333,0.0,81.77777777777777,10.0,1021.8888888888889,8.0,-7.0,5.222222222222222,1.0,406.0062056477865,450.30358170081826,7.901168653170268,110.5821446829327,24.589842128753663,12.895443196296691,10.190047273635864,9.992836860020955,111.71236227671307,0.0
2022-03-07 02:50:00,0.0,14.3,19.9,21.8,4.1,4.459,19.587075,0.12090000000000001,48.5022,-4.0,3.0555555555555554,101.66666666666667,0.0,81.88888888888889,10.0,1021.9444444444445,7.5,-7.0,5.111111111111111,1.0,405.94597780074196,450.27434404044317,7.786964430539621,110.70304483683097,24.596801185338514,12.8821274102475,10.353804919194367,9.99617514338197,118.56063151709778,0.0
2022-03-07 03:00:00,-0.2,14.3,20.0,21.8,4.0,4.452,19.42824,0.06,48.5039,-4.0,3.0,102.0,0.0,82.0,10.0,1022.0,7.0,-7.0,5.0,1.0,405.5834881591797,450.08882944742834,7.596042283631988,111.26845258184744,24.562440977096557,12.873657635052998,9.872896436055502,9.996288442611695,95.5528245162964,0.0
2022-03-07 03:10:00,-0.2,14.3,20.0,21.8,4.0,4.459,19.523636363636363,-0.04509090909090909,48.51045454545454,-4.055555555555555,3.0555555555555554,100.83333333333333,0.0,82.0,10.0,1022.0,6.888888888888889,-7.0,5.111111111111111,1.0555555555555556,406.8616168037503,453.17706149748,7.352192378219238,112.09153201173254,24.523599748611453,12.873902912139892,9.9604008769989,9.998695069948832,111.45121172587078,0.0
2022-03-07 03:20:00,-0.3,14.2,20.0,21.8,3.8,4.446,19.409295,-0.15150000000000002,48.5178,-4.111111111111111,3.111111111111111,99.66666666666667,0.0,82.0,10.0,1022.0,6.777777777777778,-7.0,5.222222222222222,1.1111111111111112,410.7174951171875,460.04593983968095,7.369300947283621,113.48334341534114,24.500135637919108,12.883904296557109,9.714925133387249,9.99704183101654,104.39939495086671,0.0
2022-03-07 03:30:00,-0.3,14.2,20.0,21.8,3.8,4.441,19.69169,-0.2697,48.517399999999995,-4.166666666666667,3.1666666666666665,98.5,0.0,82.0,10.0,1022.0,6.666666666666667,-7.0,5.333333333333333,1.1666666666666667,410.53219271254267,462.25741154813215,7.585235380681894,114.2675010207009,24.483179118538978,12.891838334105108,9.888143900774292,9.999797477937687,118.02475197937528,0.0
2022-03-07 03:40:00,-0.2,14.2,20.0,21.8,3.8,4.455,19.505914999999998,-0.23650000000000002,48.5475,-4.222222222222222,3.2222222222222223,97.33333333333333,0.0,82.0,10.0,1022.0,6.555555555555555,-7.0,5.444444444444445,1.2222222222222223,410.0431994628906,462.8009049409011,7.463184481502253,108.6318767717868,24.43561687151591,12.897531476020813,9.780211340586344,10.000698515574138,95.14634211222331,0.0
2022-03-07 03:50:00,-0.4,14.2,20.1,21.8,3.8,4.423,19.23659,-0.3368,48.574200000000005,-4.277777777777778,3.2777777777777777,96.16666666666667,0.0,82.0,10.0,1022.0,6.444444444444445,-7.0,5.555555555555555,1.2777777777777777,404.9304693954292,464.25130482991534,7.229540876318507,111.96708496373927,24.4005530834198,12.914693875312803,9.62006775379181,10.003319182395936,106.76747412363689,0.0
2022-03-07 04:00:00,-0.5,14.1,20.0,21.8,3.7,4.456,19.484305,-0.24910000000000002,48.617,-4.333333333333333,3.3333333333333335,95.0,0.0,82.0,10.0,1022.0,6.333333333333333,-7.0,5.666666666666667,1.3333333333333333,404.20009084065754,458.8811995688252,7.076944090390609,111.58977761306332,24.390828281607334,12.91656501508702,9.928446941187152,10.039836084425113,101.71954050441245,0.0
2022-03-07 04:10:00,-0.5,14.1,20.0,21.8,3.7,4.455,19.77493,-0.1976,48.633300000000006,-4.388888888888889,3.388888888888889,93.83333333333333,0.0,82.0,10.0,1022.0,6.222222222222222,-7.0,5.777777777777778,1.3888888888888888,404.2195988937904,454.8328777690317,7.1175337782956785,107.7988997238504,24.384465726216636,12.922900465329487,9.076843320528665,10.04231910228729,123.54894367218019,0.0
2022-03-07 04:20:00,-0.7,14.1,19.9,21.8,3.6,4.434,19.229554999999998,-0.3681,48.611000000000004,-4.444444444444445,3.4444444444444446,92.66666666666667,0.0,82.0,10.0,1022.0,6.111111111111111,-7.0,5.888888888888889,1.4444444444444444,407.8616247558594,455.6755149332683,6.81636790078912,108.43717871067888,24.4010844262441,12.916166450182596,9.160108213424682,10.023975307146708,122.24398246765136,0.0
2022-03-07 04:30:00,-0.8,14.0,20.0,21.8,3.5,4.446,19.34632,-0.45220000000000005,48.590199999999996,-4.5,3.5,91.5,0.0,82.0,10.0,1022.0,6.0,-7.0,6.0,1.5,410.71972648182134,459.9491279689745,6.961174084938179,110.21864403719283,24.399213531677333,12.905027673365705,9.03612080460888,10.012472933537541,124.44091604006493,0.0
2022-03-07 04:40:00,-0.9,14.0,19.9,21.8,3.4,4.452,19.601985,-0.4755,48.6035,-4.555555555555555,3.5555555555555554,90.33333333333333,0.0,82.0,10.0,1022.0,5.888888888888889,-7.0,6.111111111111111,1.5555555555555556,412.3814530436198,463.9429028741245,6.785243167473098,107.53140951878606,24.40774463335673,12.891743439038596,8.978753143151602,10.009258087476095,105.18281489054361,0.0
2022-03-07 04:50:00,-1.0,13.9,19.9,21.8,3.3,4.437,19.930735,-0.5483,48.6238,-4.611111111111111,3.611111111111111,89.16666666666667,0.0,82.0,10.0,1022.0,5.777777777777778,-7.0,6.222222222222222,1.6111111111111112,415.07548352471713,467.6973806762695,6.944906229636089,109.86674899085092,24.407179752985638,12.888704560597736,9.04310131629308,10.013906002044678,110.23305370330812,0.0
2022-03-07 05:00:00,-0.8,14.0,19.8,21.7,3.4,4.485,20.48124,-0.6912,48.6327,-4.666666666666667,3.6666666666666665,88.0,0.0,82.0,10.0,1022.0,5.666666666666667,-7.0,6.333333333333333,1.6666666666666665,412.50430450439455,471.0188897389379,6.827280616275336,111.03666749921895,24.442039276543312,12.900995084606322,8.839184375011316,10.0437972975316,106.09006546300684,0.0
2022-03-07 05:10:00,-0.9,13.9,19.9,21.7,3.4,4.452,20.586295,-0.7787,48.6485,-4.722222222222222,3.7222222222222223,86.83333333333333,0.0,82.0,10.0,1022.0,5.555555555555555,-7.0,6.444444444444445,1.7222222222222223,411.25610396461923,476.798293807808,6.628745419561527,110.9609445205516,24.453641926447553,14.997984482447308,9.112504463195801,9.987417068481445,129.0131610361735,0.0
2022-03-07 05:20:00,-0.9,14.0,19.8,21.7,3.4,4.426,20.380815000000002,-0.9254,48.6633,-4.777777777777778,3.7777777777777777,85.66666666666667,0.0,82.0,10.0,1022.0,5.444444444444445,-7.0,6.555555555555555,1.7777777777777777,410.5185949356254,480.4810060628255,6.7999103701990204,109.62308367238879,24.474330943425496,15.518377928733827,8.475082556406658,9.832342041333517,138.34343386332193,0.0
2022-03-07 05:30:00,-0.9,13.9,19.8,21.7,3.3,4.448,20.61058,-0.9178000000000001,48.685500000000005,-4.833333333333333,3.833333333333333,84.5,0.0,82.0,10.0,1022.0,5.333333333333334,-7.0,6.666666666666666,1.8333333333333333,412.5912870490414,485.78384219114815,6.515502332496103,109.78845068699896,24.46115123942747,16.129936617781215,8.541196363537999,9.431001864611092,129.6383500399832,0.0
2022-03-07 05:40:00,-1.1,13.9,19.7,21.7,3.2,4.426,20.66686,-0.8941000000000001,48.7041,-4.888888888888889,3.888888888888889,83.33333333333333,0.0,82.0,10.0,1022.0,5.222222222222222,-7.0,6.777777777777778,1.8888888888888888,413.36443257649745,481.6344081624349,6.622036026251519,111.2716588271405,24.5273619111379,15.89643139362335,8.70454601685206,9.023317669232686,123.26126641591391,0.0
2022-03-07 05:50:00,-1.2,13.8,19.7,21.7,3.1,4.468,20.70548,-0.7986,48.7224,-4.944444444444445,3.9444444444444446,82.16666666666667,0.0,82.0,10.0,1022.0,5.111111111111111,-7.0,6.888888888888889,1.9444444444444444,416.2964886509687,484.6717469068505,6.6140602340806,112.19935825929804,24.544040323893228,15.544332227706908,8.31587973276774,8.822456402778625,138.3236163330078,0.0
2022-03-07 06:00:00,-1.2,13.8,19.6,21.7,3.0,4.435,20.446805,-0.8150999999999999,48.7119,-5.0,4.0,81.0,0.0,82.0,10.0,1022.0,5.0,-7.0,7.0,2.0,415.64036224365236,477.1770547415196,6.230622106824217,120.0785818621533,24.560626665751137,15.120976444880167,8.256831034819285,8.783270899454752,108.7717739868164,0.0
2022-03-07 06:10:00,-1.4,13.7,19.6,21.7,2.9,4.401,21.184485000000002,-0.8951,48.6879,-4.777777777777778,4.055555555555555,79.61111111111111,0.0,80.83333333333333,10.0,1022.0,4.888888888888889,-7.055555555555555,6.944444444444445,2.0,414.1299325175669,482.2725699869792,6.407454596037245,120.17464305101814,24.532096061383264,14.757187859082626,8.632453565422425,9.090438180751047,104.93574534820297,0.0
2022-03-07 06:20:00,-1.6,13.7,21.2,21.7,2.8,4.399,21.312594999999998,-0.8275,48.688900000000004,-4.555555555555555,4.111111111111111,78.22222222222223,0.0,79.66666666666667,10.0,1022.0,4.777777777777778,-7.111111111111111,6.888888888888889,2.0,419.89080566406244,478.2192781224744,6.4605568754336264,118.24859668365306,24.621341969172157,14.478509920438132,8.270489984353384,9.60532895565033,117.88488597869873,0.0
2022-03-07 06:30:00,-1.6,13.7,22.5,21.8,2.7,4.412,21.190265,-0.7037,48.697199999999995,-4.333333333333333,4.166666666666667,76.83333333333333,0.0,78.5,10.0,1022.0,4.666666666666667,-7.166666666666667,6.833333333333333,2.0,418.1225879783192,473.60757544857336,6.260770383595073,199.09299107761709,24.666557467778524,14.27511061668396,8.328781135082245,10.088307348887124,91.00556592941284,0.0
2022-03-07 06:40:00,-1.7,13.7,22.3,21.8,2.7,4.395,21.737485,-0.4234,48.6652,-4.111111111111111,4.222222222222222,75.44444444444444,0.0,77.33333333333333,10.0,1022.0,4.555555555555555,-7.222222222222222,6.777777777777778,2.0,427.5875936889649,469.34548004150395,6.456700728734335,1387.5849139404295,24.751617562029995,14.09978044353636,8.229119159394065,10.61987365313169,86.1338579825493,0.0
2022-03-07 06:50:00,-1.7,13.7,22.0,21.8,2.7,4.392,21.907365,-0.19039999999999999,48.6147,-3.888888888888889,4.277777777777778,74.05555555555556,0.0,76.16666666666667,10.0,1022.0,4.444444444444445,-7.277777777777778,6.722222222222222,2.0,432.3728437366705,466.9938387535358,6.5732522223359435,2232.5769961220262,24.87336424191793,13.958038183848064,8.174937860965729,11.132423911094666,82.63264102935791,0.0
2022-03-07 07:00:00,-1.6,13.7,21.2,21.8,2.7,4.419,22.325415,0.0827,48.532,-3.666666666666667,4.333333333333333,72.66666666666667,0.0,75.0,10.0,1022.0,4.333333333333333,-7.333333333333333,6.666666666666667,2.0,446.8842374674479,477.21665183582525,6.6902140950483115,2875.2321241406803,25.075116418202718,13.81248216787974,8.335508323510487,11.461051332155865,46.44864735921224,0.0
2022-03-07 07:10:00,-1.8,13.7,20.1,21.9,2.7,4.461,22.099165,0.1975,48.398700000000005,-3.4444444444444446,4.388888888888889,71.27777777777777,0.0,73.83333333333333,10.0,1022.0,4.222222222222222,-7.388888888888889,6.611111111111111,2.0,466.31504844227055,476.63301015218104,6.760319124251436,2033.8817376846916,25.13457949956258,13.673620511690777,8.395981742540995,11.757946915626526,24.517788276672363,0.0
2022-03-07 07:20:00,-1.8,13.8,19.3,21.9,2.7,4.426,22.34523,0.5391,48.5383,-3.2222222222222223,4.444444444444445,69.88888888888889,0.0,72.66666666666667,10.0,1022.0,4.111111111111111,-7.444444444444445,6.555555555555555,2.0,478.9347184244792,475.19285195537,6.858770650605024,2033.14918263236,25.082618956754438,13.615157589185035,8.5866565872451,12.153265936630593,23.942571677622823,0.0
2022-03-07 07:30:00,-1.7,13.8,20.2,22.0,2.7,4.405,22.607095,2.4579,48.814,-3.0,4.5,68.5,0.0,71.5,10.0,1022.0,4.0,-7.5,6.5,2.0,483.62012256139997,474.65864725748696,6.52844946366919,1967.2587364757128,25.028811092376706,13.619189766248066,8.732826890150706,12.669204963048298,33.88100953102112,0.0
2022-03-07 07:40:00,-1.8,13.8,21.7,22.1,2.7,4.446,22.610355000000002,3.0865,47.0141,-2.7777777777777777,4.555555555555555,67.11111111111111,0.0,70.33333333333333,10.0,1022.0,3.888888888888889,-7.555555555555555,6.444444444444445,2.0,492.8194201379535,471.64866032041357,6.7728356045518225,1689.7383824062886,25.001991233825684,13.659949299494425,8.831703669230142,13.06888388633728,40.72417976379394,0.0
2022-03-07 07:50:00,-1.3,14.0,22.4,22.2,3.0,4.422,21.944560000000003,3.1538,45.4452,-2.555555555555556,4.611111111111111,65.72222222222223,0.0,69.16666666666667,10.0,1022.0,3.7777777777777777,-7.611111111111111,6.388888888888889,2.0,499.16191716687433,468.7333169731052,6.560717924435933,1357.5978869628907,24.95221721115759,13.719710767875284,9.19883818633139,13.269808594843763,45.66108520707168,0.0
2022-03-07 08:00:00,-1.3,14.1,22.3,22.3,3.1,4.428,25.29596,4.1398,44.7872,-2.3333333333333335,4.666666666666667,64.33333333333334,0.0,68.0,10.0,1022.0,3.666666666666667,-7.666666666666667,6.333333333333333,2.0,504.2593458048503,466.8308957926432,6.691290521864164,1039.9806618383375,24.804611163435684,13.792436021653947,9.305450062778709,13.462983059883118,44.45699665640707,0.0
2022-03-07 08:10:00,-1.3,14.2,21.5,22.4,3.1,4.443,25.62731,4.304399999999999,44.173700000000004,-2.111111111111111,4.722222222222222,62.94444444444444,0.0,66.83333333333333,10.0,1022.0,3.5555555555555554,-7.722222222222222,6.277777777777778,2.0,499.71874369303384,472.1090984440946,7.069344255210316,736.4417734230171,24.791561730702718,13.896302520434062,9.402086458206176,13.658374048868813,50.81821860631307,0.0
2022-03-07 08:20:00,-1.0,14.3,20.6,22.5,3.3,4.437,22.140785,5.1937,43.8213,-1.8888888888888888,4.777777777777778,61.55555555555556,0.0,65.66666666666667,10.0,1022.0,3.4444444444444446,-7.777777777777778,6.222222222222222,2.0,499.37922296282886,474.96233722204454,7.135768760840098,533.5442916870118,24.804584841862912,13.997335805030866,9.391714613720522,13.854442177707867,60.85069221291839,0.0
2022-03-07 08:30:00,-0.9,14.4,19.8,22.6,3.4,4.482,21.61524,5.6902,43.5083,-1.666666666666667,4.833333333333333,60.16666666666667,0.0,64.5,10.0,1022.0,3.3333333333333335,-7.833333333333333,6.166666666666667,2.0,501.2819852701823,472.84475901285805,7.688941201436317,442.78826640242244,24.834187943140666,14.060287605921427,9.891789547602336,13.733839190800984,71.47796769460042,0.0
2022-03-07 08:40:00,-0.7,14.5,19.5,22.7,3.6,4.439,21.189405,6.6014,43.0873,-1.4444444444444446,4.888888888888889,58.77777777777778,0.0,63.33333333333333,10.0,1022.0,3.2222222222222223,-7.888888888888889,6.111111111111111,2.0,502.1987805210859,471.5756071875561,7.756642951965333,327.7341155497233,24.791413760589343,14.107315661058587,9.846929040251478,13.211069186582403,77.13894371269787,0.0
2022-03-07 08:50:00,-0.5,14.6,19.8,22.7,3.8,4.445,21.15056,6.9518,42.8125,-1.2222222222222223,4.944444444444445,57.388888888888886,0.0,62.16666666666667,10.0,1022.0,3.111111111111111,-7.944444444444445,6.055555555555555,2.0,511.4184002685547,468.8376405843099,8.062607087631012,374.2232793396341,24.802740427652996,14.147650588353475,10.253228058815003,12.568660523096721,74.76913206736246,0.0
2022-03-07 09:00:00,-0.4,14.7,20.2,22.8,3.9,4.438,20.69573,7.068099999999999,42.585300000000004,-1.0,5.0,56.0,0.0,61.0,10.0,1022.0,3.0,-8.0,6.0,2.0,524.7892487694751,467.6266344548368,8.23946291446686,468.92767135620113,24.798742990493775,14.242508576711018,10.712274425824484,12.181183417638142,79.5197671254476,0.0
2022-03-07 09:10:00,-0.4,14.7,20.6,22.8,3.9,4.437,20.917035,7.3835999999999995,42.6202,-0.6666666666666666,5.277777777777778,55.77777777777778,0.0,60.05555555555556,10.0,1021.8888888888889,2.9444444444444446,-7.944444444444445,6.277777777777778,2.0,527.9649818929037,467.0287999050097,8.051069016348844,466.2261065423825,24.811090086321926,14.34747540307352,10.357516553297499,12.539456224178311,73.5915478332186,0.0
2022-03-07 09:20:00,0.3,14.9,20.6,22.8,4.4,4.442,20.933519999999998,7.6745,42.6105,-0.33333333333333326,5.555555555555555,55.55555555555556,0.0,59.111111111111114,10.0,1021.7777777777778,2.888888888888889,-7.888888888888889,6.555555555555555,2.0,523.6677865425197,471.3978689575195,7.9826964739487,442.52112401412705,24.850666710535684,14.455676830609638,11.045646491050721,13.930948055585224,73.71524693806967,0.0
2022-03-07 09:30:00,0.2,14.9,20.3,22.8,4.4,4.445,21.073230000000002,7.180199999999999,42.5709,0.0,5.833333333333333,55.333333333333336,0.0,58.166666666666664,10.0,1021.6666666666666,2.8333333333333335,-7.833333333333333,6.833333333333333,2.0,526.1322519938151,480.3724274067496,7.9435484782854715,471.1180561319987,24.8988148364913,14.52101476407994,10.545213471294122,14.945687037430242,76.6302862251411,0.0
2022-03-07 09:40:00,0.3,15.0,20.2,22.8,4.5,4.429,20.744685,7.761100000000001,42.669,0.3333333333333335,6.111111111111111,55.111111111111114,0.0,57.22222222222222,10.0,1021.5555555555555,2.7777777777777777,-7.777777777777778,7.111111111111111,2.0,526.801242423222,480.3584258822737,7.911255579237211,397.83334405241715,24.951095848083497,14.592005831400552,10.759619924227398,15.917736519177755,85.06648293813069,0.0
2022-03-07 09:50:00,0.1,15.0,20.1,22.9,4.4,4.456,21.07022,7.7179,42.6856,0.6666666666666667,6.388888888888889,54.888888888888886,0.0,56.27777777777778,10.0,1021.4444444444445,2.7222222222222223,-7.722222222222222,7.388888888888889,2.0,523.3393153889974,486.5008523559571,8.318478977235696,357.75342604211494,25.014790854211583,14.657531377743869,10.994370583275616,16.95600888483942,93.83700984178964,0.0
2022-03-07 10:00:00,0.6,15.3,20.1,23.0,4.9,4.511,21.178810000000002,7.833,42.7202,1.0,6.666666666666666,54.666666666666664,0.0,55.333333333333336,10.0,1021.3333333333334,2.6666666666666665,-7.666666666666667,7.666666666666666,2.0,516.0887101201902,490.32341341566763,8.491621585067382,358.5298760382873,25.07206553777059,14.706645874977113,10.738795822461446,17.62980826059977,104.54915906270344,0.0
2022-03-07 10:10:00,1.2,15.5,20.0,23.1,5.2,4.502,21.42873,8.3047,42.7552,1.3333333333333335,6.944444444444445,54.44444444444444,0.0,54.388888888888886,10.0,1021.2222222222222,2.611111111111111,-7.611111111111111,7.944444444444445,2.0,516.8212189948422,494.5535244750977,9.022605501110272,557.0978148793366,25.181403743722345,14.723870483710943,10.697440547646774,17.395026162303772,111.99412260820637,0.0
