,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-07 10:20:00,1.1,15.6,20.1,23.2,5.3,4.489,22.077033333333333,8.358444444444444,43.60022222222222,1.666666666666667,7.222222222222221,54.22222222222222,0.0,53.44444444444444,10.0,1021.1111111111111,2.5555555555555554,-7.555555555555555,8.222222222222221,2.0,512.0414867602819,488.0628200276693,9.221882298544974,699.2026652983757,25.27606149673462,14.733303586641947,10.694629368782042,16.008383526802064,112.76686305999756,0.0
2022-03-07 10:30:00,1.2,15.8,20.3,23.3,5.5,4.514,23.552515,7.9068,44.9172,2.0,7.5,54.0,0.0,52.5,10.0,1021.0,2.5,-7.5,8.5,2.0,542.1434629313151,485.553184197086,8.864026525384288,883.4961853441142,25.401408910751343,14.724036204020184,10.6633371480306,14.045061828295392,120.64388392130533,0.0
2022-03-07 10:40:00,1.7,15.9,20.7,23.3,5.8,4.528,25.750954999999998,8.1607,46.3464,2.3333333333333335,7.777777777777778,53.77777777777778,0.0,51.55555555555556,10.0,1020.8888888888889,2.4444444444444446,-7.444444444444445,8.777777777777779,2.0,665.3026724418553,514.8709709676107,8.577117009944162,1966.4183389954646,25.594039687840954,14.88296279732117,10.747912828585523,12.06123977028044,199.38896080663648,0.0
2022-03-07 10:50:00,1.8,16.0,21.2,23.4,5.9,4.514,34.91639,7.5792,47.1302,2.666666666666667,8.055555555555555,53.55555555555556,0.0,50.611111111111114,10.0,1020.7777777777778,2.388888888888889,-7.388888888888889,9.055555555555555,2.0,790.389326578776,634.3720068078753,8.35032010642822,2572.212561676543,25.825367371241253,15.707356322606405,10.214746573766073,10.093523708979287,468.2511213175456,0.0
2022-03-07 11:00:00,2.2,16.2,21.8,23.4,6.2,4.521,28.918655,7.8021,47.5118,3.0,8.333333333333332,53.333333333333336,0.0,49.66666666666667,10.0,1020.6666666666666,2.3333333333333335,-7.333333333333333,9.333333333333332,2.0,816.4997014118063,764.2801247151693,8.669979768472876,2109.047800627455,26.111928205490113,16.822615941365562,10.476808436711629,8.25985365072886,650.0866868082683,0.0
2022-03-07 11:10:00,2.4,16.3,22.0,23.5,6.4,4.513,31.305740000000004,7.927,47.707,3.333333333333334,8.61111111111111,53.111111111111114,0.0,48.72222222222222,10.0,1020.5555555555555,2.2777777777777777,-7.277777777777778,9.61111111111111,2.0,842.9546441650391,786.1440005598397,8.596016585422774,1940.7879854501844,26.29914587338765,17.453816515604654,11.998089416821797,6.949760879675547,529.0735547383626,0.0
2022-03-07 11:20:00,2.5,16.3,21.8,23.5,6.4,4.493,33.327929999999995,7.2993,47.7339,3.666666666666667,8.88888888888889,52.888888888888886,0.0,47.77777777777778,10.0,1020.4444444444445,2.2222222222222223,-7.222222222222222,9.88888888888889,2.0,862.5441313925558,721.8899147402007,9.25415678625053,2003.092856397036,26.08250504838545,17.070326239537383,15.586528148058443,6.947522743192769,359.5276942280053,0.0
2022-03-07 11:30:00,2.0,16.3,21.1,23.5,6.4,4.498,30.545319999999997,7.2413,47.818200000000004,4.0,9.166666666666666,52.666666666666664,0.0,46.833333333333336,10.0,1020.3333333333334,2.166666666666667,-7.166666666666667,10.166666666666666,2.0,810.2534802246093,671.9183410644531,9.951356338996671,1597.3424757755947,25.686804491678874,16.70685108502706,17.157179309527077,8.193789963722228,191.12822324117025,0.0
2022-03-07 11:40:00,2.9,16.6,20.3,23.6,6.9,4.49,27.760875,6.3219,47.782799999999995,4.333333333333334,9.444444444444443,52.44444444444444,0.0,45.888888888888886,10.0,1020.2222222222222,2.111111111111111,-7.111111111111111,10.444444444444443,2.0,755.0547212096466,647.0943572226338,10.194006377128558,1176.587226078012,25.43197478612264,16.470624214808147,17.15844952424367,9.682972726821898,125.33692468007405,0.0
2022-03-07 11:50:00,2.4,16.5,20.9,23.6,6.5,4.496,29.053835,6.6347,47.783300000000004,4.666666666666667,9.722222222222221,52.22222222222222,0.0,44.94444444444444,10.0,1020.1111111111111,2.0555555555555554,-7.055555555555555,10.722222222222221,2.0,762.4012121582031,599.3426696777344,10.884599403041904,906.88220316569,25.155828421856725,16.130635950282468,17.24056917567711,10.629515961576988,68.70347079303978,0.0
2022-03-07 12:00:00,2.5,16.6,21.7,23.6,6.6,4.494,28.113184999999998,6.3022,47.857299999999995,5.0,10.0,52.0,0.0,44.0,10.0,1020.0,2.0,-7.0,11.0,2.0,755.7289070918642,553.1624614987429,11.3515738627062,703.974616087143,24.987644414901734,15.717917928695678,16.89805249373118,11.362219492594402,49.51393639882406,145.0
2022-03-07 12:10:00,3.1,16.7,20.6,23.7,6.9,4.492,27.556509999999996,6.7448999999999995,47.8685,5.055555555555555,10.166666666666666,51.833333333333336,0.0,43.833333333333336,10.0,1019.8888888888889,2.5555555555555554,-7.0,11.166666666666666,2.0555555555555554,694.5459584694347,521.1358415169551,11.53021797597745,525.3528791740116,24.765874338796586,15.40472526534129,15.924664348613069,12.205336121974018,19.073467050080247,0.0
2022-03-07 12:20:00,3.1,16.9,20.6,23.7,7.2,4.547,27.94085,6.7479,47.8695,5.111111111111111,10.333333333333334,51.666666666666664,0.0,43.666666666666664,10.0,1019.7777777777778,3.1111111111111107,-7.0,11.333333333333334,2.111111111111111,656.5833512159326,523.6883159383138,11.464469991727064,367.14614870664093,24.79617721239726,15.417927707036336,14.446085940996806,12.728095596631368,41.707260309855144,0.0
2022-03-07 12:30:00,3.1,17.0,21.8,23.8,7.2,4.554,28.478195,6.5655,47.7257,5.166666666666667,10.5,51.5,0.0,43.5,10.0,1019.6666666666666,3.6666666666666665,-7.0,11.5,2.1666666666666665,634.8464086914062,515.3323352752335,11.96109048207601,302.2451514434814,24.84297050524566,15.53893397185762,13.251162729398008,13.201167935328295,51.616853355041336,0.0
2022-03-07 12:40:00,3.6,17.1,20.9,23.7,7.5,4.578,28.214585,6.709999999999999,47.763600000000004,5.222222222222222,10.666666666666666,51.333333333333336,0.0,43.333333333333336,10.0,1019.5555555555555,4.222222222222221,-7.0,11.666666666666666,2.2222222222222223,628.7471224449421,501.941162561877,12.483216880970755,232.5256994693562,24.953870859146118,15.558902063369752,13.491683028539024,13.417654735247293,53.25783111572266,0.0
2022-03-07 12:50:00,3.8,17.3,20.8,23.8,7.8,4.585,28.83259,6.5328,47.734899999999996,5.277777777777778,10.833333333333334,51.166666666666664,0.0,43.166666666666664,10.0,1019.4444444444445,4.777777777777778,-7.0,11.833333333333334,2.2777777777777777,609.9017356363931,483.4907395426432,12.649439670595072,154.9261233123952,24.948354794184368,15.405973834991453,13.354207503000897,13.219432587623595,53.114353834788005,0.0
2022-03-07 13:00:00,3.4,17.4,21.6,23.8,7.7,4.646,29.228355,6.8450999999999995,47.7883,5.333333333333333,11.0,51.0,0.0,43.0,10.0,1019.3333333333334,5.333333333333333,-7.0,12.0,2.3333333333333335,590.3174908026333,476.09787480496817,12.70192696086431,110.94906911429712,24.987536964416503,15.275900634129844,12.97002205212911,12.818942899703979,69.67342697143555,0.0
2022-03-07 13:10:00,3.7,17.5,20.5,23.8,7.9,4.634,28.900805000000002,6.8072,47.8011,5.388888888888889,11.166666666666666,50.833333333333336,0.0,42.833333333333336,10.0,1019.2222222222222,5.888888888888888,-7.0,12.166666666666666,2.388888888888889,572.8776196289062,473.0337706502279,13.04980458625966,92.32406385303217,25.05292843985692,15.224257107265924,12.52445830218536,12.241928129303925,93.79234901859262,0.0
2022-03-07 13:20:00,4.3,17.6,22.0,23.8,8.4,4.605,29.089895000000002,6.4575000000000005,47.7296,5.444444444444445,11.333333333333334,50.666666666666664,0.0,42.666666666666664,10.0,1019.1111111111111,6.444444444444444,-7.0,12.333333333333334,2.4444444444444446,559.3262379964192,473.8942100226742,13.87617502379552,79.62019630173505,25.14505618731181,15.197759744326273,12.475103980700174,11.491405022939047,108.516806640625,0.0
2022-03-07 13:30:00,4.6,17.7,20.6,23.8,8.6,4.649,29.73597,6.4503,47.7449,5.5,11.5,50.5,0.0,42.5,10.0,1019.0,7.0,-7.0,12.5,2.5,547.7408131917318,495.3921137106007,12.393248210465167,194.0512379604275,25.255482613245647,15.238534992535909,12.4397860511144,10.684198010762533,125.05996640523274,0.0
2022-03-07 13:40:00,5.2,18.0,21.1,23.8,9.2,4.644,29.93954,6.5389,47.7695,5.555555555555555,11.666666666666666,50.333333333333336,0.0,42.333333333333336,10.0,1018.8888888888889,7.555555555555555,-7.0,12.666666666666666,2.5555555555555554,553.2077462803633,507.08367350260414,10.953480878522841,272.6092529434808,25.355111536791096,15.302396358285247,12.663568686792406,10.147174012755269,124.60842514339814,0.0
2022-03-07 13:50:00,5.5,18.1,21.6,23.8,9.5,4.612,29.973115,6.3122,47.8092,5.611111111111111,11.833333333333334,50.166666666666664,0.0,42.166666666666664,10.0,1018.7777777777778,8.11111111111111,-7.0,12.833333333333334,2.611111111111111,558.448545328776,524.199639955718,10.559123716354371,175.2984958902995,25.47308530489604,15.417765164375306,12.214973942438762,9.797721633911134,131.27877255757647,0.0
2022-03-07 14:00:00,5.1,17.8,20.5,23.7,9.1,4.617,30.368505,6.495900000000001,47.8525,5.666666666666667,12.0,50.0,0.0,42.0,10.0,1018.6666666666666,8.666666666666666,-7.0,13.0,2.6666666666666665,575.811610752851,544.4682533772786,10.082821875803889,102.00258827231025,25.600548079808554,15.562101068496705,12.636350987752278,9.492269841829936,114.20589579264325,0.0
2022-03-07 14:10:00,5.6,17.9,21.7,23.7,9.3,4.613,30.482465,6.3985,47.8284,5.722222222222222,12.166666666666668,49.833333333333336,0.0,41.833333333333336,10.0,1018.5555555555555,9.222222222222221,-7.0,13.166666666666668,2.7222222222222223,580.2294547526042,539.7557150584254,10.274469480164308,88.85017058205469,25.7034672609965,15.57326628367106,12.234939014116923,9.219544755617779,111.31038392384849,0.0
2022-03-07 14:20:00,5.8,18.0,21.0,23.6,9.6,4.556,30.823880000000003,6.314,47.8215,5.777777777777778,12.333333333333334,49.666666666666664,0.0,41.666666666666664,10.0,1018.4444444444445,9.777777777777777,-7.0,13.333333333333334,2.7777777777777777,579.578849845097,533.1977925969265,10.534201579309453,73.12458350488694,25.78843395233154,15.534670211474099,12.432896253267923,8.980236864089965,113.27614044189454,0.0
2022-03-07 14:30:00,5.3,17.9,20.8,23.6,9.3,4.577,30.3653,6.6118,47.6825,5.833333333333333,12.5,49.5,0.0,41.5,10.0,1018.3333333333334,10.333333333333332,-7.0,13.5,2.833333333333333,572.1019085693359,537.9770542399089,10.095699677817565,58.33939214760301,25.86743528177509,15.487661260911974,12.03876497117813,8.766981611709811,117.1472481623073,0.0
2022-03-07 14:40:00,6.0,17.8,21.7,23.6,9.5,4.568,30.889364999999998,6.607899999999999,47.3607,5.888888888888889,12.666666666666668,49.333333333333336,0.0,41.333333333333336,10.0,1018.2222222222222,10.888888888888888,-7.0,13.666666666666668,2.888888888888889,564.6510944866311,530.6560949561709,9.80165408293406,67.0385529047217,25.941758782068888,15.415413196881612,12.035034427642822,8.659474261601765,116.69728801727294,0.0
2022-03-07 14:50:00,5.9,17.8,20.8,23.5,9.5,4.554,30.76155,6.57,47.201,5.944444444444445,12.833333333333334,49.166666666666664,0.0,41.166666666666664,10.0,1018.1111111111111,11.444444444444443,-7.0,13.833333333333334,2.9444444444444446,566.7700970458984,519.4667091176701,9.525779298442904,62.39877817843593,25.981819047927853,15.280061669349669,12.515076446533204,8.667936805089315,99.07660311381022,0.0
2022-03-07 15:00:00,5.6,17.7,20.6,23.5,9.3,4.541,31.037824999999998,6.571899999999999,47.146300000000004,6.0,13.0,49.0,0.0,41.0,10.0,1018.0,12.0,-7.0,14.0,3.0,552.9447760430697,502.8692934163411,9.249183315557275,51.94627472538059,25.98117703470133,15.1309289921475,13.066860150590454,8.966826846693868,90.76975454298116,0.0
2022-03-07 15:10:00,5.4,17.7,21.5,23.5,9.1,4.504,31.367849999999997,6.6706,47.141200000000005,5.722222222222222,12.944444444444445,48.55555555555556,0.0,42.22222222222222,10.0,1018.1111111111111,12.444444444444445,-6.888888888888889,14.38888888888889,2.888888888888889,542.7220137532552,493.56364453896714,9.3827037871086,57.2455713132007,25.981213788986206,15.034922731717426,13.189236065546671,9.464082927703856,96.99599079132079,0.0
2022-03-07 15:20:00,6.0,17.9,21.1,23.5,9.5,4.51,30.96583,6.8622,47.137899999999995,5.444444444444445,12.88888888888889,48.111111111111114,0.0,43.44444444444444,10.0,1018.2222222222222,12.88888888888889,-6.777777777777778,14.777777777777779,2.7777777777777777,546.8731972950902,493.879821879069,9.192147609392801,51.1336784807841,25.874046382904055,14.925162479082744,14.672059205373127,10.164773615201314,67.54749715169271,0.0
2022-03-07 15:30:00,6.5,17.9,20.4,23.5,9.8,4.545,31.137295,6.7735,47.161500000000004,5.166666666666667,12.833333333333334,47.666666666666664,0.0,44.666666666666664,10.0,1018.3333333333334,13.333333333333334,-6.666666666666667,15.166666666666666,2.6666666666666665,546.8686240641276,493.96351489187657,9.287984561906695,38.326413407837606,25.808777544000055,14.900543229081538,13.838650153774324,11.950039880127557,79.99741406931042,0.0
2022-03-07 15:40:00,5.9,17.9,21.4,23.5,9.6,4.516,30.483785,6.723000000000001,47.1514,4.888888888888889,12.777777777777779,47.22222222222222,0.0,45.888888888888886,10.0,1018.4444444444445,13.777777777777779,-6.555555555555555,15.555555555555555,2.5555555555555554,527.1953284708659,481.73866511903964,9.092486064555281,28.635986698710987,25.74493660291036,14.826765473683674,14.207559235890708,13.791209936141968,72.65218832651775,0.0
2022-03-07 15:50:00,6.4,18.0,21.3,23.5,9.9,4.538,30.62417,6.643000000000001,47.1421,4.611111111111111,12.722222222222221,46.77777777777778,0.0,47.111111111111114,10.0,1018.5555555555555,14.222222222222221,-6.444444444444445,15.944444444444445,2.4444444444444446,508.08866739908854,476.1629954020183,8.850966279978133,29.066737314752267,25.972976781338623,14.700185140620516,13.378148392068464,15.100850877546321,100.25196540078201,0.0
2022-03-07 16:00:00,6.4,18.0,20.4,23.5,9.9,4.508,30.069555,6.468000000000001,47.1632,4.333333333333334,12.666666666666666,46.333333333333336,0.0,48.333333333333336,10.0,1018.6666666666666,14.666666666666666,-6.333333333333333,16.333333333333332,2.3333333333333335,485.9698140462239,480.53560552838206,8.66373522169846,37.447742842011536,26.48967937787374,14.417729792594908,12.662171397209168,15.356194605827332,126.38887373606364,0.0
2022-03-07 16:10:00,6.4,17.9,21.3,23.4,9.8,4.517,28.562995,6.3807,47.1856,4.055555555555555,12.61111111111111,45.888888888888886,0.0,49.55555555555556,10.0,1018.7777777777778,15.11111111111111,-6.222222222222222,16.72222222222222,2.2222222222222223,471.3294880167643,476.1523213704428,8.629290667374928,41.05299250284831,27.0518385219574,13.974027783075968,11.991144571304321,15.112868526776632,160.49484621683757,0.0
2022-03-07 16:20:00,6.0,17.8,21.4,23.4,9.6,4.53,26.48926,6.0131,47.1995,3.777777777777778,12.555555555555555,45.44444444444444,0.0,50.77777777777778,10.0,1018.8888888888889,15.555555555555555,-6.111111111111111,17.11111111111111,2.111111111111111,459.02833312988287,475.59552344662023,8.218633199344247,48.196489947367525,27.589022734959922,13.441491703987122,11.365499841372174,14.604877440134683,164.3590670522054,0.0
2022-03-07 16:30:00,6.0,17.8,20.4,23.4,9.6,4.547,25.815025,5.8833,47.2125,3.5,12.5,45.0,0.0,52.0,10.0,1019.0,16.0,-6.0,17.5,2.0,456.0429177961678,468.53987111409504,7.889300046007511,46.85324321994674,27.94555334726969,12.939552324612936,11.519639358520507,13.698692061106366,156.9938296763102,0.0
2022-03-07 16:40:00,6.2,17.8,21.2,23.3,9.7,4.508,26.08306,5.6634,47.239999999999995,3.2222222222222223,12.444444444444445,44.55555555555556,0.0,53.22222222222222,10.0,1019.1111111111111,16.444444444444443,-5.888888888888889,17.88888888888889,1.8888888888888888,445.62056722005207,466.21760035021555,7.826266105673407,43.67379243301133,28.147854730626925,12.561886953864592,11.41979918021322,12.592522148929659,139.1783029629233,0.0
2022-03-07 16:50:00,6.2,17.8,21.0,23.3,9.7,4.536,25.798215,5.3279,47.2715,2.9444444444444446,12.38888888888889,44.111111111111114,0.0,54.44444444444444,10.0,1019.2222222222222,16.88888888888889,-5.777777777777778,18.27777777777778,1.777777777777778,437.6885331322681,471.44730281435216,7.763374280929566,39.66387498219808,28.203373425801594,12.280704571406048,11.22716510772705,11.611048847834269,130.28913539886474,0.0
2022-03-07 17:00:00,6.0,17.7,20.4,23.3,9.6,4.527,25.806060000000002,5.204700000000001,47.3278,2.666666666666667,12.333333333333334,43.666666666666664,0.0,55.66666666666667,10.0,1019.3333333333334,17.333333333333332,-5.666666666666667,18.666666666666668,1.6666666666666667,435.6548931884766,471.22435587565104,7.6151596660667895,37.59892962062426,28.132167892456057,12.070321067174275,11.138688273429871,10.839624376296996,113.28530957539877,0.0
2022-03-07 17:10:00,5.8,17.7,21.5,23.3,9.6,4.5,25.777465,4.9544,47.3798,2.3888888888888893,12.277777777777779,43.22222222222222,0.0,56.88888888888889,10.0,1019.4444444444445,17.77777777777778,-5.555555555555555,19.055555555555557,1.5555555555555556,434.07282442290204,470.2232034687612,7.553679687559269,40.28028740144719,27.962251043319704,11.939002132415771,11.065479873021443,10.42221573670705,112.50669013977051,0.0
2022-03-07 17:20:00,5.5,17.5,20.5,23.2,9.1,4.51,25.918740000000003,4.6686,47.433299999999996,2.1111111111111116,12.222222222222221,42.77777777777778,0.0,58.111111111111114,10.0,1019.5555555555555,18.22222222222222,-5.444444444444445,19.444444444444443,1.4444444444444444,425.74442019758555,470.173241885832,7.537076577439819,46.37318814045965,27.68381194114685,11.903954567909242,11.145027136802673,10.247257445653279,106.52154439290364,0.0
2022-03-07 17:30:00,5.3,17.4,21.3,23.1,9.0,4.501,25.762009999999997,4.4719999999999995,47.4825,1.833333333333334,12.166666666666666,42.333333333333336,0.0,59.333333333333336,10.0,1019.6666666666666,18.666666666666664,-5.333333333333334,19.833333333333332,1.3333333333333335,422.771869731333,469.28289499918617,7.408326104845704,57.01670634275102,27.38760053316752,11.936269965171814,11.136754055023193,10.275538183848063,112.96533728281656,0.0
2022-03-07 17:40:00,5.1,17.3,20.9,23.1,8.8,4.542,25.81334,4.3454,47.5367,1.5555555555555562,12.11111111111111,41.888888888888886,0.0,60.55555555555556,10.0,1019.7777777777778,19.11111111111111,-5.222222222222222,20.22222222222222,1.2222222222222223,422.4124051920573,461.85870782260236,7.425966355814099,62.00090573639519,27.089066378275554,12.020461638768515,11.26297297636668,10.373900945981344,102.8228554280599,0.0
2022-03-07 17:50:00,4.9,17.2,20.6,23.0,8.7,4.521,26.102659999999997,4.1371,47.582499999999996,1.2777777777777786,12.055555555555555,41.44444444444444,0.0,61.77777777777778,10.0,1019.8888888888889,19.555555555555557,-5.111111111111111,20.61111111111111,1.1111111111111112,419.9431070367221,465.2850304544383,7.514071795159142,65.47789061519386,26.81566915011002,12.1329582031972,11.03473751757778,10.295256014301279,108.58217139077053,0.0
2022-03-07 18:00:00,4.6,17.1,21.6,23.0,8.4,4.544,26.821795,4.1344,47.6238,1.0,12.0,41.0,0.0,63.0,10.0,1020.0,20.0,-5.0,21.0,1.0,419.4505595906576,461.01765848795577,7.538792278645403,70.59683191978326,26.534411176045733,12.249547451337179,11.674657959938049,10.164226846694946,106.0724197514852,0.0
2022-03-07 18:10:00,4.4,16.9,20.3,22.9,8.2,4.542,26.94335,3.7444,47.6479,0.7777777777777778,11.666666666666666,43.0,0.0,64.11111111111111,10.0,1020.1111111111111,19.166666666666668,-5.055555555555555,20.555555555555557,1.0,416.35771256370106,465.82945621534327,7.596368149256302,77.23235782601739,26.25310366113307,12.401543961271727,11.622465413303699,10.186222716374585,110.20194260160801,0.0
2022-03-07 18:20:00,4.2,16.7,20.7,22.8,8.0,4.496,27.450135,3.3897999999999997,47.622,0.5555555555555556,11.333333333333334,45.0,0.0,65.22222222222223,10.0,1020.2222222222222,18.333333333333332,-5.111111111111111,20.11111111111111,1.0,416.6797768147787,460.6852767944336,7.580666507017814,81.35431970046739,26.043461109797157,12.530827379226684,11.789225188891093,10.32730379899343,118.61966742197671,0.0
2022-03-07 18:30:00,3.9,16.5,21.6,22.8,7.8,4.499,28.053575000000002,3.3741999999999996,47.656400000000005,0.33333333333333337,11.0,47.0,0.0,66.33333333333333,10.0,1020.3333333333334,17.5,-5.166666666666667,19.666666666666668,1.0,419.1232593931001,463.4444773601664,7.923411942592449,87.19318510540461,25.91090282440185,12.645975335439045,11.353615395228067,10.28163784344991,258.97374306996664,0.0
2022-03-07 18:40:00,3.6,16.4,20.5,22.7,7.4,4.487,28.440364999999996,3.1925,47.6957,0.11111111111111116,10.666666666666666,49.0,0.0,67.44444444444444,10.0,1020.4444444444445,16.666666666666668,-5.222222222222222,19.22222222222222,1.0,417.0822367350261,465.20360392252604,8.007437043418992,92.74020516778117,25.895474030176796,12.75384435971578,11.61303306420644,10.020973717371623,173.7567607752482,0.0
2022-03-07 18:50:00,3.4,16.3,20.4,22.7,7.3,4.511,28.767514999999996,2.9516,47.7308,-0.11111111111111116,10.333333333333334,51.0,0.0,68.55555555555556,10.0,1020.5555555555555,15.833333333333332,-5.277777777777778,18.77777777777778,1.0,413.79521267244183,467.15441256819105,8.382764312210728,97.62457228967699,25.848829851150516,12.80984698931376,11.35048869450887,9.949631245930991,297.37046782175696,0.0
2022-03-07 19:00:00,3.5,16.3,21.6,22.7,7.3,4.491,29.02278,2.941,47.7682,-0.33333333333333326,10.0,53.0,0.0,69.66666666666667,10.0,1020.6666666666666,15.0,-5.333333333333333,18.333333333333332,1.0,418.6809159342448,467.7529073500359,8.40320596933365,104.20014293756863,25.80007435162862,12.860997077624003,11.890586512883505,9.845168817838033,146.107510732015,0.0
2022-03-07 19:10:00,3.1,16.2,21.9,22.6,7.0,4.491,29.60673,2.7611999999999997,47.781600000000005,-0.5555555555555556,9.666666666666666,55.0,0.0,70.77777777777777,10.0,1020.7777777777778,14.166666666666668,-5.388888888888889,17.88888888888889,1.0,416.95434804280603,471.5570862833659,8.7022356765149,106.43194619238038,25.655996182005282,12.917236028148631,11.479937089876941,9.857689818797137,237.91036770039358,0.0
2022-03-07 19:20:00,3.0,16.1,21.2,22.6,7.0,4.49,29.61186,2.6698999999999997,47.7976,-0.7777777777777777,9.333333333333332,57.0,0.0,71.88888888888889,10.0,1020.8888888888889,13.333333333333332,-5.444444444444445,17.444444444444443,1.0,418.38480336507166,463.0232018236182,8.7888256323809,109.38487002787618,25.566051133473714,12.979937693277995,12.33393402894338,9.877785402933757,154.73541795094806,0.0
2022-03-07 19:30:00,2.7,16.0,20.3,22.6,6.7,4.506,30.269934999999997,2.5198,47.8223,-1.0,9.0,59.0,0.0,73.0,10.0,1021.0,12.5,-5.5,17.0,1.0,414.6688153286638,464.7907286299783,8.683854825173395,107.46339947414938,25.47987480163574,13.030194630622864,12.078198987642924,9.902244661649068,236.4207123819987,0.0
2022-03-07 19:40:00,2.6,15.9,20.1,22.6,6.6,4.469,31.032684999999997,2.378,47.8425,-1.2222222222222223,8.666666666666666,61.0,0.0,74.11111111111111,10.0,1021.1111111111111,11.666666666666666,-5.555555555555555,16.555555555555557,1.0,411.8975341796875,467.816027730306,8.843288495607968,108.7299804676724,25.430303812026978,13.079014932314555,11.880746607780457,9.84931684335073,170.88727999369303,0.0
2022-03-07 19:50:00,2.5,15.9,21.1,22.5,6.5,4.479,31.758555,2.2409,47.8609,-1.4444444444444442,8.333333333333332,63.0,0.0,75.22222222222223,10.0,1021.2222222222222,10.833333333333334,-5.611111111111111,16.11111111111111,1.0,411.31528077574984,463.90683518333,9.016405931057903,111.51517561853268,25.390808823903402,13.124988217353822,12.214278895060222,9.776550246874491,176.450452003479,0.0
2022-03-07 20:00:00,2.1,15.8,21.8,22.5,6.3,4.482,31.687075,2.1505,47.8797,-1.6666666666666665,8.0,65.0,0.0,76.33333333333333,10.0,1021.3333333333334,10.0,-5.666666666666667,15.666666666666668,1.0,413.3243216959636,463.47271433512367,9.0857126871206,111.06461503174346,25.324953434561603,13.16531164508755,12.663522228143982,9.734815262886091,170.4182360085525,0.0
2022-03-07 20:10:00,2.0,15.6,21.9,22.5,6.1,4.511,33.09579,2.0187999999999997,47.9052,-1.8888888888888888,7.666666666666666,67.0,0.0,77.44444444444444,10.0,1021.4444444444445,9.166666666666666,-5.722222222222222,15.222222222222221,1.0,413.7774805985374,465.57665324945555,9.23304654652116,110.8706529875933,25.252233018875124,13.211744675636291,12.871384987831116,9.737819924354554,137.8362074915568,0.0
2022-03-07 20:20:00,2.1,15.6,21.5,22.4,6.0,4.487,33.39797,1.8934000000000002,47.9368,-2.111111111111111,7.333333333333333,69.0,0.0,78.55555555555556,10.0,1021.5555555555555,8.333333333333334,-5.777777777777778,14.777777777777779,1.0,413.44967091878254,465.06398915608725,9.478266396226182,109.74888533813132,25.188389565149944,13.254759581883746,12.759299286206563,9.732948050498964,158.63978668212889,0.0
2022-03-07 20:30:00,1.9,15.5,20.7,22.4,5.9,4.509,33.720209999999994,1.8309000000000002,47.952,-2.333333333333333,7.0,71.0,0.0,79.66666666666666,10.0,1021.6666666666666,7.5,-5.833333333333333,14.333333333333334,1.0,416.2133735498889,465.2463220846242,10.09995073059858,110.09049353906664,25.134525225957237,13.2862060546875,13.326546621322631,9.681144437789918,122.95026002883912,0.0
2022-03-07 20:40:00,1.7,15.5,20.1,22.4,5.8,4.495,34.18113,1.7366,47.957,-2.5555555555555554,6.666666666666666,73.0,0.0,80.77777777777777,10.0,1021.7777777777778,6.666666666666666,-5.888888888888889,13.88888888888889,1.0,417.41362406412765,467.90879697953153,10.081311271042473,111.1808193381358,25.129581616342403,13.309741783734768,13.398814398878713,9.613300018903226,132.24878704846915,0.0
2022-03-07 20:50:00,1.6,15.4,20.1,22.4,5.7,4.499,34.554445,1.6309,47.9728,-2.7777777777777777,6.333333333333333,75.0,0.0,81.88888888888889,10.0,1021.8888888888889,5.833333333333334,-5.944444444444445,13.444444444444445,1.0,417.04747546316565,472.2352862548828,9.961488172078536,108.22234163489045,25.096515893936157,13.311857142448426,13.373233210245768,9.555529562632241,142.6276400502523,0.0
2022-03-07 21:00:00,1.5,15.3,20.8,22.4,5.6,4.5,34.42725,1.4335,47.9802,-3.0,6.0,77.0,0.0,83.0,10.0,1022.0,5.0,-6.0,13.0,1.0,411.1759211222331,464.7683217927779,10.299109898448664,107.70583816592975,25.08319931666056,13.317222348848977,13.51668811003367,9.494395073254903,124.35057969411214,0.0
2022-03-07 21:10:00,1.4,15.2,21.6,22.3,5.4,4.439,34.805005,1.3791,47.9964,-3.0555555555555554,5.833333333333333,77.83333333333333,0.0,82.94444444444444,10.0,1022.0555555555555,4.833333333333333,-6.055555555555555,12.61111111111111,1.0,408.3821677688073,464.7980321704382,10.279254540642777,109.21896822029589,25.038285624186198,13.321027913093568,13.526222340265909,9.471554594039917,146.2217344411214,0.0
2022-03-07 21:20:00,1.3,15.1,21.8,22.3,5.3,4.444,34.92903,1.3527,48.0124,-3.111111111111111,5.666666666666667,78.66666666666667,0.0,82.88888888888889,10.0,1022.1111111111111,4.666666666666667,-6.111111111111111,12.222222222222221,1.0,413.61415405273436,461.400578104655,10.281380064393167,109.52133911800922,24.997894576390586,13.321566332181295,14.046774938901265,9.45605119228363,104.94693464914958,0.0
2022-03-07 21:30:00,1.2,15.1,21.8,22.3,5.2,4.462,35.429375,1.2142,48.0387,-3.1666666666666665,5.5,79.5,0.0,82.83333333333333,10.0,1022.1666666666666,4.5,-6.166666666666667,11.833333333333334,1.0,411.0853200241615,460.10944696536006,10.395363329952046,110.35804527799962,24.94868655350249,13.3255876935808,13.891173954171649,9.510679369888738,107.57177952804133,0.0
2022-03-07 21:40:00,1.0,15.0,21.1,22.3,5.0,4.441,35.70718,1.0937,48.049099999999996,-3.2222222222222223,5.333333333333333,80.33333333333333,0.0,82.77777777777777,10.0,1022.2222222222222,4.333333333333333,-6.222222222222222,11.444444444444445,1.0,410.2326198323568,462.63224731445314,10.243706447364247,108.39705651665811,24.88410159111023,13.33892736275991,14.205413041114806,9.675116209983825,105.2917161432902,0.0
2022-03-07 21:50:00,0.9,14.9,20.6,22.3,5.0,4.463,35.560485,1.076,48.0724,-3.2777777777777777,5.166666666666667,81.16666666666667,0.0,82.72222222222223,10.0,1022.2777777777778,4.166666666666667,-6.277777777777778,11.055555555555555,1.0,413.43033477081656,464.74352780396913,10.663837824729876,111.12007358529472,24.84375467300415,13.352681562105815,15.003862193425496,9.828358737627665,93.14328000386556,0.0
2022-03-07 22:00:00,0.7,14.9,20.3,22.2,4.8,4.451,36.132055,0.9991,48.0803,-3.3333333333333335,5.0,82.0,0.0,82.66666666666667,10.0,1022.3333333333334,4.0,-6.333333333333333,10.666666666666666,1.0,412.49656931559247,464.93932454427085,10.708667734140729,109.49363720672952,24.79451261304866,13.36269553176427,14.565121913360338,9.913816366734478,119.09693305645958,0.0
2022-03-07 22:10:00,0.7,14.9,20.1,22.2,4.8,4.459,35.79412,0.9561,48.1041,-3.388888888888889,4.833333333333333,82.83333333333333,0.0,82.61111111111111,10.0,1022.3888888888889,3.833333333333333,-6.388888888888889,10.277777777777779,1.0,405.60658233993354,464.34281240529026,10.538592875798543,110.08577847777114,24.775704517364503,13.366665353775025,14.979309272766113,9.957566304206848,102.2713177617391,0.0
2022-03-07 22:20:00,0.7,14.9,19.9,22.3,4.8,4.477,35.904235,0.9564999999999999,48.1216,-3.4444444444444446,4.666666666666666,83.66666666666667,0.0,82.55555555555556,10.0,1022.4444444444445,3.6666666666666665,-6.444444444444445,9.88888888888889,1.0,401.46300120035806,463.5510396321614,10.582006268905381,109.31534279042046,24.770964288711546,13.36443018913269,14.806378690401711,9.980018156369528,127.71954204559327,0.0
2022-03-07 22:30:00,0.7,14.8,20.0,22.2,4.7,4.476,36.148575,0.8441000000000001,48.0697,-3.5,4.5,84.5,0.0,82.5,10.0,1022.5,3.5,-6.5,9.5,1.0,403.40904921257635,463.9242350260417,10.614581334658261,109.76013035596426,24.72666561784044,13.355100842034076,14.782910614687172,9.990897335871464,111.60563955705717,0.0
2022-03-07 22:40:00,0.5,14.8,20.1,22.2,4.7,4.477,36.422579999999996,0.6809000000000001,48.0749,-3.5555555555555554,4.333333333333333,85.33333333333333,0.0,82.44444444444444,10.0,1022.5555555555555,3.333333333333333,-6.555555555555555,9.11111111111111,1.0,404.6543362426758,464.57934807437584,10.614343751567905,109.40660771149025,24.70832675298055,13.35643729686737,14.902228816350302,9.994772621790569,105.72945994059246,0.0
2022-03-07 22:50:00,0.5,14.7,20.2,22.2,4.6,4.455,37.10756,0.6829,48.1077,-3.611111111111111,4.166666666666666,86.16666666666667,0.0,82.38888888888889,10.0,1022.6111111111111,3.1666666666666665,-6.611111111111111,8.722222222222221,1.0,404.647890035695,467.5365302530925,10.80564178426387,107.21323615273513,24.683108275731406,13.339789363543193,14.987940942446391,10.018812025388083,120.4305057589213,0.0
2022-03-07 23:00:00,0.4,14.7,20.5,22.2,4.5,4.471,36.77306,0.5578,48.1361,-3.6666666666666665,4.0,87.0,0.0,82.33333333333333,10.0,1022.6666666666666,3.0,-6.666666666666667,8.333333333333332,1.0,405.3988171562107,467.65993842113977,10.749392304178011,111.85536609369483,24.67443530422146,13.33150788317966,14.798892037316232,10.020577969416387,106.64170046617755,0.0
2022-03-07 23:10:00,0.4,14.7,20.7,22.2,4.5,4.48,36.65155,0.36160000000000003,48.1629,-3.7222222222222223,3.833333333333333,87.83333333333333,0.0,82.27777777777777,10.0,1022.7222222222222,2.833333333333333,-6.722222222222222,7.944444444444445,1.0,403.6051185485138,469.68233620479185,10.835790745578915,111.19285114870233,24.66872760772705,13.317092259724935,15.32083829720815,10.02573233127594,133.13389141082763,0.0
2022-03-07 23:20:00,0.2,14.7,21.0,22.2,4.4,4.445,37.41896,0.3145,48.1763,-3.7777777777777777,3.6666666666666665,88.66666666666667,0.0,82.22222222222223,10.0,1022.7777777777778,2.6666666666666665,-6.777777777777778,7.555555555555555,1.0,407.0623751831055,469.00134094238285,10.784089236232521,109.685146533729,24.692427008946737,13.298515009880067,15.185862588882447,10.014826572736105,114.23670680999756,0.0
2022-03-07 23:30:00,0.3,14.6,21.1,22.2,4.4,4.448,37.27194,0.3798,48.2059,-3.833333333333333,3.5,89.5,0.0,82.16666666666667,10.0,1022.8333333333334,2.5,-6.833333333333333,7.166666666666667,1.0,408.5196049025963,468.440089686602,10.934368959901024,109.9884422420782,24.697674718684397,13.275129180870488,14.759739696130913,9.998751207852766,146.91466690623827,0.0
2022-03-07 23:40:00,0.2,14.6,21.4,22.2,4.3,4.452,37.24198,0.32330000000000003,48.2144,-3.888888888888889,3.333333333333333,90.33333333333333,0.0,82.11111111111111,10.0,1022.8888888888889,2.333333333333333,-6.888888888888889,6.777777777777778,1.0,409.8043173217773,467.5931776936849,11.110266155630857,109.8957760926155,24.707319838205972,13.25236715634664,15.330277214050293,9.98165591398875,97.82026578903199,0.0
2022-03-07 23:50:00,0.0,14.5,21.4,22.1,4.2,4.435,37.634605,0.288,48.2308,-3.9444444444444446,3.1666666666666665,91.16666666666667,0.0,82.05555555555556,10.0,1022.9444444444445,2.1666666666666665,-6.944444444444445,6.388888888888888,1.0,410.87636994460536,470.67786370288366,11.18676336355802,111.20762227096127,24.707982002894084,13.232123432159423,15.162850475311279,9.983487946192422,140.11747164408365,0.0
2022-03-08 00:00:00,0.1,14.6,21.7,22.2,4.2,4.442,37.627745,0.21550000000000002,48.2337,-4.0,3.0,92.0,0.0,82.0,10.0,1023.0,2.0,-7.0,6.0,1.0,410.06853871663407,466.9732697550456,11.005771344960745,110.62305007525083,24.721618977185695,13.203310884944463,15.642572649508546,9.98373845024971,99.50804563662426,0.0
2022-03-08 00:10:00,-0.1,14.5,21.7,22.1,4.1,4.46,37.82852,0.21760000000000002,48.2332,-4.055555555555555,2.9444444444444446,92.11111111111111,0.0,82.0,10.0,1022.9444444444445,2.1666666666666665,-7.0,5.888888888888889,1.0,409.030537351411,462.2240363566081,11.126919009214067,109.3408289235864,24.722249333063765,13.1780570936203,15.070351258913679,9.978098379770914,128.95248058319092,0.0
2022-03-08 00:20:00,-0.2,14.5,22.1,22.1,4.0,4.454,37.519574999999996,0.1609,48.2467,-4.111111111111111,2.888888888888889,92.22222222222223,0.0,82.0,10.0,1022.8888888888889,2.3333333333333335,-7.0,5.777777777777778,1.0,406.9975862630209,462.56656097412116,11.252302793998503,111.34411507859743,24.703732339621936,13.147572096134983,15.347591015497844,9.964183232905501,120.8445924711497,0.0
2022-03-08 00:30:00,-0.2,14.4,21.1,22.1,3.9,4.451,37.260014999999996,0.0254,48.242900000000006,-4.166666666666667,2.8333333333333335,92.33333333333333,0.0,82.0,10.0,1022.8333333333334,2.5,-7.0,5.666666666666667,1.0,405.39283061060416,463.7601096598308,11.059789893047958,109.59209184097031,24.69532165845235,13.13324561436971,15.307329532305399,9.956227691968284,116.8372875849406,0.0
2022-03-08 00:40:00,-0.4,14.4,19.7,22.1,3.8,4.468,37.46579,-0.1051,48.2399,-4.222222222222222,2.7777777777777777,92.44444444444444,0.0,82.0,10.0,1022.7777777777778,2.666666666666667,-7.0,5.555555555555555,1.0,408.8997025342919,465.8992198724856,11.272965474209544,109.94150423491742,24.705237691092627,13.10589075729672,15.73730104570335,9.966064318290538,116.0285473395741,0.0
2022-03-08 00:50:00,-0.4,14.4,19.5,22.1,3.8,4.472,37.63508,-0.19369999999999998,48.2553,-4.277777777777778,2.7222222222222223,92.55555555555556,0.0,82.0,10.0,1022.7222222222222,2.8333333333333335,-7.0,5.444444444444445,1.0,410.7122928137067,465.2468643819875,11.354203485688249,109.48589916724943,24.691722221374512,13.07213039080302,15.995381816228232,9.981788962682089,93.14931256612142,0.0
2022-03-08 01:00:00,-0.4,14.4,20.9,22.1,3.8,4.472,37.351725,-0.13520000000000001,48.2741,-4.333333333333333,2.6666666666666665,92.66666666666667,0.0,82.0,10.0,1022.6666666666666,3.0,-7.0,5.333333333333333,1.0,406.4700241088867,467.2013361612956,11.416183976264998,109.54680527617029,24.6651261256913,13.021896120626375,16.13087176473801,10.007093283685588,67.60523038368441,0.0
2022-03-08 01:10:00,-0.5,14.3,22.5,22.1,3.8,4.453,37.80963,-0.21600000000000003,48.2752,-4.388888888888889,2.611111111111111,92.77777777777777,0.0,82.0,10.0,1022.6111111111111,3.166666666666667,-7.0,5.222222222222222,1.0,411.6244936958401,464.760839903382,11.292005467199337,109.40847986490712,24.6322842947642,12.97071933110555,16.173642301559447,10.095962537129719,37.786108042399086,0.0
2022-03-08 01:20:00,-0.5,14.3,22.6,22.1,3.8,4.437,37.5887,-0.2902,48.2798,-4.444444444444445,2.5555555555555554,92.88888888888889,0.0,82.0,10.0,1022.5555555555555,3.3333333333333335,-7.0,5.111111111111111,1.0,407.2713883463542,460.2824768066406,11.59295428208712,110.02825118285789,24.582274906298533,12.915963786577773,15.726162350999434,10.245078354366756,42.87375076455585,0.0
2022-03-08 01:30:00,-0.6,14.3,21.4,22.1,3.7,4.458,37.701085,-0.4457,48.2824,-4.5,2.5,93.0,0.0,82.0,10.0,1022.5,3.5,-7.0,5.0,1.0,413.3837187177285,462.7726140445402,11.349134216335534,110.57140999098957,24.47556540171305,12.889602999687195,15.876782792409262,10.415032170613607,24.472348984877268,0.0
2022-03-08 01:40:00,-0.6,14.2,19.8,22.1,3.6,4.452,37.79372,-0.5508,48.299,-4.555555555555555,2.4444444444444446,93.11111111111111,0.0,82.0,10.0,1022.4444444444445,3.666666666666667,-7.0,4.888888888888889,1.0,407.9592295328776,466.44558116693605,11.447764584492829,110.85357321701481,24.418014698459604,12.875283689094804,16.092359832262588,10.632991011102321,41.37187249533874,0.0
2022-03-08 01:50:00,-0.7,14.2,19.3,22.1,3.5,4.504,37.683499999999995,-0.6548999999999999,48.3163,-4.611111111111111,2.388888888888889,93.22222222222223,0.0,82.0,10.0,1022.3888888888889,3.8333333333333335,-7.0,4.777777777777778,1.0,406.8443901851259,463.07800170898435,11.623533956075118,108.60497500080173,24.290889066060384,12.883699434598288,15.872296244303385,10.768123173713684,53.129111448923744,0.0
2022-03-08 02:00:00,-0.8,14.2,20.5,22.1,3.4,4.449,37.9961,-0.6807272727272727,48.32781818181818,-4.666666666666667,2.3333333333333335,93.33333333333333,0.0,82.0,10.0,1022.3333333333334,4.0,-7.0,4.666666666666667,1.0,406.0059843953451,460.5314742936759,11.257259002432312,109.45901840834968,24.16626835823059,12.904717024167379,16.19272899150848,10.822209076881409,64.56753799438476,0.0
2022-03-08 02:10:00,-1.0,14.1,22.2,22.0,3.3,4.446,38.058135,-0.6795,48.3454,-4.722222222222222,2.2777777777777777,93.44444444444444,0.0,82.0,10.0,1022.2777777777778,4.166666666666667,-7.0,4.555555555555555,1.0,407.283743826329,462.1935132958423,11.450792728386356,110.7191130725408,24.017895403608765,12.940708829103889,16.188374219883634,10.866238009377387,67.81562146957312,0.0
2022-03-08 02:20:00,-0.9,14.2,22.8,22.0,3.4,4.44,37.894279999999995,-0.7994,48.3495,-4.777777777777778,2.2222222222222223,93.55555555555556,0.0,82.0,10.0,1022.2222222222222,4.333333333333334,-7.0,4.444444444444445,1.0,404.72413024902346,465.36712666829425,11.316393748542009,112.16677161760921,23.8574371130453,13.000540979676327,16.59788869755416,11.004258455583605,73.1133002484855,0.0
2022-03-08 02:30:00,-1.1,14.1,21.5,22.0,3.2,4.472,38.31755,-0.8414999999999999,48.3587,-4.833333333333333,2.166666666666667,93.66666666666667,0.0,82.0,10.0,1022.1666666666666,4.5,-7.0,4.333333333333334,1.0,407.5465229955213,461.583838192293,11.47400364614476,109.82554340858243,23.72953568458557,13.07024251461029,16.389733511606853,11.212257172266643,122.78094102223716,0.0
2022-03-08 02:40:00,-1.2,14.0,19.5,22.1,3.1,4.449,38.20009,-0.8268000000000001,48.3738,-4.888888888888889,2.111111111111111,93.77777777777777,0.0,82.0,10.0,1022.1111111111111,4.666666666666667,-7.0,4.222222222222222,1.0,414.08086232503257,464.15483367218366,11.653480462111997,112.0944987257187,23.55199013720798,13.167256336508496,16.567297719238844,11.357343398568322,250.55459349853172,0.0
2022-03-08 02:50:00,-1.1,14.0,19.6,22.0,3.2,4.456,38.54137,-0.8887,48.3812,-4.944444444444445,2.0555555555555554,93.88888888888889,0.0,82.0,10.0,1022.0555555555555,4.833333333333334,-7.0,4.111111111111111,1.0,410.59564896857603,465.0101217651368,11.640966779714251,109.25982092367053,23.525110076322395,13.266729385569946,16.516325739413332,11.05323748699016,254.79846306192,0.0
2022-03-08 03:00:00,-1.2,14.0,22.2,22.0,3.0,4.417,38.745455,-0.9238,48.3814,-5.0,2.0,94.0,0.0,82.0,10.0,1022.0,5.0,-7.0,4.0,1.0,412.78781504313156,466.6603102550287,11.671774719259833,107.70087459262481,23.506004670461017,13.308563213348387,16.580973663330077,10.55686445871989,156.00767485300702,0.0
2022-03-08 03:10:00,-1.6,13.9,22.8,22.0,2.9,4.44,38.43991,-1.0588000000000002,48.3891,-5.0,2.0555555555555554,92.05555555555556,0.0,82.05555555555556,10.0,1022.0,5.0,-7.055555555555555,4.111111111111111,1.0555555555555556,413.6381313350283,469.8524426269531,11.568107163515467,110.28403276281843,23.462127029666792,13.317808924287053,16.926308204494628,10.413907016737987,108.84889801822813,0.0
2022-03-08 03:20:00,-1.5,13.9,21.0,22.0,2.8,4.459,38.863324999999996,-1.0851,48.3953,-5.0,2.111111111111111,90.11111111111111,0.0,82.11111111111111,10.0,1022.0,5.0,-7.111111111111111,4.222222222222222,1.1111111111111112,410.1949642944336,468.5804213242303,11.649491258583499,109.75003414369571,23.471282958984375,13.304446182250976,16.75397132555644,10.549771625200908,114.336869430542,0.0
2022-03-08 03:30:00,-1.6,13.8,19.2,22.0,2.7,4.427,38.769875,-1.1416,48.415499999999994,-5.0,2.1666666666666665,88.16666666666667,0.0,82.16666666666667,10.0,1022.0,5.0,-7.166666666666667,4.333333333333333,1.1666666666666667,405.3934393977023,469.98666661405014,11.712889587542431,108.95237612880555,23.483236732267393,13.274365827377233,16.99463325532816,10.634937440392662,82.15459036261349,0.0
2022-03-08 03:40:00,-1.7,13.8,19.9,22.0,2.7,4.418,38.98952,-1.1075,48.4388,-5.0,2.2222222222222223,86.22222222222223,0.0,82.22222222222223,10.0,1022.0,5.0,-7.222222222222222,4.444444444444445,1.2222222222222223,402.4976465861003,465.74541046142576,11.508787746025344,110.64957008016987,23.44607106903852,13.245479198660556,17.051148783419766,10.59456312400473,66.69546768479428,0.0
2022-03-08 03:50:00,-1.7,13.8,22.6,22.0,2.7,4.435,38.57022,-1.1961,48.4382,-5.0,2.2777777777777777,84.27777777777777,0.0,82.27777777777777,10.0,1022.0,5.0,-7.277777777777778,4.555555555555555,1.2777777777777777,404.24925103198524,459.1045237468851,11.685483117184395,111.53017717329124,23.34399726231893,13.250927845637003,17.20586387634277,10.434358631769816,64.51944725036621,0.0
2022-03-08 04:00:00,-1.7,13.8,22.4,22.0,2.7,4.438,38.66221,-1.2353,48.4101,-5.0,2.3333333333333335,82.33333333333333,0.0,82.33333333333333,10.0,1022.0,5.0,-7.333333333333333,4.666666666666667,1.3333333333333333,402.2806532796224,458.6571134440104,11.667500472661466,108.12481793893933,23.261053757209563,13.266810862384947,16.846988581425727,10.251277044694977,72.408246424939,0.0
2022-03-08 04:10:00,-1.9,13.7,20.0,22.0,2.5,4.467,38.25099,-1.2657,48.4227,-5.0,2.388888888888889,80.38888888888889,0.0,82.38888888888889,10.0,1022.0,5.0,-7.388888888888889,4.777777777777778,1.3888888888888888,411.64813008626305,465.13628057370244,11.63439808314803,109.49931199671857,23.163721822102865,13.284508967399598,17.150776120821636,10.137403588294983,87.27097829182942,0.0
2022-03-08 04:20:00,-1.9,13.7,19.4,22.0,2.5,4.45,38.52584,-1.3085,48.4242,-5.0,2.4444444444444446,78.44444444444444,0.0,82.44444444444444,10.0,1022.0,5.0,-7.444444444444445,4.888888888888889,1.4444444444444444,406.3370907592774,458.9634937260069,11.411414308063055,109.06821160892983,23.073164619779856,13.304916595739162,16.861316889073215,10.098439954499067,97.51293869708218,0.0
2022-03-08 04:30:00,-2.0,13.8,22.0,22.0,2.6,4.428,38.118955,-1.3914,48.4344,-5.0,2.5,76.5,0.0,82.5,10.0,1022.0,5.0,-7.5,5.0,1.5,407.25021430004597,458.66565287272135,11.495880161705665,108.76205941065557,23.02839114824931,13.317892738978069,16.845757789611817,10.108249858220418,104.41547890981039,0.0
2022-03-08 04:40:00,-1.8,13.7,22.5,22.0,2.5,4.42,38.007400000000004,-1.6082999999999998,48.4394,-5.0,2.5555555555555554,74.55555555555556,0.0,82.55555555555556,10.0,1022.0,5.0,-7.555555555555555,5.111111111111111,1.5555555555555556,410.2476471964518,462.3098858747811,11.648473797113882,112.87043067436434,22.947608937732248,13.33020682248692,17.244130868723165,10.096225071788508,99.04536547666216,0.0
2022-03-08 04:50:00,-1.8,13.7,20.2,21.9,2.6,4.458,38.3544,-1.8379,48.4564,-5.0,2.611111111111111,72.61111111111111,0.0,82.61111111111111,10.0,1022.0,5.0,-7.611111111111111,5.222222222222222,1.6111111111111112,408.0033256583378,460.5446502685547,11.356883650068509,109.27832592290675,22.86685367347157,13.355717789008793,17.11633319453331,10.059863050805646,99.3473381641625,0.0
2022-03-08 05:00:00,-1.9,13.6,19.1,21.9,2.4,4.449,38.41124,-2.2576,48.4217,-5.0,2.6666666666666665,70.66666666666667,0.0,82.66666666666667,10.0,1022.0,5.0,-7.666666666666667,5.333333333333333,1.6666666666666665,407.28145599365234,467.3581285393375,11.618645492650696,108.86571616630769,22.729769910176593,13.399714107513427,17.29906319141388,10.03845770517985,107.43354785919189,0.0
2022-03-08 05:10:00,-1.9,13.7,21.3,21.9,2.5,4.426,38.797635,-2.3329,48.4489,-5.0,2.7222222222222223,68.72222222222223,0.0,82.72222222222223,10.0,1022.0,5.0,-7.722222222222222,5.444444444444445,1.7222222222222223,407.0359247422492,459.3014814004131,11.260095976301505,112.07624879201254,22.651905869575543,13.444856560836405,17.147179372458808,10.038607735148933,115.1980236439247,0.0
2022-03-08 05:20:00,-2.1,13.6,22.9,21.9,2.4,4.447,38.98888,-2.4938,48.4898,-5.0,2.7777777777777777,66.77777777777777,0.0,82.77777777777777,10.0,1022.0,5.0,-7.777777777777778,5.555555555555555,1.7777777777777777,408.80397156112497,458.9200422159831,11.399574145354794,108.2055409738573,22.56863881111145,13.480144289334614,17.306647044817606,10.045174282391866,115.86410673777262,0.0
2022-03-08 05:30:00,-1.9,13.7,20.5,21.9,2.5,4.448,39.400465,-2.4349,48.5396,-5.0,2.833333333333333,64.83333333333333,0.0,82.83333333333333,10.0,1022.0,5.0,-7.833333333333333,5.666666666666666,1.8333333333333333,408.7002575788827,461.5552599711802,11.461254460690386,111.53238895653332,22.47712340678199,13.51791268329836,17.299482430468846,10.049193108876546,107.31926463542011,0.0
2022-03-08 05:40:00,-2.2,13.6,19.6,21.9,2.3,4.436,39.623885,-2.134,48.5951,-5.0,2.888888888888889,62.888888888888886,0.0,82.88888888888889,10.0,1022.0,5.0,-7.888888888888889,5.777777777777778,1.8888888888888888,406.8445976380096,458.4746721394857,11.491182059433502,112.62120960882154,22.420569603429676,13.551073083904503,17.405025078186206,10.057428171675083,108.55164864362295,0.0
2022-03-08 05:50:00,-2.3,13.5,22.9,21.9,2.2,4.463,39.63935,-2.4448,48.6161,-5.0,2.9444444444444446,60.94444444444444,0.0,82.94444444444444,10.0,1022.0,5.0,-7.944444444444445,5.888888888888889,1.9444444444444444,408.8299981794686,462.0244438539702,11.466758756395112,113.12854379729363,22.396858723958335,13.57289337793986,17.270373508135478,10.065687400499979,144.55403396606445,0.0
2022-03-08 06:00:00,-2.4,13.5,21.2,21.9,2.1,4.458,40.20603,-2.6381,48.5709,-5.0,3.0,59.0,0.0,83.0,10.0,1022.0,5.0,-8.0,6.0,2.0,411.4579373168946,466.60178369982486,11.514130918077155,117.09081298849677,22.365059937245427,13.596231074548712,17.21615788478636,10.104799521818,134.78435314070708,0.0
2022-03-08 06:10:00,-2.7,13.4,19.1,21.9,1.9,4.447,40.22372,-2.5583,48.618399999999994,-4.833333333333333,3.0555555555555554,56.388888888888886,0.0,81.83333333333333,10.0,1021.9444444444445,5.055555555555555,-8.0,5.888888888888889,2.0,416.511479695638,467.8265670776367,11.50888965291492,222.67557554729916,22.345883354090027,13.62662951154224,17.220731746759792,10.388997152781084,177.4725569611889,0.0
2022-03-08 06:20:00,-2.7,13.4,21.4,21.9,1.8,4.433,41.165155,-2.3689,48.627300000000005,-4.666666666666667,3.111111111111111,53.77777777777778,0.0,80.66666666666667,10.0,1021.8888888888889,5.111111111111111,-8.0,5.777777777777778,2.0,418.9129141235352,466.49814803200206,11.72766091761616,266.96159861979515,22.344802157084146,13.664894331296285,16.692885181109112,10.749414706230164,172.94013320922852,0.0
2022-03-08 06:30:00,-2.7,13.4,22.9,21.9,1.8,4.416,41.046499999999995,-2.1484,48.569100000000006,-4.5,3.1666666666666665,51.166666666666664,0.0,79.5,10.0,1021.8333333333334,5.166666666666667,-8.0,5.666666666666667,2.0,417.0113713056192,467.941692199707,11.848616835114646,247.66326823951158,22.37778526650984,13.733392923134195,16.260410432249813,11.32059896008443,170.7511101338015,0.0
2022-03-08 06:40:00,-2.9,13.3,19.2,21.9,1.8,4.452,42.25864,-1.7322,48.7845,-4.333333333333333,3.2222222222222223,48.55555555555556,0.0,78.33333333333333,10.0,1021.7777777777778,5.222222222222222,-8.0,5.555555555555555,2.0,429.25157938639325,463.9475728808874,11.839072324515737,272.5929511597197,22.490580991109216,13.863574520746866,15.934440485636392,12.044523258209228,180.83759457906086,0.0
