,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-08 06:50:00,-3.1,13.3,21.9,22.0,1.6,4.448,41.802524999999996,-1.2917999999999998,49.1078,-4.166666666666667,3.2777777777777777,45.94444444444444,0.0,77.16666666666667,10.0,1021.7222222222222,5.277777777777778,-8.0,5.444444444444445,2.0,451.4139532295315,464.51194030410943,11.336687409783487,300.1744655415163,22.659718899484407,14.043397099581142,14.831091536101649,12.573143151655035,222.38613657504152,0.0
2022-03-08 07:00:00,-3.2,13.3,21.9,22.0,1.5,4.454,41.220600000000005,-0.8241999999999999,49.1742,-4.0,3.3333333333333335,43.333333333333336,0.0,76.0,10.0,1021.6666666666666,5.333333333333333,-8.0,5.333333333333333,2.0,474.0683256022136,467.2529419962565,11.303087622109107,375.6433416429078,22.832035858024987,14.25773665228806,14.449063243407988,12.531051624454348,227.72365151313738,0.0
2022-03-08 07:10:00,-3.2,13.3,19.1,22.0,1.5,4.432,41.090235,-0.6656,49.0949,-3.833333333333333,3.388888888888889,40.72222222222223,0.0,74.83333333333333,10.0,1021.6111111111111,5.388888888888889,-8.0,5.222222222222222,2.0,515.6855388807976,463.02665683088634,11.284827292652455,860.1346797688802,23.018799470265705,14.361060317357381,14.451032354036968,11.607513979276021,142.3386581548055,0.0
2022-03-08 07:20:00,-3.3,13.4,22.1,22.1,1.5,4.38,40.704195,-0.1813,49.337900000000005,-3.6666666666666665,3.4444444444444446,38.111111111111114,0.0,73.66666666666667,10.0,1021.5555555555555,5.444444444444445,-8.0,5.111111111111111,2.0,518.3728646289344,460.7558194986979,11.646126630427473,816.3656944921461,23.17770500500997,14.394388448397319,14.164406161308289,10.697331345876059,71.64029212315877,0.0
2022-03-08 07:30:00,-3.1,13.5,21.5,22.2,1.7,4.412,39.61529,1.1808,48.9756,-3.5,3.5,35.5,0.0,72.5,10.0,1021.5,5.5,-8.0,5.0,2.0,533.5308349609375,496.1652226345019,11.06285452417061,737.8089453280174,23.26000320698582,14.498765500251855,14.9205423774827,10.355924875264787,56.956212152060814,0.0
2022-03-08 07:40:00,-2.8,13.7,19.3,22.3,1.9,4.423,38.76919,1.846,47.341899999999995,-3.333333333333333,3.5555555555555554,32.888888888888886,0.0,71.33333333333333,10.0,1021.4444444444445,5.555555555555555,-8.0,4.888888888888889,2.0,559.9983222347566,527.1031434508575,11.098453429863278,641.2944867633022,23.316505997975668,14.74800206343333,15.037858521143596,10.19972536722819,72.36905509948731,0.0
2022-03-08 07:50:00,-2.4,14.0,22.6,22.5,2.3,4.348,38.608585,2.4177,46.0947,-3.1666666666666665,3.611111111111111,30.27777777777778,0.0,70.16666666666667,10.0,1021.3888888888889,5.611111111111111,-8.0,4.777777777777778,2.0,584.3212247230267,557.9408231116986,11.035795961746388,564.7756426114013,23.35473394302325,14.934839520885447,15.41695517572306,10.18085435034865,77.04416856798075,0.0
2022-03-08 08:00:00,-2.2,14.2,21.7,22.6,2.6,4.398,37.93681,2.9560000000000004,45.4777,-3.0,3.6666666666666665,27.666666666666668,0.0,69.0,10.0,1021.3333333333334,5.666666666666667,-8.0,4.666666666666667,2.0,574.7637242600014,582.1153040252335,11.15663150480238,399.2335789963889,23.453602555592855,15.074366273880006,15.191139918963113,10.324744138717652,95.57764989217122,0.0
2022-03-08 08:10:00,-1.8,14.2,19.2,22.7,2.6,4.401,38.09051,3.4577,44.983799999999995,-2.833333333333333,3.7222222222222223,25.055555555555557,0.0,67.83333333333333,10.0,1021.2777777777778,5.722222222222222,-8.0,4.555555555555555,2.0,569.1504050068472,627.0534120686849,11.403978504299443,376.61087640363615,23.58647817767946,15.287109687772846,14.730106989434884,10.503333288397492,266.6873611631232,0.0
2022-03-08 08:20:00,-1.9,14.3,21.9,22.8,2.7,4.393,38.078179999999996,4.0187,44.5385,-2.6666666666666665,3.7777777777777777,22.44444444444445,0.0,66.66666666666667,10.0,1021.2222222222222,5.777777777777778,-8.0,4.444444444444445,2.0,558.270146077474,662.8426100597162,11.59906112288351,358.17534388138074,23.759324000676475,15.57145473162333,15.110890410741172,10.196752767562867,261.59985725402834,0.0
2022-03-08 08:30:00,-1.9,14.3,22.1,22.9,2.7,4.409,38.21253,4.0065,44.1306,-2.5,3.833333333333333,19.833333333333336,0.0,65.5,10.0,1021.1666666666666,5.833333333333333,-8.0,4.333333333333334,2.0,564.7328352513807,698.7486649576823,11.887796307068086,430.5731754548671,23.93888553328433,15.831257863664357,14.812098960741764,9.754582334642356,311.56831201283944,0.0
2022-03-08 08:40:00,-1.7,14.4,19.4,22.9,2.9,4.455,37.89586,5.8327,43.812200000000004,-2.333333333333333,3.888888888888889,17.22222222222223,0.0,64.33333333333333,10.0,1021.1111111111111,5.888888888888889,-8.0,4.222222222222222,2.0,583.6041115315754,646.4334253631241,11.789405814833561,655.609942339019,24.017129046122232,15.797816123962402,17.66705966790517,9.60897100607554,99.31042980829875,0.0
2022-03-08 08:50:00,-1.6,14.4,20.8,23.0,2.9,4.425,37.528675,6.1203,43.7167,-2.1666666666666665,3.9444444444444446,14.611111111111114,0.0,63.16666666666667,10.0,1021.0555555555555,5.944444444444445,-8.0,4.111111111111111,2.0,590.9837475585938,613.4489751565868,11.784541654532912,522.8441837030616,24.00562480279955,15.59490936201171,18.140685811797105,10.313640700006216,119.20666943275323,0.0
2022-03-08 09:00:00,-1.5,14.6,22.8,23.1,3.1,4.444,37.44341,6.5282,43.5433,-2.0,4.0,12.0,0.0,62.0,10.0,1021.0,6.0,-8.0,4.0,2.0,588.4181388346354,620.6144202291555,11.646417260277742,603.9816660407977,24.142126693025148,15.613847459318947,16.483351086384832,10.991466153408847,171.651861837247,0.0
2022-03-08 09:10:00,-1.5,14.8,20.3,23.1,3.3,4.431,37.15552,6.2482999999999995,43.4495,-1.6111111111111112,4.0,12.11111111111111,0.0,61.05555555555556,10.0,1020.8888888888889,6.277777777777778,-7.888888888888889,4.055555555555555,2.0,605.8598549678408,584.7936356608072,11.435534643722793,1199.533632757327,24.300990676879884,15.433915054003398,16.292875566482543,11.103546803792318,279.1734299850464,0.0
2022-03-08 09:20:00,-1.0,14.9,19.7,23.1,3.6,4.438,37.290994999999995,6.8664000000000005,43.294799999999995,-1.2222222222222223,4.0,12.222222222222221,0.0,60.111111111111114,10.0,1020.7777777777778,6.555555555555555,-7.777777777777778,4.111111111111111,2.0,618.23744140625,557.6770494553139,10.572612174136491,1234.6743875760008,24.46511185646057,15.202582035064697,16.90086752732595,10.759312348365784,130.97928576787314,0.0
2022-03-08 09:30:00,-1.0,14.9,20.7,23.2,3.6,4.482,37.83742,7.1972,43.3374,-0.8333333333333333,4.0,12.333333333333334,0.0,59.166666666666664,10.0,1020.6666666666666,6.833333333333333,-7.666666666666667,4.166666666666667,2.0,599.2224899046448,568.2180625406901,11.055735194588785,1042.133269849874,24.664068672374142,15.07071736607848,15.781871683988195,10.255415602269146,279.8078625100346,0.0
2022-03-08 09:40:00,-0.3,15.1,22.4,23.2,4.0,4.495,38.33012,7.1684,43.4649,-0.4444444444444444,4.0,12.444444444444445,0.0,58.22222222222222,10.0,1020.5555555555555,7.111111111111111,-7.555555555555555,4.222222222222222,2.0,574.1280151367188,587.9884722830236,11.772011817592686,766.1274831963663,24.81512845993042,15.040274302164713,16.070289216041566,9.421598882675172,194.35978777567544,0.0
2022-03-08 09:50:00,-0.4,15.3,22.1,23.3,4.1,4.514,37.664835,6.9262,43.4263,-0.05555555555555558,4.0,12.555555555555555,0.0,57.27777777777778,10.0,1020.4444444444445,7.388888888888889,-7.444444444444445,4.277777777777778,2.0,560.3412107340495,573.7831447838092,11.453279887781305,590.484194132487,24.971053035111076,14.983720856143929,16.312797329196822,8.509185189284846,114.41058339824785,0.0
2022-03-08 10:00:00,-0.2,15.5,22.0,23.3,4.4,4.521,37.93306,7.182599999999999,43.7421,0.3333333333333335,4.0,12.666666666666666,0.0,56.333333333333336,10.0,1020.3333333333334,7.666666666666666,-7.333333333333333,4.333333333333333,2.0,554.4300241895654,543.0161794026692,11.245125035296727,446.53469896736794,25.026511166890465,14.839264095624287,17.302209753990173,7.980513942241669,38.77680774370829,0.0
2022-03-08 10:10:00,0.2,15.6,21.6,23.4,4.8,4.514,38.63938,7.5146,43.5812,0.7222222222222223,4.0,12.777777777777779,0.0,55.388888888888886,10.0,1020.2222222222222,7.944444444444445,-7.222222222222222,4.388888888888889,2.0,547.410301226035,528.3886225908652,11.18707690591866,562.5888889015326,25.098291136423747,14.727701902389526,16.46436709403992,7.799768602848053,78.44753916422526,0.0
2022-03-08 10:20:00,0.5,15.7,20.3,23.4,4.9,4.568,38.073,7.596299999999999,44.42,1.1111111111111112,4.0,12.88888888888889,0.0,54.44444444444444,10.0,1020.1111111111111,8.222222222222221,-7.111111111111111,4.444444444444445,2.0,546.9125948079427,518.30276078849,10.916860859919403,495.3296811042398,25.194102346183218,14.643375936039424,17.398585000657768,7.6748768912600935,46.17483813129576,0.0
2022-03-08 10:30:00,0.5,15.8,19.7,23.5,5.0,4.576,38.04857,7.7349000000000006,45.604200000000006,1.5,4.0,13.0,0.0,53.5,10.0,1020.0,8.5,-7.0,4.5,2.0,567.9539845784506,504.451313273112,10.795867681826575,1034.1458625871044,25.180995785395304,14.540153997739157,18.242304299672448,7.945054633617401,31.6292817401886,0.0
2022-03-08 10:40:00,0.9,16.0,19.7,23.5,5.2,4.564,38.593545,8.023,46.4416,1.8888888888888888,4.0,13.11111111111111,0.0,52.55555555555556,10.0,1019.8888888888889,8.777777777777779,-6.888888888888889,4.555555555555555,2.0,653.9325622909371,548.4314669975194,10.494943345684117,1390.8515671310856,24.95511491430681,14.688929574368364,20.984379595902006,9.079932431150965,97.82293997263504,0.0
2022-03-08 10:50:00,0.7,16.1,20.3,23.6,5.3,4.542,39.42303,7.9246,47.096,2.2777777777777777,4.0,13.222222222222221,0.0,51.611111111111114,10.0,1019.7777777777778,9.055555555555555,-6.777777777777778,4.611111111111111,2.0,685.787267631443,766.7307816569011,10.432097763233939,1535.5850353590108,24.90503402860825,16.372564554941857,18.381342877964517,10.097499404627051,555.3277530118436,0.0
2022-03-08 11:00:00,1.0,16.1,20.5,23.6,5.5,4.561,39.891815,7.955500000000001,47.3703,2.666666666666667,4.0,13.333333333333334,0.0,50.66666666666667,10.0,1019.6666666666666,9.333333333333332,-6.666666666666667,4.666666666666667,2.0,707.392209234128,1053.188759344693,10.932663781952723,1874.1844362937798,25.229506355921426,18.823756030400595,16.322705003420513,9.223789321581524,740.6758193969727,0.0
2022-03-08 11:10:00,1.5,16.2,20.5,23.6,5.8,4.594,40.57753,8.045300000000001,47.4189,3.0555555555555554,4.0,13.444444444444445,0.0,49.72222222222222,10.0,1019.5555555555555,9.61111111111111,-6.555555555555555,4.722222222222222,2.0,750.7414851888021,1026.3957480945805,12.072340564162044,1784.0652995619262,25.441081834890078,19.72253164652377,19.428341218657415,7.354347570589033,553.0327324154956,0.0
2022-03-08 11:20:00,1.6,16.4,20.4,23.7,6.0,4.546,40.97766,7.498,47.408699999999996,3.4444444444444446,4.0,13.555555555555555,0.0,48.77777777777778,10.0,1019.4444444444445,9.88888888888889,-6.444444444444445,4.777777777777778,2.0,793.4976377570492,1066.8864371744792,12.507473389011318,1551.638209638865,25.482976320018874,19.74528136732888,20.92173845005574,6.495618927855949,593.7936065587621,0.0
2022-03-08 11:30:00,2.1,16.5,21.3,23.7,6.3,4.569,41.02345,7.606999999999999,47.430400000000006,3.833333333333333,4.0,13.666666666666666,0.0,47.833333333333336,10.0,1019.3333333333334,10.166666666666666,-6.333333333333334,4.833333333333333,2.0,817.0865471921022,1208.4300578501034,12.679871487833013,1419.7383226366637,25.65621660868327,20.35660548845927,20.479565785725914,5.702388881842295,861.6768920898437,0.0
2022-03-08 11:40:00,1.4,16.4,21.9,23.7,6.0,4.565,42.207145000000004,7.328100000000001,47.4488,4.222222222222222,4.0,13.777777777777779,0.0,46.888888888888886,10.0,1019.2222222222222,10.444444444444443,-6.222222222222222,4.888888888888889,2.0,843.9900366210937,1226.1121717010149,13.811954593820087,1668.9891168350823,25.783907034976334,20.804192758495525,20.62872871576729,4.487414928984507,1151.0531326604294,0.0
2022-03-08 11:50:00,2.1,16.5,22.0,23.7,6.3,4.552,41.05801,7.0267,47.4322,4.611111111111112,4.0,13.88888888888889,0.0,45.94444444444444,10.0,1019.1111111111111,10.722222222222221,-6.111111111111111,4.944444444444445,2.0,848.1489942669047,1113.774159489774,15.168514515020082,1332.5559589829957,25.874750815784864,20.486564679280512,21.41475191757504,3.1306479761088633,1035.7708351368015,0.0
2022-03-08 12:00:00,2.1,16.5,21.8,23.7,6.1,4.579,39.23574,7.0815,47.517199999999995,5.0,4.0,14.0,0.0,45.0,10.0,1019.0,11.0,-6.0,5.0,2.0,809.9208998616537,954.084152579472,14.362587253602886,857.6178865180582,25.86276260693868,19.30730474472046,20.40756901105245,2.2971898512045543,592.544453938802,169.0
2022-03-08 12:10:00,3.0,16.8,22.0,23.8,6.9,4.559,37.904555,6.981700000000001,47.4936,5.111111111111111,4.0,13.277777777777779,0.0,44.77777777777778,10.0,1018.9444444444445,11.444444444444445,-6.0,5.0,2.0555555555555554,771.7162467447918,888.1881176757812,13.034818714621377,607.3346829327082,25.82843095143636,18.414639104207357,18.626527884801227,1.931780264178912,418.06595260620117,0.0
2022-03-08 12:20:00,3.3,17.2,21.9,23.9,7.4,4.603,40.1492,7.255599999999999,47.477,5.222222222222222,4.0,12.555555555555555,0.0,44.55555555555556,10.0,1018.8888888888889,11.88888888888889,-6.0,5.0,2.111111111111111,702.6509145802465,816.6542693320088,12.900098504508282,388.7442650548213,25.787516922277245,17.76664983636242,18.130307787986798,1.763342958089322,307.4606992896128,0.0
2022-03-08 12:30:00,3.5,17.4,22.0,23.9,7.6,4.595,41.71501,7.9843,47.4791,5.333333333333333,4.0,11.833333333333334,0.0,44.333333333333336,10.0,1018.8333333333334,12.333333333333334,-6.0,5.0,2.1666666666666665,638.755121684458,751.8812036132813,13.166600572160409,263.81336742983024,25.757487963175368,17.30098893822923,18.339226611563042,1.815875018441071,209.49565217745507,0.0
2022-03-08 12:40:00,3.7,17.7,21.8,23.9,8.0,4.652,41.708355,8.375499999999999,47.134,5.444444444444445,4.0,11.11111111111111,0.0,44.111111111111114,10.0,1018.7777777777778,12.777777777777779,-6.0,5.0,2.2222222222222223,601.2595540364583,720.9942964049591,13.437389437357584,202.05379633585613,25.725792360305785,17.104116156895955,18.22503220876058,2.205806206266085,149.83301609039307,0.0
2022-03-08 12:50:00,4.1,18.0,21.3,24.0,8.4,4.724,41.111175,7.957800000000001,46.6053,5.555555555555555,4.0,10.38888888888889,0.0,43.888888888888886,10.0,1018.7222222222222,13.222222222222221,-6.0,5.0,2.2777777777777777,567.003354288737,667.4489904785156,13.403873369653345,125.60063114424884,25.652514025370284,16.768881028493247,19.05659000078837,2.987416653633118,93.14090476989746,0.0
2022-03-08 13:00:00,3.8,18.0,21.2,24.1,8.4,4.731,41.163985000000004,7.7673000000000005,46.3474,5.666666666666667,4.0,9.666666666666668,0.0,43.666666666666664,10.0,1018.6666666666666,13.666666666666666,-6.0,5.0,2.3333333333333335,553.943550386977,614.5011147054036,13.717897347730432,85.55352874152405,25.5327751382192,16.310034907658896,19.185988569259642,4.146999657154083,72.2076270866394,0.0
2022-03-08 13:10:00,4.3,18.2,21.3,24.0,8.9,4.806,42.457575,7.49,46.294200000000004,5.777777777777778,4.0,8.944444444444445,0.0,43.44444444444444,10.0,1018.6111111111111,14.11111111111111,-6.0,5.0,2.388888888888889,570.330492553711,580.8100873223666,14.087419485183759,75.04422193171614,25.427910675382883,16.003405916542658,19.146830988684616,5.4150314221004985,56.699665936831025,0.0
2022-03-08 13:20:00,4.5,18.4,20.8,24.1,9.1,4.78,41.851620000000004,7.5768,46.2918,5.888888888888889,4.0,8.222222222222221,0.0,43.22222222222222,10.0,1018.5555555555555,14.555555555555555,-6.0,5.0,2.4444444444444446,589.0425140170394,554.1742366536458,15.012490105009348,76.29374559057635,25.359343900680543,15.802301033337908,18.532551369667054,6.7021126230557755,53.00758110682169,0.0
2022-03-08 13:30:00,4.4,18.3,20.3,24.1,9.0,4.824,41.337509999999995,7.4673,46.335899999999995,6.0,4.0,7.5,0.0,43.0,10.0,1018.5,15.0,-6.0,5.0,2.5,594.5854797363281,541.5877839958805,13.881334756080713,87.49103962763554,25.335779147713872,15.64682042795386,17.7781499800709,7.632931267528211,56.27777716674374,0.0
2022-03-08 13:40:00,4.3,18.3,20.4,24.1,9.1,4.82,40.11808,7.2029,46.3459,6.111111111111111,4.0,6.777777777777778,0.0,42.77777777777778,10.0,1018.4444444444445,15.444444444444445,-6.0,5.0,2.5555555555555554,600.7024163257117,531.9262778727214,12.501368130991015,112.17268049315544,25.525759641787424,15.520527376158762,16.715143875078965,8.136877859931882,70.15999922078882,0.0
2022-03-08 13:50:00,5.3,18.5,21.2,24.0,9.5,4.804,36.619755,7.437099999999999,46.3964,6.222222222222222,4.0,6.055555555555555,0.0,42.55555555555556,10.0,1018.3888888888889,15.88888888888889,-6.0,5.0,2.611111111111111,587.6670662434896,524.2139308394509,12.393943835813447,222.62617810545666,26.122265742619835,15.21797679901123,16.12539324124654,8.284967885017394,76.41842646280925,0.0
2022-03-08 14:00:00,5.6,18.5,21.7,23.9,9.8,4.773,38.26815,7.3847,46.4547,6.333333333333333,4.0,5.333333333333334,0.0,42.333333333333336,10.0,1018.3333333333334,16.333333333333332,-6.0,5.0,2.6666666666666665,612.3189345647,513.830809897938,11.501093179196287,178.63458258569577,26.722425899505616,14.672732512156168,15.686304310162862,8.185639570554098,85.43384225209554,0.0
2022-03-08 14:10:00,5.8,18.5,21.5,23.8,9.9,4.728,39.89526,7.447100000000001,46.5359,6.444444444444445,4.0,4.611111111111111,0.0,42.111111111111114,10.0,1018.2777777777778,16.77777777777778,-6.0,5.0,2.7222222222222223,606.0820056152344,509.56756988525393,11.466331556799721,98.14081203633108,27.35899153073629,14.151148506800334,16.36706115881602,7.906545336246491,95.94278612772624,0.0
2022-03-08 14:20:00,5.4,18.2,20.7,23.8,9.5,4.736,40.205110000000005,7.3927000000000005,46.5366,6.555555555555555,4.0,3.8888888888888893,0.0,41.888888888888886,10.0,1018.2222222222222,17.22222222222222,-6.0,5.0,2.7777777777777777,588.2092084301478,503.8641613103056,11.039445138947439,62.84101693428168,27.68007223220868,13.666349352039186,16.83279745058825,7.754499899034447,89.49952716784288,0.0
2022-03-08 14:30:00,5.7,18.3,20.3,23.8,9.7,4.701,40.34036,7.340000000000001,46.522000000000006,6.666666666666666,4.0,3.166666666666666,0.0,41.666666666666664,10.0,1018.1666666666666,17.666666666666664,-6.0,5.0,2.833333333333333,568.4331687418619,502.36529657824286,11.082846451021183,42.71867084761798,27.71400405883789,13.365475250879925,16.23615756034851,7.76954703092575,96.26663318634033,0.0
2022-03-08 14:40:00,5.8,18.3,21.2,23.7,9.8,4.662,40.80509,7.326300000000001,46.524,6.777777777777778,4.0,2.4444444444444446,0.0,41.44444444444444,10.0,1018.1111111111111,18.11111111111111,-6.0,5.0,2.888888888888889,554.2453489457054,491.47375198539646,10.887967635548048,32.53971411855881,27.545546863200304,13.188452224758384,17.029251532339106,7.9753237086096735,95.47617972465558,0.0
2022-03-08 14:50:00,5.8,18.2,21.7,23.7,9.7,4.631,40.75,7.305899999999999,46.5176,6.888888888888889,4.0,1.7222222222222214,0.0,41.22222222222222,10.0,1018.0555555555555,18.555555555555557,-6.0,5.0,2.9444444444444446,550.4825164794922,497.52371646574176,11.126805910633108,24.09193970936166,27.41923536936442,13.165174066225688,16.434455378850302,8.326833159128824,104.64004168192545,0.0
2022-03-08 15:00:00,5.8,18.1,21.0,23.6,9.7,4.633,40.54454,7.344500000000001,46.4964,7.0,4.0,1.0,0.0,41.0,10.0,1018.0,19.0,-6.0,5.0,3.0,542.9749293746071,500.68679412841794,11.194354254404704,16.19924873683412,27.299634091059367,13.241540932655335,16.210913666089375,8.682231353123983,109.82634216308593,0.0
2022-03-08 15:10:00,5.9,18.0,20.3,23.6,9.7,4.663,40.80828,7.448300000000001,46.4989,6.833333333333333,3.8333333333333335,19.444444444444443,0.0,42.22222222222222,10.0,1018.1111111111111,18.055555555555557,-5.833333333333333,4.777777777777778,2.888888888888889,548.2674448649088,501.418121422077,11.330399301873763,30.151824583199062,27.174825848563245,13.336330032537214,16.978683929254778,9.063260513321827,109.62403134814762,0.0
2022-03-08 15:20:00,6.4,18.1,20.7,23.5,10.0,4.653,40.605180000000004,7.5200000000000005,46.447199999999995,6.666666666666667,3.6666666666666665,37.888888888888886,0.0,43.44444444444444,10.0,1018.2222222222222,17.11111111111111,-5.666666666666667,4.555555555555555,2.7777777777777777,535.9122277621566,509.7230988566081,10.784730936255158,174.63492375109828,27.071779623031613,13.453755276997885,17.31991886615753,9.36745671272278,104.41444122314454,0.0
2022-03-08 15:30:00,6.6,18.2,21.5,23.5,10.1,4.603,41.124245,7.481700000000001,46.4587,6.5,3.5,56.33333333333333,0.0,44.666666666666664,10.0,1018.3333333333334,16.166666666666668,-5.5,4.333333333333333,2.6666666666666665,533.9934875488282,517.376981243265,11.172404383724018,193.29859209998182,26.969131208193506,13.56662215335221,17.317222504777423,9.650164113071678,110.77380586871993,0.0
2022-03-08 15:40:00,6.8,18.3,21.5,23.5,10.3,4.637,41.31311,7.5265,46.494,6.333333333333333,3.333333333333333,74.77777777777777,0.0,45.888888888888886,10.0,1018.4444444444445,15.222222222222221,-5.333333333333333,4.111111111111111,2.5555555555555554,533.4449582295034,520.2901141988821,11.62757128777477,322.3406830471923,26.959061435063678,13.677535711924236,17.17973587989807,9.813082666397095,118.86142791748048,0.0
2022-03-08 15:50:00,6.3,18.3,20.8,23.5,10.4,4.617,41.584649999999996,7.458,46.535,6.166666666666667,3.1666666666666665,93.22222222222221,0.0,47.111111111111114,10.0,1018.5555555555555,14.277777777777779,-5.166666666666667,3.888888888888889,2.4444444444444446,533.7353076171875,523.7764269949377,12.004625239991872,228.83995344474494,27.331263371914794,13.666723591513554,17.472325990159632,9.879958799491494,134.00073538203696,0.0
2022-03-08 16:00:00,7.0,18.3,20.4,23.5,10.5,4.585,41.673755,7.402500000000001,46.550799999999995,6.0,3.0,111.66666666666666,0.0,48.333333333333336,10.0,1018.6666666666666,13.333333333333334,-5.0,3.666666666666667,2.3333333333333335,529.2962513750449,522.7469766901828,11.948894104742061,144.27079870687368,27.841441748936973,13.432002313931784,17.587284828821815,9.910086312294007,121.93480381011962,0.0
2022-03-08 16:10:00,6.9,18.1,21.3,23.5,10.2,4.583,41.93494,7.522499999999999,46.5964,5.833333333333333,2.833333333333333,130.11111111111111,0.0,49.55555555555556,10.0,1018.7777777777778,12.38888888888889,-4.833333333333333,3.4444444444444446,2.2222222222222223,526.9078708902995,518.37342832368,12.369155365626018,94.05801890055338,28.381087668736775,13.056134379704792,18.149181397755942,9.946382274627686,109.99873808542887,0.0
2022-03-08 16:20:00,7.1,18.2,21.7,23.5,10.5,4.549,42.016225,7.432,46.6353,5.666666666666666,2.6666666666666665,148.55555555555554,0.0,50.77777777777778,10.0,1018.8888888888889,11.444444444444445,-4.666666666666666,3.2222222222222223,2.111111111111111,508.3631846110026,512.8922435506186,12.626763803541325,67.64765456830041,28.793369782765705,12.660326595306397,18.273246167500815,9.969107041358948,112.82921391805014,0.0
2022-03-08 16:30:00,7.3,18.3,20.9,23.5,10.7,4.564,42.36003,7.365600000000001,46.665800000000004,5.5,2.5,167.0,0.0,52.0,10.0,1019.0,10.5,-4.5,3.0,2.0,484.96757649739584,504.29518858460176,12.282951987315034,55.76689382326805,29.04552613053618,12.306723367184569,18.287545942748334,9.99131059883678,109.081154227607,0.0
2022-03-08 16:40:00,7.1,18.3,20.3,23.5,10.5,4.577,42.28857,7.2765,46.7078,5.333333333333333,2.333333333333333,185.44444444444443,0.0,53.22222222222222,10.0,1019.1111111111111,9.555555555555555,-4.333333333333333,2.7777777777777777,1.8888888888888888,475.27415607320853,495.0415697224935,12.637547289341857,35.79735190817192,29.084895884195966,12.052199050585429,19.056928183237712,9.999093921979268,105.14872075398765,0.0
2022-03-08 16:50:00,7.1,18.3,21.2,23.5,10.5,4.559,42.383605,7.0927999999999995,46.7394,5.166666666666666,2.1666666666666665,203.88888888888889,0.0,54.44444444444444,10.0,1019.2222222222222,8.61111111111111,-4.166666666666666,2.555555555555556,1.777777777777778,455.08216888427734,492.32611037681846,12.767751843080683,25.904639258088366,28.938128725687665,11.930362793604534,19.197588488260905,10.052936305999754,101.96906414031983,0.0
2022-03-08 17:00:00,7.2,18.3,21.7,23.5,10.6,4.576,42.487175,6.5295000000000005,46.7722,5.0,2.0,222.33333333333331,0.0,55.66666666666667,10.0,1019.3333333333334,7.666666666666668,-4.0,2.3333333333333335,1.6666666666666667,439.1817142425187,481.37197243876847,12.807291706914956,16.150077877475717,28.659923009872436,11.959394620259603,19.457780199050905,10.324873102506002,109.28579390207926,0.0
2022-03-08 17:10:00,7.0,18.2,20.8,23.4,10.4,4.554,42.664665,5.625,46.7924,4.833333333333333,1.833333333333333,240.77777777777777,0.0,56.88888888888889,10.0,1019.4444444444445,6.722222222222223,-3.833333333333333,2.111111111111111,1.5555555555555556,434.006089070638,477.21106394449873,13.051207303327356,15.506132423567909,28.290585372892473,12.097063142135317,19.76481903097724,10.922199560450968,103.20493297900184,0.0
2022-03-08 17:20:00,7.1,18.2,20.2,23.4,10.5,4.577,44.145095,4.9129,46.869099999999996,4.666666666666666,1.6666666666666665,259.22222222222223,0.0,58.111111111111114,10.0,1019.5555555555555,5.777777777777779,-3.6666666666666665,1.8888888888888888,1.4444444444444444,432.5292781400132,478.3309079645968,13.002222038770125,35.12860750139096,27.902964131037397,12.309204279581705,20.096389230092367,13.392809875806174,107.46557476043702,0.0
2022-03-08 17:30:00,7.0,18.1,21.1,23.3,10.4,4.559,45.92071,4.3484,46.9678,4.5,1.5,277.66666666666663,0.0,59.333333333333336,10.0,1019.6666666666666,4.833333333333334,-3.5,1.666666666666667,1.3333333333333335,434.27228841145836,483.0047913649987,13.470060256537744,38.744315050092794,27.498751355726164,12.564685147414773,20.413061550754612,15.896427710527751,115.20009868837346,0.0
2022-03-08 17:40:00,6.8,18.1,21.7,23.3,10.3,4.571,44.88589,4.3502,47.1221,4.333333333333333,1.333333333333333,296.1111111111111,0.0,60.55555555555556,10.0,1019.7777777777778,3.8888888888888893,-3.333333333333333,1.4444444444444446,1.2222222222222223,436.458837830993,484.9395471226484,13.297829347195597,38.7529491396543,27.17744150479635,12.842692321141561,20.422277015050252,17.82612498601278,126.6488491821289,0.0
2022-03-08 17:50:00,6.6,17.9,20.8,23.2,10.1,4.576,44.60548,3.8922,47.260000000000005,4.166666666666666,1.1666666666666665,314.55555555555554,0.0,61.77777777777778,10.0,1019.8888888888889,2.9444444444444464,-3.1666666666666665,1.2222222222222223,1.1111111111111112,430.3810166422526,488.83068872210623,13.156015093663317,31.87196196335184,26.898791319529217,13.19384547551473,19.99387071609497,21.706784060796103,152.51221130371093,0.0
2022-03-08 18:00:00,6.3,17.8,20.2,23.1,10.0,4.551,42.48605,3.4818,47.3292,4.0,1.0,333.0,0.0,63.0,10.0,1020.0,2.0,-3.0,1.0,1.0,434.0700508485991,499.2914276123047,13.083104884099152,28.22853376862693,26.60933588663737,13.496474529902141,19.776781107584636,24.690824918746948,196.4962351989746,0.0
2022-03-08 18:10:00,6.2,17.7,21.3,23.1,9.7,4.539,40.25532,3.4597,47.427800000000005,3.6666666666666665,1.1666666666666667,321.6666666666667,0.0,63.72222222222222,10.0,1020.1666666666666,1.8888888888888888,-3.1666666666666665,1.3888888888888888,1.0,434.2154578057651,506.91694236667684,13.075863385712358,23.707380209346276,26.333958192221864,13.714380276189686,20.06652117820783,24.653355039553453,184.243996502289,0.0
2022-03-08 18:20:00,5.6,17.5,21.3,23.0,9.3,4.551,39.93673,3.4488999999999996,47.5002,3.333333333333333,1.3333333333333335,310.3333333333333,0.0,64.44444444444444,10.0,1020.3333333333334,1.7777777777777777,-3.3333333333333335,1.7777777777777777,1.0,436.23727813369925,520.9125404901614,13.172241033645673,18.770258902371943,26.109346904754638,13.846823757489522,18.96128413995107,23.337547146479288,278.9752106730143,0.0
2022-03-08 18:30:00,5.3,17.3,20.4,23.0,9.0,4.549,39.914845,3.0601,47.5193,3.0,1.5,299.0,0.0,65.16666666666667,10.0,1020.5,1.6666666666666667,-3.5,2.166666666666667,1.0,430.4860521443685,534.8892106119791,12.851680963214509,21.369553606227292,26.139618727366134,14.046707394917807,15.740648625691733,18.960574165980024,633.4697953796386,0.0
2022-03-08 18:40:00,4.5,16.9,20.0,22.9,8.3,4.515,40.141149999999996,2.9687,47.5721,2.6666666666666665,1.6666666666666667,287.6666666666667,0.0,65.88888888888889,10.0,1020.6666666666666,1.5555555555555556,-3.666666666666667,2.5555555555555554,1.0,429.0879039194392,542.7211538170125,12.753856007985476,30.509505725580418,26.271916473140823,14.238986509236913,14.347438015641467,14.048269539687592,646.785340654621,0.0
2022-03-08 18:50:00,4.7,16.9,21.1,22.9,8.3,4.544,40.41972,2.6424,47.569900000000004,2.333333333333333,1.8333333333333335,276.3333333333333,0.0,66.61111111111111,10.0,1020.8333333333334,1.4444444444444444,-3.8333333333333335,2.9444444444444446,1.0,429.0475498453776,542.2464868164063,12.830881447468775,35.098185829227255,26.334993085861207,14.440075494448342,13.881367209752401,10.59612735112508,647.167628885905,0.0
2022-03-08 19:00:00,4.3,16.7,21.8,22.8,8.0,4.542,43.52153,2.8891,47.6392,2.0,2.0,265.0,0.0,67.33333333333333,10.0,1021.0,1.3333333333333335,-4.0,3.3333333333333335,1.0,429.87854790347745,553.8512811489763,13.341305750211081,38.32375226565,26.394210034979267,14.59591448525251,13.265244890660217,8.58173461091047,655.6062310980673,0.0
2022-03-08 19:10:00,4.0,16.6,21.2,22.8,7.8,4.524,45.203835,2.7936,47.7007,1.6666666666666665,2.166666666666667,253.66666666666666,0.0,68.05555555555556,10.0,1021.1666666666666,1.2222222222222223,-4.166666666666667,3.7222222222222223,1.0,432.0969045003255,562.3330071319931,13.70071853244372,50.37816474505063,26.458750810623165,14.768144483566283,13.304950532913207,7.33386474053065,676.799991455078,0.0
2022-03-08 19:20:00,3.9,16.5,20.3,22.8,7.6,4.514,47.718650000000004,2.2291,47.7014,1.333333333333333,2.3333333333333335,242.33333333333331,0.0,68.77777777777777,10.0,1021.3333333333334,1.1111111111111112,-4.333333333333334,4.111111111111111,1.0,425.9458749985969,572.3880187988282,14.6710753283797,62.86541966249714,26.5348598733999,14.884242694930169,12.835375203170347,6.44884643219285,644.8448259808384,0.0
2022-03-08 19:30:00,3.7,16.4,20.0,22.8,7.4,4.522,46.39781,1.9213,47.707,1.0,2.5,231.0,0.0,69.5,10.0,1021.5,1.0,-4.5,4.5,1.0,426.32031351725266,578.1171115568314,14.737422239551439,67.09059975510937,26.60404910087586,14.946863780021667,13.12125703016917,5.6189936908086136,614.1344688415527,0.0
2022-03-08 19:40:00,3.4,16.4,19.7,22.7,7.4,4.511,44.8746,2.1322,47.7707,0.6666666666666665,2.666666666666667,219.66666666666666,0.0,70.22222222222223,10.0,1021.6666666666666,0.8888888888888888,-4.666666666666667,4.888888888888889,1.0,425.94093454645974,593.5242860921223,14.731834301571388,70.12279703151034,26.64983629566128,14.975297991192274,12.635017620668574,4.862150031213707,599.8062849150405,0.0
2022-03-08 19:50:00,3.6,16.4,19.8,22.7,7.4,4.527,46.10068,2.2283999999999997,47.8296,0.33333333333333304,2.8333333333333335,208.33333333333331,0.0,70.94444444444444,10.0,1021.8333333333334,0.7777777777777779,-4.833333333333334,5.277777777777778,1.0,417.8480794270833,580.4967035403197,14.963514770410828,80.5049648493966,26.675939718882244,14.966261008580526,13.016912442843118,4.150093160470327,458.7382686869303,0.0
2022-03-08 20:00:00,3.2,16.3,20.0,22.7,7.2,4.517,46.64994,1.9347999999999999,47.8247,0.0,3.0,197.0,0.0,71.66666666666667,10.0,1022.0,0.6666666666666667,-5.0,5.666666666666667,1.0,419.50920614308325,571.3239926743781,15.595281262397766,97.47021900177,26.691918160120643,14.928958435058593,12.560782286326091,3.646582139730454,438.9418864949545,0.0
2022-03-08 20:10:00,3.1,16.2,20.6,22.6,7.1,4.505,47.01251,1.8653,47.802800000000005,-0.3333333333333339,3.166666666666667,185.66666666666666,0.0,72.38888888888889,10.0,1022.1666666666666,0.5555555555555556,-5.166666666666667,6.055555555555555,1.0,423.1851579793294,563.6832169596354,15.65864572846184,105.23337664782343,26.690596746239958,14.88441213082459,12.818403476375645,3.2615313667564068,348.3447344888806,0.0
2022-03-08 20:20:00,3.0,16.1,21.2,22.6,6.9,4.501,46.486495000000005,2.0476,47.8715,-0.666666666666667,3.3333333333333335,174.33333333333331,0.0,73.11111111111111,10.0,1022.3333333333334,0.4444444444444444,-5.333333333333334,6.444444444444445,1.0,425.84046424953414,558.1262999716572,15.78392494155862,102.69536123049461,26.69342511494954,14.842906983693442,12.39865871588389,3.012096818288167,335.65748830159504,0.0
2022-03-08 20:30:00,2.7,16.1,21.5,22.6,6.8,4.547,47.686745,2.2245,47.9388,-1.0,3.5,163.0,0.0,73.83333333333333,10.0,1022.5,0.3333333333333335,-5.5,6.833333333333333,1.0,423.68739349365234,551.1923396809896,15.531237879742338,107.35461833716786,26.689913832346598,14.803364692138413,12.504419014171019,2.803498934985554,259.2467954939503,0.0
2022-03-08 20:40:00,2.4,15.9,20.6,22.5,6.4,4.526,47.726005,1.8598,47.9336,-1.333333333333334,3.666666666666667,151.66666666666666,0.0,74.55555555555556,10.0,1022.6666666666666,0.22222222222222232,-5.666666666666667,7.222222222222222,1.0,428.19208936669366,549.3332150654409,15.482761120796203,108.54433663686116,26.68038487752279,14.779669024149575,12.586646769841511,2.6329182442029317,260.8391963704427,0.0
2022-03-08 20:50:00,2.8,15.9,20.1,22.5,6.6,4.512,47.625420000000005,1.9238,47.9456,-1.666666666666667,3.8333333333333335,140.33333333333331,0.0,75.27777777777777,10.0,1022.8333333333334,0.11111111111111116,-5.833333333333334,7.611111111111112,1.0,428.55001241048177,545.5448790872508,15.310962186883398,112.02377367914059,26.66850258994237,14.755225645620271,12.270356814659248,2.520649406236444,212.49449628366588,0.0
2022-03-08 21:00:00,2.7,16.0,20.9,22.5,6.7,4.514,45.692885000000004,1.5242,47.9458,-2.0,4.0,129.0,0.0,76.0,10.0,1023.0,0.0,-6.0,8.0,1.0,429.39287592745376,536.2766845703125,15.188180486334247,112.98453093857415,26.651279754638672,14.750248923301697,12.379181089401245,2.4531897489229837,197.67936486562093,0.0
2022-03-08 21:10:00,2.7,15.9,21.8,22.5,6.6,4.514,45.84637,1.7356000000000003,47.9683,-2.0,4.0,129.33333333333334,0.0,76.33333333333333,10.0,1023.1666666666666,0.05555555555555555,-5.944444444444445,8.055555555555555,1.0,425.79876088460287,536.1033705788097,15.291372168939665,108.38097772264211,26.642448670500414,14.739927936435418,12.335748540183245,2.4454884691359635,195.01253258096295,0.0
2022-03-08 21:20:00,2.6,15.8,21.6,22.5,6.4,4.524,45.63526,1.42,47.992000000000004,-2.0,4.0,129.66666666666666,0.0,76.66666666666667,10.0,1023.3333333333334,0.1111111111111111,-5.888888888888889,8.11111111111111,1.0,425.96156474497127,530.6735239664714,15.472139184461474,105.53186311452403,26.63562381744385,14.731724621454877,12.391872679392497,2.5140533447265625,138.7481215286255,0.0
2022-03-08 21:30:00,3.2,16.2,20.9,22.5,7.2,4.525,46.757535000000004,1.1915,47.9836,-2.0,4.0,130.0,0.0,77.0,10.0,1023.5,0.16666666666666666,-5.833333333333333,8.166666666666666,1.0,426.18364552815757,520.8454786699668,15.088323234057023,108.08884177450406,26.631313371658326,14.72205927848816,12.503719514211019,2.6707151091098784,123.09981960296632,0.0
2022-03-08 21:40:00,2.0,15.7,20.1,22.5,6.1,4.524,48.312110000000004,1.6366,48.0168,-2.0,4.0,130.33333333333334,0.0,77.33333333333333,10.0,1023.6666666666666,0.2222222222222222,-5.777777777777778,8.222222222222221,1.0,426.9455585348195,522.9964564110767,15.320182639111232,109.50243311003776,26.628400157508203,14.718972428585849,12.51724670022221,2.9268274211344747,121.97884165898554,0.0
2022-03-08 21:50:00,1.9,15.6,20.3,22.4,6.0,4.52,49.334559999999996,1.496,48.0476,-2.0,4.0,130.66666666666666,0.0,77.66666666666667,10.0,1023.8333333333334,0.2777777777777778,-5.722222222222222,8.277777777777779,1.0,427.7595705159505,521.3552756754558,15.128661903419063,110.49409928812145,26.60729051907857,14.743504096666971,12.291095768610635,3.220898857514064,112.17211447397867,0.0
2022-03-08 22:00:00,2.0,15.6,21.3,22.4,6.0,4.494,49.469965,1.4841000000000002,48.064,-2.0,4.0,131.0,0.0,78.0,10.0,1024.0,0.3333333333333333,-5.666666666666667,8.333333333333334,1.0,426.79234988157776,520.9320917870533,15.34537991407901,111.79500837035098,26.60060091336568,14.766752201716105,12.062413234710693,3.555871123075485,115.43514268239339,0.0
2022-03-08 22:10:00,1.8,15.5,21.8,22.4,5.9,4.529,50.027454999999996,1.2425000000000002,48.064800000000005,-2.0,4.0,131.33333333333334,0.0,78.33333333333333,10.0,1024.1666666666667,0.3888888888888889,-5.611111111111111,8.38888888888889,1.0,424.5220591227214,521.9656559244792,15.065552732661619,111.66282557773052,26.59535081960387,14.787708186887752,12.768450518004638,3.8665436076848523,104.8274914503367,0.0
2022-03-08 22:20:00,1.6,15.5,20.7,22.4,5.8,4.527,48.327285,1.2429999999999999,48.0804,-2.0,4.0,131.66666666666666,0.0,78.66666666666667,10.0,1024.3333333333333,0.4444444444444444,-5.555555555555555,8.444444444444445,1.0,424.1727704839597,522.0587204996745,15.304205806107172,108.14463824988759,26.581715240478513,14.810423247019449,12.099408240318299,4.183249975045522,117.6696208826701,0.0
2022-03-08 22:30:00,1.9,15.5,20.2,22.4,5.9,4.533,48.015905,0.9829000000000001,48.0486,-2.0,4.0,132.0,0.0,79.0,10.0,1024.5,0.5,-5.5,8.5,1.0,427.36452555338536,522.6626363118489,14.977977949697419,111.5933980396508,26.5626416015625,14.828626492818197,12.328958773612976,4.446946624120076,100.87960539499919,0.0
2022-03-08 22:40:00,1.6,15.4,20.9,22.4,5.7,4.53,47.66742,0.961,48.0719,-2.0,4.0,132.33333333333334,0.0,79.33333333333333,10.0,1024.6666666666667,0.5555555555555556,-5.444444444444445,8.555555555555555,1.0,426.56247609456375,502.11216471354163,15.117409386634828,111.05293024698895,26.540561154198514,14.84182620449928,12.214611712606613,4.627907821714541,104.77144522607664,0.0
2022-03-08 22:50:00,1.7,15.5,21.7,22.3,5.7,4.534,47.333395,0.9555,48.1414,-2.0,4.0,132.66666666666666,0.0,79.66666666666667,10.0,1024.8333333333333,0.611111111111111,-5.388888888888889,8.61111111111111,1.0,426.76456767816654,493.2642872181158,15.139064073374044,106.85077639951544,26.530611899693803,14.848427100181578,12.078477063179015,4.796522812048594,112.64378817240397,0.0
2022-03-08 23:00:00,1.4,15.4,20.8,22.3,5.6,4.525,47.03588,0.942,48.1823,-2.0,4.0,133.0,0.0,80.0,10.0,1025.0,0.6666666666666666,-5.333333333333333,8.666666666666666,1.0,429.7588173105525,491.3868999226888,14.82274084365974,107.30898690476928,26.51575121561686,14.849672904014588,12.078980412483215,4.902479651769002,93.12040767669677,0.0
2022-03-08 23:10:00,1.5,15.4,20.3,22.3,5.5,4.524,48.39559,0.6332,48.1906,-2.0,4.0,133.33333333333334,0.0,80.33333333333333,10.0,1025.1666666666667,0.7222222222222222,-5.277777777777778,8.722222222222221,1.0,429.44051391952337,495.60239703298987,15.496992348412338,109.57319500810009,26.505532167132962,14.845417572630328,12.00116445498278,5.0054242947411405,119.12147323996335,0.0
2022-03-08 23:20:00,1.5,15.4,21.4,22.3,5.6,4.516,49.03537,0.45990000000000003,48.1976,-2.0,4.0,133.66666666666666,0.0,80.66666666666667,10.0,1025.3333333333333,0.7777777777777778,-5.222222222222222,8.777777777777779,1.0,429.47103108723957,493.07075937906905,15.667564537430888,109.93250144893841,26.481471439997353,14.837625694274902,12.172400994300842,5.123007609049479,102.66760770161946,0.0
2022-03-08 23:30:00,1.3,15.3,21.4,22.3,5.4,4.518,48.46105,0.3442,48.2117,-2.0,4.0,134.0,0.0,81.0,10.0,1025.5,0.8333333333333333,-5.166666666666667,8.833333333333334,1.0,430.79821981495826,492.8969972421931,15.774804249025333,110.87758031273965,26.46414624074085,14.845818761162837,12.215411667823792,5.345401815384795,115.84879985766221,0.0
2022-03-08 23:40:00,1.9,15.4,20.3,22.3,5.7,4.515,47.96008,0.33609999999999995,48.2536,-2.0,4.0,134.33333333333334,0.0,81.33333333333333,10.0,1025.6666666666667,0.8888888888888888,-5.111111111111111,8.88888888888889,1.0,426.07935658772783,490.05074749475233,15.706376444552578,111.08819379019872,26.45051847775777,14.850548912684122,11.998827560742695,5.662224352359772,109.75152679443359,0.0
2022-03-08 23:50:00,1.7,15.3,20.6,22.3,5.4,4.504,46.570775,0.3597,48.2975,-2.0,4.0,134.66666666666666,0.0,81.66666666666667,10.0,1025.8333333333333,0.9444444444444444,-5.055555555555555,8.944444444444445,1.0,429.3272797367491,492.8192030843099,15.350860115687052,111.94818918863932,26.446270491336026,14.858963052270104,12.42788161218503,6.100746635097568,110.10177277624271,0.0
2022-03-09 00:00:00,1.8,15.4,21.5,22.3,5.6,4.498,43.38475,0.2223,48.294,-2.0,4.0,135.0,0.0,82.0,10.0,1026.0,1.0,-5.0,9.0,1.0,425.43424316406254,490.60367719628346,15.36623590692962,107.65898520475052,26.436755603154502,14.8553226518631,11.88067915757497,6.389699799219768,119.74050801595051,0.0
2022-03-09 00:10:00,1.5,15.5,22.0,22.3,5.8,4.515,42.33974,0.1437,48.3226,-2.0,4.0,135.44444444444446,0.0,82.11111111111111,10.0,1026.0555555555557,1.0555555555555556,-5.0,9.0,1.0,425.51056030624216,487.8993603515625,15.083360569598312,108.75408496317891,26.430680428359466,14.839036873774338,11.88359545551451,6.560328546405512,102.96517570861988,0.0
2022-03-09 00:20:00,0.8,15.2,22.0,22.3,5.2,4.514,41.55564,0.1998,48.3465,-2.0,4.0,135.88888888888889,0.0,82.22222222222223,10.0,1026.111111111111,1.1111111111111112,-5.0,9.0,1.0,423.09966145833334,488.7343564333861,14.447084915866958,108.67354344211728,26.421627073287965,14.825730861028035,11.876456197102865,6.687668944994608,111.60403728485107,0.0
2022-03-09 00:30:00,0.8,15.1,21.7,22.3,5.0,4.511,40.13427,-0.008399999999999996,48.339999999999996,-2.0,4.0,136.33333333333334,0.0,82.33333333333333,10.0,1026.1666666666667,1.1666666666666667,-5.0,9.0,1.0,421.28272552490233,487.4120345648404,14.103111975287314,109.9206271409719,26.414678320372843,14.801223839959183,11.610872936302659,6.760854916249292,109.82087157685878,0.0
2022-03-09 00:40:00,0.7,15.0,21.3,22.3,4.9,4.526,41.103989999999996,0.0645,48.3418,-2.0,4.0,136.77777777777777,0.0,82.44444444444444,10.0,1026.2222222222222,1.2222222222222223,-5.0,9.0,1.0,420.28090789794925,487.4921163940429,14.093389122095484,108.64793976304222,26.411132793426514,14.784659368197122,11.619486875534058,6.789836285114288,96.92929874420166,0.0
2022-03-09 00:50:00,0.8,15.0,20.9,22.2,4.9,4.528,42.209295,0.123,48.381299999999996,-2.0,4.0,137.22222222222223,0.0,82.55555555555556,10.0,1026.2777777777778,1.2777777777777777,-5.0,9.0,1.0,424.5400270133183,488.16982531317353,13.872126807466065,109.43566501531225,26.4064741675059,14.774487056732179,11.28322200457255,6.8160004417101545,117.76329283396403,0.0
2022-03-09 01:00:00,0.7,15.0,20.3,22.2,4.9,4.525,43.608850000000004,-0.0161,48.3981,-2.0,4.0,137.66666666666666,0.0,82.66666666666667,10.0,1026.3333333333333,1.3333333333333333,-5.0,9.0,1.0,425.30473999023434,486.0236254496958,13.90307027660521,108.8094292184862,26.40029456047015,14.773884422496213,11.367403416498906,6.854734068226679,103.78902346853484,0.0
2022-03-09 01:10:00,0.5,15.0,20.0,22.2,4.8,4.528,44.57499,-0.2063,48.387,-2.0,4.0,138.11111111111111,0.0,82.77777777777777,10.0,1026.388888888889,1.3888888888888888,-5.0,9.0,1.0,427.1926573023303,485.8924792550624,14.076962135201793,111.78879413152144,26.394727131525677,14.786488962173461,11.5260959593455,7.016439815362294,113.0912872314453,0.0
2022-03-09 01:20:00,1.2,15.2,20.0,22.2,5.4,4.52,43.62478,-0.21739999999999998,48.4075,-2.0,4.0,138.55555555555554,0.0,82.88888888888889,10.0,1026.4444444444443,1.4444444444444444,-5.0,9.0,1.0,426.69331298828126,489.99822448730464,14.135469189363684,110.23397248564467,26.390823246422464,14.791289471879518,11.52018639052655,7.172767386369112,112.9423653817042,0.0
2022-03-09 01:30:00,0.6,15.0,20.3,22.2,4.8,4.534,42.91078,-0.159,48.4443,-2.0,4.0,139.0,0.0,83.0,10.0,1026.5,1.5,-5.0,9.0,1.0,422.5261755897259,488.7832436783012,14.213372343381247,110.07979676564534,26.386073865890502,14.801775792439779,11.459380838076275,7.2959774692853285,104.92024870554606,0.0
2022-03-09 01:40:00,0.9,15.0,20.6,22.2,5.0,4.535,44.688165,0.3429,48.5056,-2.0,4.0,139.44444444444446,0.0,83.11111111111111,10.0,1026.5555555555557,1.5555555555555556,-5.0,9.0,1.0,422.8735340372721,486.38608889174185,13.985973215507249,109.29009816444527,26.384786176843157,14.805889729214254,11.249841159777452,7.4115424171544735,112.4124636377453,0.0
2022-03-09 01:50:00,0.7,15.0,20.8,22.2,4.9,4.495,45.8708,-0.078,48.4987,-2.0,4.0,139.88888888888889,0.0,83.22222222222223,10.0,1026.611111111111,1.6111111111111112,-5.0,9.0,1.0,418.95668372494055,487.3227426147461,14.34165901046688,108.75921857068768,26.386296606063844,14.811401460965474,11.599428103764852,7.648228344122569,102.07785657246907,0.0
2022-03-09 02:00:00,0.3,14.9,21.0,22.2,4.6,4.507,47.93898,-0.1613,48.471500000000006,-2.0,4.0,140.33333333333334,0.0,83.33333333333333,10.0,1026.6666666666667,1.6666666666666665,-5.0,9.0,1.0,420.84956013997396,485.6689564672009,14.223903046139217,111.49245399453545,26.386064389223435,14.834770088519083,12.120659581362192,8.095667865316745,107.0917142219328,0.0
2022-03-09 02:10:00,0.5,15.0,21.3,22.2,4.7,4.528,47.80493,-0.1893,48.481,-2.0,4.0,140.77777777777777,0.0,83.44444444444444,10.0,1026.7222222222222,1.7222222222222223,-5.0,9.0,1.0,426.1200473162771,487.72210937500006,14.667690866788229,110.80026869455973,26.38064406077067,14.874153696695965,11.58713513215383,8.657542241414387,115.09297281901043,0.0
2022-03-09 02:20:00,0.1,14.9,21.3,22.2,4.6,4.51,47.07096,-0.1619,48.5109,-2.0,4.0,141.22222222222223,0.0,83.55555555555556,10.0,1026.7777777777778,1.7777777777777777,-5.0,9.0,1.0,433.3277029418945,482.5660245171909,14.921947457211166,110.89480747201348,26.381252482624376,14.917199648221333,11.874211992247629,9.218780920007134,106.5352191970308,0.0
2022-03-09 02:30:00,-0.1,14.8,21.5,22.2,4.3,4.524,47.67656,-0.6906,48.5008,-2.0,4.0,141.66666666666666,0.0,83.66666666666667,10.0,1026.8333333333333,1.8333333333333333,-5.0,9.0,1.0,431.5043217135024,483.9543241198309,15.500079341069455,110.620171480556,26.37565492387545,14.941950839710774,11.629550189567825,9.61446099316333,115.49723840056166,0.0
2022-03-09 02:40:00,-0.2,14.7,21.7,22.2,4.2,4.507,47.19218,-0.5483,48.5553,-2.0,4.0,142.11111111111111,0.0,83.77777777777777,10.0,1026.888888888889,1.8888888888888888,-5.0,9.0,1.0,433.6350725301107,481.2403788248698,15.08045088948503,111.5285656020601,26.368136717478432,14.956329023043315,11.736375912030539,9.790749664306642,111.17184598286947,0.0
2022-03-09 02:50:00,-0.1,14.7,21.7,22.2,4.2,4.505,45.12571,-0.8563000000000001,48.577,-2.0,4.0,142.55555555555554,0.0,83.88888888888889,10.0,1026.9444444444443,1.9444444444444444,-5.0,9.0,1.0,433.019552924496,475.97845341123383,15.059552154433257,108.5646541048039,26.360656079707173,14.966640439949467,11.805542591466743,9.874036753810731,106.51915195228017,0.0
2022-03-09 03:00:00,0.0,14.8,21.7,22.2,4.4,4.512,42.00652,-0.6833,48.6077,-2.0,4.0,143.0,0.0,84.0,10.0,1027.0,2.0,-5.0,9.0,1.0,436.02492889404294,478.451146850586,14.498190443421487,109.635838393734,26.356602818171183,14.960535426139831,11.180912129084268,9.918326416015626,120.33291230519612,0.0
2022-03-09 03:10:00,0.2,14.8,21.8,22.2,4.5,4.493,42.30485,-0.8086,48.6319,-2.0555555555555554,4.0,144.11111111111111,0.0,84.0,10.0,1027.0,2.2222222222222223,-5.0,8.944444444444445,1.0555555555555556,433.4478211712015,478.6727899485621,14.040077692910103,109.08864596221406,26.35190950954028,14.955664723390914,11.475607602151772,9.9465803651217,105.12620629714706,0.0
2022-03-09 03:20:00,0.3,14.8,22.0,22.1,4.5,4.498,42.587740000000004,-0.704,48.6594,-2.111111111111111,4.0,145.22222222222223,0.0,84.0,10.0,1027.0,2.4444444444444446,-5.0,8.88888888888889,1.1111111111111112,431.16853017171223,481.284832942568,14.095095632951814,107.06948082853845,26.3499654006958,14.948282613754273,11.284861065546673,9.959587491353352,110.21198262532553,0.0
2022-03-09 03:30:00,0.0,14.8,21.9,22.2,4.4,4.466,43.068775,-0.325,48.686099999999996,-2.1666666666666665,4.0,146.33333333333334,0.0,84.0,10.0,1027.0,2.6666666666666665,-5.0,8.833333333333334,1.1666666666666667,435.11432687342847,482.85491963704425,13.879987031241594,108.36184311688957,26.34888658658259,14.936797901035026,11.331933262738804,9.976931960219044,108.33655106948595,0.0
2022-03-09 03:40:00,0.3,14.9,21.5,22.1,4.7,4.515,41.637895,-0.608,48.6665,-2.2222222222222223,4.0,147.44444444444446,0.0,84.0,10.0,1027.0,2.888888888888889,-5.0,8.777777777777779,1.2222222222222223,436.58801102210737,480.42252666254154,13.546995979998744,111.6203959810936,26.348797569274904,14.92763170560201,11.101699988047283,9.975878944396971,108.51401851654052,0.0
