,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-09 03:50:00,-0.3,14.7,21.3,22.2,4.1,4.477,41.83337,-0.6311,48.6541,-2.2777777777777777,4.0,148.55555555555554,0.0,84.0,10.0,1027.0,3.111111111111111,-5.0,8.722222222222221,1.2777777777777777,433.95669926785877,480.69854196833467,13.45796657519152,111.14857837914073,26.352232248877403,14.91505747135076,10.852162982892182,9.979908390691724,112.48780729218393,0.0
2022-03-09 04:00:00,-0.3,14.7,21.2,22.1,4.2,4.506,42.25369,-0.5448999999999999,48.6803,-2.3333333333333335,4.0,149.66666666666666,0.0,84.0,10.0,1027.0,3.333333333333333,-5.0,8.666666666666666,1.3333333333333333,438.2383554077149,477.1668504842122,13.209339168246856,107.83365038747843,26.356053641637164,14.909922057787577,10.975204683939616,9.980449271202087,108.82230648040772,0.0
2022-03-09 04:10:00,0.2,14.7,21.3,22.1,4.4,4.509,42.131615,-0.74,48.6858,-2.388888888888889,4.0,150.77777777777777,0.0,84.0,10.0,1027.0,3.5555555555555554,-5.0,8.61111111111111,1.3888888888888888,442.0017104821918,473.7230484675265,13.0905193567276,111.1591791534424,26.359194169717995,14.90588293274917,10.766979677448166,9.97727841571226,122.63319186560852,0.0
2022-03-09 04:20:00,-0.4,14.6,21.3,22.1,4.0,4.493,40.53992,-0.6325000000000001,48.6985,-2.4444444444444446,4.0,151.88888888888889,0.0,84.0,10.0,1027.0,3.7777777777777777,-5.0,8.555555555555555,1.4444444444444444,443.12500345865885,475.16162516276046,12.99308554614331,108.45786614412641,26.36816259066264,14.88794295310974,10.752550600369771,9.979755981763203,111.79543849945068,0.0
2022-03-09 04:30:00,-0.5,14.6,21.2,22.1,4.0,4.502,40.594575000000006,-1.0112,48.654,-2.5,4.0,153.0,0.0,84.0,10.0,1027.0,4.0,-5.0,8.5,1.5,441.17421593677034,475.28024619968454,12.914822002238472,109.03577977972516,26.371372357707912,14.877010254240304,10.499265779775415,9.98003305233131,110.64356906222758,0.0
2022-03-09 04:40:00,-0.3,14.7,21.1,22.1,4.1,4.523,41.906459999999996,-0.8853,48.6927,-2.5555555555555554,4.0,154.11111111111111,0.0,84.0,10.0,1027.0,4.222222222222222,-5.0,8.444444444444445,1.5555555555555556,440.7327419026693,479.8876128133138,12.770306930299531,110.40622447881321,26.36894778251648,14.8735254240036,10.544813310305276,9.985200707117716,105.86760570526124,0.0
2022-03-09 04:50:00,0.0,14.7,21.1,22.1,4.4,4.518,41.51801,-0.7703,48.7592,-2.611111111111111,4.0,155.22222222222223,0.0,84.0,10.0,1027.0,4.444444444444445,-5.0,8.38888888888889,1.6111111111111112,436.2385184662918,480.58724712553476,12.869434737485681,112.00896808559612,26.37042143557705,14.87521251592259,10.639762692855577,9.993311823424646,107.88649548266567,0.0
2022-03-09 05:00:00,0.0,14.8,21.0,22.1,4.4,4.502,43.21333,-0.8836999999999999,48.7733,-2.6666666666666665,4.0,156.33333333333334,0.0,84.0,10.0,1027.0,4.666666666666666,-5.0,8.333333333333334,1.6666666666666665,434.42518144278694,487.2618484005983,12.920609945146378,111.94174586948029,26.370895805358884,14.87566878000895,10.352612438201906,9.998448567390442,118.60979511260987,0.0
2022-03-09 05:10:00,0.4,14.8,21.1,22.1,4.7,4.499,42.50396,-1.0550000000000002,48.7525,-2.7222222222222223,4.0,157.44444444444446,0.0,84.0,10.0,1027.0,4.888888888888889,-5.0,8.277777777777779,1.7222222222222223,437.43599754245804,485.7708791097005,12.923259971855725,111.21105441788495,26.372912180895185,14.871075000628242,10.488021584877185,9.999891761359521,118.94464943794208,0.0
2022-03-09 05:20:00,0.1,14.8,21.1,22.1,4.4,4.497,42.893815000000004,-0.953,48.769999999999996,-2.7777777777777777,4.0,158.55555555555554,0.0,84.0,10.0,1027.0,5.111111111111111,-5.0,8.222222222222221,1.7777777777777777,437.8759024047851,480.79195325127966,13.27841706178956,111.32000897359039,26.370857804616293,14.885991643269856,10.269830913543702,10.002673125267028,110.72895456949871,0.0
2022-03-09 05:30:00,-0.1,14.7,21.0,22.1,4.3,4.516,44.340975,-0.9679,48.801,-2.833333333333333,4.0,159.66666666666666,0.0,84.0,10.0,1027.0,5.333333333333333,-5.0,8.166666666666666,1.8333333333333333,442.38153906109693,481.1838893636068,13.000280854257486,115.32548599674203,26.368654327284823,14.909965345441957,10.569780689713644,10.034339987194471,112.75275773409396,0.0
2022-03-09 05:40:00,-0.7,14.6,21.0,22.1,3.9,4.513,45.982704999999996,-0.8398,48.839,-2.888888888888889,4.0,160.77777777777777,0.0,84.0,10.0,1027.0,5.555555555555555,-5.0,8.11111111111111,1.8888888888888888,440.2255463663737,478.7020163139256,12.891840723382552,112.69515711962167,26.366853456497193,14.946192574501037,10.24377776781718,10.161131170590718,102.64354278564454,0.0
2022-03-09 05:50:00,-0.6,14.5,21.0,22.1,3.8,4.502,55.06371,-0.8815999999999999,48.841300000000004,-2.9444444444444446,4.0,161.88888888888889,0.0,84.0,10.0,1027.0,5.777777777777778,-5.0,8.055555555555555,1.9444444444444444,444.870259792284,481.18813938184724,12.976776361707914,113.94869451188772,26.366509294132733,14.985812919530492,9.902977083039149,10.331367061394083,120.71915724781272,0.0
2022-03-09 06:00:00,-0.7,14.5,21.0,22.1,3.7,4.5,48.198744999999995,-0.8231999999999999,48.864,-3.0,4.0,163.0,0.0,84.0,10.0,1027.0,6.0,-5.0,8.0,2.0,442.5354001131925,481.22775483580847,13.29468145475549,113.95691379374702,26.371856927871704,15.025881651242575,10.37799176534017,10.41970273812612,102.89113929748535,0.0
2022-03-09 06:10:00,-0.6,14.5,20.9,22.1,3.8,4.51,51.045045,-0.8781000000000001,48.857,-2.7222222222222223,3.8333333333333335,155.16666666666666,0.0,82.77777777777777,10.0,1027.0,5.666666666666667,-5.0,7.611111111111111,2.0,447.24104337494947,481.84632883707684,13.299491875535349,120.08495932024077,26.385874398549397,15.070875078837076,10.339415168762207,10.47054903825124,102.65371190388996,0.0
2022-03-09 06:20:00,-0.7,14.4,21.7,22.1,3.8,4.497,50.790800000000004,-0.4586,48.8702,-2.4444444444444446,3.6666666666666665,147.33333333333334,0.0,81.55555555555556,10.0,1027.0,5.333333333333333,-5.0,7.222222222222222,2.0,451.88972666422524,486.0182181066754,13.352604367557893,125.24502959278342,26.41116905481802,15.107476892444373,10.089272395446475,10.457149456369,108.08348002439166,0.0
2022-03-09 06:30:00,-0.7,14.4,22.1,22.1,3.8,4.502,49.216615000000004,0.0509,48.8645,-2.166666666666667,3.5,139.5,0.0,80.33333333333333,10.0,1027.0,5.0,-5.0,6.833333333333333,2.0,449.57147232581826,487.5876792399088,13.30527831379303,165.1025845412346,26.46235506057739,15.173434697786968,10.146557461420695,10.350182313919067,82.49437864939372,0.0
2022-03-09 06:40:00,-0.7,14.5,21.9,22.1,3.8,4.477,49.85114,0.5711999999999999,48.7969,-1.888888888888889,3.333333333333333,131.66666666666666,0.0,79.11111111111111,10.0,1027.0,4.666666666666666,-5.0,6.444444444444445,2.0,454.78307342529297,483.8055283154016,13.792522772099337,310.090243163028,26.532815059026085,15.25375319480896,9.948910770416258,10.222697116533915,94.08553672790526,0.0
2022-03-09 06:50:00,-0.7,14.6,21.9,22.1,3.9,4.485,49.855129999999996,1.0421,48.6803,-1.6111111111111112,3.1666666666666665,123.83333333333333,0.0,77.88888888888889,10.0,1027.0,4.333333333333333,-5.0,6.055555555555555,2.0,455.53627411590224,489.12559214274086,13.023402368793379,484.9663632728017,26.58483174932878,15.314337443470283,9.44452599929551,10.125491274763636,107.55081505209712,0.0
2022-03-09 07:00:00,-0.5,14.5,21.7,22.1,3.8,4.494,46.337745,1.5526,48.5527,-1.3333333333333335,3.0,116.0,0.0,76.66666666666667,10.0,1027.0,4.0,-5.0,5.666666666666666,2.0,467.73860290527347,486.1596788673839,12.128205773924703,905.76326527741,26.671461998621623,15.353368325233458,9.017654814720155,10.058679990768432,105.78913051605225,0.0
2022-03-09 07:10:00,-0.8,14.5,21.8,22.2,3.7,4.499,44.881600000000006,1.8133,48.3874,-1.0555555555555558,2.833333333333333,108.16666666666666,0.0,75.44444444444444,10.0,1027.0,3.6666666666666665,-5.0,5.277777777777778,2.0,497.52105444897177,482.11791032462287,11.489179692941871,1026.1163691582115,26.750092537335757,15.41363796818728,8.546554724806446,9.97830034517299,107.92962679501981,0.0
2022-03-09 07:20:00,-0.7,14.6,21.8,22.2,3.8,4.473,47.197404999999996,2.4424,48.8206,-0.7777777777777781,2.6666666666666665,100.33333333333333,0.0,74.22222222222223,10.0,1027.0,3.333333333333333,-5.0,4.888888888888889,2.0,522.2752343750001,488.0290122477214,10.595616018704776,1065.0074490821967,26.816191682815553,15.50603624343872,8.140461054642994,9.946351408958435,110.54331916809083,0.0
2022-03-09 07:30:00,-0.3,14.8,21.8,22.3,4.1,4.504,48.0304,4.788,48.2618,-0.5,2.5,92.5,0.0,73.0,10.0,1027.0,3.0,-5.0,4.5,2.0,542.4193948609802,487.296087379894,11.19715968808212,799.7901925279865,26.884593382636034,15.637769119699124,7.880302783217134,9.961637565133262,113.80364533612956,0.0
2022-03-09 07:40:00,0.1,15.0,21.9,22.5,4.5,4.457,37.453405,5.5375,46.19,-0.22222222222222232,2.333333333333333,84.66666666666666,0.0,71.77777777777777,10.0,1027.0,2.6666666666666665,-5.0,4.111111111111111,2.0,539.7762040201823,532.7343840535482,11.749419422445998,552.7785821257338,26.99270781517029,16.0053484805425,7.654021011988322,9.967669982910156,128.5466161219279,0.0
2022-03-09 07:50:00,0.3,15.1,21.8,22.5,4.6,4.496,35.504855,6.628,44.5445,0.05555555555555536,2.1666666666666665,76.83333333333333,0.0,70.55555555555556,10.0,1027.0,2.333333333333333,-5.0,3.7222222222222223,2.0,531.4452188917138,595.6889191866469,10.412699971199036,478.27007263183594,27.119147730681856,16.635021744259333,7.349703274743031,9.93520374704889,134.41468490169547,0.0
2022-03-09 08:00:00,0.4,15.1,21.7,22.6,4.7,4.51,32.231515,7.6671,43.5026,0.33333333333333304,2.0,69.0,0.0,69.33333333333333,10.0,1027.0,2.0,-5.0,3.333333333333333,2.0,544.2676853434244,625.0978203293373,9.18493559998981,458.6383192745575,27.259185555775957,17.3302423731486,6.8452283819516495,9.85167568365733,137.49177691141765,0.0
2022-03-09 08:10:00,0.7,15.3,21.6,22.7,5.0,4.476,31.228465,8.662,42.9401,0.6111111111111107,1.833333333333333,61.16666666666666,0.0,68.11111111111111,10.0,1027.0,1.666666666666666,-5.0,2.9444444444444446,2.0,567.4245655559671,637.3510036214193,9.066862514194122,364.29197878821424,27.40377451002261,17.700598867330175,6.759882393408629,9.772350258153711,141.1417073895298,0.0
2022-03-09 08:20:00,1.2,15.6,21.3,22.8,5.5,4.475,31.884134999999997,8.921899999999999,42.4973,0.8888888888888884,1.6666666666666665,53.33333333333333,0.0,66.88888888888889,10.0,1027.0,1.333333333333333,-5.0,2.5555555555555554,2.0,583.9367049153645,640.7261103347253,8.901985668018039,537.7599598228325,27.58762892405192,17.877041962941487,6.680528773466746,9.74192339261373,198.2583066813151,0.0
2022-03-09 08:30:00,1.5,15.8,20.7,22.9,5.8,4.527,34.536665,8.5715,42.118700000000004,1.166666666666666,1.5,45.5,0.0,65.66666666666666,10.0,1027.0,1.0,-5.0,2.166666666666667,2.0,588.5518888767286,649.1243756103515,8.940477261489393,862.9599562995178,27.755893926620484,17.9499129041036,6.405423192183177,9.699993817011515,349.7262550354004,0.0
2022-03-09 08:40:00,1.7,15.8,20.3,23.0,5.7,4.513,35.353480000000005,9.799800000000001,42.051300000000005,1.4444444444444438,1.333333333333333,37.66666666666666,0.0,64.44444444444444,10.0,1027.0,0.6666666666666661,-5.0,1.7777777777777777,2.0,599.8996447753906,667.0739339192708,9.068434461819923,732.3119973996265,27.91579554266849,18.04146031255776,6.2898134977534665,9.5225866332566,420.5420300680904,0.0
2022-03-09 08:50:00,1.8,16.0,20.1,23.0,6.0,4.492,34.60438,10.2774,42.0832,1.7222222222222214,1.1666666666666665,29.833333333333314,0.0,63.22222222222222,10.0,1027.0,0.33333333333333304,-5.0,1.3888888888888884,2.0,595.612720519318,664.9259210064768,8.994009834925333,596.473754679362,28.120777562459306,18.104027058283485,6.304013499418895,9.315557877222696,389.87290873209633,0.0
2022-03-09 09:00:00,1.7,16.0,20.3,23.1,6.0,4.502,35.5002,9.8616,41.930099999999996,2.0,1.0,22.0,0.0,62.0,10.0,1027.0,0.0,-5.0,1.0,2.0,591.0912373860676,664.0368922932943,8.982886012476042,419.2583012510828,28.312734508676044,18.130172064237,6.470145614295356,9.248871631191275,327.52953977509407,0.0
2022-03-09 09:10:00,1.8,16.0,20.9,23.1,5.9,4.522,36.91717,10.1979,41.8853,2.4444444444444446,1.1666666666666667,40.27777777777778,0.0,61.22222222222222,10.0,1026.9444444444443,0.0,-4.777777777777778,1.2222222222222223,2.0555555555555554,610.4217142740885,688.2178637204225,9.167699580758306,374.52843683016505,28.506429354349773,18.129792550404865,6.467638394037882,9.370694379806519,282.5040101623535,0.0
2022-03-09 09:20:00,2.2,16.1,21.5,23.1,6.3,4.483,36.13888,10.5518,41.9205,2.888888888888889,1.3333333333333335,58.55555555555556,0.0,60.44444444444444,10.0,1026.888888888889,0.0,-4.555555555555555,1.4444444444444444,2.111111111111111,627.8519740804037,743.0008304639794,9.198720409263998,297.2397009191136,28.70869923591614,18.388582255045574,6.4746018425623575,9.597574508984884,245.70646990458172,0.0
2022-03-09 09:30:00,2.4,16.2,21.9,23.2,6.4,4.503,35.005035,11.1944,41.989,3.333333333333333,1.5,76.83333333333334,0.0,59.666666666666664,10.0,1026.8333333333333,0.0,-4.333333333333333,1.6666666666666665,2.1666666666666665,617.3224694824219,785.2371169026693,9.12238138516744,266.8530774943034,28.908878416934254,18.626148445269482,6.44755543882564,9.782410284381802,214.66411585748534,0.0
2022-03-09 09:40:00,2.3,16.3,21.5,23.3,6.5,4.509,34.39572,11.0907,41.9464,3.7777777777777777,1.6666666666666667,95.11111111111111,0.0,58.888888888888886,10.0,1026.7777777777778,0.0,-4.111111111111111,1.8888888888888888,2.2222222222222223,615.1083722976158,826.7687245546538,10.722239955912876,224.47375963243388,29.13878668785095,18.90465625445048,6.139337030251821,9.885922818183898,185.46583638509117,0.0
2022-03-09 09:50:00,2.3,16.4,20.4,23.3,6.6,4.524,35.48097,11.415099999999999,41.9381,4.222222222222222,1.8333333333333335,113.38888888888889,0.0,58.111111111111114,10.0,1026.7222222222222,0.0,-3.888888888888889,2.111111111111111,2.2777777777777777,604.3605379933324,850.2569852982444,11.729479137463759,177.866303188949,29.358944002787275,19.150063263575237,6.220774574279785,9.940401320457458,160.62683842976887,0.0
2022-03-09 10:00:00,3.3,16.6,20.1,23.3,7.1,4.515,33.12898,11.354000000000001,42.0132,4.666666666666666,2.0,131.66666666666669,0.0,57.333333333333336,10.0,1026.6666666666667,0.0,-3.666666666666667,2.333333333333333,2.3333333333333335,594.9839831542969,852.8598891615593,11.167714199804317,152.13286568722484,29.5923852736263,19.256460247093678,6.387774616634778,9.965549278447856,138.82236578213968,0.0
2022-03-09 10:10:00,3.7,16.8,20.5,23.4,7.5,4.532,33.959755,11.0818,41.9384,5.111111111111111,2.166666666666667,149.94444444444446,0.0,56.55555555555556,10.0,1026.611111111111,0.0,-3.4444444444444446,2.5555555555555554,2.388888888888889,591.7949623616536,837.8245933164399,11.09320221265157,217.76026420593263,29.81384707768758,19.166500374476115,6.331772371133169,9.978203059832255,117.56512748718262,0.0
2022-03-09 10:20:00,3.9,17.0,21.8,23.5,7.8,4.501,36.863425,10.6922,43.137299999999996,5.555555555555555,2.3333333333333335,168.22222222222223,0.0,55.77777777777778,10.0,1026.5555555555557,0.0,-3.2222222222222223,2.7777777777777777,2.4444444444444446,592.6310757481367,812.689350382487,10.83029094124918,251.75401788528356,30.0301559427229,18.97183064272175,6.156251103864551,9.985284067681954,107.24515242991474,0.0
2022-03-09 10:30:00,3.8,17.0,21.7,23.5,7.8,4.571,32.517129999999995,10.6936,44.5643,6.0,2.5,186.5,0.0,55.0,10.0,1026.5,0.0,-3.0,3.0,2.5,590.2794694010416,791.7549667112855,10.432230448722839,247.1353830464681,30.22814433415731,18.727572406133014,6.263454124927521,9.991858285268147,104.93248416900636,0.0
2022-03-09 10:40:00,4.2,17.3,20.5,23.5,8.2,4.528,27.723595,10.5334,45.6014,6.444444444444445,2.666666666666667,204.77777777777777,0.0,54.22222222222222,10.0,1026.4444444444443,0.0,-2.7777777777777777,3.2222222222222223,2.5555555555555554,672.3420975889009,757.9482966561153,9.744022352062377,762.3465078554316,30.254042777584097,18.165859572847012,8.124927371316037,10.128393289652248,84.55106330569853,0.0
2022-03-09 10:50:00,4.8,17.4,21.2,23.6,8.5,4.559,22.56786,10.8589,46.237700000000004,6.888888888888888,2.8333333333333335,223.05555555555557,0.0,53.44444444444444,10.0,1026.388888888889,0.0,-2.555555555555556,3.444444444444444,2.611111111111111,729.7278088378906,547.7185804239909,8.71803256173592,695.42770715401,28.70180620193481,14.112036279042561,16.44577193260193,11.90305559317271,2.319143479267756,0.0
2022-03-09 11:00:00,4.9,17.6,21.5,23.7,8.7,4.572,26.030234999999998,10.9187,46.5194,7.333333333333333,3.0,241.33333333333334,0.0,52.666666666666664,10.0,1026.3333333333333,0.0,-2.3333333333333335,3.6666666666666665,2.6666666666666665,735.2072756852774,524.7665039939442,8.557247200537535,1008.0984792194258,26.828624867746385,13.148508286341436,21.02750858172185,18.978842128710557,1.000000238418579,0.0
2022-03-09 11:10:00,4.9,17.7,20.5,23.6,8.9,4.545,26.901345,11.163599999999999,46.5874,7.777777777777778,3.166666666666667,259.6111111111111,0.0,51.888888888888886,10.0,1026.2777777777778,0.0,-2.111111111111111,3.888888888888889,2.7222222222222223,765.6271789550781,527.4350590883453,9.305061257680256,1757.487882704223,25.389786174256923,13.96872580708757,22.636114190096237,26.27081853979725,1.000000238418579,0.0
2022-03-09 11:20:00,4.9,17.8,21.7,23.8,8.9,4.589,26.287905000000002,10.7874,46.520799999999994,8.222222222222221,3.3333333333333335,277.8888888888889,0.0,51.111111111111114,10.0,1026.2222222222222,0.0,-1.8888888888888888,4.111111111111111,2.7777777777777777,773.4746859495667,593.8547291056315,9.656772268613178,1163.4655677286785,24.197128292180725,14.897675877263989,21.032385166728567,30.431686954821572,3.0882389375314876,0.0
2022-03-09 11:30:00,4.9,17.8,21.1,23.9,8.9,4.581,29.142964999999997,11.1172,46.4897,8.666666666666666,3.5,296.1666666666667,0.0,50.333333333333336,10.0,1026.1666666666667,0.0,-1.666666666666667,4.333333333333333,2.833333333333333,808.1382922363281,922.636747773269,9.898786915358851,762.7638944360765,24.558019914627074,18.913707338968912,15.413199502627055,31.458355410893756,58.44101906140645,0.0
2022-03-09 11:40:00,5.5,17.9,20.5,23.9,9.2,4.585,27.510264999999997,10.8616,46.4106,9.11111111111111,3.666666666666667,314.44444444444446,0.0,49.55555555555556,10.0,1026.111111111111,0.0,-1.4444444444444446,4.555555555555555,2.888888888888889,780.1875559068001,1122.061406656901,10.462641235933464,494.60991524820275,25.28776978347261,21.44186835504521,12.742892922304446,27.630472034034085,150.46794207880052,0.0
2022-03-09 11:50:00,5.8,18.1,21.6,23.9,9.5,4.652,28.760879999999997,11.145999999999999,46.3996,9.555555555555555,3.8333333333333335,332.72222222222223,0.0,48.77777777777778,10.0,1026.0555555555557,0.0,-1.2222222222222223,4.777777777777778,2.9444444444444446,760.696391805013,1083.160505230783,11.804565464440039,341.8357884302517,25.938249235207074,21.72849213858782,10.913625335801118,22.352401226657932,219.93617801127462,0.0
2022-03-09 12:00:00,6.5,18.3,20.9,23.9,10.1,4.646,30.57579,11.2123,46.341899999999995,10.0,4.0,351.0,0.0,48.0,10.0,1026.0,0.0,-1.0,5.0,3.0,739.7547820273213,1078.0965698242187,12.02672913360057,309.9640675155726,26.603070262273157,21.476668694814045,9.962877066930137,18.566907548904418,186.55355908711752,151.0
2022-03-09 12:10:00,6.8,18.6,21.0,23.9,10.4,4.629,31.756774999999998,11.4523,46.2911,10.11111111111111,4.0,332.0,0.0,47.94444444444444,10.0,1025.888888888889,0.0,-0.8888888888888888,5.0,3.0555555555555554,695.707114461263,1064.429373596893,11.732903052588641,195.90980345990025,27.160704456695726,21.01871889157484,9.513211828221035,15.767079271004025,150.88207281080344,0.0
2022-03-09 12:20:00,7.1,18.7,21.5,24.0,10.6,4.632,32.460775,11.5239,46.2293,10.222222222222221,4.0,313.0,0.0,47.888888888888886,10.0,1025.7777777777778,0.0,-0.7777777777777778,5.0,3.111111111111111,678.2586901504692,998.8735799153646,12.011036469141642,115.06537694295248,27.62689428647359,20.31565933227539,9.060710347493488,13.778277057011923,119.87151298522949,0.0
2022-03-09 12:30:00,7.6,18.9,20.6,24.0,11.0,4.64,33.087435,11.3395,46.1512,10.333333333333334,4.0,294.0,0.0,47.833333333333336,10.0,1025.6666666666667,0.0,-0.6666666666666667,5.0,3.1666666666666665,646.6722721354166,955.2231940960062,11.72117890516917,76.10770561336797,28.01875223790185,19.641140098086858,8.88291518684161,12.14945516440828,108.2552844300782,0.0
2022-03-09 12:40:00,7.8,19.1,21.6,24.2,11.3,4.618,34.270675,11.1857,46.0863,10.444444444444445,4.0,275.0,0.0,47.77777777777778,10.0,1025.5555555555557,0.0,-0.5555555555555556,5.0,3.2222222222222223,632.9075449134564,902.3797260714125,11.97542123024073,84.4474519008701,28.288120625813804,19.170657386779787,9.110069239934287,10.882964924176534,279.7662176513672,0.0
2022-03-09 12:50:00,8.3,19.2,21.0,24.3,11.5,4.622,34.507205,11.3378,46.0687,10.555555555555555,4.0,256.0,0.0,47.72222222222222,10.0,1025.4444444444443,0.0,-0.4444444444444444,5.0,3.2777777777777777,610.4234285481771,867.765317586263,12.45140418831238,102.17936631283517,28.53661218643188,18.811008253097533,9.792417747179666,10.01340828259786,273.07590360005696,0.0
2022-03-09 13:00:00,8.7,19.5,21.1,24.2,12.1,4.689,33.87051,11.2925,46.0358,10.666666666666666,4.0,237.0,0.0,47.666666666666664,10.0,1025.3333333333333,0.0,-0.33333333333333337,5.0,3.3333333333333335,600.779806497508,811.4087430616357,12.19544472691703,157.02955062305858,28.663660330206664,18.278778800156157,10.460366944404646,9.624652338405115,190.54605220643813,0.0
2022-03-09 13:10:00,9.2,19.6,21.1,24.2,12.5,4.715,34.483175,11.3946,46.0127,10.777777777777779,4.0,218.0,0.0,47.611111111111114,10.0,1025.2222222222222,0.0,-0.2222222222222222,5.0,3.388888888888889,596.1135872395832,809.3689434814453,11.82550171237881,164.3044448115462,28.794542563756305,17.940452432632448,9.525601522127788,9.47243370850881,154.46683052062988,0.0
2022-03-09 13:20:00,9.3,19.7,21.5,24.1,12.7,4.703,33.161955,11.3748,46.033699999999996,10.88888888888889,4.0,199.0,0.0,47.55555555555556,10.0,1025.111111111111,0.0,-0.11111111111111116,5.0,3.4444444444444446,598.417585112473,809.7863780335174,11.791840120547235,138.53018040780967,29.011312497456867,17.856776526769004,8.975519720713297,9.2983695824941,127.41336649576822,0.0
2022-03-09 13:30:00,9.8,19.8,21.1,24.1,12.9,4.715,31.567619999999998,11.626900000000001,46.347899999999996,11.0,4.0,180.0,0.0,47.5,10.0,1025.0,0.0,0.0,5.0,3.5,608.46970703125,811.5170957929238,11.946102177248163,98.2154134110273,29.22330236742052,17.816745834458345,8.348625325173307,9.103168489165224,108.9440572721406,0.0
2022-03-09 13:40:00,9.9,19.9,20.9,24.1,13.2,4.72,31.564695,11.5389,46.4957,11.11111111111111,4.0,161.0,0.0,47.44444444444444,10.0,1024.888888888889,0.0,0.11111111111111116,5.0,3.5555555555555554,607.9134152818,804.8852012125651,11.925805956738143,59.59777603979164,29.418575258255004,17.774081996281943,8.373963860670726,8.925592447916667,101.5593454360962,0.0
2022-03-09 13:50:00,10.1,20.0,20.8,24.1,13.3,4.707,30.25459,11.454,46.5309,11.222222222222221,4.0,142.0,0.0,47.388888888888886,10.0,1024.7777777777778,0.0,0.2222222222222221,5.0,3.611111111111111,607.5116212972005,812.4914142968189,11.64247484419979,36.43668282799801,29.613257579803467,17.74804951985677,7.808390710353851,8.753429616292317,106.490064201355,0.0
2022-03-09 14:00:00,10.5,20.0,21.0,24.1,13.5,4.721,28.577890000000004,11.6356,46.563,11.333333333333334,4.0,123.0,0.0,47.333333333333336,10.0,1024.6666666666667,0.0,0.33333333333333326,5.0,3.6666666666666665,595.4444881746139,798.9451338704428,11.288121317739542,24.094725567607554,29.762938849885586,17.716516598415915,8.567139792913771,8.518175106075525,119.73842805334402,0.0
2022-03-09 14:10:00,11.0,20.2,21.4,24.1,13.9,4.698,28.04857,11.6123,46.5444,11.444444444444445,4.0,104.0,0.0,47.27777777777778,10.0,1024.5555555555557,0.0,0.4444444444444444,5.0,3.7222222222222223,579.7426792399089,752.769122784494,11.334788516631907,31.588395823462537,29.777652139663694,17.245934645334877,9.786702472368876,8.197090150515239,148.15731622060142,0.0
2022-03-09 14:20:00,11.1,20.3,21.3,24.2,14.0,4.701,30.02638,11.8739,46.5537,11.555555555555555,4.0,85.0,0.0,47.22222222222222,10.0,1024.4444444444443,0.0,0.5555555555555556,5.0,3.7777777777777777,580.3974248215247,715.9449670410156,11.58463994605393,22.637430039475866,29.73028299967448,16.790336736043294,10.383184479077658,7.853204738299051,110.12652386983237,0.0
2022-03-09 14:30:00,11.1,20.5,21.6,24.3,14.3,4.717,31.58064,12.0506,46.5314,11.666666666666666,4.0,66.0,0.0,47.166666666666664,10.0,1024.3333333333333,0.0,0.6666666666666665,5.0,3.833333333333333,580.5984700520833,681.9906961936512,11.187082567107206,14.979464530001925,29.667867501576744,16.3395729414622,11.503780991236368,7.733644960721334,84.02913714090984,0.0
2022-03-09 14:40:00,11.6,20.6,20.8,24.2,14.5,4.702,30.825274999999998,12.142199999999999,46.4848,11.777777777777779,4.0,47.0,0.0,47.111111111111114,10.0,1024.2222222222222,0.0,0.7777777777777777,5.0,3.888888888888889,608.5814360660246,647.1974083139705,11.79167674078106,9.005031611138143,29.59636610349019,15.842665185928345,12.606121865908305,8.015982747077942,55.37408878326416,0.0
2022-03-09 14:50:00,11.5,20.5,21.1,24.1,14.5,4.678,28.914395000000003,12.1867,46.447,11.88888888888889,4.0,28.0,0.0,47.05555555555556,10.0,1024.111111111111,0.0,0.8888888888888888,5.0,3.9444444444444446,623.0696148681641,615.2783646647135,11.950268404308686,5.660890279745652,29.54415911356608,15.399350454012552,12.390549993515014,8.684948167800902,46.785496743520106,0.0
2022-03-09 15:00:00,11.6,20.5,20.8,24.1,14.6,4.735,27.991570000000003,12.0211,46.378,12.0,4.0,9.0,0.0,47.0,10.0,1024.0,0.0,1.0,5.0,4.0,603.5244939273528,587.4586186411188,11.639408943289418,10.08068018424309,29.517759730021158,15.06018915017446,12.115957646369933,9.288407936096192,40.188339665730794,0.0
2022-03-09 15:10:00,11.9,20.6,20.7,24.0,14.9,4.747,33.085695,11.958,46.3492,11.666666666666666,3.9444444444444446,12.38888888888889,0.0,48.666666666666664,10.0,1024.111111111111,0.0,1.0555555555555556,4.944444444444445,3.8333333333333335,579.3961199951171,576.1728045654297,11.726776943206787,12.533276878197988,29.49292734555605,14.772906252139032,12.445749238305172,9.628732279303383,34.26709182836242,0.0
2022-03-09 15:20:00,11.6,20.5,21.0,24.0,14.6,4.714,31.58007,12.012,46.312200000000004,11.333333333333334,3.888888888888889,15.777777777777779,0.0,50.333333333333336,10.0,1024.2222222222222,0.0,1.1111111111111112,4.888888888888889,3.6666666666666665,553.7777374267578,545.985548656946,12.74127976660001,30.022081810256186,29.461255435943606,14.536401766141257,12.276401764551798,9.813107102711996,25.496342697143554,0.0
2022-03-09 15:30:00,11.9,20.5,20.5,23.9,14.8,4.734,30.762695,12.021899999999999,46.3334,11.0,3.8333333333333335,19.166666666666664,0.0,52.0,10.0,1024.3333333333333,0.0,1.1666666666666667,4.833333333333333,3.5,532.3695165594693,530.8003035130994,12.479158533979945,25.63942084856626,29.43326365152995,14.361835586229962,12.847492793401083,9.971731816927592,19.099294036229452,0.0
2022-03-09 15:40:00,12.6,20.6,20.5,23.9,15.2,4.734,30.48248,12.0303,46.3964,10.666666666666666,3.7777777777777777,22.555555555555557,0.0,53.666666666666664,10.0,1024.4444444444443,0.0,1.2222222222222223,4.777777777777778,3.333333333333333,501.57667388916013,512.7953489176432,12.221271506648952,13.595165834373,29.41868717829386,14.213935171763103,12.77367062409719,10.131640817324321,15.807501649856567,0.0
2022-03-09 15:50:00,12.1,20.6,20.2,23.9,14.9,4.752,30.304105,12.0649,46.4251,10.333333333333334,3.7222222222222223,25.944444444444443,0.0,55.333333333333336,10.0,1024.5555555555557,0.0,1.2777777777777777,4.722222222222222,3.1666666666666665,486.0700435208726,504.0654109630365,12.137714884159928,12.61255684917256,29.401046559015914,14.12013593673706,13.105476269721985,10.262050579388937,14.104262523651121,0.0
2022-03-09 16:00:00,12.2,20.5,20.1,23.9,14.9,4.712,30.279725000000003,11.911,46.4508,10.0,3.6666666666666665,29.333333333333332,0.0,57.0,10.0,1024.6666666666667,0.0,1.3333333333333333,4.666666666666667,3.0,476.7842232259115,497.26738356667,12.269344581156801,15.214693996838928,29.472941694259646,14.01688407421112,13.164618849754333,10.428770351409913,16.607731388409935,0.0
2022-03-09 16:10:00,12.5,20.6,20.2,23.8,15.2,4.696,29.76474,11.876000000000001,46.500299999999996,9.666666666666666,3.611111111111111,32.72222222222222,0.0,58.666666666666664,10.0,1024.7777777777778,0.0,1.3888888888888888,4.611111111111111,2.833333333333333,470.23244524374775,493.7726707967123,12.061756330856495,23.19576880595105,29.843727782567345,13.839374052683514,12.611488060951233,10.616694558461507,28.74768935441971,0.0
2022-03-09 16:20:00,12.4,20.5,20.1,23.8,15.0,4.666,29.33252,11.7441,46.541,9.333333333333332,3.5555555555555554,36.111111111111114,0.0,60.333333333333336,10.0,1024.888888888889,0.0,1.4444444444444444,4.555555555555555,2.6666666666666665,465.4904469948253,485.01543909533274,11.946490831725342,16.52535295106597,30.175402822494505,13.388199041684468,15.401180961926778,10.769864454269408,1.2797056835889815,0.0
2022-03-09 16:30:00,12.2,20.4,20.0,23.7,15.0,4.693,28.962505,11.6304,46.5884,9.0,3.5,39.5,0.0,62.0,10.0,1025.0,0.0,1.5,4.5,2.5,455.87338071275036,475.06852884928384,11.93056210612173,17.57767085369024,30.33173929532369,12.814646093050637,16.309193954467773,11.162452710469562,1.0000004768371582,0.0
2022-03-09 16:40:00,12.2,20.3,20.0,23.7,14.9,4.652,29.382985,11.4129,46.6385,8.666666666666666,3.4444444444444446,42.888888888888886,0.0,63.66666666666667,10.0,1025.111111111111,0.0,1.5555555555555556,4.444444444444445,2.333333333333333,451.34782307942703,480.0137648799502,11.6615498801948,23.286972161955752,30.570880750020347,12.477371106147768,13.918299573262534,11.587365198135377,20.245543620189032,0.0
2022-03-09 16:50:00,12.0,20.3,19.9,23.6,14.8,4.654,28.593325,10.8329,46.701800000000006,8.333333333333332,3.388888888888889,46.27777777777778,0.0,65.33333333333333,10.0,1025.2222222222222,0.0,1.6111111111111112,4.388888888888889,2.1666666666666665,453.8434276361575,481.93719399287784,12.022072875162976,27.24974198734693,30.859243396123254,12.462551239331564,11.75293599128723,11.57412822564443,40.30533317248027,0.0
2022-03-09 17:00:00,12.2,20.2,19.8,23.6,14.7,4.656,28.713825000000003,10.4666,46.7901,8.0,3.3333333333333335,49.666666666666664,0.0,67.0,10.0,1025.3333333333333,0.0,1.6666666666666665,4.333333333333333,2.0,442.22255828857425,485.22489471435546,11.958171478422347,31.800483702158523,31.05082590738932,12.572512367566427,10.279757367769879,10.972132552464803,57.8048745473226,0.0
2022-03-09 17:10:00,12.1,20.1,19.8,23.6,14.7,4.582,29.652710000000003,9.9966,46.8929,7.666666666666666,3.2777777777777777,53.05555555555555,0.0,68.66666666666667,10.0,1025.4444444444443,0.0,1.7222222222222223,4.277777777777778,1.833333333333333,439.77065177128236,488.3484333783731,12.463024151688916,30.052463814094246,31.101618054761722,12.667882883292808,10.282050697035709,10.400558388192774,65.48732644625304,0.0
2022-03-09 17:20:00,12.1,20.1,19.8,23.5,14.6,4.597,31.78501,9.3176,46.918600000000005,7.333333333333333,3.2222222222222223,56.44444444444444,0.0,70.33333333333333,10.0,1025.5555555555557,0.0,1.7777777777777777,4.222222222222222,1.6666666666666665,443.22487650553387,487.54458587646485,12.238373631676712,42.375979269534184,31.032669324874878,12.794862745602925,10.05029488245646,10.319288535118103,75.33149382273356,0.0
2022-03-09 17:30:00,12.0,20.0,19.7,23.4,14.6,4.603,33.290305000000004,9.019200000000001,46.712900000000005,7.0,3.166666666666667,59.83333333333333,0.0,72.0,10.0,1025.6666666666667,0.0,1.8333333333333333,4.166666666666667,1.5,446.2324838607613,484.9239801691866,12.17602772443308,52.30858635886241,30.936714665095014,12.979407092730204,11.408978640238445,10.5988693857193,77.74453489939371,0.0
2022-03-09 17:40:00,11.7,19.9,19.6,23.4,14.4,4.594,35.565685,8.461400000000001,46.6565,6.666666666666666,3.111111111111111,63.22222222222222,0.0,73.66666666666667,10.0,1025.7777777777778,0.0,1.8888888888888888,4.111111111111111,1.333333333333333,445.50889231363936,487.6664269458289,12.674328297949106,60.950238916213905,30.77606958707174,13.147211290995278,11.714421323140462,11.278184113502503,87.19079956054688,0.0
2022-03-09 17:50:00,11.5,19.8,19.5,23.3,14.2,4.575,35.46918,8.100100000000001,46.6857,6.333333333333333,3.0555555555555554,66.61111111111111,0.0,75.33333333333333,10.0,1025.888888888889,0.0,1.9444444444444444,4.055555555555555,1.1666666666666665,442.9039920780577,494.2415342203776,13.05210373878479,69.5726536432902,30.585758317311605,13.360603556632995,11.743946086565654,12.063495726585389,108.09152582804361,0.0
2022-03-09 18:00:00,11.4,19.6,19.3,23.2,14.0,4.575,33.58474,7.8787,46.7787,6.0,3.0,70.0,0.0,77.0,10.0,1026.0,0.0,2.0,4.0,1.0,440.4883122762044,500.06036011092965,13.4321867185528,80.23156310431702,30.388255771432217,13.6714446337479,10.977379172993246,12.602253516676736,112.47671394111073,0.0
2022-03-09 18:10:00,11.1,19.4,19.2,23.1,13.7,4.546,30.28166,7.3346,46.8572,5.666666666666667,3.1666666666666665,74.5,0.0,77.44444444444444,10.0,1026.1666666666667,0.0,1.7777777777777777,4.5,1.0,443.719418545427,497.4334889729818,13.60271210215186,88.37859646102129,30.206000153223677,13.929351997375488,11.544801139831543,12.980336922009787,110.36227659861247,0.0
2022-03-09 18:20:00,10.4,19.2,19.6,23.1,13.3,4.564,32.09389,7.3113,46.9367,5.333333333333333,3.3333333333333335,79.0,0.0,77.88888888888889,10.0,1026.3333333333333,0.0,1.5555555555555556,5.0,1.0,443.44276458740234,493.02869604001097,13.850268346280028,92.3256523052582,30.03015839576721,14.104053777058919,12.098642924626668,13.271578071912131,106.41485472361246,0.0
2022-03-09 18:30:00,9.7,19.0,23.8,23.1,12.7,4.543,31.895135,6.9148,46.9982,5.0,3.5,83.5,0.0,78.33333333333333,10.0,1026.5,0.0,1.3333333333333335,5.5,1.0,446.69426043280237,492.53938081587864,13.673008275193684,97.5723022245418,29.845107078767768,14.287806624315554,12.161055354883441,13.77188517373834,108.77322500024138,0.0
2022-03-09 18:40:00,9.4,18.9,23.9,23.2,12.5,4.514,32.72638,6.7313,47.0546,4.666666666666666,3.666666666666667,88.0,0.0,78.77777777777777,10.0,1026.6666666666667,0.0,1.1111111111111112,6.0,1.0,441.71227773030597,483.4754546101888,13.493498233563482,105.89894105835825,29.63752437591553,14.451107532183329,12.139257939656575,14.266635068257647,107.72761507670084,0.0
2022-03-09 18:50:00,8.7,18.7,22.8,23.3,11.9,4.512,32.875775,6.617900000000001,47.1218,4.333333333333333,3.8333333333333335,92.5,0.0,79.22222222222223,10.0,1026.8333333333333,0.0,0.8888888888888888,6.5,1.0,438.96931252315125,491.09782975821656,13.73187073583657,109.71072020299016,29.47295693419074,14.611683440450895,11.774440200126778,14.51020711723694,112.38470600408348,0.0
2022-03-09 19:00:00,8.5,18.6,22.5,23.3,11.6,4.502,35.18075,7.0322000000000005,47.189,4.0,4.0,97.0,0.0,79.66666666666667,10.0,1027.0,0.0,0.6666666666666667,7.0,1.0,437.57572930697734,491.2715736161155,13.692198272829003,109.6570950998425,29.304981619517008,14.779591514269512,11.674777956008912,14.439566826820373,111.22957566579183,0.0
2022-03-09 19:10:00,8.6,18.6,22.3,23.2,11.7,4.513,33.206615,6.3105,47.1637,3.6666666666666665,4.166666666666667,101.5,0.0,80.11111111111111,10.0,1027.1666666666667,0.0,0.4444444444444444,7.5,1.0,434.8519920857748,491.7744755326195,13.651007847785952,107.72070149739584,29.156520245869956,14.915343912442523,12.06606479326884,14.085649283727012,111.7546686299642,0.0
2022-03-09 19:20:00,8.1,18.3,22.3,23.2,11.2,4.541,32.11207,5.7585,47.1451,3.333333333333333,4.333333333333334,106.0,0.0,80.55555555555556,10.0,1027.3333333333333,0.0,0.22222222222222232,8.0,1.0,436.4270690742581,492.0597866680979,13.72068238654379,108.3335341224024,29.018312911987305,15.00058156490326,11.816312109629314,13.571376640001933,109.2321452331543,0.0
2022-03-09 19:30:00,8.1,18.4,21.9,23.1,11.3,4.534,31.518575,5.7579,47.2245,3.0,4.5,110.5,0.0,81.0,10.0,1027.5,0.0,0.0,8.5,1.0,439.0685864257813,489.48150217692057,14.025339346336105,112.25457970937093,28.86570367915482,15.066043890047883,11.937444038094773,13.077143994212824,111.10365264073603,0.0
2022-03-09 19:40:00,7.9,18.3,21.4,23.1,11.1,4.531,32.380874999999996,5.5734,47.2952,2.6666666666666665,4.666666666666667,115.0,0.0,81.44444444444444,10.0,1027.6666666666667,0.0,-0.22222222222222232,9.0,1.0,433.6661004603594,487.66216351739297,14.330307965224744,112.73779484463277,28.68580530484517,15.157464582125346,12.162484463055929,12.614080974260967,110.35768173217772,0.0
2022-03-09 19:50:00,7.4,18.1,21.4,23.1,10.7,4.518,33.74447,5.906499999999999,47.367399999999996,2.333333333333333,4.833333333333334,119.5,0.0,81.88888888888889,10.0,1027.8333333333333,0.0,-0.4444444444444442,9.5,1.0,437.6272962443034,491.1130793393892,14.431112133500267,107.5901714113742,28.525676012039185,15.245307397842407,12.640776535669962,12.109753629366557,114.22940582275392,0.0
2022-03-09 20:00:00,7.2,17.9,21.8,23.0,10.5,4.533,35.64896,6.0252,47.418,2.0,5.0,124.0,0.0,82.33333333333333,10.0,1028.0,0.0,-0.6666666666666665,10.0,1.0,437.8929723244152,482.49256001790366,14.81374525765241,108.34924041510973,28.415062378705557,15.33586087191846,12.316793295973438,11.469670974817653,118.63450316283664,0.0
2022-03-09 20:10:00,6.6,17.7,20.8,23.0,10.1,4.537,34.81376,5.9498,47.4056,1.666666666666666,5.166666666666667,128.5,0.0,82.77777777777777,10.0,1028.1666666666667,0.0,-0.8888888888888888,10.5,1.0,439.7003198242188,488.92892276106215,14.662921844552466,109.556608351368,28.27824933052063,15.422169375419617,12.218909080823263,10.594442392985027,140.77764119466147,0.0
2022-03-09 20:20:00,7.2,17.7,21.8,22.9,10.1,4.518,33.47244,6.0906,47.4116,1.333333333333333,5.333333333333334,133.0,0.0,83.22222222222223,10.0,1028.3333333333333,0.0,-1.1111111111111112,11.0,1.0,439.412433980306,488.92836295993845,14.388032959841064,109.4476649809153,28.12730801183625,15.508915014994347,12.100579112289989,9.939619195097583,120.44444556586487,0.0
2022-03-09 20:30:00,6.3,17.5,21.1,22.8,9.6,4.561,32.619505,5.8536,47.4072,1.0,5.5,137.5,0.0,83.66666666666667,10.0,1028.5,0.0,-1.333333333333333,11.5,1.0,438.03340079822755,489.17633544921875,14.297439624145207,107.92325535898155,28.012304671605428,15.591069610913596,11.586067264874776,9.427679012616476,115.0915353012085,0.0
2022-03-09 20:40:00,6.3,17.4,21.2,22.8,9.6,4.535,31.71332,5.5533,47.3856,0.6666666666666661,5.666666666666667,142.0,0.0,84.11111111111111,10.0,1028.6666666666667,0.0,-1.5555555555555554,12.0,1.0,433.860616427016,486.50397604054416,14.228694987054599,109.08774974693685,27.93338400296572,15.654703339452798,12.020009894829013,8.93843160359873,108.37019988367112,0.0
2022-03-09 20:50:00,6.9,17.6,21.0,22.8,10.1,4.528,31.720325000000003,5.8026,47.396699999999996,0.33333333333333304,5.833333333333334,146.5,0.0,84.55555555555556,10.0,1028.8333333333333,0.0,-1.7777777777777777,12.5,1.0,434.2796967569987,482.6738539632162,13.709022883749276,107.43744184181514,27.843633260726925,15.699548147519431,11.745694783528645,8.565859643618264,112.59988718668619,0.0
2022-03-09 21:00:00,6.2,17.4,21.2,22.7,9.5,4.54,31.418304999999997,6.0665,47.4093,0.0,6.0,151.0,0.0,85.0,10.0,1029.0,0.0,-2.0,13.0,1.0,432.53628139101227,481.9566950620454,13.25090089684826,108.11702860772945,27.781407952658874,15.726958951869253,11.62642311882838,8.242623981513546,108.71837436676026,0.0
2022-03-09 21:10:00,7.1,17.6,20.9,22.7,10.2,4.542,32.13114,6.0646,47.4028,-0.05555555555555555,5.888888888888889,151.27777777777777,0.0,85.11111111111111,10.0,1028.9444444444443,0.0,-2.0555555555555554,12.722222222222221,1.0,430.966870320638,482.24226593017585,13.157025242821643,108.74723630269368,27.682812083023418,15.73845571655338,11.945387516964626,7.975624316573817,110.6637938453114,0.0
2022-03-09 21:20:00,6.8,17.5,21.5,22.7,9.9,4.553,33.359899999999996,5.9384,47.363299999999995,-0.1111111111111111,5.777777777777778,151.55555555555554,0.0,85.22222222222223,10.0,1028.888888888889,0.0,-2.111111111111111,12.444444444444445,1.0,436.4496246092347,481.7425816187366,13.246472878456117,112.28349291806839,27.60851655006409,15.752386600176493,11.804494915008544,7.857423694928487,110.38255896250408,0.0
2022-03-09 21:30:00,6.2,17.4,20.4,22.7,9.7,4.523,32.361554999999996,5.2844999999999995,47.323,-0.16666666666666666,5.666666666666667,151.83333333333334,0.0,85.33333333333333,10.0,1028.8333333333333,0.0,-2.1666666666666665,12.166666666666666,1.0,439.1013216145833,478.64537509962054,13.289674807187529,113.1887822660888,27.531593399317252,15.763286827647752,12.149799697708948,7.776317729532382,112.96710192103845,0.0
2022-03-09 21:40:00,6.6,17.6,21.7,22.7,10.0,4.514,32.725505,4.831799999999999,47.341300000000004,-0.2222222222222222,5.555555555555555,152.11111111111111,0.0,85.44444444444444,10.0,1028.7777777777778,0.0,-2.2222222222222223,11.88888888888889,1.0,438.6597152639806,479.2841795857747,13.130583205896581,109.208584022953,27.463721300222108,15.774154197644378,11.909916108907279,7.67810204799566,106.81373729662707,0.0
2022-03-09 21:50:00,6.7,17.5,20.7,22.7,9.9,4.52,28.437959999999997,4.36,47.3966,-0.2777777777777778,5.444444444444445,152.38888888888889,0.0,85.55555555555556,10.0,1028.7222222222222,0.0,-2.2777777777777777,11.61111111111111,1.0,437.79719492594404,475.4104836825667,12.842223525613042,109.0349392741144,27.40634079615275,15.780909457206727,11.686636080741883,7.61770590464274,110.1005467224121,0.0
2022-03-09 22:00:00,6.3,17.3,21.1,22.7,9.5,4.505,28.29913,4.4435,47.4884,-0.3333333333333333,5.333333333333333,152.66666666666666,0.0,85.66666666666667,10.0,1028.6666666666667,0.0,-2.3333333333333335,11.333333333333334,1.0,433.6693108569617,475.30986979166664,12.720242640689268,110.7952396828172,27.354276360549495,15.786421789907465,11.737688451109634,7.548812733693312,108.67948450918252,0.0
2022-03-09 22:10:00,6.2,17.4,21.5,22.7,9.7,4.495,28.981824999999997,4.2903,47.562400000000004,-0.3888888888888889,5.222222222222222,152.94444444444446,0.0,85.77777777777777,10.0,1028.611111111111,0.0,-2.388888888888889,11.055555555555555,1.0,431.79515340169274,476.07733513492275,12.264967362624777,109.00690767622264,27.293509600957236,15.785175677935282,11.490494187672933,7.579265784422556,110.13172247568767,0.0
2022-03-09 22:20:00,6.3,17.3,20.4,22.6,9.6,4.515,29.302010000000003,4.200200000000001,47.6164,-0.4444444444444444,5.111111111111111,153.22222222222223,0.0,85.88888888888889,10.0,1028.5555555555557,0.0,-2.4444444444444446,10.777777777777779,1.0,435.00994478673573,474.87372990399945,11.869122963436578,107.96301761821164,27.23367258933978,15.78733227964175,11.22903546360253,7.6002337879649655,103.60114178630593,0.0
2022-03-09 22:30:00,6.3,17.3,21.4,22.6,9.5,4.532,27.125822727272727,4.069636363636364,47.62436363636364,-0.5,5.0,153.5,0.0,86.0,10.0,1028.5,0.0,-2.5,10.5,1.0,434.74058451334633,475.70392395019536,11.812462423669416,109.73881389574815,27.149852447509765,15.792844219207762,11.052934845288593,7.638391513824463,114.22504472096762,0.0
2022-03-09 22:40:00,6.0,17.2,21.2,22.6,9.4,4.504,26.871165,3.844,47.644400000000005,-0.5555555555555556,4.888888888888889,153.77777777777777,0.0,86.11111111111111,10.0,1028.4444444444443,0.0,-2.5555555555555554,10.222222222222221,1.0,433.6119585094233,471.4148471490268,11.175850683794184,109.73170817876266,27.072457999321028,15.804692902268664,10.942646340407894,7.642991174951112,101.19658639272055,0.0
2022-03-09 22:50:00,4.9,16.9,20.3,22.6,8.7,4.497,26.520729999999997,3.7363,47.6909,-0.611111111111111,4.777777777777778,154.05555555555554,0.0,86.22222222222223,10.0,1028.388888888889,0.0,-2.611111111111111,9.944444444444445,1.0,433.68419474283854,462.3462056477864,10.995565583934892,107.63841507647672,26.990910908381146,15.811407423019409,10.789423305193584,7.684117561181386,112.58568949381511,0.0
2022-03-09 23:00:00,5.8,17.1,21.6,22.6,9.2,4.523,23.9809,3.675,47.7161,-0.6666666666666666,4.666666666666667,154.33333333333334,0.0,86.33333333333333,10.0,1028.3333333333333,0.0,-2.6666666666666665,9.666666666666668,1.0,431.99660867976047,462.896120451127,10.471286925892372,109.61092986176916,26.936116312156287,15.814589829337127,10.465747806581401,7.749148891228067,104.26296742476987,0.0
2022-03-09 23:10:00,4.9,16.8,20.6,22.6,8.5,4.494,22.780555,3.3285000000000005,47.7415,-0.7222222222222222,4.555555555555555,154.61111111111111,0.0,86.44444444444444,10.0,1028.2777777777778,0.0,-2.7222222222222223,9.38888888888889,1.0,428.96296091715493,467.7843792023056,10.265941900748992,112.55583285315561,26.87522158622742,15.816194413503013,10.663544470469157,7.846479573249818,110.3061466217041,0.0
2022-03-09 23:20:00,5.0,16.8,20.6,22.6,8.6,4.515,21.95723,3.2920000000000003,47.784000000000006,-0.7777777777777778,4.444444444444445,154.88888888888889,0.0,86.55555555555556,10.0,1028.2222222222222,0.0,-2.7777777777777777,9.11111111111111,1.0,429.87927211016074,467.4064232381185,9.845423397371324,110.74195414203709,26.815504756377912,15.811214246399658,10.07153954206887,8.001615438340073,108.20551601970263,0.0
2022-03-09 23:30:00,5.5,16.9,21.7,22.5,8.9,4.492,21.572309999999998,3.1725000000000003,47.8014,-0.8333333333333333,4.333333333333334,155.16666666666666,0.0,86.66666666666667,10.0,1028.1666666666667,0.0,-2.833333333333333,8.833333333333334,1.0,428.93609995524093,465.6030623126852,9.57361887204445,110.92689459073343,26.764855368932086,15.801940771738689,10.214094071388244,8.131802514394124,107.65572686513265,0.0
2022-03-09 23:40:00,5.5,16.9,20.6,22.5,8.8,4.508,21.139609999999998,3.1689,47.8024,-0.8888888888888888,4.222222222222222,155.44444444444446,0.0,86.77777777777777,10.0,1028.111111111111,0.0,-2.888888888888889,8.555555555555557,1.0,427.76787027994794,463.99949554443356,9.480718129637552,106.60133444532838,26.725488510131832,15.786496966679891,10.043263869285584,8.33964328289032,113.38142336527505,0.0
2022-03-09 23:50:00,4.5,16.6,20.7,22.5,8.2,4.483,21.23587,2.9615,47.8,-0.9444444444444444,4.111111111111111,155.72222222222223,0.0,86.88888888888889,10.0,1028.0555555555557,0.0,-2.9444444444444446,8.277777777777779,1.0,431.37977775836816,466.59573931463837,9.178240590903718,106.6604843969399,26.744579430542423,15.76594386577606,9.631621985381605,8.520562004558112,106.1368384793384,0.0
2022-03-10 00:00:00,4.7,16.6,21.6,22.5,8.3,4.478,21.460735,3.2988,47.8406,-1.0,4.0,156.0,0.0,87.0,10.0,1028.0,0.0,-3.0,8.0,1.0,428.08195312500004,468.03817746918776,8.831434692986267,109.17287422481904,26.755910536448162,15.720616577466327,9.278615233103434,8.690381574630738,112.37177357991536,0.0
2022-03-10 00:10:00,3.9,16.3,20.3,22.5,7.6,4.474,21.086215,3.2363999999999997,47.8629,-1.0555555555555556,4.0,156.27777777777777,0.0,87.0,10.0,1028.0,0.0,-3.0555555555555554,8.0,1.0,428.2700536863831,461.02719207763676,8.66779261109519,105.90766786823164,26.75064766900014,15.665572327894006,9.405870790804848,8.858862410803972,106.65812649419752,0.0
2022-03-10 00:20:00,3.7,16.2,20.7,22.5,7.3,4.48,19.748415,2.7641,47.822500000000005,-1.1111111111111112,4.0,156.55555555555554,0.0,87.0,10.0,1028.0,0.0,-3.111111111111111,8.0,1.0,432.47084370930986,461.3049179848857,8.432010816086484,107.10329484411552,26.7635165754954,15.554560769399007,9.26184966246287,9.183702556292214,101.60413293202718,0.0
2022-03-10 00:30:00,3.5,16.2,21.6,22.5,7.3,4.46,19.547900000000002,2.7603,47.839999999999996,-1.1666666666666667,4.0,156.83333333333334,0.0,87.0,10.0,1028.0,0.0,-3.1666666666666665,8.0,1.0,425.96675261398843,463.03944315592446,8.372408359037282,112.1048360859068,26.77942923292602,15.460153362629777,9.088945733396347,9.569818421487755,112.04210143267099,0.0
2022-03-10 00:40:00,3.5,16.1,20.8,22.5,7.2,4.453,19.43187,2.9227999999999996,47.8769,-1.2222222222222223,4.0,157.11111111111111,0.0,87.0,10.0,1028.0,0.0,-3.2222222222222223,8.0,1.0,423.9550803629557,468.3075067559604,8.284855892348425,108.00232630864375,26.767045106887814,15.361551210085551,9.350053977966308,9.773114670117696,119.8340269724528,0.0
2022-03-10 00:50:00,3.1,16.0,20.4,22.4,7.0,4.487,19.50551,2.8748,47.88590000000001,-1.2777777777777777,4.0,157.38888888888889,0.0,87.0,10.0,1028.0,0.0,-3.2777777777777777,8.0,1.0,424.8688353089081,467.4649517646877,8.010584999774135,108.02869692096601,26.78410031636556,15.27002902984619,9.01755494117737,10.086847446759542,103.72571414947511,0.0
