,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-10 01:00:00,3.7,16.1,21.6,22.4,7.3,4.472,19.16736,2.6376999999999997,47.8707,-1.3333333333333333,4.0,157.66666666666666,0.0,87.0,10.0,1028.0,0.0,-3.3333333333333335,8.0,1.0,425.1206766764323,470.43093292236324,7.997490034143803,108.14784216692219,26.7884333858921,15.205502925700387,8.795978040102511,10.588727567882861,117.83178206535383,0.0
2022-03-10 01:10:00,4.8,16.4,21.0,22.4,8.1,4.495,20.393335,2.5751999999999997,47.853899999999996,-1.3888888888888888,4.0,157.94444444444446,0.0,87.0,10.0,1028.0,0.0,-3.388888888888889,8.0,1.0,424.7609958762684,469.38614592804305,7.841857272716565,111.8605644379093,26.80328580538432,15.150951318740846,8.886487855911255,11.437231526374818,109.31357210795086,0.0
2022-03-10 01:20:00,4.3,16.3,20.4,22.4,7.8,4.464,22.15852,2.4163,47.8877,-1.4444444444444444,4.0,158.22222222222223,0.0,87.0,10.0,1028.0,0.0,-3.4444444444444446,8.0,1.0,431.0643291219076,465.2007043457032,8.201156965110261,111.55296433852891,26.810555562973025,15.149280530611673,8.768263433774312,12.349647660255432,113.6385169092814,0.0
2022-03-10 01:30:00,3.4,16.2,21.5,22.4,7.4,4.479,22.411095,2.4763,47.9042,-1.5,4.0,158.5,0.0,87.0,10.0,1028.0,0.0,-3.5,8.0,1.0,433.03981344639567,465.86784261067714,8.459453094517444,110.64261967804472,26.81196600563782,15.15503229381001,8.742868307458478,13.097431517105317,116.28569193522135,0.0
2022-03-10 01:40:00,3.8,16.2,21.3,22.4,7.5,4.479,22.636595,2.8299,47.9223,-1.5555555555555556,4.0,158.77777777777777,0.0,87.0,10.0,1028.0,0.0,-3.5555555555555554,8.0,1.0,431.6942642211914,464.2551443586678,8.182142825975257,110.22703185798085,26.81369661401221,15.156216350490762,8.725575191058681,13.70803008580612,107.4463176179875,0.0
2022-03-10 01:50:00,3.1,16.0,20.2,22.4,7.0,4.464,21.216965,2.9547,47.9416,-1.6111111111111112,4.0,159.05555555555554,0.0,87.0,10.0,1028.0,0.0,-3.611111111111111,8.0,1.0,431.98629271408606,465.57497833251955,8.401214002768198,108.67040271759033,26.8067705599467,15.151711413065593,8.77005482753118,13.995424207051595,117.06453740437826,0.0
2022-03-10 02:00:00,3.1,15.9,21.2,22.4,6.9,4.456,22.060165,3.1416,47.932,-1.6666666666666665,4.0,159.33333333333334,0.0,87.0,10.0,1028.0,0.0,-3.6666666666666665,8.0,1.0,424.9563518269857,471.07307603507206,8.521976199379074,109.29668273796469,26.806700674692785,15.134086798032126,8.730344847838083,14.108995633125307,103.62708360036216,0.0
2022-03-10 02:10:00,2.6,15.7,21.7,22.4,6.5,4.485,21.714225,2.9659,47.8941,-1.7222222222222223,4.0,159.61111111111111,0.0,87.0,10.0,1028.0,0.0,-3.7222222222222223,8.0,1.0,428.3331007472948,466.02880324089665,8.774715096681131,107.6938813130869,26.799614278179103,15.125723467789125,8.801342305840745,14.30717632948342,125.54919557927019,0.0
2022-03-10 02:20:00,2.9,15.8,20.7,22.4,6.6,4.464,19.92679,2.6586,47.839,-1.7777777777777777,4.0,159.88888888888889,0.0,87.0,10.0,1028.0,0.0,-3.7777777777777777,8.0,1.0,430.49084505980045,465.0824720255534,8.629185037895784,110.34589942544194,26.80473414421082,15.108764562606812,8.716927361488342,14.706397569974262,96.85560602823894,0.0
2022-03-10 02:30:00,2.7,15.8,20.4,22.4,6.5,4.48,18.765465,1.9975999999999998,47.79,-1.8333333333333333,4.0,160.16666666666666,0.0,87.0,10.0,1028.0,0.0,-3.833333333333333,8.0,1.0,430.5670588315767,462.26048509619704,8.289118470701121,110.02937335278355,26.792097460428874,15.081499716440836,8.593727700710296,14.810065013567606,121.35429678599039,0.0
2022-03-10 02:40:00,2.8,15.8,21.5,22.3,6.6,4.459,19.367060000000002,1.7167999999999999,47.808,-1.8888888888888888,4.0,160.44444444444446,0.0,87.0,10.0,1028.0,0.0,-3.888888888888889,8.0,1.0,429.76809356689455,464.03981526692706,8.015096642647759,111.17708777260646,26.792471008624062,15.043982406228276,8.273964689788173,14.312015555511087,102.4536931648901,0.0
2022-03-10 02:50:00,2.8,15.7,20.8,22.3,6.6,4.459,24.039195,1.8212,47.891000000000005,-1.9444444444444444,4.0,160.72222222222223,0.0,87.0,10.0,1028.0,0.0,-3.9444444444444446,8.0,1.0,423.64358784993493,465.40384531306125,7.858677526557512,112.50185363683322,26.79295824379571,15.00471159611718,8.289095941074823,13.36666127786798,116.10996456620383,0.0
2022-03-10 03:00:00,3.0,15.8,20.4,22.3,6.7,4.461,27.187630000000002,1.5632,47.9618,-2.0,4.0,161.0,0.0,87.0,10.0,1028.0,0.0,-4.0,8.0,1.0,427.06204768389125,467.547953098341,8.515976659416479,115.56427068290063,26.790210351943973,14.980534054438275,8.132929544448853,12.516335748036703,110.07753102620443,0.0
2022-03-10 03:10:00,3.4,16.0,21.6,22.3,7.1,4.489,27.903885000000002,1.3041,47.9808,-2.0,4.0,159.33333333333334,0.0,87.0,10.0,1028.0555555555557,0.1111111111111111,-4.0,8.0,1.0555555555555556,431.0535633341471,466.160480855306,8.956259996284874,116.93820560455322,26.79139289855957,14.961025783220927,8.870532298882804,11.541391814549764,113.75379938761394,0.0
2022-03-10 03:20:00,3.3,16.0,21.2,22.3,7.1,4.458,26.667075,1.6677,48.0535,-2.0,4.0,157.66666666666666,0.0,87.0,10.0,1028.111111111111,0.2222222222222222,-4.0,8.0,1.1111111111111112,427.7220082600911,465.9024757613259,9.423333147016622,112.32289156703625,26.78323861364591,14.94489530784262,8.543444748463603,10.66309139232851,113.19762445180429,0.0
2022-03-10 03:30:00,2.8,15.7,20.2,22.3,6.6,4.503,26.511635000000002,1.4222,48.0793,-2.0,4.0,156.0,0.0,87.0,10.0,1028.1666666666667,0.3333333333333333,-4.0,8.0,1.1666666666666667,432.09055017230156,468.08793477376304,9.620429375023493,112.77773517069843,26.783122789038107,14.933407750722377,8.923554888445105,10.205417269582803,111.82555744688389,0.0
2022-03-10 03:40:00,2.2,15.6,21.0,22.3,6.2,4.482,24.631999999999998,1.0492000000000001,48.0878,-2.0,4.0,154.33333333333334,0.0,87.0,10.0,1028.2222222222222,0.4444444444444444,-4.0,8.0,1.2222222222222223,430.54565592447915,466.11669611437566,9.346524680509406,109.15403313027937,26.771726592381793,14.9269362894694,8.849087750116984,9.91955022652944,111.81475411732993,0.0
2022-03-10 03:50:00,1.9,15.5,21.8,22.3,6.0,4.439,23.29014,1.0641,48.1222,-2.0,4.0,152.66666666666666,0.0,87.0,10.0,1028.2777777777778,0.5555555555555556,-4.0,8.0,1.2777777777777777,432.1252396261281,472.96321372547374,9.171487728539159,106.78754953050345,26.765453192392982,14.918235371907553,8.815815207163492,9.757911971410115,108.26699988047282,0.0
2022-03-10 04:00:00,2.1,15.5,20.5,22.3,5.9,4.454,22.46518,1.1503999999999999,48.158100000000005,-2.0,4.0,151.0,0.0,87.0,10.0,1028.3333333333333,0.6666666666666666,-4.0,8.0,1.3333333333333333,428.3931972249349,467.9409917195638,8.953516612201089,109.60951504572635,26.752528808076505,14.919936299916714,8.47668205492914,9.669369643960296,120.28484451013769,0.0
2022-03-10 04:10:00,1.9,15.3,20.5,22.3,5.8,4.481,21.862555,1.2410999999999999,48.182,-2.0,4.0,149.33333333333334,0.0,87.0,10.0,1028.388888888889,0.7777777777777778,-4.0,8.0,1.3888888888888888,432.1729161054239,471.18320232873674,8.539505532501781,112.31854865941625,26.746159976323447,14.919219961166382,8.138892138799031,9.613631243705749,105.54021053314209,0.0
2022-03-10 04:20:00,2.0,15.4,21.4,22.3,5.9,4.473,21.124029999999998,1.3374000000000001,48.213,-2.0,4.0,147.66666666666666,0.0,87.0,10.0,1028.4444444444443,0.8888888888888888,-4.0,8.0,1.4444444444444444,429.614241027832,469.29032216389976,8.333963521523664,107.99436265719139,26.726482626597083,14.931617867151896,8.389906791845958,9.595098015467325,117.74564202626546,0.0
2022-03-10 04:30:00,1.3,15.2,21.9,22.3,5.4,4.452,20.8214,1.2231999999999998,48.2245,-2.0,4.0,146.0,0.0,87.0,10.0,1028.5,1.0,-4.0,8.0,1.5,427.48001006027744,474.16464035209566,7.944493377949558,107.81762226147842,26.71528841514372,14.944994911339325,7.757591106231603,9.964925439990846,100.91091965669965,0.0
2022-03-10 04:40:00,1.6,15.3,21.9,22.3,5.6,4.453,18.904035,1.1232,48.1999,-2.0,4.0,144.33333333333334,0.0,87.0,10.0,1028.5555555555557,1.1111111111111112,-4.0,8.0,1.5555555555555556,425.4198762003581,475.3045600522798,7.532077855120944,108.50671767886749,26.71140234629313,14.948979740142823,7.682927370866141,10.352351775169373,118.07607017517088,0.0
2022-03-10 04:50:00,1.6,15.3,21.5,22.3,5.6,4.475,18.69299,0.673,48.1537,-2.0,4.0,142.66666666666666,0.0,87.0,10.0,1028.611111111111,1.222222222222222,-4.0,8.0,1.6111111111111112,429.3028056598532,469.9275657145182,7.364128999656204,108.87484991968014,26.688325796127323,14.944093340237936,7.604392382303874,10.368874074618022,110.07778157552085,0.0
2022-03-10 05:00:00,1.9,15.4,20.7,22.2,5.9,4.469,19.116125,0.7506,48.1703,-2.0,4.0,141.0,0.0,87.0,10.0,1028.6666666666667,1.3333333333333333,-4.0,8.0,1.6666666666666665,424.95188822428383,472.6711791781721,7.195304825265529,110.8694685829292,26.682085397634133,14.954387774359708,7.637996341185381,10.388848686191322,109.86376340639792,0.0
2022-03-10 05:10:00,1.7,15.3,20.1,22.3,5.7,4.479,19.41351,0.5932999999999999,48.2074,-2.0,4.0,139.33333333333334,0.0,87.0,10.0,1028.7222222222222,1.4444444444444444,-4.0,8.0,1.7222222222222223,427.78071796285695,476.8885657790612,7.0956844470999325,113.11005527022193,26.68659458796183,14.95153028488159,7.427385647296906,11.082232205073039,108.96701872507731,0.0
2022-03-10 05:20:00,1.3,15.2,20.3,22.3,5.4,4.478,21.803,0.6235,48.2602,-2.0,4.0,137.66666666666666,0.0,87.0,10.0,1028.7777777777778,1.5555555555555556,-4.0,8.0,1.7777777777777777,431.01044565836594,472.6843706258138,7.436792256414553,111.59225550506073,26.677429749170937,14.98037010192871,7.760934588909149,12.163755668004352,111.05087740580241,0.0
2022-03-10 05:30:00,1.4,15.2,21.4,22.2,5.5,4.474,20.405435,0.5288999999999999,48.2945,-2.0,4.0,136.0,0.0,87.0,10.0,1028.8333333333333,1.6666666666666665,-4.0,8.0,1.8333333333333333,428.4331980457525,471.2137646554531,7.713132566624442,111.0050115794381,26.681459051767984,15.02737574895223,7.572104751269022,13.21300373395284,111.45391819000244,0.0
2022-03-10 05:40:00,1.8,15.2,21.6,22.2,5.5,4.483,17.773985,0.372,48.2701,-2.0,4.0,134.33333333333334,0.0,87.0,10.0,1028.888888888889,1.7777777777777777,-4.0,8.0,1.8888888888888888,429.04860341389974,469.36853587885014,7.4230611579027554,107.97504305284576,26.68470031226422,15.032057117957853,7.310699571714562,13.693127901325118,104.45075527557545,0.0
2022-03-10 05:50:00,1.1,15.1,20.3,22.2,5.2,4.466,18.408459999999998,0.5224,48.2851,-2.0,4.0,132.66666666666666,0.0,87.0,10.0,1028.9444444444443,1.8888888888888888,-4.0,8.0,1.9444444444444444,429.7918981793283,463.7474453735352,7.370202007455342,107.8502689413297,26.666164738337198,15.014282112121583,7.371902987957,13.730863876342772,117.99603675842286,0.0
2022-03-10 06:00:00,0.8,14.9,20.0,22.2,4.9,4.463,19.356805,0.5964,48.2994,-2.0,4.0,131.0,0.0,87.0,10.0,1029.0,2.0,-4.0,8.0,2.0,429.51801595052086,459.8762284342448,7.079500515191569,116.16879955162435,26.669836104710896,15.000032833417256,7.068538187344869,13.399487706820171,108.06073980967203,0.0
2022-03-10 06:10:00,1.1,15.1,20.0,22.2,5.2,4.457,19.431765000000002,0.6191,48.699200000000005,-1.7777777777777777,3.888888888888889,125.88888888888889,0.0,85.88888888888889,10.0,1028.9444444444443,1.8888888888888888,-3.9444444444444446,7.722222222222222,2.0,429.3709398502043,464.77073252360026,7.087320622791678,122.42860138715324,26.688984407812864,15.020216311276968,6.572591277017432,12.76244168378539,124.2107453470176,0.0
2022-03-10 06:20:00,1.0,15.1,20.1,22.3,5.2,4.46,19.030749999999998,1.0992727272727272,48.952363636363636,-1.5555555555555556,3.7777777777777777,120.77777777777777,0.0,84.77777777777777,10.0,1028.888888888889,1.7777777777777777,-3.888888888888889,7.444444444444445,2.0,433.7811817423502,459.3593173954405,6.815398732120708,142.6033301759709,26.743533589045207,15.063177118301391,6.5805845483144125,12.091779481569926,104.98569759368897,0.0
2022-03-10 06:30:00,1.0,15.1,20.5,22.3,5.2,4.457,20.383325,1.7467,49.0255,-1.3333333333333335,3.6666666666666665,115.66666666666667,0.0,83.66666666666667,10.0,1028.8333333333333,1.6666666666666667,-3.8333333333333335,7.166666666666667,2.0,433.1507618169675,458.08170318603516,6.916372409419151,153.94390961598543,26.78683650652568,15.135471862157186,6.314621228377024,11.263752175966898,95.93896240234375,0.0
2022-03-10 06:40:00,0.8,15.0,21.3,22.2,5.0,4.468,20.250315,2.157,48.978300000000004,-1.1111111111111112,3.5555555555555554,110.55555555555556,0.0,82.55555555555556,10.0,1028.7777777777778,1.5555555555555556,-3.7777777777777777,6.888888888888889,2.0,441.9273354085287,464.4793594220041,7.856571321891525,176.5885151659432,26.85923237800598,15.187250796953837,6.054639513492584,10.565061545372009,102.92593212127686,0.0
2022-03-10 06:50:00,1.0,15.1,21.9,22.2,5.1,4.45,19.885595000000002,2.5453,48.8615,-0.8888888888888888,3.4444444444444446,105.44444444444444,0.0,81.44444444444444,10.0,1028.7222222222222,1.4444444444444444,-3.7222222222222223,6.611111111111111,2.0,446.0004305995196,462.3056955166521,7.920186032373353,187.60594433973066,26.961336491309986,15.227522513098634,5.802826385834797,10.204735136355385,128.65733205676753,0.0
2022-03-10 07:00:00,1.0,15.1,21.9,22.3,5.2,4.435,24.33339,3.133,48.7412,-0.6666666666666667,3.3333333333333335,100.33333333333333,0.0,80.33333333333333,10.0,1028.6666666666667,1.3333333333333335,-3.6666666666666665,6.333333333333334,2.0,462.54801595052083,467.3981081136068,7.259887904177951,199.6170610442943,27.086450513203935,15.297298577626545,5.566394115289052,9.959723224639893,108.03893352508544,0.0
2022-03-10 07:10:00,0.8,15.2,21.5,22.4,5.2,4.452,24.976765,3.6155999999999997,48.628,-0.4444444444444444,3.2222222222222223,95.22222222222223,0.0,79.22222222222223,10.0,1028.611111111111,1.2222222222222223,-3.611111111111111,6.055555555555555,2.0,480.58466349283856,463.4240427582839,7.273727671386159,219.88472846898654,27.214061875801303,15.37958452445639,5.58633317777666,9.729981903517986,108.31258586129226,0.0
2022-03-10 07:20:00,1.2,15.3,21.3,22.4,5.2,4.457,26.18649,5.173,49.3125,-0.22222222222222232,3.111111111111111,90.11111111111111,0.0,78.11111111111111,10.0,1028.5555555555557,1.1111111111111112,-3.5555555555555554,5.777777777777779,2.0,491.9261812337239,466.62845102595185,7.214652300877759,273.8848213428562,27.318104791641236,15.466157267888388,5.745257771015167,9.617490092913311,108.61958037058511,0.0
2022-03-10 07:30:00,1.8,15.6,21.1,22.5,5.9,4.446,24.6012,7.5585,47.279700000000005,0.0,3.0,85.0,0.0,77.0,10.0,1028.5,1.0,-3.5,5.5,2.0,520.0995307624204,474.0795029703776,7.2303969009313205,351.9748247428937,27.44043546994527,15.592514131863911,5.640146128336589,9.626562636693318,111.48345464070637,0.0
2022-03-10 07:40:00,1.5,15.6,20.7,22.7,5.6,4.446,24.26966,8.3121,44.8223,0.22222222222222232,2.888888888888889,79.88888888888889,0.0,75.88888888888889,10.0,1028.4444444444443,0.8888888888888888,-3.4444444444444446,5.222222222222222,2.0,565.4594962565104,527.8968113305103,7.078756979548999,376.370693623171,27.60748497747432,15.935370286602085,5.575864277290085,9.70700751557862,119.09746517159844,0.0
2022-03-10 07:50:00,1.7,15.7,20.2,22.8,5.8,4.423,24.077775,9.042100000000001,43.3399,0.4444444444444442,2.7777777777777777,74.77777777777777,0.0,74.77777777777777,10.0,1028.388888888889,0.7777777777777779,-3.388888888888889,4.944444444444445,2.0,596.2335451183101,587.5198750392871,7.276627949078877,382.4846952311198,27.741837991078693,16.649235582351686,5.566311349868775,9.729093462626139,125.07850402832032,0.0
2022-03-10 08:00:00,2.1,15.8,20.1,22.9,6.1,4.448,24.104385,9.7685,42.4431,0.6666666666666665,2.666666666666667,69.66666666666666,0.0,73.66666666666667,10.0,1028.3333333333333,0.6666666666666667,-3.3333333333333335,4.666666666666667,2.0,606.3261112467447,631.9262320963542,7.146014504648198,423.5147849148681,27.820212542215984,17.375685494740804,7.769960573514302,9.853719984690349,91.90667395273844,0.0
2022-03-10 08:10:00,2.6,16.0,20.3,23.0,6.4,4.458,25.382375000000003,10.2897,41.9113,0.8888888888888888,2.5555555555555554,64.55555555555556,0.0,72.55555555555556,10.0,1028.2777777777778,0.5555555555555556,-3.2777777777777777,4.388888888888889,2.0,606.1109187194122,603.0882623431327,7.461684469058689,601.0391787254205,27.82421003902026,17.38171271701317,7.341858494106658,10.479915747965796,93.40520702943964,0.0
2022-03-10 08:20:00,2.6,16.1,20.9,23.0,6.5,4.419,26.415174999999998,10.7019,41.652,1.1111111111111112,2.4444444444444446,59.44444444444444,0.0,71.44444444444444,10.0,1028.2222222222222,0.4444444444444444,-3.2222222222222223,4.111111111111112,2.0,593.259428507487,592.9952562213766,7.702137964566549,475.78341242472334,28.072840216954553,17.281577040354414,7.387588475545248,11.43652438322703,92.64575702667236,0.0
2022-03-10 08:30:00,2.8,16.2,21.6,23.1,6.6,4.461,25.752535,10.811499999999999,41.5264,1.333333333333333,2.3333333333333335,54.33333333333333,0.0,70.33333333333334,10.0,1028.1666666666667,0.3333333333333335,-3.166666666666667,3.833333333333334,2.0,584.9493640136718,605.9890606689453,7.997678144597738,452.8217752351061,28.793007564544677,17.00627449353536,6.624372601509094,12.381878255208333,120.68972600301106,0.0
2022-03-10 08:40:00,3.1,16.4,21.7,23.1,7.0,4.487,25.54018,11.4646,41.4803,1.5555555555555554,2.2222222222222223,49.22222222222223,0.0,69.22222222222223,10.0,1028.111111111111,0.22222222222222232,-3.111111111111111,3.5555555555555562,2.0,579.3297585042318,637.4244616137976,7.989756037380735,488.2989213691323,28.691507799989086,17.07852102301215,5.949710406839511,12.611936825412815,133.7917543641861,0.0
2022-03-10 08:50:00,3.1,16.3,20.5,23.2,6.9,4.457,26.043595,12.0317,41.407599999999995,1.7777777777777777,2.111111111111111,44.111111111111114,0.0,68.11111111111111,10.0,1028.0555555555557,0.11111111111111116,-3.0555555555555554,3.2777777777777786,2.0,569.0671627070985,648.7673925781249,7.645511365165818,460.8805723804538,28.76531551361084,17.38089500427246,5.733708852132162,12.2120440753301,125.9820769882202,0.0
2022-03-10 09:00:00,2.8,16.4,20.5,23.3,6.9,4.499,26.172035,12.4949,41.3077,2.0,2.0,39.0,0.0,67.0,10.0,1028.0,0.0,-3.0,3.0,2.0,559.9872772216797,643.4557209725215,7.643367579387406,380.6680539121466,28.90369975612662,17.54143471179035,5.779326714795862,11.543884106759972,116.89602471022957,0.0
2022-03-10 09:10:00,3.2,16.7,21.6,23.3,7.2,4.423,25.776370000000004,13.0858,41.2701,2.4444444444444446,2.1666666666666665,37.5,0.0,66.27777777777777,10.0,1027.8333333333333,0.0,-2.7777777777777777,3.1666666666666665,2.0555555555555554,561.5723331214642,573.1331958358589,7.378930870476415,339.384213905981,28.72310487429301,17.185641864140827,14.373949171702069,11.846629985173545,20.728607665300366,0.0
2022-03-10 09:20:00,3.7,16.8,21.5,23.4,7.5,4.478,25.55957,12.842400000000001,41.3955,2.888888888888889,2.3333333333333335,36.0,0.0,65.55555555555556,10.0,1027.6666666666667,0.0,-2.5555555555555554,3.3333333333333335,2.111111111111111,603.7558270263672,514.4726876831055,7.609113067839779,383.1817293975313,27.950964788824827,16.665297258452505,17.564871804350513,20.641158798023806,1.000000238418579,0.0
2022-03-10 09:30:00,3.6,16.8,20.5,23.4,7.4,4.483,23.334685,12.6443,41.475,3.333333333333333,2.5,34.5,0.0,64.83333333333333,10.0,1027.5,0.0,-2.3333333333333335,3.5,2.1666666666666665,608.2220798957211,492.8492611098016,7.440442535823348,291.277822749251,27.369662580490107,16.542407067616782,17.046709820429484,29.526576099395747,1.000000238418579,0.0
2022-03-10 09:40:00,3.5,16.9,20.7,23.5,7.6,4.495,22.34418,13.0268,41.588499999999996,3.7777777777777777,2.666666666666667,33.0,0.0,64.11111111111111,10.0,1027.3333333333333,0.0,-2.111111111111111,3.666666666666667,2.2222222222222223,580.3539373779297,491.4676152933055,7.707779564857484,270.89275344719323,26.87530846638868,16.444813708881874,16.361856038503056,32.80933110625057,1.000000238418579,0.0
2022-03-10 09:50:00,4.0,17.1,21.9,23.6,7.9,4.509,22.13375,13.528,41.812,4.222222222222222,2.8333333333333335,31.5,0.0,63.388888888888886,10.0,1027.1666666666667,0.0,-1.8888888888888888,3.8333333333333335,2.2777777777777777,571.4502802495847,491.3049685668945,7.6191145307061365,252.0504182378047,26.562866401672363,16.489061772028606,15.422858206431073,34.04091878255208,1.000000238418579,0.0
2022-03-10 10:00:00,4.5,17.3,21.3,23.6,8.3,4.534,20.887235,13.6291,41.6188,4.666666666666666,3.0,30.0,0.0,62.666666666666664,10.0,1027.0,0.0,-1.6666666666666667,4.0,2.3333333333333335,566.0696364339193,503.7457798118153,7.299867912429875,249.17788307491668,26.439064264944044,16.675702045731626,12.338648903922172,35.54639190684604,1.000000238418579,0.0
2022-03-10 10:10:00,4.6,17.3,20.4,23.5,8.4,4.55,18.381795,13.891499999999999,41.8039,5.111111111111111,3.166666666666667,28.5,0.0,61.94444444444444,10.0,1026.8333333333333,0.0,-1.4444444444444444,4.166666666666667,2.388888888888889,563.9751006308369,522.1795998549187,7.376510874282168,399.9579376634501,26.551987133026124,16.964934180577593,10.620604813893635,35.03877992630005,5.2529961748917895,0.0
2022-03-10 10:20:00,4.9,17.3,21.1,23.6,8.5,4.584,19.195135,13.9309,43.400099999999995,5.555555555555555,3.3333333333333335,27.0,0.0,61.22222222222222,10.0,1026.6666666666667,0.0,-1.2222222222222223,4.333333333333334,2.4444444444444446,563.5962795003255,519.1885255940755,7.455032313408824,365.205694304213,26.713595031479656,17.041459673649847,9.959265820373924,32.68341334466881,21.743958184032117,0.0
2022-03-10 10:30:00,5.2,17.6,21.8,23.7,8.9,4.573,19.75158888888889,13.968333333333334,44.775333333333336,6.0,3.5,25.5,0.0,60.5,10.0,1026.5,0.0,-1.0,4.5,2.5,568.8121676179733,518.5648806306685,7.53525485236766,318.64756926628155,26.891346521377564,16.983013054529827,9.951821208000183,30.197107731501262,31.980619055430093,0.0
2022-03-10 10:40:00,5.3,17.7,20.5,23.7,9.0,4.592,19.529765,13.9385,45.7043,6.444444444444445,3.666666666666667,24.0,0.0,59.77777777777778,10.0,1026.3333333333333,0.0,-0.7777777777777777,4.666666666666667,2.5555555555555554,642.3003686523438,504.34549997965496,7.164224491887174,416.2893198907712,26.940277804035254,16.573264839043052,12.826256578790268,29.428672000647943,4.094274168014527,0.0
2022-03-10 10:50:00,5.4,17.8,21.4,23.8,9.1,4.556,20.255395,13.973400000000002,46.294,6.888888888888888,3.8333333333333335,22.5,0.0,59.05555555555556,10.0,1026.1666666666667,0.0,-0.5555555555555558,4.833333333333334,2.611111111111111,708.3191892426589,518.4322207746834,6.9038028330318,469.73550465039614,26.792351563771565,16.226696303685507,13.829357376098633,31.10627689997355,20.576956291596098,0.0
2022-03-10 11:00:00,5.6,17.8,21.3,23.8,9.1,4.56,20.982165000000002,13.4505,46.4525,7.333333333333333,4.0,21.0,0.0,58.333333333333336,10.0,1026.0,0.0,-0.3333333333333335,5.0,2.6666666666666665,706.0253338623047,556.5861763649425,6.64773115187715,628.0419807942709,26.69285521792827,16.296908637601778,13.208497944093693,31.89180985434581,319.8411352878506,0.0
2022-03-10 11:10:00,6.6,18.2,20.5,23.9,9.9,4.575,21.06031,14.2488,46.5542,7.777777777777778,4.166666666666667,19.5,0.0,57.611111111111114,10.0,1025.8333333333333,0.0,-0.11111111111111116,5.166666666666667,2.7222222222222223,769.2840472271798,603.163868394172,6.737677512963613,1154.1159507087664,26.690287666320803,16.568903017044068,13.781909233729044,30.011626091003414,461.9790134175619,0.0
2022-03-10 11:20:00,6.4,18.3,21.7,23.9,10.0,4.573,22.316155000000002,14.0565,46.5013,8.222222222222221,4.333333333333334,18.0,0.0,56.888888888888886,10.0,1025.6666666666667,0.0,0.11111111111111116,5.333333333333334,2.7777777777777777,765.0803397623698,662.8869647216796,7.431745290459887,944.8423123065495,26.713798872629802,16.968312397003174,14.162846511205037,28.121694091161096,329.87855954488117,0.0
2022-03-10 11:30:00,6.3,18.3,20.8,23.9,9.9,4.548,23.687845000000003,13.920599999999999,46.4957,8.666666666666666,4.5,16.5,0.0,56.166666666666664,10.0,1025.5,0.0,0.33333333333333304,5.5,2.833333333333333,763.0477145280508,663.4777370198568,7.919952769818279,933.9509602692167,26.725121927261352,17.12529058456421,15.705093808174132,26.71790976524353,162.94912958780924,0.0
2022-03-10 11:40:00,6.7,18.4,20.9,24.0,10.3,4.564,24.43964,13.626,46.4613,9.11111111111111,4.666666666666667,15.0,0.0,55.44444444444444,10.0,1025.3333333333333,0.0,0.5555555555555554,5.666666666666667,2.888888888888889,766.8480971272786,624.9887253123317,8.615390651050934,710.5043454893296,26.71473570457286,17.024469097859445,16.535738790345057,27.03788175776853,80.90666611903131,0.0
2022-03-10 11:50:00,6.7,18.5,21.4,24.0,10.3,4.579,24.42517,13.3446,46.370999999999995,9.555555555555555,4.833333333333334,13.5,0.0,54.72222222222222,10.0,1025.1666666666667,0.0,0.7777777777777777,5.833333333333334,2.9444444444444446,755.0803101217336,554.7064126972768,8.721118761051846,502.3513411182468,26.639336779912316,16.655060110092162,17.968476111094155,28.283485546112058,25.10194836139679,0.0
2022-03-10 12:00:00,6.9,18.5,20.5,24.0,10.4,4.572,25.180690000000002,13.447399999999998,46.3026,10.0,5.0,12.0,0.0,54.0,10.0,1025.0,0.0,1.0,6.0,3.0,722.3009962972005,508.6499339592594,10.015066091866142,384.4975917277363,26.552904696329836,16.18756430394232,18.68271829912218,31.931085511816423,2.492929936263521,153.0
2022-03-10 12:10:00,7.4,18.7,21.6,24.1,10.8,4.566,24.67846,12.904300000000001,45.9465,10.11111111111111,5.0,12.277777777777779,0.0,53.833333333333336,10.0,1024.888888888889,0.05555555555555555,1.0555555555555556,5.944444444444445,3.0555555555555554,696.8246022542318,500.2275639851888,9.844028366837799,303.8341662209721,26.454623381296795,16.011040927569073,16.983599758148195,35.41423308690389,18.36682449479898,0.0
2022-03-10 12:20:00,7.6,18.9,20.6,24.2,11.0,4.531,25.636975,12.5001,45.7565,10.222222222222221,5.0,12.555555555555555,0.0,53.666666666666664,10.0,1024.7777777777778,0.1111111111111111,1.1111111111111112,5.888888888888889,3.111111111111111,683.5264717680832,503.0812767116503,9.473441470544891,204.11760186017568,26.49196436327056,16.141427632132494,17.188756564377393,36.4011143676844,26.162119701905443,0.0
2022-03-10 12:30:00,7.7,19.0,21.4,24.2,11.1,4.585,25.58124,12.7833,45.7478,10.333333333333334,5.0,12.833333333333334,0.0,53.5,10.0,1024.6666666666667,0.16666666666666666,1.1666666666666667,5.833333333333333,3.1666666666666665,659.0104146321614,484.92642466227215,9.439918142954507,121.64661096626756,26.47810001373291,16.069349037806195,17.10938797791799,38.536222050984705,21.181718366940817,0.0
2022-03-10 12:40:00,8.1,19.1,20.8,24.2,11.4,4.597,26.56122,12.6385,45.6956,10.444444444444445,5.0,13.11111111111111,0.0,53.333333333333336,10.0,1024.5555555555557,0.2222222222222222,1.2222222222222223,5.777777777777778,3.2222222222222223,648.3782953442103,468.9341198028916,9.662011103953343,83.40794795300327,26.45375982920329,15.955936482747395,17.49194909095764,38.631502132415775,39.63484299659729,0.0
2022-03-10 12:50:00,8.9,19.5,21.5,24.2,12.2,4.649,27.80166,12.6092,45.7318,10.555555555555555,5.0,13.38888888888889,0.0,53.166666666666664,10.0,1024.4444444444443,0.2777777777777778,1.2777777777777777,5.722222222222222,3.2777777777777777,626.5166693115234,472.78444273850016,10.606866449501554,77.96623232135666,26.398728170287136,15.884136618140053,19.351711828210263,39.16104405656373,136.0677240151874,0.0
2022-03-10 13:00:00,8.9,19.4,21.4,24.2,12.0,4.671,29.475275,12.5677,45.7154,10.666666666666666,5.0,13.666666666666666,0.0,53.0,10.0,1024.3333333333333,0.3333333333333333,1.3333333333333333,5.666666666666667,3.3333333333333335,604.9110170561692,470.55702006022136,11.416851592845163,65.01214333151694,26.22125523281636,15.906368679245986,21.184784670845936,45.22424268560894,51.52416975851113,0.0
2022-03-10 13:10:00,9.6,19.7,21.5,24.2,12.6,4.641,29.90179,13.172900000000002,45.7447,10.777777777777779,5.0,13.944444444444445,0.0,52.833333333333336,10.0,1024.2222222222222,0.3888888888888889,1.3888888888888888,5.611111111111111,3.388888888888889,601.2469612630209,470.85896701155036,12.212132707585049,59.818572843842595,26.159374923706054,16.063452569643655,21.751093810399375,50.12792420069377,24.564340273539223,0.0
2022-03-10 13:20:00,10.0,19.9,21.2,24.1,13.3,4.614,30.8667,13.133099999999999,45.632600000000004,10.88888888888889,5.0,14.222222222222221,0.0,52.666666666666664,10.0,1024.111111111111,0.4444444444444444,1.4444444444444444,5.555555555555555,3.4444444444444446,599.9251460844895,466.45221628824874,13.63063883213,46.14272967462485,26.122019738450565,16.215019001556655,22.097198960686807,53.257595395664715,14.337108993718854,0.0
2022-03-10 13:30:00,10.0,19.9,21.0,24.0,13.3,4.614,30.880575,12.8655,45.521100000000004,11.0,5.0,14.5,0.0,52.5,10.0,1024.0,0.5,1.5,5.5,3.5,592.3588334147136,465.02834247457577,14.20448302131588,69.34761740829984,26.194719851811726,16.326276540756226,20.377722260157267,52.5686741956075,48.382442779541016,0.0
2022-03-10 13:40:00,10.6,19.9,21.3,24.0,13.4,4.638,31.96107,12.6577,45.4722,11.11111111111111,5.0,14.777777777777779,0.0,52.333333333333336,10.0,1023.8888888888889,0.5555555555555556,1.5555555555555556,5.444444444444445,3.5555555555555554,575.5208933301903,466.75791371663416,14.23378326300174,54.99778629464619,26.398358123046528,16.400613264848957,19.1829058405235,48.3411782429582,82.0374720445191,0.0
2022-03-10 13:50:00,10.7,20.0,21.4,24.1,13.5,4.603,33.07906,12.8218,45.4699,11.222222222222221,5.0,15.055555555555555,0.0,52.166666666666664,10.0,1023.7777777777778,0.611111111111111,1.6111111111111112,5.388888888888889,3.611111111111111,563.6898156738282,466.8511305078967,13.37792731373997,135.13520249145853,26.656086854934692,16.37755797068278,19.157501939137777,43.950283444722494,104.27712296803793,0.0
2022-03-10 14:00:00,11.1,20.1,20.8,24.1,14.0,4.628,33.476324999999996,12.9736,45.3788,11.333333333333334,5.0,15.333333333333332,0.0,52.0,10.0,1023.6666666666666,0.6666666666666666,1.6666666666666665,5.333333333333333,3.6666666666666665,571.6832202008127,466.0279258008935,12.96785894873452,107.12191442004705,26.882140879819623,16.273209670169205,19.311240780555597,41.093578416856666,116.56163757173356,0.0
2022-03-10 14:10:00,11.2,20.1,21.0,24.0,14.0,4.59,34.167784999999995,12.8445,45.3053,11.444444444444445,5.0,15.61111111111111,0.0,51.833333333333336,10.0,1023.5555555555555,0.7222222222222222,1.7222222222222223,5.277777777777778,3.7222222222222223,573.8913545735677,469.08357208251954,12.759398578492934,80.70649553331279,27.103843026188134,16.13598482627653,19.455716694815685,38.44009682455979,116.40044950625318,0.0
2022-03-10 14:20:00,11.6,20.2,20.7,24.0,14.3,4.602,33.31576,13.0398,45.3176,11.555555555555555,5.0,15.88888888888889,0.0,51.666666666666664,10.0,1023.4444444444445,0.7777777777777778,1.7777777777777777,5.222222222222222,3.7777777777777777,576.8809439332457,469.6244168336364,12.79746638017859,68.36895067495142,27.282688229878744,15.971412897109985,20.245165316263833,36.3813737932841,107.45584027608236,0.0
2022-03-10 14:30:00,12.2,20.4,20.3,23.9,14.7,4.567,30.95088,13.3762,45.3168,11.666666666666666,5.0,16.166666666666664,0.0,51.5,10.0,1023.3333333333334,0.8333333333333333,1.8333333333333333,5.166666666666667,3.833333333333333,555.7334326171874,467.70950391396707,12.409239181421572,74.80314264081966,27.47109663974094,15.798806591545794,19.018143254888933,34.968859998627565,110.70059753611936,0.0
2022-03-10 14:40:00,12.4,20.4,20.2,23.9,14.8,4.605,29.676740000000002,13.280899999999999,45.256299999999996,11.777777777777779,5.0,16.444444444444443,0.0,51.333333333333336,10.0,1023.2222222222222,0.8888888888888888,1.8888888888888888,5.111111111111111,3.888888888888889,562.6470829264323,470.55879257026766,11.806048092222483,118.35861932032526,27.66656453768412,15.666805795033772,17.08940849781036,31.080436226526892,133.52894840240478,0.0
2022-03-10 14:50:00,12.5,20.4,20.1,23.9,14.9,4.581,28.65435,13.3192,45.2144,11.88888888888889,5.0,16.72222222222222,0.0,51.166666666666664,10.0,1023.1111111111111,0.9444444444444444,1.9444444444444444,5.055555555555555,3.9444444444444446,561.5656431070963,473.62521798320205,11.729715473530657,100.02505668855656,27.831470460514566,15.576721771450366,16.045525790527044,25.62345721837491,140.69704875342592,0.0
2022-03-10 15:00:00,13.1,20.5,20.1,23.8,15.2,4.589,28.430200000000003,13.3352,45.1723,12.0,5.0,17.0,0.0,51.0,10.0,1023.0,1.0,2.0,5.0,4.0,563.7213486173783,470.92974283854164,11.426979296005378,83.09254934278586,28.020097465515136,15.459393491744995,14.95340422153473,21.84012188911438,143.5665621439616,0.0
2022-03-10 15:10:00,13.1,20.5,20.2,23.8,15.4,4.58,28.184895,13.2571,45.1459,11.666666666666666,4.888888888888889,19.833333333333332,0.0,52.55555555555556,10.0,1023.0,1.3333333333333335,2.0,5.055555555555555,3.8333333333333335,558.0362298583984,477.0393060127346,11.053331637355566,75.03346893590722,28.210667587916056,15.343345212936402,14.07177725950877,18.701644090016682,158.62576975504558,0.0
2022-03-10 15:20:00,13.3,20.6,20.2,23.8,15.5,4.567,27.72776,13.363499999999998,45.144600000000004,11.333333333333334,4.777777777777778,22.666666666666668,0.0,54.111111111111114,10.0,1023.0,1.6666666666666667,2.0,5.111111111111111,3.6666666666666665,549.8753117914309,491.216048696233,11.386459786474367,79.39955145927472,28.383225910811774,15.252274825990536,14.143192143332488,15.948936702006282,175.29323552363337,0.0
2022-03-10 15:30:00,13.2,20.6,20.2,23.7,15.5,4.586,27.689485,13.372,45.1314,11.0,4.666666666666667,25.5,0.0,55.666666666666664,10.0,1023.0,2.0,2.0,5.166666666666667,3.5,524.333501586914,472.56352925618495,11.0079314892979,70.99248147522663,27.893377027511594,14.73121362845103,22.33297593275706,14.500808086395264,27.60710297703743,0.0
2022-03-10 15:40:00,13.6,20.6,20.3,23.7,15.7,4.595,26.151125,13.331999999999999,45.1143,10.666666666666666,4.555555555555555,28.333333333333336,0.0,57.22222222222222,10.0,1023.0,2.3333333333333335,2.0,5.222222222222222,3.333333333333333,501.588532318466,478.0593853970232,10.62661914491384,72.52034864070052,26.968870689478297,14.57676597401247,23.215799148958283,15.506132600051535,20.842234839325574,0.0
2022-03-10 15:50:00,13.7,20.8,20.4,23.7,16.0,4.576,24.887365,13.324700000000002,45.1248,10.333333333333334,4.444444444444445,31.166666666666668,0.0,58.77777777777778,10.0,1023.0,2.666666666666667,2.0,5.277777777777778,3.1666666666666665,494.5157453409831,469.16166003347814,10.310754092399684,52.776121563022414,26.37865833600362,14.683470498720805,22.722963479359944,17.35121912320455,94.02162626902262,0.0
2022-03-10 16:00:00,13.9,20.8,20.5,23.8,16.1,4.565,22.876635,13.2192,45.1404,10.0,4.333333333333333,34.0,0.0,60.333333333333336,10.0,1023.0,3.0,2.0,5.333333333333333,3.0,487.03973594227057,456.7342044067383,10.101490223609796,44.71240190171926,25.893993764058347,14.89607178197742,20.251428920778178,19.32900665751958,71.66184908495111,0.0
2022-03-10 16:10:00,13.9,20.8,20.5,23.7,16.1,4.583,18.66986,13.298599999999999,45.1637,9.666666666666666,4.222222222222222,36.833333333333336,0.0,61.888888888888886,10.0,1023.0,3.3333333333333335,2.0,5.388888888888889,2.833333333333333,470.38764851888016,451.0690015735846,9.003416675605342,32.21698879726863,25.56648774464925,14.69925096988678,16.67163344701131,20.186298592885336,39.592132050991054,0.0
2022-03-10 16:20:00,13.8,20.8,20.5,23.7,16.0,4.579,17.470845,13.1672,45.1887,9.333333333333332,4.111111111111111,39.66666666666667,0.0,63.44444444444444,10.0,1023.0,3.666666666666667,2.0,5.444444444444445,2.6666666666666665,450.727037634137,441.2683988444011,8.368995507073269,27.827754333302124,25.20294190546887,14.281771947192606,15.590172292795557,21.462832230444008,1.000000238418579,0.0
2022-03-10 16:30:00,13.6,20.8,20.5,23.7,16.0,4.603,18.41640909090909,12.914363636363635,45.231545454545454,9.0,4.0,42.5,0.0,65.0,10.0,1023.0,4.0,2.0,5.5,2.5,444.26283304850256,459.34069788790293,8.017450788788876,29.451844592229122,25.184190412402824,14.34884920236081,15.600942728613731,24.246961734901042,133.4270159546972,0.0
2022-03-10 16:40:00,13.8,20.8,20.5,23.7,16.0,4.573,20.455535,12.392,45.295,8.666666666666666,3.888888888888889,45.333333333333336,0.0,66.55555555555556,10.0,1023.0,4.333333333333334,2.0,5.555555555555555,2.333333333333333,437.45432905525996,463.03606852564315,7.850564229717362,30.27999206375941,26.04569895744324,14.449968622525532,12.846944731076558,23.563110768000286,379.92925165812176,0.0
2022-03-10 16:50:00,13.8,20.8,20.5,23.7,16.0,4.571,20.361455,11.9918,45.378699999999995,8.333333333333332,3.7777777777777777,48.16666666666667,0.0,68.11111111111111,10.0,1023.0,4.666666666666667,2.0,5.611111111111111,2.1666666666666665,431.99421864827474,464.6766664632161,8.003276869402093,33.56129820198663,26.82712684631348,14.47671796321869,11.171022216478983,18.120310958226522,594.1339621988932,0.0
2022-03-10 17:00:00,13.8,20.7,20.4,23.7,15.9,4.569,17.496879999999997,11.508500000000002,45.4721,8.0,3.666666666666667,51.0,0.0,69.66666666666667,10.0,1023.0,5.0,2.0,5.666666666666667,2.0,430.147632975962,470.8785769969019,8.34191680966124,39.989996240691276,27.412515457605913,14.580900320414097,9.315934957488109,12.916752345332991,516.886545550675,0.0
2022-03-10 17:10:00,13.8,20.6,20.4,23.6,15.9,4.595,17.44128,10.6808,45.5781,7.666666666666666,3.5555555555555554,53.833333333333336,0.0,71.22222222222223,10.0,1023.0,5.333333333333334,2.0,5.722222222222222,1.833333333333333,436.16569610595707,469.63098701213966,8.191695277623538,47.433478932892534,27.81423309326172,14.651113209724425,8.689346942106884,10.223578934669494,501.45970743815104,0.0
2022-03-10 17:20:00,13.7,20.6,20.4,23.6,15.9,4.599,17.47588,9.968599999999999,45.7114,7.333333333333333,3.4444444444444446,56.66666666666667,0.0,72.77777777777777,10.0,1023.0,5.666666666666667,2.0,5.777777777777778,1.6666666666666665,430.8622320837262,471.3841204833984,7.574981072218405,52.08704268223821,28.09240899479322,14.734348391947773,7.61355319808432,8.337413036244063,497.4037480922203,0.0
2022-03-10 17:30:00,13.7,20.6,20.4,23.5,15.9,4.602,18.166345,9.6631,45.8629,7.0,3.3333333333333335,59.5,0.0,74.33333333333333,10.0,1023.0,6.0,2.0,5.833333333333333,1.5,434.33015096028646,471.2370155913254,7.196703562292003,67.90213638704375,28.23457037607829,14.83171375433604,6.886821095148723,6.758072163263956,490.33271397908527,0.0
2022-03-10 17:40:00,13.3,20.5,20.3,23.5,15.6,4.571,18.706715,8.9919,45.9805,6.666666666666666,3.2222222222222223,62.333333333333336,0.0,75.88888888888889,10.0,1023.0,6.333333333333334,2.0,5.888888888888889,1.333333333333333,433.9319950673772,472.2744085482894,7.231202884959636,82.67762433779441,28.29933990155236,14.934876784281542,6.757303037050754,5.565327060815305,471.1256923912609,0.0
2022-03-10 17:50:00,13.1,20.4,20.2,23.5,15.5,4.555,18.437115,8.6805,46.1045,6.333333333333333,3.111111111111111,65.16666666666667,0.0,77.44444444444444,10.0,1023.0,6.666666666666667,2.0,5.944444444444445,1.1666666666666665,429.33115834554036,475.17185943603516,7.345229173056824,90.12559683632716,28.32604335784912,15.056272203127543,6.311237959861756,4.624390401045481,449.9894650777181,0.0
2022-03-10 18:00:00,12.5,20.1,20.0,23.4,15.0,4.558,19.302195,8.692699999999999,46.2466,6.0,3.0,68.0,0.0,79.0,10.0,1023.0,7.0,2.0,6.0,1.0,429.99083408048784,473.9221511910976,7.926331987515681,102.78757766680528,28.305929141233197,15.211423675650257,6.926751746659899,3.9351730389716257,381.7740207210907,0.0
2022-03-10 18:10:00,12.2,20.0,19.8,23.3,14.8,4.545,20.468899999999998,8.8263,46.3594,5.777777777777778,3.111111111111111,72.27777777777777,0.0,79.16666666666667,10.0,1023.0555555555555,8.5,1.8333333333333333,6.277777777777778,1.0,432.88279459635413,468.6828704377975,8.38054660794425,108.11608545508088,28.249526564280195,15.376561369895935,6.66025395790736,3.60753692150116,291.3026259358724,0.0
2022-03-10 18:20:00,11.4,19.7,19.6,23.2,14.2,4.543,21.16908,8.8398,46.4383,5.555555555555555,3.2222222222222223,76.55555555555556,0.0,79.33333333333333,10.0,1023.1111111111111,10.0,1.6666666666666665,6.555555555555555,1.0,429.00040464203937,469.03868367513024,8.544336551380697,110.41879470415708,28.191195742666384,15.511745337497043,6.864163821807689,3.5734116087054133,224.49736827440856,0.0
2022-03-10 18:30:00,10.6,19.3,19.7,23.1,13.5,4.553,21.984765000000003,8.736099999999999,46.4574,5.333333333333333,3.3333333333333335,80.83333333333333,0.0,79.5,10.0,1023.1666666666666,11.5,1.5,6.833333333333333,1.0,430.85813924153643,467.5915105043608,8.828646908318255,109.87556970887265,28.143578691482542,15.654419051806133,6.638113543192546,3.7984701848030094,172.86005411783853,0.0
2022-03-10 18:40:00,10.4,19.2,23.8,23.2,13.2,4.519,21.037575,8.1487,46.44070000000001,5.111111111111111,3.4444444444444446,85.11111111111111,0.0,79.66666666666667,10.0,1023.2222222222222,13.0,1.3333333333333333,7.111111111111111,1.0,431.0353952096522,473.54365966796877,8.549479244657828,106.97001435317561,28.128290072780544,15.799755912743047,6.28892522048142,3.9897348692053454,143.0899553870077,0.0
2022-03-10 18:50:00,9.9,19.1,23.9,23.3,12.8,4.5,21.47507,7.6955,46.4209,4.888888888888889,3.5555555555555554,89.38888888888889,0.0,79.83333333333333,10.0,1023.2777777777778,14.5,1.1666666666666665,7.388888888888889,1.0,432.95072224934904,469.8696884155273,8.785721158954384,112.3167126303204,28.112392031351725,15.968720161120098,6.098397692044577,4.092652620474498,130.3716112391154,0.0
2022-03-10 19:00:00,9.8,19.1,23.2,23.4,12.7,4.509,21.20556,7.426399999999999,46.468399999999995,4.666666666666667,3.6666666666666665,93.66666666666667,0.0,80.0,10.0,1023.3333333333334,16.0,1.0,7.666666666666666,1.0,429.8033448282878,469.40429904280035,8.996925270153303,105.331825496221,28.064097389393606,16.086067965502117,6.214420416328194,4.131548358370355,114.95857900134588,0.0
2022-03-10 19:10:00,9.8,19.1,22.7,23.3,12.7,4.517,21.110405,6.937,46.5379,4.444444444444445,3.7777777777777777,97.94444444444444,0.0,80.16666666666667,10.0,1023.3888888888889,17.5,0.8333333333333333,7.944444444444445,1.0,434.58533381670367,470.68620330810546,8.914398513540709,106.50856114532988,28.004230330785116,16.224235630035402,5.676534293492635,4.113838541507721,110.22410991668701,0.0
2022-03-10 19:20:00,9.3,18.9,22.2,23.3,12.3,4.512,22.09452,7.021800000000001,46.6182,4.222222222222222,3.888888888888889,102.22222222222223,0.0,80.33333333333333,10.0,1023.4444444444445,19.0,0.6666666666666665,8.222222222222221,1.0,435.8950439453125,468.82908051238667,9.472753774863852,111.08087043288064,27.940446362899518,16.321086651915213,5.752988739000202,4.011645008776821,109.78801811821715,0.0
2022-03-10 19:30:00,8.9,18.7,22.5,23.2,12.0,4.522,24.352485,7.0929,46.7065,4.0,4.0,106.5,0.0,80.5,10.0,1023.5,20.5,0.5,8.5,1.0,432.6073537857231,473.57457773844396,9.8917410793951,112.34933103550625,27.895439936319985,16.35978094100952,5.857488592465719,3.8282578579584756,112.63789980570475,0.0
2022-03-10 19:40:00,8.6,18.5,21.7,23.2,11.7,4.529,26.00305,6.9687,46.757600000000004,3.7777777777777777,4.111111111111111,110.77777777777777,0.0,80.66666666666667,10.0,1023.5555555555555,22.0,0.33333333333333326,8.777777777777779,1.0,429.8921059970198,471.29850981262905,10.568969697952271,112.78673016952254,27.815459898609227,16.37569119685114,6.016664817333221,3.5321962698165974,111.93571441693493,0.0
2022-03-10 19:50:00,8.2,18.4,21.5,23.2,11.3,4.507,25.62756,6.9962,46.7783,3.555555555555556,4.222222222222222,115.05555555555556,0.0,80.83333333333333,10.0,1023.6111111111111,23.5,0.16666666666666652,9.055555555555555,1.0,435.44915730794276,469.4519918297077,11.377327163098222,111.5833609370862,27.746616160074872,16.368938236236573,5.855624070167542,3.1735676101843517,111.22875709533692,0.0
2022-03-10 20:00:00,8.4,18.5,21.9,23.2,11.5,4.513,27.953065,6.7254000000000005,46.7932,3.3333333333333335,4.333333333333333,119.33333333333334,0.0,81.0,10.0,1023.6666666666666,25.0,0.0,9.333333333333332,1.0,435.7537627472275,472.30397094726567,11.382066620568098,110.9086913525856,27.657481568277216,16.37280277462329,5.878855636241072,2.8064362625483064,111.09101809614796,0.0
2022-03-10 20:10:00,7.4,18.1,21.4,23.1,10.8,4.532,27.777765,6.4642,46.816,3.111111111111111,4.444444444444445,123.61111111111111,0.0,81.16666666666667,10.0,1023.7222222222222,26.5,-0.16666666666666696,9.61111111111111,1.0,434.8879618326823,468.87568240812453,11.735499242820309,110.72392128421761,27.578994512557983,16.385133094787598,6.147210984230042,2.4939114371935527,110.45078244527181,0.0
2022-03-10 20:20:00,7.5,18.0,20.9,23.0,10.6,4.52,27.005525,6.1135,46.849000000000004,2.888888888888889,4.555555555555555,127.88888888888889,0.0,81.33333333333333,10.0,1023.7777777777778,28.0,-0.3333333333333335,9.88888888888889,1.0,436.37918810263443,471.1126748060906,11.961262885567832,110.2808369689338,27.49253764023215,16.428839651097014,6.1730307784727065,2.2665005991081735,112.74337299002093,0.0
2022-03-10 20:30:00,8.7,18.3,21.6,23.0,11.4,4.527,26.218235,6.2349000000000006,46.8998,2.666666666666667,4.666666666666666,132.16666666666669,0.0,81.5,10.0,1023.8333333333334,29.5,-0.5,10.166666666666666,1.0,433.84589925130206,470.0060259132823,11.792518340557981,110.12451644164693,27.429051577250164,16.455399961471556,6.147135535081228,2.082935736378034,110.17859762827557,0.0
2022-03-10 20:40:00,8.0,18.2,21.2,22.9,11.1,4.53,25.865699999999997,6.1747,46.931,2.4444444444444446,4.777777777777778,136.44444444444446,0.0,81.66666666666667,10.0,1023.8888888888889,31.0,-0.666666666666667,10.444444444444443,1.0,429.5235411229627,470.7687480637122,11.254418402122239,108.15951279591707,27.367930994033816,16.514258257548015,6.359074402650197,1.929277748068174,118.0630818049113,0.0
2022-03-10 20:50:00,8.0,18.0,20.7,22.9,10.9,4.552,25.50147,6.0177,46.9496,2.2222222222222223,4.888888888888889,140.72222222222223,0.0,81.83333333333333,10.0,1023.9444444444445,32.5,-0.8333333333333335,10.722222222222221,1.0,432.38842620849607,471.94186696370446,11.193227220605323,109.73033406101379,27.325069105827204,16.547881112879953,6.183204830878198,1.8354956178240858,107.84282422060346,0.0
2022-03-10 21:00:00,7.5,18.0,21.3,22.9,10.8,4.528,26.29169,5.8387,46.9801,2.0,5.0,145.0,0.0,82.0,10.0,1024.0,34.0,-1.0,11.0,1.0,431.94261200652727,472.71872189225826,10.974069176232074,111.28052955735203,27.257205235163372,16.60339223543803,6.6139565602938335,1.7588066371281943,110.40847815195718,0.0
2022-03-10 21:10:00,7.4,18.0,21.4,22.9,10.7,4.51,25.743125,5.7101,47.017399999999995,1.8888888888888888,5.055555555555555,145.61111111111111,0.0,81.94444444444444,10.0,1023.9444444444445,32.27777777777778,-1.1111111111111112,11.11111111111111,1.0,427.67484079996746,471.2819305419922,11.35726574903154,110.72095954270011,27.209999596277875,16.622411572138468,6.318664750258128,1.7381011855602264,108.50142632802329,0.0
2022-03-10 21:20:00,7.0,17.8,21.1,22.9,10.3,4.506,24.912264999999998,5.3652,47.034000000000006,1.7777777777777777,5.111111111111111,146.22222222222223,0.0,81.88888888888889,10.0,1023.8888888888889,30.555555555555557,-1.2222222222222223,11.222222222222221,1.0,432.26724492566336,473.6845892474295,11.181582904212219,111.28774571542685,27.174219527971946,16.64669676565181,6.4487865401930735,1.6944752591343248,114.26787773110773,0.0
2022-03-10 21:30:00,6.9,17.7,21.0,22.8,10.2,4.507,23.976570000000002,5.1268,47.0489,1.6666666666666667,5.166666666666667,146.83333333333334,0.0,81.83333333333333,10.0,1023.8333333333334,28.833333333333332,-1.3333333333333333,11.333333333333334,1.0,428.98385538736983,475.98219674647544,11.01173673508531,109.90092116641458,27.13651167158353,16.64281158835201,6.5355086749825775,1.6835617989065956,106.26462573487879,0.0
2022-03-10 21:40:00,7.0,17.8,21.0,22.8,10.4,4.501,23.006300000000003,5.0552,47.068799999999996,1.5555555555555556,5.222222222222222,147.44444444444446,0.0,81.77777777777777,10.0,1023.7777777777778,27.11111111111111,-1.4444444444444444,11.444444444444445,1.0,427.6357115681966,471.34682525634764,10.585322592218045,107.78029811277229,27.09152550061544,16.640175848007203,6.37170268535614,1.6600231206417084,108.00998184204101,0.0
2022-03-10 21:50:00,6.3,17.5,21.4,22.8,9.8,4.53,22.03047,5.2090000000000005,47.089800000000004,1.4444444444444444,5.277777777777778,148.05555555555554,0.0,81.72222222222223,10.0,1023.7222222222222,25.38888888888889,-1.5555555555555556,11.555555555555555,1.0,428.01271141666103,470.8842118607445,10.132724882734697,108.37410390325859,27.0411080678304,16.63665353775024,6.517815279165904,1.6566291532913844,111.10157709757486,0.0
