,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-10 22:00:00,6.1,17.3,20.4,22.8,9.5,4.52,21.789255,4.8208,47.14,1.3333333333333335,5.333333333333333,148.66666666666666,0.0,81.66666666666667,10.0,1023.6666666666666,23.666666666666664,-1.6666666666666665,11.666666666666666,1.0,424.6236801147461,472.2406313876448,9.798950533274203,109.83910929426636,26.99524905102401,16.64582054348315,6.279994010292205,1.6800003016904248,109.24933438856048,0.0
2022-03-10 22:10:00,6.1,17.4,21.6,22.8,9.6,4.505,22.939065,5.0707,47.1648,1.2222222222222223,5.388888888888889,149.27777777777777,0.0,81.61111111111111,10.0,1023.6111111111111,21.944444444444443,-1.7777777777777777,11.777777777777779,1.0,424.8188185873799,467.47031860351564,9.772719442022723,110.22781650457004,26.952484798431396,16.64765175819397,6.619682855606079,1.7115111418565114,110.21972334543864,0.0
2022-03-10 22:20:00,5.6,17.1,20.5,22.8,9.1,4.55,21.432070000000003,4.5943,47.166199999999996,1.1111111111111112,5.444444444444445,149.88888888888889,0.0,81.55555555555556,10.0,1023.5555555555555,20.22222222222222,-1.8888888888888888,11.88888888888889,1.0,423.6443524169922,464.60135073607,9.699102993711914,111.21148014628955,26.930035060246787,16.681158458526525,6.540300856835425,1.8249236724369944,110.52689210320598,0.0
2022-03-10 22:30:00,5.7,17.2,21.3,22.7,9.1,4.503,23.410220000000002,4.5755,47.173700000000004,1.0,5.5,150.5,0.0,81.5,10.0,1023.5,18.5,-2.0,12.0,1.0,419.6685567746217,464.3624942016601,9.609767740163425,108.0692468462152,26.942967545191447,16.65398097038269,6.413412059942881,1.910220859646797,107.68756748199465,0.0
2022-03-10 22:40:00,5.8,17.2,20.7,22.7,9.2,4.51,19.255689999999998,4.4504,47.1843,0.8888888888888888,5.555555555555555,151.11111111111111,0.0,81.44444444444444,10.0,1023.4444444444445,16.77777777777778,-2.111111111111111,12.11111111111111,1.0,423.8910391235352,465.1757286861025,9.19767021332757,104.96463299982966,26.943617010924775,16.626242753368313,6.343555470226848,2.0028183933671584,112.7729435130836,0.0
2022-03-10 22:50:00,5.5,17.1,21.0,22.7,9.0,4.522,17.978305,4.0825000000000005,47.2001,0.7777777777777779,5.611111111111111,151.72222222222223,0.0,81.38888888888889,10.0,1023.3888888888889,15.055555555555554,-2.2222222222222223,12.222222222222221,1.0,424.9081744419844,461.20828251981186,8.76916233161075,106.17424947835632,26.937894620895385,16.56905477841695,6.503105520407358,2.0369296105702714,106.90253063201904,0.0
2022-03-10 23:00:00,5.4,17.0,21.2,22.7,8.9,4.519,17.90302,3.9884,47.2224,0.6666666666666667,5.666666666666667,152.33333333333334,0.0,81.33333333333333,10.0,1023.3333333333334,13.333333333333332,-2.333333333333333,12.333333333333334,1.0,424.1593613688151,463.9215254720052,8.6513419796518,109.25516475591283,26.93967765980521,16.573497066551685,6.491162159577601,2.148393082713003,111.93829685642223,0.0
2022-03-10 23:10:00,5.6,17.0,20.5,22.7,9.0,4.523,18.044095000000002,3.9059,47.2616,0.5555555555555556,5.722222222222222,152.94444444444446,0.0,81.27777777777777,10.0,1023.2777777777778,11.61111111111111,-2.4444444444444446,12.444444444444445,1.0,427.5815802107186,466.1564859359566,8.391329630444952,112.04194097745217,26.942269528706866,16.54248359680176,6.254856657981873,2.324841581185659,111.9926043065389,0.0
2022-03-10 23:20:00,5.9,17.2,21.6,22.7,9.3,4.518,18.301705,3.6648000000000005,47.2796,0.4444444444444444,5.777777777777778,153.55555555555554,0.0,81.22222222222223,10.0,1023.2222222222222,9.88888888888889,-2.5555555555555554,12.555555555555555,1.0,424.44624888102214,465.42696959046117,8.11555332061261,110.94306542218742,26.945185130437217,16.4988563678763,6.271981576095193,2.447094401484829,123.57543796927241,0.0
2022-03-10 23:30:00,5.4,16.9,20.7,22.7,8.7,4.524,18.188645,3.6254,47.3127,0.3333333333333335,5.833333333333333,154.16666666666666,0.0,81.16666666666667,10.0,1023.1666666666666,8.166666666666664,-2.6666666666666665,12.666666666666666,1.0,424.9933197056562,465.3773835245768,8.076475678258024,109.45511665818381,26.946220836639405,16.483077100118003,6.197923916180928,2.5845146656036375,104.59201930999757,0.0
2022-03-10 23:40:00,5.5,17.0,20.8,22.7,8.9,4.533,18.407429999999998,3.643,47.3613,0.22222222222222232,5.888888888888889,154.77777777777777,0.0,81.11111111111111,10.0,1023.1111111111111,6.444444444444443,-2.7777777777777777,12.777777777777779,1.0,424.4654221598307,463.0628099989617,7.817707998065626,112.4865593111717,26.963277603785194,16.44511628786723,6.130361110369365,2.7122015094757077,115.26900717417399,0.0
2022-03-10 23:50:00,5.1,16.9,21.7,22.6,8.7,4.527,19.070429999999998,3.4275999999999995,47.3928,0.11111111111111116,5.944444444444445,155.38888888888889,0.0,81.05555555555556,10.0,1023.0555555555555,4.722222222222221,-2.888888888888889,12.88888888888889,1.0,427.9740826521249,466.22097534179693,7.88701080633422,111.66917323505811,26.957966963557872,16.433997027510305,6.075179558999121,2.8353942300572905,113.40127327741202,0.0
2022-03-11 00:00:00,4.6,16.7,20.5,22.6,8.3,4.526,20.94101,3.4280999999999997,47.404700000000005,0.0,6.0,156.0,0.0,81.0,10.0,1023.0,3.0,-3.0,13.0,1.0,430.8233169555664,464.4940431406306,8.213223779538257,111.60649811372919,26.951844237645467,16.419532737731934,6.11231465737025,2.9608859225114186,106.62965854644774,0.0
2022-03-11 00:10:00,4.3,16.6,20.8,22.6,8.1,4.521,21.742775,3.1678,47.4161,0.0,6.0,154.55555555555554,0.0,80.83333333333333,10.0,1022.9444444444445,3.1666666666666665,-3.0,12.944444444444445,1.0,431.23662942820584,470.5396908674569,8.191372587290187,110.46792765321031,26.96316383076253,16.41461321076431,6.0190312811614435,3.088854633576452,137.2638901616759,0.0
2022-03-11 00:20:00,4.3,16.6,21.6,22.6,7.9,4.514,21.656665,3.1018999999999997,47.444100000000006,0.0,6.0,153.11111111111111,0.0,80.66666666666667,10.0,1022.8888888888889,3.3333333333333335,-3.0,12.88888888888889,1.0,433.5645831298828,467.59212687174477,8.155283868353246,110.32221067202292,26.978827145894364,16.401598443984987,5.911883937517802,3.21605988740921,105.73726591746012,0.0
2022-03-11 00:30:00,4.2,16.6,20.5,22.6,7.9,4.514,22.20649,3.719,47.5017,0.0,6.0,151.66666666666666,0.0,80.5,10.0,1022.8333333333334,3.5,-3.0,12.833333333333334,1.0,430.5273794695975,465.42651518372287,8.242565054044885,112.24202319948013,26.979109496531514,16.377769475979996,5.993635651445659,3.3358641640547306,128.69493990386272,0.0
2022-03-11 00:40:00,3.6,16.4,20.8,22.6,7.5,4.511,21.791,3.3739,47.5084,0.0,6.0,150.22222222222223,0.0,80.33333333333333,10.0,1022.7777777777778,3.666666666666667,-3.0,12.777777777777779,1.0,430.38214792887374,468.13140705678654,8.152701625783566,108.89542726893883,26.985145541961582,16.36661209828436,6.206077626451934,3.458739335590837,108.69922417980129,0.0
2022-03-11 00:50:00,4.0,16.4,21.6,22.6,7.6,4.504,21.156765,3.0426,47.478699999999996,0.0,6.0,148.77777777777777,0.0,80.16666666666667,10.0,1022.7222222222222,3.8333333333333335,-3.0,12.722222222222221,1.0,430.9468750491088,466.63354780175223,7.865797918745353,110.39572143856415,26.980827204386394,16.35147199312846,6.163045616149903,3.5906026073296866,125.95319056193034,0.0
2022-03-11 01:00:00,4.1,16.5,20.4,22.6,7.8,4.539,21.24822,2.9861,47.503,0.0,6.0,147.33333333333334,0.0,80.0,10.0,1022.6666666666666,4.0,-3.0,12.666666666666666,1.0,428.2571453857422,458.88961042382255,7.6214913235141735,108.7015823849177,27.002876299518654,16.343608083132295,5.8923379887160605,3.7123700818368945,117.21696827624478,0.0
2022-03-11 01:10:00,3.8,16.4,20.9,22.6,7.5,4.512,20.926175,2.7508,47.519,0.0,6.0,145.88888888888889,0.0,79.83333333333333,10.0,1022.6111111111111,4.166666666666667,-3.0,12.61111111111111,1.0,425.8712507787244,460.4335116577148,7.75994760278928,110.19950397125072,26.992845556830282,16.32341353869034,5.733851231855188,3.8277769911356563,116.95354699495822,0.0
2022-03-11 01:20:00,3.7,16.4,21.5,22.5,7.6,4.515,20.35969,2.824,47.5617,0.0,6.0,144.44444444444446,0.0,79.66666666666667,10.0,1022.5555555555555,4.333333333333334,-3.0,12.555555555555555,1.0,425.98150726318363,455.45460419402724,7.4924817574899745,109.02968868341823,26.99532897631327,16.310417064030965,5.771169853210449,3.9363883129755655,114.49106842041014,0.0
2022-03-11 01:30:00,3.3,16.2,20.2,22.5,7.2,4.53,20.51017,2.872,47.5852,0.0,6.0,143.0,0.0,79.5,10.0,1022.5,4.5,-3.0,12.5,1.0,429.8391625660864,458.20015082348357,7.7114546323765465,111.58363541102005,26.993036121540825,16.29062848252765,5.717101031737139,4.071148099778062,107.97789430090263,0.0
2022-03-11 01:40:00,3.6,16.3,21.1,22.5,7.3,4.539,20.19119,2.7622,47.606700000000004,0.0,6.0,141.55555555555554,0.0,79.33333333333333,10.0,1022.4444444444445,4.666666666666667,-3.0,12.444444444444445,1.0,426.9364492797851,460.82145721435546,7.471456868971808,111.46210640212237,26.997187849680586,16.279033654530842,5.724158549308777,4.239154113928477,114.52746817270915,0.0
2022-03-11 01:50:00,3.6,16.3,21.3,22.5,7.3,4.508,20.389580000000002,2.6633,47.6295,0.0,6.0,140.11111111111111,0.0,79.16666666666667,10.0,1022.3888888888889,4.833333333333334,-3.0,12.38888888888889,1.0,427.6385472405094,456.9380823841314,7.377015710025184,111.68139888073765,26.976394818947142,16.267033121626255,5.417646832479596,4.462754599738256,108.08655891418456,0.0
2022-03-11 02:00:00,3.7,16.3,20.3,22.5,7.5,4.523,20.394135,2.8588999999999998,47.6733,0.0,6.0,138.66666666666666,0.0,79.0,10.0,1022.3333333333334,5.0,-3.0,12.333333333333334,1.0,425.0122626749675,459.7218895467122,7.303864139298261,106.78395394729355,26.981635662714638,16.264094556172687,5.3663741302490235,4.697483886082967,114.92610556284588,0.0
2022-03-11 02:10:00,3.3,16.2,21.3,22.5,7.2,4.528,20.31916,2.676,47.6661,0.0,6.0,137.22222222222223,0.0,78.83333333333333,10.0,1022.2777777777778,5.166666666666667,-3.0,12.277777777777779,1.0,427.7871334312702,459.0405294063174,7.465909081704199,108.88738460864052,26.980657176971437,16.24880768140157,5.432094742457072,4.913995870749156,110.58168422698975,0.0
2022-03-11 02:20:00,3.1,16.1,21.4,22.5,6.9,4.517,20.044885,2.495,47.648700000000005,0.0,6.0,135.77777777777777,0.0,78.66666666666667,10.0,1022.2222222222222,5.333333333333334,-3.0,12.222222222222221,1.0,428.0576624552409,453.49824400803135,7.2549341282736775,113.46543540717519,26.977984523126633,16.246376616375592,5.496445127207007,5.166100327753078,107.31176951866364,0.0
2022-03-11 02:30:00,3.0,16.0,20.4,22.5,6.9,4.494,20.075805,2.0058,47.636900000000004,0.0,6.0,134.33333333333334,0.0,78.5,10.0,1022.1666666666666,5.5,-3.0,12.166666666666666,1.0,427.40891039267353,450.65002624511715,7.565051787613475,113.37549989689542,26.969713163375854,16.239067300160727,5.297309532960256,5.503757758935293,112.3869685490926,0.0
2022-03-11 02:40:00,3.1,16.0,20.9,22.5,6.9,4.509,20.52682,2.1361,47.675200000000004,0.0,6.0,132.88888888888889,0.0,78.33333333333333,10.0,1022.1111111111111,5.666666666666667,-3.0,12.11111111111111,1.0,428.43385009765626,448.17795461018875,7.587928579378937,108.96546985453804,26.956834945678715,16.237729422251384,5.339261519908905,5.910699084599813,105.4873379389445,0.0
2022-03-11 02:50:00,3.0,16.1,21.7,22.5,7.0,4.511,20.2026,2.3095,47.7447,0.0,6.0,131.44444444444446,0.0,78.16666666666667,10.0,1022.0555555555555,5.833333333333334,-3.0,12.055555555555555,1.0,431.30133644542474,453.9544831129052,7.380190851540216,110.52254923718124,26.947292003254432,16.236380705052177,5.259660142155017,6.483718943811406,114.54452547385867,0.0
2022-03-11 03:00:00,3.1,16.0,20.5,22.5,6.9,4.525,19.401165,2.1496,47.75,0.0,6.0,130.0,0.0,78.0,10.0,1022.0,6.0,-3.0,12.0,1.0,427.9384166463216,451.9213677978516,7.170434656533817,108.56716480837031,26.943717807133993,16.236979099909465,5.27566884358724,7.080213294029235,106.67509962717693,0.0
2022-03-11 03:10:00,2.7,16.0,20.6,22.5,6.7,4.519,18.457785,1.6552,47.7081,0.0,6.0,129.38888888888889,0.0,78.0,10.0,1021.9444444444445,6.444444444444445,-3.0,12.0,1.0555555555555556,432.90162898622714,454.51011294660896,7.154437469035218,110.49120520985059,26.932707751214842,16.231793337999765,5.1243450422475565,7.722668353312433,116.54463967490331,0.0
2022-03-11 03:20:00,3.2,16.0,21.7,22.4,6.9,4.512,19.19643,1.7131,47.7226,0.0,6.0,128.77777777777777,0.0,78.0,10.0,1021.8888888888889,6.888888888888889,-3.0,12.0,1.1111111111111112,436.0775573730469,457.1849475097656,7.293882236117024,108.3918511878838,26.93090316772461,16.22204564412435,5.248322101434072,8.302969330151877,105.33189905802408,0.0
2022-03-11 03:30:00,2.8,15.9,20.8,22.4,6.7,4.504,19.68542,1.6837,47.7695,0.0,6.0,128.16666666666666,0.0,78.0,10.0,1021.8333333333334,7.333333333333333,-3.0,12.0,1.1666666666666667,435.8007093442719,456.43611041189615,7.103648695204892,110.67128028998941,26.927960105615817,16.208246137866865,5.288868893930467,8.835285596200976,117.29631932037698,0.0
2022-03-11 03:40:00,2.6,15.8,20.3,22.4,6.5,4.522,20.55066,1.3786999999999998,47.8012,0.0,6.0,127.55555555555556,0.0,78.0,10.0,1021.7777777777778,7.777777777777778,-3.0,12.0,1.2222222222222223,440.5177964274088,459.8569528619174,7.272525820785996,112.44823365744898,26.917411553064984,16.203267755508424,5.3783733582496644,9.304130622545879,106.9170788192749,0.0
2022-03-11 03:50:00,2.3,15.8,21.4,22.4,6.4,4.498,20.42475,1.0917,47.824400000000004,0.0,6.0,126.94444444444444,0.0,78.0,10.0,1021.7222222222222,8.222222222222221,-3.0,12.0,1.2777777777777777,445.8368699347836,461.4648567708333,7.411024339899505,111.23666166574942,26.91359888259974,16.200042078643197,5.319127803899475,9.637065300456548,114.12089982199802,0.0
2022-03-11 04:00:00,2.3,15.8,21.3,22.4,6.3,4.47,21.04497,1.316,47.8741,0.0,6.0,126.33333333333333,0.0,78.0,10.0,1021.6666666666666,8.666666666666666,-3.0,12.0,1.3333333333333333,442.77381642659503,458.5853515309301,7.508825327582278,112.02023894552458,26.9080123438,16.20274433227582,5.30076062000404,9.809777838873998,107.33670999688619,0.0
2022-03-11 04:10:00,1.9,15.7,20.3,22.4,6.0,4.468,20.10875,1.2144,47.9037,0.0,6.0,125.72222222222223,0.0,78.0,10.0,1021.6111111111111,9.11111111111111,-3.0,12.0,1.3888888888888888,446.99694899986537,463.5538046615426,7.456713577663831,112.38759769137968,26.900706230799358,16.20487647374471,5.36821724653244,9.901785713831583,110.45774665832519,0.0
2022-03-11 04:20:00,1.9,15.6,20.9,22.4,5.9,4.492,17.566675,1.1595,47.925200000000004,0.0,6.0,125.11111111111111,0.0,78.0,10.0,1021.5555555555555,9.555555555555555,-3.0,12.0,1.4444444444444444,450.46268768310546,462.3521418218503,7.32084615429916,111.37905449689444,26.902325203081983,16.20611019533233,5.0430730336668805,9.96984585239389,101.78274181236654,0.0
2022-03-11 04:30:00,1.8,15.6,21.8,22.4,6.0,4.474,17.46482,1.2559,47.9369,0.0,6.0,124.5,0.0,78.0,10.0,1021.5,10.0,-3.0,12.0,1.5,451.57798883196955,459.807134883486,7.186007348211471,113.25291610847087,26.896971797943117,16.195062198638915,5.02908522605896,10.014397362073263,114.74773726145426,0.0
2022-03-11 04:40:00,1.5,15.5,20.6,22.4,5.7,4.48,17.83137,1.2006000000000001,47.9483,0.0,6.0,123.88888888888889,0.0,78.0,10.0,1021.4444444444445,10.444444444444445,-3.0,12.0,1.5555555555555556,449.7940646362305,459.9635409545898,7.061723804918387,111.80442084296274,26.894359021159893,16.186212605891257,5.029138471420202,10.025621430348542,110.17003690601068,0.0
2022-03-11 04:50:00,2.1,15.7,20.6,22.4,6.0,4.494,17.12042,1.0179,47.9334,0.0,6.0,123.27777777777777,0.0,78.0,10.0,1021.3888888888889,10.88888888888889,-3.0,12.0,1.6111111111111112,457.09405503196274,461.77692260742185,7.015759285520025,110.18257214605471,26.880789998372393,16.186277163823444,5.075008712609609,10.049520964622499,124.13007644653321,0.0
2022-03-11 05:00:00,1.8,15.6,21.7,22.4,5.9,4.491,17.90035,1.0975,47.939,0.0,6.0,122.66666666666667,0.0,78.0,10.0,1021.3333333333334,11.333333333333332,-3.0,12.0,1.6666666666666665,459.4790175479582,463.09400366070633,7.130891972921662,110.58259124044646,26.890924949645996,16.180719553629558,5.139168918132782,10.047028199831644,111.50628311157227,0.0
2022-03-11 05:10:00,1.6,15.5,21.1,22.4,5.7,4.479,18.16355,1.2044000000000001,47.9533,0.0,6.0,122.05555555555556,0.0,78.0,10.0,1021.2777777777778,11.777777777777779,-3.0,12.0,1.7222222222222223,457.64449662833374,468.14047902425125,6.762134868977434,109.97976342691541,26.89205946604411,16.177292750676475,4.992492337226868,10.0671897093455,107.13478591918945,0.0
2022-03-11 05:20:00,1.4,15.4,20.2,22.4,5.5,4.462,18.57049,0.8710000000000001,47.9481,0.0,6.0,121.44444444444444,0.0,78.0,10.0,1021.2222222222222,12.222222222222221,-3.0,12.0,1.7777777777777777,458.0350062052409,470.70197280708396,6.86520088088041,109.78809708374368,26.892920144399007,16.16450492223104,4.992564188639323,10.127420916557313,100.87282075246176,0.0
2022-03-11 05:30:00,1.3,15.4,20.5,22.4,5.6,4.483,17.842859999999998,0.9856,47.9604,0.0,6.0,120.83333333333333,0.0,78.0,10.0,1021.1666666666666,12.666666666666666,-3.0,12.0,1.8333333333333333,459.73121678494863,473.1040303478022,6.766523383377636,110.8652548752262,26.8855247625254,16.157715068752484,5.06858291396987,10.206388461495523,113.6631158759769,0.0
2022-03-11 05:40:00,1.3,15.4,21.2,22.3,5.4,4.481,20.100055,0.78,47.9675,0.0,6.0,120.22222222222223,0.0,78.0,10.0,1021.1111111111111,13.11111111111111,-3.0,12.0,1.8888888888888888,457.1357654825846,473.87421032434224,6.93089361096506,112.21663212770795,26.89086704889933,16.148193232218425,4.885148812929789,10.220137400627136,102.37956637064615,0.0
2022-03-11 05:50:00,1.4,15.4,21.8,22.4,5.5,4.5,21.295765,0.9442999999999999,47.9922,0.0,6.0,119.61111111111111,0.0,78.0,10.0,1021.0555555555555,13.555555555555555,-3.0,12.0,1.9444444444444444,459.2384647272921,471.7708221435547,7.28593709796162,113.70217465244443,26.892022162291966,16.15405903767731,5.059485086142006,10.170563298457086,124.24784506544555,0.0
2022-03-11 06:00:00,1.2,15.4,22.0,22.4,5.4,4.477,20.958505,1.1835,48.011700000000005,0.0,6.0,119.0,0.0,78.0,10.0,1021.0,14.0,-3.0,12.0,2.0,459.8090803019206,473.540410352685,7.246619016329447,115.63401910340046,26.89051635424296,16.161663118998213,4.967772158781687,10.103847239812215,107.79530798594158,0.0
2022-03-11 06:10:00,1.0,15.3,21.0,22.4,5.3,4.466,20.974719999999998,1.6047999999999998,48.007799999999996,0.2222222222222222,5.777777777777778,120.0,0.0,77.11111111111111,10.0,1021.0,18.61111111111111,-3.0,11.5,1.9444444444444444,460.0244974421359,466.12922292073574,7.18195609314967,115.80874087101995,26.890819166474422,16.18661005435017,4.819881468917017,10.06227459145131,114.36374364928338,0.0
2022-03-11 06:20:00,1.0,15.3,20.3,22.4,5.2,4.484,21.383375,1.9382000000000001,47.9437,0.4444444444444444,5.555555555555555,121.0,0.0,76.22222222222223,10.0,1021.0,23.22222222222222,-3.0,11.0,1.8888888888888888,465.12596679687505,470.68879096721787,7.972727309889713,125.9707611055967,26.926735763549807,16.216692816416423,4.938591453234355,10.059189922014871,104.19962013244628,0.0
2022-03-11 06:30:00,0.8,15.3,20.1,22.4,5.2,4.449,19.05668,2.2363,47.8393,0.6666666666666666,5.333333333333333,122.0,0.0,75.33333333333333,10.0,1021.0,27.833333333333332,-3.0,10.5,1.8333333333333333,466.2253350514379,471.5659164814565,8.500171301364897,128.49092397054036,27.006743326725932,16.22464201932573,5.092012221031943,10.047835439019284,86.97884158613991,0.0
2022-03-11 06:40:00,0.9,15.3,20.0,22.4,5.2,4.423,21.500385,2.6685,47.7547,0.8888888888888888,5.111111111111111,123.0,0.0,74.44444444444444,10.0,1021.0,32.44444444444444,-3.0,10.0,1.7777777777777777,471.15147023518875,475.0797490437825,7.668770182092311,448.22656097670733,27.085343257720865,16.21746109617632,5.050151145188822,10.025549010395329,101.62979132312839,0.0
2022-03-11 06:50:00,1.1,15.3,20.3,22.4,5.3,4.482,20.543225,3.0120999999999998,47.6432,1.1111111111111112,4.888888888888889,124.0,0.0,73.55555555555556,10.0,1021.0,37.05555555555556,-3.0,9.5,1.7222222222222223,467.76350839549093,478.03335107211404,7.793205654607654,335.5154989305055,27.16389251073202,16.203648398717245,4.820194971561432,9.994418104489645,113.62677553812662,0.0
2022-03-11 07:00:00,0.9,15.3,20.6,22.4,5.2,4.473,20.922485,3.3257,47.481100000000005,1.3333333333333333,4.666666666666667,125.0,0.0,72.66666666666667,10.0,1021.0,41.666666666666664,-3.0,9.0,1.6666666666666667,473.7424982706706,475.41217590332036,7.382710902798647,361.7025606196345,26.977563432057696,16.165935214360555,7.7848603804906205,10.12797109444936,71.06322582085927,0.0
2022-03-11 07:10:00,1.1,15.4,21.0,22.5,5.4,4.468,20.71825,3.7695999999999996,47.3987,1.5555555555555556,4.444444444444445,126.0,0.0,71.77777777777777,10.0,1021.0,46.27777777777778,-3.0,8.5,1.6111111111111112,503.8651808184042,488.06769307454425,7.34985451882842,349.8323882884225,24.81061856598504,16.273467388260837,14.611564275827785,20.335012399840487,1.000000238418579,0.0
2022-03-11 07:20:00,1.1,15.4,21.6,22.6,5.4,4.48,20.77398,5.3491,48.0355,1.7777777777777777,4.222222222222222,127.0,0.0,70.88888888888889,10.0,1021.0,50.888888888888886,-3.0,8.0,1.5555555555555556,521.0636415608724,490.5359628401132,7.47462442548935,275.06550444091107,23.47232908248901,17.062927424112956,15.269557472864786,40.09993944485983,1.000000238418579,0.0
2022-03-11 07:30:00,1.4,15.6,21.9,22.7,5.6,4.482,19.71011,6.9875,46.2367,2.0,4.0,128.0,0.0,70.0,10.0,1021.0,55.5,-3.0,7.5,1.5,533.137325320189,488.3948722330729,6.993018721039012,338.3461116678701,22.66126452424432,17.822023543772723,15.640492953445952,54.04450140796812,1.000000238418579,0.0
2022-03-11 07:40:00,1.6,15.7,22.0,22.8,5.8,4.484,18.73298,8.2316,44.2647,2.2222222222222223,3.7777777777777777,129.0,0.0,69.11111111111111,10.0,1021.0,60.11111111111111,-3.0,7.0,1.4444444444444444,545.870057309907,495.1751370554957,7.216736008972771,318.3270036195227,21.898402047615267,18.668733274546046,15.363662684489105,58.45823869565113,1.000000238418579,0.0
2022-03-11 07:50:00,1.6,15.9,21.8,22.9,5.9,4.47,18.251825,9.4282,42.957499999999996,2.444444444444444,3.555555555555556,130.0,0.0,68.22222222222223,10.0,1021.0,64.72222222222223,-3.0,6.5,1.3888888888888888,563.937960387482,487.84129770914717,7.394249970616594,271.35836102544926,21.279641138712567,19.537291348775227,14.520370262463889,62.30083172480265,1.000000238418579,0.0
2022-03-11 08:00:00,1.9,16.0,21.1,23.0,6.1,4.467,17.933035,9.6038,42.0125,2.6666666666666665,3.3333333333333335,131.0,0.0,67.33333333333333,10.0,1021.0,69.33333333333333,-3.0,6.0,1.3333333333333335,570.445064086914,497.4976296926915,7.272601466865862,250.22914095086566,21.752865652041248,20.019343798093203,11.28902262135414,70.45143034315379,1.000000238418579,0.0
2022-03-11 08:10:00,2.1,16.2,20.6,23.1,6.3,4.442,18.57924,9.6728,41.7573,2.888888888888889,3.111111111111111,132.0,0.0,66.44444444444444,10.0,1021.0,73.94444444444444,-3.0,5.5,1.2777777777777777,576.710205877896,499.31759006544087,6.693270803050133,252.7902581761247,22.54088949855438,20.091764451689638,10.054699433887071,68.48221132246115,9.749966912764615,0.0
2022-03-11 08:20:00,2.6,16.4,20.1,23.2,6.7,4.448,18.012315,10.6815,41.7226,3.111111111111111,2.888888888888889,133.0,0.0,65.55555555555556,10.0,1021.0,78.55555555555556,-3.0,5.0,1.2222222222222223,581.4769757080078,501.190490620931,6.553396066002927,227.08150030491714,23.3364958635966,19.977985909779868,8.706256082852681,60.45730920791626,41.48335868199666,0.0
2022-03-11 08:30:00,2.9,16.5,20.3,23.2,6.9,4.466,17.805265,11.2839,41.5353,3.333333333333333,2.666666666666667,134.0,0.0,64.66666666666667,10.0,1021.0,83.16666666666666,-3.0,4.500000000000001,1.1666666666666667,573.0008498058099,511.275665465607,6.70250213542227,174.77297908847615,24.084343756821195,19.767893056977265,7.970047685372627,50.527422054420086,284.5035021061008,0.0
2022-03-11 08:40:00,3.1,16.7,21.4,23.3,7.2,4.453,17.548965000000003,11.5333,41.3904,3.5555555555555554,2.4444444444444446,135.0,0.0,63.77777777777778,10.0,1021.0,87.77777777777777,-3.0,4.000000000000001,1.1111111111111112,567.781396484375,532.5602030892207,6.689340135121749,158.82752780806547,24.77378822962443,19.613301006952923,7.298091865380606,39.786368179321286,377.2707111612956,0.0
2022-03-11 08:50:00,3.2,16.6,21.8,23.4,7.2,4.525,17.542565,11.9071,41.3134,3.7777777777777777,2.2222222222222223,136.0,0.0,62.888888888888886,10.0,1021.0,92.38888888888889,-3.0,3.5,1.0555555555555556,556.0280687283922,560.8982897949219,6.361270260878202,132.1729716633942,25.41795692212164,19.491783703680092,6.531136766180481,32.153278386983494,666.4297285245906,0.0
2022-03-11 09:00:00,3.4,16.8,21.3,23.5,7.4,4.507,17.2347,12.3773,41.307,4.0,2.0,137.0,0.0,62.0,10.0,1021.0,97.0,-3.0,3.0,1.0,548.7208614095052,577.199821047728,6.230227653697385,115.22836448152187,25.98820330301921,19.380219208399456,6.251219903628032,26.221519285837807,624.6782337443034,0.0
2022-03-11 09:10:00,3.4,16.8,20.4,23.6,7.4,4.538,17.434015,12.618,41.3375,4.333333333333333,2.0,134.16666666666666,0.0,61.05555555555556,10.0,1020.8888888888889,94.22222222222223,-2.888888888888889,3.0,1.1111111111111112,554.8320882722701,583.299399407047,5.951373360817042,123.71908028834284,26.473032822528133,19.251948357544375,5.825273519208876,21.985136867620177,533.5920010117353,0.0
2022-03-11 09:20:00,3.8,17.1,21.6,23.7,7.7,4.483,16.845,13.393600000000001,41.1603,4.666666666666667,2.0,131.33333333333334,0.0,60.111111111111114,10.0,1020.7777777777778,91.44444444444444,-2.7777777777777777,3.0,1.2222222222222223,554.2621152750651,598.7582906087239,5.841899266162161,152.42005392128465,26.930542354583743,19.147675806681313,5.50888066927592,18.71623176574707,467.36126729329425,0.0
2022-03-11 09:30:00,4.0,17.2,21.1,23.8,7.9,4.498,16.44781,13.2433,41.1937,5.0,2.0,128.5,0.0,59.166666666666664,10.0,1020.6666666666666,88.66666666666667,-2.6666666666666665,3.0,1.3333333333333333,547.5652362691945,615.9923307642443,6.048935882573748,145.6551803050068,27.374151274363204,19.055482931137085,5.529818986256918,15.992611991564434,412.86537770589194,0.0
2022-03-11 09:40:00,4.1,17.2,20.5,23.8,8.0,4.518,16.554615000000002,13.9646,41.2432,5.333333333333334,2.0,125.66666666666667,0.0,58.22222222222222,10.0,1020.5555555555555,85.88888888888889,-2.5555555555555554,3.0,1.4444444444444444,547.0733182779948,638.4921558950139,6.503980905955794,138.3288641960877,27.75758921025163,18.998045091197987,5.032161439724561,13.695347713508175,367.5059306163033,0.0
2022-03-11 09:50:00,4.6,17.4,21.8,23.8,8.3,4.519,16.710735,14.4786,41.173,5.666666666666667,2.0,122.83333333333333,0.0,57.27777777777778,10.0,1020.4444444444445,83.11111111111111,-2.4444444444444446,3.0,1.5555555555555556,540.1076474595344,655.022909342448,6.349528309046212,127.88618691697631,28.133907483418785,18.935392627716062,5.147699518203735,11.70544590473175,328.8170889282227,0.0
2022-03-11 10:00:00,4.8,17.4,20.9,23.8,8.5,4.547,16.94691,15.2501,40.882,6.0,2.0,120.0,0.0,56.333333333333336,10.0,1020.3333333333334,80.33333333333334,-2.3333333333333335,3.0,1.6666666666666665,527.2818391927083,667.2565280186445,6.223314790725707,114.36010684967042,28.482027823130288,18.87221057891846,4.842919696569443,10.261900041898091,298.2696587117513,0.0
2022-03-11 10:10:00,5.0,17.5,20.9,23.8,8.8,4.539,17.036975,15.4495,40.687200000000004,6.333333333333334,2.0,117.16666666666666,0.0,55.388888888888886,10.0,1020.2222222222222,77.55555555555556,-2.2222222222222223,3.0,1.7777777777777777,516.0795647737349,662.6558412398415,6.447549335107965,115.00173316028831,28.787344682715037,18.76828574633194,4.676115034946614,9.260730980372026,268.8837632247149,0.0
2022-03-11 10:20:00,5.7,17.8,21.8,23.8,9.2,4.528,17.24794,14.746799999999999,42.0322,6.666666666666667,2.0,114.33333333333333,0.0,54.44444444444444,10.0,1020.1111111111111,74.77777777777777,-2.111111111111111,3.0,1.8888888888888888,509.27090536183323,674.2502396647135,6.303456860396822,116.60503104236841,29.081092828114826,18.682716286977133,4.570902519226074,8.423827398618062,242.33613418579102,0.0
2022-03-11 10:30:00,6.1,17.9,20.4,23.7,9.6,4.559,18.34335,14.971099999999998,43.4476,7.0,2.0,111.5,0.0,53.5,10.0,1020.0,72.0,-2.0,3.0,2.0,515.9001443762066,667.1831942222858,6.342233493072165,192.62992202069125,29.334858560562132,18.59412582397461,5.196325127283733,7.73510335445404,194.56884755452475,0.0
2022-03-11 10:40:00,6.3,18.0,21.5,23.7,9.8,4.521,18.54653,14.857999999999999,44.3348,7.333333333333334,2.0,108.66666666666666,0.0,52.55555555555556,10.0,1019.8888888888889,69.22222222222223,-1.8888888888888888,3.0,2.111111111111111,616.6958628336589,569.8502893066407,6.316948363188297,295.3720927489545,29.16844812824228,17.43688056870369,10.450012443914252,8.89459167887262,32.878463606103665,0.0
2022-03-11 10:50:00,6.1,18.1,21.0,23.8,9.8,4.51,19.410225,14.831800000000001,44.836,7.666666666666667,2.0,105.83333333333333,0.0,51.611111111111114,10.0,1019.7777777777778,66.44444444444444,-1.777777777777778,3.0,2.2222222222222223,643.4228861140109,523.0535616083255,6.098158408800761,329.82211725870764,28.73418906211853,16.549036493301394,12.005076735814413,15.3557426850001,122.10818113366763,0.0
2022-03-11 11:00:00,6.6,18.3,20.9,23.9,10.1,4.51,18.95731,14.9843,45.0427,8.0,2.0,103.0,0.0,50.66666666666667,10.0,1019.6666666666666,63.66666666666667,-1.6666666666666667,3.0,2.333333333333333,604.1828989664713,527.0271797688802,6.715348847249134,723.8829833863683,28.508692904434632,16.262644699441513,11.985139519723795,19.783342622875494,119.83893020920834,0.0
2022-03-11 11:10:00,7.0,18.5,21.3,24.0,10.5,4.518,18.662770000000002,15.233500000000001,45.1552,8.333333333333334,2.0,100.16666666666666,0.0,49.72222222222222,10.0,1019.5555555555555,60.88888888888889,-1.5555555555555556,3.0,2.4444444444444446,622.9259536708087,555.4306520799659,7.08147606531779,788.5508611043294,28.30845348358154,16.35500831604004,12.47818302154541,22.223798443476362,94.8407646560669,0.0
2022-03-11 11:20:00,7.1,18.5,20.6,24.0,10.5,4.569,19.285400000000003,15.620099999999999,45.1751,8.666666666666668,2.0,97.33333333333333,0.0,48.77777777777778,10.0,1019.4444444444445,58.111111111111114,-1.4444444444444444,3.0,2.5555555555555554,663.8927718098959,590.7796097608544,8.129492099258185,588.0440623499983,28.133620223999024,16.619923473993936,13.046062402725221,25.93558796882629,64.89012081146241,0.0
2022-03-11 11:30:00,7.8,18.7,21.6,23.9,11.1,4.558,19.952644999999997,15.2466,45.0604,9.0,2.0,94.5,0.0,47.833333333333336,10.0,1019.3333333333334,55.333333333333336,-1.3333333333333335,3.0,2.6666666666666665,665.0947123490257,605.5605297851563,7.867227146558169,398.5976822364936,28.127865962982177,16.923355410893755,12.548784344991049,27.59577162424723,65.26205538113912,0.0
2022-03-11 11:40:00,7.5,18.7,20.7,24.0,11.0,4.568,20.691935,15.8034,44.9754,9.333333333333334,2.0,91.66666666666666,0.0,46.888888888888886,10.0,1019.2222222222222,52.55555555555556,-1.2222222222222223,3.0,2.7777777777777777,679.3375653076172,570.3035661158068,8.639790376889504,302.57281641297425,28.07242070268103,16.78295467893956,14.045819431806015,27.964573735598115,14.313242082232136,0.0
2022-03-11 11:50:00,8.4,19.0,21.2,24.0,11.5,4.58,20.12397,15.4416,44.827999999999996,9.666666666666668,2.0,88.83333333333333,0.0,45.94444444444444,10.0,1019.1111111111111,49.77777777777778,-1.1111111111111112,3.0,2.888888888888889,684.4506938013537,535.5145185939745,9.01135837909192,233.15651395808504,28.025865761439007,16.529509226481117,13.815264387130735,28.41715653101603,1.2304038921991984,0.0
2022-03-11 12:00:00,8.9,19.2,20.8,24.0,12.0,4.573,21.050455,14.1808,44.6705,10.0,2.0,86.0,0.0,45.0,10.0,1019.0,47.0,-1.0,3.0,3.0,667.9536358642579,545.3260795084636,9.782152105940265,182.25541680503028,28.08101860046387,16.54882931391398,10.436163595517476,28.33999635060628,68.59608817617098,119.0
2022-03-11 12:10:00,9.3,19.3,21.3,24.0,12.3,4.548,21.144785,14.425999999999998,44.704,10.11111111111111,2.2222222222222223,86.77777777777777,0.0,44.888888888888886,10.0,1018.8333333333334,44.72222222222222,-0.9444444444444444,3.1666666666666665,3.0555555555555554,620.8622956935839,581.6315903657057,10.21518385227117,140.72110458675752,28.30311556816101,17.000232960383094,8.850423460006713,24.136396973927816,115.25628874460855,0.0
2022-03-11 12:20:00,10.2,19.7,21.5,24.1,13.0,4.585,21.377254999999998,14.607800000000001,44.796,10.222222222222221,2.4444444444444446,87.55555555555556,0.0,44.77777777777778,10.0,1018.6666666666666,42.44444444444444,-0.8888888888888888,3.3333333333333335,3.111111111111111,588.0998050944011,591.7602744547526,10.389470633760011,101.03719112870382,28.557890524945016,17.338896708353765,7.547763080852853,20.002894715400735,132.69880777175817,0.0
2022-03-11 12:30:00,11.1,20.1,20.7,24.2,13.8,4.591,21.429575,14.4549,44.812599999999996,10.333333333333334,2.6666666666666665,88.33333333333333,0.0,44.666666666666664,10.0,1018.5,40.166666666666664,-0.8333333333333334,3.5,3.1666666666666665,570.8330225381084,584.1122128611597,9.597071557772361,240.18007749525168,28.73171625773112,17.56867211977641,7.558865339756013,17.03317406972249,114.52008851369222,0.0
2022-03-11 12:40:00,11.0,20.0,21.1,24.2,13.7,4.584,21.683875,14.927000000000001,44.8563,10.444444444444445,2.888888888888889,89.11111111111111,0.0,44.55555555555556,10.0,1018.3333333333334,37.888888888888886,-0.7777777777777778,3.666666666666667,3.2222222222222223,547.9273728434245,583.0186511932022,10.328717463838178,279.5939726959918,28.838235133488972,17.581546370188395,6.617570714950562,14.600824643770853,994.9990577952067,0.0
2022-03-11 12:50:00,11.3,20.3,20.6,24.3,14.1,4.594,21.628995,15.372300000000001,44.7583,10.555555555555555,3.111111111111111,89.88888888888889,0.0,44.44444444444444,10.0,1018.1666666666666,35.611111111111114,-0.7222222222222222,3.8333333333333335,3.2777777777777777,527.8254731978493,588.210654296875,10.512114840038752,181.42355672803976,28.984039658745804,17.664868519562113,6.03211810390828,11.358094758260048,759.4699820187672,0.0
2022-03-11 13:00:00,12.3,20.7,20.9,24.3,15.0,4.594,22.16951,15.3005,44.5599,10.666666666666666,3.333333333333333,90.66666666666667,0.0,44.333333333333336,10.0,1018.0,33.33333333333333,-0.6666666666666667,4.0,3.3333333333333335,528.8651041666667,591.4932403985385,10.917037388456745,137.79950237856073,29.137352628707884,17.71103753725688,5.873728497028351,9.698235783576965,648.9734557088216,0.0
2022-03-11 13:10:00,12.3,20.6,20.7,24.3,14.9,4.606,22.071180000000002,15.0482,44.443599999999996,10.777777777777779,3.5555555555555554,91.44444444444444,0.0,44.22222222222222,10.0,1017.8333333333334,31.055555555555554,-0.6111111111111112,4.166666666666667,3.388888888888889,517.3549791357983,523.3635979943988,10.42840961456299,212.15501660664876,28.978202327092486,16.445622113545735,14.65220575094223,9.312896399497985,145.84819902102154,0.0
2022-03-11 13:20:00,11.9,20.6,20.4,24.2,14.7,4.592,22.051504545454545,15.072545454545455,44.41281818181818,10.88888888888889,3.7777777777777777,92.22222222222223,0.0,44.111111111111114,10.0,1017.6666666666666,28.777777777777775,-0.5555555555555556,4.333333333333334,3.4444444444444446,539.7806022135417,470.8905620320638,9.59219387771046,181.66612377382268,28.48694950324667,14.827995292668962,17.735925481683118,13.720944149076601,2.7049576823051367,0.0
2022-03-11 13:30:00,11.7,20.4,20.7,24.1,14.5,4.615,23.612205,15.1725,44.3816,11.0,4.0,93.0,0.0,44.0,10.0,1017.5,26.5,-0.5,4.5,3.5,537.5476066712127,473.04029364574916,8.913752247627173,117.98306324608582,28.120088822046917,14.396416724522908,17.87791517575582,19.35270962079366,1.000000238418579,0.0
2022-03-11 13:40:00,11.5,20.4,20.4,24.1,14.4,4.602,22.458925,15.233799999999999,44.3527,11.11111111111111,4.222222222222222,93.77777777777777,0.0,43.888888888888886,10.0,1017.3333333333334,24.22222222222222,-0.4444444444444444,4.666666666666667,3.5555555555555554,542.2999963378907,464.36408872407054,8.401274073164341,78.10668119042607,27.878990936279298,14.334184536933899,17.915912691752116,25.674423863093057,1.000000238418579,0.0
2022-03-11 13:50:00,12.2,20.4,20.2,24.1,14.7,4.636,21.803805,15.101499999999998,44.3027,11.222222222222221,4.444444444444445,94.55555555555556,0.0,43.77777777777778,10.0,1017.1666666666666,21.944444444444443,-0.38888888888888895,4.833333333333334,3.611111111111111,542.8925810083849,456.25903401692705,8.594687854395074,50.450693182002354,27.635492219924924,14.290473198890686,17.487848908106486,30.96984820365906,1.000000238418579,0.0
2022-03-11 14:00:00,12.5,20.5,20.2,24.0,15.0,4.615,21.798785000000002,15.245,44.2826,11.333333333333334,4.666666666666666,95.33333333333333,0.0,43.666666666666664,10.0,1017.0,19.666666666666664,-0.33333333333333337,5.0,3.6666666666666665,551.8768086751302,463.2629548662559,8.271199784709909,39.63612180709839,27.461404840932726,14.246051897760164,17.492940922430005,32.543014687144826,1.000000238418579,0.0
2022-03-11 14:10:00,13.0,20.7,20.3,23.9,15.5,4.584,21.116235,15.170599999999999,44.256099999999996,11.444444444444445,4.888888888888889,96.11111111111111,0.0,43.55555555555556,10.0,1016.8333333333334,17.388888888888886,-0.2777777777777778,5.166666666666667,3.7222222222222223,559.6400767569706,462.90464149562797,8.137966226844465,22.820954039352763,27.35234009106954,14.218796245257058,17.345129381815592,33.16961221059164,1.000000238418579,0.0
2022-03-11 14:20:00,11.9,20.3,20.0,23.9,14.7,4.625,21.05618,15.4655,44.2352,11.555555555555555,5.111111111111111,96.88888888888889,0.0,43.44444444444444,10.0,1016.6666666666666,15.111111111111107,-0.2222222222222222,5.333333333333334,3.7777777777777777,562.8852764892579,461.165637919108,8.42339765038194,9.543406697979755,27.24275067647298,14.15864478111267,17.863873147964476,32.99977856318156,1.000000238418579,0.0
2022-03-11 14:30:00,12.1,20.3,19.9,23.8,14.7,4.621,21.428845000000003,15.3559,44.188900000000004,11.666666666666666,5.333333333333333,97.66666666666667,0.0,43.333333333333336,10.0,1016.5,12.833333333333329,-0.16666666666666674,5.5,3.833333333333333,547.5505165538568,452.0898181713586,8.032679475283219,1.7790263714359305,27.064052469609145,14.115446756465285,17.56295455027435,32.937192498223254,1.000000238418579,0.0
2022-03-11 14:40:00,12.4,20.3,19.9,23.7,14.9,4.639,19.832055,14.952000000000002,44.166399999999996,11.777777777777779,5.555555555555555,98.44444444444444,0.0,43.22222222222222,10.0,1016.3333333333334,10.55555555555555,-0.11111111111111116,5.666666666666667,3.888888888888889,537.5727860514323,443.7639304395654,8.433632339111155,4.445358656675128,26.91739838282267,14.048749440511068,16.836705005963644,30.44671681086222,1.000000238418579,0.0
2022-03-11 14:50:00,12.4,20.3,20.0,23.7,14.9,4.619,19.14688,14.5007,44.1982,11.88888888888889,5.777777777777778,99.22222222222223,0.0,43.111111111111114,10.0,1016.1666666666666,8.277777777777779,-0.05555555555555558,5.833333333333334,3.9444444444444446,524.8849686616043,441.7448217773437,9.230695943428298,10.653579214063742,26.74312430263239,14.061615172644792,17.10913268283262,25.957990124750943,1.000000238418579,0.0
2022-03-11 15:00:00,12.5,20.4,20.0,23.7,15.1,4.616,19.71161,14.2995,44.259,12.0,6.0,100.0,0.0,43.0,10.0,1016.0,6.0,0.0,6.0,4.0,509.4867421468099,440.3675917491693,8.537801814187045,2.622355763784236,26.57353470802307,14.190619854927064,17.2863720591863,24.422605930964153,1.000000238418579,0.0
2022-03-11 15:10:00,12.7,20.4,20.0,23.6,15.1,4.611,19.984855,14.359800000000002,44.322199999999995,11.722222222222221,6.055555555555555,101.22222222222223,0.0,44.611111111111114,10.0,1016.0555555555555,7.055555555555555,0.1111111111111111,6.444444444444445,3.8333333333333335,509.39195996865453,435.07185028076174,8.454506061871847,1.1465827588240305,26.53137038548787,14.282955141067504,17.40448641459147,23.440548442204793,1.000000238418579,0.0
2022-03-11 15:20:00,12.8,20.4,20.1,23.6,15.2,4.651,19.905365,14.2888,44.3531,11.444444444444445,6.111111111111111,102.44444444444444,0.0,46.22222222222222,10.0,1016.1111111111111,8.11111111111111,0.2222222222222222,6.888888888888889,3.6666666666666665,493.98364885702904,429.32551610486263,8.200221092283389,1.0699861549489242,26.486328137877297,14.354213279061398,17.695267975101366,23.054218312225775,1.000000238418579,0.0
2022-03-11 15:30:00,13.2,20.5,20.2,23.6,15.5,4.613,20.470945,14.285499999999999,44.3761,11.166666666666666,6.166666666666667,103.66666666666667,0.0,47.833333333333336,10.0,1016.1666666666666,9.166666666666668,0.3333333333333333,7.333333333333333,3.5,482.0909730021159,447.69750813802085,8.132518304593145,1.0386403049318131,26.474502182006837,14.478618316650392,17.583339004516603,23.70020941098531,301.08845822175346,0.0
2022-03-11 15:40:00,13.3,20.5,20.2,23.5,15.6,4.584,21.21595,14.1797,44.375299999999996,10.88888888888889,6.222222222222222,104.88888888888889,0.0,49.44444444444444,10.0,1016.2222222222222,10.222222222222221,0.4444444444444444,7.777777777777778,3.333333333333333,473.4229914066709,450.7931682858522,8.077123364028285,1.021646304736703,26.534428491592404,14.760369710922243,18.113945140838624,21.934371684392293,867.4655607350667,0.0
2022-03-11 15:50:00,13.4,20.5,20.2,23.5,15.7,4.614,21.23132,14.209700000000002,44.3774,10.61111111111111,6.277777777777778,106.11111111111111,0.0,51.05555555555556,10.0,1016.2777777777778,11.277777777777779,0.5555555555555556,8.222222222222221,3.1666666666666665,455.0091874186198,462.40052009670217,8.228055345554136,1.011889677802048,26.62863150278727,14.959415326118469,18.241840298970537,18.89112137794495,301.9126872444152,0.0
2022-03-11 16:00:00,13.5,20.4,20.2,23.5,15.7,4.57,20.98895,14.305699999999998,44.3771,10.333333333333334,6.333333333333333,107.33333333333333,0.0,52.66666666666667,10.0,1016.3333333333334,12.333333333333334,0.6666666666666666,8.666666666666666,3.0,449.1412549740145,501.32155741373697,8.335518904553968,1.0067379324281283,26.732877791722615,15.103228497505189,17.8959693813324,18.187150325775146,431.67555862426764,0.0
2022-03-11 16:10:00,13.2,20.5,20.2,23.4,15.7,4.538,20.02338,14.287600000000001,44.3724,10.055555555555555,6.388888888888889,108.55555555555556,0.0,54.27777777777778,10.0,1016.3888888888889,13.38888888888889,0.7777777777777778,9.11111111111111,2.833333333333333,438.8682698567709,532.1335314871251,8.062449628512065,1.003889725804329,26.95706598599752,15.032115608851115,17.29907850901286,17.086733293533324,703.950344950358,0.0
2022-03-11 16:20:00,13.1,20.3,20.1,23.4,15.5,4.566,21.100135,14.262,44.396100000000004,9.777777777777779,6.444444444444445,109.77777777777777,0.0,55.888888888888886,10.0,1016.4444444444445,14.444444444444445,0.8888888888888888,9.555555555555555,2.6666666666666665,437.69307038756625,510.5502919234353,8.163437513496916,1.0021409607775467,27.223962030410764,14.807583886782329,17.79638248125712,15.684726613362631,502.3845333607992,0.0
2022-03-11 16:30:00,13.2,20.3,20.1,23.4,15.5,4.548,15.914565,14.2822,44.3992,9.5,6.5,111.0,0.0,57.5,10.0,1016.5,15.5,1.0,10.0,2.5,431.2299395751953,474.40007934570315,8.026371852314405,1.0011578210396954,27.32201913515727,13.704945171674092,14.159258659680685,14.544417120615643,175.5144139734904,0.0
2022-03-11 16:40:00,13.4,20.3,20.1,23.3,15.6,4.563,14.940785,14.0673,44.3726,9.222222222222221,6.555555555555555,112.22222222222223,0.0,59.111111111111114,10.0,1016.5555555555555,16.555555555555557,1.1111111111111112,10.444444444444445,2.333333333333333,432.96291526355964,490.7045918607164,7.359266204093136,1.000621005098025,27.220738569895428,12.741269795099893,13.604022172292073,13.216671497027079,115.0950850168864,0.0
2022-03-11 16:50:00,13.4,20.3,20.1,23.3,15.6,4.541,15.1898,13.610499999999998,44.3968,8.944444444444445,6.611111111111111,113.44444444444444,0.0,60.72222222222223,10.0,1016.6111111111111,17.61111111111111,1.222222222222222,10.88888888888889,2.1666666666666665,428.7964735921224,480.4032166719985,6.835941471649429,1.0003286500771842,26.890335054397582,12.7019105275472,14.379171900749208,12.473738282521566,128.11292833328247,0.0
2022-03-11 17:00:00,13.4,20.3,20.1,23.3,15.6,4.555,18.607825,13.1855,44.493900000000004,8.666666666666668,6.666666666666667,114.66666666666667,0.0,62.333333333333336,10.0,1016.6666666666666,18.666666666666668,1.3333333333333333,11.333333333333332,2.0,438.43873973627194,484.485078531901,6.96438099855757,1.0001690924167632,26.424033101399736,13.630535871187845,16.698802297910056,12.516498538653055,91.79916695276896,0.0
2022-03-11 17:10:00,13.5,20.3,20.1,23.3,15.7,4.558,20.35386,12.8569,44.6221,8.38888888888889,6.722222222222222,115.88888888888889,0.0,63.94444444444444,10.0,1016.7222222222222,19.72222222222222,1.4444444444444444,11.777777777777779,1.833333333333333,433.6664156087239,470.00085226826286,7.3741384972300015,1.148800931699554,25.941935154974125,14.745014396872225,17.93674355550001,13.904495138152171,77.43931763740582,0.0
2022-03-11 17:20:00,13.6,20.4,20.1,23.3,15.7,4.562,20.801655,12.5367,44.7475,8.11111111111111,6.777777777777778,117.11111111111111,0.0,65.55555555555556,10.0,1016.7777777777778,20.77777777777778,1.5555555555555556,12.222222222222221,1.6666666666666665,427.0360646214978,464.47745212248003,7.862857632071285,4.325317659728271,25.473571020762126,15.437384419441225,18.943378505706786,17.529114090601603,71.11661385854084,0.0
2022-03-11 17:30:00,14.1,20.5,20.3,23.3,16.1,4.533,20.081425,12.0024,44.8506,7.833333333333334,6.833333333333333,118.33333333333334,0.0,67.16666666666667,10.0,1016.8333333333334,21.833333333333336,1.6666666666666665,12.666666666666666,1.5,425.76631317138674,468.3211987304688,7.936373527198188,10.745188173385664,24.987032171885172,15.910714557965596,16.95841571966807,23.86604512214661,165.04589384714762,0.0
2022-03-11 17:40:00,13.9,20.4,20.2,23.3,16.0,4.554,15.052299999999999,11.8544,44.9574,7.555555555555556,6.888888888888889,119.55555555555556,0.0,68.77777777777777,10.0,1016.8888888888889,22.88888888888889,1.7777777777777777,13.11111111111111,1.333333333333333,426.8086254602191,467.34812943031045,7.178167215430804,11.88662709152631,24.42873578949837,15.677503779890847,13.662195369267868,23.766215683188143,171.5578796423357,0.0
2022-03-11 17:50:00,13.5,20.3,20.1,23.2,15.7,4.532,14.13931,11.7669,45.0342,7.277777777777779,6.944444444444445,120.77777777777777,0.0,70.38888888888889,10.0,1016.9444444444445,23.944444444444446,1.8888888888888888,13.555555555555555,1.1666666666666665,421.88184682210283,457.30857472737625,6.499684955050043,10.222677846628395,24.074260721206663,15.300329176584878,12.466264306704204,21.09598065694173,162.50691905975341,0.0
2022-03-11 18:00:00,12.8,20.1,19.9,23.2,15.2,4.562,13.577955,11.2484,45.060700000000004,7.0,7.0,122.0,0.0,72.0,10.0,1017.0,25.0,2.0,14.0,1.0,420.8425372314453,451.28445084495104,6.119857754451407,8.315882340420437,23.717632153828937,15.366211640040081,11.956476713816325,18.91090416908264,74.15316723505656,0.0
2022-03-11 18:10:00,12.5,19.9,19.7,23.1,14.9,4.568,13.120330000000001,10.924800000000001,45.1232,6.777777777777778,7.055555555555555,123.22222222222223,0.0,72.05555555555556,10.0,1017.1111111111111,25.666666666666668,1.8333333333333333,14.166666666666666,1.0,417.7362243792654,452.72105350889007,5.811866905096561,12.80990195745802,23.343707298127946,15.688543059138928,11.959716743318374,19.528410676643674,44.56286276075126,0.0
2022-03-11 18:20:00,12.4,19.7,19.6,23.1,14.6,4.564,13.96797,10.7579,45.1827,6.555555555555555,7.111111111111111,124.44444444444444,0.0,72.11111111111111,10.0,1017.2222222222222,26.333333333333332,1.6666666666666665,14.333333333333334,1.0,422.15559020996096,458.6012827555339,5.773599414030711,20.718502581698747,23.059850338758046,16.003924313696093,12.176158070348752,22.90549972544956,73.80104706263138,0.0
2022-03-11 18:30:00,11.9,19.6,19.5,23.0,14.4,4.595,13.514355,10.8258,45.2368,6.333333333333333,7.166666666666667,125.66666666666667,0.0,72.16666666666667,10.0,1017.3333333333334,27.0,1.5,14.5,1.0,418.0636366043967,469.98378047548493,5.65425994273633,26.62461446498073,22.976893355051676,16.136889670689904,10.903359635670979,24.74839787801107,397.2479781659444,0.0
2022-03-11 18:40:00,11.6,19.5,19.3,23.0,14.1,4.576,13.71529,11.234,45.2709,6.111111111111111,7.222222222222222,126.88888888888889,0.0,72.22222222222223,10.0,1017.4444444444445,27.666666666666668,1.3333333333333333,14.666666666666666,1.0,418.0405531819662,522.324314578703,5.720778975567575,27.438875591364287,23.353563795089723,16.478815781275433,9.230743077596028,17.510633494059245,867.4245921834311,0.0
