,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-11 18:50:00,11.3,19.3,19.2,22.9,13.8,4.591,13.421965,10.9659,45.2195,5.888888888888889,7.277777777777778,128.11111111111111,0.0,72.27777777777777,10.0,1017.5555555555555,28.333333333333332,1.1666666666666665,14.833333333333334,1.0,417.27990356094534,554.7528416846264,5.892631757084259,26.12175337322688,23.80290392008205,16.699868063630355,8.478737771026157,10.209952717204553,1097.1650268451237,0.0
2022-03-11 19:00:00,10.8,19.2,19.0,22.9,13.5,4.567,13.671809999999999,10.5271,45.187400000000004,5.666666666666667,7.333333333333333,129.33333333333334,0.0,72.33333333333333,10.0,1017.6666666666666,29.0,1.0,15.0,1.0,415.60640696207685,640.9000099304901,6.02180988609454,27.159939835381373,24.232713940938318,17.09525573412577,8.231919729709626,5.079926700989406,1547.7260837554932,0.0
2022-03-11 19:10:00,10.8,19.1,20.8,22.8,13.4,4.577,15.522124999999999,10.4665,45.207499999999996,5.444444444444445,7.388888888888889,130.55555555555554,0.0,72.38888888888889,10.0,1017.7777777777778,29.666666666666668,0.8333333333333333,15.166666666666666,1.0,414.67990424846784,449.4503149414062,6.324781773575282,35.25041252718133,23.627806415557863,15.736500589052834,14.07539440790812,4.154959434270859,20.176645139455793,0.0
2022-03-11 19:20:00,10.9,19.2,24.3,22.9,13.5,4.562,14.871440000000002,10.3118,45.2147,5.222222222222222,7.444444444444445,131.77777777777777,0.0,72.44444444444444,10.0,1017.8888888888889,30.333333333333336,0.6666666666666665,15.333333333333334,1.0,420.6798957316081,440.87458101820675,6.606996252213494,38.46540499401631,22.852829374485772,15.455662003856594,13.106969073155506,10.891195148330624,1.000000238418579,0.0
2022-03-11 19:30:00,10.6,19.3,24.7,23.1,13.4,4.514,14.504445,10.2241,45.2282,5.0,7.5,133.0,0.0,72.5,10.0,1018.0,31.0,0.5,15.5,1.0,424.4072596161941,440.75427602482944,6.612367392300213,44.99817059026599,22.251441564559936,15.541573974291484,13.056596603393555,17.89104148387909,1.000000238418579,0.0
2022-03-11 19:40:00,11.4,19.5,23.9,23.2,13.8,4.52,14.243770000000001,10.0838,45.2177,4.777777777777778,7.555555555555555,134.22222222222223,0.0,72.55555555555556,10.0,1018.1111111111111,31.666666666666668,0.33333333333333326,15.666666666666666,1.0,420.7721613566081,439.22048390706385,6.558719948967972,47.83936046503358,21.748112635154506,15.865305263228336,12.894762313864325,24.621257427452647,1.000000238418579,0.0
2022-03-11 19:50:00,10.5,19.3,22.0,23.2,13.3,4.561,14.33457,10.0673,45.174400000000006,4.555555555555555,7.611111111111111,135.44444444444446,0.0,72.61111111111111,10.0,1018.2222222222222,32.333333333333336,0.16666666666666652,15.833333333333334,1.0,420.6741083219682,433.687283419905,6.657467098074444,55.221082267868994,21.326716794967652,16.17422153790792,12.392216931978862,29.86768812179566,1.000000238418579,0.0
2022-03-11 20:00:00,10.3,19.1,22.6,23.1,13.1,4.522,15.805299999999999,10.0689,45.146,4.333333333333334,7.666666666666667,136.66666666666666,0.0,72.66666666666667,10.0,1018.3333333333334,33.0,0.0,16.0,1.0,428.0475073242188,432.4217105313005,6.805792429837804,62.198334981842905,20.99037421528229,16.456045852811997,13.448904505665018,37.41177335889999,1.000000238418579,0.0
2022-03-11 20:10:00,10.2,19.1,22.6,23.0,13.0,4.581,15.281925000000001,10.0573,45.1376,4.111111111111111,7.722222222222222,137.88888888888889,0.0,72.72222222222223,10.0,1018.4444444444445,33.66666666666667,-0.16666666666666696,16.166666666666668,1.0,426.5434575433841,425.50554107315236,6.832127279454032,75.0475949835912,20.68562802061523,16.770419557431325,14.359980923738856,43.8607126511827,1.000000238418579,0.0
2022-03-11 20:20:00,10.4,19.1,22.6,22.9,13.1,4.563,16.826150000000002,9.9987,45.1219,3.888888888888889,7.777777777777778,139.11111111111111,0.0,72.77777777777777,10.0,1018.5555555555555,34.333333333333336,-0.3333333333333335,16.333333333333332,1.0,420.1134011840821,426.20927167519756,6.911924863090623,85.23366364128846,20.446668243408205,17.187517191569007,15.569542072614032,50.49766335169475,1.000000238418579,0.0
2022-03-11 20:30:00,10.0,18.9,22.4,22.9,12.7,4.579,17.494115,9.6516,45.096,3.666666666666667,7.833333333333333,140.33333333333334,0.0,72.83333333333333,10.0,1018.6666666666666,35.0,-0.5,16.5,1.0,417.9010822234757,430.36857218424484,7.231580033571707,100.4059469492422,20.25277394127711,17.634424591010575,16.446829012746868,55.54852880100746,1.000000238418579,0.0
2022-03-11 20:40:00,10.0,19.0,22.1,22.9,12.9,4.571,16.827145,9.4329,45.096199999999996,3.4444444444444446,7.888888888888889,141.55555555555554,0.0,72.88888888888889,10.0,1018.7777777777778,35.66666666666667,-0.666666666666667,16.666666666666668,1.0,418.4203192138672,438.86963264903807,7.971655764081385,109.34363846234683,20.092841078440348,18.169153528213503,15.407569438616434,57.69350290934244,123.18908005078633,0.0
2022-03-11 20:50:00,9.9,18.8,22.2,22.9,12.6,4.569,18.248905,9.439499999999999,45.146,3.2222222222222223,7.944444444444445,142.77777777777777,0.0,72.94444444444444,10.0,1018.8888888888889,36.333333333333336,-0.8333333333333335,16.833333333333332,1.0,423.2076926501044,438.72912405781364,7.843690114304171,110.45459810828086,20.492664990074893,18.326539824049352,14.304516014918097,44.32741228965716,252.8163263038592,0.0
2022-03-11 21:00:00,9.7,18.8,22.2,22.9,12.6,4.54,15.69702,9.180200000000001,45.1744,3.0,8.0,144.0,0.0,73.0,10.0,1019.0,37.0,-1.0,17.0,1.0,423.03135721842443,439.0487071736654,7.716028095598274,107.1843648182066,20.99174557685852,18.157295042673745,13.310508920351666,33.86440400441488,254.2048109181722,0.0
2022-03-11 21:10:00,10.1,18.8,21.5,22.9,12.7,4.581,15.978625,9.0929,45.2108,2.888888888888889,8.0,144.22222222222223,0.0,72.83333333333333,10.0,1019.0555555555555,35.388888888888886,-1.1666666666666667,17.0,1.0,421.7307656334186,442.6495560253626,7.512468691639981,108.27187177496441,21.462582099720585,17.888347623469464,12.9094911345789,25.47247883548844,337.94124411631435,0.0
2022-03-11 21:20:00,9.5,18.7,21.7,22.8,12.4,4.603,14.4558,9.312899999999999,45.2633,2.7777777777777777,8.0,144.44444444444446,0.0,72.66666666666667,10.0,1019.1111111111111,33.77777777777778,-1.3333333333333335,17.0,1.0,424.0469099934896,447.1033163452148,7.41664416042425,108.02643764862232,21.88043318112691,17.564197715123495,11.470820212364197,17.886989868481955,744.4552820332844,0.0
2022-03-11 21:30:00,9.8,18.7,21.1,22.8,12.5,4.549,14.551660000000002,8.8049,45.246500000000005,2.6666666666666665,8.0,144.66666666666666,0.0,72.5,10.0,1019.1666666666666,32.166666666666664,-1.5,17.0,1.0,422.25287613791977,452.2915999594502,7.085561341471592,107.60325554497499,22.269174122783422,17.27719748206058,11.395253981735745,11.510378162066143,464.5137587259584,0.0
2022-03-11 21:40:00,9.0,18.4,21.0,22.8,11.9,4.535,14.15239,8.706399999999999,45.2589,2.5555555555555554,8.0,144.88888888888889,0.0,72.33333333333333,10.0,1019.2222222222222,30.555555555555557,-1.6666666666666667,17.0,1.0,422.1154139200847,450.3350785354088,6.873723702565425,111.70452144752115,22.613666658401492,16.936909354527792,10.737214013735453,9.510409065882365,578.5518957010905,0.0
2022-03-11 21:50:00,9.1,18.4,21.5,22.7,12.0,4.564,14.818445,9.1032,45.3054,2.4444444444444446,8.0,145.11111111111111,0.0,72.16666666666667,10.0,1019.2777777777778,28.944444444444443,-1.8333333333333335,17.0,1.0,422.0212859546179,454.7422126261393,6.832660454962887,109.75667208806269,22.909134035110476,16.673632532755533,10.643687427838644,7.502914943695069,507.3387031300863,0.0
2022-03-11 22:00:00,9.5,18.5,21.2,22.7,12.3,4.538,14.635,9.1804,45.2907,2.3333333333333335,8.0,145.33333333333334,0.0,72.0,10.0,1019.3333333333334,27.333333333333332,-2.0,17.0,1.0,422.8380379231771,452.16683455543955,6.745790898665197,111.11381481752558,23.15864844004313,16.49166962305705,10.343178788820904,5.928565356731415,458.4416677856445,0.0
2022-03-11 22:10:00,9.4,18.4,20.7,22.7,12.0,4.562,14.52155,8.6674,45.2539,2.2222222222222223,8.0,145.55555555555554,0.0,71.83333333333333,10.0,1019.3888888888889,25.72222222222222,-2.166666666666667,17.0,1.0,421.64477140930876,460.5629868711274,6.714872165696096,115.57272868441996,23.372448212736746,16.42995651444473,10.081723625484832,4.3495312944845965,1024.2531894782976,0.0
2022-03-11 22:20:00,9.3,18.5,21.0,22.7,12.1,4.585,13.472475,7.9109,45.216,2.111111111111111,8.0,145.77777777777777,0.0,71.66666666666667,10.0,1019.4444444444445,24.11111111111111,-2.3333333333333335,17.0,1.0,425.52470001220706,457.89299133300784,6.5881776933077365,108.99363882808362,23.580005369186402,16.385559825897218,9.60017775694529,2.7418988299369813,892.088310953776,0.0
2022-03-11 22:30:00,9.2,18.4,20.8,22.7,12.0,4.502,13.427055000000001,7.6625,45.2678,2.0,8.0,146.0,0.0,71.5,10.0,1019.5,22.5,-2.5,17.0,1.0,420.43933008303594,461.78158726133154,6.479905536349884,104.1290605965307,23.756684862772623,16.297195161183673,9.162251570224763,1.7846799731254577,746.4344308980305,0.0
2022-03-11 22:40:00,8.6,18.3,20.7,22.7,11.7,4.507,12.910415,7.682600000000001,45.4771,1.8888888888888888,8.0,146.22222222222223,0.0,71.33333333333333,10.0,1019.5555555555555,20.88888888888889,-2.666666666666667,17.0,1.0,421.12946146647135,458.2168606532306,6.223333164931691,107.380937543966,23.92308889389038,16.149678796132406,9.151211562156679,1.4088159489631653,517.8406396738688,0.0
2022-03-11 22:50:00,8.9,18.4,21.5,22.7,11.9,4.523,12.83021,7.4997,45.8586,1.777777777777778,8.0,146.44444444444446,0.0,71.16666666666667,10.0,1019.6111111111111,19.277777777777775,-2.8333333333333335,17.0,1.0,421.76419674928167,452.66359252929686,6.016083899958659,107.88504754944708,24.067149957021076,15.974276205698649,9.048725384076437,1.2228352981805801,498.5405048116048,0.0
2022-03-11 23:00:00,9.2,18.4,20.6,22.7,11.9,4.522,12.932025,7.5986,46.0395,1.6666666666666667,8.0,146.66666666666666,0.0,71.0,10.0,1019.6666666666666,17.666666666666664,-3.0,17.0,1.0,420.97198373728787,447.8154982362945,6.103127034289689,113.18894947332178,24.179533224105835,15.857381070454915,8.640020252068837,1.1221249745289485,647.3059339396159,0.0
2022-03-11 23:10:00,8.9,18.3,21.6,22.7,11.8,4.499,13.816225,8.0365,46.1291,1.5555555555555556,8.0,146.88888888888889,0.0,70.83333333333333,10.0,1019.7222222222222,16.055555555555554,-3.166666666666667,17.0,1.0,414.71231297635484,438.94027790990367,6.064361319110892,110.87125242869058,24.25437748666537,15.780288030845298,8.703140069077918,1.067040791255606,549.6542020028324,0.0
2022-03-11 23:20:00,8.1,18.0,20.5,22.7,11.1,4.522,15.07656,7.745700000000001,46.106700000000004,1.4444444444444444,8.0,147.11111111111111,0.0,70.66666666666667,10.0,1019.7777777777778,14.444444444444443,-3.3333333333333335,17.0,1.0,419.7838387044271,443.4969942220052,6.152714744408925,109.62440286000569,24.318013626734416,15.684308155377707,8.887242106596629,1.036762592792511,478.2969803619385,0.0
2022-03-11 23:30:00,8.9,18.2,21.3,22.6,11.6,4.507,15.98745,7.737,46.0771,1.3333333333333335,8.0,147.33333333333334,0.0,70.5,10.0,1019.8333333333334,12.833333333333332,-3.5,17.0,1.0,424.1861784450487,439.6961177711925,6.098722879563348,114.97064435430839,24.345188700358072,15.736294700304668,8.762032403945923,1.0201454697052639,537.9165430196126,0.0
2022-03-11 23:40:00,8.5,18.1,21.0,22.6,11.4,4.52,14.712065,8.1877,46.1077,1.2222222222222223,8.0,147.55555555555554,0.0,70.33333333333333,10.0,1019.8888888888889,11.222222222222221,-3.666666666666667,17.0,1.0,427.6324805213665,439.67718996596057,6.205972126405792,112.052527544916,24.405020144511077,15.786145206656162,8.926159175358249,1.0110324200297478,306.2260488969188,0.0
2022-03-11 23:50:00,9.4,18.4,21.0,22.6,12.2,4.519,14.328479999999999,8.2021,46.0983,1.1111111111111112,8.0,147.77777777777777,0.0,70.16666666666667,10.0,1019.9444444444445,9.61111111111111,-3.8333333333333335,17.0,1.0,431.7458319688118,448.56442993164063,6.299700317382813,106.86787698109944,24.45885730425517,15.761794805526733,8.94708853562673,1.0060247393449147,427.9133333333333,0.0
2022-03-12 00:00:00,8.8,18.2,21.2,22.6,11.7,4.514,14.871095,7.9801,46.057,1.0,8.0,148.0,0.0,70.0,10.0,1020.0,8.0,-4.0,17.0,1.0,429.84578387381015,446.6139321548637,6.575935299436925,110.07621226768708,24.4696994304657,15.735937949816385,9.063818599383037,1.0032785669962565,202.90183152516684,0.0
2022-03-12 00:10:00,7.8,17.9,20.7,22.6,10.9,4.512,14.746559999999999,8.1889,46.036899999999996,0.9444444444444444,7.944444444444445,147.94444444444446,0.0,70.05555555555556,10.0,1020.0,8.0,-4.0,16.833333333333332,1.0,423.2284845987956,448.77664125990594,6.5291291062037144,110.95569707277805,24.50680452346802,15.697725853919982,9.387046777407328,1.0017724378903705,261.8963815816243,0.0
2022-03-12 00:20:00,7.8,17.9,21.2,22.6,11.0,4.507,13.715145000000001,8.230599999999999,46.0205,0.8888888888888888,7.888888888888889,147.88888888888889,0.0,70.11111111111111,10.0,1020.0,8.0,-4.0,16.666666666666668,1.0,423.5658503354829,444.43811381022135,6.586933760643005,110.7343033472697,24.530372320595433,15.637177964980992,9.350919581752713,1.0009503769874573,256.58528511607716,0.0
2022-03-12 00:30:00,7.7,17.8,21.0,22.6,10.7,4.503,13.644079999999999,8.334999999999999,46.0059,0.8333333333333334,7.833333333333333,147.83333333333334,0.0,70.16666666666667,10.0,1020.0,8.0,-4.0,16.5,1.0,421.8244404093425,451.6889951648932,6.810796915447645,107.80171074883413,24.553454262415567,15.528788892428079,9.265198748111725,1.0005103095372518,129.16626056035358,0.0
2022-03-12 00:40:00,7.8,17.8,20.9,22.6,10.7,4.531,13.06138,8.3666,45.87,0.7777777777777778,7.777777777777778,147.77777777777777,0.0,70.22222222222223,10.0,1020.0,8.0,-4.0,16.333333333333332,1.0,424.6416465601427,444.6720742096298,6.622949053365632,107.10229663374734,24.58422984759013,15.40755356311798,9.286749362945557,1.0147192066907882,145.07512827555337,0.0
2022-03-12 00:50:00,8.5,18.1,21.3,22.6,11.4,4.522,13.47224,8.3919,45.8789,0.7222222222222222,7.722222222222222,147.72222222222223,0.0,70.27777777777777,10.0,1020.0,8.0,-4.0,16.166666666666668,1.0,420.01819274902346,444.4357093302409,6.496079731782278,108.6758479054769,24.590269066492716,15.283521650632224,9.016407225926717,1.0809715775648754,128.10636854807535,0.0
2022-03-12 01:00:00,7.9,17.9,20.8,22.6,11.0,4.522,13.53312,8.439,45.847500000000004,0.6666666666666667,7.666666666666667,147.66666666666666,0.0,70.33333333333333,10.0,1020.0,8.0,-4.0,16.0,1.0,417.2814650752627,441.3496991598196,6.3482609380167085,107.87421112793314,24.607261732122993,15.195059114741742,8.889482271092087,1.1372953259237741,139.28571752020193,0.0
2022-03-12 01:10:00,8.1,17.9,20.6,22.6,10.9,4.516,13.362219999999999,8.5462,45.8271,0.6111111111111112,7.611111111111111,147.61111111111111,0.0,70.38888888888889,10.0,1020.0,8.0,-4.0,15.833333333333334,1.0,421.27891143798826,441.3073974609375,6.461749962588487,108.04095064367951,24.596951964696252,15.096448874473571,9.101816813151041,1.167691394686699,62.99785756826401,0.0
2022-03-12 01:20:00,7.8,17.9,21.3,22.5,11.0,4.485,13.329725,8.717400000000001,45.800599999999996,0.5555555555555556,7.555555555555555,147.55555555555554,0.0,70.44444444444444,10.0,1020.0,8.0,-4.0,15.666666666666666,1.0,422.74198653648637,438.3889046574735,6.300881200160011,107.50473028085999,24.60467903137207,15.007997369766235,8.842165242830912,1.2444840860366821,85.82803075472513,0.0
2022-03-12 01:30:00,8.5,17.9,20.7,22.5,11.2,4.526,12.617700000000001,8.9105,45.7687,0.5,7.5,147.5,0.0,70.5,10.0,1020.0,8.0,-4.0,15.5,1.0,421.1307744344075,436.9831202645138,5.939851335374649,102.5791987969781,24.61641656584659,14.896433013145531,8.251150312814335,1.27743237970239,75.47682674257095,0.0
2022-03-12 01:40:00,8.4,17.8,21.3,22.5,11.1,4.491,12.101510000000001,8.630199999999999,45.7031,0.4444444444444444,7.444444444444445,147.44444444444446,0.0,70.55555555555556,10.0,1020.0,8.0,-4.0,15.333333333333334,1.0,417.0786537082716,441.11866485595704,5.793512833724588,110.5995821178027,24.593412017822267,14.833073565165202,8.178184057871501,1.2660417648156483,148.01799761454265,0.0
2022-03-12 01:50:00,8.0,17.8,21.0,22.5,11.0,4.526,11.96584,8.5642,45.6631,0.38888888888888895,7.388888888888889,147.38888888888889,0.0,70.61111111111111,10.0,1020.0,8.0,-4.0,15.166666666666666,1.0,423.25943766276043,441.8207125398482,5.488422175719913,110.648613852377,24.609153588612873,14.80320992787679,8.021223378976186,1.1693550411860147,104.26628576755525,0.0
2022-03-12 02:00:00,8.3,17.9,21.2,22.5,11.2,4.523,13.118765,8.8021,45.6963,0.33333333333333337,7.333333333333333,147.33333333333334,0.0,70.66666666666667,10.0,1020.0,8.0,-4.0,15.0,1.0,422.08732689868447,438.11427654397903,5.5033104754571855,109.99202713788566,24.56599764506022,14.752129890124001,7.96942170937856,1.1017303347587586,107.13731980085372,0.0
2022-03-12 02:10:00,8.8,18.0,21.1,22.5,11.5,4.516,13.689165,8.7371,45.7189,0.2777777777777778,7.277777777777778,147.27777777777777,0.0,70.72222222222223,10.0,1020.0,8.0,-4.0,14.833333333333332,1.0,418.63769877115885,434.0445208740234,5.6157726933727155,108.98337805624062,24.595055850885682,14.732520232173684,8.351476033838455,1.0599095443211033,56.92006072432308,0.0
2022-03-12 02:20:00,8.3,17.8,20.6,22.5,11.1,4.507,13.91344,8.6815,45.722,0.2222222222222222,7.222222222222222,147.22222222222223,0.0,70.77777777777777,10.0,1020.0,8.0,-4.0,14.666666666666666,1.0,423.42655406732666,442.39613325798643,5.7332285098032765,109.75417813381907,24.547885904312135,14.749867010116578,8.354076708157859,1.0997066334883372,27.642160508235293,0.0
2022-03-12 02:30:00,8.8,18.0,21.5,22.5,11.6,4.479,13.979065,8.296800000000001,45.726099999999995,0.16666666666666674,7.166666666666667,147.16666666666666,0.0,70.83333333333333,10.0,1020.0,8.0,-4.0,14.5,1.0,420.6035725911458,437.405185683678,5.799651994099051,110.727624305682,24.58311469078064,14.782024602890015,8.222526169617971,1.2736268941561382,60.63151512145996,0.0
2022-03-12 02:40:00,8.8,18.0,20.6,22.5,11.5,4.521,13.716380000000001,7.5122,45.6372,0.11111111111111116,7.111111111111111,147.11111111111111,0.0,70.88888888888889,10.0,1020.0,8.0,-4.0,14.333333333333332,1.0,426.2303584552633,440.17072916666666,5.669298076683519,113.90412315950555,24.5299464705839,14.908111799611882,8.518539247674457,1.602120598039385,28.471835991171123,0.0
2022-03-12 02:50:00,8.6,17.9,21.0,22.5,11.3,4.5,13.928965,7.0661000000000005,45.749,0.05555555555555558,7.055555555555555,147.05555555555554,0.0,70.94444444444444,10.0,1020.0,8.0,-4.0,14.166666666666666,1.0,428.8745398966471,435.0780473625797,5.6993382959850765,111.6048181242862,24.58966756184896,14.988141245841978,8.369687674045561,1.9980875881512958,95.26569643656413,0.0
2022-03-12 03:00:00,8.7,18.0,21.4,22.5,11.5,4.51,14.378110000000001,6.9729,45.8969,0.0,7.0,147.0,0.0,71.0,10.0,1020.0,8.0,-4.0,14.0,1.0,422.62766200273893,433.37342244466146,5.547557513633017,109.12877184442209,24.614700835545857,14.996429586410523,8.407349405288695,2.2470912464459736,49.52071345965068,0.0
2022-03-12 03:10:00,9.4,18.1,20.6,22.5,11.9,4.509,14.091795,7.2435,46.0252,0.0,6.944444444444445,146.55555555555554,0.0,71.0,10.0,1020.0,8.055555555555555,-4.0,13.88888888888889,1.0555555555555556,416.0119808959961,438.3330566792105,5.731739645799001,108.8959312057495,24.61625630378723,15.013847031593324,8.500060764153798,2.469738858938217,108.42751288731893,0.0
2022-03-12 03:20:00,8.7,18.0,21.4,22.5,11.5,4.508,14.635964999999999,7.1484,46.0818,0.0,6.888888888888889,146.11111111111111,0.0,71.0,10.0,1020.0,8.11111111111111,-4.0,13.777777777777779,1.1111111111111112,418.39716457673876,435.21965696137534,5.784769462057427,110.28917275962183,24.6440567334493,14.993757947878649,8.430652588316276,2.599823492610522,53.488492074686256,0.0
2022-03-12 03:30:00,8.5,17.9,20.6,22.4,11.3,4.517,14.727805,6.9289000000000005,46.0839,0.0,6.833333333333333,145.66666666666666,0.0,71.0,10.0,1020.0,8.166666666666666,-4.0,13.666666666666666,1.1666666666666667,414.00022572835286,434.34778238932296,5.7727796741798105,108.91566159674005,24.644947646458945,14.959642435709634,8.615863560835521,2.7677294890085857,58.14604719161987,0.0
2022-03-12 03:40:00,8.2,17.8,21.1,22.4,11.1,4.503,14.930785,6.7765,46.1213,0.0,6.777777777777778,145.22222222222223,0.0,71.0,10.0,1020.0,8.222222222222221,-4.0,13.555555555555555,1.2222222222222223,417.31565908497777,430.897271647837,5.575130734659185,111.47009375362072,24.661588112513225,14.946719436645509,8.133101810614267,3.0003893196582796,73.7164997291565,0.0
2022-03-12 03:50:00,7.6,17.6,20.8,22.4,10.6,4.506,15.133805,6.555200000000001,46.1584,0.0,6.722222222222222,144.77777777777777,0.0,71.0,10.0,1020.0,8.277777777777779,-4.0,13.444444444444445,1.2777777777777777,418.27735707600914,433.4873344088149,5.554343731039661,115.60642284953663,24.669958092371623,15.025277825991314,8.41833261648814,3.598384302854538,84.39665786743164,0.0
2022-03-12 04:00:00,7.7,17.6,21.1,22.4,10.6,4.528,15.660214999999999,6.3426,46.1892,0.0,6.666666666666667,144.33333333333334,0.0,71.0,10.0,1020.0,8.333333333333334,-4.0,13.333333333333334,1.3333333333333333,424.5840710085914,436.93863637288416,5.887859377429985,115.04568847505386,24.69069423675537,15.088930762608845,8.415201402505238,7.260390099684398,150.79388212839763,0.0
2022-03-12 04:10:00,7.6,17.6,20.9,22.5,10.6,4.498,15.255455000000001,6.4027,46.2171,0.0,6.611111111111111,143.88888888888889,0.0,71.0,10.0,1020.0,8.38888888888889,-4.0,13.222222222222221,1.3888888888888888,425.9297077433268,437.3340955045854,5.913167635976931,109.44757347193142,24.69567017964724,15.100712043983114,8.384377568508945,13.281837704006563,65.99020454988641,0.0
2022-03-12 04:20:00,8.7,17.9,21.3,22.4,11.4,4.505,15.671280000000001,5.8527000000000005,46.232,0.0,6.555555555555555,143.44444444444446,0.0,71.0,10.0,1020.0,8.444444444444445,-4.0,13.11111111111111,1.4444444444444444,425.51214483502264,438.8108410469143,5.781700791693003,107.44647555766133,24.70897441546122,15.098793160120646,8.909216097195943,14.320251013437908,176.39868993123372,0.0
2022-03-12 04:30:00,8.0,17.6,20.5,22.4,10.8,4.528,15.896619999999999,6.3549999999999995,46.306599999999996,0.0,6.5,143.0,0.0,71.0,10.0,1020.0,8.5,-4.0,13.0,1.5,423.195054850962,442.3882418823242,5.8912440552145755,108.53029909360207,24.710657898585005,15.063507308959961,8.88378447373708,14.063450593948366,78.98147036234538,0.0
2022-03-12 04:40:00,7.6,17.6,21.5,22.4,10.6,4.512,15.557939999999999,6.567,46.2186,0.0,6.444444444444445,142.55555555555554,0.0,71.0,10.0,1020.0,8.555555555555555,-4.0,12.88888888888889,1.5555555555555556,429.2090716552734,441.40103559822876,5.9242748291748395,111.86191462198894,24.69265477180481,15.077690167427061,8.792560910383859,13.183451968828837,124.64586007436117,0.0
2022-03-12 04:50:00,6.8,17.3,20.4,22.4,10.0,4.521,15.868475,6.665900000000001,45.8921,0.0,6.388888888888889,142.11111111111111,0.0,71.0,10.0,1020.0,8.61111111111111,-4.0,12.777777777777779,1.6111111111111112,427.19758524576827,445.1634121704102,5.917615775051763,109.97622445230431,24.701067991256714,15.09695636590322,9.099453797340393,11.586127662658692,147.51213202794392,0.0
2022-03-12 05:00:00,6.7,17.2,21.4,22.4,9.8,4.499,15.744165,6.567100000000001,45.8295,0.0,6.333333333333333,141.66666666666666,0.0,71.0,10.0,1020.0,8.666666666666666,-4.0,12.666666666666666,1.6666666666666665,421.971201251802,438.7523067605906,5.721426514191816,106.53148985027595,24.692846263249713,15.097835842768351,8.939109130700428,10.626954080263774,102.76221150080364,0.0
2022-03-12 05:10:00,6.9,17.2,20.5,22.4,9.9,4.513,15.713995,6.576300000000001,46.0717,0.0,6.277777777777778,141.22222222222223,0.0,71.0,10.0,1020.0,8.722222222222221,-4.0,12.555555555555555,1.7222222222222223,426.74237325032556,436.65905316232266,5.974261694749196,109.25977339426677,24.71701323509216,15.071190161705019,8.827973909378052,10.11215248266856,133.5004508717855,0.0
2022-03-12 05:20:00,7.3,17.2,21.2,22.4,9.9,4.541,15.626075,6.3869,46.1906,0.0,6.222222222222222,140.77777777777777,0.0,71.0,10.0,1020.0,8.777777777777779,-4.0,12.444444444444445,1.7777777777777777,427.1275507538894,441.6821781763538,6.11153156042099,108.90014860530357,24.673722324371337,15.03492361386617,9.028039018313091,9.730117683410644,84.47380575180054,0.0
2022-03-12 05:30:00,6.9,17.3,21.2,22.4,10.1,4.484,15.49127,6.1462,46.2481,0.0,6.166666666666667,140.33333333333334,0.0,71.0,10.0,1020.0,8.833333333333334,-4.0,12.333333333333334,1.8333333333333333,425.43091471354165,444.0275167039893,6.2385761830092825,112.92862262079272,24.670063610076905,15.043366734186808,9.020695524215698,9.494494539896646,159.20660527547201,0.0
2022-03-12 05:40:00,7.7,17.5,20.5,22.4,10.5,4.492,15.58965,5.9312,46.2868,0.0,6.111111111111111,139.88888888888889,0.0,71.0,10.0,1020.0,8.88888888888889,-4.0,12.222222222222221,1.8888888888888888,425.219972334237,438.9500893989651,6.117853857325969,111.04303964022188,24.63838074684143,15.061979354222615,8.769264095624289,9.166438579559326,80.69812154769897,0.0
2022-03-12 05:50:00,7.6,17.5,21.6,22.4,10.5,4.52,15.8631,6.0568,46.3134,0.0,6.055555555555555,139.44444444444446,0.0,71.0,10.0,1020.0,8.944444444444445,-4.0,12.11111111111111,1.9444444444444444,428.5660127766927,446.710565999349,5.908925321411951,111.37323240549551,24.647382471763486,15.116528311125975,8.828034804958408,8.973508501241437,163.03310136460988,0.0
2022-03-12 06:00:00,7.9,17.4,20.8,22.4,10.4,4.506,15.43556,6.1649,46.362700000000004,0.0,6.0,139.0,0.0,71.0,10.0,1020.0,9.0,-4.0,12.0,2.0,429.5887126983994,442.44806390871946,6.05357171501817,111.34044009214067,24.680891466140746,15.122461091677348,9.18626869281133,8.98564520517985,89.80205597559612,0.0
2022-03-12 06:10:00,7.2,17.5,21.1,22.4,10.5,4.494,15.87976,6.0756,46.3712,0.2222222222222222,5.888888888888889,137.11111111111111,0.0,70.27777777777777,10.0,1019.9444444444445,9.38888888888889,-4.0,11.61111111111111,2.0,422.87789143880207,449.21330594819176,6.183939182758332,108.77410322803561,24.704296623865766,15.092553714116415,9.123510367075601,9.08609473069509,122.2341727956136,0.0
2022-03-12 06:20:00,7.1,17.4,21.3,22.4,10.2,4.49,16.15206,6.1850000000000005,46.3794,0.4444444444444444,5.777777777777778,135.22222222222223,0.0,69.55555555555556,10.0,1019.8888888888889,9.777777777777779,-4.0,11.222222222222221,2.0,422.08873285052425,444.26604085286465,6.094790050983429,113.22787816279352,24.75764506657918,15.085420646667481,9.125970039367676,9.361070863405864,90.38814650217691,0.0
2022-03-12 06:30:00,6.9,17.3,20.4,22.4,10.1,4.491,16.631675,6.0876,46.3716,0.6666666666666666,5.666666666666667,133.33333333333334,0.0,68.83333333333333,10.0,1019.8333333333334,10.166666666666666,-4.0,10.833333333333334,2.0,428.7497870890299,444.7104600858141,6.057740762031685,117.85558484804832,24.774278310139973,15.10741898536682,8.808146907488505,10.677624546686808,182.52653803507488,0.0
2022-03-12 06:40:00,6.3,17.1,21.6,22.4,9.6,4.5,16.78102,6.171799999999999,46.3438,0.8888888888888888,5.555555555555555,131.44444444444446,0.0,68.11111111111111,10.0,1019.7777777777778,10.555555555555555,-4.0,10.444444444444445,2.0,427.1761496813544,445.83543599446614,6.007932721275394,111.40522939304849,24.80531111399333,15.131821964581809,9.278627711931865,12.275131610234578,91.89490997314454,0.0
2022-03-12 06:50:00,6.6,17.2,20.7,22.4,9.8,4.515,17.349925,7.0934,46.3286,1.1111111111111112,5.444444444444445,129.55555555555554,0.0,67.38888888888889,10.0,1019.7222222222222,10.944444444444445,-4.0,10.055555555555555,2.0,424.2224627685547,446.96557012097594,5.989495795567831,110.59788054881123,24.825185090619964,15.180514358154124,9.077893493485316,12.917256592060886,217.46979222206073,0.0
2022-03-12 07:00:00,7.6,17.5,20.9,22.4,10.5,4.495,17.309495000000002,7.8344000000000005,45.999900000000004,1.3333333333333333,5.333333333333333,127.66666666666667,0.0,66.66666666666667,10.0,1019.6666666666666,11.333333333333334,-4.0,9.666666666666666,2.0,424.66177155242565,440.6973132569762,6.084548868728897,112.36519336032329,24.95090524037679,15.229700889587402,9.179124266306559,12.981678519248963,82.76808588663737,0.0
2022-03-12 07:10:00,7.5,17.6,21.6,22.4,10.7,4.483,17.930415,8.4241,45.5659,1.5555555555555556,5.222222222222222,125.77777777777777,0.0,65.94444444444444,10.0,1019.6111111111111,11.722222222222221,-4.0,9.277777777777779,2.0,425.92257731119787,443.14188079833986,6.229331892304502,114.42584352698029,25.055396944681803,15.285697167714437,9.143228909174601,12.86796710173289,74.48056425730388,0.0
2022-03-12 07:20:00,6.0,17.1,20.3,22.4,9.5,4.507,18.00047,9.287099999999999,45.1863,1.7777777777777777,5.111111111111111,123.88888888888889,0.0,65.22222222222223,10.0,1019.5555555555555,12.11111111111111,-4.0,8.88888888888889,2.0,431.3054603313578,443.50307977435233,6.181638017199134,108.59372895149188,25.157679173151653,15.389839639663697,9.180545259316762,12.671399661699931,77.05229817708333,0.0
2022-03-12 07:30:00,5.6,16.9,21.2,22.4,9.0,4.491,17.902895,9.5462,43.9086,2.0,5.0,122.0,0.0,64.5,10.0,1019.5,12.5,-4.0,8.5,2.0,425.4711269124349,451.6518893432617,6.330612285891496,113.05805019917462,25.22671301205953,15.55490204970042,9.283867909113566,12.613430163065592,97.38215393066407,0.0
2022-03-12 07:40:00,6.0,16.9,21.2,22.4,9.2,4.484,18.973705000000002,10.5758,43.8661,2.2222222222222223,4.888888888888889,120.11111111111111,0.0,63.77777777777778,10.0,1019.4444444444445,12.88888888888889,-4.0,8.11111111111111,2.0,427.78213990310144,453.08825373156316,6.4966594236449335,109.04823148350258,25.29924124475253,15.617388028074794,9.261702803555181,12.59860997930085,123.8422348716434,0.0
2022-03-12 07:50:00,7.1,17.2,20.5,22.4,10.0,4.488,17.893790000000003,12.1505,43.0292,2.444444444444444,4.777777777777778,118.22222222222223,0.0,63.05555555555556,10.0,1019.3888888888889,13.277777777777779,-4.0,7.722222222222222,2.0,429.4845076497396,452.17923071499524,6.5354488202676935,105.66171515556377,25.35557535807292,15.666570908228556,9.602191246350605,12.311531627972922,107.76919415791829,0.0
2022-03-12 08:00:00,6.9,17.3,21.6,22.4,10.0,4.487,17.704555,13.6136,42.001,2.6666666666666665,4.666666666666667,116.33333333333334,0.0,62.333333333333336,10.0,1019.3333333333334,13.666666666666668,-4.0,7.333333333333333,2.0,432.92094471547796,446.9906433105469,6.531480983623678,113.61499145529365,25.395292513841962,15.77483021765779,9.911244096702102,11.908831233412531,104.09516490893175,0.0
2022-03-12 08:10:00,7.2,17.4,20.8,22.5,10.3,4.499,17.60371,14.2347,41.0296,2.888888888888889,4.555555555555555,114.44444444444444,0.0,61.611111111111114,10.0,1019.2777777777778,14.055555555555555,-4.0,6.944444444444445,2.0,428.75095845540363,445.4711554270777,6.476758187086569,113.03858814821406,25.491692577997846,15.935449016888935,9.694673027992248,11.57144787311554,137.58210615793865,0.0
2022-03-12 08:20:00,7.8,17.6,21.0,22.5,10.6,4.498,17.236765,13.4462,40.502300000000005,3.111111111111111,4.444444444444445,112.55555555555556,0.0,60.888888888888886,10.0,1019.2222222222222,14.444444444444445,-4.0,6.555555555555555,2.0,428.43751584809405,446.5945225016276,6.477089231391412,111.68347581637109,25.62327956199646,16.054339685440063,9.56878803730011,11.181418102582295,190.19882508595782,0.0
2022-03-12 08:30:00,7.4,17.6,20.8,22.6,10.6,4.516,17.265125,13.1346,40.7495,3.333333333333333,4.333333333333334,110.66666666666667,0.0,60.166666666666664,10.0,1019.1666666666666,14.833333333333332,-4.0,6.166666666666667,2.0,424.54962951660156,450.50090073158,6.470837036122037,113.88494271790242,25.730287071863806,16.155583136876423,9.351737399101257,10.615362615585328,248.0280621337891,0.0
2022-03-12 08:40:00,8.2,17.8,21.4,22.6,11.0,4.518,17.271245,13.918600000000001,41.042,3.5555555555555554,4.222222222222222,108.77777777777777,0.0,59.44444444444444,10.0,1019.1111111111111,15.222222222222221,-4.0,5.777777777777778,2.0,419.60507487680724,443.1657858942843,6.55227216181782,108.72039343020337,25.85218570073446,16.172748425801593,9.174057106971741,9.838665765126546,560.2987307230632,0.0
2022-03-12 08:50:00,8.3,17.9,20.6,22.6,11.1,4.489,17.130515,14.270199999999999,41.176,3.7777777777777777,4.111111111111111,106.88888888888889,0.0,58.72222222222222,10.0,1019.0555555555555,15.61111111111111,-4.0,5.388888888888888,2.0,419.51572031656895,444.6235399373372,6.504709447696383,106.76719899409234,25.99094340119658,16.082976364954717,9.65463551179164,8.576071913848489,211.99690939800888,0.0
2022-03-12 09:00:00,8.7,18.1,21.4,22.7,11.5,4.522,16.98929,14.455700000000002,41.1447,4.0,4.0,105.0,0.0,58.0,10.0,1019.0,16.0,-4.0,5.0,2.0,421.78085495170507,450.7332451129781,6.706001183744204,112.91139953505521,26.136349312464397,15.989608866373697,9.601608066558837,8.103436113993327,161.22366720835367,0.0
2022-03-12 09:10:00,8.4,18.0,21.1,22.7,11.3,4.511,16.502280000000003,15.2065,41.071799999999996,4.277777777777778,3.9444444444444446,101.0,0.0,57.333333333333336,10.0,1018.9444444444445,17.88888888888889,-3.888888888888889,4.888888888888889,2.0555555555555554,420.0849642944336,447.6030193530554,6.499848943591791,108.74855559591519,26.279060799280803,15.861460706392924,9.423457748095196,7.766100455125174,318.8626558939616,0.0
2022-03-12 09:20:00,8.5,18.1,21.0,22.7,11.4,4.508,16.4033,15.260900000000001,40.806799999999996,4.555555555555555,3.888888888888889,97.0,0.0,56.666666666666664,10.0,1018.8888888888889,19.77777777777778,-3.7777777777777777,4.777777777777778,2.111111111111111,419.99261101032124,447.3269476318359,6.444307899528978,112.07359276723052,26.436723567294536,15.72588116107014,9.609481508206514,7.254761542088568,234.9853723489363,0.0
2022-03-12 09:30:00,8.5,18.0,20.8,22.7,11.3,4.522,16.11658,15.0475,40.688,4.833333333333333,3.8333333333333335,93.0,0.0,56.0,10.0,1018.8333333333334,21.666666666666664,-3.6666666666666665,4.666666666666667,2.1666666666666665,423.15169169108077,443.75565811332615,6.387863271236419,113.86945157368977,26.618599020640055,15.59527036190033,9.037907033761343,6.746380513509115,463.29749209086106,0.0
2022-03-12 09:40:00,9.6,18.3,21.0,22.8,11.9,4.492,16.534860000000002,15.606900000000001,40.5875,5.111111111111111,3.7777777777777777,89.0,0.0,55.333333333333336,10.0,1018.7777777777778,23.555555555555557,-3.5555555555555554,4.555555555555555,2.2222222222222223,420.04755720467404,444.353364461263,6.393147547393196,113.74984225537143,26.790188382466635,15.435205195744834,9.21652311484019,6.055799369017283,286.72536323547365,0.0
2022-03-12 09:50:00,9.7,18.5,20.9,22.8,12.3,4.493,16.51899,15.6857,40.7376,5.388888888888889,3.7222222222222223,85.0,0.0,54.666666666666664,10.0,1018.7222222222222,25.444444444444443,-3.4444444444444446,4.444444444444445,2.2777777777777777,414.7332585652669,445.0957414228067,6.6022516547084535,111.78100788008696,26.985374037424727,15.25703457514445,9.612758703231812,5.548179353078206,192.9778225072225,0.0
2022-03-12 10:00:00,10.4,18.6,21.2,22.8,12.7,4.539,16.238275,15.095099999999999,40.925799999999995,5.666666666666666,3.6666666666666665,81.0,0.0,54.0,10.0,1018.6666666666666,27.333333333333332,-3.3333333333333335,4.333333333333333,2.3333333333333335,417.3210669541633,442.7671866721668,6.522740458149021,110.62414674381753,27.17235473950704,15.035706715583803,9.32421614964803,5.23617116689682,262.00201402028404,0.0
2022-03-12 10:10:00,10.6,18.7,20.5,22.8,12.9,4.528,15.760964999999999,15.0566,41.397299999999994,5.944444444444445,3.611111111111111,77.0,0.0,53.333333333333336,10.0,1018.6111111111111,29.22222222222222,-3.2222222222222223,4.222222222222222,2.388888888888889,413.62821787516276,438.3679507446289,6.661472704410554,105.15109831492107,27.33751308969185,14.75745739820987,9.505520183406981,4.892795164746753,105.45512686885684,0.0
2022-03-12 10:20:00,10.7,18.8,20.3,22.7,13.2,4.52,16.219784999999998,14.5566,42.2321,6.222222222222221,3.5555555555555554,73.0,0.0,52.666666666666664,10.0,1018.5555555555555,31.11111111111111,-3.111111111111111,4.111111111111111,2.4444444444444446,412.9806600005051,442.3958441056877,6.417600845495859,106.48306031351035,27.49981221516927,14.514068369865418,9.086370468139648,4.7003442462285365,96.74632000605266,0.0
2022-03-12 10:30:00,11.0,18.9,19.8,22.7,13.3,4.491,16.40768,14.707400000000002,43.027100000000004,6.5,3.5,69.0,0.0,52.0,10.0,1018.5,33.0,-3.0,4.0,2.5,416.5677091471354,443.4640641872362,6.473553998093147,110.30568735693808,27.629852799614945,14.318740678345417,9.407130918206468,4.594907091660689,151.06819380948772,0.0
2022-03-12 10:40:00,11.0,19.0,19.4,22.7,13.5,4.521,16.46228,15.0447,43.424400000000006,6.777777777777778,3.4444444444444446,65.0,0.0,51.333333333333336,10.0,1018.4444444444445,34.888888888888886,-2.888888888888889,3.888888888888889,2.5555555555555554,415.9496227220558,441.6923775227865,6.858903454535425,110.25915162275066,27.774822228749592,14.263223530451459,9.070184315840404,4.405099930763244,284.7811159769694,0.0
2022-03-12 10:50:00,11.5,19.1,19.3,22.7,13.8,4.52,16.57971,15.214500000000001,43.5752,7.055555555555555,3.388888888888889,61.0,0.0,50.666666666666664,10.0,1018.3888888888889,36.77777777777778,-2.7777777777777777,3.7777777777777777,2.611111111111111,407.52285837809245,446.59073579283967,6.695321071040159,110.6924358191194,27.921786950429283,14.158619159062704,8.90021509329478,4.077591542005539,268.42331631978357,0.0
2022-03-12 11:00:00,11.8,19.1,19.2,22.6,13.9,4.503,17.12287,15.645199999999999,43.541700000000006,7.333333333333333,3.3333333333333335,57.0,0.0,50.0,10.0,1018.3333333333334,38.666666666666664,-2.666666666666667,3.666666666666667,2.6666666666666665,405.7615790847252,443.4033284505208,6.789333052864182,107.45021271441617,28.05383337974548,13.988290958404543,9.142365414301555,3.7076799829800926,200.313324025472,0.0
2022-03-12 11:10:00,12.0,19.2,19.2,22.6,14.1,4.531,17.20787,15.5334,43.4858,7.611111111111111,3.2777777777777777,53.0,0.0,49.33333333333333,10.0,1018.2777777777778,40.55555555555556,-2.5555555555555554,3.5555555555555554,2.7222222222222223,407.22451202392574,441.364885408248,7.1524788568652955,110.33735069641287,28.183405996958413,13.854874610900879,9.321590994199116,3.463580403327942,121.49923727671305,0.0
2022-03-12 11:20:00,12.1,19.3,19.3,22.5,14.4,4.525,17.339689999999997,15.6564,43.4633,7.888888888888888,3.2222222222222223,49.0,0.0,48.666666666666664,10.0,1018.2222222222222,42.44444444444444,-2.4444444444444446,3.4444444444444446,2.7777777777777777,408.9540994332851,442.4574891890603,7.1268885647779125,111.0929075232468,28.311744416554767,13.735891710917155,9.400237769285837,3.427105057636897,155.7764881006877,0.0
2022-03-12 11:30:00,12.2,19.2,19.3,22.5,14.4,4.538,17.89195,15.706100000000001,43.4472,8.166666666666666,3.166666666666667,45.00000000000001,0.0,48.0,10.0,1018.1666666666666,44.33333333333333,-2.3333333333333335,3.3333333333333335,2.833333333333333,409.9130486043294,440.75671040852865,7.2749855562522585,105.22933344932599,28.464631776809693,13.639763803482055,9.594082295099893,3.4900732882817587,135.01802755991616,0.0
2022-03-12 11:40:00,12.0,19.2,19.2,22.5,14.3,4.534,17.934315,15.8767,43.375,8.444444444444443,3.111111111111111,41.00000000000001,0.0,47.33333333333333,10.0,1018.1111111111111,46.22222222222222,-2.2222222222222223,3.2222222222222223,2.888888888888889,411.0555349345591,445.08525409216173,7.637489912146229,107.45969505891962,28.615303106307984,13.571171248753865,9.737328985532125,3.6133084734280905,111.18226509094238,0.0
2022-03-12 11:50:00,12.1,19.2,19.2,22.5,14.3,4.522,18.41947,15.9466,43.402,8.722222222222221,3.0555555555555554,37.0,0.0,46.666666666666664,10.0,1018.0555555555555,48.11111111111111,-2.111111111111111,3.111111111111111,2.9444444444444446,407.4343936157226,441.8026936287715,7.562748164093428,105.2785196489668,28.76806993484497,13.47663366317749,9.830622800191245,3.7946451350053154,129.3302732849121,0.0
2022-03-12 12:00:00,12.2,19.2,19.3,22.5,14.4,4.532,18.648885,15.6668,43.3754,9.0,3.0,33.0,0.0,46.0,10.0,1018.0,50.0,-2.0,3.0,3.0,403.4135246294394,440.6655015055338,7.92844946389818,106.11509978989424,28.93129018465678,13.348912658691408,10.02388286749522,3.9044335337479907,151.4051481628418,0.0
2022-03-12 12:10:00,12.7,19.3,19.4,22.4,14.7,4.527,19.050665000000002,15.882900000000001,43.383300000000006,9.055555555555555,3.0,51.0,0.0,45.94444444444444,10.0,1017.9444444444445,51.94444444444444,-1.9444444444444444,3.0,3.0,407.52036437988284,441.66472101120723,8.127695864513095,111.6547502030626,29.166124725341795,13.256706037521363,9.954948215484619,3.919495387077332,261.32581550598144,0.0
2022-03-12 12:20:00,12.6,19.4,19.5,22.4,14.9,4.532,19.55439,15.5828,43.3238,9.11111111111111,3.0,69.0,0.0,45.888888888888886,10.0,1017.8888888888889,53.888888888888886,-1.8888888888888888,3.0,3.0,405.70138250942887,441.74055670727256,8.534717296557238,110.45591152449785,29.424748214085895,13.164006745020549,9.816155427296957,3.848434878587723,171.37153498331708,0.0
2022-03-12 12:30:00,12.4,19.3,19.4,22.4,14.7,4.532,20.723045,15.596100000000002,43.332,9.166666666666666,3.0,87.0,0.0,45.833333333333336,10.0,1017.8333333333334,55.833333333333336,-1.8333333333333333,3.0,3.0,408.80932733294605,438.707903137207,8.58453899287908,109.41523874638445,29.70889788309733,13.026583010355631,10.358596103986105,3.9089590179920193,99.3000414276123,0.0
2022-03-12 12:40:00,13.0,19.4,19.4,22.4,14.9,4.528,22.108719999999998,15.6266,43.3777,9.222222222222221,3.0,105.0,0.0,45.77777777777778,10.0,1017.7777777777778,57.77777777777778,-1.7777777777777777,3.0,3.0,407.9237877541027,434.16991170598175,8.999874690858658,118.71709465694967,30.02535605748495,12.871651798884074,11.183143854141235,4.276384751001993,58.60705671946208,0.0
2022-03-12 12:50:00,12.3,19.3,19.4,22.4,14.6,4.522,22.38648,16.0325,43.4118,9.277777777777779,3.0,123.0,0.0,45.72222222222222,10.0,1017.7222222222222,59.72222222222222,-1.7222222222222223,3.0,3.0,409.7813284792845,439.7651506551107,9.55637331003523,116.57459637744277,29.983884811401367,12.820862631797791,11.468386055628459,5.082321859200795,47.850189221700035,0.0
2022-03-12 13:00:00,13.1,19.5,19.5,22.4,15.0,4.505,22.85605,15.920300000000001,43.382600000000004,9.333333333333334,3.0,141.0,0.0,45.666666666666664,10.0,1017.6666666666666,61.666666666666664,-1.6666666666666667,3.0,3.0,404.33875142415366,443.9683077862619,10.060777799234552,111.50360096430374,29.899088961283365,12.87906820297241,11.693326961199443,6.084226269721985,91.05627234141032,0.0
2022-03-12 13:10:00,13.0,19.4,19.4,22.4,14.9,4.531,21.632565,15.4823,43.3562,9.38888888888889,3.0,159.0,0.0,45.611111111111114,10.0,1017.6111111111111,63.611111111111114,-1.6111111111111112,3.0,3.0,406.7903452064251,442.38082651774084,9.978248520732599,113.25534713098557,30.137995907465616,12.911841327349345,11.229817981719972,6.767073001861573,202.35027815500894,0.0
2022-03-12 13:20:00,12.8,19.4,19.4,22.4,14.9,4.536,22.88456,15.3383,43.3953,9.444444444444445,3.0,177.0,0.0,45.55555555555556,10.0,1017.5555555555555,65.55555555555556,-1.5555555555555556,3.0,3.0,407.66838602701824,444.6304301961263,10.040779106091644,109.35622599736446,30.322691822052,12.824291659990948,11.880986212094623,7.018601472377777,82.09605878829956,0.0
2022-03-12 13:30:00,12.6,19.4,19.4,22.4,14.8,4.515,24.242925,15.3058,43.423199999999994,9.5,3.0,195.0,0.0,45.5,10.0,1017.5,67.5,-1.5,3.0,3.0,404.8094911877862,440.2261347172178,10.334670100723956,110.15714067383674,30.217771581014,12.87280690828959,12.31804326057434,7.323276743094127,51.39616776784261,0.0
2022-03-12 13:40:00,12.9,19.5,19.5,22.4,15.0,4.512,24.512774999999998,15.2851,43.3968,9.555555555555555,3.0,213.0,0.0,45.44444444444444,10.0,1017.4444444444445,69.44444444444444,-1.4444444444444444,3.0,3.0,412.02191599528,436.4948700828114,10.36174217259143,113.75493735749842,30.028945662180583,13.029384752909342,13.05213280359904,7.943532277743022,54.292946656545006,0.0
2022-03-12 13:50:00,13.2,19.5,19.5,22.4,15.1,4.501,23.824365,15.7001,43.4762,9.61111111111111,3.0,231.0,0.0,45.388888888888886,10.0,1017.3888888888889,71.38888888888889,-1.3888888888888888,3.0,3.0,409.2048097316698,439.9691031901042,10.852102750519574,106.91983613418321,29.8793253993988,13.109544302622476,12.57517528216044,8.612451073328653,98.49867208480835,0.0
2022-03-12 14:00:00,13.3,19.7,19.7,22.4,15.4,4.521,23.831105,15.838399999999998,43.5009,9.666666666666666,3.0,249.0,0.0,45.333333333333336,10.0,1017.3333333333334,73.33333333333333,-1.3333333333333335,3.0,3.0,410.05037994384764,435.62428334904814,10.495590109259394,114.28252658542267,29.697558342615764,13.206249451637268,12.997343667348227,9.089521120389303,68.0803955968221,0.0
2022-03-12 14:10:00,13.7,19.7,19.7,22.4,15.5,4.517,24.348724999999998,15.755099999999999,43.4879,9.722222222222221,3.0,267.0,0.0,45.27777777777778,10.0,1017.2777777777778,75.27777777777777,-1.2777777777777777,3.0,3.0,411.3464630688196,430.0794465935367,10.827500268294987,114.71902847354696,29.584784228007,13.32107910792033,13.403310705820719,9.5119575770696,59.15384286880493,0.0
2022-03-12 14:20:00,13.9,19.8,19.7,22.4,15.7,4.519,24.921225,15.138499999999999,43.48350000000001,9.777777777777779,3.0,285.0,0.0,45.22222222222222,10.0,1017.2222222222222,77.22222222222223,-1.2222222222222223,3.0,3.0,414.0212344360351,432.5628302001954,10.607301685985199,107.93057714580816,29.72004847844442,13.346726112365724,13.244596115748086,9.753380382855733,64.93038099924723,0.0
2022-03-12 14:30:00,14.6,19.9,19.8,22.4,16.0,4.517,24.78416,15.177600000000002,43.5995,9.833333333333334,3.0,303.0,0.0,45.166666666666664,10.0,1017.1666666666666,79.16666666666667,-1.1666666666666667,3.0,3.0,410.58390514856103,437.3234272783652,10.578708415704932,111.4586543088579,29.95251508394877,13.311056957244872,13.564956224759419,9.904904987017314,90.81624558766683,0.0
2022-03-12 14:40:00,13.8,19.8,19.9,22.4,15.8,4.533,25.59384,15.3068,43.6634,9.88888888888889,3.0,321.0,0.0,45.111111111111114,10.0,1017.1111111111111,81.11111111111111,-1.1111111111111112,3.0,3.0,410.83926035563155,436.8893447875977,10.898127985701048,114.70383190974003,30.218360628354343,13.199955419174023,14.036522875694232,9.97361974436011,101.70402350581972,0.0
2022-03-12 14:50:00,13.6,19.9,19.9,22.4,15.8,4.501,26.750035000000004,14.952099999999998,43.7475,9.944444444444445,3.0,339.0,0.0,45.05555555555556,10.0,1017.0555555555555,83.05555555555556,-1.0555555555555556,3.0,3.0,409.19434034325616,436.01954380780796,11.087237159545811,114.89964583035916,30.4249795850118,13.125442139307657,14.101808547973633,10.086953743298848,109.4766233062744,0.0
2022-03-12 15:00:00,14.4,19.9,19.9,22.5,16.0,4.552,25.901414999999997,14.592099999999999,43.8133,10.0,3.0,357.0,0.0,45.0,10.0,1017.0,85.0,-1.0,3.0,3.0,411.8793751894194,437.4201848593526,10.978831101649225,114.65146129371082,30.589913813273114,13.111046918233237,13.690262076059977,10.489845531781516,109.58538707733155,0.0
2022-03-12 15:10:00,14.3,20.0,20.0,22.5,16.1,4.539,25.426185,14.5649,43.8975,9.777777777777779,2.8333333333333335,340.77777777777777,0.0,46.27777777777778,10.0,1017.0555555555555,82.94444444444444,-0.8888888888888888,2.8333333333333335,2.888888888888889,410.52607192467,437.89357004801434,10.697663753423313,112.7758618312771,30.70389150010929,13.061277471882244,13.375253049661088,10.834669509069162,111.23537689227003,0.0
2022-03-12 15:20:00,14.4,20.1,20.0,22.5,16.2,4.501,23.8341,14.89,43.9369,9.555555555555555,2.6666666666666665,324.55555555555554,0.0,47.55555555555556,10.0,1017.1111111111111,80.88888888888889,-0.7777777777777778,2.6666666666666665,2.7777777777777777,405.2013274129232,440.7487995296786,10.59415162530996,111.36230026913229,30.772139329910278,12.974301231702167,13.41200894355774,10.849073052406311,109.86664265950522,0.0
2022-03-12 15:30:00,13.9,19.9,19.9,22.5,15.8,4.523,23.3484,14.7817,43.914,9.333333333333334,2.5,308.3333333333333,0.0,48.833333333333336,10.0,1017.1666666666666,78.83333333333333,-0.6666666666666667,2.5,2.6666666666666665,409.02003671229573,442.5694328009945,10.249366776363997,107.82327681094239,30.824311067758362,12.884071563866621,13.002910264802107,10.755060819459093,109.24050993809935,0.0
2022-03-12 15:40:00,13.8,19.8,19.8,22.4,15.7,4.519,22.95646,14.4226,43.7679,9.11111111111111,2.333333333333333,292.1111111111111,0.0,50.111111111111114,10.0,1017.2222222222222,76.77777777777777,-0.5555555555555556,2.333333333333333,2.5555555555555554,405.11292256673175,439.1134086100261,10.196917390257626,104.87825427254715,30.8592685731252,12.737835048039754,12.811156759262085,10.709107082684834,112.19522354125976,0.0
