,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-12 15:50:00,13.9,19.8,19.8,22.4,15.8,4.514,22.78519,14.3623,43.5516,8.88888888888889,2.1666666666666665,275.8888888888889,0.0,51.388888888888886,10.0,1017.2777777777778,74.72222222222223,-0.4444444444444444,2.1666666666666665,2.4444444444444446,410.6233919235756,436.38206855510845,10.159877933863193,109.32918471233992,30.880375814437866,12.631647300720214,12.466395092010497,10.38252689520518,112.7009049987793,0.0
2022-03-12 16:00:00,13.8,19.8,19.8,22.4,15.7,4.539,23.098655,14.1701,43.4656,8.666666666666666,2.0,259.66666666666663,0.0,52.666666666666664,10.0,1017.3333333333334,72.66666666666667,-0.33333333333333337,2.0,2.3333333333333335,411.281782023112,432.5990617879232,9.980734038110507,112.15731163132662,30.848321205774944,12.57577840646108,12.418677301406861,9.985154733657836,109.19699605305989,0.0
2022-03-12 16:10:00,13.5,19.7,19.7,22.4,15.5,4.52,23.23265,13.9847,43.473699999999994,8.444444444444445,1.8333333333333333,243.44444444444446,0.0,53.94444444444444,10.0,1017.3888888888889,70.61111111111111,-0.2222222222222222,1.8333333333333333,2.2222222222222223,406.73408768927914,435.4076099474677,9.947485873928178,113.2987521508858,30.77936491012573,12.577979323069254,12.692688875198364,9.768367176055907,105.50462783813475,0.0
2022-03-12 16:20:00,13.6,19.7,19.7,22.4,15.6,4.53,23.659615,13.902899999999999,43.5192,8.222222222222221,1.6666666666666665,227.22222222222223,0.0,55.22222222222222,10.0,1017.4444444444445,68.55555555555556,-0.11111111111111116,1.6666666666666665,2.111111111111111,405.20370045979814,435.2226468281362,10.06342988650004,111.0429582341512,30.663539527257285,12.611502346992491,12.626750566164652,9.638717554410299,113.04049030303955,0.0
2022-03-12 16:30:00,13.9,19.7,19.7,22.3,15.6,4.535,23.73705,13.709999999999999,43.550599999999996,8.0,1.5,211.0,0.0,56.5,10.0,1017.5,66.5,0.0,1.5,2.0,404.91137028135097,436.42065358479823,10.225989508197806,111.09262274338028,30.57253565788269,12.668968348503112,12.701774202982586,9.568872884114583,107.779047609965,0.0
2022-03-12 16:40:00,13.4,19.6,19.6,22.3,15.5,4.527,23.5942,13.4528,43.5992,7.777777777777778,1.3333333333333333,194.77777777777777,0.0,57.77777777777778,10.0,1017.5555555555555,64.44444444444444,0.11111111111111116,1.3333333333333333,1.8888888888888888,407.4155578613281,439.77646959677514,10.25778999999418,110.35236244934427,30.484792493184408,12.724092200597127,12.710286428133646,9.588867554664612,110.15999614715577,0.0
2022-03-12 16:50:00,13.3,19.6,19.6,22.3,15.4,4.52,23.57002,13.0761,43.650099999999995,7.555555555555555,1.1666666666666665,178.55555555555554,0.0,59.05555555555556,10.0,1017.6111111111111,62.388888888888886,0.2222222222222221,1.1666666666666665,1.777777777777778,403.35432206427913,445.2017516177824,10.436149512792037,112.63271011869786,30.353144782384238,12.799385482470194,13.14438290119171,9.63375420888265,109.86172574361164,0.0
2022-03-12 17:00:00,13.1,19.5,19.5,22.3,15.2,4.508,24.062475,13.036000000000001,43.721199999999996,7.333333333333334,1.0,162.33333333333331,0.0,60.333333333333336,10.0,1017.6666666666666,60.33333333333333,0.33333333333333326,1.0,1.6666666666666667,403.8068259684245,440.20057128906245,10.603629399935404,112.35881382591981,30.1470982170105,12.889452142715452,13.14640127658844,9.75309997399648,103.78851365407309,0.0
2022-03-12 17:10:00,13.2,19.5,19.5,22.3,15.1,4.528,23.46997,12.0503,43.7747,7.111111111111111,0.833333333333333,146.11111111111111,0.0,61.611111111111114,10.0,1017.7222222222222,58.27777777777778,0.4444444444444444,0.833333333333333,1.5555555555555556,405.953706047672,443.0915594798121,10.56599922654319,120.02990937098271,29.906652650833127,13.02318501631419,13.348002084096274,9.904762433369955,110.10080956776937,0.0
2022-03-12 17:20:00,12.9,19.4,19.4,22.2,15.0,4.536,23.84237,11.314400000000001,43.8904,6.888888888888889,0.6666666666666665,129.88888888888889,0.0,62.888888888888886,10.0,1017.7777777777778,56.22222222222222,0.5555555555555556,0.6666666666666665,1.4444444444444444,414.40090565999344,445.2019956461589,10.600032914129354,112.73140682953226,29.640874671127836,13.237546012657509,13.659371706348356,9.963870309355569,107.40626453830696,0.0
2022-03-12 17:30:00,13.0,19.4,19.4,22.2,15.0,4.508,23.607635,10.8124,44.0458,6.666666666666667,0.5,113.66666666666666,0.0,64.16666666666667,10.0,1017.8333333333334,54.16666666666667,0.6666666666666665,0.5,1.3333333333333335,415.4777676461757,442.14518516903837,10.385906297204183,106.2066136930218,29.386325648625693,13.469101943969727,14.277461439768473,10.005400638580323,103.63878799438476,0.0
2022-03-12 17:40:00,13.0,19.4,19.4,22.2,15.0,4.529,23.7583,10.4601,44.1919,6.444444444444445,0.33333333333333304,97.44444444444446,0.0,65.44444444444444,10.0,1017.8888888888889,52.111111111111114,0.7777777777777777,0.33333333333333304,1.2222222222222223,417.7515645345052,441.7816734121037,10.716724473069617,112.20727029164632,29.121354525883994,13.691485912005106,14.718169679641724,10.31255616982778,107.74936237335206,0.0
2022-03-12 17:50:00,12.7,19.3,19.3,22.2,14.9,4.495,24.696275,10.312899999999999,44.3339,6.222222222222222,0.16666666666666652,81.22222222222223,0.0,66.72222222222223,10.0,1017.9444444444445,50.05555555555556,0.8888888888888888,0.16666666666666652,1.1111111111111112,413.0667274983724,448.7680210052139,10.950640419620578,119.7275901546586,28.87971483623914,13.935756321276648,15.099061839513187,10.96915253690407,109.23478498448087,0.0
2022-03-12 18:00:00,12.5,19.2,19.3,22.2,14.7,4.517,25.54921,10.7762,44.456900000000005,6.0,0.0,65.0,0.0,68.0,10.0,1018.0,48.0,1.0,0.0,1.0,413.28036855061845,445.5834604443079,11.009228088599814,114.98856198456329,28.6570920753479,14.11582757949829,13.777000602086385,12.275197078386942,108.83361081441244,0.0
2022-03-12 18:10:00,12.3,19.1,19.2,22.1,14.4,4.543,19.588595,11.2163,44.5105,5.833333333333333,0.3888888888888889,70.22222222222223,0.0,68.27777777777777,10.0,1018.1666666666666,50.888888888888886,0.8888888888888888,0.8333333333333334,1.0,412.347856255893,444.6083248410279,10.223228447235238,105.56222774721134,28.437261521021526,14.252166622479757,13.423919134140016,13.764823649724324,105.74842291514078,0.0
2022-03-12 18:20:00,11.7,18.9,18.9,22.1,14.0,4.536,22.117269999999998,10.1918,44.4671,5.666666666666667,0.7777777777777778,75.44444444444444,0.0,68.55555555555556,10.0,1018.3333333333334,53.77777777777778,0.7777777777777778,1.6666666666666667,1.0,419.6211410522461,450.9864021809896,9.741684189246872,109.29445101614051,28.214987774918985,14.396028266437984,13.60879092590957,15.393443161915922,105.75664365412824,0.0
2022-03-12 18:30:00,11.7,18.8,19.9,22.0,13.8,4.531,27.20055,10.0148,44.492200000000004,5.5,1.1666666666666667,80.66666666666667,0.0,68.83333333333333,10.0,1018.5,56.666666666666664,0.6666666666666667,2.5,1.0,418.83202128092455,450.57977849850715,10.353159034130936,120.54465444015246,28.021449985504148,14.616820697784425,14.591822463671367,16.97392818768819,112.02037686665854,0.0
2022-03-12 18:40:00,11.0,18.7,24.5,22.2,13.4,4.485,20.119565,9.5259,44.5418,5.333333333333333,1.5555555555555556,85.88888888888889,0.0,69.11111111111111,10.0,1018.6666666666666,59.55555555555556,0.5555555555555556,3.3333333333333335,1.0,418.4409801228841,447.281511332194,9.97520281813239,115.93284244989945,27.835561178336707,14.770218163748918,14.158903414596946,17.789398180805357,105.84898200579282,0.0
2022-03-12 18:50:00,10.5,18.7,24.3,22.5,13.1,4.495,21.967655,9.1869,44.5911,5.166666666666667,1.9444444444444444,91.11111111111111,0.0,69.38888888888889,10.0,1018.8333333333334,62.44444444444444,0.4444444444444444,4.166666666666667,1.0,419.84843006002495,443.0072259346096,10.45086976369222,107.74399795295156,27.67336559613546,14.867191049257915,14.620708758036296,18.077714926401775,109.59515907287599,0.0
2022-03-12 19:00:00,10.7,18.8,23.2,22.5,13.1,4.507,25.807675,9.6902,44.6858,5.0,2.3333333333333335,96.33333333333333,0.0,69.66666666666667,10.0,1019.0,65.33333333333333,0.33333333333333337,5.0,1.0,423.4863421630859,448.02313424647537,10.99815713930938,109.62883824946516,27.52622388053075,15.013365260598349,15.071876370192921,18.063623724791963,111.86529384354412,0.0
2022-03-12 19:10:00,10.5,18.7,22.6,22.5,13.1,4.512,22.20498,10.222199999999999,44.7493,4.833333333333333,2.7222222222222223,101.55555555555554,0.0,69.94444444444444,10.0,1019.1666666666666,68.22222222222223,0.2222222222222222,5.833333333333333,1.0,417.9044075520834,446.2318065388998,11.142131419397343,107.486280362404,27.40503633817037,15.079610765775044,14.69035230477651,17.72464057922363,107.01483022054038,0.0
2022-03-12 19:20:00,10.3,18.6,22.6,22.5,12.9,4.508,19.225749999999998,10.2566,44.6946,4.666666666666666,3.111111111111111,106.77777777777777,0.0,70.22222222222223,10.0,1019.3333333333334,71.11111111111111,0.11111111111111116,6.666666666666667,1.0,413.4860658351855,441.30292749865305,10.522324200619412,106.46274126516224,27.261701395605918,15.011970885325287,14.667156998936065,17.019160299732185,107.6314695000514,0.0
2022-03-12 19:30:00,9.7,18.4,22.4,22.5,12.4,4.509,17.425125,9.6721,44.6024,4.5,3.5,112.0,0.0,70.5,10.0,1019.5,74.0,0.0,7.5,1.0,410.9213582356771,445.6316342163086,9.938258367446856,110.63405659174514,27.110899311701456,14.93167551358541,14.240708208084106,16.12055981318156,106.290289700826,0.0
2022-03-12 19:40:00,11.0,18.7,22.2,22.5,13.1,4.529,17.844115,9.2212,44.578500000000005,4.333333333333333,3.888888888888889,117.22222222222223,0.0,70.77777777777777,10.0,1019.6666666666666,76.88888888888889,-0.11111111111111116,8.333333333333334,1.0,416.6529703670809,444.9063207516725,9.563028188991009,112.46448793766862,26.978727713331665,14.877127931185361,13.461447302877568,15.492023919396482,110.37903602664753,0.0
2022-03-12 19:50:00,10.0,18.5,21.9,22.5,12.6,4.521,19.591375,9.324000000000002,44.6491,4.166666666666666,4.277777777777778,122.44444444444444,0.0,71.05555555555556,10.0,1019.8333333333334,79.77777777777777,-0.2222222222222221,9.166666666666666,1.0,422.51247914632165,445.13021367566336,9.305252159072854,112.73503358722408,26.8783665561676,14.876540392239889,13.227381450335184,14.87840421676636,108.92624123891194,0.0
2022-03-12 20:00:00,9.4,18.3,21.9,22.5,12.1,4.493,18.764495,8.9119,44.688599999999994,4.0,4.666666666666667,127.66666666666666,0.0,71.33333333333333,10.0,1020.0,82.66666666666666,-0.33333333333333326,10.0,1.0,418.81162257052017,445.5907368977864,9.412178848288153,108.1108520723332,26.792546111069157,14.910770060706273,12.446040258461473,14.312537029718948,107.89286580920893,0.0
2022-03-12 20:10:00,10.5,18.5,21.5,22.5,12.7,4.513,15.98955,8.2213,44.7136,3.833333333333333,5.055555555555555,132.88888888888889,0.0,71.61111111111111,10.0,1020.1666666666666,85.55555555555556,-0.4444444444444444,10.833333333333334,1.0,423.999792175293,441.8310780141545,8.571790267410925,107.85210143698137,26.69597877820333,14.936910692850748,12.028417112032573,13.765488608678183,108.40494457244873,0.0
2022-03-12 20:20:00,10.3,18.5,21.3,22.4,12.7,4.512,13.09178,7.7186,44.7143,3.6666666666666665,5.444444444444445,138.1111111111111,0.0,71.88888888888889,10.0,1020.3333333333334,88.44444444444444,-0.5555555555555556,11.666666666666666,1.0,421.04414120728944,440.7212697452238,8.235547823919415,103.47543410026421,26.59266752259206,14.912161877626753,11.521492524173974,13.044837311108907,109.10691059866868,0.0
2022-03-12 20:30:00,9.5,18.3,21.3,22.4,12.3,4.511,13.285374999999998,7.5241,44.8019,3.5,5.833333333333333,143.33333333333331,0.0,72.16666666666667,10.0,1020.5,91.33333333333334,-0.6666666666666665,12.5,1.0,419.9708536783854,442.80278676350906,7.811002483260159,103.0511347480817,26.474695494969687,14.8608771721522,10.920761079788209,12.103316481908163,108.12396067301431,0.0
2022-03-12 20:40:00,8.7,18.1,21.3,22.4,11.6,4.505,14.42267,7.5333,44.864999999999995,3.333333333333333,6.222222222222222,148.55555555555554,0.0,72.44444444444444,10.0,1020.6666666666666,94.22222222222223,-0.7777777777777777,13.333333333333334,1.0,417.0468364847117,440.44807244311806,7.628220550124928,106.57766056125448,26.37477292179388,14.8294536469077,11.171746310648945,11.243240080310802,108.92332101207668,0.0
2022-03-12 20:50:00,8.4,17.8,20.9,22.4,11.2,4.512,15.548634999999999,7.5261,44.9206,3.1666666666666665,6.611111111111112,153.77777777777777,0.0,72.72222222222223,10.0,1020.8333333333334,97.11111111111111,-0.8888888888888888,14.166666666666666,1.0,420.59888122558596,442.804626566569,7.614538593817565,112.0981675315038,26.24924693107605,14.859788856506347,11.066198229789734,10.675531059900921,110.98018240610759,0.0
2022-03-12 21:00:00,8.5,17.8,21.4,22.4,11.3,4.515,15.643450000000001,7.2456000000000005,44.9332,3.0,7.0,159.0,0.0,73.0,10.0,1021.0,100.0,-1.0,15.0,1.0,415.6234721567439,445.54071341378346,7.650141506033428,114.62797204141562,26.13334848667942,14.962432203023448,11.036959852822083,10.370188443620325,110.74907858810857,0.0
2022-03-12 21:10:00,8.3,17.8,21.5,22.3,11.2,4.505,13.508009999999999,7.4857,44.9656,2.888888888888889,7.055555555555555,158.22222222222223,0.0,72.77777777777777,10.0,1021.0,99.11111111111111,-1.1666666666666667,15.11111111111111,1.0,417.76212350428796,444.47301198323566,7.493409058697479,106.13484901665295,26.0153901386261,15.02852448940277,10.292406845092774,10.201880858739216,108.68475592295329,0.0
2022-03-12 21:20:00,9.0,17.9,21.5,22.3,11.5,4.529,12.056225000000001,7.665699999999999,45.006600000000006,2.7777777777777777,7.111111111111111,157.44444444444446,0.0,72.55555555555556,10.0,1021.0,98.22222222222223,-1.3333333333333335,15.222222222222221,1.0,419.29770009358725,444.0749049886068,6.896634933773408,102.26916201122737,25.907961273893797,14.984010392824809,9.936651556370622,10.067902927614202,104.5099646459461,0.0
2022-03-12 21:30:00,7.9,17.7,21.3,22.3,11.0,4.503,11.95387,7.323099999999999,44.9696,2.6666666666666665,7.166666666666667,156.66666666666666,0.0,72.33333333333333,10.0,1021.0,97.33333333333333,-1.5,15.333333333333334,1.0,416.7909558210702,443.31055641612795,6.583840182406755,105.9582893414686,25.810490747171606,14.947938359713152,9.634521121035862,9.986834106984112,108.36489732084974,0.0
2022-03-12 21:40:00,7.9,17.6,20.6,22.3,10.9,4.512,11.18441,7.153700000000001,44.9444,2.5555555555555554,7.222222222222222,155.88888888888889,0.0,72.11111111111111,10.0,1021.0,96.44444444444444,-1.6666666666666667,15.444444444444445,1.0,411.56814829508465,441.22184370495023,6.442920824659747,109.38346759408208,25.77061882019043,14.954238684972129,9.283403220971426,9.895393710136414,155.47379300435384,0.0
2022-03-12 21:50:00,7.5,17.5,21.5,22.3,10.6,4.503,10.294805,6.795399999999999,44.9208,2.4444444444444446,7.277777777777778,155.11111111111111,0.0,71.88888888888889,10.0,1021.0,95.55555555555556,-1.8333333333333335,15.555555555555555,1.0,403.41758094524516,438.5417868252458,6.080696577877648,104.98415045829816,25.80166221818008,14.859391349399157,8.626346776337273,9.690229607167216,106.60756073192015,0.0
2022-03-12 22:00:00,7.4,17.4,20.5,22.3,10.4,4.511,11.485420000000001,6.8946,44.9598,2.3333333333333335,7.333333333333333,154.33333333333334,0.0,71.66666666666667,10.0,1021.0,94.66666666666667,-2.0,15.666666666666666,1.0,406.31975054510707,438.6002278295056,5.684967882889138,105.65908539572679,25.831804644266764,14.74863377571106,8.511481169859568,9.564384198188781,152.55930165608726,0.0
2022-03-12 22:10:00,7.9,17.5,21.3,22.3,10.7,4.507,11.325149999999999,6.9128,44.9764,2.2222222222222223,7.388888888888889,153.55555555555554,0.0,71.44444444444444,10.0,1021.0,93.77777777777777,-2.166666666666667,15.777777777777779,1.0,419.91238311767586,438.8748486363203,5.713900124231975,111.08277996688238,25.849777744314764,14.667662083146263,8.414491528858573,9.361210491670727,101.1322012684709,0.0
2022-03-12 22:20:00,8.7,17.8,20.9,22.3,11.3,4.532,11.15313,6.3233,45.206599999999995,2.111111111111111,7.444444444444445,152.77777777777777,0.0,71.22222222222223,10.0,1021.0,92.88888888888889,-2.3333333333333335,15.88888888888889,1.0,410.95417355943,438.5694362386068,5.823964976173336,111.5107365622224,25.858999427159624,14.614651193618775,8.137270574569701,9.195916350682577,134.90074220021566,0.0
2022-03-12 22:30:00,8.3,17.7,21.2,22.3,11.1,4.516,12.601259090909092,6.783909090909091,45.526636363636364,2.0,7.5,152.0,0.0,71.0,10.0,1021.0,92.0,-2.5,16.0,1.0,412.6214516896215,442.2213798189711,5.9580109204814935,119.12042416136144,25.882008551204272,14.575486801734751,8.64903541261867,8.99667277643236,103.12688449040645,0.0
2022-03-12 22:40:00,7.3,17.5,20.9,22.3,10.6,4.509,12.33272,6.7037,45.6145,1.8888888888888888,7.555555555555555,151.22222222222223,0.0,70.77777777777777,10.0,1021.0,91.11111111111111,-2.666666666666667,16.11111111111111,1.0,412.48412745684044,443.1782030232747,5.926026629135434,111.07672845226223,25.87196606636047,14.569027849833171,8.19263320684433,8.838842465082804,127.79522874196371,0.0
2022-03-12 22:50:00,8.2,17.6,20.9,22.2,11.0,4.497,12.319015,6.7981,45.696600000000004,1.777777777777778,7.611111111111111,150.44444444444446,0.0,70.55555555555556,10.0,1021.0,90.22222222222223,-2.8333333333333335,16.22222222222222,1.0,411.1363751220703,445.5666751835264,5.908491474491055,106.3992195144481,25.872842299412874,14.558763983020674,8.340669334729514,8.804190798829504,96.96196743377858,0.0
2022-03-12 23:00:00,7.7,17.5,21.4,22.2,10.6,4.493,12.784275,6.581,45.7137,1.6666666666666667,7.666666666666667,149.66666666666666,0.0,70.33333333333333,10.0,1021.0,89.33333333333333,-3.0,16.333333333333332,1.0,406.1810749027647,449.1396176147461,5.890731609069695,110.64874808144434,25.868399867364918,14.568897210729997,8.269302079260012,8.953502225795035,147.83664077952756,0.0
2022-03-12 23:10:00,7.3,17.4,20.6,22.3,10.5,4.484,13.334164999999999,6.5872,45.7279,1.5555555555555556,7.722222222222222,148.88888888888889,0.0,70.11111111111111,10.0,1021.0,88.44444444444444,-3.166666666666667,16.444444444444443,1.0,411.6193128458659,443.5449043431775,6.070675928255932,109.52949125451558,25.84769726753235,14.600680212974549,8.479665279388428,9.273130799929302,97.1561422475179,0.0
2022-03-12 23:20:00,6.9,17.2,21.4,22.2,10.1,4.516,17.64745,6.6539,45.7565,1.4444444444444444,7.777777777777778,148.11111111111111,0.0,69.88888888888889,10.0,1021.0,87.55555555555556,-3.3333333333333335,16.555555555555557,1.0,412.9680184340203,445.07484887835625,6.258492306275556,110.68155905384128,25.835540516470786,14.643649753284993,9.055390861344204,9.550155006748135,125.77256477011126,0.0
2022-03-12 23:30:00,6.5,17.0,20.5,22.2,9.6,4.544,14.9876,6.830500000000001,45.7535,1.3333333333333335,7.833333333333333,147.33333333333334,0.0,69.66666666666667,10.0,1021.0,86.66666666666667,-3.5,16.666666666666668,1.0,411.0251275634766,449.6318099975586,6.411629507635946,111.34127058233919,25.750347255071006,14.715784732500712,8.76012168486913,9.753039879798889,111.93015074412028,0.0
2022-03-12 23:40:00,7.3,17.2,21.3,22.2,10.1,4.49,14.242844999999999,7.163500000000001,45.754599999999996,1.2222222222222223,7.888888888888889,146.55555555555554,0.0,69.44444444444444,10.0,1021.0,85.77777777777777,-3.666666666666667,16.77777777777778,1.0,412.37496513980557,448.0312384243669,6.559821982733948,105.20509122773078,25.76805728039499,14.764216401698226,8.842357875802424,9.837575096976284,127.53519364911958,0.0
2022-03-12 23:50:00,7.1,17.1,20.5,22.2,10.0,4.535,13.8554,7.4510000000000005,45.7391,1.1111111111111112,7.944444444444445,145.77777777777777,0.0,69.22222222222223,10.0,1021.0,84.88888888888889,-3.8333333333333335,16.88888888888889,1.0,408.5001183064779,442.37098360609735,6.64508343256126,107.15771970630365,25.719151274363202,14.78125332991282,8.954778813521067,9.90778647740682,105.62442109425862,0.0
2022-03-13 00:00:00,6.8,17.2,21.3,22.2,9.9,4.498,16.236895,7.9098,45.705200000000005,1.0,8.0,145.0,0.0,69.0,10.0,1021.0,84.0,-4.0,17.0,1.0,407.0930335560064,444.8365196736654,6.7338087663138655,110.260318409979,25.707680390675865,14.81191620349884,9.442518792152406,9.949099938074749,100.98650616963705,0.0
2022-03-13 00:10:00,6.1,16.9,20.4,22.2,9.4,4.517,15.317070000000001,7.6711,45.5715,1.0,7.888888888888889,145.0,0.0,68.94444444444444,10.0,1021.0555555555555,84.72222222222223,-4.0,16.833333333333332,1.0,409.108603515625,445.49400953270924,7.166216763938214,112.08603709183171,25.644852705756147,14.865785127817574,9.706765355363405,9.980936376819503,118.63996903586522,0.0
2022-03-13 00:20:00,7.0,17.3,21.5,22.2,10.2,4.485,13.94195,8.0466,45.204899999999995,1.0,7.777777777777778,145.0,0.0,68.88888888888889,10.0,1021.1111111111111,85.44444444444444,-4.0,16.666666666666668,1.0,407.6069360632184,441.26103108723953,6.732242173528941,110.6591030280334,25.557592693964644,14.905068119366964,9.61843164285024,10.003340644836424,92.6783290608724,0.0
2022-03-13 00:30:00,7.3,17.2,21.1,22.2,10.2,4.51,10.01406,7.9186000000000005,44.8926,1.0,7.666666666666667,145.0,0.0,68.83333333333333,10.0,1021.1666666666666,86.16666666666667,-4.0,16.5,1.0,409.8837753330977,432.487243287536,6.336872155383482,105.5052155543182,25.530891319910687,14.8716179450353,8.662804698149362,9.994615432421366,114.33632610321044,0.0
2022-03-13 00:40:00,7.5,17.3,20.9,22.2,10.3,4.505,10.13672,7.8870000000000005,44.7433,1.0,7.555555555555555,145.0,0.0,68.77777777777777,10.0,1021.2222222222222,86.88888888888889,-4.0,16.333333333333332,1.0,413.5112644028938,434.8768063319415,5.918171278581781,107.83912704898812,25.429494501480274,14.796857064107044,8.583354791274852,10.002106046730516,107.65219157612258,0.0
2022-03-13 00:50:00,7.6,17.3,21.3,22.2,10.4,4.519,8.945865000000001,7.800400000000001,44.695,1.0,7.444444444444445,145.0,0.0,68.72222222222223,10.0,1021.2777777777778,87.61111111111111,-4.0,16.166666666666668,1.0,411.9835371907552,436.34618098818027,5.587788847745475,106.46721215738414,25.423984057108562,14.725089306831359,7.968483084042868,9.964877581596374,105.2591521835327,0.0
2022-03-13 01:00:00,7.9,17.4,20.8,22.2,10.6,4.494,9.303185000000001,7.783799999999999,44.6452,1.0,7.333333333333333,145.0,0.0,68.66666666666667,10.0,1021.3333333333334,88.33333333333333,-4.0,16.0,1.0,415.4441996466976,429.4848452758789,5.025257171816746,105.86240945762161,25.39843723615011,14.654954403241476,7.668319367567699,9.954034147262574,131.69069886525472,0.0
2022-03-13 01:10:00,7.5,17.4,21.4,22.2,10.5,4.499,9.833285,7.8694999999999995,44.6469,1.0,7.222222222222222,145.0,0.0,68.61111111111111,10.0,1021.3888888888889,89.05555555555556,-4.0,15.833333333333334,1.0,413.9238076115751,432.64709240442033,4.7758961596462015,109.9957174613651,25.398337073137533,14.579290455828954,7.166943214343766,9.92606828813499,89.47293306533899,0.0
2022-03-13 01:20:00,7.7,17.4,20.5,22.2,10.5,4.53,11.80912,7.7600999999999996,44.6388,1.0,7.111111111111111,145.0,0.0,68.55555555555556,10.0,1021.4444444444445,89.77777777777777,-4.0,15.666666666666666,1.0,408.1027260265131,435.2254407755534,5.14735537904804,109.9232403532125,25.40222087542216,14.554216739336649,7.284718579451242,9.923237555821737,140.04863828023275,0.0
2022-03-13 01:30:00,8.0,17.5,21.4,22.2,10.8,4.526,11.821385,7.885599999999999,44.6551,1.0,7.0,145.0,0.0,68.5,10.0,1021.5,90.5,-4.0,15.5,1.0,413.00274393717444,434.5034399028208,5.191606622011649,109.6560083311695,25.36355728149414,14.562652107874552,7.67267111937205,9.941174770991008,108.26463377634684,0.0
2022-03-13 01:40:00,7.7,17.5,20.6,22.2,10.7,4.521,9.97246,7.490900000000001,44.6404,1.0,6.888888888888889,145.0,0.0,68.44444444444444,10.0,1021.5555555555555,91.22222222222223,-4.0,15.333333333333334,1.0,413.58069803873695,434.9885208831436,5.243937765716833,110.53575726439051,25.361205723326087,14.575185659322361,7.308659022110331,9.96063106051946,97.54085890796898,0.0
2022-03-13 01:50:00,7.8,17.4,21.3,22.2,10.5,4.508,7.157044999999999,7.5132,44.6002,1.0,6.777777777777778,145.0,0.0,68.38888888888889,10.0,1021.6111111111111,91.94444444444444,-4.0,15.166666666666666,1.0,407.5840946451823,433.124335530599,4.714251035371069,107.01193585605945,25.364847599665325,14.499493595759073,6.535106536547343,9.963548259735107,140.16213799794514,0.0
2022-03-13 02:00:00,7.5,17.4,20.9,22.2,10.5,4.517,6.29672,7.4729,44.6473,1.0,6.666666666666667,145.0,0.0,68.33333333333333,10.0,1021.6666666666666,92.66666666666667,-4.0,15.0,1.0,404.4934268925108,440.5571874158136,4.227025699541394,106.4020195401725,25.33738758356558,14.389016658357306,6.034770983073671,9.925656352339491,93.26881786174019,0.0
2022-03-13 02:10:00,8.0,17.5,21.2,22.2,10.9,4.512,6.918340000000001,7.0906,44.657,1.0,6.555555555555555,145.0,0.0,68.27777777777777,10.0,1021.7222222222222,93.38888888888889,-4.0,14.833333333333332,1.0,411.81043701171876,442.1349902589294,3.7189683057898177,111.72920798759677,25.33433418273926,14.341299312909445,5.674920334815979,9.945198319753011,133.90938027699787,0.0
2022-03-13 02:20:00,7.8,17.5,21.2,22.2,10.7,4.514,7.20537,7.162000000000001,44.6967,1.0,6.444444444444445,145.0,0.0,68.22222222222223,10.0,1021.7777777777778,94.11111111111111,-4.0,14.666666666666666,1.0,411.5941733770261,441.57370351155595,3.6680153925809487,112.86271914746128,25.307909965515137,14.361732934315999,5.3907635569572445,9.965658275286357,114.38844777425132,0.0
2022-03-13 02:30:00,7.6,17.3,20.6,22.2,10.4,4.516,8.825925,6.978400000000001,44.7394,1.0,6.333333333333334,145.0,0.0,68.16666666666667,10.0,1021.8333333333334,94.83333333333333,-4.0,14.5,1.0,416.00918487548824,436.22071834169583,3.5474300321482,114.40733844972598,25.259753167157793,14.559412529697525,5.7828590305511565,10.03436118926032,86.63349311203606,0.0
2022-03-13 02:40:00,7.6,17.4,21.4,22.2,10.6,4.535,8.467535,6.4354,44.7739,1.0,6.222222222222222,145.0,0.0,68.11111111111111,10.0,1021.8888888888889,95.55555555555556,-4.0,14.333333333333332,1.0,417.86207401670265,435.40910625589305,3.8111754222104777,120.26986916601322,25.198572940826416,14.878829924265542,5.581811859607696,10.26082156499227,157.5383727645874,0.0
2022-03-13 02:50:00,7.7,17.4,20.5,22.1,10.7,4.517,7.9873449999999995,6.4700999999999995,44.8392,1.0,6.111111111111111,145.0,0.0,68.05555555555556,10.0,1021.9444444444445,96.27777777777777,-4.0,14.166666666666666,1.0,413.2772975667318,439.3821506228393,3.769891131590989,110.33184490440928,25.17200961112976,15.023295861879983,5.416757136185964,10.408770176569622,97.0473954518636,0.0
2022-03-13 03:00:00,8.0,17.5,21.5,22.1,10.8,4.505,9.19758,6.2679,44.8962,1.0,6.0,145.0,0.0,68.0,10.0,1022.0,97.0,-4.0,14.0,1.0,420.7402868722499,442.88191885761836,3.6875370798542,111.16096248906884,25.18598299834688,15.156905089502283,5.478779659836979,10.470774116543053,177.94218205942272,0.0
2022-03-13 03:10:00,7.2,17.2,20.6,22.1,10.2,4.514,9.25307,6.2406999999999995,44.938100000000006,1.0,6.0,144.55555555555554,0.0,67.94444444444444,10.0,1021.9444444444445,97.16666666666667,-4.055555555555555,13.88888888888889,1.0,420.11452952067054,446.46614934110096,4.026853697333633,115.88625524574755,25.142207460403444,15.253696468671162,5.450411896705627,10.405901449521384,116.13510086059571,0.0
2022-03-13 03:20:00,7.0,17.1,21.4,22.1,9.9,4.496,8.95518,5.9267,44.9561,1.0,6.0,144.11111111111111,0.0,67.88888888888889,10.0,1021.8888888888889,97.33333333333333,-4.111111111111111,13.777777777777779,1.0,415.8110553048671,448.63950636940444,3.943307872054267,110.99786656438968,25.182785453311467,15.33247043736237,5.653619170633413,10.356017643422057,101.84722542584953,0.0
2022-03-13 03:30:00,6.7,17.1,20.6,22.1,9.9,4.481,8.18755,5.516299999999999,44.9808,1.0,6.0,143.66666666666666,0.0,67.83333333333333,10.0,1021.8333333333334,97.5,-4.166666666666667,13.666666666666666,1.0,417.3195848592122,454.59913583689723,3.995618932563706,110.35426266837256,25.190110257466635,15.36292674223582,5.55583078622818,10.345269482930501,130.62813398996988,0.0
2022-03-13 03:40:00,6.5,17.1,21.5,22.2,9.7,4.474,7.63011,5.3434,45.035399999999996,1.0,6.0,143.22222222222223,0.0,67.77777777777777,10.0,1021.7777777777778,97.66666666666667,-4.222222222222222,13.555555555555555,1.0,415.67685624747435,448.48464874267586,3.8749295965426382,106.94646171397407,25.17864192035912,15.320612733566156,5.362287578690523,10.210897261140037,111.89424807683221,0.0
2022-03-13 03:50:00,6.7,17.1,20.5,22.2,9.8,4.488,7.39354,5.706799999999999,45.1242,1.0,6.0,142.77777777777777,0.0,67.72222222222223,10.0,1021.7222222222222,97.83333333333333,-4.277777777777778,13.444444444444445,1.0,416.2931046549479,448.6502474659886,3.6160213815223026,108.19479235740705,25.174010833104454,15.245081469217936,4.9119680833816535,10.089616796175639,178.91771689097087,0.0
2022-03-13 04:00:00,6.6,17.0,21.3,22.1,9.6,4.495,7.148950000000001,5.9299,45.1707,1.0,6.0,142.33333333333334,0.0,67.66666666666667,10.0,1021.6666666666666,98.0,-4.333333333333333,13.333333333333334,1.0,427.03534637451173,447.19608521910925,3.4888964395065094,106.5673990790588,25.195301033117005,15.150114719611775,4.999319170976089,10.031142575404065,166.24523790133202,0.0
2022-03-13 04:10:00,6.3,16.9,21.1,22.1,9.3,4.484,7.399554999999999,5.3325000000000005,45.1088,1.0,6.0,141.88888888888889,0.0,67.61111111111111,10.0,1021.6111111111111,98.16666666666667,-4.388888888888889,13.222222222222221,1.0,427.64885660807295,438.65122589111326,3.551265071044534,110.00148424913655,25.179732656478883,15.110604972839354,4.985449850956599,10.037465756734212,94.93169036865234,0.0
2022-03-13 04:20:00,6.2,17.0,20.7,22.1,9.6,4.458,8.047704999999999,4.9288,45.1128,1.0,6.0,141.44444444444446,0.0,67.55555555555556,10.0,1021.5555555555555,98.33333333333333,-4.444444444444445,13.11111111111111,1.0,430.6078190209399,446.65408623355563,3.7221511119503083,114.76504005604545,25.101573727171303,15.155557179100771,4.924768570331531,10.164505467603437,131.20718462389067,0.0
2022-03-13 04:30:00,7.0,17.0,21.6,22.1,9.8,4.5,8.03374,4.5416,45.1385,1.0,6.0,141.0,0.0,67.5,10.0,1021.5,98.5,-4.5,13.0,1.0,428.97234181722007,452.0448483627144,3.731118420490437,116.71138165102168,25.043472000757852,15.272505523363751,5.104347058137258,10.21907991886139,87.3165549850464,0.0
2022-03-13 04:40:00,6.0,16.8,20.5,22.2,9.2,4.492,8.071565,4.3683,45.2059,1.0,6.0,140.55555555555554,0.0,67.44444444444444,10.0,1021.4444444444445,98.66666666666667,-4.555555555555555,12.88888888888889,1.0,427.3009279448411,453.1298551432292,3.696204694671146,114.80110331928663,25.01851595878601,15.422909344037373,5.208869636058807,10.454399415651958,166.22215710957843,0.0
2022-03-13 04:50:00,6.0,16.8,21.1,22.1,9.2,4.487,8.35215,4.7031,45.2892,1.0,6.0,140.11111111111111,0.0,67.38888888888889,10.0,1021.3888888888889,98.83333333333333,-4.611111111111111,12.777777777777779,1.0,430.84483225504556,453.43620121747597,3.802801711539091,111.15528976289565,24.967389564190878,15.505605633514751,5.41151781867453,10.576046580998911,118.34854995878405,0.0
2022-03-13 05:00:00,6.4,16.8,21.4,22.1,9.2,4.455,8.489005,4.66,45.3181,1.0,6.0,139.66666666666666,0.0,67.33333333333333,10.0,1021.3333333333334,99.0,-4.666666666666667,12.666666666666666,1.0,429.05974169776556,456.6652516682942,3.8304080012423847,112.83464259799591,24.948311754862466,15.614740382830302,5.065044060548146,10.534676423072813,142.48840675354003,0.0
2022-03-13 05:10:00,6.1,16.9,20.3,22.1,9.4,4.484,8.234225,4.5568,45.330200000000005,1.0,6.0,139.22222222222223,0.0,67.27777777777777,10.0,1021.2777777777778,99.16666666666667,-4.722222222222222,12.555555555555555,1.0,430.2612175777041,454.3637198367064,3.719706708489165,108.48765916231662,24.892430896543512,15.689221992492676,4.932578168279034,10.578549800323227,190.9699107660412,0.0
2022-03-13 05:20:00,6.1,16.8,21.5,22.1,9.2,4.483,8.47344,4.8076,45.361000000000004,1.0,6.0,138.77777777777777,0.0,67.22222222222223,10.0,1021.2222222222222,99.33333333333333,-4.777777777777778,12.444444444444445,1.0,427.6546614443023,450.8924857093548,3.778304042257158,107.36217755204541,24.942332674662275,15.70297235806783,5.084467957814534,10.393453071912129,109.91942178090412,0.0
2022-03-13 05:30:00,5.2,16.6,20.5,22.1,8.7,4.493,10.300740000000001,4.9663,45.3767,1.0,6.0,138.33333333333334,0.0,67.16666666666667,10.0,1021.1666666666666,99.5,-4.833333333333333,12.333333333333334,1.0,424.099674987793,454.25817807953933,3.9669712874579566,115.15099941404526,24.948712615966794,15.72033353328705,5.106271008650461,10.39978754679362,274.1761383565267,0.0
2022-03-13 05:40:00,4.9,16.4,21.0,22.1,8.3,4.486,9.25854,4.7741,45.3572,1.0,6.0,137.88888888888889,0.0,67.11111111111111,10.0,1021.1111111111111,99.66666666666667,-4.888888888888889,12.222222222222221,1.0,433.2050517921886,447.31812774658204,3.9739190679014067,115.28856274017505,24.905741317447298,15.737621746790612,5.374491402456316,11.171250465630138,95.71095635753566,0.0
2022-03-13 05:50:00,5.8,16.5,21.4,22.1,8.7,4.491,8.092459999999999,4.8268,45.324,1.0,6.0,137.44444444444446,0.0,67.05555555555556,10.0,1021.0555555555555,99.83333333333333,-4.944444444444445,12.11111111111111,1.0,435.4088638305664,449.0799533501987,3.8054450474553194,103.63470987158307,24.91724105199178,15.650538442929587,4.998343499501546,12.018576086362202,173.3203369394938,0.0
2022-03-13 06:00:00,4.8,16.5,20.3,22.1,8.5,4.473,8.008235,4.572,45.2876,1.0,6.0,137.0,0.0,67.0,10.0,1021.0,100.0,-5.0,12.0,1.0,433.16899981970073,451.10478027343754,3.701190476134672,107.13310789938028,24.88394219080607,15.583780652681986,5.301642779509226,12.405730322202047,151.97795631408692,0.0
2022-03-13 06:10:00,5.0,16.4,21.3,22.1,8.3,4.482,8.4606,4.8754,45.2827,1.2222222222222223,5.888888888888889,134.72222222222223,0.0,66.22222222222223,10.0,1020.9444444444445,96.27777777777777,-4.944444444444445,11.666666666666666,1.0555555555555556,433.87657389322914,449.59474687598214,3.6428570246292376,116.00701525133209,24.986036117521383,15.539796404569163,5.095617410409249,12.924220622730795,123.14705752313475,0.0
2022-03-13 06:20:00,4.9,16.5,21.5,22.1,8.5,4.456,9.215385000000001,5.075699999999999,45.2538,1.4444444444444444,5.777777777777778,132.44444444444446,0.0,65.44444444444444,10.0,1020.8888888888889,92.55555555555556,-4.888888888888889,11.333333333333334,1.1111111111111112,430.9306889606344,446.79154469807946,3.9057385761724355,110.96895509924593,25.03262758255005,15.567908131281536,5.26972340186437,13.332157820065817,111.27318333943686,0.0
2022-03-13 06:30:00,4.0,16.2,20.3,22.1,7.8,4.435,9.00983,5.5217,45.181200000000004,1.6666666666666665,5.666666666666667,130.16666666666666,0.0,64.66666666666667,10.0,1020.8333333333334,88.83333333333333,-4.833333333333333,11.0,1.1666666666666667,431.99348988850915,450.00942190236054,4.022914219629966,112.66887875745526,25.17750754000777,15.640012314844942,5.365651341521807,13.554996006690848,110.71103851490776,0.0
2022-03-13 06:40:00,4.1,16.1,21.1,22.1,7.7,4.469,9.335339999999999,5.842499999999999,45.115300000000005,1.8888888888888888,5.555555555555555,127.88888888888889,0.0,63.888888888888886,10.0,1020.7777777777778,85.11111111111111,-4.777777777777778,10.666666666666666,1.2222222222222223,434.629915641697,455.5515244757992,3.7619379975768807,113.38314102086645,25.26724708557129,15.631855077743532,5.2590882682800295,13.811163350741069,104.43198923746745,0.0
2022-03-13 06:50:00,5.8,16.6,21.4,22.1,8.8,4.47,9.277105,6.1637,45.0037,2.111111111111111,5.444444444444445,125.61111111111111,0.0,63.111111111111114,10.0,1020.7222222222222,81.38888888888889,-4.722222222222222,10.333333333333334,1.2777777777777777,432.72910939534506,457.4789482625325,3.9072440026574213,113.88285338428734,25.342825622558593,15.64984203338623,5.252479501565297,14.192652085622152,114.50591128031412,0.0
2022-03-13 07:00:00,5.4,16.6,20.4,22.1,8.9,4.489,9.991535,6.5337000000000005,44.908,2.333333333333333,5.333333333333333,123.33333333333333,0.0,62.333333333333336,10.0,1020.6666666666666,77.66666666666667,-4.666666666666667,10.0,1.3333333333333333,437.74188775775076,454.8240801230244,3.99370525323065,109.71465864170743,25.414944138015056,15.70175338750505,5.172325200616976,14.359738668371728,110.47748464056329,0.0
2022-03-13 07:10:00,4.6,16.3,21.6,22.1,8.0,4.444,9.460755,7.312600000000001,45.1226,2.5555555555555554,5.222222222222222,121.05555555555556,0.0,61.55555555555556,10.0,1020.6111111111111,73.94444444444444,-4.611111111111111,9.666666666666666,1.3888888888888888,436.4253584798177,452.3229065783271,4.001825522494181,109.60732221743481,25.49492957750956,15.750155081748963,5.390650284290314,14.15602354367574,111.43730964660645,0.0
2022-03-13 07:20:00,4.7,16.4,21.0,22.2,8.3,4.466,10.57897,9.0887,44.7153,2.7777777777777777,5.111111111111111,118.77777777777777,0.0,60.77777777777778,10.0,1020.5555555555555,70.22222222222223,-4.555555555555555,9.333333333333332,1.4444444444444444,437.50066463777387,450.6571282958985,4.105462584771679,117.40534404366704,25.553532921473185,15.93336265405019,5.561834669113159,13.64840247631073,105.9604180908203,0.0
2022-03-13 07:30:00,4.2,16.2,20.3,22.2,7.9,4.5,10.216759999999999,10.6081,43.363299999999995,3.0,5.0,116.5,0.0,60.0,10.0,1020.5,66.5,-4.5,9.0,1.5,439.2158350626628,454.47794935555294,4.037513550082169,119.25460329842433,25.60372656644401,16.204121363095645,5.497714272865467,13.152518933021417,119.4847092084292,0.0
2022-03-13 07:40:00,4.9,16.4,21.5,22.2,8.2,4.449,9.584085,11.9192,41.7558,3.2222222222222223,4.888888888888889,114.22222222222223,0.0,59.22222222222222,10.0,1020.4444444444445,62.77777777777778,-4.444444444444445,8.666666666666666,1.5555555555555556,436.6026291910807,453.06009470270965,4.076821285897056,119.12963041380974,25.70238392829895,16.37529572804769,5.244883504311244,12.501150430043538,146.2449642944336,0.0
2022-03-13 07:50:00,5.4,16.6,20.9,22.3,8.7,4.451,8.760850000000001,13.063399999999998,40.4255,3.444444444444444,4.777777777777778,111.94444444444444,0.0,58.44444444444444,10.0,1020.3888888888889,59.05555555555556,-4.388888888888889,8.333333333333332,1.6111111111111112,440.72350514729817,448.3399534624473,3.92991606293425,113.14519086913201,25.81400893184425,16.51822418035087,5.311154725349556,11.927149215902986,317.1059753909353,0.0
2022-03-13 08:00:00,6.4,17.0,20.9,22.4,9.5,4.475,10.055955,13.794999999999998,39.5245,3.6666666666666665,4.666666666666667,109.66666666666666,0.0,57.666666666666664,10.0,1020.3333333333334,55.333333333333336,-4.333333333333333,8.0,1.6666666666666665,436.9818855478572,455.63774095907974,3.868231166560771,108.47226727889756,25.960367816289267,16.560521465937295,5.575972789128621,11.070331789652506,281.87307221730555,0.0
2022-03-13 08:10:00,6.6,17.1,21.6,22.4,9.5,4.474,9.980185,14.0715,39.2258,3.888888888888889,4.555555555555555,107.38888888888889,0.0,56.888888888888886,10.0,1020.2777777777778,51.611111111111114,-4.277777777777778,7.666666666666666,1.7222222222222223,441.20625498453774,465.4714135742188,4.144927611835932,120.42131806648383,26.099668118158974,16.640576871236167,5.574326415061951,10.96954969406128,320.1767325083415,0.0
2022-03-13 08:20:00,6.5,17.2,20.4,22.4,9.9,4.487,8.720625,14.2981,38.9276,4.111111111111111,4.444444444444445,105.11111111111111,0.0,56.111111111111114,10.0,1020.2222222222222,47.88888888888889,-4.222222222222222,7.333333333333333,1.7777777777777777,444.886605336858,461.2800579798907,4.133840372798133,111.82617085149732,26.243440686511455,16.60724775928562,5.292511809586132,10.94972639846263,445.88055750701386,0.0
2022-03-13 08:30:00,6.2,17.0,21.5,22.5,9.3,4.47,9.712335,15.668299999999999,38.887299999999996,4.333333333333333,4.333333333333334,102.83333333333333,0.0,55.333333333333336,10.0,1020.1666666666666,44.166666666666664,-4.166666666666667,7.0,1.8333333333333333,445.19547363281254,455.63061978394956,4.068620807107559,108.68606683095297,26.362393541336058,16.525066197713215,5.545589707692464,10.443824036916096,381.40397979736326,0.0
2022-03-13 08:40:00,6.6,17.1,20.8,22.5,9.4,4.465,9.654779999999999,15.488900000000001,38.7927,4.555555555555555,4.222222222222222,100.55555555555554,0.0,54.55555555555556,10.0,1020.1111111111111,40.44444444444444,-4.111111111111111,6.666666666666666,1.8888888888888888,447.0936879230368,456.41847564697264,4.31654987362145,113.11119333989203,26.4955961227417,16.449921922683718,5.427649990717571,10.185485264460246,448.0791634877522,0.0
2022-03-13 08:50:00,6.5,17.2,20.9,22.5,9.8,4.485,9.646015,16.627699999999997,38.5127,4.777777777777778,4.111111111111111,98.27777777777777,0.0,53.77777777777778,10.0,1020.0555555555555,36.72222222222222,-4.055555555555555,6.333333333333333,1.9444444444444444,447.873288269043,456.2649731725934,4.183626610774779,109.72957036551784,26.63698775291443,16.3783659807841,5.557588746547699,9.621377552350364,536.80894917806,0.0
2022-03-13 09:00:00,7.6,17.7,21.4,22.6,10.7,4.46,9.34931,16.5461,38.262,5.0,4.0,96.0,0.0,53.0,10.0,1020.0,33.0,-4.0,6.0,2.0,449.601155588435,457.7276762898763,4.416527319823281,109.91052894484525,26.76189380009969,16.29675762494405,5.60616730372111,9.141749946276345,496.39993789672855,0.0
2022-03-13 09:10:00,7.9,17.7,20.8,22.6,10.7,4.498,8.823744999999999,16.0121,38.255700000000004,5.388888888888889,3.9444444444444446,92.94444444444444,0.0,52.27777777777778,10.0,1019.8888888888889,31.61111111111111,-3.888888888888889,5.833333333333333,2.111111111111111,442.64839324951174,454.3105010004153,4.385386348302755,111.16617133598542,26.897790133158367,16.17697249094645,5.683129688103994,8.82264490922292,488.0050596618653,0.0
2022-03-13 09:20:00,8.6,18.0,21.1,22.6,11.3,4.466,8.484425,16.8167,38.461,5.777777777777778,3.888888888888889,89.88888888888889,0.0,51.55555555555556,10.0,1019.7777777777778,30.22222222222222,-3.7777777777777777,5.666666666666667,2.2222222222222223,448.0941454236261,448.72321166992185,4.369888804046448,108.05104657383288,27.02123575528463,16.016478951772054,5.797447253863017,8.444849650065105,264.11263020833337,0.0
2022-03-13 09:30:00,8.4,18.0,21.3,22.7,11.3,4.491,7.159885,16.759,38.556,6.166666666666667,3.8333333333333335,86.83333333333333,0.0,50.833333333333336,10.0,1019.6666666666666,28.833333333333336,-3.6666666666666665,5.5,2.3333333333333335,444.2288394165039,447.7183055728606,4.32574070067729,100.88841026198392,27.14510581970215,15.832660102844239,5.435807465712229,8.136827346483866,404.292718556722,0.0
2022-03-13 09:40:00,8.2,17.9,20.7,22.7,11.2,4.483,7.22348,16.810499999999998,38.6152,6.555555555555555,3.7777777777777777,83.77777777777777,0.0,50.111111111111114,10.0,1019.5555555555555,27.444444444444443,-3.5555555555555554,5.333333333333333,2.4444444444444446,440.9660672803857,448.8545504269655,4.076043829870763,106.72644493943554,27.26116051991781,15.665772805213928,5.050052293141683,7.299999998410543,529.4560540771485,0.0
2022-03-13 09:50:00,8.8,18.0,20.8,22.7,11.4,4.489,5.75082,16.9195,38.5038,6.944444444444445,3.7222222222222223,80.72222222222223,0.0,49.388888888888886,10.0,1019.4444444444445,26.055555555555557,-3.4444444444444446,5.166666666666667,2.5555555555555554,441.2807019042969,450.12725503855734,3.8049041180489427,110.70364425594524,27.383200117746988,15.501852385203042,4.608925793965658,6.101163446903229,521.5423536682129,0.0
2022-03-13 10:00:00,9.2,18.2,21.4,22.7,11.8,4.492,4.887205,16.9693,38.3309,7.333333333333334,3.6666666666666665,77.66666666666666,0.0,48.666666666666664,10.0,1019.3333333333334,24.666666666666668,-3.3333333333333335,5.0,2.6666666666666665,429.47028774568406,444.1681845092774,3.6224197471141815,104.27896483103434,27.53689213116964,15.305869383811952,3.9215368028481805,4.751788930892944,564.2191819254557,0.0
2022-03-13 10:10:00,9.6,18.4,21.3,22.7,12.2,4.468,4.642475,17.1712,38.8776,7.722222222222222,3.611111111111111,74.61111111111111,0.0,47.94444444444444,10.0,1019.2222222222222,23.27777777777778,-3.2222222222222223,4.833333333333333,2.7777777777777777,423.8270058186848,438.13487571277835,3.2814883188541324,95.62722175813664,27.694557962417605,15.038639667828878,3.800343193213145,3.3932691474755607,480.4304285176595,0.0
2022-03-13 10:20:00,10.1,18.6,21.1,22.7,12.7,4.505,3.9537950000000004,17.0475,40.532799999999995,8.11111111111111,3.5555555555555554,71.55555555555556,0.0,47.22222222222222,10.0,1019.1111111111111,21.88888888888889,-3.111111111111111,4.666666666666666,2.888888888888889,419.6275132312994,438.56873819986976,2.9765693339857004,100.58396499504477,27.82221531867981,14.652533156077066,3.386851284901301,2.405943543712298,394.3173992919922,0.0
2022-03-13 10:30:00,10.0,18.5,20.1,22.7,12.5,4.487,4.014889999999999,16.5684,41.8464,8.5,3.5,68.5,0.0,46.5,10.0,1019.0,20.5,-3.0,4.5,3.0,415.41453725179036,437.49457945725015,2.824092696332662,106.70150977075437,27.95154194654044,14.285699933612415,3.2610198668773562,1.711584026022146,353.1793384004582,0.0
2022-03-13 10:40:00,10.1,18.6,21.7,22.7,12.8,4.499,3.980995,17.035400000000003,42.706900000000005,8.88888888888889,3.4444444444444446,65.44444444444444,0.0,45.77777777777778,10.0,1018.8888888888889,19.111111111111114,-2.888888888888889,4.333333333333333,3.111111111111111,411.9517662171112,435.27008677164713,2.646686350952434,108.09580653174449,28.079663972854615,13.987989624341328,3.1554007001717883,1.375396381020546,412.11567944844563,0.0
2022-03-13 10:50:00,10.2,18.6,21.1,22.7,12.7,4.472,3.4724150000000003,16.3871,43.0739,9.277777777777779,3.388888888888889,62.388888888888886,0.0,45.05555555555556,10.0,1018.7777777777778,17.72222222222222,-2.7777777777777777,4.166666666666666,3.2222222222222223,417.30717875162765,430.72315050147046,2.6044905937526184,110.06899959197827,28.206903305053707,13.811334479649862,2.924778413772583,1.205018458366394,403.2611987813314,0.0
2022-03-13 11:00:00,11.2,19.0,21.1,22.7,13.5,4.481,3.59814,16.4592,43.1676,9.666666666666668,3.3333333333333335,59.33333333333333,0.0,44.333333333333336,10.0,1018.6666666666666,16.333333333333336,-2.666666666666667,4.0,3.333333333333333,411.66952242094897,429.50198930060725,2.3413532699535122,101.42326498969126,28.312453025182087,13.675331729253134,2.763022520542145,1.1124253513415654,464.9291074625651,0.0
2022-03-13 11:10:00,12.2,19.3,20.3,22.7,14.3,4.48,3.35007,16.5578,43.231100000000005,10.055555555555555,3.2777777777777777,56.27777777777778,0.0,43.611111111111114,10.0,1018.5555555555555,14.944444444444446,-2.5555555555555554,3.833333333333333,3.4444444444444446,406.4925793457031,429.06222269694007,2.2047458430939475,101.21881612465207,28.434873145421346,13.517756420771281,2.6104403177897137,1.0616808529694874,420.90642130533854,0.0
2022-03-13 11:20:00,12.4,19.4,19.9,22.6,14.5,4.503,3.4911749999999997,17.084899999999998,43.1944,10.444444444444445,3.2222222222222223,53.22222222222222,0.0,42.888888888888886,10.0,1018.4444444444445,13.555555555555557,-2.4444444444444446,3.6666666666666665,3.5555555555555554,408.7810171368478,428.1423354365908,2.38394195354591,91.72789385197527,28.547373949686687,13.299493729273479,2.6853758219877877,1.033832089304924,248.5403002802531,0.0
2022-03-13 11:30:00,12.2,19.3,19.6,22.6,14.4,4.511,3.37219,17.0927,43.1205,10.833333333333332,3.166666666666667,50.166666666666664,0.0,42.166666666666664,10.0,1018.3333333333334,12.166666666666668,-2.3333333333333335,3.5,3.6666666666666665,408.47752329508467,428.1892436726888,2.1462272966076426,93.6895288794997,28.669561451572484,13.067862790721957,2.5616507335773298,1.0185494901366154,313.2043858583095,0.0
2022-03-13 11:40:00,12.9,19.5,19.6,22.5,14.9,4.52,3.26834,17.0192,43.0496,11.222222222222221,3.111111111111111,47.11111111111111,0.0,41.44444444444444,10.0,1018.2222222222222,10.777777777777779,-2.2222222222222223,3.333333333333333,3.7777777777777777,414.6277327719502,424.5312066580235,2.0952138971676257,91.97877802617133,28.790364265441895,12.938162552515667,2.469863391121229,1.0101565555731455,388.70583806355796,0.0
2022-03-13 11:50:00,13.3,19.6,19.7,22.5,15.2,4.511,2.8341000000000003,16.600299999999997,42.952299999999994,11.61111111111111,3.0555555555555554,44.05555555555555,0.0,40.72222222222222,10.0,1018.1111111111111,9.38888888888889,-2.111111111111111,3.1666666666666665,3.888888888888889,411.7290325927735,426.9620616553296,2.0614755880731646,92.52889994432697,28.901378841400145,12.827411828041075,2.3089510389169057,1.0055439064900082,318.1471257019043,0.0
2022-03-13 12:00:00,13.5,19.6,19.7,22.5,15.3,4.48,2.44867,16.264,42.9184,12.0,3.0,41.0,0.0,40.0,10.0,1018.0,8.0,-2.0,3.0,4.0,405.90839820598734,426.41226186116535,1.8057364795841064,95.91067164340261,29.00514512062073,12.66168108622233,2.2388221595684685,1.003016542394956,173.4294071261088,0.0
