,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-13 12:10:00,13.5,19.8,19.8,22.4,15.7,4.492,2.494405,16.1832,42.8966,12.11111111111111,2.9444444444444446,58.44444444444444,0.0,39.94444444444444,10.0,1017.9444444444445,7.944444444444445,-1.8888888888888888,3.0,4.0,407.60796793619795,430.7242466998922,1.7084896596407486,98.79262261169778,29.050046059290572,12.479650837580362,2.086388111313184,1.0016289057334264,252.13571800867717,0.0
2022-03-13 12:20:00,14.7,20.1,20.1,22.4,16.4,4.492,2.27908,16.3047,42.9061,12.222222222222221,2.888888888888889,75.88888888888889,0.0,39.888888888888886,10.0,1017.8888888888889,7.888888888888889,-1.7777777777777777,3.0,4.0,405.3421509911548,428.28554087320964,1.780383885957427,105.91782333180056,29.06139194488525,12.390405060450236,1.9986256549755734,1.0008718858162564,137.58492238203684,0.0
2022-03-13 12:30:00,14.7,20.0,20.1,22.4,16.2,4.507,2.11334,16.4838,42.9078,12.333333333333334,2.8333333333333335,93.33333333333334,0.0,39.833333333333336,10.0,1017.8333333333334,7.833333333333333,-1.6666666666666667,3.0,4.0,401.2979705810547,425.9049624247935,1.6161558486075052,110.02380315834519,29.05705449740092,12.310731342633565,1.9272235018014912,1.0004658552010854,211.30070857365928,0.0
2022-03-13 12:40:00,14.6,20.2,20.2,22.4,16.5,4.5,1.9807700000000001,16.7659,42.8585,12.444444444444445,2.7777777777777777,110.77777777777779,0.0,39.77777777777778,10.0,1017.7777777777778,7.777777777777778,-1.5555555555555556,3.0,4.0,404.9828683226136,424.4252323931113,1.3844421195849186,110.49006818631274,29.05826472918193,12.288806740442912,1.9147604332367578,1.0002441843350727,163.99035505930584,0.0
2022-03-13 12:50:00,15.1,20.4,20.3,22.5,16.9,4.495,2.056425,16.505,42.771300000000004,12.555555555555555,2.7222222222222223,128.22222222222223,0.0,39.72222222222222,10.0,1017.7222222222222,7.722222222222222,-1.4444444444444444,3.0,4.0,404.7186377970378,428.37877858479817,1.4371625325336295,109.38858508740441,29.076285058845905,12.27641574983543,1.6766247388131201,1.0001241147518158,197.3998245340552,0.0
2022-03-13 13:00:00,15.3,20.4,20.3,22.5,16.9,4.495,1.9637,16.6965,42.6423,12.666666666666666,2.6666666666666665,145.66666666666669,0.0,39.666666666666664,10.0,1017.6666666666666,7.666666666666667,-1.3333333333333335,3.0,4.0,403.7778786214193,431.101878742788,1.3612282463150511,108.45841625558455,29.08719812393188,12.28399998029073,1.597790476878484,1.0000532180070878,198.31265332539877,0.0
2022-03-13 13:10:00,16.1,20.5,20.4,22.5,17.4,4.541,2.020445,17.231299999999997,42.2659,12.777777777777779,2.611111111111111,163.11111111111111,0.0,39.611111111111114,10.0,1017.6111111111111,7.611111111111111,-1.2222222222222223,3.0,4.0,399.9077167695144,424.9681923772001,1.3956026807713644,112.71428838438908,29.10392159461975,12.315383404095968,1.6102399595578512,1.0000298023223877,152.45343123753864,0.0
2022-03-13 13:20:00,15.1,20.4,20.4,22.5,16.9,4.481,1.9058049999999997,17.401,42.042899999999996,12.88888888888889,2.5555555555555554,180.55555555555557,0.0,39.55555555555556,10.0,1017.5555555555555,7.555555555555555,-1.1111111111111112,3.0,4.0,403.27799021402996,420.8752186075846,1.4024242034200893,108.8640526475206,29.134597571690875,12.294750219980877,1.5918720428148905,1.0000298023223877,179.35338842074077,0.0
2022-03-13 13:30:00,16.3,20.6,20.6,22.5,17.5,4.513,1.6881150000000003,17.5353,41.908699999999996,13.0,2.5,198.0,0.0,39.5,10.0,1017.5,7.5,-1.0,3.0,4.0,402.0949102151805,418.2427003215921,1.3482397812604905,106.76340665181479,29.17739997545878,12.21450672785441,1.4807760953903197,1.0000298023223877,178.88722138722738,0.0
2022-03-13 13:40:00,16.6,20.8,20.7,22.5,18.0,4.519,1.7134699999999998,17.5483,41.7836,13.11111111111111,2.4444444444444446,215.44444444444446,0.0,39.44444444444444,10.0,1017.4444444444445,7.444444444444445,-0.8888888888888888,3.0,4.0,401.8285577392578,418.39026141638044,1.3545426898032933,113.02308157947778,29.241442426045733,12.073528602917989,1.5215741191307703,1.0000298023223877,131.70351963678996,0.0
2022-03-13 13:50:00,16.2,20.8,20.9,22.5,17.9,4.487,1.68186,17.6011,41.7068,13.222222222222221,2.388888888888889,232.88888888888889,0.0,39.388888888888886,10.0,1017.3888888888889,7.388888888888889,-0.7777777777777779,3.0,4.0,398.99331916546,415.31382181803383,1.1609596980055847,112.24489599648169,29.29393484751383,11.892806633313498,1.534787743091583,1.0000298023223877,107.79777956644693,0.0
2022-03-13 14:00:00,16.9,20.9,20.9,22.5,18.1,4.501,1.682915,17.4341,41.6592,13.333333333333334,2.3333333333333335,250.33333333333334,0.0,39.333333333333336,10.0,1017.3333333333334,7.333333333333333,-0.6666666666666667,3.0,4.0,398.700026550293,416.2801824705628,1.214155194850291,126.95156127563305,29.342048857791276,11.779258354019984,1.3307591643104444,1.0000298023223877,155.36645878527798,0.0
2022-03-13 14:10:00,17.3,21.1,21.0,22.6,18.4,4.49,1.629665,17.438200000000002,41.6331,13.444444444444445,2.2777777777777777,267.77777777777777,0.0,39.27777777777778,10.0,1017.2777777777778,7.277777777777778,-0.5555555555555556,3.0,4.0,401.4651689411032,419.512880754142,1.2488606466125634,110.99702325745493,29.392700042724606,11.683805573781331,1.3759846764802934,1.0000307873884835,121.87038927714029,0.0
2022-03-13 14:20:00,16.8,21.0,21.0,22.6,18.1,4.495,1.6053149999999998,17.316399999999998,41.6054,13.555555555555555,2.2222222222222223,285.22222222222223,0.0,39.22222222222222,10.0,1017.2222222222222,7.222222222222222,-0.4444444444444444,3.0,4.0,400.44654449462894,420.7964772542317,1.13668047136001,116.262607537178,29.46392956097921,11.570971867243449,1.3459297322233517,1.0085917101303736,137.8219769668579,0.0
2022-03-13 14:30:00,17.0,21.1,21.1,22.6,18.4,4.48,1.45987,17.2327,41.5813,13.666666666666666,2.166666666666667,302.6666666666667,0.0,39.166666666666664,10.0,1017.1666666666666,7.166666666666667,-0.3333333333333335,3.0,4.0,400.7751042192832,423.322474189846,1.1862752816720872,124.12779470476053,29.544093748728432,11.495095140139261,1.297086755335331,1.0612420467535655,113.83737908204395,0.0
2022-03-13 14:40:00,17.2,21.2,21.1,22.6,18.5,4.521,1.638955,17.4991,41.5533,13.777777777777779,2.111111111111111,320.11111111111114,0.0,39.111111111111114,10.0,1017.1111111111111,7.111111111111111,-0.22222222222222232,3.0,4.0,397.147507019043,417.1520088564116,1.1205443125996886,117.88622612279687,29.621177107493082,11.352921415964762,1.4484954780340193,1.227188318371773,58.75865825752417,0.0
2022-03-13 14:50:00,17.7,21.3,21.2,22.6,18.9,4.51,1.612615,17.4643,41.5136,13.88888888888889,2.0555555555555554,337.55555555555554,0.0,39.05555555555556,10.0,1017.0555555555555,7.055555555555555,-0.11111111111111116,3.0,4.0,400.88917728467925,415.62568298339846,1.17598598039588,92.59348436862061,29.69944755872091,11.202506947517396,1.3337962951262792,1.52308646718661,17.138706982334455,0.0
2022-03-13 15:00:00,17.8,21.5,21.4,22.7,19.1,4.476,1.49873,17.64,41.496300000000005,14.0,2.0,355.0,0.0,39.0,10.0,1017.0,7.0,0.0,3.0,4.0,400.2036232503255,422.12064171451266,1.1425818317471923,102.87223746434442,29.75919424628134,11.111389047681948,1.3611140049446775,1.9148395648312433,66.89391228799767,0.0
2022-03-13 15:10:00,18.0,21.5,21.4,22.7,19.2,4.504,1.509225,17.482300000000002,41.4749,13.722222222222221,2.1666666666666665,342.27777777777777,0.0,40.44444444444444,10.0,1017.1111111111111,6.944444444444445,0.16666666666666669,3.2777777777777777,3.8333333333333335,397.07301513671877,419.32898712158203,1.013752948981894,108.01927590601863,29.818792047500608,11.025549840927123,1.2875859261552494,2.2428663833936056,34.07899909873804,0.0
2022-03-13 15:20:00,17.6,21.5,21.4,22.7,19.0,4.516,1.5225363636363638,17.40709090909091,41.468272727272726,13.444444444444445,2.3333333333333335,329.55555555555554,0.0,41.888888888888886,10.0,1017.2222222222222,6.888888888888889,0.33333333333333337,3.5555555555555554,3.6666666666666665,398.7467561603415,417.474570961437,1.060315823260337,106.91908468946899,29.844180685679117,10.92321174621582,1.3115553098917008,2.719919019937515,10.271053325136503,0.0
2022-03-13 15:30:00,17.4,21.5,21.4,22.7,19.0,4.532,1.7134900000000002,17.478900000000003,41.4968,13.166666666666666,2.5,316.8333333333333,0.0,43.333333333333336,10.0,1017.3333333333334,6.833333333333333,0.5,3.833333333333333,3.5,402.476840269593,420.1263083867917,1.0474241646770703,111.70942770510744,29.86463764826457,10.884081513086954,1.3304360402623812,3.3109025092919664,11.858542262117068,0.0
2022-03-13 15:40:00,18.1,21.6,21.5,22.8,19.3,4.509,1.63204,16.941399999999998,41.513999999999996,12.88888888888889,2.666666666666667,304.1111111111111,0.0,44.77777777777778,10.0,1017.4444444444445,6.777777777777778,0.6666666666666667,4.111111111111111,3.333333333333333,402.36492235556415,422.91295214422814,1.203265463258587,113.72930088711323,29.873390646627392,10.935706772103822,1.360158486864661,3.86833455306662,1.0537882182995477,0.0
2022-03-13 15:50:00,18.1,21.6,21.5,22.8,19.2,4.518,1.93412,16.589199999999998,41.595299999999995,12.61111111111111,2.8333333333333335,291.3888888888889,0.0,46.22222222222222,10.0,1017.5555555555555,6.722222222222222,0.8333333333333334,4.388888888888889,3.1666666666666665,398.85701721191407,424.3812162026592,1.1593507438965436,124.37851118378721,29.913253488540647,11.0833997408549,1.3562931448221207,4.523045134544373,1.0000008344650269,0.0
2022-03-13 16:00:00,18.0,21.6,21.6,22.8,19.3,4.521,1.844905,16.4869,41.7274,12.333333333333334,3.0,278.66666666666663,0.0,47.666666666666664,10.0,1017.6666666666666,6.666666666666667,1.0,4.666666666666666,3.0,397.84982272444097,421.79762095835014,1.204324879314603,126.16846626885192,30.04545400937398,11.161528946558633,1.375824541846911,5.277493485609691,8.619294812281925,0.0
2022-03-13 16:10:00,17.7,21.6,21.5,22.8,19.1,4.523,1.952625,16.4525,41.8333,12.055555555555555,3.166666666666667,265.94444444444446,0.0,49.111111111111114,10.0,1017.7777777777778,6.611111111111111,1.1666666666666667,4.944444444444445,2.833333333333333,401.8204039510091,416.7239764404297,1.3154015455155048,127.99035586254745,30.443171644210814,11.137074705759684,1.446622368991375,6.0142876569430035,15.053743244012196,0.0
2022-03-13 16:20:00,17.6,21.5,21.5,22.8,19.0,4.514,2.1855350000000002,16.4309,41.8895,11.777777777777779,3.3333333333333335,253.22222222222223,0.0,50.55555555555556,10.0,1017.8888888888889,6.555555555555555,1.3333333333333335,5.222222222222221,2.6666666666666665,407.36260390358404,420.61800018661324,1.384854569145515,124.63133552465062,30.955087871551513,11.091131703058878,1.6541736106077831,6.856583034992218,7.278115083972613,0.0
2022-03-13 16:30:00,17.6,21.5,21.4,22.8,18.9,4.53,2.2512,16.2352,41.916199999999996,11.5,3.5,240.5,0.0,52.0,10.0,1018.0,6.5,1.5,5.5,2.5,404.0049393717448,421.61418253580734,1.433355410560376,119.9343695656728,31.37355870246887,11.023195902506512,1.6621447929739954,7.72932497104009,1.000000238418579,0.0
2022-03-13 16:40:00,17.3,21.4,21.3,22.8,18.6,4.526,2.117725,16.0286,41.9485,11.222222222222221,3.666666666666667,227.77777777777777,0.0,53.44444444444444,10.0,1018.1111111111111,6.444444444444445,1.6666666666666667,5.777777777777778,2.333333333333333,402.00789726520406,417.43362399046447,1.4117360187890164,117.43798037081788,31.749187962214155,10.888896247545878,1.5655336795250574,8.501043879191082,1.000000238418579,0.0
2022-03-13 16:50:00,16.4,21.0,21.1,22.8,17.9,4.531,2.341725,15.8072,42.008500000000005,10.944444444444445,3.8333333333333335,215.05555555555554,0.0,54.888888888888886,10.0,1018.2222222222222,6.388888888888889,1.8333333333333335,6.055555555555555,2.1666666666666665,406.46122467041016,415.92823207460594,1.3671833585177438,115.46200744844427,32.05126272837321,10.718615684509277,1.6148650046189625,9.078952016830446,3.7306424965461096,0.0
2022-03-13 17:00:00,15.9,20.8,20.9,22.7,17.6,4.504,2.66859,15.227100000000002,42.086,10.666666666666668,4.0,202.33333333333331,0.0,56.33333333333333,10.0,1018.3333333333334,6.333333333333333,2.0,6.333333333333333,2.0,402.672459337958,423.3900371297201,1.443986783233066,110.80608834369033,32.0808860319213,10.586981581537064,1.7814101161593097,9.502370657813078,2.8894791844941805,0.0
2022-03-13 17:10:00,15.9,20.8,20.8,22.7,17.5,4.481,7.692295,14.3336,42.193200000000004,10.38888888888889,4.166666666666667,189.6111111111111,0.0,57.77777777777778,10.0,1018.4444444444445,6.277777777777778,2.166666666666667,6.611111111111111,1.833333333333333,407.26431034833536,424.7463467828159,1.6683880043029784,113.34449345561745,31.879768199920655,10.624069018363954,1.846592487692833,9.759250877698262,2.0193118089437485,0.0
2022-03-13 17:20:00,15.8,20.7,20.8,22.6,17.5,4.506,6.1760649999999995,13.8025,42.363299999999995,10.11111111111111,4.333333333333334,176.88888888888889,0.0,59.22222222222222,10.0,1018.5555555555555,6.222222222222222,2.3333333333333335,6.888888888888888,1.6666666666666665,409.0514539170539,428.12975362141924,1.6154525334047058,115.9027769836598,31.594084548950196,10.773365882237751,1.820275500615438,9.898999905586242,1.5579071462154388,0.0
2022-03-13 17:30:00,15.4,20.6,20.6,22.6,17.2,4.53,3.306095,13.2698,42.5285,9.833333333333334,4.5,164.16666666666666,0.0,60.66666666666667,10.0,1018.6666666666666,6.166666666666667,2.5,7.166666666666666,1.5,406.9681036376953,427.89857477297727,1.7376168529664056,114.87813757556981,31.246642008635956,11.045703669079279,2.020767265477423,10.017228136008743,1.306056756370485,0.0
2022-03-13 17:40:00,15.6,20.7,20.7,22.6,17.3,4.526,2.99676,12.6153,42.6357,9.555555555555557,4.666666666666667,151.44444444444443,0.0,62.111111111111114,10.0,1018.7777777777778,6.111111111111111,2.666666666666667,7.444444444444444,1.333333333333333,403.9755203352303,424.3662110918418,1.8072255501605696,114.73357992161463,30.895134423573815,11.352826800346374,2.2285420600573227,10.242142227490742,1.1680367054541905,0.0
2022-03-13 17:50:00,15.5,20.5,20.6,22.5,17.2,4.497,3.076625,12.983600000000001,42.7958,9.277777777777779,4.833333333333334,138.7222222222222,0.0,63.55555555555556,10.0,1018.8888888888889,6.055555555555555,2.8333333333333335,7.722222222222221,1.1666666666666665,404.9578240966797,423.46131907145184,1.7514166769402173,108.1819367233104,30.54661758094184,11.533961039047457,1.962074638729715,10.478000395580874,1.0933264004679049,0.0
2022-03-13 18:00:00,15.2,20.5,20.5,22.5,17.0,4.477,2.43486,13.6738,42.9043,9.0,5.0,126.0,0.0,65.0,10.0,1019.0,6.0,3.0,8.0,1.0,403.0885402810985,420.181201926045,1.710059250003874,98.89517769075383,30.209655478795373,11.60918770313263,2.0750623218218487,10.417847855885825,1.051360623439153,0.0
2022-03-13 18:10:00,14.9,20.3,20.4,22.5,16.7,4.494,2.476315,13.684700000000001,42.8851,8.666666666666666,5.222222222222222,127.77777777777777,0.0,65.33333333333333,10.0,1019.1666666666666,5.833333333333333,2.7777777777777777,8.61111111111111,1.0,410.9642012532552,415.91725514729814,1.6872180734953637,94.9063741584821,29.944563331604,11.718708380063376,1.8970755145947138,10.223294868469239,1.1046717701355617,0.0
2022-03-13 18:20:00,14.4,20.1,20.2,22.4,16.3,4.491,2.46255,13.525299999999998,42.8476,8.333333333333334,5.444444444444445,129.55555555555554,0.0,65.66666666666667,10.0,1019.3333333333334,5.666666666666667,2.5555555555555554,9.222222222222221,1.0,413.55520272792074,411.07936716715494,1.5651187494414,101.7131070812678,29.66900354336884,11.860092043580309,1.8812426704336693,10.11659493575662,2.019528779666976,0.0
2022-03-13 18:30:00,14.1,19.9,20.0,22.4,16.0,4.486,2.5099799999999997,13.712200000000001,42.8263,8.0,5.666666666666667,131.33333333333334,0.0,66.0,10.0,1019.5,5.5,2.3333333333333335,9.833333333333334,1.0,411.32038248697916,416.39597439469964,1.642906372338365,107.00996451771191,29.435286426544188,11.941908782323202,1.974499542315801,10.063026733398436,3.905082258780797,0.0
2022-03-13 18:40:00,13.4,19.8,19.8,22.3,15.6,4.509,2.67839,13.570599999999999,42.755,7.666666666666666,5.888888888888889,133.11111111111111,0.0,66.33333333333333,10.0,1019.6666666666666,5.333333333333333,2.111111111111111,10.444444444444445,1.0,412.03182243961027,422.6164827473958,1.67701267182827,105.89269946276131,29.24678014722921,12.017172781868842,2.0485575077661684,10.033337733516586,10.849797181517392,0.0
2022-03-13 18:50:00,13.4,19.5,19.6,22.3,15.2,4.515,2.6992599999999998,13.040000000000001,42.7222,7.333333333333333,6.111111111111111,134.88888888888889,0.0,66.66666666666667,10.0,1019.8333333333334,5.166666666666667,1.8888888888888888,11.055555555555555,1.0,411.00017100016277,418.577987783147,1.6702718276930395,109.70972751552776,29.090460112889605,12.143670217196146,2.0301071250438687,10.017403608957926,21.522225948969524,0.0
2022-03-13 19:00:00,13.1,19.5,19.5,22.2,15.2,4.506,2.545385,12.898,42.727999999999994,7.0,6.333333333333333,136.66666666666666,0.0,67.0,10.0,1020.0,5.0,1.6666666666666667,11.666666666666668,1.0,408.05167317708333,421.9613719440329,1.668055139325433,110.88246386921337,28.941720253572623,12.340077330082824,2.022749883303535,10.002974593114043,26.27755992576901,0.0
2022-03-13 19:10:00,13.2,19.5,19.5,22.2,15.2,4.532,2.5870349999999998,13.1451,42.756299999999996,6.666666666666666,6.555555555555555,138.44444444444446,0.0,67.33333333333333,10.0,1020.1666666666666,4.833333333333333,1.4444444444444444,12.277777777777779,1.0,414.0234259804912,421.0867215983073,1.6001817243887206,111.53190000674144,28.753269306818645,12.430595423380534,2.017645208835602,9.998847831090291,25.114438171386716,0.0
2022-03-13 19:20:00,13.1,19.4,19.4,22.2,15.0,4.512,2.4666550000000003,13.483799999999999,42.7111,6.333333333333333,6.777777777777778,140.22222222222223,0.0,67.66666666666667,10.0,1020.3333333333334,4.666666666666666,1.2222222222222223,12.88888888888889,1.0,410.6970430501302,420.5803649095557,1.6277517963903771,105.80263396958173,28.557638805141558,12.37532675220468,1.9336714794878234,10.002203110409322,25.15853208073115,0.0
2022-03-13 19:30:00,13.4,19.4,19.4,22.1,15.2,4.499,2.5604649999999998,13.7697,42.617200000000004,6.0,7.0,142.0,0.0,68.0,10.0,1020.5,4.5,1.0,13.5,1.0,411.3617694617962,427.8095178643588,1.6490259706266854,106.41837333657648,28.37846173922221,12.25345103263855,1.911235320766767,10.008126974105835,23.626490405400595,0.0
2022-03-13 19:40:00,13.3,19.4,19.4,22.1,15.3,4.484,2.822185,13.6196,42.471199999999996,5.666666666666666,7.222222222222222,143.77777777777777,0.0,68.33333333333333,10.0,1020.6666666666666,4.333333333333333,0.7777777777777777,14.11111111111111,1.0,412.0462261121026,421.98375722249347,1.6548338041635557,106.48331693616964,28.23483683925564,12.187676990422826,2.0847878803270685,10.010783166831496,29.519258226836467,0.0
2022-03-13 19:50:00,13.0,19.3,19.4,22.0,15.1,4.516,2.8552299999999997,13.591800000000001,42.4014,5.333333333333333,7.444444444444445,145.55555555555554,0.0,68.66666666666667,10.0,1020.8333333333334,4.166666666666666,0.5555555555555558,14.722222222222223,1.0,411.5886976114909,415.6885582408686,1.60168408178677,110.64189872892561,28.120064487457274,12.172355712254841,2.0928953957557677,10.016567403475443,33.68841863632203,0.0
2022-03-13 20:00:00,12.3,19.1,19.2,22.0,14.5,4.519,3.0360050000000003,13.3984,42.3504,5.0,7.666666666666666,147.33333333333334,0.0,69.0,10.0,1021.0,4.0,0.3333333333333335,15.333333333333334,1.0,415.7337620035807,423.30645502901626,1.7498206437711663,112.65987889392227,27.99263487368654,12.260844003763577,2.0854938712564564,10.019891719710355,42.11120879954537,0.0
2022-03-13 20:10:00,12.2,19.0,19.1,22.0,14.3,4.505,2.99565,13.372800000000002,42.356100000000005,4.666666666666666,7.888888888888889,149.11111111111111,0.0,69.33333333333333,10.0,1021.1666666666666,3.833333333333333,0.11111111111111116,15.944444444444446,1.0,411.84333061130565,423.362150671948,1.8164347745267686,108.83697076161702,27.902102680206298,12.412658580144246,2.3045743467410404,10.019440242449443,50.70708181381225,0.0
2022-03-13 20:20:00,12.7,19.1,19.0,22.0,14.6,4.527,3.1455200000000003,12.857499999999998,42.3505,4.333333333333333,8.11111111111111,150.88888888888889,0.0,69.66666666666667,10.0,1021.3333333333334,3.6666666666666665,-0.11111111111111116,16.555555555555557,1.0,419.9491646321614,419.85463683380476,1.7833682191910718,111.65974882653877,27.78255239255011,12.664794738844964,2.1587855336154247,10.015195569695726,58.86858583978341,0.0
2022-03-13 20:30:00,13.3,19.3,19.0,22.0,15.1,4.523,3.0940149999999997,12.837,42.3771,4.0,8.333333333333332,152.66666666666666,0.0,70.0,10.0,1021.5,3.5,-0.33333333333333304,17.166666666666668,1.0,418.8777942771473,414.06346700032555,1.8800004638689387,114.29616785555909,27.680518363316857,12.90560024579366,2.310825187365214,10.015994391441346,68.95301762898762,0.0
2022-03-13 20:40:00,13.4,19.3,19.0,21.9,15.2,4.546,3.05581,12.8219,42.4085,3.666666666666666,8.555555555555555,154.44444444444446,0.0,70.33333333333333,10.0,1021.6666666666666,3.333333333333333,-0.5555555555555554,17.77777777777778,1.0,414.70403238932295,421.19752187794654,1.8592792613223448,111.46743878704005,27.540811208196953,13.043143678331106,2.332296875186559,10.017621239430486,74.7841588260629,0.0
2022-03-13 20:50:00,12.8,19.1,18.9,21.9,14.8,4.543,3.0070799999999998,12.6486,42.388999999999996,3.333333333333333,8.777777777777779,156.22222222222223,0.0,70.66666666666667,10.0,1021.8333333333334,3.1666666666666665,-0.7777777777777777,18.38888888888889,1.0,408.61312217975484,421.6684737141927,1.8043489043153613,109.96340639189812,27.414078991507402,13.177612038682408,2.2660714912852327,10.024978363473537,74.25884559286517,0.0
2022-03-13 21:00:00,12.9,19.1,18.9,21.9,14.9,4.535,2.9749849999999998,12.6283,42.422399999999996,3.0,9.0,158.0,0.0,71.0,10.0,1022.0,3.0,-1.0,19.0,1.0,406.37257904052734,417.8874352816878,1.7975744700701224,109.42126581849352,27.330212516784666,13.329423163731894,2.2533067365487414,10.038007742563883,84.42975887298584,0.0
2022-03-13 21:10:00,12.7,19.1,18.8,21.9,14.7,4.491,2.999915,12.8221,42.4433,2.9444444444444446,8.944444444444445,159.0,0.0,70.83333333333333,10.0,1022.0555555555555,7.277777777777778,-1.1111111111111112,18.88888888888889,1.0,405.1611786870847,417.6845539312253,1.829161235663177,111.84823700489972,27.270963767423467,13.396196811535939,2.2156501424851394,10.048304668227157,99.14967402442026,0.0
2022-03-13 21:20:00,12.3,18.9,18.7,21.8,14.5,4.494,2.93401,12.5999,42.4043,2.888888888888889,8.88888888888889,160.0,0.0,70.66666666666667,10.0,1022.1111111111111,11.555555555555555,-1.2222222222222223,18.77777777777778,1.0,411.4377895100912,416.9773806762695,1.7871551984312846,108.47347047622596,27.18984035028576,13.375384242224829,2.1739688152647285,10.05654996360089,107.31565251495878,0.0
2022-03-13 21:30:00,12.2,18.8,18.5,21.9,14.2,4.511,2.720215,12.8273,42.3763,2.8333333333333335,8.833333333333334,161.0,0.0,70.5,10.0,1022.1666666666666,15.833333333333334,-1.3333333333333333,18.666666666666668,1.0,408.5165006440261,415.22612240495357,1.7572592078561837,111.97945364138499,27.029694239298504,13.283353617986043,2.079143227338791,10.062683726946513,105.97210478464763,0.0
2022-03-13 21:40:00,12.2,18.8,18.5,21.8,14.3,4.542,2.47194,12.959399999999999,42.3263,2.7777777777777777,8.777777777777779,162.0,0.0,70.33333333333333,10.0,1022.2222222222222,20.11111111111111,-1.4444444444444444,18.555555555555557,1.0,412.1057698567708,419.50542440480206,1.7248227628509878,109.01982484892937,26.944545646764464,13.170192551963073,1.9067387787602044,10.078074732527222,105.22115723970919,0.0
2022-03-13 21:50:00,11.9,18.7,18.5,21.8,14.1,4.512,2.43975,12.9773,42.2691,2.7222222222222223,8.722222222222221,163.0,0.0,70.16666666666667,10.0,1022.2777777777778,24.38888888888889,-1.5555555555555556,18.444444444444443,1.0,407.49109542320514,422.33399159749354,1.707676819455152,107.17400138165317,26.891035900978046,13.06494900175407,1.9921758419814082,10.08408220148356,106.53925212342861,0.0
2022-03-13 22:00:00,11.8,18.7,18.4,21.8,14.0,4.53,2.439515,12.7893,42.2342,2.6666666666666665,8.666666666666666,164.0,0.0,70.0,10.0,1022.3333333333334,28.666666666666668,-1.6666666666666665,18.333333333333332,1.0,406.33984731038413,419.3631084187826,1.6839871549134873,106.84594260824602,26.864396702448527,13.003907980918886,1.9393409736951193,10.055115300814311,114.0714367802938,0.0
2022-03-13 22:10:00,12.5,18.8,18.4,21.7,14.4,4.546,2.4828599999999996,12.7757,42.2374,2.611111111111111,8.61111111111111,165.0,0.0,69.83333333333333,10.0,1022.3888888888889,32.94444444444444,-1.7777777777777777,18.22222222222222,1.0,405.0804513760271,423.53910369873046,1.588867986542357,113.17512798869677,26.828203710081887,12.99267482929984,1.9137237003193064,10.028907715210135,108.88440496908069,0.0
2022-03-13 22:20:00,12.4,18.8,18.4,21.7,14.3,4.525,2.3561199999999998,12.7212,42.276300000000006,2.5555555555555554,8.555555555555555,166.0,0.0,69.66666666666667,10.0,1022.4444444444445,37.22222222222222,-1.8888888888888888,18.11111111111111,1.0,404.74365173339845,419.51473541259764,1.5772991108254524,108.7505739901699,26.78913451808994,13.00552318519118,2.0052773348389374,10.013985583418506,108.99089111910027,0.0
2022-03-13 22:30:00,12.0,18.7,18.4,21.7,14.1,4.516,2.29233,11.9662,42.302800000000005,2.5,8.5,167.0,0.0,69.5,10.0,1022.5,41.5,-2.0,18.0,1.0,400.61210505693805,422.23346881734915,1.526824462905442,112.09403579970538,26.75222543150692,13.041463760871673,1.9763261129189345,10.007039089256761,111.88762613652116,0.0
2022-03-13 22:40:00,12.3,18.8,18.4,21.7,14.3,4.52,2.27482,11.5729,42.3169,2.4444444444444446,8.444444444444445,168.0,0.0,69.33333333333333,10.0,1022.5555555555555,45.77777777777778,-2.111111111111111,17.88888888888889,1.0,405.0568528238932,418.5401240030925,1.5262156737456887,112.82891434211516,26.69916347185771,13.08493527253469,1.8094007209936778,9.99944551150004,109.651050046285,0.0
2022-03-13 22:50:00,12.4,18.8,18.5,21.7,14.4,4.521,2.314045,11.3832,42.4212,2.388888888888889,8.38888888888889,169.0,0.0,69.16666666666667,10.0,1022.6111111111111,50.05555555555556,-2.2222222222222223,17.77777777777778,1.0,405.6571955678655,419.29962630348643,1.522395296588456,112.29896463879084,26.658024457565137,13.102254856535271,1.9521601739812033,9.99677455104677,108.7247758751131,0.0
2022-03-13 23:00:00,12.5,18.8,18.5,21.7,14.4,4.528,2.4421749999999998,12.117,42.5308,2.3333333333333335,8.333333333333334,170.0,0.0,69.0,10.0,1022.6666666666666,54.333333333333336,-2.333333333333333,17.666666666666668,1.0,407.538744913737,423.1634572347005,1.4979540223826124,110.54867543904795,26.593238332931605,13.076917670864171,1.8868276370649284,10.001665182652447,108.56970028527039,0.0
2022-03-13 23:10:00,12.2,18.8,18.4,21.7,14.3,4.492,2.416325,11.7967,42.5105,2.2777777777777777,8.277777777777779,171.0,0.0,68.83333333333333,10.0,1022.7222222222222,58.611111111111114,-2.4444444444444446,17.555555555555557,1.0,406.1584550212991,428.7136188936782,1.4828077462433422,111.51460056197172,26.550208854675294,13.084565982818603,1.9615402770042418,10.008564767837523,110.45675622304279,0.0
2022-03-13 23:20:00,12.0,18.6,18.4,21.6,14.1,4.519,2.5614,11.9924,42.5122,2.2222222222222223,8.222222222222221,172.0,0.0,68.66666666666667,10.0,1022.7777777777778,62.88888888888889,-2.5555555555555554,17.444444444444443,1.0,413.9129527791341,425.4887264172784,1.5374639794516698,113.11534413418526,26.487602102365873,13.180568495281673,1.9885125611629864,10.020601323984437,109.31604777535476,0.0
2022-03-13 23:30:00,12.2,18.7,18.4,21.6,14.2,4.523,3.8057600000000003,11.9822,42.514300000000006,2.166666666666667,8.166666666666666,173.0,0.0,68.5,10.0,1022.8333333333334,67.16666666666667,-2.6666666666666665,17.333333333333332,1.0,409.24241991065014,424.90762237548824,1.651373657567353,114.49904871730482,26.43502776781718,13.365263403256733,2.1887457462151847,10.0647474082311,115.88114948272705,0.0
2022-03-13 23:40:00,12.3,18.8,18.4,21.6,14.3,4.529,5.15146,11.9437,42.5207,2.111111111111111,8.11111111111111,174.0,0.0,68.33333333333333,10.0,1022.8888888888889,71.44444444444444,-2.7777777777777777,17.22222222222222,1.0,411.8737192789714,425.73292309991245,1.979521627749427,118.46188275396487,26.390749421038873,13.666242247840106,2.541973298252639,10.059483456180594,114.75299540331135,0.0
2022-03-13 23:50:00,11.7,18.6,18.3,21.6,14.0,4.528,6.588525,11.686800000000002,42.5689,2.0555555555555554,8.055555555555555,175.0,0.0,68.16666666666667,10.0,1022.9444444444445,75.72222222222223,-2.888888888888889,17.11111111111111,1.0,410.4880684162008,424.8521562001897,2.3177084661809735,125.39573380852823,26.328996267318722,14.21177056827114,3.1136876357207863,10.039795148197541,116.0133806144585,0.0
2022-03-14 00:00:00,12.1,18.6,18.2,21.6,14.0,4.507,5.821515,11.3644,42.6614,2.0,8.0,176.0,0.0,68.0,10.0,1023.0,80.0,-3.0,17.0,1.0,417.87187581380215,427.1163103230794,2.732156754240478,132.35154513472216,26.253139538306975,14.893523843355771,3.2910792868285528,10.024430471867491,121.23147053993355,0.0
2022-03-14 00:10:00,11.8,18.6,18.2,21.6,14.0,4.51,4.7792200000000005,11.1166,42.7795,2.0555555555555554,7.888888888888889,177.11111111111111,0.0,68.33333333333333,10.0,1023.1111111111111,79.16666666666667,-2.888888888888889,16.61111111111111,1.0,413.38735648670416,428.2802891768532,2.564365184657318,132.31370867583712,26.189991060892744,15.690388250350953,2.9329924170176187,9.98570701122284,119.72355300903321,0.0
2022-03-14 00:20:00,11.4,18.4,18.1,21.6,13.6,4.502,4.51596,11.0726,42.9041,2.111111111111111,7.777777777777778,178.22222222222223,0.0,68.66666666666667,10.0,1023.2222222222222,78.33333333333333,-2.7777777777777777,16.22222222222222,1.0,411.42356781005856,428.68361096963116,2.231489382645505,127.16960406912249,26.12057246924794,16.453960471234076,2.8241802983297464,9.959474127548564,114.73825262597725,0.0
2022-03-14 00:30:00,11.4,18.4,18.1,21.6,13.6,4.495,3.5454,10.879900000000001,42.963499999999996,2.1666666666666665,7.666666666666667,179.33333333333334,0.0,69.0,10.0,1023.3333333333334,77.5,-2.6666666666666665,15.833333333333334,1.0,415.02974255792026,426.885966796875,2.0648818280164805,121.63795800289866,26.054386549211493,17.001888331828145,2.6502150950526113,9.941273284173954,112.22207829620879,0.0
2022-03-14 00:40:00,11.5,18.4,18.0,21.5,13.6,4.516,3.0121849999999997,10.8604,43.0043,2.2222222222222223,7.555555555555555,180.44444444444446,0.0,69.33333333333333,10.0,1023.4444444444445,76.66666666666667,-2.5555555555555554,15.444444444444445,1.0,410.01332967122397,420.7679335039512,1.6982271474700863,114.8976682477617,25.986727301441345,17.500064017732264,2.228242739506361,9.923246746655911,112.50450497341694,0.0
2022-03-14 00:50:00,11.1,18.3,18.0,21.5,13.4,4.453,1.640625,10.7085,43.0466,2.2777777777777777,7.444444444444445,181.55555555555554,0.0,69.66666666666667,10.0,1023.5555555555555,75.83333333333333,-2.4444444444444446,15.055555555555555,1.0,408.05033235045687,425.05096638997395,1.5292557591873375,110.4025496451599,25.9657318762332,17.588177248098084,2.2794735402104545,9.91453506114119,134.4886729064769,0.0
2022-03-14 01:00:00,11.0,18.2,17.9,21.5,13.3,4.522,0.971665,10.7004,43.0927,2.3333333333333335,7.333333333333333,182.66666666666666,0.0,70.0,10.0,1023.6666666666666,75.0,-2.3333333333333335,14.666666666666666,1.0,409.45773508707686,425.89938393779187,1.0857904383742203,108.83149863140731,26.013499835332237,17.45997927983602,1.9699511645237606,9.790092403093976,145.7560283533732,0.0
2022-03-14 01:10:00,10.7,18.1,17.9,21.5,13.1,4.478,0.6447350000000001,10.5681,43.1449,2.388888888888889,7.222222222222222,183.77777777777777,0.0,70.33333333333333,10.0,1023.7777777777778,74.16666666666667,-2.2222222222222223,14.277777777777779,1.0,406.64008585261206,424.47167541503904,0.9288783054735701,109.26233049942275,26.08169228941707,17.312880572949428,1.590288131257235,9.463214706350854,132.29155389473263,0.0
2022-03-14 01:20:00,10.4,18.0,17.7,21.5,12.7,4.508,0.40763499999999997,10.4185,43.177800000000005,2.4444444444444446,7.111111111111111,184.88888888888889,0.0,70.66666666666667,10.0,1023.8888888888889,73.33333333333333,-2.111111111111111,13.88888888888889,1.0,409.6468227132162,422.6535551364943,0.7296299691397256,107.67495881333863,26.112979326248173,17.260593315760296,1.5795388064781826,9.076625941594441,136.60241057078045,0.0
2022-03-14 01:30:00,10.1,17.9,17.6,21.5,12.6,4.45,0.349435,10.0731,43.2226,2.5,7.0,186.0,0.0,71.0,10.0,1024.0,72.5,-2.0,13.5,1.0,407.93934210064765,425.1543622387415,0.5540208026648915,108.65192704647947,26.135856885532878,17.26028579728078,1.3153733291194938,8.708084649581695,122.50929450148244,0.0
2022-03-14 01:40:00,10.3,17.9,17.6,21.4,12.6,4.528,0.24206,9.7312,43.2778,2.5555555555555554,6.888888888888889,187.11111111111111,0.0,71.33333333333333,10.0,1024.111111111111,71.66666666666667,-1.8888888888888888,13.11111111111111,1.0,401.9535246785482,423.1697098795573,0.4573461888006515,113.02564632178698,26.108769848818163,17.36751166833996,1.1617328963879139,8.410495461366946,127.05703004438324,0.0
2022-03-14 01:50:00,10.3,17.9,17.6,21.4,12.6,4.451,0.26196,9.3414,43.4168,2.611111111111111,6.777777777777778,188.22222222222223,0.0,71.66666666666667,10.0,1024.2222222222222,70.83333333333333,-1.777777777777778,12.722222222222221,1.0,403.51565935858366,422.87635678346135,0.3344646837410785,113.55607090535139,26.077134641334833,17.79607873286231,0.8714562130058553,8.207706195486468,96.0937568502911,0.0
2022-03-14 02:00:00,10.1,17.8,17.5,21.4,12.5,4.437,0.16871,9.5798,43.5653,2.6666666666666665,6.666666666666667,189.33333333333334,0.0,72.0,10.0,1024.3333333333333,70.0,-1.6666666666666667,12.333333333333332,1.0,400.09825768481727,421.1567519475126,0.2827531249871698,113.81457220907264,26.002090288798012,18.19791056950887,0.8272768637537956,8.190684007008871,106.20198237101238,0.0
2022-03-14 02:10:00,10.1,17.8,17.5,21.4,12.4,4.461,0.27543,9.570699999999999,43.663799999999995,2.7222222222222223,6.555555555555555,190.44444444444446,0.0,72.33333333333333,10.0,1024.4444444444443,69.16666666666667,-1.5555555555555556,11.944444444444445,1.0,401.4121810772775,421.1678470865885,0.2142999218357989,110.93850982946192,25.921077341359887,18.52993979701888,0.6656766441481261,8.331909978079931,102.47010165974245,0.0
2022-03-14 02:20:00,9.9,17.7,17.4,21.4,12.3,4.497,0.32666,9.3886,43.681200000000004,2.7777777777777777,6.444444444444445,191.55555555555554,0.0,72.66666666666667,10.0,1024.5555555555557,68.33333333333333,-1.4444444444444444,11.555555555555555,1.0,401.76104329427085,423.9811496322456,0.23769862150026239,110.26826267565711,25.859241174331494,18.613322364785578,0.6209180227528185,8.58114022152572,113.60289182415117,0.0
2022-03-14 02:30:00,9.5,17.6,17.3,21.3,12.0,4.464,0.264355,9.421000000000001,43.7113,2.833333333333333,6.333333333333334,192.66666666666666,0.0,73.0,10.0,1024.6666666666667,67.5,-1.3333333333333335,11.166666666666668,1.0,402.8302610024639,422.85864792045504,0.24193725284083745,110.13319046106714,25.760956270627382,18.82359667853447,0.6216038749160739,8.82470638536464,104.40052287020926,0.0
2022-03-14 02:40:00,9.1,17.4,17.1,21.3,11.7,4.495,0.30308999999999997,9.355599999999999,43.7576,2.888888888888889,6.222222222222222,193.77777777777777,0.0,73.33333333333333,10.0,1024.7777777777778,66.66666666666667,-1.2222222222222223,10.777777777777779,1.0,404.03887227376305,418.08153859456377,0.20733203306331133,108.90359484182238,25.670748284657797,19.132384815216064,0.4432167131702105,9.182360537846884,104.84408182779949,0.0
2022-03-14 02:50:00,8.7,17.2,16.9,21.3,11.3,4.51,0.32847499999999996,9.3071,43.820800000000006,2.9444444444444446,6.111111111111111,194.88888888888889,0.0,73.66666666666667,10.0,1024.888888888889,65.83333333333333,-1.1111111111111112,10.38888888888889,1.0,403.9702570983185,420.1607786788064,0.18561231356356184,113.03192918658931,25.572264949723152,19.387760835529047,0.5849558069114968,9.568210671392537,108.27452108372401,0.0
2022-03-14 03:00:00,8.5,17.0,16.8,21.3,11.0,4.525,0.45196500000000006,9.2818,43.880900000000004,3.0,6.0,196.0,0.0,74.0,10.0,1025.0,65.0,-1.0,10.0,1.0,402.57591064453123,422.6571904956335,0.1995846574669335,114.35078786990064,25.480694664454056,19.627294396707565,0.4586251549506928,9.788381730068874,107.33496992272845,0.0
2022-03-14 03:10:00,8.5,17.0,16.7,21.2,11.0,4.53,0.33130000000000004,9.1798,43.905,3.0,6.055555555555555,193.0,0.0,74.0,10.0,1025.0555555555557,64.0,-1.0555555555555556,10.277777777777779,1.0555555555555556,402.32638974595346,421.2578385416667,0.18095801443703424,118.20696377016057,25.415026035955396,19.8150151010287,0.41457573121550395,9.891610609609527,108.9068330891927,0.0
2022-03-14 03:20:00,8.4,17.0,16.6,21.2,11.0,4.454,0.32254,9.2407,43.9423,3.0,6.111111111111111,190.0,0.0,74.0,10.0,1025.111111111111,63.0,-1.1111111111111112,10.555555555555555,1.1111111111111112,402.69895935058594,423.193770481855,0.20878476463058315,110.30795048406569,25.341853382573962,20.031580969223192,0.3865821890579273,9.970378318371747,107.30260092007912,0.0
2022-03-14 03:30:00,8.2,16.9,16.6,21.2,10.9,4.497,0.333135,9.1443,43.9748,3.0,6.166666666666667,187.0,0.0,74.0,10.0,1025.1666666666667,62.0,-1.1666666666666667,10.833333333333334,1.1666666666666667,402.629354020042,423.05037312825516,0.22268441408641082,110.12099921576721,25.252048444747928,20.228435974121094,0.3703250387807687,10.084416845639547,107.29949995676677,0.0
2022-03-14 03:40:00,8.1,16.8,16.5,21.2,10.7,4.504,0.29061,9.1808,43.9973,3.0,6.222222222222222,184.0,0.0,74.0,10.0,1025.2222222222222,61.0,-1.2222222222222223,11.11111111111111,1.2222222222222223,401.6206430053711,426.0049836187253,0.16060584054049623,109.3845452217059,25.150464414553454,20.44909839495427,0.2949717136416689,10.124957100092356,106.44020561261365,0.0
2022-03-14 03:50:00,8.1,16.8,16.4,21.2,10.6,4.515,0.22325499999999998,9.157599999999999,44.019400000000005,3.0,6.277777777777778,181.0,0.0,74.0,10.0,1025.2777777777778,60.0,-1.2777777777777777,11.38888888888889,1.2777777777777777,408.9209564138829,424.974067586263,0.1594111321233002,109.74226989746094,25.04785982703085,20.60060928700334,0.2790405519763376,10.10442125676042,107.4608996754447,0.0
2022-03-14 04:00:00,8.0,16.7,16.3,21.1,10.6,4.522,0.31520000000000004,9.009699999999999,44.0298,3.0,6.333333333333333,178.0,0.0,74.0,10.0,1025.3333333333333,59.0,-1.3333333333333333,11.666666666666666,1.3333333333333333,402.0700385538737,424.2430261651401,0.1720860204081666,111.53939637394274,24.962809046890776,20.72357160234182,0.2726236138600161,10.066118564982872,109.05246038296802,0.0
2022-03-14 04:10:00,7.9,16.7,16.3,21.1,10.5,4.516,0.28036500000000003,8.348600000000001,44.370400000000004,3.0,6.388888888888889,175.0,0.0,74.0,10.0,1025.388888888889,58.0,-1.3888888888888888,11.944444444444445,1.3888888888888888,404.05408661941,423.1008001252975,0.15749821212382106,110.72476484525002,24.897472148992247,20.83789802486614,0.25430203992410394,10.058915311980382,111.57378612238135,0.0
2022-03-14 04:20:00,7.9,16.6,16.2,21.1,10.4,4.522,0.31733500000000003,8.276,44.617399999999996,3.0,6.444444444444445,172.0,0.0,74.0,10.0,1025.4444444444443,57.0,-1.4444444444444444,12.222222222222221,1.4444444444444444,405.96512908935546,422.1714005533854,0.171552813027717,111.61260497421867,24.83007587750753,20.9636594581604,0.2943839723741014,10.037211972872417,106.57444382985432,0.0
2022-03-14 04:30:00,7.8,16.6,16.2,21.1,10.4,4.534,0.31786,8.4225,44.778499999999994,3.0,6.5,169.0,0.0,74.0,10.0,1025.5,56.0,-1.5,12.5,1.5,409.3624476500763,421.84422859279596,0.1783404760783022,112.12629732336703,24.77760733577491,21.0565011526097,0.27614464836395053,10.025236146221053,110.23934515419653,0.0
2022-03-14 04:40:00,7.8,16.6,16.2,21.0,10.3,4.528,0.31972999999999996,8.272,44.8597,3.0,6.555555555555555,166.0,0.0,74.0,10.0,1025.5555555555557,55.0,-1.5555555555555556,12.777777777777779,1.5555555555555556,411.0347871907552,422.76709725215517,0.17179131808359233,111.5812469208712,24.725330740610758,21.146297514479038,0.31136698470361485,10.020587690779044,107.6793817084792,0.0
2022-03-14 04:50:00,7.8,16.6,16.2,21.0,10.3,4.517,0.326795,8.0868,44.886900000000004,3.0,6.611111111111111,163.0,0.0,74.0,10.0,1025.611111111111,54.0,-1.6111111111111112,13.055555555555555,1.6111111111111112,410.3203825115335,424.437376972067,0.18171891726669193,111.05489763529287,24.67848357125191,21.18296836492032,0.25449749569982116,10.028101042973793,109.78452224020229,0.0
2022-03-14 05:00:00,7.8,16.6,16.2,21.0,10.3,4.516,0.38698,8.025400000000001,44.9531,3.0,6.666666666666667,160.0,0.0,74.0,10.0,1025.6666666666667,53.0,-1.6666666666666665,13.333333333333332,1.6666666666666665,407.66750976562497,425.67060278179997,0.20588473434512639,111.78336871324959,24.634216664632163,21.25076429684957,0.2678914915211498,10.211075654029846,107.32709682464599,0.0
2022-03-14 05:10:00,7.6,16.5,16.1,21.0,10.3,4.524,0.376985,7.985899999999999,45.0332,3.0,6.722222222222222,157.0,0.0,74.0,10.0,1025.7222222222222,52.0,-1.7222222222222223,13.61111111111111,1.7222222222222223,411.69250297458694,426.854914042155,0.17592460222363382,112.20837535513321,24.583678916133728,21.273216633338713,0.2652206649799636,10.919397302509028,110.11954967197053,0.0
2022-03-14 05:20:00,7.6,16.5,16.1,21.0,10.2,4.523,0.44720000000000004,7.8767,45.0968,3.0,6.777777777777778,154.0,0.0,74.0,10.0,1025.7777777777778,51.0,-1.7777777777777777,13.88888888888889,1.7777777777777777,410.2663687133789,424.55888613646056,0.17708279570911895,113.23783697527008,24.53274697136744,21.309412704564757,0.26255391437434034,11.715985646840542,111.33595693879208,0.0
2022-03-14 05:30:00,7.5,16.5,16.0,20.9,10.2,4.524,0.44457,8.0258,45.1687,3.0,6.833333333333333,151.0,0.0,74.0,10.0,1025.8333333333333,50.0,-1.8333333333333333,14.166666666666666,1.8333333333333333,410.56207128064386,434.8099654134115,0.19103471983613513,114.63762599492478,24.451388578414917,21.555498984654744,0.3812441770732402,12.640474944114684,124.28474638621012,0.0
2022-03-14 05:40:00,7.5,16.4,16.0,20.9,10.1,4.532,0.44703,7.4789,45.168899999999994,3.0,6.888888888888889,148.0,0.0,74.0,10.0,1025.888888888889,49.0,-1.8888888888888888,14.444444444444443,1.8888888888888888,418.13012645151423,449.0968316018992,0.17026594108338908,110.54628581806764,24.394633694718788,22.460657931182347,0.38014029655121473,13.15634556024088,130.86773303533005,0.0
2022-03-14 05:50:00,7.4,16.4,16.0,20.9,10.1,4.509,0.5146499999999999,6.9684,45.2719,3.0,6.944444444444445,145.0,0.0,74.0,10.0,1025.9444444444443,48.0,-1.9444444444444444,14.722222222222221,1.9444444444444444,419.97467590332036,446.6185504816866,0.22175303192767126,116.10990305604234,24.359822099653343,23.03309544918901,0.3673748972571039,12.958213778485012,131.26591836724577,0.0
2022-03-14 06:00:00,7.3,16.4,15.9,20.9,10.0,4.53,0.47573499999999996,6.6624,45.3238,3.0,7.0,142.0,0.0,74.0,10.0,1026.0,47.0,-2.0,15.0,2.0,414.7798360188802,449.57222198486335,0.25620030612458533,183.72944975211797,24.34867856494451,23.301528089652628,0.4340912676451064,12.851592327942281,119.09323621049438,0.0
2022-03-14 06:10:00,7.1,16.3,15.9,20.9,9.9,4.507,0.75437,7.1282,45.4405,3.2222222222222223,6.833333333333333,138.22222222222223,0.0,73.27777777777777,10.0,1026.0,44.94444444444444,-1.9444444444444444,14.444444444444445,2.0555555555555554,424.2376664961892,461.1257351466587,0.32609578470178574,248.74693622352038,24.36171768457876,23.220784385325544,0.4788431866580652,13.108489538559132,112.72773654851537,0.0
2022-03-14 06:20:00,7.1,16.3,15.9,20.9,9.8,4.499,0.75561,7.6415999999999995,45.5301,3.4444444444444446,6.666666666666667,134.44444444444446,0.0,72.55555555555556,10.0,1026.0,42.888888888888886,-1.8888888888888888,13.88888888888889,2.111111111111111,433.0609416882745,461.8783495076497,0.2871425609067503,1153.12850191709,24.42307777922032,23.022747780751374,0.44829835018532427,13.787052212812133,118.82972862092788,0.0
2022-03-14 06:30:00,7.1,16.3,15.9,20.9,9.8,4.527,1.2050750000000001,8.4366,45.460300000000004,3.6666666666666665,6.5,130.66666666666666,0.0,71.83333333333333,10.0,1026.0,40.833333333333336,-1.8333333333333333,13.333333333333334,2.1666666666666665,426.46022806803387,461.44313034583786,0.27790288990374,1178.7072791389423,24.56238109588623,22.72152535756429,0.45943962745368483,13.675514828364054,117.84804795583088,0.0
2022-03-14 06:40:00,6.7,16.3,16.3,21.0,9.8,4.509,0.6514300000000001,8.9404,45.285199999999996,3.888888888888889,6.333333333333333,126.88888888888889,0.0,71.11111111111111,10.0,1026.0,38.77777777777778,-1.7777777777777777,12.777777777777779,2.2222222222222223,430.60694724598153,456.04270452039,0.5814493873799588,2264.971472336936,24.70807454809631,22.422646474730495,0.4157362408515087,13.521880874391329,112.40738999512237,0.0
2022-03-14 06:50:00,7.1,16.4,16.4,21.2,9.9,4.516,0.75676,8.7532,45.072500000000005,4.111111111111111,6.166666666666667,123.11111111111111,0.0,70.38888888888889,10.0,1026.0,36.72222222222222,-1.7222222222222223,12.222222222222221,2.2777777777777777,438.57885365804043,455.34881835937506,0.7104488632697507,2518.9232453737422,24.848997685330062,22.173994897691543,0.4615273002038399,13.36678855928324,115.49067643699,0.0
2022-03-14 07:00:00,6.5,16.3,16.4,21.2,9.4,4.51,0.8567600000000001,8.8273,45.027100000000004,4.333333333333333,6.0,119.33333333333334,0.0,69.66666666666667,10.0,1026.0,34.666666666666664,-1.6666666666666667,11.666666666666668,2.3333333333333335,452.9897920946143,451.5864968731759,0.7779963110328394,2649.8943865104716,25.02262180991092,21.965835491061885,0.4163386451692904,13.25964546359865,117.98790175852803,0.0
2022-03-14 07:10:00,6.2,16.3,16.5,21.3,9.3,4.496,0.83109,9.4355,45.370999999999995,4.555555555555555,5.833333333333333,115.55555555555556,0.0,68.94444444444444,10.0,1026.0,32.611111111111114,-1.6111111111111112,11.11111111111111,2.388888888888889,473.6987189808111,449.8519813028972,0.5708334250697644,2237.340438725531,25.2098616392599,21.741747425424176,0.46349192849744514,13.017517079471867,181.90619151185462,0.0
2022-03-14 07:20:00,6.6,16.4,16.5,21.4,9.5,4.443,0.842915,12.2075,44.5486,4.777777777777778,5.666666666666666,111.77777777777777,0.0,68.22222222222223,10.0,1026.0,30.555555555555557,-1.5555555555555556,10.555555555555557,2.4444444444444446,486.3691059296707,453.3787575873013,0.5312090274165411,1826.2230856581868,25.338598867782768,21.600401012776263,0.5184204222333465,12.574411976593362,99.5369358411886,0.0
2022-03-14 07:30:00,6.7,16.5,16.4,21.5,9.6,4.485,0.75899,13.172999999999998,42.2856,5.0,5.5,108.0,0.0,67.5,10.0,1026.0,28.5,-1.5,10.0,2.5,499.1769710286459,449.8887337169428,0.4629978507517253,1302.3048877711753,25.456270173390706,21.582967977523804,0.42925001179178557,12.654869483311971,141.64513539632162,0.0
2022-03-14 07:40:00,7.2,16.6,16.4,21.6,9.9,4.511,0.814325,13.7922,40.6265,5.222222222222222,5.333333333333333,104.22222222222223,0.0,66.77777777777777,10.0,1026.0,26.444444444444443,-1.4444444444444444,9.444444444444445,2.5555555555555554,491.4998151652018,445.32698242187496,0.45288720641474606,1112.9581857972225,25.604953723735054,21.534927857339717,0.46104985253201364,12.806753515011845,511.29894004864883,0.0
2022-03-14 07:50:00,7.3,16.8,16.6,21.7,10.1,4.486,0.9230600000000001,14.730799999999999,39.495799999999996,5.444444444444445,5.166666666666666,100.44444444444444,0.0,66.05555555555556,10.0,1026.0,24.38888888888889,-1.3888888888888888,8.88888888888889,2.611111111111111,505.6610204937814,446.38603256050203,0.9744971619693741,3000.554478211484,25.76348524066688,21.476144342745766,0.424466519601601,12.046118802943472,537.3305853616315,0.0
2022-03-14 08:00:00,7.2,16.8,16.6,21.8,9.9,4.502,0.5485318181818182,14.942545454545455,38.76,5.666666666666666,5.0,96.66666666666667,0.0,65.33333333333333,10.0,1026.0,22.333333333333332,-1.3333333333333335,8.333333333333334,2.6666666666666665,538.7003684138156,442.49936404173405,1.0328117975845177,2319.9060512736696,25.848161301047117,21.452176286568076,0.4624132820871253,11.118738173818858,198.688161255788,0.0
2022-03-14 08:10:00,7.2,17.0,16.7,21.9,10.1,4.5,0.543475,15.6019,38.3087,5.888888888888889,4.833333333333333,92.88888888888889,0.0,64.61111111111111,10.0,1026.0,20.27777777777778,-1.2777777777777777,7.777777777777779,2.7222222222222223,545.140835164388,435.4291092936198,0.6922905911530479,1832.5848041771496,25.79014097849528,21.56389094352722,0.4712345994015535,11.008646057446798,79.05550107955932,0.0
