,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-14 08:20:00,7.2,17.1,16.8,22.0,10.2,4.451,1.8330549999999999,15.6286,38.105399999999996,6.111111111111111,4.666666666666666,89.11111111111111,0.0,63.888888888888886,10.0,1026.0,18.22222222222222,-1.2222222222222223,7.222222222222223,2.7777777777777777,523.0259532639077,429.382260100266,0.8660739619061772,1228.0137409567967,25.75247368160614,21.648887456096496,0.513191665267877,11.161990304478143,61.46097531054653,0.0
2022-03-14 08:30:00,7.4,17.0,16.8,22.0,10.2,4.522,0.38985,16.1679,38.0356,6.333333333333333,4.5,85.33333333333334,0.0,63.166666666666664,10.0,1026.0,16.166666666666668,-1.1666666666666667,6.666666666666668,2.833333333333333,499.6927774047852,432.0648867797851,0.7699011270701885,806.6322390747071,25.72145124435425,21.69791293144226,0.4241417385141054,11.0944038327535,120.83142885843912,0.0
2022-03-14 08:40:00,7.6,17.1,16.9,22.1,10.3,4.521,0.4965,15.989799999999999,37.9411,6.555555555555555,4.333333333333333,81.55555555555556,0.0,62.44444444444444,10.0,1026.0,14.111111111111114,-1.1111111111111112,6.1111111111111125,2.888888888888889,506.8866078694661,429.902847230407,0.6045981115001744,579.5641470474847,25.743495609208015,21.718402887764622,0.36200192466757053,10.564793110136259,183.52361549894687,0.0
2022-03-14 08:50:00,7.8,17.4,17.1,22.1,10.7,4.514,0.43969500000000006,16.3579,37.892700000000005,6.777777777777778,4.166666666666666,77.77777777777779,0.0,61.72222222222222,10.0,1026.0,12.055555555555557,-1.0555555555555556,5.555555555555557,2.9444444444444446,509.05465661410625,431.7326307976383,0.5281049281240857,492.4277854410808,25.80582191149394,21.679630495707194,0.33010632714877525,9.64432026386261,283.9536339187622,0.0
2022-03-14 09:00:00,7.7,17.4,17.1,22.2,10.6,4.521,0.363515,16.9316,37.896699999999996,7.0,4.0,74.0,0.0,61.0,10.0,1026.0,10.0,-1.0,5.0,3.0,511.4505610148111,435.7027304077148,0.5237718458608382,472.59815300548144,25.877500360779845,21.66853609058143,0.308915572990637,8.946686421814611,77.94604945446812,0.0
2022-03-14 09:10:00,8.3,17.6,17.3,22.3,11.0,4.535,0.38207,17.140099999999997,37.8507,7.222222222222222,4.277777777777778,73.11111111111111,0.0,60.22222222222222,10.0,1025.888888888889,10.055555555555555,-0.8888888888888888,5.277777777777778,3.0555555555555554,510.81023451881845,436.1714389073163,0.5235884818897746,500.6198923677779,25.95947535832723,21.650969845453897,0.29454970738540087,8.767050658861796,87.75377058664958,0.0
2022-03-14 09:20:00,8.6,17.8,17.5,22.4,11.3,4.502,0.39104,17.0062,37.7679,7.444444444444445,4.555555555555555,72.22222222222223,0.0,59.44444444444444,10.0,1025.7777777777778,10.11111111111111,-0.7777777777777778,5.555555555555555,3.111111111111111,511.90759999593104,432.63463659878437,0.33867856455345946,380.6147027079264,26.043661857055405,21.600508406148794,0.27340778132363897,9.061733559403716,75.41652382338788,0.0
2022-03-14 09:30:00,8.7,17.9,17.6,22.5,11.5,4.523,0.46297,17.3558,37.8368,7.666666666666667,4.833333333333333,71.33333333333333,0.0,58.666666666666664,10.0,1025.6666666666667,10.166666666666666,-0.6666666666666667,5.833333333333333,3.1666666666666665,523.3416491804452,429.07250457763666,0.37672261801088636,293.13003957677927,26.1284268283844,21.492815039952596,0.2812056027539074,9.348966898918153,64.18689943949381,0.0
2022-03-14 09:40:00,9.1,18.0,17.7,22.6,11.6,4.511,0.9041499999999999,17.776,37.951800000000006,7.888888888888889,5.111111111111111,70.44444444444444,0.0,57.888888888888886,10.0,1025.5555555555557,10.222222222222221,-0.5555555555555556,6.111111111111111,3.2222222222222223,532.1475689697265,427.3303533830314,0.6833805271747422,240.81930155005156,26.206500223989543,21.409793811033,0.35784873446354926,9.175907971172009,216.481944136862,0.0
2022-03-14 09:50:00,8.7,18.1,17.8,22.7,11.6,4.511,1.048925,18.1994,38.0495,8.11111111111111,5.388888888888889,69.55555555555556,0.0,57.111111111111114,10.0,1025.4444444444443,10.277777777777779,-0.4444444444444444,6.388888888888889,3.2777777777777777,522.316187481058,426.1127675374349,1.0444858601318914,209.6027999972758,26.275446491241457,21.293113781611122,0.6908406140903632,8.653783084551494,274.6529851786296,0.0
2022-03-14 10:00:00,9.4,18.3,18.0,22.7,12.0,4.513,0.8290599999999999,18.4821,38.1198,8.333333333333334,5.666666666666666,68.66666666666667,0.0,56.333333333333336,10.0,1025.3333333333333,10.333333333333334,-0.33333333333333337,6.666666666666666,3.3333333333333335,516.0283970133463,423.70831133612273,1.2068813232042022,191.8758574844619,26.327039869330026,21.164031870998233,0.685782100371385,8.172843859815329,223.98264526927542,0.0
2022-03-14 10:10:00,9.3,18.3,18.1,22.8,12.0,4.521,1.693425,17.54,38.9601,8.555555555555555,5.944444444444445,67.77777777777777,0.0,55.55555555555556,10.0,1025.2222222222222,10.38888888888889,-0.2222222222222222,6.944444444444445,3.388888888888889,524.2453951640513,425.1547878782777,1.1287788301706314,220.36453198750814,26.402829704284663,21.025076236724853,2.203228220740954,7.690546638965607,184.91579269409178,0.0
2022-03-14 10:20:00,9.5,18.5,18.2,22.9,12.4,4.503,0.8811,16.604300000000002,40.665,8.777777777777779,6.222222222222221,66.88888888888889,0.0,54.77777777777778,10.0,1025.111111111111,10.444444444444445,-0.11111111111111116,7.222222222222221,3.4444444444444446,538.4120682779948,418.6363890794776,1.0112471238687886,196.30655615682656,26.46824636405471,20.907405519485472,1.6852249943671254,7.317327064295947,129.90573797279833,0.0
2022-03-14 10:30:00,9.4,18.5,18.2,22.9,12.2,4.523,0.9823111111111111,16.597333333333335,42.033,9.0,6.5,66.0,0.0,54.0,10.0,1025.0,10.5,0.0,7.5,3.5,538.2265290920213,419.09738824953985,0.8825782644007839,182.9533728350623,26.557019745508832,20.810312417348225,1.5094110570351282,7.137177798748016,86.95158145268758,0.0
2022-03-14 10:40:00,9.9,18.7,18.4,22.9,12.6,4.521,1.107635,16.2282,42.8106,9.222222222222221,6.777777777777778,65.11111111111111,0.0,53.22222222222222,10.0,1024.888888888889,10.555555555555555,0.11111111111111116,7.777777777777778,3.5555555555555554,556.2729197184245,426.4808074951172,0.845315836976982,285.21413162145234,26.621096133646994,20.727235071645616,1.0086026202234843,7.2359829836107235,53.45057860616911,0.0
2022-03-14 10:50:00,10.3,18.8,18.5,23.0,12.7,4.522,1.1695499999999999,16.1776,43.3737,9.444444444444445,7.055555555555555,64.22222222222223,0.0,52.44444444444444,10.0,1024.7777777777778,10.61111111111111,0.2222222222222221,8.055555555555555,3.611111111111111,614.5034669792789,423.8967260917576,0.9095992674480723,519.2127585563013,26.576188316345213,20.733029670715332,0.9004158403476079,7.871401609579722,15.962375032107037,0.0
2022-03-14 11:00:00,10.7,19.0,18.7,23.1,13.2,4.508,1.329675,15.9252,43.6271,9.666666666666666,7.333333333333333,63.333333333333336,0.0,51.666666666666664,10.0,1024.6666666666667,10.666666666666666,0.33333333333333326,8.333333333333332,3.6666666666666665,636.6302557373047,432.05457295735675,0.9924888415727239,766.7821854827364,26.523230974876277,20.784612740338858,0.6964539825394329,9.117666556875585,24.859206058265123,0.0
2022-03-14 11:10:00,10.8,19.1,18.8,23.1,13.3,4.519,1.3958949999999999,16.3147,43.7872,9.88888888888889,7.611111111111111,62.44444444444444,0.0,50.888888888888886,10.0,1024.5555555555557,10.722222222222221,0.4444444444444444,8.61111111111111,3.7222222222222223,688.7299557319728,450.48078367737514,1.751662966524814,663.1310231888766,26.469115320572076,20.869172377128386,0.6773204752592381,9.988365018893097,36.670439885241834,0.0
2022-03-14 11:20:00,11.1,19.2,18.9,23.1,13.6,4.517,1.6571349999999998,16.6391,43.863099999999996,10.11111111111111,7.888888888888888,61.55555555555556,0.0,50.111111111111114,10.0,1024.4444444444443,10.777777777777779,0.5555555555555556,8.88888888888889,3.7777777777777777,731.9677850341798,526.2553775901356,2.31877664150828,673.9505370024773,26.550210097630817,21.184463602701822,0.8301920341948668,10.410115590095518,94.8997147878011,0.0
2022-03-14 11:30:00,10.8,19.2,18.9,23.1,13.5,4.482,1.669415,16.2756,43.771699999999996,10.333333333333332,8.166666666666666,60.66666666666667,0.0,49.333333333333336,10.0,1024.3333333333333,10.833333333333334,0.6666666666666665,9.166666666666666,3.833333333333333,732.9349941490436,527.0160744222005,2.634301015327206,479.3912022822321,26.629115132638965,21.306375758876907,0.9130433088322144,10.459079071276605,54.51663610490702,0.0
2022-03-14 11:40:00,11.7,19.5,19.1,23.2,14.1,4.463,2.0788,16.4377,43.7281,10.555555555555555,8.444444444444443,59.77777777777778,0.0,48.55555555555556,10.0,1024.2222222222222,10.88888888888889,0.7777777777777777,9.444444444444443,3.888888888888889,698.7671435546874,513.1805206719761,3.381322284290346,358.8148285886258,26.656284046173095,21.233611183166506,1.0373092723886173,11.010543754895528,34.174998796780905,0.0
2022-03-14 11:50:00,10.7,19.2,19.0,23.3,13.3,4.502,2.224495,16.3695,43.6671,10.777777777777779,8.722222222222221,58.888888888888886,0.0,47.77777777777778,10.0,1024.111111111111,10.944444444444445,0.8888888888888888,9.722222222222221,3.9444444444444446,694.9978174459523,477.7614017600575,3.9830673169820323,260.54645761306676,26.651203768832534,20.959210121348754,1.1519231043225628,12.405724077278611,9.855903619116983,0.0
2022-03-14 12:00:00,11.0,19.4,19.1,23.4,13.5,4.502,2.44951,16.1121,43.582,11.0,9.0,58.0,0.0,47.0,10.0,1024.0,11.0,1.0,10.0,4.0,636.2618153819818,461.9726473999023,4.451860436995824,158.14394879659017,26.622592541376747,20.730068117777506,1.1932794070243835,14.539784781138101,12.515538345376651,141.0
2022-03-14 12:10:00,11.7,19.7,19.3,23.4,14.3,4.498,2.5773900000000003,15.7697,43.272,11.11111111111111,8.833333333333334,57.77777777777778,0.0,47.0,10.0,1024.0,12.444444444444445,1.0555555555555556,9.88888888888889,4.0,595.8350055703349,474.43426572602374,4.887332876792735,103.41850411064881,26.445952382060767,20.61628904407307,1.27386329373229,20.25721030628614,36.44032575438588,0.0
2022-03-14 12:20:00,12.0,19.8,19.4,23.5,14.4,4.461,2.61308,15.584800000000001,43.1092,11.222222222222221,8.666666666666666,57.55555555555556,0.0,47.0,10.0,1024.0,13.88888888888889,1.1111111111111112,9.777777777777779,4.0,571.3360455322265,465.16591471354167,4.566147524010664,114.2187242063964,26.484544045130413,20.60953971862793,1.1723413012425106,22.87837556521098,100.87104479471842,0.0
2022-03-14 12:30:00,11.9,19.7,19.4,23.5,14.2,4.486,2.79252,15.4439,43.0353,11.333333333333334,8.5,57.333333333333336,0.0,47.0,10.0,1024.0,15.333333333333332,1.1666666666666667,9.666666666666666,4.0,553.5505362394485,452.09908702981886,4.236790933440634,91.21938172701388,26.542640816370646,20.590332520802814,1.101104719340801,22.875235436757407,177.64626190185547,0.0
2022-03-14 12:40:00,12.3,19.8,19.5,23.4,14.5,4.524,2.70365,15.855818181818181,43.00954545454545,11.444444444444445,8.333333333333334,57.111111111111114,0.0,47.0,10.0,1024.0,16.77777777777778,1.2222222222222223,9.555555555555555,4.0,536.0483091157058,449.67355176552957,4.311954219597207,66.46193976375342,26.648542935053506,20.5304918162028,1.0700501302878063,19.77675681114197,248.7042986043294,0.0
2022-03-14 12:50:00,12.2,19.9,19.6,23.5,14.6,4.497,2.67299,16.1185,42.966300000000004,11.555555555555555,8.166666666666666,56.888888888888886,0.0,47.0,10.0,1024.0,18.22222222222222,1.2777777777777777,9.444444444444445,4.0,524.397594681663,449.71379750569656,3.846184282121012,47.79607529052907,26.762026236852012,20.437019176483155,0.9966386640071869,15.5809060160319,491.94622253417975,0.0
2022-03-14 13:00:00,12.6,20.0,19.7,23.5,14.9,4.535,2.4959800000000003,15.8809,42.903,11.666666666666666,8.0,56.666666666666664,0.0,47.0,10.0,1024.0,19.666666666666664,1.3333333333333333,9.333333333333334,4.0,512.3269486245342,449.2181213449062,3.702690418763349,40.807112132358014,26.87627440317876,20.337892146029716,0.9132819759391122,11.722271354158046,523.4196984768453,0.0
2022-03-14 13:10:00,12.6,20.1,19.7,23.5,14.8,4.581,2.568835,15.6978,42.8546,11.777777777777779,7.833333333333333,56.44444444444444,0.0,47.0,10.0,1024.0,21.11111111111111,1.3888888888888888,9.222222222222221,4.0,498.34080769856774,440.2776247151693,3.9774630416449854,31.199339095239587,27.004103339513144,20.251466280619304,0.8837847537795703,10.149938340187074,426.54277997334793,0.0
2022-03-14 13:20:00,13.0,20.4,20.0,23.5,15.4,4.591,2.728135,15.584200000000001,42.8498,11.88888888888889,7.666666666666666,56.22222222222222,0.0,47.0,10.0,1024.0,22.555555555555557,1.4444444444444444,9.11111111111111,4.0,493.991564853712,437.00827335050735,3.385137570719261,26.827635338885635,27.152369324366255,20.153387800852457,0.9542511338988939,8.840203917821247,595.7702364095052,0.0
2022-03-14 13:30:00,13.1,20.4,20.0,23.5,15.4,4.558,2.77726,15.236099999999999,42.8273,12.0,7.5,56.0,0.0,47.0,10.0,1024.0,24.0,1.5,9.0,4.0,492.4522634887695,436.36699869791664,2.6717760027936626,29.441325986991494,27.279612894058225,20.04726637204488,0.848604535361131,7.337304526964823,750.840483601888,0.0
2022-03-14 13:40:00,13.5,20.4,20.0,23.5,15.6,4.584,2.678515,15.5759,42.8467,12.11111111111111,7.333333333333333,55.77777777777778,0.0,47.0,10.0,1024.0,25.444444444444443,1.5555555555555556,8.88888888888889,4.0,490.78010427891525,436.5833486622778,2.0261763562758763,37.32271427154541,27.410856675724528,19.914331163632667,0.8034316515400585,5.891986399074058,773.1344410619358,0.0
2022-03-14 13:50:00,13.7,20.4,20.1,23.4,15.7,4.57,2.7979600000000002,15.4492,42.806,12.222222222222221,7.166666666666666,55.55555555555556,0.0,47.0,10.0,1024.0,26.88888888888889,1.6111111111111112,8.777777777777779,4.0,499.34619883219403,430.28946821190846,1.89036795138976,33.448538562645346,27.562212336858114,19.769761470158894,0.789040963302056,4.748034404118856,554.2412978363037,0.0
2022-03-14 14:00:00,13.6,20.5,20.2,23.4,15.8,4.544,2.65232,15.5143,42.7681,12.333333333333334,7.0,55.333333333333336,0.0,47.0,10.0,1024.0,28.333333333333332,1.6666666666666665,8.666666666666666,4.0,514.8662135542946,429.9678907267253,1.616452005032429,52.36857405209946,27.729633084798262,19.63528315684216,0.8838348858824558,4.047701854065987,311.33104502489334,0.0
2022-03-14 14:10:00,14.0,20.5,20.2,23.4,15.8,4.586,2.78055,15.625900000000001,42.735699999999994,12.444444444444445,6.833333333333333,55.111111111111114,0.0,47.0,10.0,1024.0,29.77777777777778,1.7222222222222223,8.555555555555555,4.0,526.405176188151,434.3348478155027,1.560773935412283,66.22696893627361,27.857747580210365,19.463803717295328,0.8879144300023715,3.528858448664347,548.8600094095866,0.0
2022-03-14 14:20:00,14.2,20.6,20.3,23.4,16.1,4.564,2.73449,15.591,42.674,12.555555555555555,6.666666666666666,54.888888888888886,0.0,47.0,10.0,1024.0,31.22222222222222,1.7777777777777777,8.444444444444445,4.0,536.5552914042856,438.43416259765627,1.6372880759515334,52.22010938698289,27.982543319066366,19.240524676640828,0.8983959092696508,3.0454199210802715,501.5598144022623,0.0
2022-03-14 14:30:00,14.1,20.6,20.4,23.4,16.2,4.574,3.245975,15.622300000000001,42.6551,12.666666666666666,6.5,54.666666666666664,0.0,47.0,10.0,1024.0,32.66666666666667,1.8333333333333333,8.333333333333334,4.0,535.3573897298177,438.494080038838,1.4184104001522064,61.89925198905212,28.00702079918425,18.930996089709005,1.1493002632310836,2.775945472171751,81.01013619169677,0.0
2022-03-14 14:40:00,14.5,20.8,20.5,23.3,16.6,4.552,2.8036000000000003,15.293299999999999,42.6468,12.777777777777779,6.333333333333333,54.44444444444444,0.0,47.0,10.0,1024.0,34.111111111111114,1.8888888888888888,8.222222222222221,4.0,528.6461713277882,444.7109888958109,1.3019330106599856,76.44013715022028,28.038812802632652,18.645953016281126,1.0651467047135035,3.024081432422002,199.45860150019328,0.0
2022-03-14 14:50:00,14.7,20.8,20.6,23.3,16.7,4.542,2.574185,15.3636,42.6444,12.88888888888889,6.166666666666666,54.22222222222222,0.0,47.0,10.0,1024.0,35.55555555555556,1.9444444444444444,8.11111111111111,4.0,528.8074214680989,466.0128460026884,1.3941064631400135,64.5682569287187,28.146485999425256,18.515309721628824,1.010753971338272,3.297410418987274,241.34213148752846,0.0
2022-03-14 15:00:00,14.9,20.9,20.6,23.3,16.9,4.543,2.772765,15.314699999999998,42.652,13.0,6.0,54.0,0.0,47.0,10.0,1024.0,37.0,2.0,8.0,4.0,519.0121329752604,483.8550060017904,1.25653749457692,110.97800201847056,28.308341630623165,18.543733450733335,1.0978343807935378,3.4146296071736826,129.30864309688073,0.0
2022-03-14 15:10:00,14.9,20.9,20.7,23.3,16.9,4.558,2.657525,15.1665,42.617000000000004,12.833333333333334,5.944444444444445,55.833333333333336,0.0,48.333333333333336,10.0,1024.0555555555557,36.166666666666664,2.1666666666666665,8.055555555555555,3.8333333333333335,521.1502459927262,494.17848371483814,1.1814131783041577,223.40691920953955,28.51207679748535,18.599184274673462,1.1493213833371798,3.390301600297292,252.2872666422526,0.0
2022-03-14 15:20:00,15.1,21.0,20.8,23.3,17.1,4.557,2.560075,15.012200000000002,42.6209,12.666666666666666,5.888888888888889,57.666666666666664,0.0,49.666666666666664,10.0,1024.111111111111,35.333333333333336,2.3333333333333335,8.11111111111111,3.6666666666666665,521.4429257202148,483.8309049479167,1.3036847597209074,165.62968761508745,28.66488615036011,18.430315205256143,1.1165687615672746,3.1948247015476228,265.84435704549156,0.0
2022-03-14 15:30:00,15.2,21.0,20.8,23.3,17.1,4.565,2.60271,15.2374,42.639300000000006,12.5,5.833333333333333,59.5,0.0,51.0,10.0,1024.1666666666667,34.5,2.5,8.166666666666666,3.5,505.06438757534687,474.81034879837915,1.194085684925486,123.50447347134521,28.754445425669353,18.149486503601075,1.0950198463598888,2.988373098373413,217.51008229573569,0.0
2022-03-14 15:40:00,15.0,20.9,20.7,23.3,17.0,4.514,2.40426,15.519900000000002,42.6629,12.333333333333334,5.777777777777778,61.333333333333336,0.0,52.333333333333336,10.0,1024.2222222222222,33.666666666666664,2.666666666666667,8.222222222222221,3.333333333333333,496.8600510660807,516.2503960164388,1.2165999331851463,127.36664479293393,28.732305774688722,17.934191459019978,1.3363377843300501,2.922423879305522,136.16321259180705,0.0
2022-03-14 15:50:00,15.2,20.9,20.8,23.3,17.0,4.526,5.0087649999999995,15.486500000000001,42.6134,12.166666666666666,5.722222222222222,63.166666666666664,0.0,53.666666666666664,10.0,1024.2777777777778,32.833333333333336,2.8333333333333335,8.277777777777779,3.1666666666666665,490.97874474185636,508.39005889892576,1.2459384380878702,95.09966247019796,28.442737836676127,17.585046606548765,4.835658372000786,4.892083046483455,63.9472100556907,0.0
2022-03-14 16:00:00,15.3,21.0,20.8,23.3,17.2,4.504,3.2135399999999996,15.5001,42.601299999999995,12.0,5.666666666666667,65.0,0.0,55.0,10.0,1024.3333333333333,32.0,3.0,8.333333333333334,3.0,475.8034760538737,497.67350982315236,1.2623307490500353,69.1863970099196,28.23762061329388,17.45864611269534,9.837549268322277,10.304683138130219,395.7075466249509,0.0
2022-03-14 16:10:00,15.2,21.0,20.8,23.3,17.1,4.531,2.470215,15.537200000000002,42.6269,11.833333333333334,5.611111111111111,66.83333333333333,0.0,56.333333333333336,10.0,1024.388888888889,31.166666666666668,3.166666666666667,8.38888888888889,2.833333333333333,463.35109048076066,492.6006129683571,1.1124829680889339,53.651260672531556,28.233152809143064,17.416725851694743,8.79040951093038,17.16957018852234,132.84523315429686,0.0
2022-03-14 16:20:00,14.9,20.9,20.8,23.3,16.9,4.533,2.23598,15.5101,42.636700000000005,11.666666666666666,5.555555555555555,68.66666666666667,0.0,57.66666666666667,10.0,1024.4444444444443,30.333333333333332,3.3333333333333335,8.444444444444445,2.6666666666666665,446.98044209798184,469.204480082194,1.034138898797291,40.04228397843528,28.225286076863608,17.13796502113342,5.982410709460576,26.592446228663125,23.60489390194416,0.0
2022-03-14 16:30:00,15.1,21.0,20.8,23.3,17.0,4.537,2.236655,15.4018,42.641,11.5,5.5,70.5,0.0,59.0,10.0,1024.5,29.5,3.5,8.5,2.5,444.2902314740762,455.6437793740459,1.0782916849363322,38.67080591697477,28.203642826080323,16.913350941340127,3.1296872963507973,31.855027227401735,1.6698681370417277,0.0
2022-03-14 16:40:00,14.5,20.8,20.7,23.3,16.6,4.541,2.63965,15.184000000000001,42.631,11.333333333333334,5.444444444444445,72.33333333333333,0.0,60.333333333333336,10.0,1024.5555555555557,28.666666666666664,3.666666666666667,8.555555555555555,2.333333333333333,438.04810042808793,457.38318722779724,1.0811662363820829,33.98089143790768,28.174889935100147,16.80595062509095,2.3231902428905844,36.620462547884145,6.230961267503641,0.0
2022-03-14 16:50:00,14.4,20.7,20.6,23.3,16.5,4.57,2.65547,14.959100000000001,42.635000000000005,11.166666666666666,5.388888888888889,74.16666666666667,0.0,61.66666666666667,10.0,1024.611111111111,27.833333333333336,3.8333333333333335,8.61111111111111,2.1666666666666665,438.3537054443359,451.3783607710915,1.0846625079054617,40.927886985951226,28.085706793467203,16.654973421096802,2.0465932895739876,38.544489008585614,1.4660132014751435,0.0
2022-03-14 17:00:00,14.3,20.7,20.5,23.3,16.4,4.534,2.362765,14.5362,42.6589,11.0,5.333333333333333,76.0,0.0,63.0,10.0,1024.6666666666667,27.0,4.0,8.666666666666666,2.0,431.76467295328774,446.69059429651026,0.9986637996667522,33.64564739712214,27.946128559112548,16.484342645009356,1.7336018983523052,40.36687664031982,2.3601990312337877,0.0
2022-03-14 17:10:00,13.9,20.5,20.4,23.2,16.1,4.544,2.291265,14.325800000000001,42.743399999999994,10.833333333333332,5.277777777777778,77.83333333333334,0.0,64.33333333333334,10.0,1024.7222222222222,26.166666666666664,4.166666666666667,8.722222222222221,1.833333333333333,429.39097292143725,457.24216898600264,0.9558842210261161,42.851410883456296,27.7358087793986,16.507308241526285,1.6844739961624147,41.6641552734375,2.321118801832199,0.0
2022-03-14 17:20:00,14.0,20.4,20.3,23.1,16.0,4.549,2.5192900000000003,13.8796,42.8286,10.666666666666666,5.222222222222222,79.66666666666667,0.0,65.66666666666667,10.0,1024.7777777777778,25.333333333333336,4.333333333333334,8.777777777777779,1.6666666666666665,432.4876354033371,452.99857365049166,0.8775784588727238,53.85231986988735,27.488628005981447,16.71791447321574,1.656218879421552,39.98452341079712,1.7091138823827108,0.0
2022-03-14 17:30:00,14.1,20.4,20.2,23.0,16.1,4.578,2.923035,13.7447,42.9325,10.5,5.166666666666667,81.5,0.0,67.0,10.0,1024.8333333333333,24.5,4.5,8.833333333333334,1.5,439.7584039306641,480.31863576253255,0.9735566967389004,58.343500074397376,27.30022827929696,17.16117608921676,1.8469169341372904,33.07355495151153,85.60320087138206,0.0
2022-03-14 17:40:00,14.2,20.4,20.2,23.0,16.2,4.556,3.0627,13.411000000000001,43.0028,10.333333333333332,5.111111111111111,83.33333333333334,0.0,68.33333333333334,10.0,1024.888888888889,23.666666666666664,4.666666666666667,8.88888888888889,1.333333333333333,434.9857026900369,544.9460262570435,1.2435841102856027,60.68273453987251,27.10892506281535,18.020134868621827,1.7558766877651215,25.904061835606893,299.2130419667562,0.0
2022-03-14 17:50:00,13.9,20.3,20.1,22.9,16.0,4.583,3.30934,13.233099999999999,43.068,10.166666666666666,5.055555555555555,85.16666666666667,0.0,69.66666666666667,10.0,1024.9444444444443,22.833333333333336,4.833333333333334,8.944444444444445,1.1666666666666665,435.9030829874675,570.4139196356412,2.1281263717891132,71.14657177639546,26.94762900988261,18.789620765050252,1.9964857127269109,20.691988951365154,356.97927495320636,0.0
2022-03-14 18:00:00,13.9,20.2,20.1,22.9,15.9,4.552,3.6240949999999996,12.9065,43.120400000000004,10.0,5.0,87.0,0.0,71.0,10.0,1025.0,22.0,5.0,9.0,1.0,426.4269404514357,569.4469213867187,2.084539259500423,76.03473846629514,26.797506612141927,19.343252687454225,1.9965585780143738,18.304905440012615,275.1127750905355,0.0
2022-03-14 18:10:00,13.3,20.0,19.9,22.8,15.5,4.592,4.9185099999999995,12.548,43.1636,9.722222222222221,5.055555555555555,88.83333333333333,0.0,71.61111111111111,10.0,1025.111111111111,23.27777777777778,4.833333333333333,9.277777777777779,1.0,429.61130401611325,555.6512875401288,1.7448789809181193,83.19081260336321,26.667345695387844,19.734882315727276,2.3393437565248565,16.774501270358847,241.83039703757078,0.0
2022-03-14 18:20:00,13.3,19.9,19.8,22.8,15.4,4.564,5.19475,12.514199999999999,43.2471,9.444444444444445,5.111111111111111,90.66666666666667,0.0,72.22222222222223,10.0,1025.2222222222222,24.555555555555557,4.666666666666667,9.555555555555555,1.0,427.5112168375651,543.0325850914264,2.087646176549001,99.16584877682271,26.497407754262287,20.03268473625183,2.76183332324028,16.068252031008402,181.7212056986491,0.0
2022-03-14 18:30:00,13.3,19.9,19.7,22.7,15.4,4.567,4.73292,12.352799999999998,43.3323,9.166666666666666,5.166666666666667,92.5,0.0,72.83333333333333,10.0,1025.3333333333333,25.833333333333332,4.5,9.833333333333334,1.0,427.1036217384777,563.1780285644531,2.3470676930206644,112.82200534475726,26.464558202937496,20.329515250470003,2.165981604773446,15.564766867066506,763.3524158934684,0.0
2022-03-14 18:40:00,13.1,19.8,19.7,22.7,15.2,4.545,4.841545,11.695400000000001,43.388099999999994,8.88888888888889,5.222222222222222,94.33333333333333,0.0,73.44444444444444,10.0,1025.4444444444443,27.11111111111111,4.333333333333333,10.11111111111111,1.0,422.7268469238281,577.9291248751235,1.9812399761151458,112.6039755201609,26.627184638977052,20.453356889088948,1.7164213357369107,12.634306658109029,981.8102946980795,0.0
2022-03-14 18:50:00,12.8,19.7,19.6,22.7,15.0,4.544,5.28797,11.635299999999999,43.4875,8.61111111111111,5.277777777777778,96.16666666666667,0.0,74.05555555555556,10.0,1025.5555555555557,28.38888888888889,4.166666666666667,10.38888888888889,1.0,427.35788358491044,571.9762576329024,1.8372691301336395,110.02995577537408,26.7782550684611,20.356276416778563,1.6725236866871516,9.791493773460388,696.1208795674642,0.0
2022-03-14 19:00:00,12.3,19.5,19.4,22.7,14.6,4.542,5.098725,10.9144,43.4994,8.333333333333334,5.333333333333333,98.0,0.0,74.66666666666667,10.0,1025.6666666666667,29.666666666666668,4.0,10.666666666666666,1.0,426.566449991862,561.6827992757161,1.766459113110257,106.64667459972834,26.901233013875064,20.18045278091215,1.546043791319691,7.975175677221374,745.9181241077488,0.0
2022-03-14 19:10:00,12.4,19.5,19.4,22.7,14.7,4.551,5.033485000000001,10.9441,43.554899999999996,8.055555555555555,5.388888888888889,99.83333333333333,0.0,75.27777777777777,10.0,1025.7777777777778,30.944444444444443,3.833333333333333,10.944444444444445,1.0,428.83408465506017,550.6572876537805,1.7951559059431326,109.37386878751765,27.008194293975826,19.98849826812744,1.5359482316176096,6.407168912092845,385.4426216125488,0.0
2022-03-14 19:20:00,12.0,19.4,19.3,22.6,14.4,4.545,4.97061,10.3614,43.6272,7.777777777777779,5.444444444444445,101.66666666666667,0.0,75.88888888888889,10.0,1025.888888888889,32.22222222222222,3.6666666666666665,11.222222222222221,1.0,430.58411295572915,548.4271756998698,1.765625496274334,108.75930068517137,27.107595469156898,19.79805380217773,1.4992448473111384,5.467969870755901,318.6840910580737,0.0
2022-03-14 19:30:00,11.9,19.4,19.2,22.6,14.4,4.521,5.08198,10.1043,43.7471,7.5,5.5,103.5,0.0,76.5,10.0,1026.0,33.5,3.5,11.5,1.0,423.3130261160313,541.8848891405128,1.7284531811738417,104.68595368940278,27.18035046259562,19.576224762598674,1.5805645352602005,4.739664843877156,186.01212130228677,0.0
2022-03-14 19:40:00,11.2,19.3,19.2,22.6,14.1,4.529,5.123195,10.0976,43.8547,7.222222222222222,5.555555555555555,105.33333333333333,0.0,77.11111111111111,10.0,1026.111111111111,34.77777777777778,3.333333333333333,11.777777777777779,1.0,424.9552878824869,537.1001651246521,1.634768875739669,107.57549533973307,27.22184788386027,19.435715665817263,1.489169941941897,4.241028168201447,155.80825894673666,0.0
2022-03-14 19:50:00,11.7,19.2,19.0,22.5,14.0,4.545,5.283125,9.9663,43.938599999999994,6.944444444444445,5.611111111111111,107.16666666666667,0.0,77.72222222222223,10.0,1026.2222222222222,36.05555555555556,3.1666666666666665,12.055555555555555,1.0,428.83578209186425,530.2513474527995,1.6665994922993548,111.27968244606492,27.23588689168294,19.295482323964436,1.4509800231456755,3.8404288677374523,135.5650858815511,0.0
2022-03-14 20:00:00,11.3,19.1,19.0,22.5,13.9,4.531,5.8283450000000006,10.4903,44.0059,6.666666666666667,5.666666666666667,109.0,0.0,78.33333333333333,10.0,1026.3333333333333,37.333333333333336,3.0,12.333333333333332,1.0,427.06557405318335,531.476830760035,2.1828129694724487,113.48878314583988,27.2053416834578,19.232405978865543,1.5432436092728274,3.5180680335780323,117.9727412636536,0.0
2022-03-14 20:10:00,10.9,19.0,18.9,22.4,13.6,4.523,5.6147800000000005,10.7633,44.0218,6.388888888888889,5.722222222222222,110.83333333333334,0.0,78.94444444444444,10.0,1026.4444444444443,38.611111111111114,2.833333333333333,12.61111111111111,1.0,425.2758987426758,532.4601746517488,2.0585934901978336,108.36280420271017,27.178903379440307,19.153359413146973,1.5776118928194047,3.30178174773852,110.69075598398845,0.0
2022-03-14 20:20:00,10.8,18.9,24.5,22.4,13.4,4.516,5.38456,10.9262,43.9961,6.111111111111112,5.777777777777778,112.66666666666667,0.0,79.55555555555556,10.0,1026.5555555555557,39.888888888888886,2.6666666666666665,12.88888888888889,1.0,424.74150512695314,525.4693760172526,2.012543497560388,107.27479823570465,27.16747734387716,19.106058657964073,1.6380528265237806,3.1259975934028628,106.89117028554281,0.0
2022-03-14 20:30:00,10.5,18.9,25.3,22.6,13.1,4.499,5.54088,10.914100000000001,43.9719,5.833333333333334,5.833333333333333,114.5,0.0,80.16666666666667,10.0,1026.6666666666667,41.16666666666667,2.5,13.166666666666666,1.0,430.85632039037245,517.3048468122811,1.9015298356208425,107.00089872047727,27.139090693791708,19.051810779571532,1.597764256199201,2.9863891061147054,112.43229759216308,0.0
2022-03-14 20:40:00,9.9,18.8,24.6,22.8,12.7,4.509,5.57729,10.8727,43.9378,5.555555555555556,5.888888888888889,116.33333333333334,0.0,80.77777777777777,10.0,1026.7777777777778,42.44444444444444,2.333333333333333,13.444444444444443,1.0,431.8307411176309,513.1078918281643,1.931143782074842,110.3109832951174,27.110032956505897,19.036630713575978,1.4776154842720193,2.896554536826193,120.1237959949041,0.0
2022-03-14 20:50:00,9.8,18.8,23.7,22.8,12.6,4.502,6.324275,10.3047,43.909,5.277777777777779,5.944444444444445,118.16666666666667,0.0,81.38888888888889,10.0,1026.888888888889,43.72222222222222,2.1666666666666665,13.722222222222221,1.0,435.9072020221579,512.1438311767578,1.8361319756709922,110.98245865579379,27.089279492696125,18.998112792968747,1.4652165108919144,2.8149994730949404,113.25028235117593,0.0
2022-03-14 21:00:00,10.1,18.8,23.4,22.8,12.7,4.518,6.600199999999999,9.8986,43.9362,5.0,6.0,120.0,0.0,82.0,10.0,1027.0,45.0,2.0,14.0,1.0,432.7050026448568,504.40274945840065,1.916511087545567,107.80962908642441,27.040996084213255,18.98995355606079,1.433404928644498,2.7574143600463867,151.9847932179769,0.0
2022-03-14 21:10:00,9.9,18.8,22.8,22.8,12.6,4.522,6.05865,9.6511,43.981100000000005,5.0,5.944444444444445,122.16666666666667,0.0,81.83333333333333,10.0,1027.0555555555557,46.72222222222222,1.9444444444444444,13.833333333333334,1.0,429.75790592939,500.0490045166016,2.0414216527090234,111.33636440902106,27.005822537740073,18.978424936930338,1.6413335130612055,2.6896028327941894,152.75410586039226,0.0
2022-03-14 21:20:00,9.6,18.7,22.5,22.8,12.4,4.505,5.87001,9.9084,44.0899,5.0,5.888888888888889,124.33333333333333,0.0,81.66666666666667,10.0,1027.111111111111,48.44444444444444,1.8888888888888888,13.666666666666666,1.0,430.77964467366536,495.4862236636809,1.9569176779359072,111.50008286772474,26.992204869588214,18.97443391164144,1.690458976427714,2.656019401550293,128.2047578048706,0.0
2022-03-14 21:30:00,9.5,18.6,22.5,22.7,12.3,4.492,6.142685,9.7599,44.1397,5.0,5.833333333333333,126.5,0.0,81.5,10.0,1027.1666666666667,50.166666666666664,1.8333333333333333,13.5,1.0,430.64888772197156,490.19007605892494,1.9372743986824812,112.78988579098113,26.961782134373983,18.959485975901284,1.6100580527385078,2.6596244490146637,142.20313603719075,0.0
2022-03-14 21:40:00,9.4,18.6,21.8,22.7,12.3,4.521,5.677515,9.732,44.1731,5.0,5.777777777777778,128.66666666666666,0.0,81.33333333333333,10.0,1027.2222222222222,51.888888888888886,1.7777777777777777,13.333333333333334,1.0,427.80204589843754,491.1920876057943,1.953056021585303,111.027505195747,26.91882316271464,18.957902059555053,1.5358437071243922,2.700499351819356,119.86229990641274,0.0
2022-03-14 21:50:00,9.2,18.4,21.5,22.7,12.0,4.526,5.152305,9.580499999999999,44.1982,5.0,5.722222222222222,130.83333333333334,0.0,81.16666666666667,10.0,1027.2777777777778,53.611111111111114,1.7222222222222223,13.166666666666666,1.0,428.1752895697232,490.599600861648,1.949992498795865,109.73608470313293,26.894524002075194,18.96855115890503,1.5286424684524536,2.7846184575557706,124.5715918223063,0.0
2022-03-14 22:00:00,9.3,18.4,21.7,22.6,12.1,4.511,5.171805,9.6428,44.2076,5.0,5.666666666666667,133.0,0.0,81.0,10.0,1027.3333333333333,55.333333333333336,1.6666666666666667,13.0,1.0,431.47602762858077,485.3059348761898,1.9058462493971917,107.18868712603037,26.874221824333496,18.94802551425783,1.593140113700581,2.8847249392668406,104.45921918879795,0.0
2022-03-14 22:10:00,9.3,18.4,21.7,22.6,12.0,4.514,5.10699,9.7686,44.2091,5.0,5.611111111111111,135.16666666666666,0.0,80.83333333333333,10.0,1027.388888888889,57.05555555555556,1.6111111111111112,12.833333333333334,1.0,429.69840827328034,480.00916544596356,1.8314294571526308,108.57179438402424,26.855771865844723,18.930351384480794,1.5656650205453235,3.015604834159215,105.18695868174237,0.0
2022-03-14 22:20:00,8.9,18.3,21.1,22.6,11.9,4.509,4.862055,9.7933,44.1918,5.0,5.555555555555555,137.33333333333334,0.0,80.66666666666667,10.0,1027.4444444444443,58.77777777777778,1.5555555555555556,12.666666666666666,1.0,425.8169876098633,482.458838178262,1.7799984463359002,109.42152615132304,26.832658961613976,18.910646800994876,1.4889294954140981,3.1478693771362307,101.31813986460368,0.0
2022-03-14 22:30:00,8.5,18.2,21.0,22.6,11.5,4.506,5.220705000000001,9.883799999999999,44.1987,5.0,5.5,139.5,0.0,80.5,10.0,1027.5,60.5,1.5,12.5,1.0,426.5191671226765,479.30005834469847,1.7429638350616066,105.99872022618008,26.794417196909585,18.9064128112793,1.5745958125591277,3.3005954074859623,117.12368759155272,0.0
2022-03-14 22:40:00,8.4,18.1,21.6,22.5,11.4,4.536,6.3789,9.8595,44.318400000000004,5.0,5.444444444444445,141.66666666666666,0.0,80.33333333333333,10.0,1027.5555555555557,62.22222222222222,1.4444444444444444,12.333333333333334,1.0,426.3700891113282,472.96953478582975,1.6690755718205608,110.35558759204412,26.762572186787924,18.90359356244405,1.5446034242709479,3.427576005061468,128.43403387705484,0.0
2022-03-14 22:50:00,8.5,18.1,21.3,22.5,11.4,4.521,6.410760000000001,9.5134,44.2348,5.0,5.388888888888889,143.83333333333334,0.0,80.16666666666667,10.0,1027.611111111111,63.94444444444444,1.3888888888888888,12.166666666666666,1.0,429.94998409578164,475.51349082508307,1.8220297018013434,113.97479126299842,26.722937920888263,18.914346818923953,1.4371556629737219,3.551594528357188,127.14536108652752,0.0
2022-03-14 23:00:00,8.5,18.1,20.7,22.5,11.4,4.526,6.745175000000001,9.1605,44.5637,5.0,5.333333333333333,146.0,0.0,80.0,10.0,1027.6666666666667,65.66666666666667,1.3333333333333335,12.0,1.0,432.2125956217448,476.27474456787115,1.8142161154107186,115.61485817688333,26.682846738416593,18.937807523059305,1.581845710200105,3.6874427048028524,115.60492875309315,0.0
2022-03-14 23:10:00,8.5,18.1,20.9,22.5,11.4,4.517,6.694825,9.1764,44.7906,5.0,5.277777777777778,148.16666666666666,0.0,79.83333333333333,10.0,1027.7222222222222,67.38888888888889,1.2777777777777777,11.833333333333332,1.0,435.86931576783627,479.21393890030083,1.88214605837892,114.59565974046954,26.651836220423384,18.95422622680664,1.472714183330536,3.859785774946213,111.90510009765626,0.0
2022-03-14 23:20:00,8.4,18.0,21.0,22.5,11.3,4.492,6.574630000000001,9.293099999999999,44.8983,5.0,5.222222222222222,150.33333333333334,0.0,79.66666666666667,10.0,1027.7777777777778,69.11111111111111,1.2222222222222223,11.666666666666666,1.0,433.0217377726237,470.8761615095467,2.0173004971385677,111.71734386379435,26.623548456827802,18.982391792933146,1.5863754133383432,4.035826958417893,107.54905790964763,0.0
2022-03-14 23:30:00,8.4,18.0,21.3,22.5,11.3,4.518,5.708209999999999,9.3547,44.945299999999996,5.0,5.166666666666667,152.5,0.0,79.5,10.0,1027.8333333333333,70.83333333333334,1.1666666666666667,11.5,1.0,437.1905178166532,473.79773671468104,1.954835370927207,106.82830683584265,26.59305517783946,18.988542128309692,1.54814514735661,4.247839105654571,104.53273577242922,0.0
2022-03-14 23:40:00,8.8,18.1,20.9,22.4,11.6,4.506,5.709595,9.26,44.9298,5.0,5.111111111111111,154.66666666666666,0.0,79.33333333333333,10.0,1027.888888888889,72.55555555555556,1.1111111111111112,11.333333333333332,1.0,436.7666231282552,474.8621230237237,1.846000080697954,112.14329977218715,26.547958208719887,19.005544516245525,1.503226914604505,4.4607173458735145,112.58433748881023,0.0
2022-03-14 23:50:00,8.1,17.9,20.9,22.4,11.2,4.512,5.458175,9.3299,44.95,5.0,5.055555555555555,156.83333333333334,0.0,79.16666666666667,10.0,1027.9444444444443,74.27777777777777,1.0555555555555556,11.166666666666666,1.0,436.7503451923941,475.17750854492186,1.9179464247839602,107.07712744976841,26.51842988332113,19.004621299107868,1.528370268344879,4.720292922655742,107.77387817382812,0.0
2022-03-15 00:00:00,8.0,17.8,21.4,22.4,11.0,4.503,5.293735,9.2399,44.9643,5.0,5.0,159.0,0.0,79.0,10.0,1028.0,76.0,1.0,11.0,1.0,433.97063883463545,468.71498304695916,1.8891962558300481,108.27569756071446,26.483314441045128,18.997102870941163,1.5223307170470555,4.94340940952301,115.4925724665324,0.0
2022-03-15 00:10:00,7.7,17.8,20.5,22.4,10.8,4.551,5.302855,8.7737,44.9445,4.944444444444445,5.0,158.88888888888889,0.0,79.05555555555556,10.0,1028.0555555555557,75.66666666666667,1.0,10.944444444444445,1.0,436.62325676227437,466.89547685995865,1.9535055939356485,113.9621297454834,26.46016347249349,18.99405111312866,1.4957136484980584,5.214681285222372,111.35931502024332,0.0
2022-03-15 00:20:00,7.8,17.8,21.8,22.4,10.8,4.507,5.67129,8.9542,44.9736,4.888888888888889,5.0,158.77777777777777,0.0,79.11111111111111,10.0,1028.111111111111,75.33333333333333,1.0,10.88888888888889,1.0,437.7923720296224,464.98449678618334,2.071595345237161,111.98272143153822,26.436067600250244,18.99419363975525,1.5730117698510488,5.4632274731000265,113.8425061416626,0.0
2022-03-15 00:30:00,8.1,17.8,20.6,22.4,11.0,4.518,5.23933,8.7468,44.981700000000004,4.833333333333333,5.0,158.66666666666666,0.0,79.16666666666667,10.0,1028.1666666666667,75.0,1.0,10.833333333333334,1.0,438.14960002679936,466.772416637903,2.090044961248414,112.2555205210454,26.413558298746743,19.007998552322388,1.601830024321874,5.791071955362956,125.65277628580729,0.0
2022-03-15 00:40:00,8.5,18.0,21.6,22.4,11.4,4.524,5.15592,8.6256,44.9779,4.777777777777778,5.0,158.55555555555554,0.0,79.22222222222223,10.0,1028.2222222222222,74.66666666666667,1.0,10.777777777777779,1.0,437.99190999348957,465.8008345961297,2.0064453736941017,109.33256331125895,26.38618592262268,19.020723358790082,1.6685870345433553,6.075676687558492,109.20592365264892,0.0
2022-03-15 00:50:00,8.7,18.1,20.9,22.4,11.5,4.512,5.2268349999999995,8.7692,44.9553,4.722222222222222,5.0,158.44444444444446,0.0,79.27777777777777,10.0,1028.2777777777778,74.33333333333333,1.0,10.722222222222221,1.0,438.79091416282216,465.9891360473633,1.9687632740251089,107.98613743776654,26.365445203781128,19.0388952477773,1.5456330025196077,6.3940007853508,122.36526387532551,0.0
2022-03-15 01:00:00,9.0,18.1,21.2,22.4,11.8,4.512,5.31353,8.6813,44.9605,4.666666666666667,5.0,158.33333333333334,0.0,79.33333333333333,10.0,1028.3333333333333,74.0,1.0,10.666666666666666,1.0,436.29016125207664,462.419546252722,1.9439254815026192,109.54451946021473,26.345620991388955,19.0376828066508,1.546577049692472,6.64804706176122,99.33911593119304,0.0
2022-03-15 01:10:00,8.4,17.9,21.1,22.4,11.3,4.535,5.26725,8.7362,44.9774,4.611111111111111,5.0,158.22222222222223,0.0,79.38888888888889,10.0,1028.388888888889,73.66666666666667,1.0,10.61111111111111,1.0,440.9510228650323,462.5172361176589,1.8800304880283647,112.02620246305305,26.314100440343218,19.05313529332479,1.524347992738088,6.932188270886739,131.86500109354657,0.0
2022-03-15 01:20:00,8.1,17.9,20.4,22.4,11.1,4.516,5.30342,8.5215,44.9794,4.555555555555555,5.0,158.11111111111111,0.0,79.44444444444444,10.0,1028.4444444444443,73.33333333333333,1.0,10.555555555555555,1.0,435.08704198026106,465.3497033691407,1.8968447128763308,110.13650057173045,26.288597637812295,19.064593350092572,1.5194462535778681,7.169429105122885,99.7057963816325,0.0
2022-03-15 01:30:00,8.2,17.9,21.6,22.4,11.2,4.509,5.5,8.4201,45.0333,4.5,5.0,158.0,0.0,79.5,10.0,1028.5,73.0,1.0,10.5,1.0,436.6205049817316,464.9830317319673,1.9660523682832718,108.25897497812907,26.266024850209554,19.084170672098796,1.4707760071754454,7.434259298642476,122.4405332692464,0.0
2022-03-15 01:40:00,8.1,17.8,20.8,22.4,11.0,4.525,5.4296750000000005,8.5751,45.080400000000004,4.444444444444445,5.0,157.88888888888889,0.0,79.55555555555556,10.0,1028.5555555555557,72.66666666666667,1.0,10.444444444444445,1.0,437.3208997599284,464.54166994642935,1.8734656888650636,111.48837555815271,26.234914054870604,19.09289303779602,1.5305898589889209,7.672693880399068,94.95715207417807,0.0
2022-03-15 01:50:00,8.0,17.8,20.8,22.4,11.0,4.536,5.52169,8.7459,45.1134,4.388888888888889,5.0,157.77777777777777,0.0,79.61111111111111,10.0,1028.611111111111,72.33333333333333,1.0,10.38888888888889,1.0,443.2820006798053,464.2312218221029,2.012677311691861,114.39958180659235,26.194949808120725,19.121516246795654,1.499283418059349,7.957347467740377,125.7381824239095,0.0
2022-03-15 02:00:00,8.3,17.8,21.6,22.4,11.1,4.518,5.7910200000000005,9.2376,45.1072,4.333333333333333,5.0,157.66666666666666,0.0,79.66666666666667,10.0,1028.6666666666667,72.0,1.0,10.333333333333334,1.0,444.93198343912763,464.0726495466562,1.9985985645298232,111.73344768071578,26.16123051007589,19.133137029012044,1.537437295516332,8.225550778706868,89.555610109965,0.0
2022-03-15 02:10:00,8.2,17.9,20.5,22.4,11.2,4.511,5.8198300000000005,9.3132,45.071600000000004,4.277777777777778,5.0,157.55555555555554,0.0,79.72222222222223,10.0,1028.7222222222222,71.66666666666667,1.0,10.277777777777779,1.0,448.80838809309336,464.66984670003256,2.0036775192567857,112.4762729784863,26.13032602945964,19.183665033976236,1.543322927157084,8.566778717041014,125.08138375600178,0.0
2022-03-15 02:20:00,7.8,17.8,21.1,22.4,11.0,4.527,5.71537,9.3839,45.036,4.222222222222222,5.0,157.44444444444446,0.0,79.77777777777777,10.0,1028.7777777777778,71.33333333333333,1.0,10.222222222222221,1.0,449.71095275878906,464.1200504802835,1.9226697313549828,110.43950077229302,26.11823051770528,19.186390787760416,1.5697010882695515,8.888958889643352,88.75640112559002,0.0
2022-03-15 02:30:00,7.7,17.7,21.4,22.4,10.8,4.533,5.773205,8.8088,45.0024,4.166666666666667,5.0,157.33333333333334,0.0,79.83333333333333,10.0,1028.8333333333333,71.0,1.0,10.166666666666666,1.0,443.02270159491184,463.46521931966146,1.9954965280947712,110.92509650257348,26.102493610382076,19.21873811086019,1.5912224634488426,9.252902210553488,126.48693885803223,0.0
2022-03-15 02:40:00,7.8,17.7,20.4,22.4,10.7,4.512,5.75969,8.439499999999999,45.0189,4.111111111111111,5.0,157.22222222222223,0.0,79.88888888888889,10.0,1028.888888888889,70.66666666666667,1.0,10.11111111111111,1.0,439.7600306193034,465.50373235242125,1.8976673512438598,109.79673765042408,26.086510848999023,19.21629545211792,1.4902771919965745,9.578383383750914,87.64547892252604,0.0
2022-03-15 02:50:00,7.9,17.7,21.4,22.3,10.9,4.513,5.6063,8.5031,45.0312,4.055555555555555,5.0,157.11111111111111,0.0,79.94444444444444,10.0,1028.9444444444443,70.33333333333333,1.0,10.055555555555555,1.0,443.404948576127,462.6608535135203,1.976642006766998,111.04035162586277,26.063715041478474,19.242435391743978,1.5005556829770406,9.77670400619507,120.76758515675863,0.0
2022-03-15 03:00:00,8.1,17.8,21.2,22.4,11.0,4.524,4.836365,8.5393,45.0637,4.0,5.0,157.0,0.0,80.0,10.0,1029.0,70.0,1.0,10.0,1.0,445.91997853597,463.93938598632815,1.8727038938783658,106.76969902900653,26.036333856582644,19.22970988591512,1.5041690585017204,9.87342769463857,86.91082805633545,0.0
2022-03-15 03:10:00,8.0,17.8,20.4,22.3,11.0,4.514,4.9697450000000005,8.7273,45.1359,4.055555555555555,4.944444444444445,156.44444444444446,0.0,79.72222222222223,10.0,1028.9444444444443,69.33333333333333,1.0,9.833333333333334,1.1111111111111112,444.90276924922546,465.34497008225014,1.7991965198314799,106.42406811428609,26.00314137776693,19.26215357462565,1.5653081653515497,9.934830872217814,119.38445594787598,0.0
2022-03-15 03:20:00,8.2,17.8,21.6,22.4,11.1,4.491,5.52573,8.564,45.1494,4.111111111111111,4.888888888888889,155.88888888888889,0.0,79.44444444444444,10.0,1028.888888888889,68.66666666666667,1.0,9.666666666666666,1.2222222222222223,444.5558747355143,466.09117649823764,1.8236650692541048,112.97747188331043,25.97333448410034,19.256652104059857,1.4347954413294792,9.95988217830658,87.37165481567382,0.0
2022-03-15 03:30:00,7.9,17.8,20.9,22.4,10.9,4.518,5.5473300000000005,8.5373,45.088499999999996,4.166666666666667,4.833333333333333,155.33333333333334,0.0,79.16666666666667,10.0,1028.8333333333333,68.0,1.0,9.5,1.3333333333333333,446.82148179328306,466.583295694987,1.8407795540626442,113.17716233873098,25.958336954116824,19.280611035029093,1.5644164784749348,9.980491485595703,115.20256346384683,0.0
2022-03-15 03:40:00,7.9,17.7,20.7,22.3,10.9,4.501,5.4406799999999995,8.7539,44.7703,4.222222222222222,4.777777777777778,154.77777777777777,0.0,78.88888888888889,10.0,1028.7777777777778,67.33333333333333,1.0,9.333333333333334,1.4444444444444444,451.7260649617513,469.81152176429487,2.0177686848074705,110.89061144618665,25.940371198654173,19.269903484980265,1.6056895339488981,9.982803672154745,87.92955841064453,0.0
2022-03-15 03:50:00,7.7,17.7,21.6,22.3,10.7,4.497,5.737145,8.6395,44.5948,4.277777777777778,4.722222222222222,154.22222222222223,0.0,78.61111111111111,10.0,1028.7222222222222,66.66666666666667,1.0,9.166666666666666,1.5555555555555556,451.10052243638313,467.8986687390558,1.9399267306132504,112.29848843073441,25.925531098047895,19.288993177413943,1.5011194876829783,9.99381592909495,115.70595031738283,0.0
2022-03-15 04:00:00,8.1,17.8,20.6,22.3,11.0,4.526,5.82785,8.5442,44.521,4.333333333333333,4.666666666666667,153.66666666666666,0.0,78.33333333333333,10.0,1028.6666666666667,66.0,1.0,9.0,1.6666666666666665,451.7866033935546,469.8235925292969,2.1658098224866187,109.12593993149235,25.90841505686442,19.2746879418691,1.426889793674151,9.991681327819823,93.66524509429931,0.0
2022-03-15 04:10:00,8.1,17.8,21.0,22.3,11.1,4.503,5.641745,8.2282,44.4976,4.388888888888889,4.611111111111111,153.11111111111111,0.0,78.05555555555556,10.0,1028.611111111111,65.33333333333333,1.0,8.833333333333334,1.7777777777777777,453.36463786158066,463.93908036856817,1.9629226181904476,111.24546891530353,25.893721335728962,19.292232707341512,1.637176874081294,9.996379783948262,117.88401851654052,0.0
2022-03-15 04:20:00,7.7,17.7,21.4,22.3,10.8,4.498,5.387770000000001,8.1423,44.527699999999996,4.444444444444445,4.555555555555555,152.55555555555554,0.0,77.77777777777777,10.0,1028.5555555555557,64.66666666666667,1.0,8.666666666666666,1.8888888888888888,453.60877970377607,465.0435662420865,2.0925523267964183,109.38965001898298,25.875403458277383,19.290421056747437,1.624328236778577,9.99640986442566,95.07275986989339,0.0
2022-03-15 04:30:00,8.2,17.8,20.4,22.3,11.0,4.498,5.1604149999999995,8.2949,44.5634,4.5,4.5,152.0,0.0,77.5,10.0,1028.5,64.0,1.0,8.5,2.0,448.62939116730087,468.50955434163416,2.1555177962746326,110.64221603824595,25.858578231940832,19.312639121685997,1.481515095329891,10.000751978367735,112.81284015914142,0.0
2022-03-15 04:40:00,8.1,17.9,21.4,22.3,11.2,4.526,5.12183,8.3743,44.5744,4.555555555555555,4.444444444444445,151.44444444444446,0.0,77.22222222222223,10.0,1028.4444444444443,63.333333333333336,1.0,8.333333333333334,2.111111111111111,453.1700639851888,471.6103343919775,2.2403286329938865,111.03165323591502,25.847558730443318,19.30253818511963,1.6351573510964712,9.99704867362976,99.70942801157634,0.0
