,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-15 04:50:00,7.9,17.7,21.0,22.3,10.9,4.517,4.920640000000001,8.707,44.576100000000004,4.611111111111111,4.388888888888889,150.88888888888889,0.0,76.94444444444444,10.0,1028.388888888889,62.666666666666664,1.0,8.166666666666666,2.2222222222222223,454.317293020665,467.91240905761714,1.982523518288876,109.04048783620199,25.830243469874063,19.31052900314331,1.6522129315137863,9.998524497350058,114.66036008199055,0.0
2022-03-15 05:00:00,8.5,17.9,20.6,22.3,11.2,4.534,4.926959999999999,8.3886,44.636399999999995,4.666666666666667,4.333333333333333,150.33333333333334,0.0,76.66666666666667,10.0,1028.3333333333333,62.0,1.0,8.0,2.333333333333333,452.02175893147785,470.7301928009384,2.1015406793726363,109.62068606963939,25.80609033902486,19.29777431488037,1.6073313875993094,9.994723196029664,106.49308609008787,0.0
2022-03-15 05:10:00,7.6,17.7,21.6,22.3,10.8,4.503,5.235685,8.6861,44.95399999999999,4.722222222222222,4.277777777777778,149.77777777777777,0.0,76.38888888888889,10.0,1028.2777777777778,61.33333333333333,1.0,7.833333333333333,2.4444444444444446,451.9831371859847,474.86589693968324,2.0063117432998396,110.60968822285281,25.79267227490743,19.30210512797038,1.5656106034914652,9.998053332964579,114.82472293853759,0.0
2022-03-15 05:20:00,7.6,17.6,20.8,22.3,10.6,4.526,5.494795,8.989,45.103899999999996,4.777777777777778,4.222222222222222,149.22222222222223,0.0,76.11111111111111,10.0,1028.2222222222222,60.666666666666664,1.0,7.666666666666666,2.5555555555555554,456.7503035481771,476.3507960001628,2.1717712336677613,112.75463964429953,25.774119510650632,19.318895498911537,1.6426071866353353,9.999660666783651,108.96316057840984,0.0
2022-03-15 05:30:00,7.8,17.7,20.7,22.3,10.8,4.515,5.57554,9.0681,45.1375,4.833333333333333,4.166666666666667,148.66666666666666,0.0,75.83333333333333,10.0,1028.1666666666667,60.0,1.0,7.5,2.6666666666666665,457.5080367726293,478.97218391155377,2.210436757900621,110.52439953798628,25.76005896568298,19.35721007347107,1.6606079858541487,10.001067488988241,114.98613666534422,0.0
2022-03-15 05:40:00,8.0,17.7,21.6,22.3,10.8,4.511,6.010455,8.882200000000001,45.1447,4.888888888888889,4.111111111111111,148.11111111111111,0.0,75.55555555555556,10.0,1028.111111111111,59.33333333333333,1.0,7.333333333333333,2.7777777777777777,460.61858263739225,476.9630086508565,2.225168828799226,111.53919878857285,25.74455253601074,19.362629969914757,1.6123685288429261,10.001812470753988,108.73590465545654,0.0
2022-03-15 05:50:00,7.6,17.6,20.5,22.3,10.6,4.523,6.568384999999999,8.8463,45.1466,4.944444444444445,4.055555555555555,147.55555555555554,0.0,75.27777777777777,10.0,1028.0555555555557,58.666666666666664,1.0,7.166666666666666,2.888888888888889,468.60959315859037,475.01275220498275,2.3721044867186896,116.58308196568893,25.71987351417541,19.369296515782672,1.7368725093205768,10.00556303024292,110.71290851593017,0.0
2022-03-15 06:00:00,7.7,17.6,20.9,22.3,10.7,4.516,6.6265600000000004,8.6445,45.1712,5.0,4.0,147.0,0.0,75.0,10.0,1028.0,58.0,1.0,7.0,3.0,472.18251942952475,475.9727172114932,2.4588753956219573,119.2107567404623,25.68904892285665,19.391857690811158,1.6400467216968537,10.012719472249348,112.84353101094564,0.0
2022-03-15 06:10:00,7.8,17.7,21.5,22.3,10.8,4.501,6.25809,8.6329,45.2093,5.166666666666667,4.0,146.11111111111111,0.0,74.5,10.0,1027.888888888889,56.05555555555556,1.0555555555555556,6.944444444444445,3.0,475.73821418148344,473.4578094482422,2.694431364778745,131.81986858109298,25.677539291381834,19.418524017333986,1.6994969632228216,10.018944129943849,115.68055338541667,0.0
2022-03-15 06:20:00,7.8,17.7,20.5,22.3,10.9,4.477,5.458515,8.3221,45.236399999999996,5.333333333333333,4.0,145.22222222222223,0.0,74.0,10.0,1027.7777777777778,54.111111111111114,1.1111111111111112,6.888888888888889,3.0,478.2538528442383,476.9926209548424,3.6440787853830954,145.97644968927244,25.662909746170044,19.47562468846639,1.7401228547096252,10.03846464951833,110.45906364440918,0.0
2022-03-15 06:30:00,7.9,17.7,21.0,22.3,10.8,4.495,5.47275,8.1846,45.2827,5.5,4.0,144.33333333333334,0.0,73.5,10.0,1027.6666666666667,52.166666666666664,1.1666666666666667,6.833333333333333,3.0,481.59075134277344,479.9521136860464,3.2862375101396593,162.17245078350865,25.67857440948486,19.50140995025635,1.6634766985972722,10.047923884391784,106.58599459330239,0.0
2022-03-15 06:40:00,7.7,17.7,21.6,22.3,10.8,4.506,5.887035,8.331199999999999,45.3416,5.666666666666667,4.0,143.44444444444446,0.0,73.0,10.0,1027.5555555555557,50.22222222222222,1.2222222222222223,6.777777777777778,3.0,491.18334346727386,476.57574521821124,2.9295301700177165,157.2089838952533,25.712429437637333,19.566428594589233,1.7212480481465657,10.068482049306233,101.44308846791586,0.0
2022-03-15 06:50:00,7.5,17.6,20.4,22.3,10.6,4.511,6.082965,8.4532,45.405899999999995,5.833333333333333,4.0,142.55555555555554,0.0,72.5,10.0,1027.4444444444443,48.27777777777778,1.2777777777777777,6.722222222222222,3.0,501.8337082926432,477.54659443120846,2.7070329808178597,159.9168003780559,25.74552718162537,19.571565221150717,1.7310475184520087,10.065230447451274,110.1673783493042,0.0
2022-03-15 07:00:00,7.4,17.6,21.1,22.4,10.6,4.519,6.900709999999999,8.3854,45.3566,6.0,4.0,141.66666666666666,0.0,72.0,10.0,1027.3333333333333,46.333333333333336,1.3333333333333333,6.666666666666667,3.0,539.9546729988888,477.98107481857824,3.455741823851052,238.24715895959883,25.527132574717204,19.933392556508384,2.551554268995921,10.72595187028249,58.68643624663353,0.0
2022-03-15 07:10:00,7.8,17.7,21.5,22.4,10.8,4.517,6.168865,8.594899999999999,45.4062,6.166666666666667,4.0,140.77777777777777,0.0,71.5,10.0,1027.2222222222222,44.388888888888886,1.3888888888888888,6.611111111111111,3.0,567.4011238185839,479.41752807617183,3.1278346506249433,224.5049598952471,25.29700440013476,20.53463097583103,1.946841632925858,14.091981088428174,142.54069205968395,0.0
2022-03-15 07:20:00,7.2,17.6,20.4,22.4,10.5,4.505,6.040425,8.5554,45.4493,6.333333333333334,4.0,139.88888888888889,0.0,71.0,10.0,1027.111111111111,42.44444444444444,1.4444444444444444,6.555555555555555,3.0,569.3191985943674,485.7530946051937,2.7363070243832754,219.09230834573003,25.42455810546875,20.68823372840881,2.1353235280513765,14.7778920062383,168.0719766743978,0.0
2022-03-15 07:30:00,7.3,17.6,21.1,22.5,10.5,4.483,6.597055,8.798300000000001,45.4745,6.5,4.0,139.0,0.0,70.5,10.0,1027.0,40.5,1.5,6.5,3.0,579.4329960123698,492.61058329264324,2.5425389730896653,225.80806616098866,25.544158754348754,20.649311002095537,2.0563119264443714,15.199384927749634,92.722352587382,0.0
2022-03-15 07:40:00,7.2,17.7,21.5,22.6,10.5,4.495,8.613945,8.6628,45.486000000000004,6.666666666666667,4.0,138.11111111111111,0.0,70.0,10.0,1026.888888888889,38.55555555555556,1.5555555555555556,6.444444444444445,3.0,629.3890937121162,505.0483549867828,2.559218047466655,221.89091120703748,25.646199342652228,20.583498822012864,2.0991895516410386,15.331506078122027,108.6522304446549,0.0
2022-03-15 07:50:00,7.1,17.7,20.3,22.6,10.4,4.501,6.9266499999999995,8.511,45.481399999999994,6.833333333333334,4.0,137.22222222222223,0.0,69.5,10.0,1026.7777777777778,36.611111111111114,1.6111111111111112,6.388888888888889,3.0,683.8507918294271,497.7197633133812,2.8168469973270502,256.88751235703296,25.703629738489788,20.486490828196207,2.046355358163516,15.152807054519652,190.9785921605428,0.0
2022-03-15 08:00:00,7.1,17.7,21.1,22.7,10.4,4.513,5.830865,8.5652,45.5287,7.0,4.0,136.33333333333334,0.0,69.0,10.0,1026.6666666666667,34.66666666666667,1.6666666666666665,6.333333333333333,3.0,683.5579960474475,519.8847275797526,2.824427309561584,232.37329788897674,25.73968909263611,20.58712516148885,2.05937415778637,14.825714635849,168.39803961435953,0.0
2022-03-15 08:10:00,7.1,17.8,21.5,22.8,10.4,4.504,5.84263,8.492500000000001,45.5353,7.166666666666667,4.0,135.44444444444446,0.0,68.5,10.0,1026.5555555555557,32.72222222222222,1.7222222222222223,6.277777777777778,3.0,651.4001234944661,533.2337157782192,2.8825590384477953,185.1778920694125,25.801669928232833,20.660397663116456,1.9578367135922115,14.570650890668233,90.91819802602132,0.0
2022-03-15 08:20:00,7.1,17.8,20.5,22.8,10.5,4.491,6.156795,8.4249,45.532799999999995,7.333333333333334,4.0,134.55555555555554,0.0,68.0,10.0,1026.4444444444443,30.77777777777778,1.7777777777777777,6.222222222222222,3.0,619.0473659962621,553.6603587253614,2.794794266500042,152.7513567727299,25.850568663279216,20.666023693084718,1.8983009246985119,14.138753024737039,96.19148778279623,0.0
2022-03-15 08:30:00,7.1,17.8,21.2,22.8,10.4,4.492,5.6329,8.4451,45.544599999999996,7.5,4.0,133.66666666666666,0.0,67.5,10.0,1026.3333333333333,28.833333333333332,1.8333333333333333,6.166666666666667,3.0,610.9848645019531,553.2216469319661,2.7014784677217234,145.06629106769452,25.87049514770508,20.660737657546996,1.8625551635026933,13.572059575716654,141.2647080866496,0.0
2022-03-15 08:40:00,7.2,17.9,21.5,22.9,10.5,4.502,6.1885449999999995,8.3671,45.5344,7.666666666666667,4.0,132.77777777777777,0.0,67.0,10.0,1026.2222222222222,26.88888888888889,1.8888888888888888,6.111111111111111,3.0,593.2736811355064,544.8893603655936,3.5342758561392964,145.36325889846026,25.892512769699096,20.704563563664756,1.982660721540451,12.868385596275328,280.0604709625244,0.0
2022-03-15 08:50:00,6.9,17.8,20.4,23.0,10.3,4.523,5.77042,8.5212,45.5657,7.833333333333334,4.0,131.88888888888889,0.0,66.5,10.0,1026.111111111111,24.944444444444443,1.9444444444444444,6.055555555555555,3.0,565.7209948730468,539.8917980957032,3.5404386300825132,132.3292979187615,25.898756736119587,20.78440165837606,2.045973951617877,12.299928509394327,178.92082853953042,0.0
2022-03-15 09:00:00,7.2,17.9,21.2,23.0,10.5,4.51,6.063875,8.4918,45.4174,8.0,4.0,131.0,0.0,66.0,10.0,1026.0,23.0,2.0,6.0,3.0,546.7056165182179,546.5321663060681,3.185959450929178,118.76230831706592,25.952725359598798,20.789579280217488,1.9938012882073721,11.757811592419943,149.8369912338257,0.0
2022-03-15 09:10:00,7.7,18.1,21.6,23.0,10.9,4.512,6.58402,8.5481,45.0976,8.277777777777779,4.055555555555555,131.77777777777777,0.0,65.22222222222223,10.0,1025.888888888889,25.055555555555557,2.0555555555555554,6.0,3.0555555555555554,531.859447631836,579.7515135105177,2.9431273431293037,116.66054247839975,26.018861840566,20.82115061759949,1.9673658551772437,11.219392088254294,94.13694980621338,0.0
2022-03-15 09:20:00,7.7,18.1,20.4,23.0,10.8,4.51,6.455595,8.769,44.947500000000005,8.555555555555555,4.111111111111111,132.55555555555554,0.0,64.44444444444444,10.0,1025.7777777777778,27.11111111111111,2.111111111111111,6.0,3.111111111111111,558.3339175871049,604.7243562825521,2.863579438136796,238.2307703503108,26.068353096644085,20.863973903656007,1.9391145161787668,10.729915218353272,92.82897881825764,0.0
2022-03-15 09:30:00,8.1,18.3,21.3,23.1,11.2,4.478,6.00204,8.8438,44.8583,8.833333333333334,4.166666666666667,133.33333333333334,0.0,63.666666666666664,10.0,1025.6666666666667,29.166666666666668,2.1666666666666665,6.0,3.1666666666666665,568.0414817301432,629.1852387947872,2.7414017421040833,197.1476413696634,26.095677798589072,20.928110329310098,1.9273420359690985,10.39250955104828,100.95101980845133,0.0
2022-03-15 09:40:00,7.4,18.1,21.4,23.1,10.7,4.487,5.911945,8.901900000000001,44.7995,9.11111111111111,4.222222222222222,134.11111111111111,0.0,62.888888888888886,10.0,1025.5555555555557,31.22222222222222,2.2222222222222223,6.0,3.2222222222222223,568.8026873358365,658.6532474772135,3.784869227611412,171.72552944808356,26.108493226369223,20.99814393679301,2.021027476191521,10.212134207089742,112.71678375244139,0.0
2022-03-15 09:50:00,8.0,18.3,20.5,23.1,11.3,4.509,5.861095000000001,8.937000000000001,44.7821,9.38888888888889,4.277777777777778,134.88888888888889,0.0,62.111111111111114,10.0,1025.4444444444443,33.27777777777778,2.2777777777777777,6.0,3.2777777777777777,572.864668782552,690.5477908290118,4.326628305144229,145.61947748906195,26.117757761249436,21.136378841022985,2.036830532065893,10.119306152823281,112.5944322271401,0.0
2022-03-15 10:00:00,7.6,18.2,21.2,23.2,10.8,4.475,5.68853,8.9983,44.7567,9.666666666666666,4.333333333333333,135.66666666666666,0.0,61.333333333333336,10.0,1025.3333333333333,35.333333333333336,2.3333333333333335,6.0,3.3333333333333335,566.3555608499462,729.5389985674277,3.5475707077306544,124.18338053019033,26.135460538864134,21.3448553943634,1.929404599269231,10.067673711776733,106.05776026407878,0.0
2022-03-15 10:10:00,8.0,18.4,21.6,23.3,11.1,4.492,6.19637,9.1453,44.7184,9.944444444444445,4.388888888888889,136.44444444444446,0.0,60.55555555555556,10.0,1025.2222222222222,37.388888888888886,2.388888888888889,6.0,3.388888888888889,550.9885935465495,756.3866906738282,3.4312585136850005,114.01249688487943,26.149787451426185,21.524646593729656,1.9822886800765993,10.03928111076355,111.61247071584066,0.0
2022-03-15 10:20:00,7.9,18.3,20.6,23.3,11.0,4.506,6.564225,9.367799999999999,44.686,10.222222222222221,4.444444444444445,137.22222222222223,0.0,59.77777777777778,10.0,1025.111111111111,39.44444444444444,2.4444444444444446,6.0,3.4444444444444446,533.8095219123227,760.1161613025885,3.416883095900218,146.89311446195268,26.181990845998126,21.52741433779399,1.92086760699749,9.984416019121806,109.30450547536216,0.0
2022-03-15 10:30:00,7.9,18.4,20.7,23.4,11.2,4.502,6.0321,9.783,44.632,10.5,4.5,138.0,0.0,59.0,10.0,1025.0,41.5,2.5,6.0,3.5,531.2450636940441,766.1036724853516,3.178249318458266,234.45249245508916,26.219870971043907,21.486778109868368,1.9269711569945016,9.954725224177043,119.14092695871989,0.0
2022-03-15 10:40:00,8.1,18.5,21.7,23.4,11.2,4.509,5.4394149999999994,10.1441,44.5068,10.777777777777779,4.555555555555555,138.77777777777777,0.0,58.22222222222222,10.0,1024.888888888889,43.55555555555556,2.5555555555555554,6.0,3.5555555555555554,605.3388407389323,784.7885384675826,2.8890868316868605,406.0948787253859,26.266839300791425,21.45538173039754,1.903669886191686,9.925862913131713,115.59538195292154,0.0
2022-03-15 10:50:00,8.1,18.5,20.9,23.5,11.3,4.519,5.3391399999999996,10.2341,44.3786,11.055555555555555,4.611111111111111,139.55555555555554,0.0,57.44444444444444,10.0,1024.7777777777778,45.611111111111114,2.611111111111111,6.0,3.611111111111111,702.8622762886135,779.9095489151176,2.934983200124428,522.7068913217319,26.232751466060904,21.77068640183815,2.682232256343412,10.04591504064966,84.83766428820036,0.0
2022-03-15 11:00:00,8.4,18.6,20.6,23.5,11.4,4.494,6.2663899999999995,10.5786,44.298899999999996,11.333333333333332,4.666666666666667,140.33333333333334,0.0,56.666666666666664,10.0,1024.6666666666667,47.66666666666667,2.6666666666666665,6.0,3.6666666666666665,776.8724739583333,666.2000281463272,3.445245427573468,654.7873147117485,25.683561709721886,22.096680386861166,3.5905931123097736,13.506835935910544,66.66431034882864,0.0
2022-03-15 11:10:00,8.3,18.6,21.6,23.5,11.5,4.551,4.655915,10.9801,44.222,11.61111111111111,4.722222222222222,141.11111111111111,0.0,55.888888888888886,10.0,1024.5555555555557,49.72222222222222,2.7222222222222223,6.0,3.7222222222222223,826.3961046451262,690.0636806303879,3.760672640174122,637.1180816236594,25.13274568875631,22.814001852671304,3.469074048598608,19.239023138682047,20.63404512087504,0.0
2022-03-15 11:20:00,8.8,18.7,21.2,23.5,11.7,4.544,4.303725,11.5596,44.1322,11.88888888888889,4.777777777777778,141.88888888888889,0.0,55.111111111111114,10.0,1024.4444444444443,51.77777777777778,2.7777777777777777,6.0,3.7777777777777777,831.1252909342447,753.2118429039265,4.680025317918109,624.4245003686248,24.812955061594646,23.950049390792845,3.2308567277590434,21.928212146759034,227.02379932403565,0.0
2022-03-15 11:30:00,8.8,18.8,20.5,23.6,11.9,4.53,4.509855,11.6775,43.9865,12.166666666666666,4.833333333333333,142.66666666666666,0.0,54.333333333333336,10.0,1024.3333333333333,53.83333333333333,2.833333333333333,6.0,3.833333333333333,859.4953852721467,765.3909907338812,5.58710961278549,682.9233431593038,24.609326581954956,25.178453817367554,3.713196301460266,22.68375131607056,138.6771218427022,0.0
2022-03-15 11:40:00,9.7,19.1,21.5,23.6,12.4,4.55,5.11558,11.3811,43.8743,12.444444444444443,4.888888888888889,143.44444444444446,0.0,53.55555555555556,10.0,1024.2222222222222,55.888888888888886,2.888888888888889,6.0,3.888888888888889,843.2210017903647,714.0045288436714,6.166655764202614,667.5320280137573,24.37461729367574,25.89036373774211,3.998101609150569,30.880855503082273,34.24465939998627,0.0
2022-03-15 11:50:00,9.5,19.2,21.2,23.6,12.6,4.528,5.89594,11.358799999999999,43.9075,12.722222222222221,4.944444444444445,144.22222222222223,0.0,52.77777777777778,10.0,1024.111111111111,57.94444444444444,2.9444444444444446,6.0,3.9444444444444446,799.3291339812881,691.4360430908202,6.248858274982474,631.4478954078114,24.152481667200725,26.472357228597,4.072730577786763,36.931632855733234,58.7040196577708,0.0
2022-03-15 12:00:00,10.2,19.4,20.6,23.7,12.9,4.571,5.786845,11.3179,43.9528,13.0,5.0,145.0,0.0,52.0,10.0,1024.0,60.0,3.0,6.0,4.0,762.1722332763673,644.403085334164,6.695027179489029,511.72832859103966,24.029296871821085,26.69290141741435,4.200638094743093,42.261646499633784,130.82140897750853,149.0
2022-03-15 12:10:00,10.1,19.6,21.5,23.8,13.1,4.584,5.79355,11.122,43.9978,13.055555555555555,5.055555555555555,144.83333333333334,0.0,52.05555555555556,10.0,1023.8888888888889,59.44444444444444,3.111111111111111,6.055555555555555,4.0,686.4091887024628,568.8047193645609,6.353292586318517,434.2269797787424,23.93427813273023,26.729507776099446,4.270400320796754,51.53252234951881,15.452421355216472,0.0
2022-03-15 12:20:00,10.9,19.8,21.3,23.8,13.6,4.612,5.760177272727272,11.218272727272726,44.06072727272727,13.11111111111111,5.111111111111111,144.66666666666666,0.0,52.111111111111114,10.0,1023.7777777777778,58.888888888888886,3.2222222222222223,6.111111111111111,4.0,654.0058475748698,541.7979524739583,6.61537883161825,455.24955085366463,23.877322254180907,26.6126361656189,4.026230907042821,56.83315266927084,2.9044692546129225,0.0
2022-03-15 12:30:00,11.0,20.1,21.1,23.9,14.0,4.643,5.68309,10.9864,44.08,13.166666666666666,5.166666666666667,144.5,0.0,52.166666666666664,10.0,1023.6666666666666,58.333333333333336,3.3333333333333335,6.166666666666667,4.0,612.8859541057718,514.261672654426,6.371515413987434,422.66160754532467,23.843297449747723,26.406577583948767,4.1638466648260755,59.60429735819499,1.0000003576278689,0.0
2022-03-15 12:40:00,9.9,19.8,21.1,23.9,13.1,4.632,5.63934,11.1471,44.1374,13.222222222222221,5.222222222222222,144.33333333333334,0.0,52.22222222222222,10.0,1023.5555555555555,57.77777777777778,3.4444444444444446,6.222222222222222,4.0,598.1683664957683,488.47502248128256,6.317418254674491,420.85714206932624,23.83931395320569,26.51235767245966,3.724401952189914,60.63909185409547,1.0000003576278689,0.0
2022-03-15 12:50:00,11.1,20.1,21.1,23.9,13.9,4.69,5.753735000000001,11.070400000000001,44.130900000000004,13.277777777777779,5.277777777777778,144.16666666666666,0.0,52.27777777777778,10.0,1023.4444444444445,57.22222222222222,3.5555555555555554,6.277777777777778,4.0,578.5678170951755,475.4634379770564,6.150153969559966,332.722151611673,23.879974613189695,26.624061206181846,3.733789475361506,61.87488896052042,1.0000003576278689,0.0
2022-03-15 13:00:00,9.5,19.8,21.1,24.0,12.9,4.682,5.559215,11.4601,44.144099999999995,13.333333333333334,5.333333333333333,144.0,0.0,52.333333333333336,10.0,1023.3333333333334,56.666666666666664,3.6666666666666665,6.333333333333333,4.0,566.806880086263,468.3983257635708,5.783782908216034,250.54415006346622,23.94702788670858,26.644814949035645,3.6739449369907375,63.83670860926311,1.0000003576278689,0.0
2022-03-15 13:10:00,9.1,19.6,20.5,24.0,12.6,4.72,5.9743200000000005,11.758,44.1387,13.38888888888889,5.388888888888889,143.83333333333334,0.0,52.388888888888886,10.0,1023.2222222222222,56.111111111111114,3.7777777777777777,6.388888888888889,4.0,567.8115953327048,466.3272530110677,6.687255372933748,210.26629215606863,24.03907949447632,26.71870104153951,3.5367721549669904,67.35641600290934,1.0000003576278689,0.0
2022-03-15 13:20:00,9.4,19.7,21.5,23.9,12.8,4.695,6.140485,11.760299999999999,44.0883,13.444444444444445,5.444444444444445,143.66666666666666,0.0,52.44444444444444,10.0,1023.1111111111111,55.55555555555556,3.888888888888889,6.444444444444445,4.0,567.6488106282552,466.4204677643173,7.250127317070287,196.1580579315875,24.095492118199665,26.86640217463175,3.7654765943686166,70.32681044260661,1.0000003576278689,0.0
2022-03-15 13:30:00,9.4,19.7,20.6,23.9,12.8,4.684,6.070915,11.4902,44.0839,13.5,5.5,143.5,0.0,52.5,10.0,1023.0,55.0,4.0,6.5,4.0,564.6435376748271,461.89043080647787,6.382699795819946,219.8020572261487,24.07726812998454,27.197482067743938,4.000617060263952,73.7861287689209,1.0000003576278689,0.0
2022-03-15 13:40:00,9.3,19.7,21.0,23.9,12.8,4.662,8.080074999999999,10.7309,44.1002,13.555555555555555,5.555555555555555,143.33333333333334,0.0,52.55555555555556,10.0,1022.8888888888889,54.44444444444444,4.111111111111111,6.555555555555555,4.0,571.6789428710938,463.3712108989145,4.688434691085654,245.1985087331136,23.982763987503482,28.012463370231586,4.471155382287031,74.75741406068963,1.0000003576278689,0.0
2022-03-15 13:50:00,9.2,19.6,21.2,24.0,12.6,4.667,6.339255,10.7315,44.245400000000004,13.61111111111111,5.611111111111111,143.16666666666666,0.0,52.611111111111114,10.0,1022.7777777777778,53.888888888888886,4.222222222222222,6.611111111111111,4.0,595.7239316883306,461.71009043375653,3.73983164792007,268.84381406234485,23.841538009643553,28.630083853403725,4.479870201349259,75.18091279347738,1.0000003576278689,0.0
2022-03-15 14:00:00,9.4,19.6,20.5,23.9,12.7,4.668,5.93576,10.3931,44.37949999999999,13.666666666666666,5.666666666666667,143.0,0.0,52.666666666666664,10.0,1022.6666666666666,53.333333333333336,4.333333333333333,6.666666666666667,4.0,615.9758957926432,464.4999550374349,3.347453603320203,272.6284289305089,23.649370431900024,29.063241933186852,4.375446531375249,75.21976867675781,1.0000003576278689,0.0
2022-03-15 14:10:00,9.8,19.7,21.5,23.8,13.0,4.618,6.397395,10.1612,44.521300000000004,13.722222222222221,5.722222222222222,142.83333333333334,0.0,52.72222222222222,10.0,1022.5555555555555,52.77777777777778,4.444444444444445,6.722222222222222,4.0,614.6745143636068,462.5099214049592,2.949426149022108,188.08097143183994,23.437690174081233,29.324287557278648,4.360083920080109,75.10797676603673,1.0000003576278689,0.0
2022-03-15 14:20:00,9.8,19.6,20.6,23.7,13.0,4.635,6.110765,10.0053,44.6451,13.777777777777779,5.777777777777778,142.66666666666666,0.0,52.77777777777778,10.0,1022.4444444444445,52.22222222222222,4.555555555555555,6.777777777777778,4.0,611.6171741213744,453.77443003336595,2.5779937141965337,129.6121444574992,23.180737193425497,29.564908558527627,4.1761020286877955,74.71263988494873,1.0000003576278689,0.0
2022-03-15 14:30:00,9.7,19.6,21.0,23.8,12.9,4.614,6.621930000000001,10.1432,45.0248,13.833333333333334,5.833333333333333,142.5,0.0,52.833333333333336,10.0,1022.3333333333334,51.66666666666667,4.666666666666666,6.833333333333333,4.0,617.8556992594401,457.9334022890288,2.763480442695025,101.53576400174933,22.95024695180904,29.898591265328186,4.633572074026711,75.10435213854085,1.0000003576278689,0.0
2022-03-15 14:40:00,9.4,19.4,21.4,23.7,12.7,4.649,6.480665,10.139700000000001,45.3295,13.88888888888889,5.888888888888889,142.33333333333334,0.0,52.888888888888886,10.0,1022.2222222222222,51.111111111111114,4.777777777777778,6.888888888888889,4.0,619.0743184407552,457.4878577326632,2.60823947703771,75.22568381077825,22.75797992070516,30.25875500361125,4.593435920874278,77.23825480143229,1.0000003576278689,0.0
2022-03-15 14:50:00,9.4,19.3,20.5,23.7,12.6,4.624,6.301270000000001,10.0489,45.4955,13.944444444444445,5.944444444444445,142.16666666666666,0.0,52.94444444444444,10.0,1022.1111111111111,50.55555555555556,4.888888888888889,6.944444444444445,4.0,607.0001890055339,467.6850410514042,2.243174767032855,59.06710702993102,22.644313494364418,30.520332403182984,4.338375502030055,78.30492022196452,1.0000003576278689,0.0
2022-03-15 15:00:00,9.3,19.2,20.8,23.6,12.4,4.606,6.34365,10.173300000000001,45.527499999999996,14.0,6.0,142.0,0.0,53.0,10.0,1022.0,50.0,5.0,7.0,4.0,577.7160896388964,470.99378723144525,2.430065038251338,49.27739914834836,22.501376501719157,30.688064489364628,4.50864363471667,78.71025033315023,16.06481046557426,0.0
2022-03-15 15:10:00,8.8,18.9,21.3,23.5,11.9,4.639,6.61397,10.1599,45.2067,13.777777777777779,6.111111111111111,142.83333333333334,0.0,54.111111111111114,10.0,1022.0,48.611111111111114,5.055555555555555,7.388888888888889,3.8333333333333335,543.0369616699219,498.3874082438151,2.228592690077879,46.90313589322365,22.48748781522115,30.854520711898807,4.674129720528921,78.8456323115031,93.21249699274699,0.0
2022-03-15 15:20:00,8.9,18.8,20.5,23.5,11.9,4.569,6.9144499999999995,10.2973,45.0908,13.555555555555555,6.222222222222222,143.66666666666666,0.0,55.22222222222222,10.0,1022.0,47.22222222222222,5.111111111111111,7.777777777777778,3.6666666666666665,524.8697150219446,507.99228061018323,2.420891850775918,38.415315937591814,22.47267843230296,31.057877917155036,4.6015330726076655,79.97488670909472,71.61628894644268,0.0
2022-03-15 15:30:00,9.5,19.0,20.8,23.5,12.4,4.598,6.9063,10.2235,45.051300000000005,13.333333333333334,6.333333333333333,144.5,0.0,56.333333333333336,10.0,1022.0,45.833333333333336,5.166666666666667,8.166666666666666,3.5,522.5561846923828,501.0591738295281,2.3172729129137966,25.84753720364328,22.507074467341106,31.130555283228556,4.405055938959121,79.94228403727213,128.58755203882853,0.0
2022-03-15 15:40:00,9.1,19.0,21.5,23.4,12.2,4.576,6.662945000000001,9.943200000000001,45.0161,13.11111111111111,6.444444444444445,145.33333333333334,0.0,57.44444444444444,10.0,1022.0,44.44444444444444,5.222222222222222,8.555555555555555,3.333333333333333,511.9147272184526,494.0828516642253,2.3222765652877464,15.354440949865653,22.480198539098105,31.095664393107096,4.609908201694489,81.37276705423992,106.68827416737875,0.0
2022-03-15 15:50:00,9.3,19.0,20.6,23.4,12.3,4.567,6.480345,10.2059,45.0454,12.88888888888889,6.555555555555555,146.16666666666666,0.0,58.55555555555556,10.0,1022.0,43.05555555555556,5.277777777777778,8.944444444444445,3.1666666666666665,511.34348042805993,481.481031865964,2.332077340359068,6.738575194653144,22.544468040466306,31.014999758402507,4.247194370428721,83.0059257888794,81.43382424672446,0.0
2022-03-15 16:00:00,9.7,19.1,21.0,23.3,12.6,4.565,6.934220000000001,10.025,45.0661,12.666666666666666,6.666666666666667,147.0,0.0,59.666666666666664,10.0,1022.0,41.66666666666667,5.333333333333333,9.333333333333334,3.0,490.0751125888167,478.04685201009113,2.2381778294858288,1.1540156036918447,22.628290707270303,30.87306846300761,4.370063820282619,82.21012409210205,96.47798711776734,0.0
2022-03-15 16:10:00,9.2,19.0,21.5,23.3,12.4,4.567,7.052755,9.721599999999999,45.0909,12.444444444444445,6.777777777777778,147.83333333333334,0.0,60.77777777777778,10.0,1022.0,40.27777777777778,5.388888888888889,9.722222222222221,2.833333333333333,494.68191497802735,470.6982953968268,2.2580517275555656,1.5887882946204333,22.710843924236837,30.866543609866987,4.335006961344325,80.69581062252239,58.0614405637407,0.0
2022-03-15 16:20:00,9.8,19.0,20.5,23.3,12.5,4.577,6.8629549999999995,9.9024,45.1746,12.222222222222221,6.888888888888889,148.66666666666666,0.0,61.888888888888886,10.0,1022.0,38.888888888888886,5.444444444444445,10.11111111111111,2.6666666666666665,497.0107206883924,466.613802721747,2.2146503197237597,3.639018513166298,22.6848087088267,30.92302178700765,4.597461226781209,80.59638966878255,70.3181404240926,0.0
2022-03-15 16:30:00,9.9,19.1,21.3,23.3,12.8,4.606,6.66607,10.071200000000001,45.2115,12.0,7.0,149.5,0.0,63.0,10.0,1022.0,37.5,5.5,10.5,2.5,495.54267211914066,478.2280187988281,2.1335033976324533,2.2545277976114195,22.75644220034281,30.833765316009522,3.595193231900533,79.59292716979981,251.00597644805907,0.0
2022-03-15 16:40:00,9.3,19.0,21.3,23.3,12.5,4.557,6.434725,10.1951,45.462599999999995,11.777777777777779,7.111111111111111,150.33333333333334,0.0,64.11111111111111,10.0,1022.0,36.111111111111114,5.555555555555555,10.88888888888889,2.333333333333333,482.5322219673245,473.06546847639413,2.076297000134732,1.5684419178558608,23.067245308558146,30.12929432233175,2.9502768818537395,70.03335659027098,352.7138365681966,0.0
2022-03-15 16:50:00,9.9,19.0,20.5,23.2,12.5,4.574,8.69508,10.3529,45.7407,11.555555555555555,7.222222222222222,151.16666666666666,0.0,65.22222222222223,10.0,1022.0,34.72222222222222,5.611111111111111,11.277777777777779,2.1666666666666665,474.6888282267253,473.3547143554688,2.0327823060717285,1.3059258761075931,23.396447540918988,29.253904078801476,2.5475822552045186,57.97787860234579,444.5913032531738,0.0
2022-03-15 17:00:00,10.1,19.1,21.5,23.2,12.9,4.558,7.594284999999999,10.643899999999999,45.8547,11.333333333333334,7.333333333333333,152.0,0.0,66.33333333333333,10.0,1022.0,33.333333333333336,5.666666666666667,11.666666666666668,2.0,466.8634276922818,473.088800820537,1.8535204322796084,1.1675987037831106,23.690678380330404,28.485528701146443,2.5688273052374524,48.74615447362264,459.3516108194987,0.0
2022-03-15 17:10:00,9.0,18.9,20.6,23.2,12.3,4.563,9.517965,10.6634,45.8879,11.11111111111111,7.444444444444445,152.83333333333334,0.0,67.44444444444444,10.0,1022.0,31.944444444444446,5.722222222222222,12.055555555555555,1.833333333333333,459.40705271402993,479.75421927616514,2.942025961619986,1.0920558232910889,23.952566814422607,27.788087129592896,2.8221228579680124,40.91046569824219,455.5864501953125,0.0
2022-03-15 17:20:00,9.2,18.8,20.9,23.2,12.2,4.581,10.13118,10.6191,45.8935,10.88888888888889,7.555555555555555,153.66666666666666,0.0,68.55555555555556,10.0,1022.0,30.555555555555557,5.777777777777778,12.444444444444445,1.6666666666666665,461.64866215497597,479.2622836303711,3.053367385864258,1.0505835318060244,24.165415852864584,27.211344397862753,2.5461018721262616,34.830941136678064,461.2569995625814,0.0
2022-03-15 17:30:00,9.7,18.9,21.3,23.1,12.5,4.577,7.757885,10.309000000000001,45.9243,10.666666666666668,7.666666666666666,154.5,0.0,69.66666666666666,10.0,1022.0,29.166666666666668,5.833333333333333,12.833333333333332,1.5,462.18651997884115,482.5688486103628,2.897880221605301,1.0313410929838818,24.351185166041056,26.735989166895546,2.7547724155584974,29.74610736211141,455.0985108439128,0.0
2022-03-15 17:40:00,9.6,19.0,20.5,23.1,12.6,4.557,7.675019999999999,10.222100000000001,45.988099999999996,10.444444444444445,7.777777777777778,155.33333333333334,0.0,70.77777777777777,10.0,1022.0,27.77777777777778,5.888888888888889,13.222222222222221,1.333333333333333,465.2092412838991,477.8812913951655,2.8216673491903617,1.1247056056314944,24.514273757031862,26.3416835920133,2.589636140306139,25.78360686734638,453.3132958886578,0.0
2022-03-15 17:50:00,10.1,18.9,21.5,23.0,12.8,4.532,7.766540000000001,10.2894,46.0615,10.222222222222221,7.888888888888889,156.16666666666666,0.0,71.88888888888889,10.0,1022.0,26.38888888888889,5.944444444444445,13.61111111111111,1.1666666666666665,463.8235442097982,474.03185587565105,2.6954317664224545,1.6487023850989206,24.668352553049722,26.018326199849447,2.6257043854395548,22.235449190139768,447.7779680887858,0.0
2022-03-15 18:00:00,9.8,18.9,20.6,23.0,12.7,4.542,8.896875,10.3268,46.1209,10.0,8.0,157.0,0.0,73.0,10.0,1022.0,25.0,6.0,14.0,1.0,469.74602700770583,478.7715313510237,2.6135685917347837,5.461017090641173,24.7655783589681,25.72679302851359,2.5029597500960032,19.431103375752766,469.8472519938151,0.0
2022-03-15 18:10:00,10.0,18.9,21.3,23.0,12.7,4.56,10.24634,10.2746,46.125800000000005,9.777777777777779,8.055555555555555,157.0,0.0,73.27777777777777,10.0,1022.1666666666666,24.5,5.777777777777778,14.333333333333334,1.0,471.48240305582686,474.1156717936198,2.5661490104831546,9.240971661395273,24.868347800572714,25.487710514068606,2.510078893105189,17.147206411361694,458.532377166748,0.0
2022-03-15 18:20:00,9.5,18.8,20.7,22.9,12.5,4.547,7.9042699999999995,10.0487,46.150099999999995,9.555555555555555,8.11111111111111,157.0,0.0,73.55555555555556,10.0,1022.3333333333334,24.0,5.555555555555555,14.666666666666666,1.0,471.6538790542778,475.70205502564875,2.6025989691753173,12.381144083960582,24.966578512191774,25.285047772725424,2.4788002264499664,15.155117955207825,512.1111441548666,0.0
2022-03-15 18:30:00,9.2,18.7,21.0,22.9,12.2,4.569,8.19475,9.9286,46.1746,9.333333333333334,8.166666666666666,157.0,0.0,73.83333333333333,10.0,1022.5,23.5,5.333333333333333,15.0,1.0,470.2306508382161,477.6821998789119,2.7771377500841172,15.260581597931642,25.057703841527303,25.119976727167764,2.426421248316765,13.100017086664835,466.54703587849934,0.0
2022-03-15 18:40:00,9.2,18.6,21.4,22.9,12.1,4.563,8.364709999999999,9.979000000000001,46.1392,9.11111111111111,8.222222222222221,157.0,0.0,74.11111111111111,10.0,1022.6666666666666,23.0,5.111111111111111,15.333333333333334,1.0,466.3365049691036,478.2514224243164,2.7087928318169157,20.76109422064097,25.139761946996053,24.967703221638995,2.6217339432239535,11.47320097764333,505.75452697753906,0.0
2022-03-15 18:50:00,9.3,18.6,20.5,22.9,12.2,4.555,7.4261,10.1488,46.235,8.88888888888889,8.277777777777779,157.0,0.0,74.38888888888889,10.0,1022.8333333333334,22.5,4.888888888888889,15.666666666666666,1.0,469.9128446451823,480.31637347341956,2.9235629237304304,22.799181032881226,25.221192118326822,24.84322146733602,2.5857808180650075,10.317202056248982,444.1430500793457,0.0
2022-03-15 19:00:00,9.5,18.7,21.3,22.9,12.3,4.561,7.667875,10.4446,46.2464,8.666666666666666,8.333333333333334,157.0,0.0,74.66666666666667,10.0,1023.0,22.0,4.666666666666667,16.0,1.0,468.87508038751014,482.07136740498163,2.689827412393807,23.381945848195567,25.273144963582357,24.71619425455729,2.51546900510788,9.484995783170064,494.96221379597984,0.0
2022-03-15 19:10:00,9.3,18.6,20.8,22.8,12.2,4.543,6.97058,10.4694,46.239999999999995,8.444444444444445,8.38888888888889,157.0,0.0,74.94444444444444,10.0,1023.1666666666666,21.5,4.444444444444445,16.333333333333332,1.0,464.9500899251302,483.283788715231,2.626104316495906,25.513623234646467,25.317175493240356,24.61239941596985,2.6898594609896342,8.667078906695048,457.26865773518875,0.0
2022-03-15 19:20:00,9.2,18.5,20.9,22.8,12.1,4.548,7.869645,10.3387,46.2431,8.222222222222221,8.444444444444445,157.0,0.0,75.22222222222223,10.0,1023.3333333333334,21.0,4.222222222222222,16.666666666666668,1.0,464.31849384527095,483.3509897937994,2.588526554175016,31.274966541387265,25.34019374211629,24.505817108154297,2.435038180152575,8.016281119982402,477.4065659077963,0.0
2022-03-15 19:30:00,9.7,18.7,21.2,22.8,12.5,4.546,8.86078,10.0965,46.2577,8.0,8.5,157.0,0.0,75.5,10.0,1023.5,20.5,4.0,17.0,1.0,463.0020956420899,481.23383341471356,2.7357944712126994,35.87107455431405,25.37327425956726,24.413881072998045,2.602886254390081,7.423129391670227,453.3841643269857,0.0
2022-03-15 19:40:00,9.8,18.7,20.6,22.8,12.6,4.542,9.022020000000001,9.921,46.304,7.777777777777778,8.555555555555555,157.0,0.0,75.77777777777777,10.0,1023.6666666666666,20.0,3.7777777777777777,17.333333333333332,1.0,464.427014451301,483.30974146349683,2.8172579052488684,41.50276351303704,25.39322472890218,24.349304854075115,2.5710002400477725,6.973915214538574,429.24845723470054,0.0
2022-03-15 19:50:00,9.8,18.7,21.5,22.8,12.4,4.553,9.700175,9.8408,46.364,7.555555555555555,8.61111111111111,157.0,0.0,76.05555555555556,10.0,1023.8333333333334,19.5,3.555555555555556,17.666666666666668,1.0,465.9906283569336,486.6851408894857,2.8731850225979327,49.214940305591306,25.425745727194233,24.293976027979017,2.570859689082803,6.611696006874579,443.40225898613363,0.0
2022-03-15 20:00:00,10.7,19.0,21.2,22.8,13.2,4.545,9.527285000000001,9.4983,46.432100000000005,7.333333333333334,8.666666666666666,157.0,0.0,76.33333333333333,10.0,1024.0,19.0,3.3333333333333335,18.0,1.0,466.89404250923246,487.75546480025366,2.995229418715515,56.34390080532785,25.447745873133343,24.24663311004639,2.6443395117918653,6.3494058918952945,453.8350608317058,0.0
2022-03-15 20:10:00,9.8,18.7,20.5,22.7,12.5,4.556,8.29927,9.8472,46.5166,7.111111111111111,8.722222222222221,157.0,0.0,76.61111111111111,10.0,1024.1666666666667,18.5,3.111111111111111,18.333333333333336,1.0,472.41435628255203,482.6304203813926,2.9218021986107368,65.28339906606297,25.469803345998127,24.20224541982015,2.551821336746216,6.086502339045206,415.96825459798174,0.0
2022-03-15 20:20:00,9.7,18.6,21.3,22.7,12.4,4.568,8.192265,10.0931,46.5548,6.888888888888889,8.777777777777779,157.0,0.0,76.88888888888889,10.0,1024.3333333333333,18.0,2.888888888888889,18.666666666666668,1.0,462.4902232273145,487.3562286376953,2.8019489392318295,71.1254846749602,25.481832933425903,24.140980304082234,2.6525348937511444,5.876590348879496,405.4541758219401,0.0
2022-03-15 20:30:00,9.7,18.6,21.0,22.6,12.4,4.58,7.303025,9.8827,46.5021,6.666666666666667,8.833333333333334,157.0,0.0,77.16666666666667,10.0,1024.5,17.5,2.666666666666667,19.0,1.0,464.98098398844405,485.8050548299154,2.8438905525948366,77.44990071916311,25.499411646525065,24.080902229944865,2.565224237839381,5.674690274397532,425.8083146158854,0.0
2022-03-15 20:40:00,8.7,18.3,21.0,22.6,11.7,4.546,8.519020000000001,9.8299,46.4051,6.444444444444445,8.88888888888889,157.0,0.0,77.44444444444444,10.0,1024.6666666666667,17.0,2.4444444444444446,19.333333333333336,1.0,466.5446915058707,486.1300788370769,2.8348354586167526,85.77289088103731,25.518045450846355,24.029115966161093,2.6297721155484517,5.506741019090017,352.7998563639323,0.0
2022-03-15 20:50:00,8.7,18.2,20.8,22.6,11.6,4.52,7.915265,9.6438,46.4891,6.222222222222222,8.944444444444445,157.0,0.0,77.72222222222223,10.0,1024.8333333333333,16.5,2.2222222222222223,19.666666666666668,1.0,462.5628345743815,482.7032017008463,2.841870675726799,95.83983555809927,25.530531253814697,23.974949957529702,2.6458684611320495,5.401430976390839,383.4742542521159,0.0
2022-03-15 21:00:00,9.0,18.2,21.2,22.6,11.6,4.552,8.746885,9.657300000000001,46.558499999999995,6.0,9.0,157.0,0.0,78.0,10.0,1025.0,16.0,2.0,20.0,1.0,459.63518800582017,483.4292545046752,3.0070579450345982,102.36489494625457,25.54238788922628,23.947700923283897,2.514990669886271,5.3331391453742985,317.0486854807536,0.0
2022-03-15 21:10:00,9.2,18.3,20.7,22.6,12.1,4.56,7.41156,9.6409,46.6017,6.0,8.944444444444445,156.55555555555554,0.0,77.72222222222223,10.0,1025.0,15.61111111111111,2.0,19.77777777777778,1.0,459.6868903605144,482.2962208294046,2.9447314003631893,111.00818897980079,25.550080992380778,23.900253438949584,2.6791270244121552,5.309039847056072,301.77086235046386,0.0
2022-03-15 21:20:00,9.7,18.4,20.8,22.6,12.2,4.539,7.312685,9.6119,46.6094,6.0,8.88888888888889,156.11111111111111,0.0,77.44444444444444,10.0,1025.0,15.222222222222221,2.0,19.555555555555557,1.0,460.84138085727034,478.00911488850915,2.9083002730210623,110.7878077952067,25.559966735839843,23.8687184047699,2.5672171092033387,5.3061926913261415,240.30664105733234,0.0
2022-03-15 21:30:00,9.4,18.4,21.3,22.5,12.3,4.547,9.123845,9.5352,46.6298,6.0,8.833333333333334,155.66666666666666,0.0,77.16666666666667,10.0,1025.0,14.833333333333334,2.0,19.333333333333332,1.0,464.97335357666014,480.26486823421783,2.781758197013941,111.29308393079683,25.567636689654854,23.821021541013558,2.619285885368363,5.258264922556904,258.6852633744579,0.0
2022-03-15 21:40:00,9.2,18.3,21.2,22.5,12.0,4.547,8.782575,9.241,46.646699999999996,6.0,8.777777777777779,155.22222222222223,0.0,76.88888888888889,10.0,1025.0,14.444444444444445,2.0,19.11111111111111,1.0,468.60462821171205,481.31230391228337,3.0008685144394804,111.65126845020359,25.56667620340983,23.801533139546713,2.652673641045888,5.193755617936452,232.58239433288577,0.0
2022-03-15 21:50:00,9.0,18.2,21.3,22.5,11.8,4.546,7.82547,9.248000000000001,46.3443,6.0,8.722222222222221,154.77777777777777,0.0,76.61111111111111,10.0,1025.0,14.055555555555555,2.0,18.88888888888889,1.0,463.25244791666665,480.21132253011075,3.0573832901857667,110.70716683576336,25.56946950594584,23.75664131800334,2.8813712577025097,5.15240603129069,220.8812868754069,0.0
2022-03-15 22:00:00,9.4,18.3,21.4,22.5,12.0,4.536,7.9721400000000004,9.1964,46.1886,6.0,8.666666666666666,154.33333333333334,0.0,76.33333333333333,10.0,1025.0,13.666666666666666,2.0,18.666666666666668,1.0,461.3936200722881,481.51428906320155,2.975929303566615,105.63189257303873,25.569584877315886,23.73190907893208,2.8822712915563313,5.1011370840315085,209.40536213373736,0.0
2022-03-15 22:10:00,9.2,18.3,20.5,22.5,12.0,4.545,8.19794,9.1478,46.5098,6.0,8.61111111111111,153.88888888888889,0.0,76.05555555555556,10.0,1025.0,13.277777777777779,2.0,18.444444444444443,1.0,463.36977447509764,485.115099694263,2.9772510656192477,112.21683543016681,25.572492672602337,23.6962428410848,2.7930379650990167,5.073088259696961,177.73493605295818,0.0
2022-03-15 22:20:00,9.0,18.2,21.1,22.5,11.8,4.548,8.614635,8.873000000000001,46.7108,6.0,8.555555555555555,153.44444444444446,0.0,75.77777777777777,10.0,1025.0,12.88888888888889,2.0,18.22222222222222,1.0,468.3932628377279,489.77998291015626,3.1088921727568417,112.93953326036701,25.577573258082072,23.6823738416036,2.8952470636367797,5.097630311648051,174.5646460469564,0.0
2022-03-15 22:30:00,8.8,18.1,20.7,22.5,11.7,4.556,8.15744,8.8552,46.8278,6.0,8.5,153.0,0.0,75.5,10.0,1025.0,12.5,2.0,18.0,1.0,470.6983499145508,488.10720105401396,2.9711160973707833,108.40197341918945,25.586078392664593,23.64716071446737,2.910563237269719,5.163970205783844,144.9920739618937,0.0
2022-03-15 22:40:00,8.5,18.0,20.8,22.5,11.4,4.519,7.823735000000001,8.7113,46.842,6.0,8.444444444444445,152.55555555555554,0.0,75.22222222222223,10.0,1025.0,12.11111111111111,2.0,17.77777777777778,1.0,469.1906793809211,481.7463477755141,3.0322177182079035,110.41718292861336,25.589508034388224,23.62750906944275,2.90389684398969,5.240446929136912,146.17206291198733,0.0
2022-03-15 22:50:00,8.8,18.1,21.0,22.5,11.6,4.553,8.032325,8.855,46.9134,6.0,8.38888888888889,152.11111111111111,0.0,74.94444444444444,10.0,1025.0,11.722222222222221,2.0,17.555555555555557,1.0,469.6976602172852,479.84841318766274,3.1019843891650267,108.4976084697314,25.593343595461658,23.58921480184221,2.9612091580151167,5.312421334705784,118.63733838248388,0.0
2022-03-15 23:00:00,8.5,18.0,21.3,22.5,11.4,4.545,8.604524999999999,8.856300000000001,46.9941,6.0,8.333333333333334,151.66666666666666,0.0,74.66666666666667,10.0,1025.0,11.333333333333332,2.0,17.333333333333332,1.0,467.21604781578327,480.33596435196097,3.151419242034524,107.27894372304281,25.599330778121946,23.58420418103536,2.9344627221425377,5.511051238377889,114.41645392100017,0.0
2022-03-15 23:10:00,9.1,18.2,20.6,22.5,11.8,4.552,8.86,8.5467,47.0447,6.0,8.277777777777779,151.22222222222223,0.0,74.38888888888889,10.0,1025.0,10.944444444444445,2.0,17.11111111111111,1.0,468.8160150146485,484.2019877115886,3.212619866496426,109.4297884340879,25.607124789555865,23.552893460591633,2.937503283818563,5.809775830109914,113.77124863942466,0.0
2022-03-15 23:20:00,8.5,18.0,21.3,22.5,11.3,4.553,8.643105,8.2322,47.0693,6.0,8.222222222222221,150.77777777777777,0.0,74.11111111111111,10.0,1025.0,10.555555555555555,2.0,16.88888888888889,1.0,466.8631498069325,486.07432145041975,2.932034848766812,110.29509374370681,25.607382227579752,23.551445350646972,2.7740927902857466,6.163712030251821,118.17988652547201,0.0
2022-03-15 23:30:00,9.1,18.1,20.9,22.4,11.8,4.543,9.23746,8.7074,47.125099999999996,6.0,8.166666666666666,150.33333333333334,0.0,73.83333333333333,10.0,1025.0,10.166666666666668,2.0,16.666666666666668,1.0,469.56068735758464,485.4632283177869,2.939463620623626,108.63762121707032,25.611189934412643,23.52970942179362,3.011575119495392,6.555513002872468,113.16760854085287,0.0
2022-03-15 23:40:00,9.5,18.4,21.1,22.4,12.3,4.562,9.249505,8.945699999999999,47.167899999999996,6.0,8.11111111111111,149.88888888888889,0.0,73.55555555555556,10.0,1025.0,9.777777777777779,2.0,16.444444444444443,1.0,464.6634493317001,482.7404230753581,2.9882235426485204,109.61649859326035,25.613194058736166,23.528995545705158,2.9883300479253134,6.961698247591654,113.62541947682698,0.0
2022-03-15 23:50:00,8.9,18.1,21.3,22.4,11.8,4.552,8.367685,9.0394,47.026300000000006,6.0,8.055555555555555,149.44444444444446,0.0,73.27777777777777,10.0,1025.0,9.38888888888889,2.0,16.22222222222222,1.0,466.6391874186198,489.36685953776043,3.0886909413337706,108.1262391535441,25.61491017341614,23.511746015548706,2.9913166280587515,7.3424331291516625,111.75375745137532,0.0
2022-03-16 00:00:00,9.9,18.4,20.7,22.5,12.4,4.559,8.36839,9.0612,46.675,6.0,8.0,149.0,0.0,73.0,10.0,1025.0,9.0,2.0,16.0,1.0,461.6618842920764,482.1934034080067,3.089267529498386,104.08274644625389,25.607356474170576,23.508409781159653,2.8438699214202536,7.6599183407745794,93.18535455962359,0.0
2022-03-16 00:10:00,9.0,18.3,21.5,22.5,12.1,4.538,7.035604999999999,9.0022,46.473400000000005,6.0,7.888888888888889,148.5,0.0,73.05555555555556,10.0,1025.0,8.88888888888889,1.9444444444444444,15.88888888888889,1.0,456.41755554199216,479.66267251551835,2.980598929729839,108.48158230302025,25.60821180343628,23.485596679051717,3.121544894377391,7.937889472643535,94.52881321589152,0.0
2022-03-16 00:20:00,9.1,18.1,20.5,22.4,11.7,4.544,7.123245,9.0572,46.3643,6.0,7.777777777777778,148.0,0.0,73.11111111111111,10.0,1025.0,8.777777777777779,1.8888888888888888,15.777777777777779,1.0,453.6765243354886,477.9045457440958,2.9887627478844703,109.91083771398512,25.603689362208048,23.464500042597454,2.9364384110768635,8.167487508455912,97.36518922805786,0.0
2022-03-16 00:30:00,9.1,18.1,21.2,22.4,11.8,4.545,8.205960000000001,8.9619,46.3004,6.0,7.666666666666667,147.5,0.0,73.16666666666667,10.0,1025.0,8.666666666666666,1.8333333333333333,15.666666666666666,1.0,448.5804916381836,481.40398559570315,2.8988897312428317,109.96792705406577,25.606635729471844,23.429532435735066,2.9997381762663524,8.306464776992797,109.84823671976726,0.0
2022-03-16 00:40:00,8.8,18.1,21.1,22.4,11.6,4.539,7.467085,8.4783,46.2936,6.0,7.555555555555555,147.0,0.0,73.22222222222223,10.0,1025.0,8.555555555555555,1.7777777777777777,15.555555555555555,1.0,449.6393498878918,479.9683757878446,2.9666592293068517,112.00426910012456,25.605189727362937,23.428032006085928,3.068349398179243,8.475517688632685,103.96782864608333,0.0
2022-03-16 00:50:00,9.7,18.3,20.8,22.4,12.2,4.562,7.118245,8.1481,46.3253,6.0,7.444444444444445,146.5,0.0,73.27777777777777,10.0,1025.0,8.444444444444445,1.7222222222222223,15.444444444444445,1.0,453.5064424641927,477.31588876307694,2.8049777670701346,111.18935094908807,25.609661474227902,23.406965414683025,3.016558880408605,8.68323424021403,111.17483951568605,0.0
2022-03-16 01:00:00,9.5,18.3,21.5,22.4,12.2,4.54,6.398065,8.2798,46.471,6.0,7.333333333333333,146.0,0.0,73.33333333333333,10.0,1025.0,8.333333333333334,1.6666666666666667,15.333333333333334,1.0,453.3340965709467,484.72459472656254,2.805416478484364,108.10058071179579,25.610166170960763,23.391577700275484,3.032887267271678,8.822119142160577,111.14800474479372,0.0
2022-03-16 01:10:00,9.5,18.2,20.6,22.4,12.0,4.555,6.3244050000000005,8.1725,46.867399999999996,6.0,7.222222222222222,145.5,0.0,73.38888888888889,10.0,1025.0,8.222222222222221,1.6111111111111112,15.222222222222221,1.0,457.42639007568357,478.7060160845175,2.7273201793196513,106.96061265568275,25.616836163202926,23.34885630607605,2.8359495850404106,8.87896546681722,117.44375405629475,0.0
2022-03-16 01:20:00,9.8,18.4,21.3,22.4,12.4,4.562,5.84277,8.3478,47.0325,6.0,7.111111111111111,145.0,0.0,73.44444444444444,10.0,1025.0,8.11111111111111,1.5555555555555556,15.11111111111111,1.0,450.320847164461,481.4292741727281,2.482516928271385,105.7379198593743,25.61500069300334,23.30813536643982,2.9411318600177765,8.85070333480835,102.48443049112954,0.0
2022-03-16 01:30:00,9.4,18.3,21.2,22.4,12.2,4.536,5.9544049999999995,8.3558,46.830799999999996,6.0,7.0,144.5,0.0,73.5,10.0,1025.0,8.0,1.5,15.0,1.0,451.20416564941405,475.12831148344895,2.447212946684347,104.91324698841504,25.61650675137838,23.246721951166787,2.8786396435896555,8.796155463854472,109.21407864888508,0.0
