,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-16 01:40:00,8.1,17.9,20.7,22.4,11.2,4.533,8.18322,8.3962,46.706599999999995,6.0,6.888888888888889,144.0,0.0,73.55555555555556,10.0,1025.0,7.888888888888889,1.4444444444444444,14.88888888888889,1.0,454.88917868077067,480.57466584304285,2.4656055411544897,108.30103905435335,25.616580254236858,23.204124670028687,2.7344778778155647,8.692536772092183,120.62267871856689,0.0
2022-03-16 01:50:00,8.0,17.7,20.8,22.3,11.0,4.525,8.18922,8.327200000000001,46.570100000000004,6.0,6.777777777777778,143.5,0.0,73.61111111111111,10.0,1025.0,7.777777777777778,1.3888888888888888,14.777777777777779,1.0,454.9475505293923,484.7013181699555,2.7715490975016257,115.9804727858204,25.618852295633086,23.188102192797906,3.0185110855641337,8.614260369586406,113.7009444918875,0.0
2022-03-16 02:00:00,8.0,17.8,20.8,22.3,11.0,4.532,7.719435,8.4765,46.4555,6.0,6.666666666666667,143.0,0.0,73.66666666666667,10.0,1025.0,7.666666666666667,1.3333333333333335,14.666666666666666,1.0,460.37611016635236,476.69340154538213,2.6891992803010565,114.03828290950108,25.61253133773804,23.198874492645267,2.8342819229761758,8.74018566608429,108.28433062235516,0.0
2022-03-16 02:10:00,8.0,17.7,20.9,22.4,10.9,4.548,7.689114999999999,8.5906,46.652100000000004,6.0,6.555555555555555,142.5,0.0,73.72222222222223,10.0,1025.0,7.555555555555555,1.2777777777777777,14.555555555555555,1.0,464.6613789876302,480.56605865478514,2.7081615643582104,109.20735110051214,25.616325899759932,23.202196512222294,2.9929480838775637,9.045286836624145,98.65562277475993,0.0
2022-03-16 02:20:00,9.6,18.2,21.3,22.3,12.0,4.542,6.736645,8.2566,47.03,6.0,6.444444444444445,142.0,0.0,73.77777777777777,10.0,1025.0,7.444444444444445,1.2222222222222223,14.444444444444445,1.0,457.5727337892028,479.81149382141814,2.679464309255956,112.27929690538826,25.61987869580587,23.206922057469686,2.8656654596328734,9.472264537811279,112.84291278839112,0.0
2022-03-16 02:30:00,10.0,18.4,21.4,22.3,12.5,4.526,6.14897,7.877800000000001,47.2061,6.0,6.333333333333334,141.5,0.0,73.83333333333333,10.0,1025.0,7.333333333333334,1.1666666666666667,14.333333333333334,1.0,457.71780924479174,482.7575930259968,2.548555159858391,107.3093594101728,25.62153107961019,23.184912395477294,2.9000044826666516,9.71343091169993,101.01393977483113,0.0
2022-03-16 02:40:00,8.9,18.3,21.1,22.3,12.2,4.507,5.27114,7.6881,47.2957,6.0,6.222222222222222,141.0,0.0,73.88888888888889,10.0,1025.0,7.222222222222222,1.1111111111111112,14.222222222222221,1.0,453.60342829211004,485.37602416992183,2.4280868268013003,104.2175982900932,25.621756264368695,23.157047850290933,2.9531926043828327,9.833881332079569,113.55360952377319,0.0
2022-03-16 02:50:00,7.5,17.6,20.5,22.3,10.7,4.52,4.97907,8.0769,47.3505,6.0,6.111111111111111,140.5,0.0,73.94444444444444,10.0,1025.0,7.111111111111111,1.0555555555555556,14.11111111111111,1.0,446.08538553873694,482.51861180097205,2.2697587941090265,104.37651471455892,25.629423096974694,23.102926823298137,2.706028665701548,9.870176310539247,89.00940292994181,0.0
2022-03-16 03:00:00,7.4,17.5,20.6,22.3,10.6,4.531,5.848295,7.9033,47.347899999999996,6.0,6.0,140.0,0.0,74.0,10.0,1025.0,7.0,1.0,14.0,1.0,448.7657987642836,477.99350199381513,2.29195418453486,109.90712874331716,25.630530548796145,23.061573163210333,2.9219563860879783,9.895751910963975,105.86222125834665,0.0
2022-03-16 03:10:00,7.6,17.6,21.4,22.3,10.6,4.527,5.367685,7.6238,47.0258,5.944444444444445,6.055555555555555,139.16666666666666,0.0,74.11111111111111,10.0,1024.9444444444443,6.833333333333333,1.0,14.0,1.1111111111111112,446.52253896077474,474.42765653062145,2.2165838749529954,109.69103596293994,25.63546980857849,23.038855641682943,2.9925256021817526,9.914931306838989,95.26422643661499,0.0
2022-03-16 03:20:00,7.6,17.5,20.6,22.3,10.5,4.526,4.982565,7.576300000000001,46.7564,5.888888888888889,6.111111111111111,138.33333333333334,0.0,74.22222222222223,10.0,1024.888888888889,6.666666666666667,1.0,14.0,1.2222222222222223,450.8230965905902,476.44287523291575,2.358494739704213,110.74163860428806,25.64098029454549,23.01472313563029,2.6908167864878973,9.940974260965984,114.79753377278647,0.0
2022-03-16 03:30:00,7.8,17.6,21.2,22.3,10.7,4.505,5.243285,7.757900000000001,46.730399999999996,5.833333333333333,6.166666666666667,137.5,0.0,74.33333333333333,10.0,1024.8333333333333,6.5,1.0,14.0,1.3333333333333333,447.7034703572591,475.7252135213216,2.093322249384923,105.95017295471021,25.63798810064456,22.971992944943704,2.802802372989008,9.94981334777875,95.37915257922673,0.0
2022-03-16 03:40:00,7.9,17.7,20.6,22.3,10.8,4.566,5.757975,7.996899999999999,46.7233,5.777777777777778,6.222222222222222,136.66666666666666,0.0,74.44444444444444,10.0,1024.7777777777778,6.333333333333333,1.0,14.0,1.4444444444444444,445.340060782597,476.393803311052,2.191611211825225,111.54134405233091,25.628390315373743,22.936750383377078,2.866941061814626,9.96406258424123,107.22292090098063,0.0
2022-03-16 03:50:00,8.6,17.9,21.2,22.3,11.3,4.529,5.6271450000000005,7.6305000000000005,46.6772,5.722222222222222,6.277777777777778,135.83333333333334,0.0,74.55555555555556,10.0,1024.7222222222222,6.166666666666667,1.0,14.0,1.5555555555555556,449.07822692871093,481.7025645780015,2.204737370610237,111.60650681813559,25.625389693578086,22.926594139734906,2.697389868895213,9.975597449938457,108.4873964182536,0.0
2022-03-16 04:00:00,7.6,17.7,20.9,22.3,10.9,4.511,4.45573,7.387099999999999,46.6466,5.666666666666667,6.333333333333333,135.0,0.0,74.66666666666667,10.0,1024.6666666666667,6.0,1.0,14.0,1.6666666666666665,451.222028608651,475.53124328613285,2.2741999670711612,111.94123960139389,25.623959045032997,22.912157346057352,2.5633634082577323,9.979623799539556,114.79755108246022,0.0
2022-03-16 04:10:00,7.3,17.5,20.9,22.3,10.4,4.511,5.16709,7.7120999999999995,46.693,5.611111111111111,6.388888888888889,134.16666666666666,0.0,74.77777777777777,10.0,1024.611111111111,5.833333333333333,1.0,14.0,1.7777777777777777,447.1765063862417,477.57315582275385,2.1488241768657828,108.24856550055036,25.62616761525472,22.899912614822387,2.851366272370021,9.978664356867473,114.76271808624267,0.0
2022-03-16 04:20:00,7.4,17.5,21.0,22.3,10.5,4.538,5.26066,7.6454,46.7022,5.555555555555555,6.444444444444445,133.33333333333334,0.0,74.88888888888889,10.0,1024.5555555555557,5.666666666666666,1.0,14.0,1.8888888888888888,451.8940609741211,477.79678222656247,2.2634427531391887,111.35258906908628,25.630118335088092,22.880253556569418,2.6912392791112265,9.978876083691915,106.30264027913412,0.0
2022-03-16 04:30:00,8.1,17.7,21.0,22.3,10.9,4.529,5.261315,7.5047,46.6754,5.5,6.5,132.5,0.0,75.0,10.0,1024.5,5.5,1.0,14.0,2.0,452.67518707275394,478.7167648946828,2.2326260238885878,113.77047509511313,25.627081475392572,22.871501938771395,2.6141830332097364,9.984294192400355,109.33342913395941,0.0
2022-03-16 04:40:00,7.3,17.5,21.2,22.3,10.5,4.526,5.53393,7.3408,46.7017,5.444444444444445,6.555555555555555,131.66666666666666,0.0,75.11111111111111,10.0,1024.4444444444443,5.333333333333333,1.0,14.0,2.111111111111111,453.0535417052521,476.97589416503905,2.3665603193421823,111.33559962170273,25.628295303980508,22.848673753738403,2.845800066391627,9.988207748730977,102.27985003153483,0.0
2022-03-16 04:50:00,7.4,17.4,20.7,22.3,10.4,4.528,6.0385100000000005,7.1125,46.7459,5.388888888888889,6.611111111111111,130.83333333333334,0.0,75.22222222222223,10.0,1024.388888888889,5.166666666666666,1.0,14.0,2.2222222222222223,449.51854197184247,476.1205181849688,2.4455143576490004,113.28070632740602,25.627292200724288,22.848479267756144,2.8534420267740885,9.994336398442588,106.12471407572427,0.0
2022-03-16 05:00:00,7.0,17.3,21.4,22.2,10.1,4.535,5.977695,7.118899999999999,46.804500000000004,5.333333333333333,6.666666666666667,130.0,0.0,75.33333333333333,10.0,1024.3333333333333,5.0,1.0,14.0,2.333333333333333,450.8833349574297,474.79648151967723,2.4262072784718822,110.56827596136407,25.62473349571228,22.840189069112142,2.565830613772074,9.998168590863546,105.71933083852132,0.0
2022-03-16 05:10:00,7.1,17.3,20.5,22.3,10.2,4.526,6.53513,7.25,46.8538,5.277777777777778,6.722222222222222,129.16666666666666,0.0,75.44444444444444,10.0,1024.2777777777778,4.833333333333333,1.0,14.0,2.4444444444444446,451.19981638590497,472.38638783772785,2.3700339378913244,111.66491817474366,25.623490746815996,22.846884326934816,2.806043514410655,10.006347578366597,110.32274084091186,0.0
2022-03-16 05:20:00,7.2,17.4,21.3,22.3,10.3,4.515,7.430525,6.9143,46.8657,5.222222222222222,6.777777777777778,128.33333333333334,0.0,75.55555555555556,10.0,1024.2222222222222,4.666666666666666,1.0,14.0,2.5555555555555554,454.9518084015243,475.3002442879512,2.4017654229961547,109.94988670823265,25.62891869544983,22.829581750233967,2.7702788023153944,10.007985477447509,111.46772931416828,0.0
2022-03-16 05:30:00,7.3,17.4,20.9,22.3,10.3,4.526,8.009454999999999,7.021800000000001,46.886,5.166666666666667,6.833333333333333,127.5,0.0,75.66666666666667,10.0,1024.1666666666667,4.5,1.0,14.0,2.6666666666666665,450.32569732666013,476.41922222268994,2.4453342881916607,107.64766384771315,25.63919054985046,22.819798765182494,2.5092829179763796,10.008446876207987,108.8183990351359,0.0
2022-03-16 05:40:00,7.2,17.5,20.8,22.2,10.4,4.532,8.487350000000001,6.9813,46.9069,5.111111111111111,6.888888888888889,126.66666666666667,0.0,75.77777777777777,10.0,1024.111111111111,4.333333333333333,1.0,14.0,2.7777777777777777,446.33269424964635,471.56774983723955,2.589519276618957,111.13743160247802,25.642484140396117,22.807562058766685,2.7496291748682657,10.006641906102498,116.24524283091228,0.0
2022-03-16 05:50:00,7.2,17.4,21.2,22.2,10.3,4.525,7.33452,6.901000000000001,46.894,5.055555555555555,6.944444444444445,125.83333333333333,0.0,75.88888888888889,10.0,1024.0555555555557,4.166666666666666,1.0,14.0,2.888888888888889,449.89103841145834,471.62967805708956,2.8843235183435647,112.32998608971721,25.651388549481407,22.793542039515607,2.74643657904897,10.003765160727635,112.94978558599612,0.0
2022-03-16 06:00:00,7.0,17.3,20.9,22.2,10.1,4.517,6.92056,7.021000000000001,46.985200000000006,5.0,7.0,125.0,0.0,76.0,10.0,1024.0,4.0,1.0,14.0,3.0,454.5420649701699,470.116486655049,2.8905751154112953,123.77963760268217,25.668096561431884,22.780250533421835,2.781874154408773,10.002926414807638,115.10564323425292,0.0
2022-03-16 06:10:00,6.6,17.2,21.3,22.2,9.9,4.515,6.31327,7.1437,47.3303,5.277777777777778,6.888888888888889,121.11111111111111,0.0,75.22222222222223,10.0,1023.9444444444445,3.9444444444444446,1.1111111111111112,13.555555555555555,3.0555555555555554,456.7796484375,475.79303771972656,2.78483873407046,126.0566216023763,25.682329483032227,22.76213431676229,2.835756714145343,10.001143094698588,114.74596621195477,0.0
2022-03-16 06:20:00,6.7,17.2,20.6,22.2,9.8,4.515,6.253295,7.4074,47.4743,5.555555555555555,6.777777777777778,117.22222222222223,0.0,74.44444444444444,10.0,1023.8888888888889,3.888888888888889,1.2222222222222223,13.11111111111111,3.111111111111111,464.2584268784797,480.46943996034815,2.8316739755835236,137.96767430666478,25.70673061252314,22.75358842386364,2.6628659795906584,9.99778197943154,117.8835130346697,0.0
2022-03-16 06:30:00,6.9,17.3,21.5,22.3,10.0,4.511,6.43523,7.705500000000001,47.4694,5.833333333333333,6.666666666666667,113.33333333333333,0.0,73.66666666666667,10.0,1023.8333333333334,3.8333333333333335,1.3333333333333333,12.666666666666666,3.1666666666666665,467.6154184556282,482.5906002983005,2.980396240154902,157.34775082906089,25.736369307835893,22.751632884343465,2.7173553880055747,9.995608064333599,116.97369219462078,0.0
2022-03-16 06:40:00,6.9,17.3,20.6,22.3,10.1,4.49,6.37481,7.9539,47.3876,6.111111111111111,6.555555555555555,109.44444444444444,0.0,72.88888888888889,10.0,1023.7777777777778,3.7777777777777777,1.4444444444444444,12.222222222222221,3.2222222222222223,468.32175788616314,481.6463893636068,3.2587285049689014,177.14811082570566,25.779325300852456,22.7593106174469,2.733455388148626,9.995876468022663,124.6779400253296,0.0
2022-03-16 06:50:00,6.3,17.1,21.3,22.3,9.7,4.507,6.404895000000001,8.354000000000001,47.236000000000004,6.388888888888889,6.444444444444445,105.55555555555556,0.0,72.11111111111111,10.0,1023.7222222222222,3.7222222222222223,1.5555555555555556,11.777777777777779,3.2777777777777777,481.0006124877929,479.84233038540543,2.7585242529710134,179.94384384155273,25.825462704081993,22.775508646614806,2.6259877737632578,9.997508702305078,116.6713553709903,0.0
2022-03-16 07:00:00,6.8,17.2,20.6,22.3,9.9,4.501,7.552420000000001,8.7478,47.112700000000004,6.666666666666666,6.333333333333333,101.66666666666667,0.0,71.33333333333333,10.0,1023.6666666666666,3.6666666666666665,1.6666666666666665,11.333333333333334,3.3333333333333335,497.608571623002,477.0742280069987,2.9782113133985444,191.45494296919827,25.877796769438493,22.784976638696964,2.5088907927274704,10.00112293879191,82.4902365462524,0.0
2022-03-16 07:10:00,7.5,17.5,21.7,22.3,10.5,4.507,7.859609999999999,9.292300000000001,46.9249,6.944444444444445,6.222222222222222,97.77777777777777,0.0,70.55555555555556,10.0,1023.6111111111111,3.611111111111111,1.7777777777777777,10.88888888888889,3.388888888888889,504.6372336552061,477.313268450156,2.9651653140884333,181.62905264299468,25.943409427007037,22.806978003184,2.4753625911474226,10.007063975334168,90.28135855356852,0.0
2022-03-16 07:20:00,6.8,17.5,20.5,22.4,10.3,4.497,8.241035,10.170300000000001,46.6035,7.222222222222221,6.111111111111111,93.88888888888889,0.0,69.77777777777777,10.0,1023.5555555555555,3.5555555555555554,1.8888888888888888,10.444444444444445,3.4444444444444446,524.180623474121,480.79582194711975,3.3415774633722792,179.23288804479913,26.02709856987,22.84148383776347,2.662599598566691,10.019932330449421,31.699705041249594,0.0
2022-03-16 07:30:00,7.4,17.6,21.6,22.5,10.5,4.501,8.267059999999999,10.7374,46.106700000000004,7.5,6.0,90.0,0.0,69.0,10.0,1023.5,3.5,2.0,10.0,3.5,536.1030349626212,485.12102447509767,3.529365298350652,153.75501393636068,26.137339046661463,22.898174615525928,2.566005600663902,10.033527200154666,22.730837695612074,0.0
2022-03-16 07:40:00,7.9,17.8,20.6,22.5,10.8,4.525,7.448595,11.1914,45.4981,7.777777777777778,5.888888888888889,86.11111111111111,0.0,68.22222222222223,10.0,1023.4444444444445,3.4444444444444446,2.111111111111111,9.555555555555555,3.5555555555555554,559.2906939697266,519.8344928083749,3.542898692485303,144.41596925681594,26.253830369313555,23.06118966738383,2.6526041126251223,10.063692706425986,33.02497254689534,0.0
2022-03-16 07:50:00,7.8,17.7,21.6,22.5,10.6,4.497,7.51798,11.0959,44.946,8.055555555555555,5.777777777777778,82.22222222222223,0.0,67.44444444444444,10.0,1023.3888888888889,3.388888888888889,2.2222222222222223,9.11111111111111,3.611111111111111,584.6855001585511,562.7783576912716,3.3063636824236076,313.01035393364685,26.376251993179324,23.371631008783975,2.6328372939427696,10.05739571094513,44.227411613464355,0.0
2022-03-16 08:00:00,7.9,17.8,20.5,22.6,10.8,4.519,7.090529999999999,12.232099999999999,44.3127,8.333333333333332,5.666666666666667,78.33333333333334,0.0,66.66666666666667,10.0,1023.3333333333334,3.3333333333333335,2.333333333333333,8.666666666666668,3.6666666666666665,588.5039290364583,574.2436051432292,3.19715142565932,329.2690406463106,26.4613704036454,23.66042329766656,3.0019280124316783,10.236623749328873,35.25736376202039,0.0
2022-03-16 08:10:00,7.5,17.8,21.5,22.7,10.6,4.513,6.868510000000001,13.006899999999998,43.6148,8.61111111111111,5.555555555555555,74.44444444444444,0.0,65.88888888888889,10.0,1023.2777777777778,3.2777777777777777,2.4444444444444446,8.222222222222221,3.7222222222222223,582.3473813883463,575.7452229116154,3.1100229740142824,255.73486234029133,26.548968296051026,23.79424986521403,2.9559800855318707,11.098936432202658,47.016448701222735,0.0
2022-03-16 08:20:00,7.3,17.8,20.5,22.7,10.5,4.552,6.4869900000000005,13.531,43.0207,8.88888888888889,5.444444444444445,70.55555555555556,0.0,65.11111111111111,10.0,1023.2222222222222,3.2222222222222223,2.5555555555555554,7.777777777777778,3.7777777777777777,585.9433038610699,579.476304321289,3.1354791648711187,300.9417628319519,26.707935574095124,23.857961874223697,2.833149170929429,11.79095839088246,58.19673957339787,0.0
2022-03-16 08:30:00,7.5,17.9,21.5,22.8,10.6,4.516,7.275715,13.7839,42.4925,9.166666666666666,5.333333333333334,66.66666666666666,0.0,64.33333333333333,10.0,1023.1666666666666,3.166666666666667,2.6666666666666665,7.333333333333334,3.833333333333333,583.953239395317,596.3304512462397,3.106000356243155,257.83173006822835,26.88223803838094,23.901882581710815,2.644102692008018,12.19037334283193,71.33608894348144,0.0
2022-03-16 08:40:00,8.0,18.1,20.6,22.9,11.0,4.499,7.238429999999999,14.0465,42.3956,9.444444444444443,5.222222222222222,62.77777777777778,0.0,63.55555555555556,10.0,1023.1111111111111,3.111111111111111,2.7777777777777777,6.888888888888889,3.888888888888889,595.6463732910156,604.3072414564813,3.015701566112917,301.1195518480721,27.07935384114583,23.942572298049928,2.7658500293890635,12.26928279876709,83.60883055369058,0.0
2022-03-16 08:50:00,8.5,18.2,21.6,23.0,11.2,4.502,8.007915,14.8022,42.364999999999995,9.722222222222221,5.111111111111111,58.888888888888886,0.0,62.77777777777778,10.0,1023.0555555555555,3.0555555555555554,2.888888888888889,6.444444444444445,3.9444444444444446,601.4990970585264,614.210097249349,2.7990878036534044,349.68442984284655,27.286645126342773,23.950555114746095,2.6341857461134595,12.078465593655903,98.60219857533772,0.0
2022-03-16 09:00:00,8.7,18.5,20.6,23.1,11.6,4.503,7.8075149999999995,15.373,42.045300000000005,10.0,5.0,55.0,0.0,62.0,10.0,1023.0,3.0,3.0,6.0,4.0,613.4665340169271,634.1169716460129,2.730323781549594,279.9387457874535,27.50762088775635,23.964532216389976,2.629870655934016,11.65836321036021,108.82542906443277,0.0
2022-03-16 09:10:00,9.2,18.7,21.5,23.1,12.2,4.48,9.523765000000001,15.484200000000001,42.2221,10.333333333333334,5.222222222222222,55.166666666666664,0.0,61.27777777777778,10.0,1022.8888888888889,2.9444444444444446,3.1666666666666665,6.222222222222222,4.055555555555555,604.8657025216639,664.2656118599026,2.8685013823590038,231.10513826057735,27.74621545091187,24.068697153781095,2.751298186435538,11.129446644136461,113.52776657406218,0.0
2022-03-16 09:20:00,9.2,18.8,20.9,23.2,12.2,4.507,7.963995,15.1535,42.3865,10.666666666666666,5.444444444444445,55.333333333333336,0.0,60.55555555555556,10.0,1022.7777777777778,2.888888888888889,3.3333333333333335,6.444444444444445,4.111111111111111,632.2814257812499,685.236381632487,3.569151601851997,193.15563722556595,27.988352632522584,24.165617424647014,2.69721196214358,10.569727964401245,112.24776617685954,0.0
2022-03-16 09:30:00,9.4,18.9,20.9,23.2,12.5,4.522,7.558685,15.444399999999998,42.918099999999995,11.0,5.666666666666667,55.5,0.0,59.833333333333336,10.0,1022.6666666666666,2.8333333333333335,3.5,6.666666666666667,4.166666666666667,650.9298468017578,709.384611956717,3.4098824501037597,168.72802652994793,28.220716934204102,24.246747535069783,2.6447056969006857,10.281539963086447,116.2524839146932,0.0
2022-03-16 09:40:00,9.3,18.9,21.3,23.3,12.4,4.555,7.12833,15.4496,43.1999,11.333333333333334,5.888888888888889,55.666666666666664,0.0,59.111111111111114,10.0,1022.5555555555555,2.7777777777777777,3.666666666666667,6.888888888888889,4.222222222222222,645.1058064778646,718.1474666341146,4.767389846743837,140.36067588267355,28.4423979473114,24.21983489672343,2.5838591617345807,10.138457593917847,108.66612004597982,0.0
2022-03-16 09:50:00,9.5,18.9,21.0,23.3,12.4,4.532,6.8242,15.237799999999998,43.421499999999995,11.666666666666666,6.111111111111111,55.833333333333336,0.0,58.388888888888886,10.0,1022.4444444444445,2.7222222222222223,3.8333333333333335,7.111111111111111,4.277777777777778,649.635957634586,743.3934477216347,4.5941815513473445,106.69022251883469,28.66480471611023,24.171302843093873,2.5392526668310165,10.066951322555543,113.91044478098551,0.0
2022-03-16 10:00:00,9.4,19.0,20.7,23.4,12.4,4.54,6.495075,15.807300000000001,43.7153,12.0,6.333333333333333,56.0,0.0,57.666666666666664,10.0,1022.3333333333334,2.6666666666666665,4.0,7.333333333333333,4.333333333333333,601.6964196777344,748.7568818401468,4.131188793391158,140.81988184869627,28.84153885205587,24.120881656010944,2.690591444571813,10.020659527778625,111.01158500671389,0.0
2022-03-16 10:10:00,9.6,19.1,20.7,23.4,12.7,4.545,6.882070000000001,15.956100000000001,43.7367,12.333333333333334,6.555555555555555,56.166666666666664,0.0,56.94444444444444,10.0,1022.2222222222222,2.611111111111111,4.166666666666667,7.555555555555555,4.388888888888889,589.3445888685906,748.8321000162761,4.091500634540946,154.3221416882876,29.037881008783977,24.04424970626831,2.6736205909649535,9.998228828112286,109.23266206105549,0.0
2022-03-16 10:20:00,10.5,19.4,20.8,23.5,13.2,4.515,6.226475,16.055,43.8409,12.666666666666668,6.777777777777778,56.333333333333336,0.0,56.22222222222222,10.0,1022.1111111111111,2.5555555555555554,4.333333333333334,7.777777777777778,4.444444444444445,585.2293019612631,768.7101015919652,4.644006413403204,183.65806632262837,29.2390679136912,23.980022846857707,2.6037077637513475,9.985239343643189,111.75013665517172,0.0
2022-03-16 10:30:00,10.5,19.5,21.1,23.6,13.2,4.53,6.180305,16.052500000000002,44.007400000000004,13.0,7.0,56.5,0.0,55.5,10.0,1022.0,2.5,4.5,8.0,4.5,577.1906738702182,701.1513734172952,4.421994748910268,211.6691504190736,29.235359875361127,23.497400290171306,3.3205866769949592,10.122893527348836,71.49702838897704,0.0
2022-03-16 10:40:00,11.4,19.8,21.2,23.6,13.9,4.537,5.65683,16.1687,44.0726,13.333333333333334,7.222222222222222,56.666666666666664,0.0,54.77777777777778,10.0,1021.8888888888889,2.4444444444444446,4.666666666666667,8.222222222222221,4.555555555555555,626.0664674886068,659.8404459635417,3.799415866136551,357.59024937947595,29.12665048599243,23.021124534606933,3.3815439303716026,10.933650507926941,73.07575930913289,0.0
2022-03-16 10:50:00,11.6,20.0,21.5,23.8,14.2,4.53,5.4928550000000005,16.3903,44.103699999999996,13.666666666666668,7.444444444444445,56.833333333333336,0.0,54.05555555555556,10.0,1021.7777777777778,2.388888888888889,4.833333333333334,8.444444444444445,4.611111111111111,663.9907897668597,623.1154505166239,3.925774079264894,388.11738667892195,29.0393101755778,22.655302426020306,3.798786005973816,11.89424513022105,43.53548381964366,0.0
2022-03-16 11:00:00,11.7,20.1,21.4,23.8,14.4,4.536,5.06138,16.738300000000002,43.9791,14.0,7.666666666666666,57.0,0.0,53.333333333333336,10.0,1021.6666666666666,2.3333333333333335,5.0,8.666666666666666,4.666666666666667,683.6719626871745,660.3116586759721,4.451451854065986,381.69174071231134,28.96919573465983,22.436026798884075,3.9581334368387857,13.065915099779764,71.0480190785726,0.0
2022-03-16 11:10:00,11.7,20.1,20.8,23.8,14.4,4.542,4.87088,16.6001,43.655899999999995,14.333333333333334,7.888888888888889,57.166666666666664,0.0,52.611111111111114,10.0,1021.5555555555555,2.2777777777777777,5.166666666666667,8.88888888888889,4.722222222222222,672.7044834952519,755.6034935120331,4.409289175655882,407.33720935368945,28.97659283955892,22.60907065073649,3.799684411287308,13.601803387006123,149.07536322275797,0.0
2022-03-16 11:20:00,12.3,20.3,21.1,23.9,14.6,4.55,4.9601500000000005,16.9101,43.4901,14.666666666666668,8.11111111111111,57.333333333333336,0.0,51.888888888888886,10.0,1021.4444444444445,2.2222222222222223,5.333333333333334,9.11111111111111,4.777777777777778,706.355268351237,820.4265662112181,5.791827824250452,382.5228423417086,29.117625220616656,23.275395851135254,4.205090798934301,13.393091778755188,104.49047758102418,0.0
2022-03-16 11:30:00,12.3,20.4,21.2,23.9,14.9,4.569,5.468415,17.106900000000003,43.411899999999996,15.0,8.333333333333332,57.5,0.0,51.166666666666664,10.0,1021.3333333333334,2.166666666666667,5.5,9.333333333333332,4.833333333333333,736.2620080987338,728.4154314133217,5.976252153323868,264.23494532612085,29.03250995953878,22.915158456166587,4.514480803807577,13.359827030499776,51.44328976313274,0.0
2022-03-16 11:40:00,12.8,20.5,20.9,23.9,15.1,4.613,5.774945000000001,17.1936,43.3829,15.333333333333334,8.555555555555555,57.666666666666664,0.0,50.44444444444444,10.0,1021.2222222222222,2.111111111111111,5.666666666666667,9.555555555555555,4.888888888888889,743.7103025309245,721.7457043457032,6.036438632833082,217.9601692712644,29.05169548670451,22.90237639427185,5.0575523372491205,13.645567971865336,50.613771266937256,0.0
2022-03-16 11:50:00,13.1,20.7,20.8,23.9,15.4,4.592,5.90125,16.822499999999998,43.3545,15.666666666666668,8.777777777777779,57.833333333333336,0.0,49.72222222222222,10.0,1021.1111111111111,2.0555555555555554,5.833333333333334,9.777777777777779,4.944444444444445,729.1654525721758,738.8473742816092,6.350681774777881,183.7266769279868,29.189750118255613,23.00671280225118,4.685780898332596,13.806037813822428,200.0423431714376,0.0
2022-03-16 12:00:00,13.8,21.0,20.8,24.0,16.1,4.631,6.2269,16.8139,43.3919,16.0,9.0,58.0,0.0,49.0,10.0,1021.0,2.0,6.0,10.0,5.0,714.4630478922526,714.2808076985677,6.303783786579714,120.74775021504547,29.30475074412459,23.013044141133626,4.686139248266058,13.582876858953702,83.83303266740788,148.0
2022-03-16 12:10:00,13.9,21.2,20.9,24.1,16.3,4.61,6.55926,17.0462,43.466899999999995,16.166666666666668,9.055555555555555,57.27777777777778,0.0,48.833333333333336,10.0,1020.8333333333334,1.8888888888888888,6.055555555555555,10.055555555555555,5.0,710.7793875999012,725.6292181396484,5.368224023708516,97.84136575300141,29.50132901827494,23.124272905985514,4.5483143409093225,13.217968300183614,347.63089042663574,0.0
2022-03-16 12:20:00,14.1,21.3,21.0,24.2,16.5,4.619,6.248645,17.342599999999997,43.5342,16.333333333333332,9.11111111111111,56.55555555555556,0.0,48.666666666666664,10.0,1020.6666666666666,1.7777777777777777,6.111111111111111,10.11111111111111,5.0,710.190244954427,719.7834325049389,4.314292745711439,67.51903369892788,29.651319007873536,23.310767895380657,4.4556766871611275,12.178186941146851,275.3955335744222,0.0
2022-03-16 12:30:00,14.2,21.4,21.0,24.3,16.6,4.676,6.03102,17.4904,43.5557,16.5,9.166666666666666,55.833333333333336,0.0,48.5,10.0,1020.5,1.6666666666666667,6.166666666666667,10.166666666666666,5.0,708.601130490358,518.9553345743815,3.697321490500607,48.89325298233894,29.40405124028524,22.26720704396566,5.390578038692475,11.900099685986836,54.06976337273916,0.0
2022-03-16 12:40:00,14.5,21.7,21.2,24.5,16.8,4.63,5.8477,17.586199999999998,43.5555,16.666666666666668,9.222222222222221,55.111111111111114,0.0,48.333333333333336,10.0,1020.3333333333334,1.5555555555555556,6.222222222222222,10.222222222222221,5.0,707.7684181722004,493.6290372405655,3.2651792204380037,46.02984692255656,28.935768105189005,21.745010522206623,5.1118785746892295,13.527434431711834,97.69139625469845,0.0
2022-03-16 12:50:00,14.9,21.8,21.4,24.5,17.2,4.662,5.542185,17.582,43.509699999999995,16.833333333333332,9.277777777777779,54.388888888888886,0.0,48.166666666666664,10.0,1020.1666666666666,1.4444444444444444,6.277777777777778,10.277777777777779,5.0,689.7018474149156,476.7712973688937,4.94220360404354,74.74244214612885,28.49249683739709,21.680477468459333,4.917578507902844,15.048252037131721,49.37978468721356,0.0
2022-03-16 13:00:00,15.1,21.9,21.5,24.5,17.3,4.689,8.27327,17.5604,43.4887,17.0,9.333333333333334,53.666666666666664,0.0,48.0,10.0,1020.0,1.3333333333333335,6.333333333333333,10.333333333333334,5.0,647.255591023763,465.7249047851563,5.597168826598906,100.81798385512357,28.176800817684118,21.809938135512773,5.2902945359989575,17.153431064896843,1.0000014414221554,0.0
2022-03-16 13:10:00,14.6,21.8,21.4,24.4,17.1,4.646,8.861055,17.4243,43.466899999999995,17.166666666666668,9.38888888888889,52.94444444444444,0.0,47.833333333333336,10.0,1019.8333333333334,1.2222222222222223,6.388888888888889,10.38888888888889,5.0,631.9738544683347,472.2233225750101,6.243370892206828,138.74210168202717,27.932585798899332,22.17008778889974,5.308499209880829,21.336303377151488,230.17899979551635,0.0
2022-03-16 13:20:00,14.7,21.8,21.4,24.3,17.2,4.664,6.05821,17.5466,43.5087,17.333333333333332,9.444444444444445,52.22222222222222,0.0,47.666666666666664,10.0,1019.6666666666666,1.1111111111111112,6.444444444444445,10.444444444444445,5.0,657.159594523112,457.8101690358129,8.986109935213616,149.7972275502264,27.64384779294332,22.47717451731364,5.469592332045237,24.199906962712607,52.97404482603073,0.0
2022-03-16 13:30:00,14.0,21.5,21.1,24.3,16.6,4.669,8.572280000000001,17.419999999999998,43.5375,17.5,9.5,51.5,0.0,47.5,10.0,1019.5,1.0,6.5,10.5,5.0,656.7692530138739,482.61168162027997,10.3110058649381,98.11643028259277,27.3688703250885,23.082400172551473,6.7761655616760255,30.6323330783844,25.732689552903178,0.0
2022-03-16 13:40:00,14.5,21.6,21.2,24.2,16.8,4.658,9.77158,17.2184,43.5791,17.666666666666668,9.555555555555555,50.77777777777778,0.0,47.333333333333336,10.0,1019.3333333333334,0.8888888888888888,6.555555555555555,10.555555555555555,5.0,648.3199552408854,468.7296857706706,8.729785773228791,79.93433536626524,27.13669094085693,23.868604338963827,7.281010216077169,36.63428859710693,1.000000238418579,0.0
2022-03-16 13:50:00,14.5,21.6,21.2,24.2,16.9,4.65,10.589845,17.1816,43.6552,17.833333333333332,9.61111111111111,50.05555555555556,0.0,47.166666666666664,10.0,1019.1666666666666,0.7777777777777779,6.611111111111111,10.61111111111111,5.0,622.36009844199,465.247766418457,6.530073970562993,60.66074760081405,26.964618658446664,24.71186236923686,8.224121802925257,40.76959578836407,1.000000238418579,0.0
2022-03-16 14:00:00,14.5,21.6,21.2,24.3,16.9,4.69,12.66315,17.2201,43.7423,18.0,9.666666666666666,49.333333333333336,0.0,47.0,10.0,1019.0,0.6666666666666667,6.666666666666667,10.666666666666666,5.0,631.3871687825521,474.12382239681557,5.4863300331433615,81.17110060373942,26.835422366460165,25.66129866282145,9.53888235092163,42.937193934122725,1.000000238418579,0.0
2022-03-16 14:10:00,14.6,21.6,21.2,24.2,16.9,4.67,12.930325,17.3013,43.7885,18.166666666666668,9.722222222222221,48.611111111111114,0.0,46.833333333333336,10.0,1018.8333333333334,0.5555555555555556,6.722222222222222,10.722222222222221,5.0,643.5225406901042,467.1512076296752,5.354298514592445,108.14995373591191,26.726238435109458,26.462969061533613,9.991874090830484,42.91336905797323,1.000000238418579,0.0
2022-03-16 14:20:00,14.8,21.5,21.1,24.2,17.0,4.632,15.111659090909091,17.262272727272727,43.79236363636364,18.333333333333332,9.777777777777779,47.888888888888886,0.0,46.666666666666664,10.0,1018.6666666666666,0.4444444444444444,6.777777777777778,10.777777777777779,5.0,637.2595902506511,457.9535800346287,5.030018667999634,89.82059725077139,26.630698461532592,27.110170164108276,10.906735572814942,41.13588509877523,1.000000238418579,0.0
2022-03-16 14:30:00,14.6,21.4,21.1,24.1,16.9,4.624,15.22318,17.1667,43.8258,18.5,9.833333333333334,47.166666666666664,0.0,46.5,10.0,1018.5,0.3333333333333335,6.833333333333333,10.833333333333334,5.0,624.2280658730693,455.0005033015109,4.565173632990843,83.28078172155692,26.59452056426786,27.57910187441077,11.265338513460538,38.19959660039783,1.000000238418579,0.0
2022-03-16 14:40:00,14.3,21.4,21.0,24.1,16.7,4.598,14.95911,17.0987,43.869,18.666666666666668,9.88888888888889,46.44444444444444,0.0,46.333333333333336,10.0,1018.3333333333334,0.22222222222222232,6.888888888888889,10.88888888888889,5.0,598.9313541666667,461.0804631445873,4.393826586802801,83.68976510365803,26.50918190320333,27.874613399505613,11.010267140070598,35.47980703353882,1.000000238418579,0.0
2022-03-16 14:50:00,14.5,21.3,20.9,24.0,16.7,4.605,14.526724999999999,17.0015,43.9229,18.833333333333332,9.944444444444445,45.72222222222222,0.0,46.166666666666664,10.0,1018.1666666666666,0.11111111111111116,6.944444444444445,10.944444444444445,5.0,579.0159188667385,462.22759969075526,4.239739355003766,73.6276407106044,26.432179295221964,28.07747254053752,11.293974521954855,34.409504686991376,1.000000238418579,0.0
2022-03-16 15:00:00,14.6,21.3,20.9,24.0,16.7,4.62,15.7751,16.9009,43.9819,19.0,10.0,45.0,0.0,46.0,10.0,1018.0,0.0,7.0,11.0,5.0,551.2705304095389,465.53833263879534,3.7519133444290373,65.54431142850112,26.36218861579895,28.21140297571818,11.320961516698201,33.86251476923625,1.000000238418579,0.0
2022-03-16 15:10:00,14.5,21.2,20.8,23.9,16.7,4.598,14.080000000000002,16.8393,44.0615,18.666666666666668,9.944444444444445,45.333333333333336,0.0,47.611111111111114,10.0,1018.0,0.6666666666666667,7.111111111111111,11.333333333333334,4.777777777777778,549.083978987069,461.64522310103496,3.872408536645652,68.37376772476455,26.303382619545282,28.307134087395536,10.556573468871036,33.449925117492675,1.000000238418579,0.0
2022-03-16 15:20:00,14.8,21.2,20.8,23.9,16.8,4.604,13.45735,16.8458,44.1179,18.333333333333332,9.88888888888889,45.666666666666664,0.0,49.22222222222222,10.0,1018.0,1.3333333333333335,7.222222222222222,11.666666666666666,4.555555555555555,544.3902179025233,458.2067410067854,3.8018400702705493,70.84462909526071,26.240808436075845,28.37670360247294,10.817205559412638,33.1240820757548,78.43027142405509,0.0
2022-03-16 15:30:00,14.6,21.2,20.8,23.9,16.8,4.574,13.111365000000001,16.7553,44.1631,18.0,9.833333333333334,46.0,0.0,50.833333333333336,10.0,1018.0,2.0,7.333333333333333,12.0,4.333333333333333,548.4235459391276,466.03168665743425,3.5362804520130156,78.95054224650065,26.157043753694005,28.464839829913636,10.483006942393416,32.07994904722871,230.04991328460346,0.0
2022-03-16 15:40:00,14.5,21.2,20.8,23.8,16.8,4.571,12.841245,16.516299999999998,44.208299999999994,17.666666666666668,9.777777777777779,46.333333333333336,0.0,52.44444444444444,10.0,1018.0,2.666666666666667,7.444444444444445,12.333333333333334,4.111111111111111,533.0367649543148,472.45169342041015,3.565832242635684,76.27552794871357,25.975090735753376,28.635836903254194,10.420943953196208,30.634490836461385,152.06088267008462,0.0
2022-03-16 15:50:00,14.6,21.2,20.8,23.8,16.8,4.601,12.25477,16.4717,44.257999999999996,17.333333333333332,9.722222222222221,46.666666666666664,0.0,54.05555555555556,10.0,1018.0,3.3333333333333335,7.555555555555555,12.666666666666666,3.888888888888889,514.0037615966796,495.02798756566546,3.394640115182952,79.67503312148617,25.868073612848917,28.968295532862346,9.847756547927856,30.506778268814088,132.88356862386067,0.0
2022-03-16 16:00:00,14.7,21.2,20.8,23.7,16.9,4.584,11.148354999999999,16.3217,44.319100000000006,17.0,9.666666666666666,47.0,0.0,55.66666666666667,10.0,1018.0,4.0,7.666666666666667,13.0,3.666666666666667,493.6974766908843,485.2306887185985,3.2488082094987236,77.18842366536458,25.827444202994222,29.115429509804073,8.713361998102759,30.69905007265382,205.26505178354554,0.0
2022-03-16 16:10:00,14.6,21.1,20.8,23.7,16.8,4.623,10.659075,16.1963,44.383300000000006,16.666666666666668,9.61111111111111,47.333333333333336,0.0,57.27777777777778,10.0,1018.0,4.666666666666667,7.777777777777778,13.333333333333334,3.4444444444444446,486.0413047281901,484.59217244466146,2.9320310599925152,84.39781727806997,25.741633618672687,28.995624802907308,8.888610513210297,30.60158548672994,158.66478698094687,0.0
2022-03-16 16:20:00,14.6,21.1,20.8,23.7,16.8,4.576,10.645855000000001,15.9388,44.4422,16.333333333333332,9.555555555555555,47.666666666666664,0.0,58.888888888888886,10.0,1018.0,5.333333333333334,7.888888888888889,13.666666666666668,3.2222222222222223,494.64942172346446,471.9935231035605,3.0745498316907613,118.02519468382927,25.43267622947693,29.004989258448283,9.30285428126653,31.15532155354818,56.36235016663869,0.0
2022-03-16 16:30:00,14.7,21.1,20.8,23.7,16.8,4.597,10.05769,15.638,44.5227,16.0,9.5,48.0,0.0,60.5,10.0,1018.0,6.0,8.0,14.0,3.0,493.2674593098958,461.2375456746419,3.060593265692393,107.74268822987874,25.01355692324665,29.265439495582363,8.997917192561477,33.72434833494283,44.71831722516798,0.0
2022-03-16 16:40:00,14.7,21.1,20.8,23.6,16.9,4.594,10.309709999999999,15.2243,44.6335,15.666666666666666,9.444444444444445,48.333333333333336,0.0,62.111111111111114,10.0,1018.0,6.666666666666667,8.11111111111111,14.333333333333334,2.7777777777777777,495.85097264432363,462.32333408399563,3.025070004422786,96.96243651223048,24.689261741638184,29.819964170455933,8.703116451104481,38.28161622365316,52.72621490796407,0.0
2022-03-16 16:50:00,14.8,21.1,20.7,23.6,16.9,4.595,10.875589999999999,14.7561,44.7425,15.333333333333332,9.38888888888889,48.666666666666664,0.0,63.72222222222223,10.0,1018.0,7.333333333333334,8.222222222222221,14.666666666666668,2.555555555555556,488.5219447835287,457.11432304996185,3.1070095449585025,95.90268716111696,24.401050460136542,30.42380742110775,9.619886525795284,50.02877624328527,1.7264591622386274,0.0
2022-03-16 17:00:00,14.6,21.0,20.7,23.5,16.7,4.622,11.023345,14.533199999999999,44.896499999999996,15.0,9.333333333333334,49.0,0.0,65.33333333333334,10.0,1018.0,8.0,8.333333333333334,15.0,2.3333333333333335,487.436852539764,441.506218770345,3.1885781431198117,92.87999741872152,24.17597757021586,30.94386439959208,9.640782148043314,46.200970020294186,12.401446617444357,0.0
2022-03-16 17:10:00,14.7,20.9,20.6,23.5,16.7,4.618,10.877604999999999,14.207400000000002,45.0242,14.666666666666666,9.277777777777779,49.333333333333336,0.0,66.94444444444444,10.0,1018.0,8.666666666666668,8.444444444444445,15.333333333333334,2.111111111111111,478.1524156697591,447.95206582255753,3.4893389955684966,91.54903780403784,24.033667533949945,31.084015413327403,9.318246135846369,38.74676493078975,6.172855658436899,0.0
2022-03-16 17:20:00,14.8,20.9,20.6,23.4,16.8,4.61,11.144795,14.4958,45.164100000000005,14.333333333333332,9.222222222222221,49.666666666666664,0.0,68.55555555555556,10.0,1018.0,9.333333333333334,8.555555555555555,15.666666666666668,1.8888888888888888,474.15202435372885,462.68584203259695,3.464973650726221,91.74463400328901,23.9023631254832,31.317574653625492,9.28211215019226,36.5358808517456,43.80770884037018,0.0
2022-03-16 17:30:00,14.6,20.9,20.6,23.4,16.7,4.594,12.94559,14.293700000000001,45.2425,14.0,9.166666666666666,50.0,0.0,70.16666666666667,10.0,1018.0,10.0,8.666666666666666,16.0,1.666666666666667,472.58229146321617,454.36682668050133,3.454916328191757,144.03018838246663,23.758222694019814,31.64268449944965,9.676209384061522,37.00673171813879,86.68584348624708,0.0
2022-03-16 17:40:00,14.4,20.8,20.5,23.4,16.5,4.607,14.166585000000001,14.215,45.3026,13.666666666666666,9.11111111111111,50.333333333333336,0.0,71.77777777777777,10.0,1018.0,10.666666666666668,8.777777777777779,16.333333333333336,1.4444444444444446,472.28293273925783,455.07373945915833,3.5315447364015093,339.1674812075513,23.59762341440061,32.03270558007019,10.528293197841966,38.598074583603164,71.44444012065392,0.0
2022-03-16 17:50:00,14.3,20.7,20.4,23.4,16.3,4.575,14.87909,14.1316,45.3642,13.333333333333332,9.055555555555555,50.666666666666664,0.0,73.38888888888889,10.0,1018.0,11.333333333333334,8.88888888888889,16.666666666666668,1.2222222222222223,477.09234883626306,467.17591590267494,3.585238034873359,225.67188924110542,23.453406038284303,32.62844893773397,11.997302074432373,40.44017962137858,117.13463516235352,0.0
2022-03-16 18:00:00,14.3,20.6,20.4,23.3,16.3,4.581,17.94742,13.6915,45.4133,13.0,9.0,51.0,0.0,75.0,10.0,1018.0,12.0,9.0,17.0,1.0,483.77468114392514,474.7231093343099,3.794415911382201,148.84480566337282,23.353046260553565,33.423006063773805,14.256656103188035,39.617931820605435,169.19770798074325,0.0
2022-03-16 18:10:00,14.1,20.6,20.3,23.3,16.3,4.592,19.525309999999998,13.578999999999999,45.495799999999996,12.722222222222221,8.833333333333334,52.888888888888886,0.0,75.77777777777777,10.0,1018.1111111111111,12.11111111111111,8.833333333333334,16.77777777777778,1.0,483.316503499349,468.66820381252245,3.9270825934410096,109.14247409820557,23.3253694742817,33.96349450386177,15.757868390352712,35.92274087313205,182.4533445200947,0.0
2022-03-16 18:20:00,13.8,20.5,20.2,23.2,16.0,4.587,20.638265,13.3332,45.5645,12.444444444444445,8.666666666666666,54.77777777777778,0.0,76.55555555555556,10.0,1018.2222222222222,12.222222222222221,8.666666666666666,16.555555555555557,1.0,484.8001870096141,476.4642782592773,4.193427177250049,95.02836982533083,23.2856202070053,34.277914495737534,16.145851933296118,32.8360869181897,370.5401141249662,0.0
2022-03-16 18:30:00,13.6,20.3,20.1,23.1,15.7,4.598,21.200870000000002,13.199700000000002,45.6429,12.166666666666666,8.5,56.666666666666664,0.0,77.33333333333333,10.0,1018.3333333333334,12.333333333333334,8.5,16.333333333333332,1.0,478.5340032958984,498.064944938572,4.374695509880949,91.15564611553472,23.471681454976398,34.3694415473938,14.572734700838726,30.040072282155357,821.7205597941081,0.0
2022-03-16 18:40:00,13.4,20.2,20.0,23.1,15.6,4.577,23.8748,13.203100000000001,45.709199999999996,11.88888888888889,8.333333333333334,58.55555555555556,0.0,78.11111111111111,10.0,1018.4444444444445,12.444444444444445,8.333333333333334,16.11111111111111,1.0,476.3382936078653,730.2389101155599,4.168179868486641,95.88316900630456,23.766816183456594,34.26033276929694,10.316330674731798,23.182422213581326,2874.4563494390286,0.0
2022-03-16 18:50:00,13.2,20.1,19.9,23.1,15.4,4.538,21.640345,13.068999999999999,45.758300000000006,11.61111111111111,8.166666666666666,60.44444444444444,0.0,78.88888888888889,10.0,1018.5555555555555,12.555555555555555,8.166666666666666,15.88888888888889,1.0,478.89717620849603,907.808468698085,4.112341151015233,96.44907499388786,24.09250171607497,34.1330741518096,8.483156240323169,14.198945685456701,3121.7851585258873,0.0
2022-03-16 19:00:00,12.9,19.9,19.8,23.0,15.2,4.571,21.646539999999998,12.910499999999999,45.8096,11.333333333333334,8.0,62.33333333333333,0.0,79.66666666666667,10.0,1018.6666666666666,12.666666666666666,8.0,15.666666666666666,1.0,480.4216092550343,1000.8044643779185,4.244269276857376,98.10844974517822,24.388563702901205,33.972776404852155,6.757086111704508,9.868443845113118,3308.66390625,0.0
2022-03-16 19:10:00,12.7,19.8,19.7,23.0,14.9,4.53,22.458035000000002,12.586,45.8461,11.055555555555555,7.833333333333333,64.22222222222223,0.0,80.44444444444444,10.0,1018.7777777777778,12.777777777777779,7.833333333333333,15.444444444444445,1.0,477.2964340209961,1055.478433227539,4.359232886531259,99.70080034590038,24.660297406730002,33.68096744526578,5.62247187009639,7.4491916449999405,3214.804212687864,0.0
2022-03-16 19:20:00,12.6,19.8,19.7,23.0,14.9,4.513,21.57922,12.6355,45.9128,10.777777777777779,7.666666666666666,66.11111111111111,0.0,81.22222222222223,10.0,1018.8888888888889,12.88888888888889,7.666666666666666,15.222222222222221,1.0,480.4323663680855,1110.397371250898,4.351182330536977,106.11356761436677,24.89346628189087,33.27721487045288,4.968061663707098,5.400466743310292,3345.761859130859,0.0
2022-03-16 19:30:00,12.2,19.7,19.6,22.9,14.6,4.537,21.533144999999998,12.4071,45.9659,10.5,7.5,68.0,0.0,82.0,10.0,1019.0,13.0,7.5,15.0,1.0,467.31446024576826,1135.8588784544495,4.515162916580836,106.73963049570719,25.114475332895914,32.87740028381348,4.4379717854658765,3.585484392642975,3745.960454101563,0.0
2022-03-16 19:40:00,12.2,19.7,19.5,22.9,14.6,4.509,21.515845,12.3303,46.0108,10.222222222222221,7.333333333333333,69.88888888888889,0.0,82.77777777777777,10.0,1019.1111111111111,13.11111111111111,7.333333333333333,14.777777777777779,1.0,446.1335335882779,1168.0069235615347,4.415356556621648,105.59255801400222,25.276493905762496,32.51590477657857,4.190417621634101,2.1666302881335135,3384.633290139753,0.0
2022-03-16 19:50:00,11.8,19.6,19.5,22.9,14.3,4.476,21.514715000000002,12.3057,46.0516,9.944444444444445,7.166666666666666,71.77777777777777,0.0,83.55555555555556,10.0,1019.2222222222222,13.222222222222221,7.166666666666666,14.555555555555555,1.0,434.41359464798853,1169.3500931242143,4.417117350795175,106.16741108263955,25.42715574264526,32.04045263608297,4.042350726127625,1.5511883346239725,3082.8196850585937,0.0
2022-03-16 20:00:00,11.7,19.5,19.4,22.9,14.2,4.498,22.47184,11.8827,46.0831,9.666666666666668,7.0,73.66666666666666,0.0,84.33333333333333,10.0,1019.3333333333334,13.333333333333334,7.0,14.333333333333334,1.0,428.24845627708,1131.1765071614584,4.309646460215251,110.72954081217449,25.533104483286543,31.567172174453738,3.829409944613775,1.296509987314542,2811.3372823079426,0.0
2022-03-16 20:10:00,11.7,19.4,19.4,22.8,14.2,4.517,23.428665000000002,11.6092,46.1301,9.38888888888889,6.833333333333333,75.55555555555556,0.0,85.11111111111111,10.0,1019.4444444444445,13.444444444444445,6.833333333333333,14.11111111111111,1.0,439.4895501708985,1122.9891846965922,4.319046531019912,109.11888422906736,25.59487786610921,31.228415400187174,3.8126533699035647,1.162210351030032,2424.9780334472657,0.0
2022-03-16 20:20:00,11.6,19.3,19.3,22.8,13.9,4.502,23.63494,11.6299,46.2073,9.11111111111111,6.666666666666666,77.44444444444444,0.0,85.88888888888889,10.0,1019.5555555555555,13.555555555555555,6.666666666666666,13.88888888888889,1.0,435.95625021046607,1106.774271170079,4.308570322559378,105.35653786158157,25.668370026787795,30.98237111350237,3.73321625258963,1.0890584863074082,2453.808466265835,0.0
2022-03-16 20:30:00,11.4,19.3,19.2,22.8,13.9,4.502,22.85738,11.221599999999999,46.2793,8.833333333333334,6.5,79.33333333333333,0.0,86.66666666666667,10.0,1019.6666666666666,13.666666666666666,6.5,13.666666666666668,1.0,432.7817041015625,1123.3796366373697,4.591105627616247,104.28302756573521,25.74753653526306,30.741539907455444,3.7058541520436608,1.0488651571671168,2172.145237426758,0.0
2022-03-16 20:40:00,11.3,19.2,19.1,22.7,13.8,4.527,24.016704999999998,11.4586,46.2992,8.555555555555557,6.333333333333333,81.22222222222223,0.0,87.44444444444444,10.0,1019.7777777777778,13.777777777777779,6.333333333333333,13.444444444444445,1.0,434.62860586232154,1130.0712763363192,4.305883518854777,117.8922342936198,25.799914115269978,30.405008958180748,3.657149705886841,1.0267850291728973,1892.752188313802,0.0
2022-03-16 20:50:00,11.1,19.1,19.0,22.7,13.7,4.562,24.83642,11.342600000000001,46.2684,8.277777777777779,6.166666666666666,83.11111111111111,0.0,88.22222222222223,10.0,1019.8888888888889,13.88888888888889,6.166666666666666,13.222222222222221,1.0,441.9949725341797,1082.3853341359104,4.599205294288485,110.98150612114515,25.82498980840047,30.00798201560974,3.6995015788078307,1.0146623112758,1692.2401666259764,0.0
2022-03-16 21:00:00,10.7,19.0,23.0,22.7,13.4,4.518,24.88151,10.726899999999999,46.2823,8.0,6.0,85.0,0.0,89.0,10.0,1020.0,14.0,6.0,13.0,1.0,440.5789616622048,1038.716142578125,4.625322850942611,106.32554456075033,25.837511266341988,29.672339332494357,3.74145832946745,1.0080204979039853,1564.5256423932954,0.0
2022-03-16 21:10:00,10.5,19.0,24.3,22.8,13.1,4.513,24.548945,10.5936,46.3448,7.944444444444445,5.944444444444445,85.33333333333333,0.0,88.94444444444444,10.0,1020.0555555555555,13.777777777777779,5.944444444444445,12.833333333333334,1.0,435.1844376627604,1012.4049747791508,4.717360694772106,104.50224913774912,25.86023286819458,29.300828415552775,3.724838447173437,1.0043751587470373,1483.6143324788413,0.0
2022-03-16 21:20:00,10.3,19.1,23.6,23.0,13.1,4.527,23.332085,10.303700000000001,46.401799999999994,7.888888888888889,5.888888888888889,85.66666666666667,0.0,88.88888888888889,10.0,1020.1111111111111,13.555555555555555,5.888888888888889,12.666666666666666,1.0,435.86814740761946,982.829087524414,4.875524270534515,107.23908677419027,25.886945530573524,29.028041598002112,3.5401120475927987,1.0023726397752761,1373.25765625,0.0
2022-03-16 21:30:00,10.1,19.1,23.0,23.0,13.0,4.536,23.51723,10.112,46.4621,7.833333333333333,5.833333333333333,86.0,0.0,88.83333333333333,10.0,1020.1666666666666,13.333333333333334,5.833333333333333,12.5,1.0,440.9463264237327,961.8477701963227,4.667600557595323,109.65957024267163,25.92932423591614,28.844884929656985,3.540561774969101,1.0012750426928203,1257.1972707112632,0.0
2022-03-16 21:40:00,10.1,19.1,22.5,23.0,12.9,4.536,24.38342,10.2781,46.5327,7.777777777777778,5.777777777777778,86.33333333333333,0.0,88.77777777777777,10.0,1020.2222222222222,13.11111111111111,5.777777777777778,12.333333333333334,1.0,441.92540597849876,920.8652785588407,4.729677508672078,111.15909839630126,25.9405268212112,28.581296815098444,3.5884320194653654,1.000682949833465,1104.1116429303959,0.0
