,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-16 21:50:00,10.0,19.0,22.3,23.0,12.8,4.563,25.013875,10.5806,46.6386,7.722222222222222,5.722222222222222,86.66666666666667,0.0,88.72222222222223,10.0,1020.2777777777778,12.88888888888889,5.722222222222222,12.166666666666666,1.0,443.28262807210285,889.1423380533854,4.698415279321077,110.58039081551935,25.945099861716148,28.347085093212666,3.672069895799551,1.0003624473015467,1082.0917388002213,0.0
2022-03-16 22:00:00,9.7,18.9,22.1,22.9,12.6,4.561,25.55033,10.653400000000001,46.7033,7.666666666666667,5.666666666666667,87.0,0.0,88.66666666666667,10.0,1020.3333333333334,12.666666666666666,5.666666666666667,12.0,1.0,437.8565771098521,878.4992791046494,4.98272714678177,109.7159432649343,25.960245491663613,28.207502765655516,3.618207294940949,1.0001868160565694,935.5648283894858,0.0
2022-03-16 22:10:00,9.7,18.8,22.1,22.9,12.5,4.572,25.395485,10.613299999999999,46.7202,7.611111111111111,5.611111111111111,87.33333333333333,0.0,88.61111111111111,10.0,1020.3888888888889,12.444444444444445,5.611111111111111,11.833333333333334,1.0,440.3587850952148,849.3062646133598,4.963439466158549,108.96231508890787,25.963835763931275,28.024862953821817,3.779856134653092,1.0000952303409576,814.4282447306315,0.0
2022-03-16 22:20:00,9.5,18.8,21.7,22.9,12.4,4.564,24.989035,10.0053,46.71,7.555555555555555,5.555555555555555,87.66666666666667,0.0,88.55555555555556,10.0,1020.4444444444445,12.222222222222221,5.555555555555555,11.666666666666666,1.0,440.6653956305844,826.0307096354167,4.763521468491204,110.01094063645704,25.982904920578004,27.851834252675378,3.664055360555649,1.0000359368324279,760.1145548502604,0.0
2022-03-16 22:30:00,9.7,18.8,21.6,22.8,12.5,4.583,23.87034,9.3375,46.7342,7.5,5.5,88.0,0.0,88.5,10.0,1020.5,12.0,5.5,11.5,1.0,432.6330643717448,812.5045715823119,4.695632281303405,109.73879002888998,26.003588741431805,27.74242845001867,3.7130426290883856,1.0000298023223877,749.5518133769062,0.0
2022-03-16 22:40:00,9.3,18.6,22.0,22.8,12.2,4.584,23.83359,9.6087,46.7941,7.444444444444445,5.444444444444445,88.33333333333333,0.0,88.44444444444444,10.0,1020.5555555555555,11.777777777777779,5.444444444444445,11.333333333333334,1.0,440.10859001071975,790.4236842854818,4.803596855287498,106.96529708689889,26.002251869837444,27.600417321523032,3.604268930753072,1.0000298023223877,611.7303304036459,0.0
2022-03-16 22:50:00,9.3,18.6,21.4,22.8,12.2,4.567,23.49284,9.478100000000001,46.8502,7.388888888888889,5.388888888888889,88.66666666666667,0.0,88.38888888888889,10.0,1020.6111111111111,11.555555555555555,5.388888888888889,11.166666666666666,1.0,437.94618489583337,773.4768966008329,4.824383101463318,108.87549331665039,25.987239033381144,27.47793146451314,3.55727018515269,1.0000298023223877,591.6523988850911,0.0
2022-03-16 23:00:00,9.2,18.7,21.2,22.8,12.2,4.568,24.346655000000002,9.4969,46.9291,7.333333333333333,5.333333333333333,89.0,0.0,88.33333333333333,10.0,1020.6666666666666,11.333333333333334,5.333333333333333,11.0,1.0,446.46177040538566,762.71156708816,4.7660163523248364,110.64093873514294,26.001560093561807,27.391399024327598,3.472862072785696,1.0000298023223877,558.0156169637045,0.0
2022-03-16 23:10:00,9.0,18.6,21.0,22.8,12.1,4.557,24.04188,9.242,46.9528,7.277777777777778,5.277777777777778,89.33333333333333,0.0,88.27777777777777,10.0,1020.7222222222222,11.11111111111111,5.277777777777778,10.833333333333332,1.0,440.9715756225586,745.8856123860677,4.597469997183751,110.02190533977443,26.00312458032942,27.289912848391776,3.5075899338789585,1.0000298023223877,488.39383018364344,0.0
2022-03-16 23:20:00,9.0,18.5,21.5,22.7,12.0,4.58,25.05742,8.8887,46.9167,7.222222222222222,5.222222222222222,89.66666666666667,0.0,88.22222222222223,10.0,1020.7777777777778,10.88888888888889,5.222222222222222,10.666666666666666,1.0,444.3985335181225,724.3638853296741,4.578618904352188,110.09700136820474,26.001175724665323,27.19415259043376,3.4264630222320553,1.0000298023223877,428.6878012593587,0.0
2022-03-16 23:30:00,8.9,18.5,21.4,22.8,11.9,4.558,25.067375000000002,8.6853,46.9668,7.166666666666667,5.166666666666667,90.0,0.0,88.16666666666667,10.0,1020.8333333333334,10.666666666666668,5.166666666666667,10.5,1.0,445.09688151041667,721.0639998372396,4.695978205399324,108.5543544605492,26.007028153737387,27.129699385960897,3.4585607214768728,1.0000298023223877,413.1347568766276,0.0
2022-03-16 23:40:00,8.8,18.5,21.2,22.7,11.8,4.556,24.68599,8.7676,47.0893,7.111111111111111,5.111111111111111,90.33333333333333,0.0,88.11111111111111,10.0,1020.8888888888889,10.444444444444445,5.111111111111111,10.333333333333332,1.0,447.3884993033574,702.1670946072984,4.743314802646637,108.8201197052002,26.011538968813618,27.050594405804652,3.5889753854544155,1.0000298023223877,358.65929380255227,0.0
2022-03-16 23:50:00,8.6,18.4,20.9,22.7,11.7,4.57,24.377744999999997,8.8395,47.1659,7.055555555555555,5.055555555555555,90.66666666666667,0.0,88.05555555555556,10.0,1020.9444444444445,10.222222222222221,5.055555555555555,10.166666666666666,1.0,453.5329777018229,689.9201236838855,4.886607970086868,110.15146423533811,25.995652697881063,26.97849117596944,3.5470610825220747,1.0000298023223877,337.68321838378904,0.0
2022-03-17 00:00:00,8.7,18.3,20.9,22.7,11.6,4.577,24.5957,8.5724,47.1988,7.0,5.0,91.0,0.0,88.0,10.0,1021.0,10.0,5.0,10.0,1.0,446.9710792664276,681.7957435274673,4.728209191163381,111.46558050791423,26.00339976093709,26.9331268806984,3.452340871442344,1.0000298023223877,294.14159796521614,0.0
2022-03-17 00:10:00,8.4,18.3,21.4,22.7,11.5,4.584,24.795955,8.3872,47.2157,6.888888888888889,4.777777777777778,87.38888888888889,0.0,88.16666666666667,10.0,1021.0555555555555,10.444444444444445,4.944444444444445,9.61111111111111,1.0,444.58153625488285,669.6503027694528,4.666491556652522,109.43969593780862,25.992571280527926,26.86662114676783,3.6240371169006758,1.0000298023223877,255.3363261642025,0.0
2022-03-17 00:20:00,8.4,18.3,20.6,22.7,11.5,4.579,25.013875,8.4002,47.2645,6.777777777777778,4.555555555555555,83.77777777777777,0.0,88.33333333333333,10.0,1021.1111111111111,10.88888888888889,4.888888888888889,9.222222222222221,1.0,442.23415441754224,659.7748477067619,4.768447278131873,110.51330084310412,25.98982437769572,26.81454808870951,3.5997854908307394,1.0000298023223877,238.62561724344891,0.0
2022-03-17 00:30:00,8.4,18.3,21.4,22.7,11.5,4.558,25.36883,8.3602,47.3053,6.666666666666667,4.333333333333333,80.16666666666667,0.0,88.5,10.0,1021.1666666666666,11.333333333333334,4.833333333333333,8.833333333333334,1.0,440.3226865641276,648.6258618164063,4.848848108450572,108.49959878285726,25.992138204574587,26.76640920003255,3.53907037337621,1.0005773093303045,224.17775609334313,0.0
2022-03-17 00:40:00,8.2,18.2,20.8,22.7,11.3,4.583,25.155250000000002,8.297799999999999,47.324400000000004,6.555555555555555,4.111111111111111,76.55555555555556,0.0,88.66666666666667,10.0,1021.2222222222222,11.777777777777779,4.777777777777778,8.444444444444445,1.0,443.39725611193427,628.6188743222993,4.93405956004299,108.15247618098718,25.986314255396525,26.712862294514974,3.452156409025192,1.031234814922015,190.1044665781657,0.0
2022-03-17 00:50:00,8.2,18.2,21.0,22.6,11.3,4.561,24.47715,8.5086,47.3486,6.444444444444445,3.888888888888889,72.94444444444444,0.0,88.83333333333333,10.0,1021.2777777777778,12.222222222222221,4.722222222222222,8.055555555555555,1.0,443.5810689290365,621.2577235921224,4.80927004257838,109.50424182891845,25.97801687666252,26.67582611466532,3.389996271301798,1.118405989256956,187.86314009499415,0.0
2022-03-17 01:00:00,8.3,18.2,21.3,22.6,11.4,4.583,25.824125,8.8439,47.382600000000004,6.333333333333333,3.666666666666667,69.33333333333333,0.0,89.0,10.0,1021.3333333333334,12.666666666666666,4.666666666666667,7.666666666666666,1.0,450.0596061864392,610.5025639255567,4.852931972789226,109.21300307710291,25.970935945510867,26.630246582031248,3.5350521751244863,1.2509220405419668,151.39784982045492,0.0
2022-03-17 01:10:00,8.1,18.2,20.5,22.6,11.3,4.594,26.808305,9.0135,47.386900000000004,6.222222222222222,3.4444444444444446,65.72222222222223,0.0,89.16666666666667,10.0,1021.3888888888889,13.11111111111111,4.611111111111111,7.277777777777778,1.0,441.8201019287109,607.6811831770272,4.710718567189524,110.54944674561928,25.964400412241616,26.58708090464274,3.3780736748377485,1.410058996876081,146.667644182841,0.0
2022-03-17 01:20:00,8.1,18.1,21.4,22.6,11.3,4.593,26.29352,8.606399999999999,47.3387,6.111111111111111,3.2222222222222223,62.111111111111114,0.0,89.33333333333333,10.0,1021.4444444444445,13.555555555555555,4.555555555555555,6.888888888888889,1.0,444.1510173402984,602.4015069580078,4.775105278491973,108.64960572560628,25.97058877481579,26.557368173976403,3.2280529476559097,1.5790239030190107,137.1927666180282,0.0
2022-03-17 01:30:00,8.1,18.1,20.8,22.6,11.2,4.579,25.579825,7.9143,47.3185,6.0,3.0,58.5,0.0,89.5,10.0,1021.5,14.0,4.5,6.5,1.0,445.71778310139973,597.2779191712127,4.621077964790797,111.24220845669677,25.977735986709593,26.513053941726685,3.516378646294276,1.7539925913016003,123.46369214375814,0.0
2022-03-17 01:40:00,7.8,18.1,20.9,22.6,11.0,4.559,25.462445,7.7976,47.385000000000005,5.888888888888889,2.7777777777777777,54.888888888888886,0.0,89.66666666666667,10.0,1021.5555555555555,14.444444444444445,4.444444444444445,6.111111111111111,1.0,438.19885572060775,589.7022998678274,4.476148439026149,109.07827504368151,25.974443245742282,26.47431375859147,3.3325371561683506,1.928766951948236,128.455516836522,0.0
2022-03-17 01:50:00,7.9,18.1,21.4,22.6,11.1,4.594,25.43498,7.642799999999999,47.4601,5.777777777777778,2.555555555555556,51.27777777777778,0.0,89.83333333333333,10.0,1021.6111111111111,14.88888888888889,4.388888888888889,5.722222222222222,1.0,451.3078158569336,589.8793975830079,4.692394695490767,110.57254358345506,25.983925669987997,26.439327373504636,3.362688740491867,2.0991945481300354,114.09980717976887,0.0
2022-03-17 02:00:00,7.8,18.1,20.5,22.6,11.1,4.569,26.066840000000003,7.741200000000001,47.515,5.666666666666667,2.3333333333333335,47.666666666666664,0.0,90.0,10.0,1021.6666666666666,15.333333333333332,4.333333333333333,5.333333333333333,1.0,453.238922852264,582.9985678696906,4.654090557098389,109.17441679636639,25.980755259195963,26.404918238321937,3.331227032343547,2.284420689344406,99.27909798940023,0.0
2022-03-17 02:10:00,7.6,17.9,21.3,22.6,10.9,4.572,25.35922,7.5757,47.5642,5.555555555555555,2.111111111111111,44.05555555555555,0.0,90.16666666666667,10.0,1021.7222222222222,15.777777777777779,4.277777777777778,4.944444444444445,1.0,450.50293487548834,578.8801450602214,4.609734582301587,107.76896666510629,25.99247032343331,26.36624761942416,3.283925745076379,2.478572036048113,125.70627273839746,0.0
2022-03-17 02:20:00,7.6,17.9,20.9,22.6,10.8,4.555,25.81656,7.660299999999999,47.6235,5.444444444444445,1.8888888888888888,40.44444444444444,0.0,90.33333333333333,10.0,1021.7777777777778,16.22222222222222,4.222222222222222,4.555555555555555,1.0,453.0491759868052,577.8690666321502,4.636697079071217,109.16141807254425,25.98590969376645,26.318310326883346,3.220803597916318,2.6688685132285297,94.39689211958546,0.0
2022-03-17 02:30:00,7.4,17.8,20.8,22.6,10.6,4.565,26.353965,7.5292,47.6644,5.333333333333334,1.666666666666667,36.83333333333333,0.0,90.5,10.0,1021.8333333333334,16.666666666666664,4.166666666666667,4.166666666666667,1.0,447.97742370605465,567.769139811198,4.709377422730128,109.98764132181805,25.987778323491415,26.280805110931396,3.169779438972473,2.8809793015321095,112.05510679880778,0.0
2022-03-17 02:40:00,7.5,17.8,21.5,22.6,10.6,4.582,26.432260000000003,7.652299999999999,47.68,5.222222222222222,1.4444444444444446,33.22222222222222,0.0,90.66666666666667,10.0,1021.8888888888889,17.11111111111111,4.111111111111111,3.7777777777777777,1.0,446.6557443728392,562.7142636774875,4.831715665335035,111.00433877330715,25.99435560544332,26.24990072886149,3.2016609772046407,3.0800145240624746,121.1274718983968,0.0
2022-03-17 02:50:00,7.4,17.8,20.5,22.6,10.6,4.57,26.96398,7.6613,47.7096,5.111111111111111,1.2222222222222223,29.611111111111107,0.0,90.83333333333333,10.0,1021.9444444444445,17.555555555555557,4.055555555555555,3.3888888888888884,1.0,446.5289677937825,554.9485124469626,4.740261033429938,109.00838089851337,25.979763836779835,26.20880642643083,3.3608588571737044,3.2552045476773364,92.73654374914653,0.0
2022-03-17 03:00:00,7.4,17.8,21.4,22.5,10.6,4.555,27.594535,7.564400000000001,47.718399999999995,5.0,1.0,26.0,0.0,91.0,10.0,1022.0,18.0,4.0,3.0,1.0,448.06504179855875,552.2320953369141,4.866158754394553,108.51353933302023,25.974599173863727,26.177341883977256,3.2411278450489043,3.4301027762889857,128.5103145090739,0.0
2022-03-17 03:10:00,7.5,17.7,20.7,22.5,10.5,4.576,27.354494999999996,7.422700000000001,47.732299999999995,5.0,1.0555555555555556,31.38888888888889,0.0,90.94444444444444,10.0,1022.0555555555555,18.944444444444443,3.9444444444444446,3.0555555555555554,1.0555555555555556,448.72389638264974,541.9162250246948,4.729358191887537,109.63815996805826,25.97218943277995,26.152949304580687,3.261240647236506,3.591654191017151,97.65076301574706,0.0
2022-03-17 03:20:00,7.2,17.7,21.3,22.5,10.5,4.569,27.680829999999997,7.3870000000000005,47.7551,5.0,1.1111111111111112,36.77777777777778,0.0,90.88888888888889,10.0,1022.1111111111111,19.88888888888889,3.888888888888889,3.111111111111111,1.1111111111111112,448.3665628963778,541.4289508337263,4.777522463609944,110.60591864203329,25.956956441685303,26.12264465445179,3.150013645860435,3.79869533779931,101.88278597621594,0.0
2022-03-17 03:30:00,7.2,17.7,20.9,22.6,10.4,4.542,27.884255000000003,7.2021,47.7823,5.0,1.1666666666666667,42.166666666666664,0.0,90.83333333333333,10.0,1022.1666666666666,20.833333333333332,3.8333333333333335,3.1666666666666665,1.1666666666666667,443.0316586303711,536.851845703125,4.8315359580853565,109.46927802134368,25.95963269233704,26.091766227086385,3.2427135384082795,4.032352809906006,106.78324679692587,0.0
2022-03-17 03:40:00,7.0,17.6,20.8,22.5,10.3,4.571,28.709789999999998,7.2006,47.7999,5.0,1.2222222222222223,47.55555555555556,0.0,90.77777777777777,10.0,1022.2222222222222,21.77777777777778,3.7777777777777777,3.2222222222222223,1.2222222222222223,447.710433279454,530.6115387945066,4.732146850426991,109.97412625824663,25.951549272106195,26.063041388247644,3.4145261987252424,4.2603423142567864,83.1497389991674,0.0
2022-03-17 03:50:00,7.0,17.6,21.3,22.5,10.3,4.555,29.016180000000002,7.605500000000001,47.8495,5.0,1.2777777777777777,52.94444444444444,0.0,90.72222222222223,10.0,1022.2777777777778,22.72222222222222,3.7222222222222223,3.2777777777777777,1.2777777777777777,445.6970193481446,531.7880173255658,4.784144008765787,111.30717355523407,25.953244880040483,26.03173255284627,3.1601404134432474,4.503353537718455,119.5823309326172,0.0
2022-03-17 04:00:00,7.1,17.6,20.8,22.5,10.3,4.584,28.46538,7.2623999999999995,47.816500000000005,5.0,1.3333333333333333,58.33333333333333,0.0,90.66666666666667,10.0,1022.3333333333334,23.666666666666664,3.6666666666666665,3.3333333333333335,1.3333333333333333,447.75462452855606,527.971881580572,4.858398519464805,109.0418026399343,25.95266248703003,26.001364917755126,3.163639622529348,4.740844150384268,83.30207129160563,0.0
2022-03-17 04:10:00,6.8,17.5,21.0,22.5,10.1,4.559,28.75442,7.179599999999999,47.8141,5.0,1.3888888888888888,63.72222222222222,0.0,90.61111111111111,10.0,1022.3888888888889,24.61111111111111,3.611111111111111,3.388888888888889,1.3888888888888888,448.7054168245162,530.4133416748048,4.830099322398504,110.08458639780679,25.940491744165364,25.961043606127724,3.063418369441383,5.008695863357372,108.86772355440647,0.0
2022-03-17 04:20:00,6.7,17.5,21.0,22.5,10.1,4.553,29.172475000000002,7.1122,47.8517,5.0,1.4444444444444444,69.11111111111111,0.0,90.55555555555556,10.0,1022.4444444444445,25.555555555555557,3.5555555555555554,3.4444444444444446,1.4444444444444444,446.4725619647146,525.288830103381,4.906184108216884,111.43272170244636,25.931837787628172,25.93220066388448,3.2446625566482545,5.270300902525584,95.26425657272338,0.0
2022-03-17 04:30:00,6.7,17.5,20.9,22.5,10.0,4.539,29.334145,6.9021,47.875099999999996,5.0,1.5,74.5,0.0,90.5,10.0,1022.5,26.5,3.5,3.5,1.5,450.53336425781254,521.1761780907642,5.082200688790467,109.9967299315889,25.922746297545352,25.905907199342373,3.279575868912336,5.538890043342181,96.43356582447635,0.0
2022-03-17 04:40:00,6.8,17.5,21.3,22.5,10.1,4.542,29.525799999999997,6.900499999999999,47.9128,5.0,1.5555555555555556,79.88888888888889,0.0,90.44444444444444,10.0,1022.5555555555555,27.444444444444443,3.4444444444444446,3.5555555555555554,1.5555555555555556,444.89365530430587,517.7078247070312,5.062847887297808,109.64794206005031,25.93287411053975,25.87759602546692,3.1495248063405357,5.7962127161026,117.23563488006592,0.0
2022-03-17 04:50:00,6.8,17.5,20.5,22.5,10.0,4.548,29.34628,6.940899999999999,47.958600000000004,5.0,1.6111111111111112,85.27777777777777,0.0,90.38888888888889,10.0,1022.6111111111111,28.38888888888889,3.388888888888889,3.611111111111111,1.6111111111111112,449.24764180501296,514.3943326366907,5.066801407431479,109.49470397065588,25.923819395701095,25.846368535359698,3.0985704294840497,6.035985388755798,87.1078107325236,0.0
2022-03-17 05:00:00,6.8,17.5,21.5,22.5,10.0,4.554,29.787194999999997,6.9395,47.987,5.0,1.6666666666666665,90.66666666666666,0.0,90.33333333333333,10.0,1022.6666666666666,29.333333333333332,3.3333333333333335,3.6666666666666665,1.6666666666666665,449.44343165605926,516.6457774125022,5.036874513127709,111.35464597863665,25.92302918752035,25.824319712320964,2.979548796812693,6.294319290320079,125.46912506103516,0.0
2022-03-17 05:10:00,6.8,17.5,20.5,22.5,10.1,4.545,29.222665,6.8461,48.0005,5.0,1.7222222222222223,96.05555555555556,0.0,90.27777777777777,10.0,1022.7222222222222,30.27777777777778,3.2777777777777777,3.7222222222222223,1.7222222222222223,446.2796059163412,512.0081047566732,5.1125609894526205,113.99588937727071,25.92582318941752,25.79875370343526,3.280127799113592,6.545600712299347,95.82650217692057,0.0
2022-03-17 05:20:00,6.9,17.6,21.3,22.5,10.2,4.569,29.807695000000002,6.9587,48.0188,5.0,1.7777777777777777,101.44444444444444,0.0,90.22222222222223,10.0,1022.7777777777778,31.22222222222222,3.2222222222222223,3.7777777777777777,1.7777777777777777,441.0699427321862,513.4995066009171,5.236276297394165,112.73516472595558,25.914938255999722,25.787889365018422,2.8389978788464756,6.837110745394971,125.88590124141024,0.0
2022-03-17 05:30:00,7.3,17.6,20.8,22.5,10.4,4.55,29.95691,7.2196,48.0463,5.0,1.8333333333333333,106.83333333333333,0.0,90.16666666666667,10.0,1022.8333333333334,32.166666666666664,3.166666666666667,3.833333333333333,1.8333333333333333,440.2823438517253,515.9097722371419,5.080038351918344,114.09778530853616,25.920449148813884,25.78283536911011,3.2164515244960783,7.15236633459727,112.01974727630616,0.0
2022-03-17 05:40:00,7.1,17.7,21.2,22.5,10.4,4.549,29.88177,7.3753,48.0372,5.0,1.8888888888888888,112.22222222222221,0.0,90.11111111111111,10.0,1022.8888888888889,33.111111111111114,3.111111111111111,3.888888888888889,1.8888888888888888,439.38393084295865,514.9578060772776,5.186736444079943,112.79360713225974,25.911175028483076,25.79301599820455,3.2200386377175647,7.551071534156799,95.64198710123698,0.0
2022-03-17 05:50:00,6.8,17.6,20.7,22.5,10.2,4.542,29.845285,7.5167,48.0159,5.0,1.9444444444444444,117.6111111111111,0.0,90.05555555555556,10.0,1022.9444444444445,34.05555555555556,3.0555555555555554,3.9444444444444446,1.9444444444444444,445.22277404785154,514.3069512869298,5.036263590397807,113.63952151605638,25.91911960558703,25.793231658235108,3.030337870100797,8.04628837188085,115.27071564841405,0.0
2022-03-17 06:00:00,6.7,17.5,21.2,22.4,10.0,4.546,30.45278,7.3191999999999995,47.9813,5.0,2.0,123.0,0.0,90.0,10.0,1023.0,35.0,3.0,4.0,2.0,450.3951096387841,509.3584774132931,5.042142903443539,112.9510188362815,25.92351255098979,25.780994609196984,3.088347293933233,8.564282765388489,87.58277043660482,0.0
2022-03-17 06:10:00,7.1,17.5,20.8,22.5,10.1,4.523,31.158499999999997,7.6122,47.974199999999996,5.166666666666667,2.111111111111111,135.77777777777777,0.0,89.44444444444444,10.0,1023.0,34.111111111111114,3.111111111111111,4.055555555555555,2.0555555555555554,451.6156344604492,511.08752494022764,4.893322372200799,118.79535463042177,25.930760447184248,25.761033277511597,2.977134797175725,9.083391084671021,122.79120142618815,0.0
2022-03-17 06:20:00,6.6,17.5,20.8,22.5,10.0,4.537,31.77948,7.6063,47.9217,5.333333333333333,2.2222222222222223,148.55555555555554,0.0,88.88888888888889,10.0,1023.0,33.22222222222222,3.2222222222222223,4.111111111111111,2.111111111111111,450.2590082418337,513.2544647836327,4.849224348271604,123.80010957907984,25.946207993482147,25.74319544719041,3.0644285968769838,9.509616470867574,107.01355988299304,0.0
2022-03-17 06:30:00,6.6,17.4,21.2,22.5,9.9,4.534,30.053874999999998,7.9101,47.8872,5.5,2.3333333333333335,161.33333333333334,0.0,88.33333333333333,10.0,1023.0,32.333333333333336,3.3333333333333335,4.166666666666667,2.1666666666666665,456.0750068385305,507.4690605727804,4.962513280119666,121.2786548509755,25.964989155800573,25.729962810995126,2.97522535309323,9.741942318786268,108.39645615669296,0.0
2022-03-17 06:40:00,6.6,17.4,20.9,22.5,9.9,4.552,29.911945000000003,8.0228,47.8168,5.666666666666667,2.4444444444444446,174.11111111111111,0.0,87.77777777777777,10.0,1023.0,31.444444444444443,3.4444444444444446,4.222222222222222,2.2222222222222223,467.6040872511788,501.26908297860166,4.503976494899834,133.76699824878955,25.996491527460478,25.718507566825156,2.7370226896856726,9.8594567732662,129.60689322696703,0.0
2022-03-17 06:50:00,6.7,17.4,21.2,22.5,9.9,4.539,30.153045,8.2479,47.730399999999996,5.833333333333333,2.5555555555555554,186.88888888888889,0.0,87.22222222222223,10.0,1023.0,30.555555555555557,3.5555555555555554,4.277777777777778,2.2777777777777777,471.87759993168345,500.0939692065125,4.405456981849988,143.48191297291677,26.0229892341553,25.704662880960136,2.9821995946360023,9.921853562371012,105.57344255187971,0.0
2022-03-17 07:00:00,6.6,17.4,20.6,22.5,9.9,4.531,29.733024999999998,8.543800000000001,47.6472,6.0,2.6666666666666665,199.66666666666669,0.0,86.66666666666667,10.0,1023.0,29.666666666666668,3.6666666666666665,4.333333333333333,2.3333333333333335,479.8413526022024,497.90271781482915,4.999035307795315,265.59230027796855,26.05240668932597,25.708356240590412,2.773644050359726,9.95964425722758,118.06920856475831,0.0
2022-03-17 07:10:00,6.5,17.4,21.6,22.5,9.9,4.514,28.167755,8.9171,47.5475,6.166666666666667,2.7777777777777777,212.44444444444446,0.0,86.11111111111111,10.0,1023.0,28.77777777777778,3.7777777777777777,4.388888888888889,2.388888888888889,508.3765129597981,498.54223866780603,6.914039044838168,349.6395462872349,26.117921843771207,25.716452322006226,2.770333954493205,9.975692505836488,130.15516040802,0.0
2022-03-17 07:20:00,6.7,17.5,20.6,22.6,10.0,4.539,27.92043,8.9663,47.375299999999996,6.333333333333334,2.888888888888889,225.22222222222223,0.0,85.55555555555556,10.0,1023.0,27.88888888888889,3.888888888888889,4.444444444444445,2.4444444444444446,518.6550713690397,501.1459669687556,6.532716768259382,314.5888076756364,26.188879946423118,25.711363359171116,2.6862286253635492,9.98498938525464,103.13740330949342,0.0
2022-03-17 07:30:00,6.6,17.5,21.0,22.6,9.9,4.568,28.955785,9.381,47.2021,6.5,3.0,238.0,0.0,85.0,10.0,1023.0,27.0,4.0,4.5,2.5,554.1764739990234,517.2003726371678,5.825162695747311,471.21580680459226,26.247583932876587,25.717990029652913,2.851518376072248,9.994262657165526,68.07018692334493,0.0
2022-03-17 07:40:00,6.5,17.6,21.5,22.7,9.9,4.538,30.31513,9.7866,47.0006,6.666666666666667,3.111111111111111,250.77777777777777,0.0,84.44444444444444,10.0,1023.0,26.11111111111111,4.111111111111111,4.555555555555555,2.5555555555555554,566.7518318193809,587.7535009765625,5.692665325113609,605.5820878540728,26.315006631269295,25.91131132934053,2.8044395095615062,10.008609063881265,36.1881595210167,0.0
2022-03-17 07:50:00,6.7,17.6,20.5,22.8,10.0,4.545,28.513825000000004,10.1805,46.8108,6.833333333333334,3.2222222222222223,263.55555555555554,0.0,83.88888888888889,10.0,1023.0,25.22222222222222,4.222222222222222,4.611111111111111,2.611111111111111,578.266054280599,670.49118373827,5.537296042442322,502.00148010253906,26.419726511637368,26.462554531097414,2.839596793651581,10.004956658681234,37.125397307078046,0.0
2022-03-17 08:00:00,6.9,17.7,21.5,22.9,10.1,4.55,28.100895,10.0425,46.561,7.0,3.333333333333333,276.33333333333337,0.0,83.33333333333333,10.0,1023.0,24.333333333333336,4.333333333333333,4.666666666666667,2.6666666666666665,588.448914928217,742.5465615809649,5.14819915366038,434.4328387614967,26.533808806737262,26.986788091659548,2.9199654217561086,10.004279832839966,60.40527561823527,0.0
2022-03-17 08:10:00,7.1,17.8,20.8,22.9,10.3,4.548,29.45688,10.0705,46.518299999999996,7.166666666666667,3.4444444444444446,289.1111111111111,0.0,82.77777777777777,10.0,1023.0,23.444444444444443,4.444444444444445,4.722222222222222,2.7222222222222223,613.1688631956605,821.5629728190104,5.621003163224559,359.12556939766233,26.652774026299603,27.39940823404129,2.8686351480187673,10.004849580883306,48.30979206699436,0.0
2022-03-17 08:20:00,7.1,18.0,21.2,23.0,10.5,4.54,29.54381,10.230599999999999,46.816700000000004,7.333333333333334,3.5555555555555554,301.8888888888889,0.0,82.22222222222223,10.0,1023.0,22.555555555555557,4.555555555555555,4.777777777777778,2.7777777777777777,608.2664486518947,872.6479170174434,5.30429135243098,288.49459452311197,27.010289646784464,27.65549571355184,2.8929643323024115,10.005097975730894,58.93966327667236,0.0
2022-03-17 08:30:00,7.4,18.1,21.1,23.1,10.6,4.537,29.93299,10.588,46.9142,7.5,3.6666666666666665,314.66666666666663,0.0,81.66666666666667,10.0,1023.0,21.666666666666668,4.666666666666666,4.833333333333333,2.833333333333333,617.9272792561849,887.4606223551433,5.541851194955536,308.88601446550445,27.572682790756225,27.33270576159159,3.012276637951533,10.012279624938966,65.91676811854045,0.0
2022-03-17 08:40:00,7.9,18.2,20.9,23.2,10.9,4.553,31.10294,11.279599999999999,46.8378,7.666666666666667,3.7777777777777777,327.44444444444446,0.0,81.11111111111111,10.0,1023.0,20.77777777777778,4.777777777777778,4.888888888888889,2.888888888888889,624.4573069885955,873.3719085342582,6.5178937728256825,358.1629285771429,27.369917399088543,27.212677644093834,3.0022220198313394,10.01561177253723,75.80843706766764,0.0
2022-03-17 08:50:00,8.0,18.4,21.3,23.4,11.2,4.544,30.122570000000003,11.8223,46.5994,7.833333333333334,3.888888888888889,340.22222222222223,0.0,80.55555555555556,10.0,1023.0,19.88888888888889,4.888888888888889,4.944444444444445,2.9444444444444446,630.7315138893566,840.6035606296584,6.391882903643247,315.59720634589763,27.30939408388515,27.13377384719202,2.9442657021412066,10.020719089508056,86.68367038963878,0.0
2022-03-17 09:00:00,7.8,18.4,20.7,23.3,11.0,4.548,29.062515,12.943999999999999,46.2056,8.0,4.0,353.0,0.0,80.0,10.0,1023.0,19.0,5.0,5.0,3.0,616.2608563583199,818.0893789357153,5.8453073374430335,264.51159406026204,27.329933382670088,26.94523761113485,3.2731082872549693,10.025457649230956,116.73571642557779,0.0
2022-03-17 09:10:00,7.9,18.4,21.2,23.3,11.1,4.539,28.875594999999997,13.743199999999998,45.5187,8.333333333333334,4.055555555555555,333.55555555555554,0.0,79.16666666666667,10.0,1022.9444444444445,18.22222222222222,5.111111111111111,5.0,3.0555555555555554,597.0976135253907,796.7124467310412,5.467385111218792,210.69505595880713,27.37742845535278,26.73505971590678,3.5038866420586907,10.021514898935953,155.83143927256265,0.0
2022-03-17 09:20:00,8.0,18.4,20.7,23.3,11.2,4.552,28.782729999999997,14.1154,44.9024,8.666666666666666,4.111111111111111,314.1111111111111,0.0,78.33333333333333,10.0,1022.8888888888889,17.444444444444443,5.222222222222222,5.0,3.111111111111111,594.5332114173626,846.8837487792969,5.780331766713137,244.1089596350718,27.500429725646974,26.75260462760925,3.3285245990753176,10.016455217997233,131.05526650746665,0.0
2022-03-17 09:30:00,8.1,18.5,21.4,23.4,11.2,4.524,28.63255,14.3809,44.4684,9.0,4.166666666666667,294.6666666666667,0.0,77.5,10.0,1022.8333333333334,16.666666666666668,5.333333333333333,5.0,3.1666666666666665,586.6760854085286,872.2020183764929,5.713827630557583,262.8431723362982,27.728011592229205,26.95243367513021,3.2141219214598338,10.011855533917746,151.33379547119142,0.0
2022-03-17 09:40:00,8.7,18.7,20.6,23.4,11.6,4.586,28.08594,14.8024,44.2522,9.333333333333334,4.222222222222222,275.22222222222223,0.0,76.66666666666667,10.0,1022.7777777777778,15.88888888888889,5.444444444444445,5.0,3.2222222222222223,574.5942041787333,876.0414756992884,6.331498705115022,220.8069593785173,27.968627068201705,27.09790136019389,3.2584176874160766,10.012977293332417,123.41908616383871,0.0
2022-03-17 09:50:00,9.3,19.1,21.4,23.5,12.3,4.559,29.267325,15.393899999999999,44.0208,9.666666666666666,4.277777777777778,255.77777777777777,0.0,75.83333333333333,10.0,1022.7222222222222,15.11111111111111,5.555555555555555,5.0,3.2777777777777777,572.1123323567708,872.4152927652995,7.428572656744618,206.81162180367164,28.23504740715027,27.13015162785848,3.132070213953654,10.008461079597472,123.93207010904948,0.0
2022-03-17 10:00:00,9.3,19.2,21.5,23.6,12.4,4.606,29.029149999999998,15.397900000000002,43.5401,10.0,4.333333333333333,236.33333333333334,0.0,75.0,10.0,1022.6666666666666,14.333333333333332,5.666666666666667,5.0,3.3333333333333335,571.1510150777883,857.7007121960871,7.6819064672787984,230.57043942769369,28.519824876785275,27.042764488856,3.0727086075146994,10.002549907366435,127.99936804453532,0.0
2022-03-17 10:10:00,9.3,19.3,21.1,23.7,12.5,4.607,29.284640000000003,15.303899999999999,43.6142,10.333333333333334,4.388888888888889,216.88888888888889,0.0,74.16666666666667,10.0,1022.6111111111111,13.555555555555555,5.777777777777778,5.0,3.388888888888889,563.515795694987,853.0057919837689,8.484624053542897,228.74858702923615,28.75194474220276,26.88632396062215,2.9778536252180734,9.99115363438924,135.09555956522624,0.0
2022-03-17 10:20:00,9.2,19.3,20.8,23.8,12.4,4.623,30.109975,15.4362,44.2333,10.666666666666668,4.444444444444445,197.44444444444446,0.0,73.33333333333333,10.0,1022.5555555555555,12.777777777777779,5.888888888888889,5.0,3.4444444444444446,546.2809965497597,845.5794022623699,8.058617495089601,224.369368332254,28.958634010950725,26.71260300954183,2.7994758172829948,9.98511045773824,136.61465131123862,0.0
2022-03-17 10:30:00,10.0,19.5,20.9,23.9,12.8,4.578,29.48657,15.438300000000002,44.834,11.0,4.5,178.0,0.0,72.5,10.0,1022.5,12.0,6.0,5.0,3.5,545.2305120849609,787.6288101371678,7.682294188030696,220.0281292974612,29.110920874277753,26.473700335820517,7.230875517129898,9.986585542360942,97.38998613874118,0.0
2022-03-17 10:40:00,10.2,19.7,21.3,24.0,13.1,4.624,29.328365,15.3506,45.246300000000005,11.333333333333334,4.555555555555555,158.55555555555557,0.0,71.66666666666667,10.0,1022.4444444444445,11.222222222222221,6.111111111111111,5.0,3.5555555555555554,652.7296993281923,538.2603450520834,7.41115483045578,423.81018753051757,28.223368371327716,25.768092867533362,22.133434336980184,11.367577768961588,1.0000002455711363,0.0
2022-03-17 10:50:00,9.8,19.7,21.4,23.9,13.0,4.638,29.26404,15.4732,45.4491,11.666666666666668,4.611111111111111,139.11111111111111,0.0,70.83333333333333,10.0,1022.3888888888889,10.444444444444445,6.222222222222222,5.0,3.611111111111111,694.8738564046223,513.3441562100114,7.200633545878243,423.44039605350815,27.274200886333055,26.016304361321836,23.43377851561638,17.01739643773117,1.000000238418579,0.0
2022-03-17 11:00:00,11.2,20.0,20.8,24.0,13.8,4.612,29.289274999999996,15.856,45.5647,12.0,4.666666666666667,119.66666666666669,0.0,70.0,10.0,1022.3333333333334,9.666666666666666,6.333333333333333,5.0,3.6666666666666665,708.3083945088003,533.8923631514626,7.9683755217972445,654.7651150159243,26.715847749710083,26.91655835151672,23.43427714665731,22.63323068936666,1.000000238418579,0.0
2022-03-17 11:10:00,11.2,20.2,21.4,24.1,14.1,4.624,27.643955,15.790299999999998,45.5829,12.333333333333334,4.722222222222222,100.22222222222223,0.0,69.16666666666667,10.0,1022.2777777777778,8.88888888888889,6.444444444444445,5.0,3.7222222222222223,729.632802734375,570.3010148111979,9.103894559542338,814.007541402181,26.403763100306197,27.704780155817666,22.798894379933675,27.528473138809204,1.000000238418579,0.0
2022-03-17 11:20:00,11.7,20.5,21.4,24.2,14.5,4.612,28.69594,16.2619,45.6601,12.666666666666668,4.777777777777778,80.77777777777777,0.0,68.33333333333333,10.0,1022.2222222222222,8.11111111111111,6.555555555555555,5.0,3.7777777777777777,766.0920848276423,568.8600603476337,9.559319803108604,698.7538239266778,26.305573345119672,28.315317800705042,22.82530625381039,30.72817066348879,1.000000238418579,0.0
2022-03-17 11:30:00,11.6,20.5,21.3,24.3,14.5,4.636,29.013605000000002,16.352600000000002,45.6371,13.0,4.833333333333333,61.33333333333337,0.0,67.5,10.0,1022.1666666666666,7.333333333333334,6.666666666666666,5.0,3.833333333333333,789.3447837391119,544.5307411702473,10.743236286303418,615.6644390248445,26.139383567174274,28.593901548385624,23.922955226898193,32.37428224563599,1.000000238418579,0.0
2022-03-17 11:40:00,11.5,20.5,21.2,24.4,14.3,4.655,27.33689,16.2398,45.605599999999995,13.333333333333334,4.888888888888889,41.888888888888914,0.0,66.66666666666667,10.0,1022.1111111111111,6.555555555555555,6.777777777777778,5.0,3.888888888888889,855.8103331537357,549.1135663332884,10.509746294021607,552.7522923787435,25.970461009127945,28.926742995472278,23.09380906503753,33.04186350030414,1.000000238418579,0.0
2022-03-17 11:50:00,11.4,20.4,20.8,24.3,14.2,4.654,27.649540000000002,16.3842,45.654700000000005,13.666666666666668,4.944444444444445,22.444444444444457,0.0,65.83333333333333,10.0,1022.0555555555555,5.777777777777777,6.888888888888889,5.0,3.9444444444444446,873.3603928629558,506.0416599738461,10.36986433454826,476.7494610293976,25.80369752248128,28.993437681198117,23.68968403498332,34.51189502080281,1.000000238418579,0.0
2022-03-17 12:00:00,11.9,20.5,20.9,24.3,14.6,4.667,28.116500000000002,16.5047,45.675,14.0,5.0,3.0,0.0,65.0,10.0,1022.0,5.0,7.0,5.0,4.0,820.6495851994657,487.22441741943356,11.071590363103791,302.6037605962376,25.65625524838765,29.112655824025474,22.98470423380534,35.92601723353068,1.000000238418579,163.0
2022-03-17 12:10:00,12.1,20.7,21.3,24.3,14.7,4.655,27.660000000000004,16.226,45.5619,14.055555555555555,5.222222222222222,4.166666666666667,0.0,64.72222222222223,10.0,1021.9444444444445,5.277777777777778,7.0,5.333333333333333,4.0,752.8204703776042,476.30005432479686,11.71809441725413,222.24447021484374,25.333528224546356,29.186095204703555,24.87725441458535,36.96655226044736,1.000000238418579,0.0
2022-03-17 12:20:00,12.2,20.8,21.3,24.4,15.0,4.648,27.106815,16.5606,45.2909,14.11111111111111,5.444444444444445,5.333333333333334,0.0,64.44444444444444,10.0,1021.8888888888889,5.555555555555555,7.0,5.666666666666667,4.0,690.5034953711499,466.6095750234319,11.93770942370097,131.238631856886,25.037752527409356,29.515019443102478,22.717658964792886,37.12008258334661,1.000000238418579,0.0
2022-03-17 12:30:00,12.2,20.9,21.2,24.5,15.0,4.636,26.67762,16.680500000000002,45.1142,14.166666666666666,5.666666666666667,6.5,0.0,64.16666666666667,10.0,1021.8333333333334,5.833333333333333,7.0,6.0,4.0,651.8176157633463,469.71847829182946,11.231568549958999,102.87693365883692,25.106944284439088,29.87983959833781,19.944579814275105,38.03724540074666,1.000000238418579,0.0
2022-03-17 12:40:00,13.1,21.1,21.2,24.5,15.7,4.652,27.053445,16.3091,45.005,14.222222222222221,5.888888888888889,7.666666666666667,0.0,63.888888888888886,10.0,1021.7777777777778,6.111111111111111,7.0,6.333333333333334,4.0,633.0370574179462,484.1042019127155,11.18248036101713,117.60645835833361,25.686188809076945,29.86160818417867,12.603785467147826,38.76409076690673,12.146314129829406,0.0
2022-03-17 12:50:00,13.4,21.3,21.2,24.6,15.9,4.668,28.602449999999997,16.2797,44.952999999999996,14.277777777777779,6.111111111111111,8.833333333333332,0.0,63.611111111111114,10.0,1021.7222222222222,6.388888888888889,7.0,6.666666666666667,4.0,619.0316058349609,486.4268823242187,12.901651907263503,111.95894101697847,26.26561124036541,29.3166498819987,9.239158515526077,37.664660365002305,48.086570586834924,0.0
2022-03-17 13:00:00,13.2,21.3,21.1,24.6,15.9,4.638,29.38581,16.360599999999998,44.9738,14.333333333333334,6.333333333333333,10.0,0.0,63.333333333333336,10.0,1021.6666666666666,6.666666666666666,7.0,7.0,4.0,598.2652430672481,487.5397192768667,11.401157189951103,76.44719658609164,26.798288828531902,28.62911204655965,7.892952176729838,35.005412635803225,94.99585531234742,0.0
2022-03-17 13:10:00,13.5,21.3,21.0,24.6,16.0,4.669,29.620125,16.568900000000003,45.0037,14.38888888888889,6.555555555555555,11.166666666666666,0.0,63.05555555555556,10.0,1021.6111111111111,6.944444444444445,7.0,7.333333333333334,4.0,590.2630686442056,486.73741018010276,9.178053433100382,60.01116472244263,27.272686497370405,27.92229568163554,7.3325481279691065,32.415665057500206,113.25106862386068,0.0
2022-03-17 13:20:00,13.6,21.4,21.1,24.5,16.3,4.644,30.329784999999998,16.6901,45.0583,14.444444444444445,6.777777777777778,12.333333333333334,0.0,62.77777777777778,10.0,1021.5555555555555,7.222222222222221,7.0,7.666666666666667,4.0,577.0619405531609,492.46706247965494,7.861152062469957,43.02739156399743,27.7179817105956,27.298085005539285,6.529437807764711,30.605078414820007,125.8050899425873,0.0
2022-03-17 13:30:00,13.8,21.3,21.0,24.4,16.2,4.641,30.097160000000002,16.5258,45.0749,14.5,7.0,13.5,0.0,62.5,10.0,1021.5,7.5,7.0,8.0,4.0,564.0036991373697,499.0129794977999,7.4909160561211365,30.70243676805227,28.17772892634074,26.75056421279907,6.6767866563797,28.710813398361203,145.70727471669517,0.0
2022-03-17 13:40:00,14.4,21.5,21.1,24.4,16.6,4.679,30.256065,16.5008,45.0649,14.555555555555555,7.222222222222222,14.666666666666666,0.0,62.22222222222222,10.0,1021.4444444444445,7.777777777777778,7.0,8.333333333333334,4.0,555.6539370131219,504.7353418986002,7.2225499536762126,28.7854169649997,28.624929841359453,26.21521400133769,6.329831162293752,26.69847028096517,172.10670338948566,0.0
2022-03-17 13:50:00,14.3,21.5,21.2,24.3,16.8,4.609,29.634320000000002,16.4574,45.0874,14.61111111111111,7.444444444444445,15.833333333333334,0.0,61.94444444444444,10.0,1021.3888888888889,8.055555555555555,7.0,8.666666666666668,4.0,560.7195674641928,515.167523516074,6.571331826401296,24.797039642333985,29.03368441581726,25.689893280665082,5.7962136324246725,24.315025968551634,219.27386489868164,0.0
2022-03-17 14:00:00,14.2,21.4,21.0,24.2,16.6,4.596,29.130560000000003,16.5562,45.15,14.666666666666666,7.666666666666666,17.0,0.0,61.666666666666664,10.0,1021.3333333333334,8.333333333333332,7.0,9.0,4.0,566.2664488202676,524.6147008014548,6.198231381507917,20.151437939519937,29.501659301122025,25.19225419998169,5.386527856191,21.67492585817973,175.21079142252603,0.0
2022-03-17 14:10:00,14.3,21.3,20.9,24.2,16.6,4.633,28.177555,16.5576,45.1947,14.722222222222221,7.888888888888889,18.166666666666664,0.0,61.388888888888886,10.0,1021.2777777777778,8.61111111111111,7.0,9.333333333333334,4.0,595.4119260660807,551.1315431722005,6.13306940317154,31.341500116984047,29.64960143407186,24.816508677800496,5.880512212912242,19.63763856569926,153.86067390441895,0.0
2022-03-17 14:20:00,14.4,21.3,20.9,24.1,16.7,4.595,27.543315,16.3018,45.1825,14.777777777777779,8.11111111111111,19.333333333333332,0.0,61.111111111111114,10.0,1021.2222222222222,8.88888888888889,7.0,9.666666666666668,4.0,606.6853218236463,528.0178559331785,6.401646634360492,35.35042894223316,29.559915879567463,24.62536969502767,5.811912360191345,17.976009810765582,146.03436167399087,0.0
2022-03-17 14:30:00,14.8,21.3,21.0,24.1,16.8,4.559,26.288555000000002,16.535,45.193,14.833333333333334,8.333333333333332,20.5,0.0,60.833333333333336,10.0,1021.1666666666666,9.166666666666666,7.0,10.0,4.0,612.6931172688802,520.2408953857422,6.126273353908021,31.76406795970464,29.47927611351013,24.563848276138305,5.629331828753154,16.709312009811402,127.93860551198324,0.0
2022-03-17 14:40:00,14.8,21.4,21.1,24.1,17.0,4.574,25.667285,16.270599999999998,45.2167,14.88888888888889,8.555555555555555,21.666666666666668,0.0,60.55555555555556,10.0,1021.1111111111111,9.444444444444443,7.0,10.333333333333334,4.0,606.5749994948815,529.2272697922278,6.402209610400227,28.313414647431024,29.709658164978027,24.554011720021567,4.56423614303271,15.554865147272745,148.25542120615643,0.0
2022-03-17 14:50:00,14.8,21.4,21.1,24.1,17.0,4.598,24.58044,16.286099999999998,45.2527,14.944444444444445,8.777777777777779,22.833333333333332,0.0,60.27777777777778,10.0,1021.0555555555555,9.722222222222221,7.0,10.666666666666668,4.0,571.6881573486328,531.1644692607309,6.369309427738189,19.86921134789785,30.023317871093752,24.459548451105753,4.2507876916726435,13.90999818166097,146.7699122238159,0.0
2022-03-17 15:00:00,14.9,21.4,21.0,24.0,17.0,4.584,22.60092,16.3136,45.291700000000006,15.0,9.0,24.0,0.0,60.0,10.0,1021.0,10.0,7.0,11.0,4.0,555.235042338755,541.0517932128906,5.909148078180302,29.752467229325894,30.351812804539996,24.288377777735395,3.876057974497477,11.875986653963725,125.28210112253825,0.0
2022-03-17 15:10:00,15.4,21.5,21.2,24.1,17.3,4.593,21.272495,16.5422,45.3536,14.777777777777779,8.944444444444445,24.555555555555557,0.0,61.05555555555556,10.0,1021.1111111111111,10.055555555555555,7.055555555555555,11.055555555555555,3.8333333333333335,538.9387731933593,560.940371984723,5.65069702987617,40.59797856605659,30.743847376505535,24.068835023244223,3.8300872115294142,10.305874891281126,90.56528354326883,0.0
2022-03-17 15:20:00,15.7,21.7,21.4,24.1,17.7,4.565,21.65138,16.4634,45.3652,14.555555555555555,8.88888888888889,25.11111111111111,0.0,62.111111111111114,10.0,1021.2222222222222,10.11111111111111,7.111111111111111,11.11111111111111,3.6666666666666665,540.4663094356142,571.1920959542812,5.826002595801812,42.99597016113626,31.213514776386198,23.73436126281655,3.7817862642267364,9.268197385339787,753.8558817202145,0.0
2022-03-17 15:30:00,15.7,21.8,21.5,24.2,17.8,4.603,21.93159,16.1451,45.3732,14.333333333333334,8.833333333333334,25.666666666666668,0.0,63.166666666666664,10.0,1021.3333333333334,10.166666666666666,7.166666666666667,11.166666666666666,3.5,537.0371889241536,567.1098313395182,5.8742160775028385,40.72452380789202,31.50973028182983,23.404250310262046,3.7115052020549775,7.4671989782651265,866.1175435384115,0.0
2022-03-17 15:40:00,15.9,21.8,21.4,24.2,17.8,4.56,20.871195,16.1331,45.424400000000006,14.11111111111111,8.777777777777779,26.22222222222222,0.0,64.22222222222223,10.0,1021.4444444444445,10.222222222222221,7.222222222222222,11.222222222222221,3.333333333333333,536.0224384246476,574.4270960735453,5.5072099630037945,59.26570020675659,31.75898608843486,23.124082988103233,3.6601539091269175,6.1301549951235454,602.0138356526693,0.0
2022-03-17 15:50:00,15.7,21.8,21.4,24.1,17.7,4.573,19.24746,15.9785,45.4657,13.88888888888889,8.722222222222221,26.77777777777778,0.0,65.27777777777777,10.0,1021.5555555555555,10.277777777777779,7.277777777777778,11.277777777777779,3.1666666666666665,525.6893935139974,578.2296421305339,5.355014981832882,60.515740992012674,31.933056427637734,22.925479780832923,3.5411979003747307,5.207052575747172,837.7735286458334,0.0
2022-03-17 16:00:00,15.6,21.7,21.3,24.1,17.6,4.582,18.0745,15.748500000000002,45.504000000000005,13.666666666666666,8.666666666666666,27.333333333333332,0.0,66.33333333333333,10.0,1021.6666666666666,10.333333333333334,7.333333333333333,11.333333333333334,3.0,514.8225552578631,574.2766468197176,4.907263498939363,65.7301140579396,31.998658790588376,22.766533031463624,3.3653022396564487,4.469909296830496,564.8340424601237,0.0
2022-03-17 16:10:00,15.9,21.8,21.4,24.1,17.8,4.586,17.089205,15.481,45.5589,13.444444444444445,8.61111111111111,27.88888888888889,0.0,67.38888888888889,10.0,1021.7777777777778,10.38888888888889,7.388888888888889,11.38888888888889,2.833333333333333,513.8691557820638,574.4922052142264,4.380191978377811,66.16822358589388,31.94089211463928,22.687690261205038,3.197837294340134,4.0047285517056785,443.83134470621746,0.0
2022-03-17 16:20:00,15.8,21.8,21.4,24.0,17.8,4.569,16.1161,15.051400000000001,45.6395,13.222222222222221,8.555555555555555,28.444444444444443,0.0,68.44444444444444,10.0,1021.8888888888889,10.444444444444445,7.444444444444445,11.444444444444445,2.6666666666666665,510.5140798283719,571.3745867919922,4.219187952280045,67.09907629648845,31.832001701990766,22.683033901850383,3.1989607850710553,3.749069632689158,356.581337483724,0.0
2022-03-17 16:30:00,15.8,21.7,21.3,24.0,17.7,4.583,15.419595000000001,14.729399999999998,45.7509,13.0,8.5,29.0,0.0,69.5,10.0,1022.0,10.5,7.5,11.5,2.5,492.9919613647461,571.3753344235475,4.1271571399263065,62.352322632956636,31.603588037490844,22.767450037002565,3.08919442097346,3.6219157389799754,297.170766805013,0.0
2022-03-17 16:40:00,15.6,21.7,21.3,24.0,17.6,4.547,16.13748,14.3995,45.8734,12.777777777777779,8.444444444444445,29.555555555555557,0.0,70.55555555555556,10.0,1022.1111111111111,10.555555555555555,7.555555555555555,11.555555555555555,2.333333333333333,480.7256537742176,568.4280657958984,3.9286417527252673,70.52628663984396,31.333154662450152,22.940222997665405,2.924100954135259,3.562336130539576,242.84863492329913,0.0
2022-03-17 16:50:00,15.6,21.7,21.3,24.0,17.6,4.54,16.144845,14.0529,46.007999999999996,12.555555555555555,8.38888888888889,30.11111111111111,0.0,71.61111111111111,10.0,1022.2222222222222,10.61111111111111,7.611111111111111,11.61111111111111,2.1666666666666665,469.07267018636065,566.2274036977483,4.19317687580141,73.1179601839572,31.047550258661204,23.169442606477524,2.883949381674044,3.580995465592454,197.46719666454433,0.0
2022-03-17 17:00:00,15.2,21.5,21.1,23.9,17.3,4.542,16.743935,13.7452,46.1782,12.333333333333334,8.333333333333334,30.666666666666664,0.0,72.66666666666667,10.0,1022.3333333333334,10.666666666666666,7.666666666666667,11.666666666666666,2.0,460.970131678088,555.4031262768274,4.017413618564605,77.14558761596679,30.74323758777252,23.432492503688835,3.05836841274116,3.6641741868331605,157.78637255824893,0.0
2022-03-17 17:10:00,15.1,21.4,21.1,23.9,17.2,4.59,17.79852,13.447,46.6094,12.11111111111111,8.277777777777779,31.22222222222222,0.0,73.72222222222223,10.0,1022.4444444444445,10.722222222222221,7.722222222222222,11.722222222222221,1.833333333333333,459.19562601725266,550.7544576009115,3.928071102765994,85.0869200679542,30.496731958389283,23.68385467529297,3.0095300809542342,3.804827188650767,125.30777810414631,0.0
2022-03-17 17:20:00,14.8,21.3,20.9,23.8,17.0,4.584,18.279580000000003,13.1512,46.9125,11.88888888888889,8.222222222222221,31.77777777777778,0.0,74.77777777777777,10.0,1022.5555555555555,10.777777777777779,7.777777777777778,11.777777777777779,1.6666666666666665,455.49558561478534,549.4602728692416,4.194677139520645,88.15615390648277,30.2330834420522,23.900816488265992,3.103458458185196,3.992031458218892,105.062930170695,0.0
2022-03-17 17:30:00,14.4,21.1,20.7,23.8,16.7,4.539,21.743975,12.987100000000002,47.0874,11.666666666666668,8.166666666666666,32.33333333333333,0.0,75.83333333333333,10.0,1022.6666666666666,10.833333333333334,7.833333333333333,11.833333333333334,1.5,449.06511047363284,546.7355725097657,4.1936159841219585,92.50783645629883,29.991285371780396,24.11787449200948,3.1015689436594647,4.202065631548564,101.2614535522461,0.0
2022-03-17 17:40:00,14.0,20.9,20.5,23.7,16.4,4.569,23.04092,12.890600000000001,47.212399999999995,11.444444444444445,8.11111111111111,32.888888888888886,0.0,76.88888888888889,10.0,1022.7777777777778,10.88888888888889,7.888888888888889,11.88888888888889,1.333333333333333,444.84543245162087,539.6011702473959,4.61496802089578,99.67766846672963,29.778758856724885,24.316106543514014,3.053997489469873,4.444060582239076,96.24452953252415,0.0
