,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-17 17:50:00,13.6,20.7,20.3,23.6,15.9,4.574,22.479585,12.7732,47.2708,11.222222222222221,8.055555555555555,33.44444444444444,0.0,77.94444444444444,10.0,1022.8888888888889,10.944444444444445,7.944444444444445,11.944444444444445,1.1666666666666665,450.1029309082031,532.2157476736486,4.596070039588853,106.19839618488894,29.586091346740723,24.480829083124796,3.0628249712785083,4.692218767007192,93.52371280670165,0.0
2022-03-17 18:00:00,13.4,20.6,20.2,23.6,15.8,4.591,24.245335,12.7487,47.360699999999994,11.0,8.0,34.0,0.0,79.0,10.0,1023.0,11.0,8.0,12.0,1.0,447.28407693797146,528.3275834147136,4.672022764164176,107.72252075001344,29.47790190378825,24.609561967849732,3.4236097017923997,4.982874561150869,94.2490912882487,0.0
2022-03-17 18:10:00,13.0,20.4,20.0,23.5,15.5,4.561,34.96868,12.804300000000001,47.4276,10.777777777777779,7.777777777777778,35.27777777777778,0.0,79.5,10.0,1023.1111111111111,11.277777777777779,7.833333333333333,11.833333333333334,1.0,441.1239220174154,520.6324240848936,5.093308859760478,106.45325785146595,29.471258271535238,24.64341667175293,3.386010962327321,5.296155199209849,94.19936847686768,0.0
2022-03-17 18:20:00,12.7,20.3,20.1,23.4,15.2,4.58,28.016685000000003,12.6175,47.4412,10.555555555555555,7.555555555555555,36.55555555555556,0.0,80.0,10.0,1023.2222222222222,11.555555555555555,7.666666666666667,11.666666666666666,1.0,441.98921472308285,519.3459519099093,6.063552748362223,111.68711268107097,29.455674743652345,24.615267270406086,3.6100828476746876,5.630557872454325,97.2866272989909,0.0
2022-03-17 18:30:00,12.4,20.1,20.2,23.4,15.0,4.588,30.268165,12.4997,47.4508,10.333333333333334,7.333333333333333,37.833333333333336,0.0,80.5,10.0,1023.3333333333334,11.833333333333334,7.5,11.5,1.0,442.1027924601237,516.1274234008789,6.18926932845412,105.33233683656165,29.417153937237412,24.604487596662704,3.819577603926093,5.9595262072045925,96.88861639637058,0.0
2022-03-17 18:40:00,12.4,20.1,20.5,23.3,14.9,4.571,31.774905,12.0942,47.4487,10.11111111111111,7.111111111111111,39.111111111111114,0.0,81.0,10.0,1023.4444444444445,12.11111111111111,7.333333333333333,11.333333333333334,1.0,440.22071382719895,511.02342265512755,6.564268792564586,108.59766133281471,29.349096428553263,24.586533317565916,3.8047882990042368,6.326467683315277,94.13150679270426,0.0
2022-03-17 18:50:00,12.4,20.0,20.4,23.3,14.8,4.57,30.515309090909092,11.829272727272725,47.49554545454546,9.88888888888889,6.888888888888889,40.388888888888886,0.0,81.5,10.0,1023.5555555555555,12.38888888888889,7.166666666666667,11.166666666666666,1.0,437.9958948771159,503.18965665619953,6.671559943142585,105.12764451711192,29.273070265452066,24.592666215896607,4.538019253412882,6.74308809518814,93.5733334604899,0.0
2022-03-17 19:00:00,12.0,19.9,20.2,23.2,14.6,4.583,29.314209999999996,11.8405,47.4282,9.666666666666666,6.666666666666667,41.666666666666664,0.0,82.0,10.0,1023.6666666666666,12.666666666666666,7.0,11.0,1.0,433.51743538341304,501.04995391845705,6.748596678467121,108.61673850819216,29.22357830365499,24.592570861180626,4.4059082682927455,7.1743640740712475,95.51012229919434,0.0
2022-03-17 19:10:00,12.0,19.9,20.3,23.2,14.5,4.548,29.420825,11.6526,47.123599999999996,9.444444444444445,6.444444444444445,42.94444444444444,0.0,82.5,10.0,1023.7777777777778,12.944444444444445,6.833333333333333,10.833333333333334,1.0,433.0538730875651,498.26465028960126,6.755187966379069,107.81045810677911,29.160800218258874,24.567443805953204,4.519676687912752,7.6105886266729925,98.98408035730911,0.0
2022-03-17 19:20:00,11.9,19.8,20.2,23.2,14.5,4.541,30.808030000000002,11.4854,47.0084,9.222222222222221,6.222222222222222,44.22222222222222,0.0,83.0,10.0,1023.8888888888889,13.222222222222221,6.666666666666666,10.666666666666666,1.0,434.4095626164579,501.625910135905,7.282994990550866,106.83752769707287,29.104174102147418,24.54554482460022,4.854949800570806,8.071405738989512,103.16176233927408,0.0
2022-03-17 19:30:00,11.7,19.7,20.0,23.1,14.3,4.554,32.497995,11.22,46.974199999999996,9.0,6.0,45.5,0.0,83.5,10.0,1024.0,13.5,6.5,10.5,1.0,435.75752431233724,499.1205353204135,7.422950585036628,104.2999801413757,29.024310223423157,24.541398412144115,5.187587553363736,8.54188841315986,107.12801235565357,0.0
2022-03-17 19:40:00,11.5,19.6,19.9,23.1,14.1,4.555,34.137695,10.9955,46.986399999999996,8.777777777777779,5.777777777777778,46.77777777777778,0.0,84.0,10.0,1024.111111111111,13.777777777777779,6.333333333333333,10.333333333333334,1.0,433.1303273799502,493.2178594128839,7.6873009753227235,109.35490526835125,28.955713272094727,24.557160444259644,5.146278641223907,9.001490494410197,106.87418759663899,0.0
2022-03-17 19:50:00,11.3,19.5,19.6,23.1,13.9,4.564,35.90623,10.7731,47.0416,8.555555555555555,5.555555555555555,48.05555555555556,0.0,84.5,10.0,1024.2222222222222,14.055555555555555,6.166666666666666,10.166666666666666,1.0,432.5647149658204,491.49192392985026,7.625913203476512,110.1071979697276,28.88583053588867,24.59393856684367,5.050049169063568,9.449252015749613,109.08889762878418,0.0
2022-03-17 20:00:00,11.2,19.4,19.4,23.1,13.8,4.552,35.936525,10.7507,47.093599999999995,8.333333333333334,5.333333333333334,49.333333333333336,0.0,85.0,10.0,1024.3333333333333,14.333333333333332,6.0,10.0,1.0,431.52522228021735,491.75322340340455,8.084159267743429,108.07119357954984,28.79233184200222,24.633851674505546,5.565483470447992,9.714358540120099,105.38832572656835,0.0
2022-03-17 20:10:00,11.3,19.3,19.3,23.0,13.8,4.548,36.012635,10.7462,47.1398,8.11111111111111,5.111111111111111,50.611111111111114,0.0,85.5,10.0,1024.4444444444443,14.61111111111111,5.833333333333333,9.833333333333332,1.0,429.61668385823566,493.49001373291014,8.315889295979408,106.42749124796376,28.667290178934735,24.68600899060567,5.350514153639475,9.850202604929606,107.282454439799,0.0
2022-03-17 20:20:00,11.1,19.2,19.3,22.9,13.6,4.548,36.363125000000004,10.666599999999999,47.1546,7.888888888888889,4.888888888888889,51.888888888888886,0.0,86.0,10.0,1024.5555555555557,14.88888888888889,5.666666666666666,9.666666666666666,1.0,429.8130461383688,493.540606917458,8.340161952150742,109.99749733854821,28.546555449167887,24.763810761769612,5.265334902604421,9.920521534283955,110.99364538828532,0.0
2022-03-17 20:30:00,10.8,19.2,19.2,22.9,13.5,4.553,36.950435,10.4964,47.156600000000005,7.666666666666667,4.666666666666667,53.16666666666667,0.0,86.5,10.0,1024.6666666666667,15.166666666666666,5.5,9.5,1.0,433.94964111328125,488.9620866586971,8.447964677783729,110.2945220149843,28.469424930885015,24.844053999852328,5.433221068880653,9.954442389105674,109.39167729695639,0.0
2022-03-17 20:40:00,10.6,19.0,20.3,22.8,13.2,4.537,36.941995,10.356100000000001,47.162099999999995,7.444444444444445,4.444444444444445,54.44444444444444,0.0,87.0,10.0,1024.7777777777778,15.444444444444443,5.333333333333333,9.333333333333332,1.0,433.4245094948254,486.59981241861976,8.71789292984763,108.27229143670725,28.420985603332518,24.902861738204955,5.509755509694417,9.975979239145914,106.79142119089764,0.0
2022-03-17 20:50:00,10.3,19.0,23.2,22.9,13.1,4.517,38.141995,10.245099999999999,47.1847,7.222222222222222,4.222222222222222,55.72222222222222,0.0,87.5,10.0,1024.888888888889,15.722222222222221,5.166666666666666,9.166666666666666,1.0,430.8558572738472,489.5214301449129,8.663692796580536,109.47035986108294,28.351948589820648,24.94377470905498,5.519515873793155,9.985667888862263,108.88432115608688,0.0
2022-03-17 21:00:00,10.3,19.0,22.6,23.0,13.0,4.525,38.033575,10.309000000000001,47.2408,7.0,4.0,57.0,0.0,88.0,10.0,1025.0,16.0,5.0,9.0,1.0,429.7654388708356,488.28573699951176,8.859802890968862,112.30040379238667,28.261086769104004,24.980039517084755,5.663847329616546,9.989835375150044,107.35234219868978,0.0
2022-03-17 21:10:00,10.1,19.0,22.2,23.1,12.9,4.51,39.503485,10.0653,47.2543,6.944444444444445,4.166666666666667,55.44444444444444,0.0,88.16666666666667,10.0,1025.2777777777778,17.666666666666668,5.0,9.11111111111111,1.0,428.37711934407554,487.5034089958805,8.866677986780802,111.43850399017336,28.193026905059817,25.013733927408857,5.810449129740396,9.99370513121287,108.48168421427408,0.0
2022-03-17 21:20:00,10.1,19.1,22.1,23.1,12.9,4.534,39.365339999999996,10.0751,47.293099999999995,6.888888888888889,4.333333333333333,53.888888888888886,0.0,88.33333333333333,10.0,1025.5555555555557,19.333333333333332,5.0,9.222222222222221,1.0,425.33726124029056,486.3961894839934,9.129760576452913,108.10306818644206,28.108934593200683,25.041326141357423,6.219611453215281,9.994653860727947,107.63374839782713,0.0
2022-03-17 21:30:00,10.0,19.0,22.1,23.1,12.9,4.533,38.501855,10.0664,47.3142,6.833333333333333,4.5,52.333333333333336,0.0,88.5,10.0,1025.8333333333333,21.0,5.0,9.333333333333334,1.0,427.8242387898763,484.64028635660804,9.383846110947388,108.03273918733757,28.024569621597976,25.077434666628218,6.119956353195643,9.99485685184177,108.58660876322601,0.0
2022-03-17 21:40:00,9.9,19.0,22.0,23.0,12.7,4.531,38.21407,10.0597,47.3262,6.777777777777778,4.666666666666667,50.77777777777778,0.0,88.66666666666667,10.0,1026.111111111111,22.666666666666668,5.0,9.444444444444445,1.0,432.889007891074,483.8423645686007,8.971596364139836,109.85895751694503,27.957686882019043,25.120342337290445,6.195269712607066,9.997955425580342,107.51050202687581,0.0
2022-03-17 21:50:00,9.8,18.9,21.9,23.0,12.7,4.511,38.038385,10.0518,47.3334,6.722222222222222,4.833333333333333,49.22222222222222,0.0,88.83333333333333,10.0,1026.388888888889,24.333333333333336,5.0,9.555555555555555,1.0,433.93775695800775,482.38250823974613,9.013552997193093,112.64011341159626,27.894838403066,25.165139547983806,6.200502200921377,9.995109507242839,110.98254793802896,0.0
2022-03-17 22:00:00,9.5,18.8,21.5,23.0,12.4,4.517,37.210899999999995,9.9211,47.3366,6.666666666666667,5.0,47.666666666666664,0.0,89.0,10.0,1026.6666666666667,26.0,5.0,9.666666666666666,1.0,429.42898815637346,483.50877445264797,9.039448359416703,109.95877659404346,27.812849804560347,25.20614768664042,6.38560754776001,9.994933730761211,108.58044052124023,0.0
2022-03-17 22:10:00,9.6,18.8,21.2,23.0,12.4,4.538,36.55936,9.8948,47.339,6.611111111111111,5.166666666666667,46.111111111111114,0.0,89.16666666666667,10.0,1026.9444444444443,27.666666666666664,5.0,9.777777777777779,1.0,431.87549804687507,484.9358345505287,8.705359180189122,111.10699909210204,27.7344045553369,25.237885987125544,6.359620848267765,9.995022509434802,109.81535246358753,0.0
2022-03-17 22:20:00,9.4,18.7,20.9,23.0,12.3,4.536,36.105885,9.8316,47.3368,6.555555555555555,5.333333333333334,44.55555555555556,0.0,89.33333333333333,10.0,1027.2222222222222,29.333333333333336,5.0,9.88888888888889,1.0,435.4489919131926,485.3419158619848,8.874907159805298,109.3579115041097,27.665082054138185,25.256884336471558,6.2296353610356645,9.994494336446127,109.08176350911458,0.0
2022-03-17 22:30:00,9.4,18.7,21.3,23.0,12.3,4.545,34.90864,9.9313,47.3557,6.5,5.5,43.0,0.0,89.5,10.0,1027.5,31.0,5.0,10.0,1.0,428.50286865234375,482.1775846178778,8.634913092535093,111.72334522311971,27.604581473883933,25.267813890586464,6.388462245396975,9.993431694467189,108.82842609017582,0.0
2022-03-17 22:40:00,9.3,18.7,21.5,22.9,12.2,4.504,34.49429444444444,9.808,47.337666666666664,6.444444444444445,5.666666666666667,41.44444444444444,0.0,89.66666666666667,10.0,1027.7777777777778,32.66666666666667,5.0,10.11111111111111,1.0,432.0374478886045,480.53801259358727,8.258364055937966,108.78729504687638,27.532060534159342,25.27172065734863,6.419222072760265,9.994282935460408,108.03541534423827,0.0
2022-03-17 22:50:00,9.4,18.7,21.1,22.9,12.2,4.503,34.156255,9.833400000000001,47.3043,6.388888888888889,5.833333333333334,39.888888888888886,0.0,89.83333333333333,10.0,1028.0555555555557,34.33333333333333,5.0,10.222222222222221,1.0,429.96281545003256,477.85020970136264,8.45386723838957,107.52397856243586,27.45756668408712,25.280792808532716,6.269361951351167,9.99425567785899,108.21433133443198,0.0
2022-03-17 23:00:00,9.5,18.7,20.8,22.9,12.3,4.536,34.711015,9.6834,47.320499999999996,6.333333333333333,6.0,38.33333333333333,0.0,90.0,10.0,1028.3333333333333,36.0,5.0,10.333333333333334,1.0,428.9476286999933,480.52439101295914,8.105619405124147,112.12852879540394,27.407566114091605,25.294478443059546,6.479299648926083,9.992809664408366,110.39072403342035,0.0
2022-03-17 23:10:00,9.5,18.7,20.7,22.9,12.3,4.52,33.8134,9.6366,47.3469,6.277777777777778,6.166666666666667,36.77777777777778,0.0,90.16666666666667,10.0,1028.611111111111,37.66666666666667,5.0,10.444444444444445,1.0,427.5756213378906,474.88824422200526,8.253070438702903,109.31321029663086,27.356359116775167,25.30453554331246,6.270731396068961,9.992706542607754,108.15584074397546,0.0
2022-03-17 23:20:00,9.2,18.6,20.7,22.9,12.1,4.517,32.305905,9.632200000000001,47.361000000000004,6.222222222222222,6.333333333333334,35.22222222222222,0.0,90.33333333333333,10.0,1028.888888888889,39.33333333333333,5.0,10.555555555555555,1.0,426.69048536629515,474.59561959453015,8.01098440177023,107.77745262663242,27.2848499806722,25.31478605906169,6.212455377578736,9.99173385779063,110.7271061960856,0.0
2022-03-17 23:30:00,9.3,18.6,21.3,22.9,12.2,4.539,32.30743,9.6494,47.38,6.166666666666667,6.5,33.66666666666667,0.0,90.5,10.0,1029.1666666666667,41.0,5.0,10.666666666666666,1.0,425.4984507242839,474.2835095986553,7.688514455967703,107.28872987628657,27.215092573165897,25.32514419555664,6.330076325734456,9.991693555514018,109.29501565297444,0.0
2022-03-17 23:40:00,9.3,18.6,21.3,22.9,12.2,4.527,34.451925,9.6672,47.3814,6.111111111111111,6.666666666666667,32.111111111111114,0.0,90.66666666666667,10.0,1029.4444444444443,42.66666666666667,5.0,10.777777777777779,1.0,428.85227847746046,473.7482639567058,7.86925583596957,108.50205258213194,27.163268099585498,25.336193837472948,6.244190987287942,9.992405473283455,108.57930744645287,0.0
2022-03-17 23:50:00,9.2,18.6,21.3,22.9,12.1,4.532,39.185265,9.6015,47.3798,6.055555555555555,6.833333333333334,30.555555555555554,0.0,90.83333333333333,10.0,1029.7222222222222,44.33333333333333,5.0,10.88888888888889,1.0,431.2215697224935,474.21584061896664,8.17831188337951,112.28013987266411,27.12728528022766,25.33600910504659,6.527917284965516,9.992103867530822,108.8740298207601,0.0
2022-03-18 00:00:00,9.0,18.5,21.1,22.9,12.0,4.515,42.431374999999996,9.517700000000001,47.3833,6.0,7.0,29.0,0.0,91.0,10.0,1030.0,46.0,5.0,11.0,1.0,427.2927421517208,472.5319239298503,8.645347525278726,110.24569861094157,27.077828403138845,25.333705343957675,6.440112471351516,9.99033480062323,109.44263368401823,0.0
2022-03-18 00:10:00,9.3,18.5,21.5,22.8,12.1,4.522,44.71025,9.4526,47.3977,5.944444444444445,7.0,29.38888888888889,0.0,90.94444444444444,10.0,1030.0555555555557,46.888888888888886,4.944444444444445,11.0,1.0,428.02331980387373,474.8959234899762,9.471396047139573,111.27053189746402,27.019037739435834,25.34242576599121,6.672414994239807,9.993686307271322,107.089533551534,0.0
2022-03-18 00:20:00,9.1,18.5,20.5,22.8,12.0,4.515,45.18916,9.3696,47.421299999999995,5.888888888888889,7.0,29.77777777777778,0.0,90.88888888888889,10.0,1030.111111111111,47.77777777777778,4.888888888888889,11.0,1.0,426.23612584958136,475.12356854318205,9.722668546525771,110.99013182839431,26.977393256365247,25.353893725023433,6.7474947367414915,9.993755057383392,112.96167624026369,0.0
2022-03-18 00:30:00,8.9,18.5,21.1,22.8,11.9,4.516,44.079299999999996,9.231636363636364,47.45672727272727,5.833333333333333,7.0,30.166666666666668,0.0,90.83333333333333,10.0,1030.1666666666667,48.666666666666664,4.833333333333333,11.0,1.0,423.0983332316081,475.7893977864584,10.101453223767255,113.00911439065881,26.930803604125977,25.371425431569417,6.7795965242385865,9.994869796435038,106.76601314544678,0.0
2022-03-18 00:40:00,9.0,18.5,21.1,22.8,11.9,4.512,42.00502,9.287899999999999,47.4967,5.777777777777778,7.0,30.555555555555557,0.0,90.77777777777777,10.0,1030.2222222222222,49.55555555555556,4.777777777777778,11.0,1.0,423.5459635416667,473.55753889412716,9.713751662302824,111.37128380058849,26.89091663042704,25.393968369166057,7.032220702171325,9.998931500116985,109.67545675913493,0.0
2022-03-18 00:50:00,8.8,18.4,20.6,22.8,11.8,4.537,40.289010000000005,9.1545,47.5231,5.722222222222222,7.0,30.944444444444443,0.0,90.72222222222223,10.0,1030.2777777777778,50.44444444444444,4.722222222222222,11.0,1.0,425.1404865589361,472.9271351114909,9.80080583308376,108.11376227427336,26.862073577622237,25.41561840833244,7.056177786541523,9.997065841734074,113.93102281990699,0.0
2022-03-18 01:00:00,8.6,18.4,21.3,22.8,11.7,4.53,38.380825,9.1549,47.5389,5.666666666666667,7.0,31.333333333333332,0.0,90.66666666666667,10.0,1030.3333333333333,51.333333333333336,4.666666666666667,11.0,1.0,428.07148946126307,474.99119838319973,9.5079218932599,108.72164362783485,26.825612996419274,25.438879776000977,6.771656862099965,9.994240870475767,107.32522193908692,0.0
2022-03-18 01:10:00,8.6,18.3,20.8,22.8,11.6,4.519,36.81863,9.1988,47.5573,5.611111111111111,7.0,31.72222222222222,0.0,90.61111111111111,10.0,1030.388888888889,52.22222222222222,4.611111111111111,11.0,1.0,428.43006150519716,471.24124437003303,9.271760393360914,108.84110888335665,26.788996864577474,25.45598558679139,7.128207138931684,10.0001617673292,107.5551275143381,0.0
2022-03-18 01:20:00,8.5,18.3,20.8,22.8,11.5,4.523,34.821794999999995,9.209900000000001,47.5641,5.555555555555555,7.0,32.111111111111114,0.0,90.55555555555556,10.0,1030.4444444444443,53.111111111111114,4.555555555555555,11.0,1.0,425.5062575276693,468.5648219807943,8.919746028892064,111.06404613193145,26.745006704330443,25.477185109456382,6.748738731543223,9.997386821111045,111.18389222462972,0.0
2022-03-18 01:30:00,8.4,18.2,21.4,22.8,11.4,4.519,33.434155,9.1679,47.5664,5.5,7.0,32.5,0.0,90.5,10.0,1030.5,54.0,4.5,11.0,1.0,433.2956357337689,470.4335577147034,8.380929330190023,110.97855002085369,26.71517696380615,25.49265087445577,6.737590228716532,9.999313778877259,107.84519577026367,0.0
2022-03-18 01:40:00,8.4,18.2,20.6,22.8,11.4,4.534,31.578770000000002,9.2135,47.5634,5.444444444444445,7.0,32.888888888888886,0.0,90.44444444444444,10.0,1030.5555555555557,54.888888888888886,4.444444444444445,11.0,1.0,429.59518378948343,469.1439370517073,8.149625639174618,107.71574019459008,26.66685692469279,25.50577438990275,6.661661789417266,10.001747328440349,109.4041397221883,0.0
2022-03-18 01:50:00,8.4,18.2,21.1,22.7,11.3,4.516,28.7986,9.178700000000001,47.5709,5.388888888888889,7.0,33.27777777777778,0.0,90.38888888888889,10.0,1030.611111111111,55.77777777777778,4.388888888888889,11.0,1.0,431.33756840146816,468.17749340188914,7.718063036304409,111.17153460335597,26.630036727452683,25.524838013783686,6.592134429963968,9.99849558358812,112.21650402823411,0.0
2022-03-18 02:00:00,8.3,18.2,21.2,22.8,11.4,4.483,26.184615,9.158,47.5727,5.333333333333333,7.0,33.666666666666664,0.0,90.33333333333333,10.0,1030.6666666666667,56.666666666666664,4.333333333333333,11.0,1.0,431.4336119868837,469.8755262282799,6.9463730358942755,109.45037853133208,26.58550896644592,25.545815566380817,6.3771471238136295,9.996527326901754,109.06589477539062,0.0
2022-03-18 02:10:00,8.4,18.2,20.6,22.8,11.3,4.528,23.89935,9.0163,47.5918,5.277777777777778,7.0,34.05555555555556,0.0,90.27777777777777,10.0,1030.7222222222222,57.55555555555556,4.277777777777778,11.0,1.0,429.87333485921226,472.0396017456054,6.533149101734162,110.83981433868408,26.545851240158083,25.572221043904623,6.27612619638443,10.00058749516805,110.39816707611085,0.0
2022-03-18 02:20:00,8.2,18.2,21.4,22.7,11.3,4.536,23.36506,8.8836,47.6178,5.222222222222222,7.0,34.44444444444444,0.0,90.22222222222223,10.0,1030.7777777777778,58.44444444444444,4.222222222222222,11.0,1.0,428.30913187662765,471.90861163961483,6.117293856494171,111.20889542638918,26.50589052766056,25.599370556039325,6.182960048530061,9.994157528527039,110.07962142340882,0.0
2022-03-18 02:30:00,8.4,18.1,20.8,22.7,11.3,4.547,23.77729,8.9036,47.646,5.166666666666667,7.0,34.833333333333336,0.0,90.16666666666667,10.0,1030.8333333333333,59.33333333333333,4.166666666666667,11.0,1.0,427.51435981136626,472.0745837437422,5.666615405742731,109.21186720443984,26.460221808751424,25.634285494486495,5.863509315649669,9.995993291536966,109.80864960988363,0.0
2022-03-18 02:40:00,8.2,18.1,20.9,22.7,11.2,4.503,23.740135000000002,8.789,47.6873,5.111111111111111,7.0,35.22222222222222,0.0,90.11111111111111,10.0,1030.888888888889,60.22222222222222,4.111111111111111,11.0,1.0,428.12244893391926,467.79443529852506,5.556312387124294,110.68900592933267,26.42510875701904,25.68102210362752,6.066518420378367,9.998337451616923,108.33006375630698,0.0
2022-03-18 02:50:00,8.3,18.2,21.4,22.7,11.3,4.522,23.47153,8.7353,47.7185,5.055555555555555,7.0,35.611111111111114,0.0,90.05555555555556,10.0,1030.9444444444443,61.111111111111114,4.055555555555555,11.0,1.0,434.4417290979144,463.7559801123608,5.509416188816567,110.08670708974202,26.400853595733643,25.722201185226442,5.933605983257293,9.992810401916504,109.7971977742513,0.0
2022-03-18 03:00:00,8.2,18.1,20.5,22.7,11.3,4.504,24.82374,8.6366,47.7585,5.0,7.0,36.0,0.0,90.0,10.0,1031.0,62.0,4.0,11.0,1.0,433.4238586425781,467.62216227213537,5.401745732665736,110.24881537291962,26.381876856486002,25.75570878664653,5.857162570953369,9.993054876327514,108.19571016947427,0.0
2022-03-18 03:10:00,8.1,18.1,21.3,22.7,11.2,4.523,26.17508,8.5969,47.789300000000004,4.944444444444445,7.055555555555555,36.333333333333336,0.0,90.11111111111111,10.0,1031.0,63.94444444444444,3.9444444444444446,11.055555555555555,1.0,424.324514812601,473.27479949600394,5.456685312696769,108.85883411903167,26.351888583501182,25.798645044962562,5.6509574262301125,9.996260108947755,110.21719266255695,0.0
2022-03-18 03:20:00,8.0,18.1,20.9,22.7,11.1,4.514,25.97039,8.529900000000001,47.8361,4.888888888888889,7.111111111111111,36.666666666666664,0.0,90.22222222222223,10.0,1031.0,65.88888888888889,3.888888888888889,11.11111111111111,1.0,428.8613195800781,472.0689655558268,5.3363527085282705,111.27517844873633,26.334141250276296,25.821742116637147,5.548974575619239,9.990985752445157,109.33264714127878,0.0
2022-03-18 03:30:00,7.9,18.0,20.7,22.7,11.0,4.525,26.303160000000002,8.4693,47.8914,4.833333333333333,7.166666666666667,37.0,0.0,90.33333333333333,10.0,1031.0,67.83333333333333,3.8333333333333335,11.166666666666666,1.0,422.4309859801545,467.56527062076265,5.495845917052469,111.97296488616425,26.29883155822754,25.849768381118775,5.518347616195679,9.992968722979228,109.90559645334879,0.0
2022-03-18 03:40:00,7.9,18.0,21.5,22.7,11.0,4.518,27.417405000000002,8.348099999999999,47.9255,4.777777777777778,7.222222222222222,37.333333333333336,0.0,90.44444444444444,10.0,1031.0,69.77777777777777,3.7777777777777777,11.222222222222221,1.0,424.4228608194987,468.0228778076172,5.517156950484561,111.81989850728526,26.259540570576984,25.88100228627523,5.5314989693959555,9.99442145983378,109.49849193572997,0.0
2022-03-18 03:50:00,7.8,18.0,20.6,22.7,11.0,4.515,28.955435,8.4058,47.961,4.722222222222222,7.277777777777778,37.666666666666664,0.0,90.55555555555556,10.0,1031.0,71.72222222222223,3.7222222222222223,11.277777777777779,1.0,424.11870627216905,467.87622275516907,5.73371011078021,111.98646004499014,26.22077344016167,25.903717122428162,5.417535752468863,9.991481470037987,109.40823245549606,0.0
2022-03-18 04:00:00,7.6,17.9,21.1,22.7,10.8,4.499,29.255235,8.3554,47.97,4.666666666666667,7.333333333333333,38.0,0.0,90.66666666666667,10.0,1031.0,73.66666666666667,3.6666666666666665,11.333333333333334,1.0,431.72690989176436,469.22992380778,6.069836379686992,107.44062192281088,26.17951753500736,25.935730769417503,5.612052670392123,9.993864380229603,108.48798868583911,0.0
2022-03-18 04:10:00,7.7,17.9,21.2,22.7,10.8,4.522,30.263515,8.312000000000001,47.9898,4.611111111111111,7.388888888888889,38.333333333333336,0.0,90.77777777777777,10.0,1031.0,75.61111111111111,3.611111111111111,11.38888888888889,1.0,432.2582728699432,465.4456509118792,6.072271785978543,111.80759793599448,26.144387648900352,25.97355757713318,5.4737850483258566,9.996611879666645,108.89316299438477,0.0
2022-03-18 04:20:00,7.6,17.9,20.6,22.7,10.8,4.543,30.705495000000003,8.3,48.0051,4.555555555555555,7.444444444444445,38.666666666666664,0.0,90.88888888888889,10.0,1031.0,77.55555555555556,3.5555555555555554,11.444444444444445,1.0,433.7669228740122,462.56442382812503,6.346067225475096,110.70481121408064,26.12031429506291,25.992453953263453,5.5749329841473685,9.995588230251593,111.63179125769663,0.0
2022-03-18 04:30:00,7.6,17.9,21.5,22.7,10.7,4.488,32.336185,8.2092,48.0104,4.5,7.5,39.0,0.0,91.0,10.0,1031.0,79.5,3.5,11.5,1.0,432.91173023443116,464.1865006335029,6.264950748621407,110.40197294095142,26.08555940945943,26.015076141357422,5.516832919120789,9.996614359219869,109.10774059295655,0.0
2022-03-18 04:40:00,7.6,17.9,20.7,22.7,10.7,4.498,34.17208,8.1123,48.0261,4.444444444444445,7.555555555555555,39.333333333333336,0.0,91.11111111111111,10.0,1031.0,81.44444444444444,3.4444444444444446,11.555555555555555,1.0,429.8301137288411,465.15959341816523,6.3347704513733,110.15610517577264,26.05466234525045,26.034167044957478,5.638975242773691,9.99707199414571,108.09156950632732,0.0
2022-03-18 04:50:00,7.5,17.8,21.1,22.7,10.6,4.528,35.50032,8.1779,48.0615,4.388888888888889,7.611111111111111,39.666666666666664,0.0,91.22222222222223,10.0,1031.0,83.38888888888889,3.388888888888889,11.61111111111111,1.0,426.98655792587107,467.93338256835943,6.612603644422218,110.50468688555357,26.010006425448058,26.056977439600196,5.5789597954857815,9.997949277317456,109.93653551026253,0.0
2022-03-18 05:00:00,7.4,17.8,21.2,22.7,10.6,4.515,35.97175,8.1358,48.0772,4.333333333333333,7.666666666666667,40.0,0.0,91.33333333333333,10.0,1031.0,85.33333333333333,3.3333333333333335,11.666666666666666,1.0,428.8720160929362,466.0261640912637,7.011924248320907,110.22128818080924,25.965016298294067,26.08785656929016,5.586912825902303,9.999509488741557,110.67316571553548,0.0
2022-03-18 05:10:00,7.6,17.8,20.6,22.7,10.6,4.536,37.00276,8.0738,48.092200000000005,4.277777777777778,7.722222222222222,40.333333333333336,0.0,91.44444444444444,10.0,1031.0,87.27777777777777,3.2777777777777777,11.722222222222221,1.0,429.5782944777916,470.01189719364555,7.155940736498536,113.53018812104133,25.93790580372352,26.11288486507653,5.576772272856222,9.996381084339767,111.34865286315228,0.0
2022-03-18 05:20:00,7.6,17.8,21.5,22.7,10.6,4.523,38.92622,8.1208,48.115300000000005,4.222222222222222,7.777777777777778,40.666666666666664,0.0,91.55555555555556,10.0,1031.0,89.22222222222223,3.2222222222222223,11.777777777777779,1.0,431.8061670939128,472.48163950602213,7.027424754867447,111.09554588835117,25.91937626202901,26.14001697222392,5.382333785692851,9.994787623087564,108.61814198811848,0.0
2022-03-18 05:30:00,7.3,17.8,20.6,22.7,10.5,4.523,41.073275,8.1995,48.132999999999996,4.166666666666667,7.833333333333333,41.0,0.0,91.66666666666667,10.0,1031.0,91.16666666666667,3.166666666666667,11.833333333333334,1.0,429.8304612398696,476.0403766886393,7.681831881205241,107.14850039164226,25.902588758468625,26.181107568740845,5.743924575646718,9.99354113896688,109.35691752115886,0.0
2022-03-18 05:40:00,7.7,17.9,21.2,22.7,10.7,4.537,42.532175,8.1967,48.1212,4.111111111111111,7.888888888888889,41.333333333333336,0.0,91.77777777777777,10.0,1031.0,93.11111111111111,3.111111111111111,11.88888888888889,1.0,434.4888329060873,479.33841852999285,8.103120903066323,111.41364586997167,25.886422287623088,26.211179345448812,5.81748718102773,9.994376475016276,109.53148751576741,0.0
2022-03-18 05:50:00,7.5,17.8,21.1,22.7,10.6,4.52,44.43948,8.1824,48.1409,4.055555555555555,7.944444444444445,41.666666666666664,0.0,91.88888888888889,10.0,1031.0,95.05555555555556,3.0555555555555554,11.944444444444445,1.0,432.6193431564858,475.012076924642,8.809201895692254,110.17761330340541,25.87715173387258,26.235405649249838,5.923909720930003,9.99777228834939,106.26641899626134,0.0
2022-03-18 06:00:00,7.4,17.8,20.6,22.7,10.5,4.525,47.38782,8.2173,48.1528,4.0,8.0,42.0,0.0,92.0,10.0,1031.0,97.0,3.0,12.0,1.0,431.08709676106776,476.985121368759,8.981427575747173,118.223165918986,25.87663638114929,26.248806578318277,5.680561776955923,9.999062790870667,111.3251370747884,0.0
2022-03-18 06:10:00,7.2,17.8,21.4,22.7,10.5,4.502,49.488,8.206900000000001,48.1488,4.055555555555555,8.166666666666666,42.44444444444444,0.0,91.61111111111111,10.0,1031.111111111111,97.16666666666667,3.0,12.11111111111111,1.0,440.37685889233114,479.1927389912222,9.514438109882807,119.02397564667095,25.904692431304415,26.23759975756629,5.757871652336444,9.996895750255907,109.39110999155852,0.0
2022-03-18 06:20:00,7.1,17.8,20.5,22.7,10.4,4.483,51.398355,8.0865,48.1362,4.111111111111111,8.333333333333334,42.888888888888886,0.0,91.22222222222223,10.0,1031.2222222222222,97.33333333333333,3.0,12.222222222222221,1.0,443.1674861653646,480.0542618359094,10.238327555629493,290.34932179036116,25.9255170694987,26.237657960255937,5.720210364659627,9.999217891693116,107.6503088760376,0.0
2022-03-18 06:30:00,7.1,17.8,21.4,22.7,10.4,4.496,53.636799999999994,8.0148,48.136700000000005,4.166666666666667,8.5,43.333333333333336,0.0,90.83333333333333,10.0,1031.3333333333333,97.5,3.0,12.333333333333334,1.0,448.3822560373145,479.9129742940267,11.153334271084002,398.5538739522298,25.94753479144571,26.263694048139527,6.083505076715748,10.000421650348121,106.08051441606732,0.0
2022-03-18 06:40:00,7.1,17.8,20.8,22.7,10.4,4.514,53.61373,8.16,48.1497,4.222222222222222,8.666666666666666,43.77777777777778,0.0,90.44444444444444,10.0,1031.4444444444443,97.66666666666667,3.0,12.444444444444445,1.0,,,,,,,,,,0.0
2022-03-18 06:50:00,7.2,17.8,21.1,22.7,10.4,4.483,54.61472,8.2514,48.1413,4.277777777777778,8.833333333333334,44.22222222222222,0.0,90.05555555555556,10.0,1031.5555555555557,97.83333333333333,3.0,12.555555555555555,1.0,,,,,,,,,,0.0
2022-03-18 07:00:00,7.1,17.7,20.6,22.7,10.3,4.494,55.47925,8.3777,48.129000000000005,4.333333333333333,9.0,44.666666666666664,0.0,89.66666666666667,10.0,1031.6666666666667,98.0,3.0,12.666666666666666,1.0,,,,,,,,,,0.0
2022-03-18 07:10:00,7.2,17.7,21.3,22.7,10.4,4.485,55.387805,8.5208,48.089999999999996,4.388888888888889,9.166666666666666,45.111111111111114,0.0,89.27777777777777,10.0,1031.7777777777778,98.16666666666667,3.0,12.777777777777779,1.0,,,,,,,,,,0.0
2022-03-18 07:20:00,7.4,17.8,20.7,22.8,10.5,4.48,55.165544999999995,8.5651,48.028,4.444444444444445,9.333333333333334,45.55555555555556,0.0,88.88888888888889,10.0,1031.888888888889,98.33333333333333,3.0,12.88888888888889,1.0,,,,,,,,,,0.0
2022-03-18 07:30:00,7.4,17.8,21.0,22.9,10.5,4.483,55.51353,8.613,47.950599999999994,4.5,9.5,46.0,0.0,88.5,10.0,1032.0,98.5,3.0,13.0,1.0,,,,,,,,,,0.0
2022-03-18 07:40:00,7.5,18.0,21.3,23.0,10.6,4.498,56.156605,8.6828,47.9035,4.555555555555555,9.666666666666666,46.44444444444444,0.0,88.11111111111111,10.0,1032.111111111111,98.66666666666667,3.0,13.11111111111111,1.0,,,,,,,,,,0.0
2022-03-18 07:50:00,7.3,18.0,20.5,23.1,10.5,4.476,55.155175,8.7096,47.8774,4.611111111111111,9.833333333333334,46.888888888888886,0.0,87.72222222222223,10.0,1032.2222222222222,98.83333333333333,3.0,13.222222222222221,1.0,,,,,,,,,,0.0
2022-03-18 08:00:00,7.5,18.1,21.5,23.1,10.7,4.494,54.287009999999995,8.6969,47.8897,4.666666666666667,10.0,47.333333333333336,0.0,87.33333333333333,10.0,1032.3333333333333,99.0,3.0,13.333333333333334,1.0,,,,,,,,,,0.0
2022-03-18 08:10:00,7.7,18.1,20.6,23.1,10.8,4.501,54.368804999999995,8.654599999999999,47.9188,4.722222222222222,10.166666666666668,47.77777777777778,0.0,86.94444444444444,10.0,1032.4444444444443,99.16666666666667,3.0,13.444444444444445,1.0,,,,,,,,,,0.0
2022-03-18 08:20:00,7.8,18.2,21.5,23.2,11.0,4.458,53.727725,8.8241,47.9406,4.777777777777778,10.333333333333334,48.22222222222222,0.0,86.55555555555556,10.0,1032.5555555555557,99.33333333333333,3.0,13.555555555555555,1.0,,,,,,,,,,0.0
2022-03-18 08:30:00,7.9,18.3,20.7,23.2,11.1,4.489,52.533820000000006,8.8607,47.9406,4.833333333333333,10.5,48.666666666666664,0.0,86.16666666666667,10.0,1032.6666666666667,99.5,3.0,13.666666666666666,1.0,,,,,,,,,,0.0
2022-03-18 08:40:00,7.9,18.4,21.4,23.3,11.1,4.459,53.372915,8.7991,47.9145,4.888888888888889,10.666666666666668,49.111111111111114,0.0,85.77777777777777,10.0,1032.7777777777778,99.66666666666667,3.0,13.777777777777779,1.0,,,,,,,,,,0.0
2022-03-18 08:50:00,8.2,18.5,20.8,23.3,11.3,4.463,53.17799,8.772400000000001,47.9017,4.944444444444445,10.833333333333334,49.55555555555556,0.0,85.38888888888889,10.0,1032.888888888889,99.83333333333333,3.0,13.88888888888889,1.0,,,,,,,,,,0.0
2022-03-18 09:00:00,8.1,18.5,21.4,23.4,11.3,4.462,53.810855000000004,8.7967,47.9052,5.0,11.0,50.0,0.0,85.0,10.0,1033.0,100.0,3.0,14.0,1.0,,,,,,,,,,0.0
2022-03-18 09:10:00,8.0,18.5,20.6,23.4,11.2,4.474,54.42486,8.899,47.914300000000004,5.111111111111111,11.055555555555555,50.44444444444444,0.0,84.5,10.0,1032.9444444444443,100.0,3.0,14.055555555555555,1.0555555555555556,,,,,,,,,,0.0
2022-03-18 09:20:00,8.1,18.6,21.5,23.4,11.3,4.501,53.0604,8.877799999999999,47.904399999999995,5.222222222222222,11.11111111111111,50.888888888888886,0.0,84.0,10.0,1032.888888888889,100.0,3.0,14.11111111111111,1.1111111111111112,,,,,,,,,,0.0
2022-03-18 09:30:00,8.3,18.6,20.6,23.5,11.4,4.474,52.733345,8.9221,47.888099999999994,5.333333333333333,11.166666666666666,51.333333333333336,0.0,83.5,10.0,1032.8333333333333,100.0,3.0,14.166666666666666,1.1666666666666667,524.7102410210504,563.5463162667411,15.408625333592042,274.9372613334166,26.385801831039725,26.377179023092104,9.216067949352844,10.007640003435538,110.01863171308469,0.0
2022-03-18 09:40:00,8.1,18.6,21.5,23.5,11.3,4.514,53.18994,8.8433,47.891000000000005,5.444444444444445,11.222222222222221,51.77777777777778,0.0,83.0,10.0,1032.7777777777778,100.0,3.0,14.222222222222221,1.2222222222222223,519.0617641685749,562.1273075358073,16.653358073638657,270.14810996966173,26.38757674330372,26.345339127179592,9.02061891602931,10.00838177726767,107.101740039028,0.0
2022-03-18 09:50:00,8.2,18.6,20.7,23.5,11.4,4.481,54.497375,8.8196,47.906,5.555555555555555,11.277777777777779,52.22222222222222,0.0,82.5,10.0,1032.7222222222222,100.0,3.0,14.277777777777779,1.2777777777777777,521.7262026626762,556.8782192396844,17.55379528395874,240.13973302679545,26.38406871477763,26.303973261515303,8.786066949367523,10.00472146987915,108.44199413299562,0.0
2022-03-18 10:00:00,8.4,18.6,21.2,23.5,11.5,4.49,54.256600000000006,8.8074,47.9311,5.666666666666667,11.333333333333334,52.666666666666664,0.0,82.0,10.0,1032.6666666666667,100.0,3.0,14.333333333333334,1.3333333333333333,530.3897829182943,556.8324039924007,17.76775777353405,195.18782379021079,26.383025185267133,26.264321066538493,9.297469698588053,10.003909948666891,109.11605625152588,0.0
2022-03-18 10:10:00,8.3,18.6,21.1,23.5,11.4,4.515,55.074490000000004,8.7482,47.9382,5.777777777777778,11.38888888888889,53.111111111111114,0.0,81.5,10.0,1032.611111111111,100.0,3.0,14.38888888888889,1.3888888888888888,542.9935406213519,555.7281951904297,17.331089082949582,169.91770010651842,26.376694310506185,26.233979008992513,9.660283042589823,10.00571837425232,109.0417713546753,0.0
2022-03-18 10:20:00,8.1,18.6,20.7,23.6,11.4,4.498,54.659745,8.7146,47.9527,5.888888888888889,11.444444444444445,53.55555555555556,0.0,81.0,10.0,1032.5555555555557,100.0,3.0,14.444444444444445,1.4444444444444444,555.8694394938151,549.5001072324555,17.473065662384034,154.63105766296388,26.372341798146568,26.214898516337076,9.30927392721176,10.003652283350627,108.92133344014488,0.0
2022-03-18 10:30:00,8.5,18.8,21.5,23.6,11.6,4.473,54.64115,8.8301,47.964999999999996,6.0,11.5,54.0,0.0,80.5,10.0,1032.5,100.0,3.0,14.5,1.5,567.7493949662132,552.4837350709411,17.743138437378878,183.725130193678,26.37049224535624,26.205217739741006,9.524122788111368,10.002942256927492,109.05281627655029,0.0
2022-03-18 10:40:00,8.5,18.8,20.6,23.6,11.6,4.509,54.75756,9.0106,47.9538,6.111111111111111,11.555555555555555,54.44444444444444,0.0,80.0,10.0,1032.4444444444443,100.0,3.0,14.555555555555555,1.5555555555555556,627.146904703776,562.105517185255,17.56637937815176,310.8720143390375,26.367101990381876,26.21520934422811,9.728390426635743,10.00134002685547,113.09943585713704,0.0
2022-03-18 10:50:00,8.3,18.8,21.3,23.6,11.6,4.478,54.81314,9.0661,48.0642,6.222222222222222,11.61111111111111,54.888888888888886,0.0,79.5,10.0,1032.388888888889,100.0,3.0,14.61111111111111,1.6111111111111112,699.7474281819661,613.513037018173,17.636175912221272,370.37777114868163,26.38534032821655,26.39550960858663,9.682348643938699,9.99109530766805,134.20784465789797,0.0
2022-03-18 11:00:00,8.3,18.7,20.9,23.6,11.4,4.49,55.229945,9.008700000000001,48.3906,6.333333333333333,11.666666666666666,55.333333333333336,0.0,79.0,10.0,1032.3333333333333,100.0,3.0,14.666666666666666,1.6666666666666665,741.4052388088182,739.2103654532597,17.962614850351365,563.38163737324,26.412083752950032,26.90572388331095,10.42419682184855,9.987960319519043,178.6721523539225,0.0
2022-03-18 11:10:00,8.3,18.7,21.0,23.6,11.4,4.497,55.024789999999996,9.128400000000001,48.5586,6.444444444444445,11.722222222222221,55.77777777777778,0.0,78.5,10.0,1032.2777777777778,100.0,3.0,14.722222222222221,1.7222222222222223,769.6829612223307,913.513389078776,18.25779467469555,766.6525212898902,26.45286000887553,28.293993870417278,15.139230370521545,10.0051984389623,195.84737402598063,0.0
2022-03-18 11:20:00,8.3,18.8,21.3,23.6,11.5,4.507,53.403355,9.2578,48.6286,6.555555555555555,11.777777777777779,56.22222222222222,0.0,78.0,10.0,1032.2222222222222,100.0,3.0,14.777777777777779,1.7777777777777777,827.1176482943831,829.1137424582997,19.596368061701458,690.6237945556641,26.225830841064454,28.26056719462077,28.44078950564067,10.625744574864704,63.31437538146972,0.0
2022-03-18 11:30:00,8.1,18.8,20.6,23.8,11.4,4.545,52.444245,9.5182,48.6413,6.666666666666666,11.833333333333334,56.666666666666664,0.0,77.5,10.0,1032.1666666666667,100.0,3.0,14.833333333333334,1.8333333333333333,839.4856996663411,793.1818853759765,21.394280859844834,580.2699194999739,25.939985949198405,27.775026009877525,29.753594042460122,12.602366358439127,43.00054964701335,0.0
2022-03-18 11:40:00,8.5,18.9,21.5,23.9,11.6,4.532,53.321695,9.6039,48.592200000000005,6.777777777777778,11.88888888888889,57.111111111111114,0.0,77.0,10.0,1032.111111111111,100.0,3.0,14.88888888888889,1.8888888888888888,829.9171844482422,1002.0856965795058,22.71377161925795,441.2313840497551,25.91714959888135,28.304509274865275,24.119677551129445,13.91382722490925,116.72844325329625,0.0
2022-03-18 11:50:00,8.3,18.9,20.7,23.9,11.6,4.573,54.353719999999996,9.6989,48.5447,6.888888888888889,11.944444444444445,57.55555555555556,0.0,76.5,10.0,1032.0555555555557,100.0,3.0,14.944444444444445,1.9444444444444444,795.274883219401,1130.5512623754041,23.460345557530722,410.3601019795736,26.05180196126302,29.039429814020792,21.30942860921224,14.199050801595053,134.24066833496096,0.0
2022-03-18 12:00:00,8.5,18.9,21.3,23.8,11.7,4.557,53.977525,9.8985,48.4832,7.0,12.0,58.0,0.0,76.0,10.0,1032.0,100.0,3.0,15.0,2.0,715.452195392477,1202.162079264323,23.385660949588495,347.1183409222102,26.220021028518676,29.532914377848307,19.001857776641845,13.921691816647847,139.84073265075682,133.0
2022-03-18 12:10:00,8.5,19.0,20.9,23.9,11.7,4.528,51.48028000000001,10.276,48.4209,7.166666666666667,12.11111111111111,58.0,0.0,75.38888888888889,10.0,1031.9444444444443,99.05555555555556,3.0,15.166666666666666,2.0,662.5443370529701,1267.9602608235678,23.009331022036278,213.74940342488262,26.386963783899944,29.893400764465333,17.93480070590973,13.163279145558676,133.20555211385093,0.0
2022-03-18 12:20:00,8.6,19.1,21.0,23.9,11.8,4.568,51.386289999999995,10.5289,48.2876,7.333333333333333,12.222222222222221,58.0,0.0,74.77777777777777,10.0,1031.888888888889,98.11111111111111,3.0,15.333333333333334,2.0,642.4516256959412,721.3211556831448,22.534948638280234,142.74142141977944,25.957423741830944,27.23884748728262,33.89201776068089,12.642581020748548,11.24916034758091,0.0
2022-03-18 12:30:00,8.6,19.2,21.2,24.0,11.9,4.572,52.01627499999999,10.7134,48.1192,7.5,12.333333333333334,58.0,0.0,74.16666666666667,10.0,1031.8333333333333,97.16666666666667,3.0,15.5,2.0,623.9893947347006,535.2987576293946,22.240864520045996,90.46538692452813,25.15483519554138,26.179130398432413,38.081912218729656,14.655919799804687,1.000000238418579,0.0
2022-03-18 12:40:00,8.9,19.5,20.9,24.0,12.3,4.611,50.801305,11.027899999999999,47.967,7.666666666666667,12.444444444444445,58.0,0.0,73.55555555555556,10.0,1031.7777777777778,96.22222222222223,3.0,15.666666666666666,2.0,599.9270937022943,501.7147558032507,20.685855810521012,71.34003101435084,24.538240299224856,26.427696336110433,39.11135223388672,18.25526240984599,1.000000238418579,0.0
2022-03-18 12:50:00,9.1,19.6,20.8,24.2,12.4,4.607,50.746665,11.229099999999999,47.7433,7.833333333333333,12.555555555555555,58.0,0.0,72.94444444444444,10.0,1031.7222222222222,95.27777777777777,3.0,15.833333333333334,2.0,587.721269124349,475.0907481998137,20.500471079659327,57.72263601173789,23.71596308708191,27.054526157379154,40.099383722941084,22.42883092880249,1.000000238418579,0.0
2022-03-18 13:00:00,9.0,19.6,21.2,24.1,12.4,4.644,51.554629999999996,11.2728,47.6564,8.0,12.666666666666666,58.0,0.0,72.33333333333333,10.0,1031.6666666666667,94.33333333333333,3.0,16.0,2.0,572.0308301202182,465.26630167643236,21.094524337262083,43.66955623012478,23.39831750869751,27.748923473358154,41.9452575302124,25.349620685577392,1.000000238418579,0.0
2022-03-18 13:10:00,9.4,19.8,21.4,24.0,12.8,4.658,51.111534999999996,11.4989,47.6008,8.166666666666666,12.777777777777779,58.0,0.0,71.72222222222223,10.0,1031.611111111111,93.38888888888889,3.0,16.166666666666668,2.0,563.9220166015625,456.80817474716014,21.93620665550232,28.553795340855913,23.292848812739052,28.246034421920776,40.71949028015136,27.568331559499104,1.000000238418579,0.0
2022-03-18 13:20:00,9.7,19.9,21.3,24.0,13.1,4.642,50.80914,11.229000000000001,47.54600000000001,8.333333333333334,12.88888888888889,58.0,0.0,71.11111111111111,10.0,1031.5555555555557,92.44444444444444,3.0,16.333333333333332,2.0,540.6786817037648,466.9001841227214,22.6956821887776,21.30631236485842,23.071264232700152,28.57157413956809,41.87333208084107,29.507187552694546,1.000000238418579,0.0
2022-03-18 13:30:00,9.9,21.1,21.9,24.2,14.8,4.69,50.095595,11.3249,47.6203,8.5,13.0,58.0,0.0,70.5,10.0,1031.5,91.5,3.0,16.5,2.0,535.3847129313151,461.9554288035426,22.171070297047244,14.42259883446882,22.824166202545165,28.948850733439127,41.843599020640056,30.9095591767629,1.000000238418579,0.0
2022-03-18 13:40:00,10.0,20.0,21.2,23.9,13.4,4.724,49.86015,11.4025,47.6853,8.666666666666666,13.11111111111111,58.0,0.0,69.88888888888889,10.0,1031.4444444444443,90.55555555555556,3.0,16.666666666666668,2.0,517.1042217526491,474.8401123818584,20.946339132933964,8.867991782985838,22.684569203058878,29.364059629440312,40.73811777114868,32.7293624718984,1.000000238418579,0.0
2022-03-18 13:50:00,10.8,20.1,21.4,23.9,13.7,4.764,48.745940000000004,11.4489,47.72,8.833333333333334,13.222222222222221,58.0,0.0,69.27777777777777,10.0,1031.388888888889,89.61111111111111,3.0,16.833333333333332,2.0,501.75719114807833,492.59426839192713,20.100467654783174,7.538388765491334,23.204849807232787,29.557691457015647,34.36841646560841,33.88199461263452,1.000000238418579,0.0
2022-03-18 14:00:00,10.7,20.2,20.7,23.9,13.9,4.752,48.79078,11.3978,47.7336,9.0,13.333333333333334,58.0,0.0,68.66666666666667,10.0,1031.3333333333333,88.66666666666667,3.0,17.0,2.0,501.0877980164276,493.47509865596373,19.356770696640016,6.665298935572307,23.892430216471354,29.135166632334393,30.46281675338745,34.050952968597414,1.000000238418579,0.0
2022-03-18 14:10:00,10.6,20.0,19.4,23.8,13.7,4.674,48.423325,11.5092,47.7523,9.166666666666668,13.444444444444445,58.0,0.0,68.05555555555556,10.0,1031.2777777777778,87.72222222222223,3.0,17.166666666666668,2.0,539.2772770182291,493.8562278449398,18.773685846652015,14.782935523582717,24.406426232655843,28.497391907374066,27.707847820917767,33.1892771021525,1.000000238418579,0.0
2022-03-18 14:20:00,10.8,20.0,19.4,23.7,13.9,4.671,47.66131,11.5791,47.777300000000004,9.333333333333334,13.555555555555555,58.0,0.0,67.44444444444444,10.0,1031.2222222222222,86.77777777777777,3.0,17.333333333333332,2.0,554.9595594664826,489.50146573472296,18.518999751408895,16.765235500335695,24.819648078121034,27.86602221440461,25.41809194171496,30.84857382440298,1.1791081468264264,0.0
2022-03-18 14:30:00,10.5,19.8,19.3,23.6,13.7,4.64,47.56286,11.5604,47.7884,9.5,13.666666666666666,58.0,0.0,66.83333333333333,10.0,1031.1666666666667,85.83333333333333,3.0,17.5,2.0,547.5637145996094,490.0944126839473,18.199237570223836,16.706317245785126,25.115745042165123,27.3049378267924,24.3703982480367,28.687282718022665,14.283805762132008,0.0
2022-03-18 14:40:00,10.6,19.8,19.3,23.5,13.8,4.628,46.443754999999996,11.671800000000001,47.8084,9.666666666666668,13.777777777777779,58.0,0.0,66.22222222222223,10.0,1031.111111111111,84.88888888888889,3.0,17.666666666666668,2.0,528.7631355303183,489.6863782755534,17.98022750218709,29.519708137512207,25.35809234937032,26.84434138298035,22.5774067846934,26.1722708384196,30.896803102493287,0.0
2022-03-18 14:50:00,10.8,19.8,19.2,23.4,13.8,4.59,45.697424999999996,11.787299999999998,47.6071,9.833333333333334,13.88888888888889,58.0,0.0,65.61111111111111,10.0,1031.0555555555557,83.94444444444444,3.0,17.833333333333332,2.0,515.1938965861002,487.25071886084544,17.683952728907265,34.83500949223836,25.52854647480162,26.458463666075367,21.682612645855055,24.086148229211066,46.440511515342585,0.0
2022-03-18 15:00:00,11.1,19.7,19.2,23.4,13.9,4.561,43.55955,11.8968,47.2807,10.0,14.0,58.0,0.0,65.0,10.0,1031.0,83.0,3.0,18.0,2.0,503.1256389433762,486.6915027872721,16.90036251210897,40.160088469187414,25.66056372006734,26.116531753540038,20.736472409566243,22.08505494117737,59.836081924438474,0.0
2022-03-18 15:10:00,11.1,19.7,19.2,23.4,13.9,4.564,42.567015,11.7941,47.1202,9.944444444444445,14.055555555555555,58.22222222222222,0.0,65.22222222222223,10.0,1031.0,81.44444444444444,3.0555555555555554,18.166666666666668,1.9444444444444444,493.84749265473465,482.0335675680226,16.361119577089944,40.13540461858114,25.744325532913205,25.78730179468791,20.24298434575399,20.34810895284017,73.77368244171143,0.0
2022-03-18 15:20:00,11.2,19.7,19.2,23.4,14.0,4.565,42.17147,11.880700000000001,47.0553,9.88888888888889,14.11111111111111,58.44444444444444,0.0,65.44444444444444,10.0,1031.0,79.88888888888889,3.111111111111111,18.333333333333332,1.8888888888888888,493.30511739095056,476.07307879568515,15.555551704471394,46.949125548432775,25.78898955345154,25.492189375559487,19.889503895441695,18.991430292129515,79.45564882914225,0.0
2022-03-18 15:30:00,11.1,19.7,19.2,23.4,14.0,4.556,40.583585,11.932599999999999,47.0279,9.833333333333334,14.166666666666666,58.666666666666664,0.0,65.66666666666667,10.0,1031.0,78.33333333333333,3.1666666666666665,18.5,1.8333333333333333,485.95595072428387,472.4225771077474,15.406436608632404,42.016919498443606,25.842476948075376,25.245829728228898,19.414267865251013,18.046535850783524,91.99434114079017,0.0
2022-03-18 15:40:00,11.2,19.8,19.2,23.4,14.0,4.576,38.703199999999995,12.022400000000001,47.0024,9.777777777777779,14.222222222222221,58.888888888888886,0.0,65.88888888888889,10.0,1031.0,76.77777777777777,3.2222222222222223,18.666666666666668,1.7777777777777777,475.5152600132734,467.4067086406138,15.053144181569417,41.41155818303426,25.864671955108644,25.00830810228984,20.064551296234132,17.171042912801106,98.1290270201365,0.0
2022-03-18 15:50:00,11.1,19.7,19.2,23.3,14.0,4.57,37.880135,12.0066,46.980599999999995,9.722222222222221,14.277777777777779,59.111111111111114,0.0,66.11111111111111,10.0,1031.0,75.22222222222223,3.2777777777777777,18.833333333333332,1.7222222222222223,468.2729062310581,487.07679719420685,14.831805913327106,36.471256299638476,24.883520380655927,24.643534936904906,28.923337548573812,17.29032908439636,72.96493877410889,0.0
