,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-18 16:00:00,11.4,19.8,19.3,23.3,14.2,4.591,35.973505,11.964,46.9534,9.666666666666666,14.333333333333334,59.333333333333336,0.0,66.33333333333333,10.0,1031.0,73.66666666666667,3.3333333333333335,19.0,1.6666666666666667,461.08994679768887,519.3681864420573,14.302212958335875,40.15852827707927,24.123687944412232,24.921615241368613,29.88620743433634,19.484220685958864,202.09793755849202,0.0
2022-03-18 16:10:00,11.5,19.8,19.3,23.3,14.3,4.561,35.71398,11.8432,46.93,9.61111111111111,14.38888888888889,59.55555555555556,0.0,66.55555555555556,10.0,1031.0,72.11111111111111,3.388888888888889,19.166666666666668,1.6111111111111112,457.4716713811064,516.6131710359421,13.767262290884545,43.518004841131,23.507158523279394,25.368231008658974,29.955000385834,22.080840066327887,173.62901506865768,0.0
2022-03-18 16:20:00,11.3,19.7,19.2,23.2,14.1,4.574,34.805685,11.8217,46.8759,9.555555555555555,14.444444444444445,59.77777777777778,0.0,66.77777777777777,10.0,1031.0,70.55555555555556,3.4444444444444446,19.333333333333332,1.5555555555555556,454.86283884684246,567.3712348394284,12.923766711552938,58.72269496917725,23.142134040196737,25.97495817184448,29.467057164510088,24.2935574054718,340.96616175333656,0.0
2022-03-18 16:30:00,11.5,19.7,19.2,23.2,14.3,4.551,34.422865,11.7721,46.8622,9.5,14.5,60.0,0.0,67.0,10.0,1031.0,69.0,3.5,19.5,1.5,450.5623870919765,593.6123639477258,12.691496855417887,62.2800098546346,23.036899817784626,26.460485944747926,29.524155921936035,25.536849908828735,434.24568644205726,0.0
2022-03-18 16:40:00,11.7,19.7,19.2,23.2,14.3,4.532,33.17473,11.7533,46.8589,9.444444444444445,14.555555555555555,60.22222222222222,0.0,67.22222222222223,10.0,1031.0,67.44444444444444,3.5555555555555554,19.666666666666668,1.4444444444444444,450.0310403442383,609.6194562398975,12.30719065054662,55.013256472248145,22.964415747701786,26.66578581443614,28.583910096432525,27.068433838698827,465.2030238161249,0.0
2022-03-18 16:50:00,11.5,19.6,19.1,23.1,14.2,4.564,31.85524,11.6706,47.1777,9.38888888888889,14.61111111111111,60.44444444444444,0.0,67.44444444444444,10.0,1031.0,65.88888888888889,3.611111111111111,19.833333333333332,1.3888888888888888,446.38536718960466,587.6596402994792,11.746958785057068,50.51506263097127,22.78504659016927,26.635114622116088,28.224611447652183,27.864986600875852,424.32424563090007,0.0
2022-03-18 17:00:00,11.7,19.6,19.1,23.1,14.4,4.556,31.185975000000003,11.6615,47.4493,9.333333333333334,14.666666666666666,60.666666666666664,0.0,67.66666666666667,10.0,1031.0,64.33333333333333,3.6666666666666665,20.0,1.3333333333333335,439.09578658531456,576.2447054667857,11.550494718282236,54.04138224736446,22.40965667298958,26.484162543237545,27.32695700063544,27.759574293147374,296.2751394024003,0.0
2022-03-18 17:10:00,11.5,19.6,19.1,23.1,14.2,4.565,30.690615,11.5885,47.5702,9.277777777777779,14.722222222222221,60.888888888888886,0.0,67.88888888888889,10.0,1031.0,62.77777777777778,3.7222222222222223,20.166666666666668,1.2777777777777777,442.0619831935839,550.0491954022989,10.934683577219644,60.73133742014568,21.99206950187683,26.435009724299114,28.004457852045697,27.967394739786783,206.3026085662842,0.0
2022-03-18 17:20:00,11.7,19.5,19.0,23.0,14.2,4.544,31.174355000000002,11.4598,47.631,9.222222222222221,14.777777777777779,61.111111111111114,0.0,68.11111111111111,10.0,1031.0,61.22222222222222,3.7777777777777777,20.333333333333332,1.2222222222222223,437.8918769327799,508.5465068562826,10.939449736869943,67.49394918786604,21.346529682073218,26.541680164714318,28.731954271079456,29.394281130968512,93.85262080796021,0.0
2022-03-18 17:30:00,11.6,19.5,19.0,22.9,14.2,4.553,31.228915,11.378,47.6503,9.166666666666666,14.833333333333334,61.333333333333336,0.0,68.33333333333333,10.0,1031.0,59.66666666666667,3.833333333333333,20.5,1.1666666666666667,439.43146280222925,507.2161316724755,10.617100162506103,74.50092971801757,20.919949423472087,26.96650774637858,28.077535082499185,32.83246001243592,72.46229076226552,0.0
2022-03-18 17:40:00,11.4,19.4,19.0,22.9,14.1,4.553,30.77378,11.241200000000001,47.6759,9.11111111111111,14.88888888888889,61.55555555555556,0.0,68.55555555555556,10.0,1031.0,58.111111111111114,3.888888888888889,20.666666666666668,1.1111111111111112,435.9637642415365,556.8792175292969,10.843686731710273,80.4141277681771,20.747082188924157,27.550782384872434,26.766671495437624,36.12487689971924,264.774383837382,0.0
2022-03-18 17:50:00,11.5,19.5,19.0,22.9,14.1,4.638,31.173180000000002,11.194700000000001,47.7097,9.055555555555555,14.944444444444445,61.77777777777778,0.0,68.77777777777777,10.0,1031.0,56.55555555555556,3.9444444444444446,20.833333333333332,1.0555555555555556,432.2957271146226,755.130529048525,10.665007926623026,85.1123529434204,21.617985334881283,28.630336203925356,22.020112001882435,30.886158237888317,879.459939714852,0.0
2022-03-18 18:00:00,11.4,19.5,19.0,22.9,14.1,4.675,31.182695000000002,11.1434,47.7456,9.0,15.0,62.0,0.0,69.0,10.0,1031.0,55.0,4.0,21.0,1.0,428.51075815836583,900.6335865310142,10.646453272151408,91.74694607513773,22.30323566754659,29.161315339406332,20.316650285720822,21.148224627176923,1336.9565962727863,0.0
2022-03-18 18:10:00,11.3,19.5,19.0,22.8,14.1,4.657,31.686145,11.0426,47.767900000000004,8.833333333333334,15.055555555555555,62.27777777777778,0.0,69.16666666666667,10.0,1031.0555555555557,53.166666666666664,3.888888888888889,21.38888888888889,1.0,430.87586517333983,1014.6181522623698,10.426199207305908,97.76250673929852,22.830190159479777,29.380799239476524,19.25881590207418,15.375510238011676,1532.6551106770833,0.0
2022-03-18 18:20:00,11.4,19.4,18.9,22.8,14.1,4.681,32.160255,10.8052,47.744299999999996,8.666666666666666,15.11111111111111,62.55555555555556,0.0,69.33333333333333,10.0,1031.111111111111,51.333333333333336,3.7777777777777777,21.77777777777778,1.0,433.6568092398808,955.7720980168485,10.44036083450425,104.29210926573155,23.19488505460448,28.91261937448534,19.46675200085182,12.423307249155423,1127.2015723776954,0.0
2022-03-18 18:30:00,11.4,19.6,19.1,22.8,14.2,4.74,32.55898,10.7476,47.7815,8.5,15.166666666666666,62.833333333333336,0.0,69.5,10.0,1031.1666666666667,49.5,3.6666666666666665,22.166666666666668,1.0,431.52181722005207,876.0902384440103,10.620924990971883,106.28746334075927,23.48061244646708,28.039119447072345,17.910413831075033,11.219330115318298,847.0700833129882,0.0
2022-03-18 18:40:00,11.4,19.6,19.1,22.8,14.2,4.79,32.485699999999994,10.664399999999999,47.8063,8.333333333333334,15.222222222222221,63.111111111111114,0.0,69.66666666666667,10.0,1031.2222222222222,47.666666666666664,3.5555555555555554,22.555555555555557,1.0,428.6233348732433,872.7576099965763,10.674811589219477,107.59085331307968,23.768483854929606,27.40058327674866,16.183859578768413,10.250551608403523,816.3816413370769,0.0
2022-03-18 18:50:00,11.0,19.6,19.1,22.8,14.1,4.822,32.301945,10.5528,47.771100000000004,8.166666666666666,15.277777777777779,63.388888888888886,0.0,69.83333333333333,10.0,1031.2777777777778,45.833333333333336,3.4444444444444446,22.944444444444443,1.0,429.9619111124674,884.9271868265087,10.803268932434126,108.7459760659428,24.063280280431112,26.994022827148438,14.827826031049094,9.343844108581543,740.7594536336263,0.0
2022-03-18 19:00:00,11.2,19.7,19.2,22.7,14.3,4.845,31.96875,10.5339,47.8492,8.0,15.333333333333334,63.666666666666664,0.0,70.0,10.0,1031.3333333333333,44.0,3.3333333333333335,23.333333333333332,1.0,429.8597004331392,864.7316064453125,10.912882091204326,107.89814759572346,24.27136389414469,26.571159143447876,14.34439320087433,8.402282998561859,640.6034943644206,0.0
2022-03-18 19:10:00,10.9,19.6,19.1,22.7,14.0,4.861,31.13245,10.4929,47.8854,7.833333333333333,15.38888888888889,63.94444444444444,0.0,70.16666666666667,10.0,1031.388888888889,42.166666666666664,3.2222222222222223,23.72222222222222,1.0,423.85520395914716,839.9748089599609,10.846757568208512,109.2702125512678,24.43590212504069,26.154118220011394,14.211398922602337,7.5985963002840675,558.826928914388,0.0
2022-03-18 19:20:00,10.9,19.6,19.1,22.7,14.0,4.902,30.980830000000005,10.3558,47.9298,7.666666666666666,15.444444444444445,64.22222222222223,0.0,70.33333333333333,10.0,1031.4444444444443,40.33333333333333,3.111111111111111,24.11111111111111,1.0,419.0544055175781,811.4766042845276,10.917681498527527,108.08009728749593,24.57458470344543,25.74868309020996,13.49669266541799,6.9658687369028724,501.29842641194665,0.0
2022-03-18 19:30:00,10.4,19.5,19.0,22.7,13.7,4.892,32.322195,10.284600000000001,47.9688,7.5,15.5,64.5,0.0,70.5,10.0,1031.5,38.5,3.0,24.5,1.0,411.6394816536739,788.8377882893881,11.002549109943843,105.33130523509226,24.688380123774213,25.4248862584432,13.152348438898722,6.446847542126973,447.69722167968746,0.0
2022-03-18 19:40:00,10.5,19.5,19.0,22.7,13.8,4.879,30.760025000000002,10.1242,47.9875,7.333333333333333,15.555555555555555,64.77777777777777,0.0,70.66666666666667,10.0,1031.5555555555557,36.66666666666667,2.888888888888889,24.88888888888889,1.0,412.60247978122754,762.5713131889255,11.388803679067536,109.22046519155556,24.771223389307657,25.141845874786377,12.619614602724711,6.050484432379404,395.64275858561194,0.0
2022-03-18 19:50:00,10.6,19.5,19.0,22.7,13.8,4.896,30.710435,9.9336,48.001999999999995,7.166666666666666,15.61111111111111,65.05555555555556,0.0,70.83333333333333,10.0,1031.611111111111,34.83333333333333,2.7777777777777777,25.27777777777778,1.0,412.81520975748697,748.0817462158203,11.071981260035672,110.44028659173998,24.83936882972717,24.911507059733076,12.520245577494304,5.737189998626709,343.65851089477536,0.0
2022-03-18 20:00:00,10.5,19.3,18.8,22.7,13.6,4.85,31.65333,9.579699999999999,48.0175,7.0,15.666666666666666,65.33333333333333,0.0,71.0,10.0,1031.6666666666667,33.0,2.666666666666667,25.666666666666668,1.0,416.64178603950586,736.2873099701981,10.931457901000977,112.47363271077475,24.895180578932248,24.736383783749943,12.234147782541266,5.506680449994944,305.4200763844636,0.0
2022-03-18 20:10:00,10.4,19.3,18.8,22.6,13.5,4.794,31.290895,9.6664,48.0887,6.833333333333333,15.722222222222221,65.61111111111111,0.0,71.16666666666667,10.0,1031.7222222222222,31.166666666666664,2.5555555555555554,26.055555555555557,1.0,415.3156418863932,716.8824996632543,11.175547022819519,110.04710388183594,24.933751309712726,24.599005184173585,11.827401007016501,5.349274048010509,265.9100228118897,0.0
2022-03-18 20:20:00,10.0,19.1,18.6,22.6,13.2,4.78,30.472895,9.6402,48.1301,6.666666666666666,15.777777777777779,65.88888888888889,0.0,71.33333333333333,10.0,1031.7777777777778,29.333333333333332,2.4444444444444446,26.444444444444443,1.0,417.6173316762639,711.5319600423177,11.121684578286725,108.69967273216464,24.96701807975769,24.490319929122926,11.699560753504436,5.258039523760478,237.9817682902018,0.0
2022-03-18 20:30:00,10.3,19.1,18.6,22.5,13.3,4.713,29.87038,9.6348,48.1462,6.5,15.833333333333334,66.16666666666667,0.0,71.5,10.0,1031.8333333333333,27.5,2.3333333333333335,26.833333333333332,1.0,418.6936430867513,694.1862373018813,10.867856308295902,107.52397016643803,24.993016095403895,24.3813838978137,11.7987845652521,5.2024449955406835,201.9853358726717,0.0
2022-03-18 20:40:00,9.9,18.9,18.4,22.5,13.0,4.716,30.168975,9.5437,48.124900000000004,6.333333333333333,15.88888888888889,66.44444444444444,0.0,71.66666666666667,10.0,1031.888888888889,25.666666666666664,2.2222222222222223,27.22222222222222,1.0,419.31204306766904,676.3029342967067,10.981999761263529,108.51152755737306,25.01903755823771,24.27376454671224,11.590125118891399,5.1811177166302995,175.9440751393636,0.0
2022-03-18 20:50:00,10.2,19.0,18.5,22.5,13.2,4.702,29.952859999999998,9.5342,48.0461,6.166666666666666,15.944444444444445,66.72222222222223,0.0,71.83333333333333,10.0,1031.9444444444443,23.833333333333332,2.111111111111111,27.61111111111111,1.0,418.44508982340494,662.0438262939454,10.996562795962317,109.13506207891778,25.048536030451455,24.175548563003538,11.32354737440745,5.201967759927114,149.27608830769856,0.0
2022-03-18 21:00:00,9.6,18.9,18.9,22.5,12.9,4.697,29.412695000000003,9.3192,48.1154,6.0,16.0,67.0,0.0,72.0,10.0,1032.0,22.0,2.0,28.0,1.0,420.87473370782266,652.0590079612293,11.060747519832546,110.83195761319607,25.060950593247924,24.081439771382822,11.394526654367393,5.252423412732485,129.58678893568828,0.0
2022-03-18 21:10:00,9.7,18.7,19.0,22.4,12.7,4.675,29.401495,9.1951,48.1676,5.888888888888889,15.944444444444445,66.83333333333333,0.0,72.5,10.0,1032.111111111111,21.444444444444443,1.9444444444444444,28.055555555555557,1.0,424.61559071858727,639.7773815917969,11.131525713117783,109.23854194016106,25.07292047818502,24.0176745001475,11.094787886937459,5.310764787991841,117.8565481185913,0.0
2022-03-18 21:20:00,9.5,18.7,18.9,22.4,12.7,4.623,29.333634999999997,8.8667,48.1924,5.777777777777778,15.88888888888889,66.66666666666667,0.0,73.0,10.0,1032.2222222222222,20.88888888888889,1.8888888888888888,28.11111111111111,1.0,424.09982307872554,630.1338798926342,10.885101613648192,109.68854348780744,25.078596862911503,23.954843543101166,11.150940053233992,5.381680057008388,106.04732065125374,0.0
2022-03-18 21:30:00,9.7,18.6,18.8,22.4,12.6,4.63,29.186470000000003,8.1844,48.1961,5.666666666666667,15.833333333333334,66.5,0.0,73.5,10.0,1032.3333333333333,20.333333333333332,1.8333333333333333,28.166666666666668,1.0,423.20661610921223,621.9846316493242,10.49378771954337,110.15353885823052,25.084109497070312,23.893998616536457,11.17542766571045,5.480370500087738,105.84841899871826,0.0
2022-03-18 21:40:00,9.6,18.6,18.9,22.4,12.7,4.635,29.665615000000003,8.3332,48.2976,5.555555555555555,15.777777777777779,66.33333333333333,0.0,74.0,10.0,1032.4444444444443,19.77777777777778,1.7777777777777777,28.22222222222222,1.0,417.1740570980379,613.9075461832683,10.860393271796449,106.62288464195983,25.101790583928427,23.829941987991333,10.835319267908734,5.600576833883921,108.33013744354248,0.0
2022-03-18 21:50:00,9.6,18.5,18.7,22.4,12.5,4.632,30.2892,8.4961,48.4033,5.444444444444445,15.722222222222221,66.16666666666667,0.0,74.5,10.0,1032.5555555555557,19.22222222222222,1.7222222222222223,28.27777777777778,1.0,418.69080617268884,600.9398783365885,10.551109823641804,109.56270138627391,25.109128087361654,23.77680698076884,10.943043379783632,5.7146573082606,107.75294473012289,0.0
2022-03-18 22:00:00,9.6,18.5,18.8,22.4,12.5,4.594,30.332434999999997,8.5604,48.446600000000004,5.333333333333333,15.666666666666666,66.0,0.0,75.0,10.0,1032.6666666666667,18.666666666666668,1.6666666666666667,28.333333333333332,1.0,418.72857677591253,597.1685235595703,10.896080179807157,113.12470900627179,25.118169997317644,23.742651970857956,10.742997144224955,5.825854495568464,108.34923154583085,0.0
2022-03-18 22:10:00,9.3,18.4,19.0,22.4,12.2,4.606,30.420915,8.516499999999999,48.449400000000004,5.222222222222222,15.61111111111111,65.83333333333333,0.0,75.5,10.0,1032.7777777777778,18.11111111111111,1.6111111111111112,28.38888888888889,1.0,412.86219268798834,588.6543374247934,10.770014612445724,110.36291425909698,25.11785024325053,23.711683616638183,10.905490810076396,5.951893733342489,107.0752591451009,0.0
2022-03-18 22:20:00,9.3,18.4,19.2,22.4,12.2,4.599,31.315875,8.425,48.4155,5.111111111111111,15.555555555555555,65.66666666666667,0.0,76.0,10.0,1032.888888888889,17.555555555555557,1.5555555555555556,28.444444444444443,1.0,414.6393414587263,584.9672607421875,10.539852624478312,111.80780127487614,25.12483132362366,23.683542613983157,10.645400061607361,6.110677162806193,111.35726921081543,0.0
2022-03-18 22:30:00,8.7,18.2,19.1,22.4,11.9,4.604,32.485195,8.3898,48.42,5.0,15.5,65.5,0.0,76.5,10.0,1033.0,17.0,1.5,28.5,1.0,413.31976114908855,574.7316929538771,10.883770350359255,109.23595080704338,25.138536202166716,23.656019498588,10.570842377668047,6.286483898028142,106.3499427476441,0.0
2022-03-18 22:40:00,8.5,18.2,18.6,22.4,11.7,4.598,31.356275,7.6896,48.386,4.888888888888889,15.444444444444445,65.33333333333333,0.0,77.0,10.0,1033.111111111111,16.444444444444443,1.4444444444444444,28.555555555555557,1.0,413.65531118107936,568.0441715845568,11.07165422598521,111.9022232691447,25.136132335662843,23.621045732498168,10.465528084437052,6.458562984466553,111.61482926686605,0.0
2022-03-18 22:50:00,8.5,18.1,19.0,22.4,11.6,4.595,31.369905,7.1801,48.1365,4.777777777777778,15.38888888888889,65.16666666666667,0.0,77.5,10.0,1033.2222222222222,15.88888888888889,1.3888888888888888,28.61111111111111,1.0,410.49028198242183,562.0479543611373,10.816792805262205,110.96234648106463,25.13345431645711,23.608247944513955,10.52282707532247,6.606520570119223,111.33750281016032,0.0
2022-03-18 23:00:00,8.3,18.0,18.7,22.3,11.4,4.601,32.66527,7.5984,48.396100000000004,4.666666666666667,15.333333333333334,65.0,0.0,78.0,10.0,1033.3333333333333,15.333333333333334,1.3333333333333335,28.666666666666668,1.0,413.2516525268555,555.9923864255006,11.050683098108756,111.30073224536443,25.131523440678915,23.593774814605712,10.890166416168212,6.74856026728948,105.5055739212036,0.0
2022-03-18 23:10:00,8.5,18.0,18.6,22.3,11.5,4.589,34.176955,7.5165999999999995,48.5587,4.555555555555555,15.277777777777779,64.83333333333333,0.0,78.5,10.0,1033.4444444444443,14.777777777777779,1.2777777777777777,28.72222222222222,1.0,414.260526936849,554.4886132672189,10.972022633552552,111.16242646535238,25.126194355366593,23.58382547276168,10.661135433218572,6.91929983140385,106.27559770875057,0.0
2022-03-18 23:20:00,8.2,18.0,19.2,22.3,11.5,4.561,32.300110000000004,6.8486,48.5782,4.444444444444445,15.222222222222221,64.66666666666667,0.0,79.0,10.0,1033.5555555555557,14.222222222222223,1.2222222222222223,28.77777777777778,1.0,416.410912475586,548.8733825683594,11.38597306170706,112.45437466831531,25.123009373346967,23.575643946329755,10.616345262527465,7.151383728981019,107.93265894571941,0.0
2022-03-18 23:30:00,8.5,18.0,19.1,22.3,11.5,4.586,33.295735,6.8825,48.638999999999996,4.333333333333334,15.166666666666666,64.5,0.0,79.5,10.0,1033.6666666666667,13.666666666666668,1.1666666666666667,28.833333333333332,1.0,421.4218804370398,544.4849242953596,11.152942922721476,110.766044559371,25.116809463500978,23.5661803150177,10.521950577100117,7.424292165438334,112.55811167399088,0.0
2022-03-18 23:40:00,7.9,17.9,18.6,22.3,11.2,4.572,33.347805,6.8584000000000005,48.6893,4.222222222222222,15.11111111111111,64.33333333333333,0.0,80.0,10.0,1033.7777777777778,13.111111111111112,1.1111111111111112,28.88888888888889,1.0,423.8234029695357,539.2607985432943,11.048661034363137,110.55901190073477,25.118514947891235,23.546141516367594,10.827490579287211,7.690485436916352,108.10879912058513,0.0
2022-03-18 23:50:00,8.2,17.9,19.5,22.3,11.2,4.58,32.595715,6.8708,48.7581,4.111111111111111,15.055555555555555,64.16666666666667,0.0,80.5,10.0,1033.888888888889,12.555555555555557,1.0555555555555556,28.944444444444443,1.0,424.445986766596,533.1372447678139,10.922165558486334,109.12870883251988,25.117053771045924,23.52120457072716,10.726423710025637,7.9607050595849245,106.69980999165337,0.0
2022-03-19 00:00:00,7.5,17.7,18.6,22.3,10.7,4.574,32.53313,6.8554,48.7762,4.0,15.0,64.0,0.0,81.0,10.0,1034.0,12.0,1.0,29.0,1.0,424.27907684326175,531.8642432763111,11.149901836713155,110.69161388397217,25.114113381703696,23.492928390502932,10.46580636660258,8.226961340904236,107.5838738123576,0.0
2022-03-19 00:10:00,7.7,17.8,18.8,22.3,10.9,4.589,32.4581,6.6203,48.7718,3.888888888888889,14.833333333333334,63.833333333333336,0.0,81.27777777777777,10.0,1034.0555555555557,12.722222222222221,0.9444444444444444,28.61111111111111,1.0,421.7469689099542,525.7713354492187,10.811143258574319,107.38165913210078,25.117629619425973,23.45730868140183,10.754324885007351,8.484730064639937,110.59866747128763,0.0
2022-03-19 00:20:00,6.7,17.4,19.4,22.3,10.2,4.579,30.88295,6.797,48.7706,3.7777777777777777,14.666666666666666,63.666666666666664,0.0,81.55555555555556,10.0,1034.111111111111,13.444444444444445,0.8888888888888888,28.22222222222222,1.0,424.17918601551276,522.8351413279566,10.585736433853537,108.48948796590169,25.11943832397461,23.41416858673096,10.427175378799438,8.747240975697835,108.43799742380777,0.0
2022-03-19 00:30:00,7.3,17.6,18.8,22.2,10.6,4.585,29.25824,6.7343,48.7611,3.6666666666666665,14.5,63.5,0.0,81.83333333333333,10.0,1034.1666666666667,14.166666666666666,0.8333333333333334,27.833333333333332,1.0,421.7284945608556,519.2929014008621,10.656914099057516,109.6554722849528,25.11231406853024,23.356059567402987,9.941701566809314,9.02339352637361,109.11041259765625,0.0
2022-03-19 00:40:00,7.0,17.5,18.6,22.2,10.3,4.568,27.275389999999998,6.4962,48.768,3.5555555555555554,14.333333333333334,63.333333333333336,0.0,82.11111111111111,10.0,1034.2222222222222,14.88888888888889,0.7777777777777778,27.444444444444443,1.0,422.7901180013021,518.6657433590943,10.239287755691398,108.91915155184472,25.10875498453776,23.303954524993895,9.889768632253011,9.319035700162251,111.292487449646,0.0
2022-03-19 00:50:00,7.2,17.5,19.5,22.2,10.4,4.542,27.00254,6.2419,48.6511,3.4444444444444446,14.166666666666666,63.166666666666664,0.0,82.38888888888889,10.0,1034.2777777777778,15.61111111111111,0.7222222222222222,27.055555555555557,1.0,424.9208496374372,521.9608180184199,10.046212877095755,106.015662370671,25.11451400147993,23.23527929564654,10.022602377072566,9.61743469329877,104.84960832024699,0.0
2022-03-19 01:00:00,6.7,17.3,18.9,22.2,10.1,4.516,26.349945,6.131600000000001,48.321,3.3333333333333335,14.0,63.0,0.0,82.66666666666667,10.0,1034.3333333333333,16.333333333333332,0.6666666666666667,26.666666666666668,1.0,426.158960164388,513.0679019165038,9.776265340524878,108.89025210666118,25.115718526840208,23.168945185343425,9.608260758717854,9.795690382321675,111.58905480702717,0.0
2022-03-19 01:10:00,6.9,17.4,18.4,22.2,10.1,4.5,25.820455,6.498900000000001,48.189,3.2222222222222223,13.833333333333334,62.833333333333336,0.0,82.94444444444444,10.0,1034.388888888889,17.055555555555557,0.6111111111111112,26.27777777777778,1.0,430.3361564688847,513.8209041341146,9.755520071148199,110.18892992267502,25.12354361237779,23.10473450100355,9.63662637799473,9.918779345313034,108.68412432352702,0.0
2022-03-19 01:20:00,7.3,17.4,19.1,22.2,10.2,4.54,24.40523,6.972700000000001,48.1168,3.111111111111111,13.666666666666666,62.666666666666664,0.0,83.22222222222223,10.0,1034.4444444444443,17.77777777777778,0.5555555555555556,25.88888888888889,1.0,427.29599599202476,508.71640693050693,9.434392365062305,107.99087894935391,25.130350319544476,23.033856496810916,9.553161471684774,10.053605702718098,105.42921106974283,0.0
2022-03-19 01:30:00,7.1,17.5,19.4,22.2,10.4,4.536,24.41515,6.8245000000000005,48.010000000000005,3.0,13.5,62.5,0.0,83.5,10.0,1034.5,18.5,0.5,25.5,1.0,422.00564340876434,504.2265462239583,9.572922333620362,110.09475300503316,25.13433985710144,22.95575215021769,9.418279671669007,10.058920586903891,108.50892051696776,0.0
2022-03-19 01:40:00,6.6,17.4,18.6,22.2,10.2,4.512,24.14516,6.8214,47.9478,2.888888888888889,13.333333333333334,62.333333333333336,0.0,83.77777777777777,10.0,1034.5555555555557,19.22222222222222,0.4444444444444444,25.11111111111111,1.0,424.84950174967446,500.1566286354503,9.36516775925954,110.08629680633544,25.133118472234003,22.891370550522023,9.456991367205388,10.03094192467167,107.8362975406108,0.0
2022-03-19 01:50:00,7.1,17.4,18.6,22.2,10.3,4.535,24.0773,6.4505,47.9031,2.7777777777777777,13.166666666666666,62.166666666666664,0.0,84.05555555555556,10.0,1034.611111111111,19.944444444444443,0.38888888888888895,24.72222222222222,1.0,428.41057563869435,496.5341641621206,9.27701956940236,109.63152295947748,25.12711662610372,22.852271416982013,9.440937661329906,10.015134358406067,113.60501355489096,0.0
2022-03-19 02:00:00,7.1,17.3,19.2,22.2,10.1,4.549,24.212235,5.9315,47.9522,2.666666666666667,13.0,62.0,0.0,84.33333333333333,10.0,1034.6666666666667,20.666666666666664,0.33333333333333337,24.333333333333332,1.0,429.08227620442705,491.90050028483074,9.471371081292967,109.88960882305426,25.123007386525472,22.81131048520406,9.204201418558757,10.013086857795715,104.3127213160197,0.0
2022-03-19 02:10:00,6.7,17.3,19.4,22.2,10.1,4.508,27.73383,6.4566,48.3706,2.5555555555555554,12.833333333333332,61.833333333333336,0.0,84.61111111111111,10.0,1034.7222222222222,21.38888888888889,0.2777777777777778,23.944444444444443,1.0,425.5719783528646,494.18669232247896,9.24239669017199,109.35881551710227,25.11287764931803,22.779502209108426,9.335028120824846,10.007078983985771,112.22518533372609,0.0
2022-03-19 02:20:00,6.8,17.3,18.6,22.2,10.0,4.519,25.51585,6.8378,48.5924,2.4444444444444446,12.666666666666666,61.666666666666664,0.0,84.88888888888889,10.0,1034.7777777777778,22.11111111111111,0.2222222222222222,23.555555555555557,1.0,424.2626360066732,492.78866953181125,9.214683447180494,110.00502362008822,25.113332824707033,22.75234840075175,9.166453620592753,10.000994462966919,111.87771994272869,0.0
2022-03-19 02:30:00,6.3,17.2,18.7,22.2,9.8,4.536,24.42343,6.9301,48.6257,2.3333333333333335,12.5,61.5,0.0,85.16666666666667,10.0,1034.8333333333333,22.833333333333336,0.16666666666666674,23.166666666666668,1.0,423.0701332495679,491.4941681714989,9.331712261835735,106.54131861368815,25.11337270219447,22.72575418951821,8.935652020502898,9.994922517652565,109.08842522917493,0.0
2022-03-19 02:40:00,6.3,17.1,19.4,22.2,9.7,4.508,24.00336,6.891299999999999,48.5985,2.2222222222222223,12.333333333333332,61.333333333333336,0.0,85.44444444444444,10.0,1034.888888888889,23.555555555555557,0.11111111111111116,22.77777777777778,1.0,428.0335726928711,488.3991932380062,9.194139961468972,110.4365126052684,25.11292748451233,22.702107133865358,8.808447455565135,9.990328291257223,107.80185273488362,0.0
2022-03-19 02:50:00,6.6,17.1,18.9,22.2,9.8,4.517,23.7738,6.843299999999999,48.5434,2.111111111111111,12.166666666666666,61.166666666666664,0.0,85.72222222222223,10.0,1034.9444444444443,24.27777777777778,0.05555555555555558,22.38888888888889,1.0,428.86914146335647,486.51900502522784,9.213429030159773,109.91979757664566,25.114722280232918,22.67031636970865,8.961208328055797,9.990082394740003,107.18506539748887,0.0
2022-03-19 03:00:00,6.5,17.0,18.4,22.1,9.6,4.525,23.48886818181818,6.800272727272727,48.52036363636364,2.0,12.0,61.0,0.0,86.0,10.0,1035.0,25.0,0.0,22.0,1.0,429.0244358317057,484.1515614792396,9.090031219821864,109.99182690421067,25.115166844728975,22.629376267524762,8.891370102456735,9.990316171673058,110.50095048872092,0.0
2022-03-19 03:10:00,6.3,17.0,19.3,22.1,9.6,4.531,23.581049999999998,6.802,48.498599999999996,2.0,11.666666666666666,60.888888888888886,0.0,86.11111111111111,10.0,1035.0,25.0,0.0,21.38888888888889,1.0555555555555556,428.8248984396047,483.44302260124823,9.11322511434555,110.03386642456056,25.11106773694356,22.597600472768146,8.780950939655304,9.990390971501668,106.80693618774414,0.0
2022-03-19 03:20:00,6.5,17.1,19.3,22.1,9.7,4.525,23.297895,6.677899999999999,48.4748,2.0,11.333333333333334,60.77777777777778,0.0,86.22222222222223,10.0,1035.0,25.0,0.0,20.77777777777778,1.1111111111111112,427.9800673421224,476.78820902506516,8.957053372105637,110.0188434083583,25.103906745910646,22.550248266855874,8.66762927532196,9.99272157351176,108.00741847991944,0.0
2022-03-19 03:30:00,6.4,17.1,18.5,22.2,9.8,4.536,23.2351,6.506099999999999,48.4649,2.0,11.0,60.666666666666664,0.0,86.33333333333333,10.0,1035.0,25.0,0.0,20.166666666666668,1.1666666666666667,427.86142727205123,478.9847459218694,9.023696678290934,109.40058603728558,25.103521152108403,22.499190238262976,8.768185107734917,9.993837450938036,110.8590628349175,0.0
2022-03-19 03:40:00,6.4,17.1,18.5,22.1,9.7,4.542,23.38508,6.413200000000001,48.451800000000006,2.0,10.666666666666666,60.55555555555556,0.0,86.44444444444444,10.0,1035.0,25.0,0.0,19.555555555555557,1.2222222222222223,426.56460184733066,480.0036498497272,9.130520928889345,107.58168642550538,25.10235898017883,22.459651816685994,8.852630428473153,9.993137709299724,109.77815825144451,0.0
2022-03-19 03:50:00,6.4,17.1,19.2,22.1,9.7,4.528,23.883995,6.3771,48.4844,2.0,10.333333333333334,60.44444444444444,0.0,86.55555555555556,10.0,1035.0,25.0,0.0,18.944444444444443,1.2777777777777777,426.65948096264367,479.71110392252604,8.970922676318109,110.78600854668915,25.098599655075937,22.419525513191008,8.852284401823571,9.99352374227707,109.32841646938002,0.0
2022-03-19 04:00:00,6.3,17.1,19.6,22.1,9.7,4.516,24.80141,6.4006,48.3192,2.0,10.0,60.333333333333336,0.0,86.66666666666667,10.0,1035.0,25.0,0.0,18.333333333333332,1.3333333333333333,428.53826314290365,476.60303528533586,9.071382446208244,112.52725922665354,25.095285161336264,22.395642398198447,8.770594787597656,9.993900178273519,112.57026730855304,0.0
2022-03-19 04:10:00,6.4,17.1,19.1,22.1,9.7,4.549,24.884215,6.4348,47.9911,2.0,9.666666666666666,60.22222222222222,0.0,86.77777777777777,10.0,1035.0,25.0,0.0,17.72222222222222,1.3888888888888888,429.84358439127607,473.1539403104234,9.213082201467396,112.05616835965948,25.095702361791147,22.351257134615366,8.573408829532774,9.995414651746803,109.8287381339208,0.0
2022-03-19 04:20:00,6.3,17.0,18.4,22.1,9.6,4.544,25.35152,6.323,47.8245,2.0,9.333333333333332,60.111111111111114,0.0,86.88888888888889,10.0,1035.0,25.0,0.0,17.11111111111111,1.4444444444444444,434.9253317260742,469.5178747242895,9.623722478845025,110.93677499156888,25.095680554707847,22.321394424438477,8.835171556472778,9.996256031990052,106.87830891927084,0.0
2022-03-19 04:30:00,6.2,17.0,18.6,22.1,9.6,4.529,25.908595000000002,6.3434,47.749700000000004,2.0,9.0,60.0,0.0,87.0,10.0,1035.0,25.0,0.0,16.5,1.5,435.3456545459265,463.89316452201757,9.763460436244468,111.35854510980812,25.094185899098715,22.284369020462037,8.827997182210286,9.99815635363261,112.02309637705484,0.0
2022-03-19 04:40:00,6.1,17.0,19.4,22.1,9.5,4.512,26.402595,6.3091,47.7008,2.0,8.666666666666666,59.888888888888886,0.0,87.11111111111111,10.0,1035.0,25.0,0.0,15.88888888888889,1.5555555555555556,428.75314748128255,468.67651814778645,9.717804470627996,113.57102858893616,25.10232351540172,22.260665198288397,8.446303511999421,9.998293691085557,110.58899242228708,0.0
2022-03-19 04:50:00,6.1,17.0,19.5,22.1,9.5,4.538,26.571185000000003,6.2974000000000006,47.6606,2.0,8.333333333333332,59.77777777777778,0.0,87.22222222222223,10.0,1035.0,25.0,0.0,15.277777777777777,1.6111111111111112,432.03283601256624,469.53319360141097,9.632453725647792,108.43399269772115,25.102236970265707,22.23759102185567,8.72783177614212,9.998692925771078,109.46262274424234,0.0
2022-03-19 05:00:00,6.2,17.0,18.8,22.1,9.5,4.52,27.089440000000003,6.3474,47.6156,2.0,8.0,59.666666666666664,0.0,87.33333333333333,10.0,1035.0,25.0,0.0,14.666666666666666,1.6666666666666665,430.3537489827474,469.2318593343099,10.17029666105906,113.94165058135987,25.106831080711494,22.220712076391877,8.992643087610686,10.000145404163728,107.49381977426131,0.0
2022-03-19 05:10:00,6.1,17.0,18.3,22.1,9.5,4.529,27.134140000000002,6.2908,47.5717,2.0,7.666666666666666,59.55555555555556,0.0,87.44444444444444,10.0,1035.0,25.0,0.0,14.055555555555554,1.7222222222222223,435.32589536118786,471.2069543807808,10.138734857672352,113.96083785450392,25.112581669489543,22.203295736312867,9.29742389678955,10.001814084053041,107.05421920776368,0.0
2022-03-19 05:20:00,6.1,17.0,18.9,22.1,9.5,4.494,27.56703,6.3412999999999995,47.5573,2.0,7.333333333333333,59.44444444444444,0.0,87.55555555555556,10.0,1035.0,25.0,0.0,13.444444444444443,1.7777777777777777,434.7397902705751,469.94721650222255,9.842854346339985,109.4007212348981,25.10970585187276,22.17958706855774,8.897986396153769,10.004119510650636,109.80240966796876,0.0
2022-03-19 05:30:00,5.9,16.9,19.6,22.1,9.4,4.529,27.673719999999996,6.2726,47.5393,2.0,7.0,59.333333333333336,0.0,87.66666666666667,10.0,1035.0,25.0,0.0,12.833333333333332,1.8333333333333333,433.4133367113136,465.3485302734375,10.31184409971291,111.43282472685905,25.111661643173736,22.16995710173569,9.187306808320816,10.005600049428349,108.90830240669895,0.0
2022-03-19 05:40:00,5.9,16.9,19.3,22.1,9.3,4.499,27.70376,6.2821,47.534000000000006,2.0,6.666666666666666,59.22222222222222,0.0,87.77777777777777,10.0,1035.0,25.0,0.0,12.222222222222221,1.8888888888888888,429.9835093180339,461.6821073264638,10.230649952888488,110.54129034678142,25.113325894673665,22.147486975987754,9.029521777629853,10.007639230092366,111.3611382039388,0.0
2022-03-19 05:50:00,5.8,16.9,18.6,22.1,9.3,4.55,28.046069999999997,6.1844,47.5207,2.0,6.333333333333333,59.111111111111114,0.0,87.88888888888889,10.0,1035.0,25.0,0.0,11.61111111111111,1.9444444444444444,429.9541174597028,464.4534574381511,10.305795471654772,110.80256216663425,25.124197031656898,22.13084356625875,9.182745653788249,10.008071722984315,105.44049564361572,0.0
2022-03-19 06:00:00,5.8,16.9,18.4,22.1,9.3,4.517,27.857295,6.1107,47.5149,2.0,6.0,59.0,0.0,88.0,10.0,1035.0,25.0,0.0,11.0,2.0,430.39254191080727,467.7926363013256,10.228918130384326,108.46099268616929,25.136157200700147,22.10364853131569,9.242885169807801,10.008291951788348,111.60394599160232,0.0
2022-03-19 06:10:00,5.7,16.8,19.2,22.1,9.2,4.504,28.153875,6.1951,47.5124,2.1666666666666665,6.055555555555555,57.888888888888886,0.0,87.22222222222223,10.0,1035.0,25.11111111111111,0.0,10.88888888888889,2.0,431.0037814541521,472.70235018675356,10.281555705690115,111.34379788414905,25.181663761785476,22.0720513585193,9.114810999611677,10.008740604341366,109.05096978548556,0.0
2022-03-19 06:20:00,5.5,16.8,19.6,22.1,9.1,4.512,28.379975,6.1816,47.4623,2.3333333333333335,6.111111111111111,56.77777777777778,0.0,86.44444444444444,10.0,1035.0,25.22222222222222,0.0,10.777777777777779,2.0,436.22226664225263,465.8780895996094,10.598410743077595,111.21934239705404,25.249408559799196,22.029015429814656,9.21592895905177,10.007599145571392,110.19370152791342,0.0
2022-03-19 06:30:00,5.7,16.8,19.1,22.1,9.1,4.53,28.139940000000003,6.2961,47.4086,2.5,6.166666666666667,55.666666666666664,0.0,85.66666666666667,10.0,1035.0,25.333333333333332,0.0,10.666666666666666,2.0,431.3866188031778,465.0803057089619,10.375696373282178,109.4948795708694,25.29384435335795,21.970779908498127,9.030116384824117,10.009576096534728,112.74583610534668,0.0
2022-03-19 06:40:00,5.3,16.7,18.3,22.0,9.0,4.533,28.695735000000003,6.4049000000000005,47.3783,2.666666666666667,6.222222222222222,54.55555555555556,0.0,84.88888888888889,10.0,1035.0,25.444444444444443,0.0,10.555555555555555,2.0,429.11503479003903,462.8792850327765,10.450301977631735,111.59717659880212,25.353700516803116,21.91891186843484,9.23755431223724,10.005786103690411,109.97873373732054,0.0
2022-03-19 06:50:00,5.5,16.7,18.8,22.1,9.0,4.503,28.867335000000004,6.5482,47.3075,2.8333333333333335,6.277777777777778,53.44444444444444,0.0,84.11111111111111,10.0,1035.0,25.555555555555557,0.0,10.444444444444445,2.0,430.6764944668474,467.0925009155273,10.67343517745282,110.17235268544341,25.442947489420572,21.853806778589885,9.158924064636231,10.006791396141052,108.95560474395752,0.0
2022-03-19 07:00:00,5.3,16.7,19.5,22.1,8.9,4.498,29.302615000000003,6.8802,47.336,3.0,6.333333333333333,52.333333333333336,0.0,83.33333333333333,10.0,1035.0,25.666666666666668,0.0,10.333333333333334,2.0,431.96161753336594,464.5720230979481,10.538092055967299,114.83366361887443,25.587907621038834,21.844066286787474,8.858498221049874,10.002345509340534,111.83622404109288,0.0
2022-03-19 07:10:00,5.3,16.7,19.4,22.1,8.9,4.512,29.321289999999998,7.7993,46.9774,3.166666666666667,6.388888888888889,51.22222222222222,0.0,82.55555555555556,10.0,1035.0,25.77777777777778,0.0,10.222222222222221,2.0,429.85760922486753,466.64906361897795,10.897426687526165,109.67510923374843,25.774746777216592,21.810711072285972,8.518586651484172,10.002231720288595,109.94017279307047,0.0
2022-03-19 07:20:00,5.2,16.7,18.7,22.1,8.8,4.507,29.067149999999998,8.9729,46.2846,3.3333333333333335,6.444444444444445,50.111111111111114,0.0,81.77777777777777,10.0,1035.0,25.88888888888889,0.0,10.11111111111111,2.0,431.172155863444,469.3463044896619,10.972073154260883,108.25907475142829,25.98275231399105,21.772341653371264,8.585986498533668,9.998283785265043,115.08447420842231,0.0
2022-03-19 07:30:00,5.2,16.7,18.3,22.1,8.8,4.505,28.901105,9.2964,45.212,3.5,6.5,49.0,0.0,81.0,10.0,1035.0,26.0,0.0,10.0,2.0,427.8281288410055,467.1423397476372,10.958780502572571,110.75729802298682,26.210293267567955,21.72142089207967,8.423554821014404,9.997260594367981,112.29014602661132,0.0
2022-03-19 07:40:00,5.3,16.7,19.0,22.1,8.9,4.523,28.35516,8.7747,44.25,3.666666666666667,6.555555555555555,47.888888888888886,0.0,80.22222222222223,10.0,1035.0,26.11111111111111,0.0,9.88888888888889,2.0,422.81715881347657,470.12864634195967,10.817666927973429,110.04592342376709,26.32808128674825,21.617240931193034,8.31015899101893,9.998445916175843,112.76560696919759,0.0
2022-03-19 07:50:00,5.4,16.7,19.7,22.1,8.9,4.536,28.335016666666668,8.825333333333333,44.52522222222222,3.8333333333333335,6.611111111111111,46.77777777777778,0.0,79.44444444444444,10.0,1035.0,26.22222222222222,0.0,9.777777777777779,2.0,425.4742641615594,458.9996982758621,10.648053080671925,114.91948202574994,26.45221010057266,21.551526613235474,8.466165949840331,9.99809459395328,108.24951319592147,0.0
2022-03-19 08:00:00,5.4,16.7,19.1,22.1,8.9,4.487,28.322055,10.3679,45.1569,4.0,6.666666666666667,45.66666666666667,0.0,78.66666666666667,10.0,1035.0,26.333333333333332,0.0,9.666666666666666,2.0,423.25179233244097,461.7698689778646,10.850857303775637,112.41226068550584,26.57163540204366,21.451560198465984,8.208553126653035,9.99791538397471,114.42993361155193,0.0
2022-03-19 08:10:00,5.4,16.8,18.4,22.1,9.0,4.499,28.44371,11.7622,44.7331,4.166666666666667,6.722222222222222,44.55555555555556,0.0,77.88888888888889,10.0,1035.0,26.444444444444443,0.0,9.555555555555555,2.0,424.9420803833008,460.252746827575,10.864645738009006,112.53140437756556,26.791105113595215,21.37700643377789,8.438194750890894,9.993956798267904,111.71065457683498,0.0
2022-03-19 08:20:00,5.6,16.9,18.7,22.2,9.1,4.507,27.664855,13.042000000000002,43.5471,4.333333333333334,6.777777777777778,43.44444444444444,0.0,77.11111111111111,10.0,1035.0,26.555555555555557,0.0,9.444444444444445,2.0,428.01941494996515,461.8156540162536,10.755785217662316,108.20999662841106,27.00505358695984,21.26885961850484,8.679085060755412,9.991274313926697,109.6042932510376,0.0
2022-03-19 08:30:00,5.8,16.9,19.5,22.2,9.2,4.529,26.523945454545455,13.381636363636364,42.43827272727273,4.5,6.833333333333333,42.333333333333336,0.0,76.33333333333333,10.0,1035.0,26.666666666666668,0.0,9.333333333333334,2.0,430.57612202962235,462.32868865966805,11.004699035849274,110.81664795568433,27.261728073755897,21.168767906824748,8.534070826371511,9.986690495808919,111.69803447723389,0.0
2022-03-19 08:40:00,6.1,17.0,19.5,22.3,9.5,4.509,25.766785,13.5936,41.7581,4.666666666666667,6.888888888888889,41.22222222222223,0.0,75.55555555555556,10.0,1035.0,26.77777777777778,0.0,9.222222222222221,2.0,431.77329609136467,467.8006620490414,10.735710325241088,112.43049076080322,27.547757386083656,21.064771671349046,8.281859158971216,9.982881157034535,112.05622427105229,0.0
2022-03-19 08:50:00,6.4,17.1,18.8,22.3,9.6,4.521,25.534915,13.253199999999998,41.3274,4.833333333333334,6.944444444444445,40.111111111111114,0.0,74.77777777777777,10.0,1035.0,26.88888888888889,0.0,9.11111111111111,2.0,432.11095408121747,463.4508407908473,10.839443223920918,107.74983282940536,27.79246608098348,20.956595856348674,8.599507904847464,9.978280606269838,109.8767446009318,0.0
2022-03-19 09:00:00,6.5,17.2,18.4,22.3,9.8,4.513,26.13643,13.496799999999999,41.302800000000005,5.0,7.0,39.0,0.0,74.0,10.0,1035.0,27.0,0.0,9.0,2.0,432.8678712866772,459.3036929321289,10.439734306766487,113.97377964364607,28.011922648747763,20.865166699091596,8.38200720389684,9.976408621470133,110.40913054148356,0.0
2022-03-19 09:10:00,6.7,17.3,19.1,22.3,10.0,4.518,26.585395,12.9862,41.793099999999995,5.277777777777778,7.111111111111111,38.333333333333336,0.0,73.16666666666667,10.0,1034.8333333333333,26.27777777777778,0.1111111111111111,9.055555555555555,2.111111111111111,440.229609375,457.30610402074353,10.671117213055238,108.82667935775498,28.10811407407125,20.787127339045206,8.373498445351919,9.981522838274639,109.49812089284262,0.0
2022-03-19 09:20:00,7.5,17.5,19.7,22.4,10.5,4.522,26.74991,13.831700000000001,42.7935,5.555555555555555,7.222222222222222,37.666666666666664,0.0,72.33333333333333,10.0,1034.6666666666667,25.555555555555557,0.2222222222222222,9.11111111111111,2.2222222222222223,439.0501031564296,461.4327392578125,10.89322043063277,111.88399601866297,28.221150868733723,20.74162324269613,8.320486182371775,9.986056960423788,108.84912315368652,0.0
2022-03-19 09:30:00,7.4,17.6,19.0,22.4,10.5,4.488,27.82145,13.712299999999999,43.0383,5.833333333333333,7.333333333333333,37.0,0.0,71.5,10.0,1034.5,24.833333333333332,0.3333333333333333,9.166666666666666,2.3333333333333335,433.4273815497037,458.9540082488663,10.582388931533037,109.65438030307575,28.39887609858971,20.691695393222872,8.252264421659675,9.987771440225806,111.58640013980327,0.0
2022-03-19 09:40:00,7.3,17.6,18.7,22.4,10.6,4.505,29.015320000000003,14.2101,42.5721,6.111111111111111,7.444444444444445,36.333333333333336,0.0,70.66666666666667,10.0,1034.3333333333333,24.11111111111111,0.4444444444444444,9.222222222222221,2.4444444444444446,430.7499748142286,457.4407328813926,10.983147852973076,110.89618671137062,28.629184548060103,20.62081769625346,8.543380483786265,9.988597418467204,110.27183403015138,0.0
2022-03-19 09:50:00,7.7,17.7,19.6,22.5,10.7,4.497,32.71533,14.478299999999999,42.2231,6.388888888888889,7.555555555555555,35.666666666666664,0.0,69.83333333333333,10.0,1034.1666666666667,23.38888888888889,0.5555555555555556,9.277777777777779,2.5555555555555554,424.9060907999675,455.06043833414714,11.088177185058594,110.9223308436076,28.83051401138306,20.531227458318074,8.692308123111726,9.987793332735697,108.89344559987387,0.0
2022-03-19 10:00:00,8.1,17.8,19.0,22.5,11.1,4.502,35.326769999999996,14.7821,42.090999999999994,6.666666666666666,7.666666666666667,35.0,0.0,69.0,10.0,1034.0,22.666666666666668,0.6666666666666666,9.333333333333334,2.6666666666666665,427.2337257718492,456.3596493249652,11.74644765236957,108.67330989902302,29.02908963839213,20.45288137435913,8.675306157271068,9.982707858085632,116.81006253560383,0.0
2022-03-19 10:10:00,7.7,17.8,18.7,22.5,10.9,4.502,34.83001,14.354,43.2275,6.944444444444445,7.777777777777778,34.333333333333336,0.0,68.16666666666667,10.0,1033.8333333333333,21.944444444444443,0.7777777777777778,9.38888888888889,2.7777777777777777,427.7700541178386,453.45278733878297,12.508393685777309,114.34777534614174,29.238560279210407,20.350137039820353,9.238901201883952,9.983071990013123,107.40870628356933,0.0
2022-03-19 10:20:00,7.5,17.8,19.6,22.5,10.8,4.489,34.547695,14.7971,44.3077,7.222222222222221,7.888888888888889,33.666666666666664,0.0,67.33333333333333,10.0,1033.6666666666667,21.22222222222222,0.8888888888888888,9.444444444444445,2.888888888888889,422.2366127066777,452.28186778802984,12.725628939968043,111.68934599601616,29.396484184265137,20.278517252604168,9.037765340010324,9.983359057108562,113.7156018193563,0.0
2022-03-19 10:30:00,7.9,17.8,18.6,22.5,10.9,4.489,33.92245,13.997200000000001,44.6603,7.5,8.0,33.0,0.0,66.5,10.0,1033.5,20.5,1.0,9.5,3.0,423.06960144042966,449.7137866702025,12.753128930727641,114.57423118591309,29.545602483749388,20.166371825536093,9.275920405387879,9.988735597928365,106.33097278594971,0.0
2022-03-19 10:40:00,8.3,18.0,19.3,22.5,11.3,4.506,34.5249,14.490333333333334,44.96933333333333,7.777777777777778,8.11111111111111,32.333333333333336,0.0,65.66666666666667,10.0,1033.3333333333333,19.77777777777778,1.1111111111111112,9.555555555555555,3.111111111111111,426.20034516082416,455.62774361095205,13.145751553632445,111.79329242814057,29.711777340571086,20.059322888056435,9.34214463075002,9.99114683787028,108.165800298055,0.0
2022-03-19 10:50:00,8.2,18.0,19.6,22.5,11.3,4.481,35.818034999999995,15.1291,45.1645,8.055555555555555,8.222222222222221,31.666666666666664,0.0,64.83333333333333,10.0,1033.1666666666667,19.055555555555557,1.222222222222222,9.61111111111111,3.2222222222222223,427.5658127848307,449.93429901123045,13.039335335392062,109.62673386223571,29.85997630119324,19.964537954330446,9.239447269439697,9.991887793540954,115.43287785847983,0.0
2022-03-19 11:00:00,9.0,18.3,19.4,22.6,11.9,4.498,35.120580000000004,14.8708,45.4889,8.333333333333332,8.333333333333334,31.0,0.0,64.0,10.0,1033.0,18.333333333333336,1.3333333333333333,9.666666666666666,3.333333333333333,432.4718688999921,448.62519449519016,13.032023916244507,107.35778497060141,30.00845927238464,19.898050085703535,9.563553228378296,9.992745656967163,106.93501066843669,0.0
2022-03-19 11:10:00,9.0,18.2,18.7,22.6,11.7,4.514,35.77028,14.311599999999999,45.6348,8.61111111111111,8.444444444444445,30.333333333333332,0.0,63.166666666666664,10.0,1032.8333333333333,17.61111111111111,1.4444444444444444,9.722222222222221,3.4444444444444446,428.42370667556236,450.91707641250787,12.993165794550361,108.76707244894598,30.147976013819374,19.806628049214684,9.921764038403829,9.995048457781476,109.72965483347575,0.0
2022-03-19 11:20:00,9.5,18.4,19.0,22.6,12.2,4.512,36.323695,14.0922,45.748200000000004,8.88888888888889,8.555555555555555,29.666666666666664,0.0,62.333333333333336,10.0,1032.6666666666667,16.88888888888889,1.5555555555555556,9.777777777777779,3.5555555555555554,433.58104125275,455.0232045491537,13.20018139505117,110.8628875450091,30.28249807357788,19.654042174021406,10.335016102790835,9.999083528518677,108.11486147562661,0.0
2022-03-19 11:30:00,9.7,18.5,19.2,22.6,12.4,4.509,36.220125,14.153,45.8,9.166666666666666,8.666666666666666,29.0,0.0,61.5,10.0,1032.5,16.166666666666664,1.6666666666666665,9.833333333333334,3.6666666666666665,437.3694929171156,455.04926872516506,13.065742251078287,107.94362492879232,30.366570339202884,19.550673764546712,10.332510382334391,9.998830760320029,109.96582440694173,0.0
2022-03-19 11:40:00,9.7,18.5,19.3,22.6,12.5,4.523,35.979,14.2056,45.839600000000004,9.444444444444443,8.777777777777779,28.333333333333332,0.0,60.666666666666664,10.0,1032.3333333333333,15.444444444444445,1.7777777777777777,9.88888888888889,3.7777777777777777,436.7079758076285,450.42585378011074,13.138970234919402,109.89192603396832,30.467829027175902,19.478642199834187,10.416704057057698,9.999009658495584,110.08324228922527,0.0
2022-03-19 11:50:00,9.9,18.6,18.9,22.6,12.7,4.497,36.431439999999995,14.005600000000001,45.8825,9.722222222222221,8.88888888888889,27.666666666666664,0.0,59.833333333333336,10.0,1032.1666666666667,14.722222222222221,1.8888888888888888,9.944444444444445,3.888888888888889,434.239885559082,447.88282033284503,13.138004973002074,109.87589038051456,30.481978025436398,19.412045650482177,10.133942875862122,9.999939605395,111.66637933095296,0.0
2022-03-19 12:00:00,10.5,18.8,18.9,22.6,13.2,4.517,36.592235,13.8282,45.889300000000006,10.0,9.0,27.0,0.0,59.0,10.0,1032.0,14.0,2.0,10.0,4.0,429.9655071775941,447.1426237189633,13.23645124912262,101.19175013224284,30.44958257993062,19.392859926223757,10.699503402709961,9.99833133538564,110.72574122111003,0.0
2022-03-19 12:10:00,10.5,18.9,19.5,22.6,13.3,4.525,37.29007,13.2334,45.8438,10.055555555555555,9.333333333333334,27.666666666666668,0.0,58.44444444444444,10.0,1031.8333333333333,14.166666666666666,1.9444444444444444,10.444444444444445,4.0,428.0092152913411,447.6368357340495,13.187829630873296,108.78216681162516,30.41176999727885,19.44771805445353,9.777280015945434,9.993968482017518,116.6459989420573,0.0
2022-03-19 12:20:00,10.9,19.0,19.3,22.6,13.4,4.527,36.651089999999996,13.3845,45.8806,10.11111111111111,9.666666666666666,28.333333333333332,0.0,57.888888888888886,10.0,1031.6666666666667,14.333333333333334,1.8888888888888888,10.88888888888889,4.0,432.43556820824034,449.4867460404319,13.15723113464097,109.13421686743614,30.393240149815874,19.51492240905762,10.158734273910522,9.99165309270223,109.50010348002118,0.0
