,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-19 12:30:00,10.8,18.9,19.1,22.6,13.4,4.5,35.23169,13.2841,45.8962,10.166666666666666,10.0,29.0,0.0,57.333333333333336,10.0,1031.5,14.5,1.8333333333333333,11.333333333333334,4.0,429.61571523030597,448.3034611002604,12.792325587272643,111.55765407562255,30.351320517857868,19.593917954762777,9.374008903503418,9.989695007006327,115.07846818288166,0.0
2022-03-19 12:40:00,11.0,19.0,19.3,22.6,13.6,4.537,34.99847,13.4325,45.9444,10.222222222222221,10.333333333333334,29.666666666666668,0.0,56.77777777777778,10.0,1031.3333333333333,14.666666666666666,1.7777777777777777,11.777777777777779,4.0,427.3515486302869,449.7980595029634,12.595919268575766,105.32474811791026,30.283013792037963,19.662291901906332,9.751092618306478,9.989175422986348,110.95829054514567,0.0
2022-03-19 12:50:00,11.3,19.1,19.2,22.6,13.8,4.511,35.39808,13.5552,45.8776,10.277777777777779,10.666666666666666,30.333333333333332,0.0,56.22222222222222,10.0,1031.1666666666667,14.833333333333334,1.7222222222222223,12.222222222222221,4.0,428.56358327229816,449.6283487254176,12.72539566675822,109.60947790781657,30.23618496576945,19.748728914260862,9.851695508956908,9.989009273846944,111.09033186594645,0.0
2022-03-19 13:00:00,11.8,19.3,19.2,22.6,14.2,4.522,35.675875000000005,13.3727,45.8548,10.333333333333334,11.0,31.0,0.0,55.666666666666664,10.0,1031.0,15.0,1.6666666666666667,12.666666666666666,4.0,429.70530026139886,452.9183715820312,12.511710988438063,113.42161737797623,30.205201578140258,19.815051975250245,9.872747379938762,9.99049174785614,109.95050245920818,0.0
2022-03-19 13:10:00,11.8,19.3,19.2,22.6,14.2,4.507,36.053845,13.2577,45.8545,10.38888888888889,11.333333333333334,31.666666666666668,0.0,55.111111111111114,10.0,1030.8333333333333,15.166666666666666,1.6111111111111112,13.11111111111111,4.0,430.7090127563477,451.51759839638896,12.523325861295065,109.46013451894123,30.198261229197186,19.866146701176962,9.94965361436208,9.992623268763225,108.03627189636231,0.0
2022-03-19 13:20:00,11.7,19.4,19.1,22.6,14.3,4.503,35.969075,13.4451,45.8881,10.444444444444445,11.666666666666668,32.333333333333336,0.0,54.55555555555556,10.0,1030.6666666666667,15.333333333333334,1.5555555555555556,13.555555555555555,4.0,427.5828281867367,447.02600968985723,12.48338460466956,112.34949426747986,30.200677601658022,19.90349375401513,9.782260715678587,9.992793008028451,111.06593624718444,0.0
2022-03-19 13:30:00,12.3,19.5,19.3,22.6,14.6,4.542,36.202794999999995,13.627,45.9103,10.5,12.0,33.0,0.0,54.0,10.0,1030.5,15.5,1.5,14.0,4.0,425.0554087320964,450.6233911132813,12.557040963172913,111.0450050608317,30.211294250488283,19.8955872408549,9.96363350391388,9.995207649866739,105.1690609359741,0.0
2022-03-19 13:40:00,12.5,19.5,19.1,22.6,14.7,4.527,35.772785,13.6548,45.8951,10.555555555555555,12.333333333333334,33.666666666666664,0.0,53.44444444444444,10.0,1030.3333333333333,15.666666666666666,1.4444444444444444,14.444444444444445,4.0,426.6562073525615,447.25216384712314,12.558483751776528,112.73143928678697,30.22337017695109,19.88389096577962,9.981398666699727,9.999474806785583,110.71486206054688,0.0
2022-03-19 13:50:00,12.5,19.5,19.1,22.6,14.8,4.519,36.370795,13.7848,45.8745,10.61111111111111,12.666666666666668,34.333333333333336,0.0,52.888888888888886,10.0,1030.1666666666667,15.833333333333334,1.3888888888888888,14.88888888888889,4.0,426.4413435872396,445.3588590494792,12.367184613545735,114.26973208109538,30.18327118873596,19.85024249712626,10.236726779937744,10.00359925587972,104.87868531545003,0.0
2022-03-19 14:00:00,12.4,19.6,19.1,22.6,14.8,4.51,36.288425000000004,14.116,45.7559,10.666666666666666,13.0,35.0,0.0,52.333333333333336,10.0,1030.0,16.0,1.3333333333333335,15.333333333333332,4.0,425.59023517126326,442.7055364288681,12.921788532855146,117.08750316469009,30.153351596196494,19.85027947107951,10.460186802546184,10.003523047765096,109.91415621439617,0.0
2022-03-19 14:10:00,12.7,19.7,19.2,22.6,15.0,4.524,36.439045,13.8595,45.5576,10.722222222222221,13.333333333333334,35.66666666666667,0.0,51.77777777777778,10.0,1029.8333333333333,16.166666666666668,1.2777777777777777,15.777777777777779,4.0,422.7661469523112,446.46685667191434,12.717360065805035,109.94086825096001,30.132303693623328,19.833172076263175,10.419560898757151,10.003468633546005,109.88079316205202,0.0
2022-03-19 14:20:00,12.6,19.7,19.3,22.6,15.2,4.523,36.589025,13.4071,45.4508,10.777777777777779,13.666666666666668,36.333333333333336,0.0,51.22222222222222,10.0,1029.6666666666667,16.333333333333332,1.2222222222222223,16.22222222222222,4.0,424.8258823859554,444.93500356038413,12.431857034365336,107.66316922505696,30.068493754902825,19.851790063941415,10.540401670085927,10.002106742650433,111.8676533041365,0.0
2022-03-19 14:30:00,13.2,19.9,19.5,22.6,15.5,4.503,38.81774,13.6056,45.5377,10.833333333333334,14.0,37.0,0.0,50.66666666666667,10.0,1029.5,16.5,1.1666666666666667,16.666666666666664,4.0,428.6340358479818,443.3180506353268,12.888679316730821,109.40202561157571,29.99460817342424,19.860188507899053,10.774114612967281,10.00284065847343,106.67848848569193,0.0
2022-03-19 14:40:00,12.8,19.7,19.3,22.6,15.1,4.509,37.0666,13.586000000000002,45.57340000000001,10.88888888888889,14.333333333333334,37.66666666666667,0.0,50.111111111111114,10.0,1029.3333333333333,16.666666666666668,1.1111111111111112,17.11111111111111,4.0,426.9724957345546,439.6297588094076,12.988429881731667,110.47165910085042,29.930681400299072,19.88448370615641,10.515011755625407,10.004769833882651,110.28534643809,0.0
2022-03-19 14:50:00,12.7,19.7,19.2,22.6,15.0,4.526,36.402294999999995,13.5136,45.4742,10.944444444444445,14.666666666666668,38.333333333333336,0.0,49.55555555555556,10.0,1029.1666666666667,16.833333333333332,1.0555555555555556,17.555555555555557,4.0,424.0695581054688,442.5307742099105,12.678160105667546,116.09209555415782,29.859226913452147,19.933149274190264,10.897755600611369,10.005353943506877,107.98845067342123,0.0
2022-03-19 15:00:00,12.9,19.6,19.2,22.6,15.1,4.511,34.7964,13.384,45.2268,11.0,15.0,39.0,0.0,49.0,10.0,1029.0,17.0,1.0,18.0,4.0,429.1483644332009,442.8187672091079,12.734410770734153,105.76980102539062,29.777709496815998,19.99278131167094,10.279505346616109,10.003821142514546,110.3967615509033,0.0
2022-03-19 15:10:00,13.7,19.8,19.4,22.6,15.5,4.525,31.430464999999998,13.2186,45.1169,10.722222222222221,14.88888888888889,39.0,0.0,49.666666666666664,10.0,1029.0,17.38888888888889,0.8888888888888888,18.166666666666668,3.8333333333333335,424.7339813232422,444.5964949895048,12.178317716027383,103.89946891482941,29.818348124821984,19.92837986310323,10.050736554463704,10.005064299901326,106.7098602549235,0.0
2022-03-19 15:20:00,13.0,19.7,19.3,22.6,15.3,4.517,31.299585,12.758199999999999,45.0512,10.444444444444445,14.777777777777779,39.0,0.0,50.333333333333336,10.0,1029.0,17.77777777777778,0.7777777777777778,18.333333333333332,3.6666666666666665,428.2138052262932,446.2264027738023,12.26204997062683,104.3079576619466,29.949387334187826,19.663801883061726,10.316386129061382,10.0133740123113,104.01213485717774,0.0
2022-03-19 15:30:00,13.0,19.7,19.3,22.6,15.2,4.516,32.276824999999995,12.5887,45.0685,10.166666666666666,14.666666666666666,39.0,0.0,51.0,10.0,1029.0,18.166666666666668,0.6666666666666667,18.5,3.5,420.2938493855794,446.91446460592334,11.906075596028128,109.04770966502906,30.017445770899457,19.40239899635315,10.319028568267822,10.056828742027283,109.64983698527018,0.0
2022-03-19 15:40:00,13.0,19.7,19.3,22.5,15.3,4.499,33.58401,12.388,45.1077,9.88888888888889,14.555555555555555,39.0,0.0,51.666666666666664,10.0,1029.0,18.555555555555557,0.5555555555555556,18.666666666666668,3.333333333333333,419.6858879597982,445.993962097168,12.187848739624023,107.69535912831626,30.0549018128713,19.18483733812968,10.313288849194844,10.038722496032715,111.30424681345622,0.0
2022-03-19 15:50:00,11.9,19.4,19.1,22.5,14.6,4.517,34.627345000000005,12.0912,45.1491,9.61111111111111,14.444444444444445,39.0,0.0,52.333333333333336,10.0,1029.0,18.944444444444443,0.4444444444444444,18.833333333333332,3.1666666666666665,417.2460666910807,448.0043405677532,12.288468742155086,108.08269939853646,30.056846249898275,19.044771041870117,10.417547079722087,10.041078214645385,110.0353755823771,0.0
2022-03-19 16:00:00,12.5,19.3,18.9,22.5,14.6,4.505,35.005694999999996,12.0144,45.2045,9.333333333333334,14.333333333333334,39.0,0.0,53.0,10.0,1029.0,19.333333333333332,0.33333333333333337,19.0,3.0,421.68329620010553,445.8376873779297,12.472553849220276,109.114783744812,29.999200855890912,18.937789357503256,10.416575622558593,10.062385312716167,107.95595612843832,0.0
2022-03-19 16:10:00,12.6,19.4,18.9,22.4,14.7,4.5,35.41845,11.9815,45.2408,9.055555555555555,14.222222222222221,39.0,0.0,53.666666666666664,10.0,1029.0,19.72222222222222,0.2222222222222222,19.166666666666668,2.833333333333333,421.39692840576174,444.5407220599295,12.624764652844878,107.64923545621882,29.93263904889425,18.86394763946533,10.373487267494202,10.03314530690511,107.6969200261434,0.0
2022-03-19 16:20:00,12.3,19.3,18.8,22.4,14.6,4.523,35.828025000000004,11.533199999999999,45.2207,8.777777777777779,14.11111111111111,39.0,0.0,54.333333333333336,10.0,1029.0,20.11111111111111,0.11111111111111116,19.333333333333332,2.6666666666666665,424.08961622216236,443.75883321126304,12.731171579360963,109.00802251180014,29.857976071039836,18.817849934895833,10.897516500155131,10.036604661941528,109.75765721638997,0.0
2022-03-19 16:30:00,12.3,19.2,18.8,22.3,14.5,4.529,35.760715,11.419799999999999,45.2587,8.5,14.0,39.0,0.0,55.0,10.0,1029.0,20.5,0.0,19.5,2.5,419.1291851806641,443.65450836181645,12.788008145585573,110.87355492198535,29.752712389412572,18.786723294985496,10.625751831410295,10.02205422603478,109.8468122034019,0.0
2022-03-19 16:40:00,11.7,19.0,18.5,22.3,14.1,4.503,36.14557,11.3573,45.3278,8.222222222222221,13.88888888888889,39.0,0.0,55.666666666666664,10.0,1029.0,20.88888888888889,-0.11111111111111116,19.666666666666668,2.333333333333333,419.87023567287406,445.66413456006984,12.600037199656168,108.98704113006593,29.62659561475118,18.79361575444539,10.763505326906841,10.022239530881247,108.81549040476482,0.0
2022-03-19 16:50:00,11.6,19.0,18.5,22.2,14.1,4.51,36.17018,11.1638,45.3509,7.944444444444445,13.777777777777779,39.0,0.0,56.333333333333336,10.0,1029.0,21.27777777777778,-0.2222222222222221,19.833333333333332,2.1666666666666665,419.2993260701498,443.4846302286784,12.74735573081647,111.0380644355386,29.502485338846846,18.828372761408488,10.911426369349162,10.062905081113179,109.85502395629882,0.0
2022-03-19 17:00:00,11.3,18.8,18.3,22.2,13.8,4.508,36.096275,11.0452,45.3618,7.666666666666667,13.666666666666666,39.0,0.0,57.0,10.0,1029.0,21.666666666666668,-0.33333333333333326,20.0,2.0,417.8673481522484,443.59770832281004,12.699296432645982,110.23129935959639,29.40775146484375,18.867800032297772,10.848069678942363,10.121387712160747,106.59097531636556,0.0
2022-03-19 17:10:00,11.1,18.7,18.4,22.1,13.7,4.514,36.259685000000005,10.9116,45.3817,7.388888888888889,13.555555555555555,39.0,0.0,57.66666666666667,10.0,1029.0,22.055555555555557,-0.4444444444444444,20.166666666666668,1.833333333333333,420.10497924804685,447.08255808512365,12.759376311302185,106.11040669759116,29.30173499829352,18.917133989926786,10.725220004582809,10.137986061128519,111.57176947793043,0.0
2022-03-19 17:20:00,11.1,18.7,18.3,22.1,13.6,4.495,36.608445,10.7379,45.4237,7.111111111111112,13.444444444444445,39.0,0.0,58.333333333333336,10.0,1029.0,22.444444444444443,-0.5555555555555556,20.333333333333332,1.6666666666666665,424.8968455382599,443.72879313151043,12.764441360268888,111.1197516882083,29.201083952585854,18.948062314987183,10.94019486427307,10.093185025850932,110.16931557973226,0.0
2022-03-19 17:30:00,10.7,18.5,18.2,22.0,13.3,4.492,36.521375,10.626,45.4375,6.833333333333334,13.333333333333334,39.0,0.0,59.0,10.0,1029.0,22.833333333333332,-0.6666666666666665,20.5,1.5,424.54888092041017,448.9992025406059,12.875909080505371,110.61925061543782,29.074696184794107,18.9700093682607,11.068896851539611,10.049853380521139,108.33382848103841,0.0
2022-03-19 17:40:00,10.8,18.5,18.3,22.0,13.3,4.526,36.951585,10.771899999999999,45.470600000000005,6.555555555555556,13.222222222222221,39.0,0.0,59.66666666666667,10.0,1029.0,23.22222222222222,-0.7777777777777777,20.666666666666668,1.333333333333333,420.10955594117615,446.6642267862956,12.907135841832996,109.58314697998392,28.963902041117347,19.024876359303793,10.723928624788922,10.024724973042806,113.31444268544514,0.0
2022-03-19 17:50:00,10.6,18.4,18.3,22.0,13.2,4.507,37.060385000000004,10.8167,45.4777,6.277777777777779,13.11111111111111,39.0,0.0,60.333333333333336,10.0,1029.0,23.61111111111111,-0.8888888888888888,20.833333333333332,1.1666666666666665,419.9791954549154,445.6306615439229,13.178050576845806,110.70371964772542,28.824434022903443,19.0991820081075,10.996748232841492,10.0054372326533,109.80973395029703,0.0
2022-03-19 18:00:00,10.5,18.4,19.5,22.0,13.2,4.499,37.476315,10.565999999999999,45.4738,6.0,13.0,39.0,0.0,61.0,10.0,1029.0,24.0,-1.0,21.0,1.0,419.0692084055933,446.090645134586,12.92655110561374,112.27319110804292,28.684751415252684,19.196789089838664,10.769544552167257,9.99562617778778,112.80277805328369,0.0
2022-03-19 18:10:00,10.5,18.4,19.3,22.0,13.0,4.532,36.335965,10.3691,45.4624,5.888888888888889,12.722222222222221,39.666666666666664,0.0,61.666666666666664,10.0,1029.0,27.166666666666668,-1.0,20.61111111111111,1.0,417.0175798543294,442.2400467936198,13.23245289802551,112.76166922251385,28.571319983800255,19.291620022455852,11.077143228848776,9.995015250841778,107.72070936838786,0.0
2022-03-19 18:20:00,10.3,18.3,18.8,22.1,12.8,4.526,36.177704999999996,10.1369,45.4615,5.777777777777778,12.444444444444445,40.333333333333336,0.0,62.333333333333336,10.0,1029.0,30.333333333333332,-1.0,20.22222222222222,1.0,419.1924982531317,444.81342040314075,13.345594123177609,108.80297649254233,28.47132279078166,19.366498308181765,10.902504808108011,9.995406333605448,109.70863544464112,0.0
2022-03-19 18:30:00,10.3,18.3,19.3,22.1,12.8,4.538,35.737525,10.284699999999999,45.5064,5.666666666666667,12.166666666666666,41.0,0.0,63.0,10.0,1029.0,33.5,-1.0,19.833333333333332,1.0,419.6382751464844,444.160420328776,13.10831396102905,110.9537161509196,28.386479834109377,19.452198107390753,10.953421262994324,9.994375160993155,108.97192158003983,0.0
2022-03-19 18:40:00,10.1,18.3,18.7,22.1,12.7,4.491,36.03363,10.1314,45.531,5.555555555555555,11.88888888888889,41.666666666666664,0.0,63.666666666666664,10.0,1029.0,36.666666666666664,-1.0,19.444444444444443,1.0,416.6320438709478,446.32676321796987,12.89114845289349,111.24153537556276,28.29810293515523,19.49264342625936,10.924131759007771,9.995490633646646,114.04942761739096,0.0
2022-03-19 18:50:00,10.1,18.3,19.4,22.1,12.8,4.513,36.38553,9.9698,45.529,5.444444444444445,11.61111111111111,42.333333333333336,0.0,64.33333333333333,10.0,1029.0,39.83333333333333,-1.0,19.055555555555557,1.0,416.7590054321289,445.9542989375674,13.252195903406307,110.70524458890581,28.205345293680825,19.569045696258545,10.847538386980691,9.990113167762756,107.36041245778401,0.0
2022-03-19 19:00:00,10.1,18.4,19.3,22.1,12.8,4.525,36.876985000000005,9.9378,45.5517,5.333333333333333,11.333333333333334,43.0,0.0,65.0,10.0,1029.0,43.0,-1.0,18.666666666666668,1.0,416.41503968337486,450.9394446818034,13.143581628799438,110.04345172882081,28.095933049519857,19.621830676396687,10.704998353322347,9.992833766937256,109.25982777913411,0.0
2022-03-19 19:10:00,9.7,18.2,19.2,22.1,12.4,4.499,36.900265000000005,9.8388,45.548,5.222222222222222,11.055555555555555,43.666666666666664,0.0,65.66666666666667,10.0,1029.0,46.166666666666664,-1.0,18.27777777777778,1.0,416.6243955485026,453.4090660849385,13.216195901665984,111.74709790310617,27.986149927775063,19.70600703239441,10.532373313903808,9.994621404012046,107.96289532979328,0.0
2022-03-19 19:20:00,9.8,18.2,19.2,22.1,12.4,4.502,36.25073,9.8682,45.534000000000006,5.111111111111111,10.777777777777779,44.333333333333336,0.0,66.33333333333333,10.0,1029.0,49.33333333333333,-1.0,17.88888888888889,1.0,416.57666076660155,454.1758089087475,13.3093136424264,111.12546861400713,27.890185901620292,19.760730952731635,10.64193041612873,9.998780391822427,109.04418651860985,0.0
2022-03-19 19:30:00,9.8,18.1,19.1,22.1,12.3,4.526,36.185880000000004,9.6916,45.512299999999996,5.0,10.5,45.0,0.0,67.0,10.0,1029.0,52.5,-1.0,17.5,1.0,421.08052945542613,449.12402598063153,13.435137634789204,107.10049864601953,27.771471344629923,19.856566553115847,10.62554970741272,9.996420033772786,110.12151182810467,0.0
2022-03-19 19:40:00,9.4,18.1,19.1,22.1,12.2,4.524,35.514275,9.6002,45.506,4.888888888888889,10.222222222222221,45.666666666666664,0.0,67.66666666666667,10.0,1029.0,55.666666666666664,-1.0,17.11111111111111,1.0,424.3552365112305,453.0159601952564,13.119038784948447,110.28013486937614,27.677199300345727,19.932728913517323,10.420167021751404,9.995695174831456,108.1162316771685,0.0
2022-03-19 19:50:00,9.7,18.1,19.1,22.1,12.3,4.506,35.962505,9.5932,45.534800000000004,4.777777777777778,9.944444444444445,46.333333333333336,0.0,68.33333333333333,10.0,1029.0,58.83333333333333,-1.0,16.72222222222222,1.0,422.1879667119871,450.78573984781895,13.225660071372985,112.39201652526856,27.60233419736226,20.00021099726359,10.490654958089191,9.993676654497781,108.27479771931966,0.0
2022-03-19 20:00:00,9.4,18.0,19.0,22.1,12.0,4.518,34.72364,9.4388,45.5636,4.666666666666667,9.666666666666668,47.0,0.0,69.0,10.0,1029.0,62.0,-1.0,16.333333333333332,1.0,419.4169494628906,449.674994566468,13.061609370048435,108.49127673650192,27.570169973373414,20.03752951304118,10.06345338185628,9.990180285771688,111.26935276031494,0.0
2022-03-19 20:10:00,9.3,18.0,18.9,22.1,12.0,4.505,34.626635,9.382900000000001,45.5706,4.555555555555555,9.38888888888889,47.66666666666667,0.0,69.66666666666667,10.0,1029.0,65.16666666666666,-1.0,15.944444444444445,1.0,418.78417352435235,449.1935649687668,13.364263596346149,111.29062048033806,27.541584033966064,20.058220303853354,10.613879710833231,9.979229526519775,107.07674770355224,0.0
2022-03-19 20:20:00,9.2,18.0,18.5,22.1,11.9,4.509,34.64125,9.180299999999999,45.5116,4.444444444444445,9.11111111111111,48.333333333333336,0.0,70.33333333333333,10.0,1029.0,68.33333333333333,-1.0,15.555555555555555,1.0,418.2346613566081,446.984826965332,13.363399247665189,110.08858265914486,27.494371369679772,20.030521596272784,10.410218850771587,9.985962281227112,109.09084761301676,0.0
2022-03-19 20:30:00,9.0,17.9,18.8,22.1,11.9,4.521,33.855325,8.5824,45.4377,4.333333333333334,8.833333333333334,49.0,0.0,71.0,10.0,1029.0,71.5,-1.0,15.166666666666668,1.0,420.45734225569106,446.6472610649022,13.528883511225382,112.16348477681478,27.456345494965376,20.02567104781415,10.135711526197229,9.986473309010435,108.32450710210423,0.0
2022-03-19 20:40:00,9.2,17.9,18.9,22.1,11.9,4.505,34.609355,8.5994,45.4998,4.222222222222222,8.555555555555557,49.66666666666667,0.0,71.66666666666667,10.0,1029.0,74.66666666666666,-1.0,14.777777777777779,1.0,424.666999206543,449.01998026529947,13.908495177037299,111.78924340544447,27.427950951258346,19.98815842628479,10.252153565088907,9.992013320922853,110.23654907226562,0.0
2022-03-19 20:50:00,8.8,17.8,18.7,22.1,11.6,4.537,34.763395,9.175799999999999,45.5995,4.111111111111111,8.277777777777779,50.333333333333336,0.0,72.33333333333333,10.0,1029.0,77.83333333333333,-1.0,14.38888888888889,1.0,419.68978960760717,452.78390343326265,13.257850573291886,113.58551621582549,27.389428990681967,20.000455843607586,10.325357410113018,9.992918769518534,108.91002320607504,0.0
2022-03-19 21:00:00,9.1,17.8,18.8,22.1,11.8,4.497,35.07923,9.032300000000001,45.5852,4.0,8.0,51.0,0.0,73.0,10.0,1029.0,81.0,-1.0,14.0,1.0,419.78633046468104,450.2052430076161,13.266001205444336,109.16874160766602,27.34923542658488,19.987544937133787,10.205599501927693,9.995986700057983,107.20137232462567,0.0
2022-03-19 21:10:00,9.0,17.8,18.7,22.0,11.6,4.511,35.12972,8.8204,45.5554,3.888888888888889,7.888888888888889,56.94444444444444,0.0,73.38888888888889,10.0,1029.0,77.0,-1.0,13.944444444444445,1.0,418.2405731902725,447.5584241739909,13.267099906765134,110.00587771938345,27.333652013142903,19.967029682795207,10.200691448847454,9.998462274869283,110.20079917907715,0.0
2022-03-19 21:20:00,8.5,17.7,18.7,22.0,11.4,4.523,35.179625,8.8045,45.546,3.7777777777777777,7.777777777777778,62.888888888888886,0.0,73.77777777777777,10.0,1029.0,73.0,-1.0,13.88888888888889,1.0,419.9698651368591,446.97825632380346,13.410301700769844,107.27241576113943,27.294390869140624,19.982767985661823,10.425619309743245,9.996247051556905,109.35613113403319,0.0
2022-03-19 21:30:00,8.8,17.7,18.7,22.0,11.5,4.515,34.66742,8.7193,45.5573,3.6666666666666665,7.666666666666667,68.83333333333334,0.0,74.16666666666667,10.0,1029.0,69.0,-1.0,13.833333333333334,1.0,416.86959374438754,446.51861185008084,13.421530815571714,111.71224339350469,27.251543759437606,19.948310700378848,10.365312493534411,10.001690768117959,107.54948658398989,0.0
2022-03-19 21:40:00,8.7,17.7,19.1,22.0,11.5,4.515,34.784835,8.3761,45.571600000000004,3.5555555555555554,7.555555555555555,74.77777777777777,0.0,74.55555555555556,10.0,1029.0,65.0,-1.0,13.777777777777779,1.0,423.7659194946289,445.6644458007812,13.5026815255483,112.80423047383627,27.23140183448792,19.97479337692261,10.461534492174783,9.99631910800934,112.74430099487304,0.0
2022-03-19 21:50:00,8.2,17.6,18.9,22.0,11.2,4.519,33.099284999999995,8.269,45.625,3.4444444444444446,7.444444444444445,80.72222222222223,0.0,74.94444444444444,10.0,1029.0,61.0,-1.0,13.722222222222221,1.0,422.4679239242379,445.7572759518678,13.646113281734918,109.84706646892312,27.206009731292728,19.936678457260133,10.331374095280966,9.999708224932352,107.12772707621257,0.0
2022-03-19 22:00:00,8.9,17.7,19.0,22.1,11.5,4.524,31.868725,8.178,45.660199999999996,3.3333333333333335,7.333333333333333,86.66666666666667,0.0,75.33333333333333,10.0,1029.0,57.0,-1.0,13.666666666666666,1.0,420.42757497151695,446.9682269287109,13.633131174448518,108.85704697194073,27.168218418757117,19.91914503097534,10.52459461371104,9.999726219177246,112.83146078745524,0.0
2022-03-19 22:10:00,8.5,17.6,19.4,22.0,11.2,4.521,31.6783,7.8641000000000005,45.6622,3.2222222222222223,7.222222222222222,92.61111111111111,0.0,75.72222222222223,10.0,1029.0,53.0,-1.0,13.61111111111111,1.0,424.4163653213676,446.40338806853896,13.393882441520692,111.62657838185628,27.114341456095378,19.9027134958903,10.470345923105876,9.999467134475708,106.52786767323812,0.0
2022-03-19 22:20:00,8.4,17.7,18.5,22.0,11.4,4.517,31.34024,7.2616,45.6817,3.111111111111111,7.111111111111111,98.55555555555556,0.0,76.11111111111111,10.0,1029.0,49.0,-1.0,13.555555555555555,1.0,422.77744374593095,448.58996481358315,13.420859778506607,108.80473186729992,27.083247461642248,19.895013922782944,10.482417413959395,9.996806290755838,112.91917523141633,0.0
2022-03-19 22:30:00,8.3,17.6,19.5,22.0,11.3,4.508,30.853175,6.961,45.7699,3.0,7.0,104.5,0.0,76.5,10.0,1029.0,45.0,-1.0,13.5,1.0,424.63009959253776,445.45343613197065,13.162487204357728,109.36518934346861,27.037074178059896,19.876773125330608,10.316287503242492,9.99779899597168,106.28045767466229,0.0
2022-03-19 22:40:00,7.8,17.4,18.6,22.0,10.8,4.5,30.7919,6.888800000000001,45.8812,2.888888888888889,6.888888888888889,110.44444444444446,0.0,76.88888888888889,10.0,1029.0,41.0,-1.0,13.444444444444445,1.0,421.16678934733073,449.700767983623,13.006483459472657,107.4643413925171,26.995202992757164,19.867518173853558,10.285990832646688,9.997189556757608,110.3874133936564,0.0
2022-03-19 22:50:00,7.5,17.3,18.7,22.0,10.5,4.501,30.274495,7.0801,46.001,2.7777777777777777,6.777777777777778,116.38888888888889,0.0,77.27777777777777,10.0,1029.0,37.0,-1.0,13.38888888888889,1.0,422.8571653098622,446.8547129453462,13.065671122599458,111.8433327660857,26.946180124336717,19.872884186405248,10.243799595671184,9.99456177646831,107.69355043206511,0.0
2022-03-19 23:00:00,7.6,17.3,19.5,22.0,10.6,4.513,30.039620000000003,7.2238,46.352,2.666666666666667,6.666666666666667,122.33333333333334,0.0,77.66666666666667,10.0,1029.0,33.0,-1.0,13.333333333333334,1.0,422.05445292154945,442.49710052490235,12.896338430205308,107.79951817614884,26.899826393127444,19.85393341700236,10.279817126592,9.99766964117686,109.56548347473145,0.0
2022-03-19 23:10:00,7.2,17.2,18.7,22.0,10.3,4.51,29.469275,7.272799999999999,46.5455,2.5555555555555554,6.555555555555555,128.27777777777777,0.0,78.05555555555556,10.0,1029.0,29.0,-1.0,13.277777777777779,1.0,418.898808790185,445.7347795543452,12.86615318139394,110.71307248433432,26.865515642166137,19.897238664627075,10.027363866170248,9.993905498186747,110.22152266184489,0.0
2022-03-19 23:20:00,7.2,17.1,18.7,22.0,10.2,4.517,29.22988,7.181100000000001,46.6138,2.4444444444444446,6.444444444444445,134.22222222222223,0.0,78.44444444444444,10.0,1029.0,25.0,-1.0,13.222222222222221,1.0,423.6385414632162,445.23457437098716,13.052080731526607,108.41166910527116,26.834631055196127,19.873375244140625,9.98818899154663,9.997772482236225,108.92494848887125,0.0
2022-03-19 23:30:00,6.7,17.0,19.5,22.0,9.8,4.505,29.019035000000002,6.9473,46.644600000000004,2.3333333333333335,6.333333333333334,140.16666666666669,0.0,78.83333333333333,10.0,1029.0,21.000000000000007,-1.0,13.166666666666666,1.0,419.6047342936198,446.85414143880206,13.035558356215052,110.07540721505374,26.78703508711131,19.88110533633475,9.99616365524335,9.995912299775807,111.16727306559933,0.0
2022-03-19 23:40:00,6.4,16.9,18.7,22.0,9.6,4.495,28.60129,6.728,46.6488,2.2222222222222223,6.222222222222222,146.11111111111111,0.0,79.22222222222223,10.0,1029.0,17.000000000000007,-1.0,13.11111111111111,1.0,418.134557800293,443.5528472830235,12.732926184336344,111.32895772298177,26.733528938293453,19.896059109369915,10.23113706111908,9.995365856488544,108.7971500523885,0.0
2022-03-19 23:50:00,6.5,16.9,18.7,22.0,9.7,4.506,28.237375000000004,6.589499999999999,46.7016,2.111111111111111,6.111111111111111,152.05555555555554,0.0,79.61111111111111,10.0,1029.0,13.0,-1.0,13.055555555555555,1.0,419.03091503274857,444.98206868489586,12.522859839396288,112.11430257635602,26.68684041023254,19.86447788874308,9.884422866503398,9.999680015246074,109.64615220387778,0.0
2022-03-20 00:00:00,6.4,16.9,19.5,22.0,9.6,4.501,28.16809,6.475,46.7505,2.0,6.0,158.0,0.0,80.0,10.0,1029.0,9.0,-1.0,13.0,1.0,421.70579772949225,449.3072094866873,12.191730066585002,111.75563163110765,26.655377082824707,19.886940205891925,10.100496060053507,9.996963353157044,109.80962566375733,0.0
2022-03-20 00:10:00,6.6,16.9,19.3,22.0,9.7,4.481,28.341185000000003,6.3159,46.7986,1.9444444444444444,6.055555555555555,157.33333333333334,0.0,79.88888888888889,10.0,1029.0555555555557,8.833333333333334,-1.0555555555555556,13.055555555555555,1.0,423.0219653109846,442.8213134134227,12.191153675715128,110.36524818420409,26.611016602165954,19.864738618505875,9.951849751472473,9.998862404122864,108.44040176413155,0.0
2022-03-20 00:20:00,6.5,16.9,18.6,22.0,9.7,4.514,27.952424999999998,6.199199999999999,46.8307,1.8888888888888888,6.111111111111111,156.66666666666666,0.0,79.77777777777777,10.0,1029.111111111111,8.666666666666666,-1.1111111111111112,13.11111111111111,1.0,418.513218232955,444.2137740071615,12.01117045348647,111.75628671161198,26.55165954907735,19.878964433670046,10.059683906237286,9.9981373723348,110.10172536214193,0.0
2022-03-20 00:30:00,6.5,16.9,18.5,22.0,9.6,4.498,27.617105,6.0725999999999996,46.846,1.8333333333333333,6.166666666666667,156.0,0.0,79.66666666666667,10.0,1029.1666666666667,8.5,-1.1666666666666667,13.166666666666666,1.0,424.0750541248541,443.5075867120151,11.86454358717816,113.52377505156953,26.48145700454712,19.87252821922302,9.78927108446757,10.003596413930257,105.42512219746907,0.0
2022-03-20 00:40:00,6.2,16.8,19.3,21.9,9.5,4.481,27.485689999999998,6.0276,46.8818,1.7777777777777777,6.222222222222222,155.33333333333334,0.0,79.55555555555556,10.0,1029.2222222222222,8.333333333333334,-1.2222222222222223,13.222222222222221,1.0,422.05213155110675,442.59276275634767,11.856887412825547,109.08121287480586,26.433231122183933,19.912839182675896,9.791167282842647,10.001995774877946,109.42810067990406,0.0
2022-03-20 00:50:00,5.9,16.7,19.4,21.9,9.3,4.467,27.19338,6.0293,46.847699999999996,1.7222222222222223,6.277777777777778,154.66666666666666,0.0,79.44444444444444,10.0,1029.2777777777778,8.166666666666666,-1.2777777777777777,13.277777777777779,1.0,421.9198430133688,443.36996943331314,11.6330647984467,113.16556279802053,26.4016778532664,19.930655816396076,9.699965384801228,10.002482463518778,106.55666365305584,0.0
2022-03-20 01:00:00,5.8,16.7,18.6,21.9,9.1,4.457,27.076045,5.8507,46.855599999999995,1.6666666666666667,6.333333333333333,154.0,0.0,79.33333333333333,10.0,1029.3333333333333,8.0,-1.3333333333333333,13.333333333333334,1.0,424.7265712483724,451.2466968966079,11.418913884162903,109.8823829269409,26.36832936540162,19.941296272331712,9.492734548789633,10.002100416495974,110.36296542194604,0.0
2022-03-20 01:10:00,5.7,16.6,18.4,21.9,9.0,4.495,26.846899999999998,5.68,46.895,1.6111111111111112,6.388888888888889,153.33333333333334,0.0,79.22222222222223,10.0,1029.388888888889,7.833333333333333,-1.3888888888888888,13.38888888888889,1.0,418.85312550862625,449.7714215087891,11.43510851994746,112.24534075979459,26.318860575358077,19.930135742823282,9.690443824132284,10.003522855440774,110.53543800354005,0.0
2022-03-20 01:20:00,5.3,16.5,19.3,22.0,8.7,4.482,26.975234999999998,5.204700000000001,46.9205,1.5555555555555556,6.444444444444445,152.66666666666666,0.0,79.11111111111111,10.0,1029.4444444444443,7.666666666666666,-1.4444444444444444,13.444444444444445,1.0,419.9650319592706,446.91029539261746,11.700922615056658,111.93513561658267,26.262303794225055,19.960869194666547,9.31205324014028,10.00022446155548,112.46774856567383,0.0
2022-03-20 01:30:00,5.2,16.4,19.4,21.9,8.6,4.496,27.033385,5.049799999999999,46.9776,1.5,6.5,152.0,0.0,79.0,10.0,1029.5,7.5,-1.5,13.5,1.0,419.437373046875,455.02980505581564,11.103321681103463,112.34158281746556,26.2108048050013,19.94934604973443,9.415384010164079,10.00316335451805,108.07089026434946,0.0
2022-03-20 01:40:00,5.2,16.4,18.4,21.9,8.6,4.508,27.24281,4.8932,47.0588,1.4444444444444444,6.555555555555555,151.33333333333334,0.0,78.88888888888889,10.0,1029.5555555555557,7.333333333333333,-1.5555555555555556,13.555555555555555,1.0,417.21661251725817,456.2055599975586,10.879918807293736,112.04932005650578,26.163587878545126,19.965420929590863,9.236496376196543,10.000294860204061,115.59590587615966,0.0
2022-03-20 01:50:00,5.1,16.3,19.0,21.9,8.5,4.493,26.773315000000004,4.2025,47.0912,1.3888888888888888,6.611111111111111,150.66666666666666,0.0,78.77777777777777,10.0,1029.611111111111,7.166666666666666,-1.6111111111111112,13.61111111111111,1.0,418.3397100830078,448.7117108750617,11.007714773059565,111.95912699984964,26.113295534209346,19.956429409899954,9.405238507777284,10.002341970104283,106.31470516678976,0.0
2022-03-20 02:00:00,5.3,16.3,19.6,21.9,8.6,4.491,27.627215,4.019,47.1357,1.3333333333333335,6.666666666666667,150.0,0.0,78.66666666666667,10.0,1029.6666666666667,7.0,-1.6666666666666665,13.666666666666666,1.0,422.3398554904982,449.22577738444016,10.694358684221903,113.32828276316324,26.06898943901062,19.962022333145143,9.350282590389252,10.00365091641744,113.99553339640299,0.0
2022-03-20 02:10:00,4.9,16.3,18.8,21.9,8.4,4.506,27.740820000000003,3.6484,47.1991,1.2777777777777777,6.722222222222222,149.33333333333334,0.0,78.55555555555556,10.0,1029.7222222222222,6.833333333333333,-1.7222222222222223,13.722222222222221,1.0,428.62718939419455,446.94526114628235,10.698097371166034,112.61882438595012,26.02427745819092,19.9584384059906,9.350951444307963,10.005216771761576,107.13804481506347,0.0
2022-03-20 02:20:00,4.6,16.2,18.3,21.9,8.2,4.478,28.096030000000003,3.6210999999999998,47.3084,1.2222222222222223,6.777777777777778,148.66666666666666,0.0,78.44444444444444,10.0,1029.7777777777778,6.666666666666666,-1.7777777777777777,13.777777777777779,1.0,429.88893992106125,443.85165416849065,10.890663433182711,110.38858651931677,25.985607382456465,19.977178430557252,9.241180866559347,10.004033675193787,113.5580267715454,0.0
2022-03-20 02:30:00,4.2,16.1,19.3,21.9,8.0,4.476,28.356720000000003,3.7216,47.4007,1.1666666666666667,6.833333333333333,148.0,0.0,78.33333333333333,10.0,1029.8333333333333,6.5,-1.8333333333333333,13.833333333333334,1.0,432.7804470825196,441.41531148274737,10.611177869489639,109.20135072158556,25.941550830205284,19.98426561355591,9.168574358622234,10.001621664365134,106.77515619913736,0.0
2022-03-20 02:40:00,4.5,16.1,19.4,21.9,8.0,4.51,28.34927,3.8292,47.4784,1.1111111111111112,6.888888888888889,147.33333333333334,0.0,78.22222222222223,10.0,1029.888888888889,6.333333333333333,-1.8888888888888888,13.88888888888889,1.0,432.45595965155246,446.5458397244859,10.838524419466655,112.64419114430746,25.895455278784546,20.008491054847415,8.656792664123795,9.99823071183458,115.98060492068362,0.0
2022-03-20 02:50:00,4.3,16.0,18.4,21.9,7.8,4.483,28.020085,3.6527000000000003,47.417899999999996,1.0555555555555556,6.944444444444445,146.66666666666666,0.0,78.11111111111111,10.0,1029.9444444444443,6.166666666666666,-1.9444444444444444,13.944444444444445,1.0,432.9301048120959,452.72974140035694,10.542497256489124,108.31814815758312,25.84605124791463,20.044863278071084,8.934986649354299,9.99843108812968,109.46615683237712,0.0
2022-03-20 03:00:00,4.0,15.9,18.6,21.9,7.6,4.5,28.65414,4.005000000000001,47.4282,1.0,7.0,146.0,0.0,78.0,10.0,1030.0,6.0,-2.0,14.0,1.0,430.5932641601563,448.3724927775065,10.799086476557672,108.40572214072706,25.801711250940958,20.06734298070272,8.768151131470997,10.005154894193014,112.93695753733319,0.0
2022-03-20 03:10:00,4.0,15.9,19.6,21.8,7.6,4.488,28.863580000000002,3.4335,47.4753,0.9444444444444444,7.0,145.38888888888889,0.0,77.83333333333333,10.0,1030.0555555555557,6.222222222222222,-2.0555555555555554,14.0,1.0555555555555556,435.72269142589346,445.8991412914758,10.553982016299404,110.10443655498958,25.757863976160685,20.101169795989993,8.872360135714214,10.032809352874756,109.35253931681316,0.0
2022-03-20 03:20:00,3.5,15.8,18.9,21.8,7.2,4.468,29.2823,3.3667000000000002,47.4898,0.8888888888888888,7.0,144.77777777777777,0.0,77.66666666666667,10.0,1030.111111111111,6.444444444444445,-2.111111111111111,14.0,1.1111111111111112,439.28387125651045,448.7467347208659,10.594684859588321,112.10645838505805,25.69836846911975,20.113734273533364,9.0594352811878,10.126185399017764,110.54661863855048,0.0
2022-03-20 03:30:00,3.2,15.7,18.2,21.8,7.0,4.482,28.274695,3.5828,47.5633,0.8333333333333334,7.0,144.16666666666666,0.0,77.5,10.0,1030.1666666666667,6.666666666666667,-2.1666666666666665,14.0,1.1666666666666667,433.13858670640263,446.65385938622484,10.592371729942364,110.9345273911212,25.641589228312178,20.14690801302592,9.125335604349772,10.236810506184895,112.55096136728923,0.0
2022-03-20 03:40:00,3.7,15.7,19.4,21.8,7.2,4.482,28.064974999999997,3.4945999999999997,47.5833,0.7777777777777778,7.0,143.55555555555554,0.0,77.33333333333333,10.0,1030.2222222222222,6.888888888888889,-2.2222222222222223,14.0,1.2222222222222223,432.3960248819987,445.82935522320633,10.561217197455928,111.87771064133294,25.582045663197835,20.169133154551186,9.23678593158722,10.359168097178141,110.49308026631672,0.0
2022-03-20 03:50:00,3.5,15.7,19.5,21.8,7.2,4.496,28.241565,2.9362000000000004,47.5779,0.7222222222222222,7.0,142.94444444444446,0.0,77.16666666666667,10.0,1030.2777777777778,7.111111111111111,-2.2777777777777777,14.0,1.2777777777777777,429.0424675671808,448.89802673339847,10.472505997722433,111.59092112438827,25.52468530654907,20.189910939534506,9.065571763515472,10.52679456392924,108.37824934641519,0.0
2022-03-20 04:00:00,3.3,15.7,18.5,21.8,7.1,4.49,28.565085,2.8507,47.6066,0.6666666666666667,7.0,142.33333333333334,0.0,77.0,10.0,1030.3333333333333,7.333333333333333,-2.3333333333333335,14.0,1.3333333333333333,429.3218679809571,450.12690631033365,10.443501864072292,111.37222685496013,25.528437038626375,20.208401704400274,9.103725437309782,10.610230569543138,111.96915640254478,0.0
2022-03-20 04:10:00,3.6,15.7,18.6,21.8,7.2,4.503,29.237920000000003,2.9053,47.6568,0.6111111111111112,7.0,141.72222222222223,0.0,76.83333333333333,10.0,1030.388888888889,7.555555555555555,-2.388888888888889,14.0,1.3888888888888888,431.68346579365345,448.15708648330866,10.437028803825378,111.72942849477131,25.539025036493936,20.191096178690593,8.636809754371644,10.628050694465637,111.29243096669515,0.0
2022-03-20 04:20:00,2.9,15.6,19.6,21.8,6.8,4.472,28.895825000000002,2.6768,47.6842,0.5555555555555556,7.0,141.11111111111111,0.0,76.66666666666667,10.0,1030.4444444444443,7.777777777777778,-2.4444444444444446,14.0,1.4444444444444444,433.8086450195313,449.9890766398112,10.142244142704765,110.79733495960129,25.53727404912313,20.17978570620219,8.848392142454783,10.533290462493898,111.51109753926596,0.0
2022-03-20 04:30:00,3.1,15.5,19.3,21.8,6.8,4.485,29.47871,3.2405,47.7411,0.5,7.0,140.5,0.0,76.5,10.0,1030.5,8.0,-2.5,14.0,1.5,432.81420282122735,453.48555930302064,10.535872574041118,112.49539472935564,25.509697589928148,20.080136301611777,8.971813490296487,10.512197941440647,94.12765372195487,0.0
2022-03-20 04:40:00,3.1,15.5,18.6,21.8,6.8,4.476,30.070954999999998,3.1268000000000002,47.7933,0.4444444444444444,7.0,139.88888888888889,0.0,76.33333333333333,10.0,1030.5555555555557,8.222222222222221,-2.5555555555555554,14.0,1.5555555555555556,434.92469502766926,452.1354094441732,10.371610197832355,111.40781238081766,25.543137432734174,20.008013547261555,8.780373344421387,10.728787895838419,103.89697292327881,0.0
2022-03-20 04:50:00,2.9,15.5,18.1,21.8,6.7,4.474,30.207935,3.1036,47.7207,0.38888888888888895,7.0,139.27777777777777,0.0,76.16666666666667,10.0,1030.611111111111,8.444444444444445,-2.611111111111111,14.0,1.6111111111111112,438.48167654103247,452.2436704683852,10.321777812693751,111.92002020000737,25.54425705909729,19.97841255187988,8.923574833869933,10.867210597991944,110.53124137878417,0.0
2022-03-20 05:00:00,2.8,15.5,18.2,21.8,6.6,4.486,30.981285000000003,3.81,47.3878,0.33333333333333337,7.0,138.66666666666666,0.0,76.0,10.0,1030.6666666666667,8.666666666666666,-2.6666666666666665,14.0,1.6666666666666665,438.64854604085286,447.2382696077193,10.666088906142672,111.34997401027356,25.481568037507223,19.9147993628184,9.184884102923721,10.934568891606087,102.68156837700451,0.0
2022-03-20 05:10:00,2.6,15.4,18.8,21.8,6.5,4.488,30.71714,3.772,47.1197,0.2777777777777778,7.0,138.05555555555554,0.0,75.83333333333333,10.0,1030.7222222222222,8.88888888888889,-2.7222222222222223,14.0,1.7222222222222223,445.4968010317046,451.0139556884766,10.64665265592478,110.28994116335939,25.514771747589112,19.890960035324095,8.993061091105144,10.988398774464926,111.84927419026693,0.0
2022-03-20 05:20:00,2.7,15.4,19.6,21.8,6.4,4.498,31.23113,3.8217,46.9679,0.2222222222222222,7.0,137.44444444444446,0.0,75.66666666666667,10.0,1030.7777777777778,9.11111111111111,-2.7777777777777777,14.0,1.7777777777777777,443.1937882486979,449.20708713926126,10.809459381157396,111.3315339533488,25.53066919445318,19.85736372435834,9.145191884431462,10.869113295522787,105.7331993200011,0.0
2022-03-20 05:30:00,2.4,15.3,19.9,21.8,6.4,4.495,31.636545,3.9046,46.923700000000004,0.16666666666666674,7.0,136.83333333333334,0.0,75.5,10.0,1030.8333333333333,9.333333333333332,-2.833333333333333,14.0,1.8333333333333333,447.35180257161454,449.40084381103514,10.676166254679362,108.86320818583172,25.495260674158732,19.820156237284344,9.355965275764465,10.834999969800313,104.9817574818929,0.0
2022-03-20 05:40:00,2.8,15.4,19.6,21.8,6.6,4.467,32.50384,4.0115,46.912400000000005,0.11111111111111116,7.0,136.22222222222223,0.0,75.33333333333333,10.0,1030.888888888889,9.555555555555555,-2.888888888888889,14.0,1.8888888888888888,447.54630675217203,452.4425091272113,10.902624455360371,112.00174655095331,25.53583299636841,19.80652172724406,9.304284474054972,10.774287870724995,108.0996015548706,0.0
2022-03-20 05:50:00,2.6,15.4,18.9,21.8,6.5,4.497,30.745074999999996,3.7626,46.847300000000004,0.05555555555555558,7.0,135.61111111111111,0.0,75.16666666666667,10.0,1030.9444444444443,9.777777777777779,-2.9444444444444446,14.0,1.9444444444444444,449.7472270711263,450.9054277617356,11.009113785937682,112.50766373241015,25.55269019126892,19.769491837819416,9.314805504480997,10.742101386388143,105.30569984436036,0.0
2022-03-20 06:00:00,2.5,15.3,18.3,21.8,6.4,4.477,30.980084999999995,4.4125,46.771300000000004,0.0,7.0,135.0,0.0,75.0,10.0,1031.0,10.0,-3.0,14.0,2.0,449.9134504296314,452.2915517171224,10.651093856358932,110.83065196904758,25.629940512975054,19.74132619222005,9.045629768371581,10.720347542762756,108.42489710489909,0.0
2022-03-20 06:10:00,2.8,15.4,18.0,21.8,6.6,4.471,30.741525000000003,4.5897,46.6439,0.33333333333333337,6.777777777777778,133.55555555555554,0.0,73.66666666666667,10.0,1030.9444444444443,9.833333333333334,-3.0,13.444444444444445,2.0555555555555554,449.8258701578776,451.4895138549805,10.791453719947297,111.6304314196312,25.797791582420047,19.70498323192704,9.170758815781545,10.49218833290251,115.17058573340292,0.0
2022-03-20 06:20:00,2.6,15.4,18.4,21.8,6.5,4.453,31.028105,4.9592,46.5094,0.6666666666666667,6.555555555555555,132.11111111111111,0.0,72.33333333333333,10.0,1030.888888888889,9.666666666666666,-3.0,12.88888888888889,2.111111111111111,446.73348044559873,453.47350388450184,10.851007969689235,111.80057826629465,26.410582844416304,19.577662188212077,8.781795221964519,10.17959980169932,118.5546157836914,0.0
2022-03-20 06:30:00,2.6,15.4,19.1,21.8,6.5,4.475,31.429755,5.0511,46.3955,1.0,6.333333333333333,130.66666666666666,0.0,71.0,10.0,1030.8333333333333,9.5,-3.0,12.333333333333334,2.1666666666666665,446.20407226562503,451.4487001546224,10.700183245340984,113.02515850067138,26.79027958234151,19.210645802815755,8.33959879954656,10.00499433517456,102.49697764078776,0.0
2022-03-20 06:40:00,2.7,15.4,19.8,21.8,6.6,4.469,31.11115,5.1966,46.3271,1.3333333333333335,6.111111111111111,129.22222222222223,0.0,69.66666666666667,10.0,1030.7777777777778,9.333333333333334,-3.0,11.777777777777779,2.2222222222222223,448.26967568233096,450.60333027456,10.739126884789117,114.86603760218216,26.84491346359253,19.016936133702593,8.239065965016682,9.928800578117372,109.96227612813314,0.0
2022-03-20 06:50:00,2.8,15.5,20.0,21.8,6.6,4.467,31.534399999999998,5.3936,46.2809,1.6666666666666667,5.888888888888889,127.77777777777777,0.0,68.33333333333333,10.0,1030.7222222222222,9.166666666666666,-3.0,11.222222222222221,2.2777777777777777,444.90596811930334,451.7951180118254,10.545240772672965,112.07319416584942,26.87457695007324,18.93346065203349,8.440057930946349,9.923479340871175,106.9706611887614,0.0
2022-03-20 07:00:00,2.9,15.5,19.8,21.8,6.7,4.47,30.779365000000002,6.2216000000000005,46.636199999999995,2.0,5.666666666666667,126.33333333333333,0.0,67.0,10.0,1030.6666666666667,9.0,-3.0,10.666666666666668,2.3333333333333335,439.29489713471514,455.87007395426434,10.706106282034835,110.82999644780561,26.9407866414388,18.89645762125651,8.294438654581706,9.957028579711913,110.77730640411376,0.0
2022-03-20 07:10:00,3.0,15.5,19.1,21.8,6.7,4.459,30.35473,8.5619,46.0229,2.3333333333333335,5.444444444444445,124.88888888888889,0.0,65.66666666666667,10.0,1030.611111111111,8.833333333333334,-3.0,10.11111111111111,2.388888888888889,437.35265401204424,452.9003936206335,10.619223186309728,109.26921498853608,27.027398910522457,18.88834575017293,8.483675765991212,9.97529936949412,110.41250129699706,0.0
2022-03-20 07:20:00,3.1,15.6,18.5,21.9,6.9,4.474,29.784589999999998,9.9947,44.386700000000005,2.666666666666667,5.222222222222222,123.44444444444444,0.0,64.33333333333333,10.0,1030.5555555555557,8.666666666666666,-3.0,9.555555555555557,2.4444444444444446,441.5791632080078,454.1048526000976,10.512925620079042,110.8982232538859,27.106745986938478,18.85105114301046,8.962888383865357,9.990470170974731,110.08675240834555,0.0
2022-03-20 07:30:00,3.2,15.7,18.1,21.9,7.0,4.492,29.26698,10.370099999999999,43.0382,3.0,5.0,122.0,0.0,63.0,10.0,1030.5,8.5,-3.0,9.0,2.5,444.7883380126953,455.2983405207491,10.538456643045285,110.21262282420014,27.237988662719726,18.865287103652953,8.515131007830302,9.99133117198944,116.1537928644816,0.0
2022-03-20 07:40:00,3.3,15.7,18.3,21.9,7.0,4.478,28.25514,10.9982,42.0854,3.3333333333333335,4.777777777777778,120.55555555555556,0.0,61.666666666666664,10.0,1030.4444444444443,8.333333333333334,-3.0,8.444444444444445,2.5555555555555554,439.8338773740571,458.6896155591943,10.864362505492519,106.05719978548038,27.342409454981485,18.849913473129273,8.523147598107656,9.993610946337382,111.35366024017335,0.0
2022-03-20 07:50:00,3.5,15.8,19.0,21.9,7.2,4.484,28.225445,12.7583,41.461200000000005,3.666666666666667,4.555555555555555,119.11111111111111,0.0,60.33333333333333,10.0,1030.388888888889,8.166666666666666,-3.0,7.888888888888889,2.611111111111111,439.2048351875393,460.14816599527995,10.733673836013018,112.95673867004739,27.47538696817086,18.855872852465527,8.653601104795596,9.993820168500566,110.21206251607775,0.0
2022-03-20 08:00:00,3.7,15.9,19.6,22.0,7.4,4.465,27.712310000000002,13.3316,40.9019,4.0,4.333333333333334,117.66666666666667,0.0,59.0,10.0,1030.3333333333333,8.0,-3.0,7.333333333333334,2.6666666666666665,442.3438370136831,461.9060705285785,10.923884908358257,111.47481922149659,27.62219356536865,18.869793767929075,8.88343365351359,9.992117077509564,110.54358596801758,0.0
2022-03-20 08:10:00,4.1,16.0,20.0,22.0,7.7,4.48,26.525955,13.876900000000001,40.3741,4.333333333333334,4.111111111111111,116.22222222222223,0.0,57.666666666666664,10.0,1030.2777777777778,7.833333333333333,-3.0,6.777777777777779,2.7222222222222223,442.78159871419274,463.16430236816404,10.61245539201855,113.1157781995353,27.78406114896139,18.89248958269755,8.663283092180887,9.98426329612732,114.52399122873942,0.0
2022-03-20 08:20:00,4.5,16.2,19.3,22.1,8.0,4.501,26.160955,14.665899999999999,39.991699999999994,4.666666666666667,3.888888888888889,114.77777777777777,0.0,56.33333333333333,10.0,1030.2222222222222,7.666666666666666,-3.0,6.222222222222223,2.7777777777777777,446.52491540667654,459.0665110164949,10.666400262353111,109.02828737334343,27.951899099349976,18.893420985539755,8.25447408437729,9.983615136146543,111.50135227203369,0.0
2022-03-20 08:30:00,4.5,16.2,18.4,22.2,8.0,4.498,26.030755,14.931299999999998,39.785199999999996,5.0,3.666666666666667,113.33333333333333,0.0,55.0,10.0,1030.1666666666667,7.5,-3.0,5.666666666666668,2.833333333333333,443.7953418986002,459.6667016426174,10.72385267537866,111.54777324676513,28.158358227411906,18.90655583381653,8.283471306165058,9.97960175037384,112.38672529856365,0.0
2022-03-20 08:40:00,4.9,16.4,19.0,22.2,8.3,4.458,26.382815,15.796100000000001,39.5959,5.333333333333334,3.4444444444444446,111.88888888888889,0.0,53.666666666666664,10.0,1030.111111111111,7.333333333333333,-3.0,5.1111111111111125,2.888888888888889,440.51518582398865,460.844140625,10.520326063538675,114.2944507920001,28.31522404988607,18.88815539042155,8.25555092493693,9.981269888877868,110.64086100260415,0.0
2022-03-20 08:50:00,5.7,16.7,19.8,22.2,9.0,4.489,25.812025,16.008699999999997,39.3381,5.666666666666667,3.2222222222222223,110.44444444444444,0.0,52.33333333333333,10.0,1030.0555555555557,7.166666666666666,-3.0,4.555555555555557,2.9444444444444446,440.94146708170575,465.7765955221242,10.729914458700494,111.17693527135471,28.487153301239015,18.891828883488973,8.446085027853647,9.981047298113506,111.77056502024331,0.0
2022-03-20 09:00:00,6.0,16.8,18.8,22.2,9.2,4.468,25.06778,16.1516,39.2749,6.0,3.0,109.0,0.0,51.0,10.0,1030.0,7.0,-3.0,4.0,3.0,442.85695481925177,465.18273632531884,10.626756363830998,113.25723483586717,28.69905249595642,18.882102403640747,8.149286126295724,9.984017435709635,112.69685732523601,0.0
