,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-20 09:10:00,6.0,16.9,18.7,22.3,9.4,4.502,24.54808,16.7993,39.2359,6.333333333333333,3.0555555555555554,103.38888888888889,0.0,50.333333333333336,10.0,1029.9444444444443,7.222222222222222,-2.888888888888889,4.055555555555555,3.0555555555555554,441.6874453735351,463.9927505493164,10.634283345782823,108.42425753943664,28.88000598907471,18.84091523170471,8.292721360524496,9.982008282343546,110.85299048105875,0.0
2022-03-20 09:20:00,6.8,17.1,19.7,22.3,9.9,4.483,23.903565,17.3108,39.2806,6.666666666666667,3.111111111111111,97.77777777777777,0.0,49.666666666666664,10.0,1029.888888888889,7.444444444444445,-2.7777777777777777,4.111111111111111,3.111111111111111,436.78156548511026,460.537704822058,10.491932549476624,109.15453154246013,29.048236414591475,18.75653289794922,8.143668509324392,9.983739838600158,110.95789461771646,0.0
2022-03-20 09:30:00,7.1,17.3,19.2,22.3,10.2,4.483,22.759845000000002,17.8736,39.1202,7.0,3.1666666666666665,92.16666666666667,0.0,49.0,10.0,1029.8333333333333,7.666666666666667,-2.6666666666666665,4.166666666666667,3.1666666666666665,435.68630035400395,458.62974131266276,10.265051021872267,109.4568537605415,29.208334026336672,18.704330714543662,8.053809100786845,9.982200299898782,109.96028045654298,0.0
2022-03-20 09:40:00,7.3,17.3,18.5,22.4,10.3,4.479,21.91498,18.0597,38.9289,7.333333333333334,3.2222222222222223,86.55555555555556,0.0,48.333333333333336,10.0,1029.7777777777778,7.888888888888889,-2.5555555555555554,4.222222222222222,3.2222222222222223,430.5890370721927,459.1920035421437,10.182821740780847,108.53192843571894,29.361529417037964,18.635033226013185,8.205503998597463,9.974938451449077,109.09931591033937,0.0
2022-03-20 09:50:00,8.1,17.6,19.4,22.4,10.9,4.472,20.518175,18.2275,38.8667,7.666666666666667,3.2777777777777777,80.94444444444444,0.0,47.666666666666664,10.0,1029.7222222222222,8.11111111111111,-2.4444444444444446,4.277777777777778,3.2777777777777777,431.1263203938802,458.9311061183886,10.171179498548561,110.84726179176805,29.531678218789438,18.549137884463114,8.200321305462571,9.971063875709074,110.6300845332745,0.0
2022-03-20 10:00:00,8.7,17.9,19.4,22.4,11.4,4.503,20.281115,18.5803,39.015499999999996,8.0,3.3333333333333335,75.33333333333334,0.0,47.0,10.0,1029.6666666666667,8.333333333333334,-2.3333333333333335,4.333333333333333,3.3333333333333335,427.0558533346242,455.724640604655,10.011601522090071,108.30441202734823,29.69437104225159,18.463617111841835,7.8181791822115585,9.96640052318573,111.483088239034,0.0
2022-03-20 10:10:00,8.6,17.9,18.6,22.4,11.4,4.488,18.63987,18.4144,40.6143,8.333333333333334,3.388888888888889,69.72222222222223,0.0,46.333333333333336,10.0,1029.611111111111,8.555555555555555,-2.2222222222222223,4.388888888888889,3.388888888888889,427.5607465616862,454.9042900909775,10.045913246284098,108.6737614936613,29.83798412005107,18.353142830530803,7.687593603134156,9.959833075205484,109.89757807413737,0.0
2022-03-20 10:20:00,8.6,17.9,19.4,22.4,11.5,4.478,18.054840000000002,17.990000000000002,42.2372,8.666666666666668,3.4444444444444446,64.11111111111111,0.0,45.666666666666664,10.0,1029.5555555555557,8.777777777777779,-2.111111111111111,4.444444444444445,3.4444444444444446,428.2002501283843,453.4036346470624,9.514811239242553,104.36910858154297,29.990531867345176,18.246647424697876,7.663150149186452,9.934464866320292,110.24705525716146,0.0
2022-03-20 10:30:00,8.9,18.0,19.2,22.4,11.6,4.493,17.257025,17.6713,43.250600000000006,9.0,3.5,58.5,0.0,45.0,10.0,1029.5,9.0,-2.0,4.5,3.5,422.65367919921874,454.9047198486328,9.526782398250818,107.31225109811555,30.141956720352177,18.111851425170897,7.380128568013509,9.928501990636189,109.6697417195638,0.0
2022-03-20 10:40:00,9.4,18.2,18.8,22.4,12.1,4.505,16.649635,17.5447,43.771699999999996,9.333333333333334,3.5555555555555554,52.888888888888886,0.0,44.333333333333336,10.0,1029.4444444444443,9.222222222222221,-1.8888888888888888,4.555555555555555,3.5555555555555554,416.51009721427124,453.4762828607669,9.189384682272788,109.16193081656418,30.28273357073466,17.983044608434042,7.104239678382873,9.929735595385234,110.66984161376952,0.0
2022-03-20 10:50:00,10.2,18.4,18.9,22.4,12.7,4.508,16.78076,16.748,43.9992,9.666666666666668,3.611111111111111,47.27777777777778,0.0,43.666666666666664,10.0,1029.388888888889,9.444444444444445,-1.777777777777778,4.611111111111111,3.611111111111111,418.23477722167974,453.8355080510282,8.936632552227731,102.45695325258762,30.391741065979005,17.847564233144123,7.136165037155152,9.92979069709778,111.04000192006428,0.0
2022-03-20 11:00:00,10.4,18.5,19.4,22.4,13.0,4.507,17.66618,16.5877,44.2236,10.0,3.6666666666666665,41.66666666666667,0.0,43.0,10.0,1029.3333333333333,9.666666666666666,-1.6666666666666667,4.666666666666667,3.6666666666666665,416.85174288344103,452.11231760660803,9.305032954216003,95.31159220377604,30.527249024709068,17.714353402455647,7.3170984673500055,9.941644865671794,108.9547168604533,0.0
2022-03-20 11:10:00,10.8,18.7,19.3,22.4,13.2,4.504,15.99631,16.7798,44.3755,10.333333333333334,3.7222222222222223,36.05555555555556,0.0,42.33333333333333,10.0,1029.2777777777778,9.88888888888889,-1.5555555555555556,4.722222222222222,3.7222222222222223,420.98995290120445,451.843173087986,9.057820404128167,97.06351499977758,30.648996704184942,17.545371111051633,7.073852363935584,9.957807149548348,108.26131708697544,0.0
2022-03-20 11:20:00,10.9,18.8,19.3,22.4,13.5,4.499,16.708859999999998,17.0901,44.3782,10.666666666666668,3.7777777777777777,30.444444444444443,0.0,41.666666666666664,10.0,1029.2222222222222,10.11111111111111,-1.4444444444444444,4.777777777777778,3.7777777777777777,421.1861152350765,450.33872609456387,8.920900933459654,95.2547901950987,30.75447534561157,17.360680878957112,6.908040146827697,9.968706714312237,111.5667339706421,0.0
2022-03-20 11:30:00,11.9,19.0,19.0,22.4,14.0,4.499,16.986765,16.6138,44.280899999999995,11.0,3.833333333333333,24.83333333333333,0.0,41.0,10.0,1029.1666666666667,10.333333333333332,-1.3333333333333335,4.833333333333333,3.833333333333333,418.7848146565755,455.29261022658574,9.011884581247966,105.88307636260986,30.839549751281737,17.243659642537434,6.747396943569183,9.973675100008645,111.43751958211263,0.0
2022-03-20 11:40:00,11.7,19.0,18.9,22.4,14.1,4.511,15.305224999999998,16.5357,44.1726,11.333333333333334,3.888888888888889,19.222222222222214,0.0,40.33333333333333,10.0,1029.111111111111,10.555555555555555,-1.2222222222222223,4.888888888888889,3.888888888888889,415.202735069538,458.5397687819908,9.054295518034596,108.29688287228514,30.915780941645306,17.102803325653078,6.710353070100149,9.97751377105713,109.45917958577475,0.0
2022-03-20 11:50:00,11.8,19.1,18.9,22.3,14.2,4.5,13.85957,16.5113,44.1351,11.666666666666668,3.9444444444444446,13.611111111111114,0.0,39.666666666666664,10.0,1029.0555555555557,10.777777777777779,-1.1111111111111112,4.944444444444445,3.9444444444444446,412.9974676513672,457.32514292399094,8.57543101959983,101.76968336073018,30.91671232541402,16.986465005874635,6.821643107732138,9.977426487604777,111.80240234375,0.0
2022-03-20 12:00:00,11.9,19.0,18.8,22.3,14.2,4.49,13.06644,16.330199999999998,44.0274,12.0,4.0,8.0,0.0,39.0,10.0,1029.0,11.0,-1.0,5.0,4.0,414.76510183400126,456.1887087591764,8.371896797802489,96.76426526279774,30.885978574752805,16.910931498209635,6.315656710465749,9.979840852419535,108.80411988576255,0.0
2022-03-20 12:10:00,11.9,19.1,18.8,22.3,14.2,4.481,12.872720000000001,16.309800000000003,43.6952,12.055555555555555,4.222222222222222,9.833333333333334,0.0,39.05555555555556,10.0,1028.9444444444443,11.166666666666666,-0.9444444444444444,5.222222222222222,4.0,413.21424387613934,454.83626159667966,7.743459645907085,103.11928070068359,30.859685335159305,16.88616719563802,6.298288427988688,9.978739428520203,110.99323623657226,0.0
2022-03-20 12:20:00,12.5,19.2,18.9,22.3,14.6,4.474,14.199035,16.156399999999998,43.4895,12.11111111111111,4.444444444444445,11.666666666666668,0.0,39.111111111111114,10.0,1028.888888888889,11.333333333333334,-0.8888888888888888,5.444444444444445,4.0,414.0206984140681,453.1197009137033,7.96630568237628,110.23012985789845,30.82034827868144,16.89923009554545,6.177688829898835,9.973758726119994,115.80135798136394,0.0
2022-03-20 12:30:00,13.1,19.4,19.1,22.3,15.0,4.49,14.52122,16.0711,43.4146,12.166666666666666,4.666666666666667,13.5,0.0,39.166666666666664,10.0,1028.8333333333333,11.5,-0.8333333333333334,5.666666666666667,4.0,411.9807531738281,452.0693258666993,8.164306654337436,108.11611709271446,30.78703605849886,16.93800528599265,6.180218634722663,9.969486613820811,111.71403536207688,0.0
2022-03-20 12:40:00,13.4,19.6,19.3,22.3,15.4,4.481,14.210655,15.7566,43.3785,12.222222222222221,4.888888888888889,15.333333333333334,0.0,39.22222222222222,10.0,1028.7777777777778,11.666666666666666,-0.7777777777777778,5.888888888888889,4.0,412.92217496323855,453.480431392275,8.287195414702097,110.66452616373697,30.75109493255615,16.95430230776469,6.045128847757975,9.976767427126566,111.53680202484131,0.0
2022-03-20 12:50:00,13.4,19.6,19.3,22.3,15.5,4.482,13.559344999999999,15.979500000000002,43.3771,12.277777777777779,5.111111111111111,17.166666666666664,0.0,39.27777777777778,10.0,1028.7222222222222,11.833333333333334,-0.7222222222222222,6.111111111111111,4.0,416.65791229248043,447.73293494213584,8.217134187935436,109.95719355588578,30.74020037651062,16.95224781036377,5.872672897179922,9.981548029581706,108.15900318145752,0.0
2022-03-20 13:00:00,14.1,19.6,19.2,22.3,15.6,4.51,12.744159999999999,15.8918,43.2943,12.333333333333334,5.333333333333333,19.0,0.0,39.333333333333336,10.0,1028.6666666666667,12.0,-0.6666666666666667,6.333333333333333,4.0,411.83503804875517,445.7345177205404,7.823154709446902,108.81499654155667,30.75214271227519,16.905428104400634,5.680287235577901,9.985607940355937,107.2803012084961,0.0
2022-03-20 13:10:00,13.9,19.8,19.4,22.3,16.0,4.49,12.129005000000001,15.933000000000002,43.4952,12.38888888888889,5.555555555555555,20.833333333333336,0.0,39.388888888888886,10.0,1028.611111111111,12.166666666666666,-0.6111111111111112,6.555555555555555,4.0,407.87802317301436,448.0473852539062,7.5651123158137,108.95536485036214,30.784784812927246,16.83224735577901,5.851701854070027,9.989538518587747,109.95890411376953,0.0
2022-03-20 13:20:00,14.0,19.8,19.4,22.3,15.9,4.487,11.924769999999999,16.096,43.7007,12.444444444444445,5.777777777777778,22.666666666666668,0.0,39.44444444444444,10.0,1028.5555555555557,12.333333333333334,-0.5555555555555556,6.777777777777778,4.0,411.0214759318034,444.254225330572,7.338220099500343,106.6448300548058,30.81511940320333,16.66969178199768,5.769559547106425,9.99381915251414,101.7673100789388,0.0
2022-03-20 13:30:00,14.7,20.1,19.8,22.3,16.6,4.504,11.098725,16.2565,43.741200000000006,12.5,6.0,24.5,0.0,39.5,10.0,1028.5,12.5,-0.5,7.0,4.0,413.3898601628446,441.39255991617836,7.331851208223462,109.3190834396707,30.84205056190491,16.465484908421836,5.9661033900578815,9.99859517733256,104.3232679239909,0.0
2022-03-20 13:40:00,14.3,20.0,19.6,22.3,16.3,4.497,9.092220000000001,16.175900000000002,43.7141,12.555555555555555,6.222222222222222,26.333333333333332,0.0,39.55555555555556,10.0,1028.4444444444443,12.666666666666666,-0.4444444444444444,7.222222222222222,4.0,417.28711118500803,442.47740939787064,6.804202194213867,113.51876190185547,30.86592422803243,16.188997116088867,5.5736972244580585,10.00380644639333,100.14087326049804,0.0
2022-03-20 13:50:00,15.1,20.2,19.9,22.3,16.9,4.461,8.780155,16.3274,43.6488,12.61111111111111,6.444444444444445,28.166666666666668,0.0,39.611111111111114,10.0,1028.388888888889,12.833333333333334,-0.38888888888888895,7.444444444444445,4.0,417.3352904256185,441.97968678792324,6.520268419731808,118.81441270020048,30.882493752026164,15.982453811754946,5.485213303722319,10.00390083628274,107.22135606880397,0.0
2022-03-20 14:00:00,15.3,20.3,19.9,22.3,16.9,4.488,8.795975,16.3133,43.5903,12.666666666666666,6.666666666666666,30.0,0.0,39.666666666666664,10.0,1028.3333333333333,13.0,-0.33333333333333337,7.666666666666666,4.0,410.8455533292924,440.6507394795034,6.316536414259572,104.65081229603224,30.877332083384193,15.757991658846539,5.528928453127543,10.004207954406738,105.1291891479492,0.0
2022-03-20 14:10:00,15.2,20.4,20.0,22.4,17.0,4.484,8.927335000000001,16.3887,43.5416,12.722222222222221,6.888888888888889,31.833333333333336,0.0,39.72222222222222,10.0,1028.2777777777778,13.166666666666668,-0.2777777777777778,7.888888888888889,4.0,408.522106628418,441.38182245714916,5.894800622422816,113.5636546329994,30.856682494481408,15.59786203066508,5.428311487833659,10.003044681549072,106.52987063090006,0.0
2022-03-20 14:20:00,15.9,20.5,20.1,22.4,17.3,4.471,9.906175000000001,16.3694,43.5118,12.777777777777779,7.111111111111111,33.66666666666667,0.0,39.77777777777778,10.0,1028.2222222222222,13.333333333333334,-0.2222222222222222,8.11111111111111,4.0,404.66354463423806,441.5461027018229,6.172000466753534,107.5731556371915,30.87628484090169,15.482739887237548,5.3919188467661545,10.002957479159038,111.1704478708903,0.0
2022-03-20 14:30:00,15.6,20.5,20.2,22.4,17.3,4.496,10.71945,16.5156,43.480399999999996,12.833333333333334,7.333333333333333,35.5,0.0,39.833333333333336,10.0,1028.1666666666667,13.5,-0.16666666666666674,8.333333333333332,4.0,408.65525838216143,440.25157940042425,6.239979941050211,114.80051205952961,30.901118752161665,15.461603857676186,5.543695591290792,10.002443726857503,111.41249886830647,0.0
2022-03-20 14:40:00,16.0,18.1,18.0,22.4,20.9,4.19,11.337720000000001,16.802500000000002,43.4145,12.88888888888889,7.555555555555555,37.333333333333336,0.0,39.888888888888886,10.0,1028.111111111111,13.666666666666668,-0.11111111111111116,8.555555555555555,4.0,408.53338002522787,440.292704972892,6.663987126875732,119.0499398915781,30.930450134277343,15.477637214660643,5.605152479807535,10.00093639532725,110.95395861307779,0.0
2022-03-20 14:50:00,15.8,18.6,18.4,22.4,20.4,4.151,11.383545,16.756700000000002,43.3569,12.944444444444445,7.777777777777778,39.16666666666667,0.0,39.94444444444444,10.0,1028.0555555555557,13.833333333333334,-0.05555555555555558,8.777777777777779,4.0,407.85393259684247,439.91769154866535,6.817638333867498,111.70275978842696,30.948803685506185,15.524112188021343,5.445437447230022,9.998376750946045,115.29388064066568,0.0
2022-03-20 15:00:00,16.1,18.9,18.7,22.3,20.2,4.175,11.24819,16.664,43.2902,13.0,8.0,41.0,0.0,40.0,10.0,1028.0,14.0,0.0,9.0,4.0,410.8446253458659,440.5048408350452,6.797309810886276,116.95635717165672,30.972920475006106,15.574869100252787,5.63079683860143,9.995385789871216,112.99313533782959,0.0
2022-03-20 15:10:00,16.6,19.3,19.0,22.3,20.1,4.178,11.600495,16.572,43.2177,12.777777777777779,7.888888888888889,42.666666666666664,0.0,41.333333333333336,10.0,1028.0555555555557,13.722222222222221,0.16666666666666669,9.055555555555555,3.8333333333333335,405.9298470648404,441.5397990926107,6.592733592353971,118.58433001523638,30.989480555852253,15.623899405797323,5.395309736728668,9.99449060599009,114.08907341003419,0.0
2022-03-20 15:20:00,16.5,19.3,19.0,22.4,20.1,4.17,11.243970000000001,16.437,43.2525,12.555555555555555,7.777777777777778,44.333333333333336,0.0,42.666666666666664,10.0,1028.111111111111,13.444444444444445,0.33333333333333337,9.11111111111111,3.6666666666666665,401.0774260457357,439.2356651113225,6.675916852088972,110.29925470556915,31.00241121292114,15.6554687277476,5.228741358121236,9.993159791628518,113.23543614705405,0.0
2022-03-20 15:30:00,16.7,19.4,19.1,22.4,20.2,4.143,11.11516,16.3816,43.2742,12.333333333333334,7.666666666666667,46.0,0.0,44.0,10.0,1028.1666666666667,13.166666666666666,0.5,9.166666666666666,3.5,407.6127966168283,438.51680690370756,6.577702083587647,116.24128243764241,31.010488417943314,15.663514399528504,5.319101766745249,9.993169625600178,111.71759155273438,0.0
2022-03-20 15:40:00,16.7,19.5,19.2,22.5,20.3,4.165,10.878589999999999,16.2779,43.3203,12.11111111111111,7.555555555555555,47.666666666666664,0.0,45.333333333333336,10.0,1028.2222222222222,12.88888888888889,0.6666666666666667,9.222222222222221,3.333333333333333,408.75813984136477,435.63916904142536,6.514820843443358,111.52248704425361,31.01772833824158,15.645485831896462,5.39231206814448,9.994552439053853,108.65215583801269,0.0
2022-03-20 15:50:00,17.0,19.6,19.3,22.5,20.4,4.14,11.0153,16.405099999999997,43.3691,11.88888888888889,7.444444444444445,49.333333333333336,0.0,46.666666666666664,10.0,1028.2777777777778,12.61111111111111,0.8333333333333334,9.277777777777779,3.1666666666666665,413.69504002012053,437.87990593921177,6.724242018643072,104.90661440660725,31.015323038101194,15.641323342323304,5.350920307636261,9.99536773999532,113.84884778340657,0.0
2022-03-20 16:00:00,16.7,19.5,19.3,22.5,20.4,4.149,10.713059090909091,16.321545454545454,43.41227272727272,11.666666666666666,7.333333333333333,51.0,0.0,48.0,10.0,1028.3333333333333,12.333333333333334,1.0,9.333333333333334,3.0,412.45772796630865,434.43762206329694,6.6602129737536115,107.7980558904012,31.001693302790322,15.647335362434386,5.148171700636546,9.995526914596557,110.85296100616456,0.0
2022-03-20 16:10:00,17.1,19.6,19.3,22.5,20.4,4.171,10.676625,16.2102,43.4219,11.444444444444445,7.222222222222222,52.666666666666664,0.0,49.333333333333336,10.0,1028.388888888889,12.055555555555555,1.1666666666666667,9.38888888888889,2.833333333333333,412.0687305950296,442.2387185668946,6.599971733322251,112.81231154059287,30.97775491714477,15.663363849322002,5.371996000607808,9.993889509836833,111.11755046844482,0.0
2022-03-20 16:20:00,16.7,19.5,19.4,22.6,20.5,4.152,11.40929,16.1462,43.450599999999994,11.222222222222221,7.111111111111111,54.333333333333336,0.0,50.66666666666667,10.0,1028.4444444444443,11.777777777777779,1.3333333333333335,9.444444444444445,2.6666666666666665,410.3549385579428,440.310654086409,6.622771138350169,116.12013058980305,31.09827100753784,15.680592687924705,5.245698069731395,9.994623599052428,112.45621417999268,0.0
2022-03-20 16:30:00,16.7,19.5,19.3,22.6,20.5,4.202,10.72531,16.1269,43.499,11.0,7.0,56.0,0.0,52.0,10.0,1028.5,11.5,1.5,9.5,2.5,411.8481425142836,438.29911099839484,6.510302719517616,110.24073701804642,31.270011905034387,15.678245234489442,5.225420978864034,9.993529464403789,113.1173855082194,0.0
2022-03-20 16:40:00,16.6,19.3,19.0,22.6,20.5,4.186,10.556165,16.104499999999998,43.5601,10.777777777777779,6.888888888888889,57.66666666666667,0.0,53.333333333333336,10.0,1028.5555555555557,11.222222222222221,1.6666666666666667,9.555555555555555,2.333333333333333,408.47022247314453,440.66165110270185,6.621127653121948,109.62840276082356,31.378005908330284,15.637788809140522,4.967128790616989,9.992027409871419,109.89457763671876,0.0
2022-03-20 16:50:00,16.6,19.3,19.1,22.6,20.5,4.156,10.477255,15.866399999999999,43.6081,10.555555555555555,6.777777777777778,59.33333333333333,0.0,54.66666666666667,10.0,1028.611111111111,10.944444444444445,1.8333333333333335,9.61111111111111,2.1666666666666665,411.9987565244477,438.2587681141119,6.6047916252869,108.18844563133973,31.454205611546836,15.57484931786855,5.059869441986084,9.992718416849772,107.35110932668049,0.0
2022-03-20 17:00:00,16.4,19.1,18.9,22.6,20.4,4.172,10.838965,15.017900000000001,43.6246,10.333333333333334,6.666666666666667,61.0,0.0,56.0,10.0,1028.6666666666667,10.666666666666668,2.0,9.666666666666666,2.0,418.5446185302734,440.75221767732467,6.568765047485546,111.49428447809596,31.484290698369346,15.514952710469563,5.076064624786377,9.993614659309387,111.81002960205078,0.0
2022-03-20 17:10:00,16.6,19.3,19.0,22.6,20.5,4.178,12.477235,14.650200000000002,43.6659,10.11111111111111,6.555555555555555,62.66666666666667,0.0,57.333333333333336,10.0,1028.7222222222222,10.38888888888889,2.166666666666667,9.722222222222221,1.833333333333333,413.37562611196233,444.1582048543294,6.656526662764577,116.67105480689789,31.503912070592243,15.490093727111816,4.9557648452123,9.995533405939737,106.82648349761962,0.0
2022-03-20 17:20:00,16.4,19.2,19.0,22.6,20.4,4.175,14.442875,14.2149,43.8421,9.88888888888889,6.444444444444445,64.33333333333333,0.0,58.66666666666667,10.0,1028.7777777777778,10.11111111111111,2.3333333333333335,9.777777777777779,1.6666666666666665,414.1753792317709,445.1652942455774,7.375001569588979,123.1098851776123,31.435712406298535,15.502923962275187,5.39394010142418,9.999886689455497,109.74475838397181,0.0
2022-03-20 17:30:00,16.3,19.1,18.9,22.5,20.4,4.161,13.519434999999998,13.332999999999998,43.9754,9.666666666666668,6.333333333333334,66.0,0.0,60.0,10.0,1028.8333333333333,9.833333333333334,2.5,9.833333333333334,1.5,415.1927208350171,443.5972286987305,7.418174032868639,129.79761078441211,31.33837927818298,15.538850628534954,5.529793152014415,10.006919352213542,107.79744537353515,0.0
2022-03-20 17:40:00,16.2,19.0,18.7,22.5,20.3,4.182,12.22537,12.9692,44.1163,9.444444444444445,6.222222222222222,67.66666666666667,0.0,61.333333333333336,10.0,1028.888888888889,9.555555555555557,2.666666666666667,9.88888888888889,1.333333333333333,414.4460957845052,441.6103497174143,7.321490941411358,117.50046364390917,31.209529689153033,15.547710693677265,5.384021641413371,10.014513641993206,107.29503173828125,0.0
2022-03-20 17:50:00,16.0,18.9,18.6,22.4,20.2,4.15,11.914109999999999,12.753400000000001,44.2543,9.222222222222221,6.111111111111111,69.33333333333333,0.0,62.66666666666667,10.0,1028.9444444444443,9.277777777777779,2.8333333333333335,9.944444444444445,1.1666666666666665,417.54257684466484,439.29948238679737,6.856834897132917,106.75336423216568,31.078563419600663,15.54883566476531,5.364116552320577,10.021416137124186,108.82653248415156,0.0
2022-03-20 18:00:00,15.8,18.7,18.5,22.3,20.0,4.142,12.06216,12.3761,44.370400000000004,9.0,6.0,71.0,0.0,64.0,10.0,1029.0,9.0,3.0,10.0,1.0,420.21336100260413,446.1915351359049,6.764285892012429,107.31533603107862,30.972574911117555,15.556246741612753,5.291218011379242,10.036804951032002,107.14417163848877,0.0
2022-03-20 18:10:00,15.4,18.9,18.5,22.3,19.2,4.174,13.401769999999999,12.4485,44.470800000000004,8.722222222222221,6.111111111111111,74.16666666666667,0.0,64.77777777777777,10.0,1029.111111111111,8.833333333333334,2.888888888888889,10.333333333333334,1.0,422.86201723646843,446.872704972892,7.1373801668485,112.84233319600423,30.86660767555237,15.574318795204164,5.559416522185008,10.033454489707946,109.30378089904784,0.0
2022-03-20 18:20:00,14.6,18.9,18.5,22.2,18.5,4.157,14.556164999999998,12.258799999999999,44.518299999999996,8.444444444444445,6.222222222222222,77.33333333333333,0.0,65.55555555555556,10.0,1029.2222222222222,8.666666666666666,2.7777777777777777,10.666666666666666,1.0,418.83319691975913,448.8499685949567,7.1486360411186,113.44443230020124,30.750122533087005,15.589283293546256,5.902225526901288,10.04791076218341,109.72662059460656,0.0
2022-03-20 18:30:00,14.1,19.2,18.5,22.2,17.6,4.194,14.312945,11.7964,44.55159999999999,8.166666666666666,6.333333333333333,80.5,0.0,66.33333333333333,10.0,1029.3333333333333,8.5,2.6666666666666665,11.0,1.0,422.28353892359246,452.5400184824275,7.305353114093092,117.67184778439795,30.636130418777462,15.64628031571706,6.11026584148407,10.043477411270143,110.32143625895182,0.0
2022-03-20 18:40:00,13.8,19.4,18.5,22.1,17.0,4.241,13.117595,11.3634,44.5846,7.888888888888889,6.444444444444445,83.66666666666667,0.0,67.11111111111111,10.0,1029.4444444444443,8.333333333333334,2.5555555555555554,11.333333333333334,1.0,425.39282379150393,453.4070414926814,7.584453268845875,120.50096767425536,30.5303285630544,15.733906507492065,5.724386482238769,10.044958033561707,110.934708887736,0.0
2022-03-20 18:50:00,13.7,19.5,18.5,22.0,16.6,4.232,13.165745000000001,10.6898,44.6668,7.611111111111111,6.555555555555555,86.83333333333333,0.0,67.88888888888889,10.0,1029.5555555555557,8.166666666666666,2.4444444444444446,11.666666666666666,1.0,428.6061703877065,447.65738769531254,7.41887007620375,114.83205383257678,30.444686526605636,15.83295447497718,5.769694806546141,10.04229896688192,111.89488891558457,0.0
2022-03-20 19:00:00,13.1,19.5,18.5,22.0,16.1,4.245,13.684180000000001,10.3616,44.7407,7.333333333333334,6.666666666666667,90.0,0.0,68.66666666666667,10.0,1029.6666666666667,8.0,2.3333333333333335,12.0,1.0,426.82891164143876,444.1271535728718,7.304847505092622,110.8926371383667,30.33939875602722,15.920954372088115,5.7651529479026795,10.027707702318827,111.57516797383627,0.0
2022-03-20 19:10:00,13.0,19.3,18.3,22.0,15.6,4.261,12.788345,10.0566,44.5132,7.055555555555555,6.777777777777778,93.16666666666666,0.0,69.44444444444444,10.0,1029.7777777777778,7.833333333333333,2.2222222222222223,12.333333333333334,1.0,431.5417245623709,445.467571105957,7.206419926659535,108.73315917214431,30.235182593663534,15.981904657681785,5.79126645008723,10.027028592427573,107.90494298299154,0.0
2022-03-20 19:20:00,12.8,19.5,18.5,21.9,15.6,4.324,12.87779,9.8275,44.3989,6.777777777777779,6.888888888888889,96.33333333333333,0.0,70.22222222222223,10.0,1029.888888888889,7.666666666666666,2.111111111111111,12.666666666666668,1.0,427.806745300293,446.01891583322106,7.185545594692231,107.96940326690674,30.14053071339925,16.053183336257934,5.813937690258026,10.018947566350302,108.51767504374186,0.0
2022-03-20 19:30:00,12.6,19.2,18.4,21.9,15.0,4.385,13.276755,10.2101,44.4237,6.5,7.0,99.5,0.0,71.0,10.0,1030.0,7.5,2.0,13.0,1.0,430.49008809407553,444.07005949173856,7.136992461681366,113.51890200297036,30.031451393763223,16.113592093785606,5.916731341679891,10.019493452707925,108.34149368286133,0.0
2022-03-20 19:40:00,11.2,18.8,18.1,21.9,14.0,4.449,12.602,10.072799999999999,44.4281,6.222222222222222,7.111111111111111,102.66666666666666,0.0,71.77777777777777,10.0,1030.111111111111,7.333333333333333,1.8888888888888888,13.333333333333334,1.0,433.81931976318367,451.40631591796875,7.191322109955179,111.94340160175906,29.932781915934072,16.19262932761241,5.636845668736151,10.036489876272988,108.50423252278128,0.0
2022-03-20 19:50:00,10.9,18.5,18.0,21.8,13.4,4.459,12.739445,9.6662,44.4126,5.944444444444445,7.222222222222222,105.83333333333333,0.0,72.55555555555556,10.0,1030.2222222222222,7.166666666666666,1.777777777777778,13.666666666666668,1.0,432.23237782796224,450.26792972608547,7.322543908754985,109.68311276753744,29.81919420560201,16.263137400945027,5.803025055726369,10.048731989860535,108.31377479553223,0.0
2022-03-20 20:00:00,11.1,18.4,18.0,21.8,13.4,4.5,12.449475,9.5477,44.4231,5.666666666666667,7.333333333333333,109.0,0.0,73.33333333333333,10.0,1030.3333333333333,7.0,1.6666666666666667,14.0,1.0,434.5411028386258,451.38875376383464,7.023010307678395,112.73157586394056,29.67061017354329,16.358061930338543,5.748046506245931,10.034116021792094,111.13428488413493,0.0
2022-03-20 20:10:00,10.7,18.5,18.1,21.8,13.4,4.494,12.27076,9.532,44.4325,5.388888888888889,7.444444444444445,112.16666666666666,0.0,74.11111111111111,10.0,1030.4444444444443,6.833333333333333,1.5555555555555556,14.333333333333334,1.0,434.6412098781542,453.92765399801317,6.67152450243632,111.75424194335938,29.520852979024255,16.468790833155314,5.561394890149435,10.022863467534384,108.99857000986735,0.0
2022-03-20 20:20:00,10.3,18.3,17.8,21.8,12.9,4.498,12.10699,9.627500000000001,44.4543,5.111111111111112,7.555555555555555,115.33333333333333,0.0,74.88888888888889,10.0,1030.5555555555557,6.666666666666666,1.4444444444444444,14.666666666666668,1.0,434.91462048760775,450.106954317641,6.728641564886449,106.94544363916256,29.397731114349796,16.57269818429893,5.806250983267854,10.015013864350184,109.19298475642663,0.0
2022-03-20 20:30:00,10.5,18.2,17.7,21.8,13.0,4.512,12.819675,10.048,44.479699999999994,4.833333333333334,7.666666666666666,118.5,0.0,75.66666666666667,10.0,1030.6666666666667,6.5,1.3333333333333335,15.0,1.0,433.71428650954675,448.3093007405599,6.876026435693104,109.01742191314698,29.279648059209187,16.669944025675456,5.989045701821645,10.003797262509664,109.04948659261068,0.0
2022-03-20 20:40:00,10.7,18.4,17.8,21.8,13.2,4.475,13.385659999999998,10.182599999999999,44.4502,4.555555555555556,7.777777777777778,121.66666666666666,0.0,76.44444444444444,10.0,1030.7777777777778,6.333333333333333,1.2222222222222223,15.333333333333334,1.0,436.82188903808594,452.77657600841303,7.065083679896963,108.89959260347874,29.1692497698466,16.763230272928872,5.718617384433746,10.001020429929097,110.84359711964926,0.0
2022-03-20 20:50:00,10.8,18.4,17.8,21.9,13.3,4.495,11.843205000000001,10.2473,44.4046,4.277777777777779,7.888888888888889,124.83333333333333,0.0,77.22222222222223,10.0,1030.888888888889,6.166666666666666,1.1111111111111112,15.666666666666668,1.0,444.47663370066675,453.13736316198595,6.872188107172649,108.84558193206787,29.07909554163615,16.841042302449544,5.982867705821991,9.997437392870584,108.8995518620809,0.0
2022-03-20 21:00:00,10.3,18.3,17.8,21.9,12.9,4.498,11.52254,9.7636,44.3301,4.0,8.0,128.0,0.0,78.0,10.0,1031.0,6.0,1.0,16.0,1.0,440.2062515258789,451.111243570262,6.727613164193213,107.06995222576593,29.001625162760416,16.89969119389852,5.683292034467061,9.993660024007161,111.88304276784261,0.0
2022-03-20 21:10:00,10.7,18.4,17.9,21.9,13.3,4.476,10.77226,8.968,44.2804,3.888888888888889,8.0,129.22222222222223,0.0,77.5,10.0,1031.0555555555557,5.833333333333333,0.7777777777777778,16.055555555555557,1.0,435.09924133300785,448.63200770937163,6.657672715981801,108.7763218943278,28.939064462971242,16.953329943923407,5.505983720318613,9.993145258397739,108.39628461242265,0.0
2022-03-20 21:20:00,10.6,18.3,18.3,21.9,12.9,4.49,11.070975,8.3484,44.3029,3.7777777777777777,8.0,130.44444444444446,0.0,77.0,10.0,1031.111111111111,5.666666666666667,0.5555555555555556,16.11111111111111,1.0,430.12790917056725,450.1840827538501,6.375420608372338,109.48475881738177,28.87967482884725,17.029862051010134,5.743910157680512,9.990901691118875,113.4712311299642,0.0
2022-03-20 21:30:00,10.2,18.3,18.1,21.9,12.9,4.466,10.45663,8.4211,44.3945,3.6666666666666665,8.0,131.66666666666666,0.0,76.5,10.0,1031.1666666666667,5.5,0.33333333333333337,16.166666666666668,1.0,431.70747802734377,449.88170998759654,6.285008350213369,108.37863511403403,28.814029963811237,17.056794443130492,5.661362298329672,9.992721061706543,108.91513482411703,0.0
2022-03-20 21:40:00,10.4,18.3,18.4,21.9,13.0,4.507,10.360025,8.4321,44.478300000000004,3.5555555555555554,8.0,132.88888888888889,0.0,76.0,10.0,1031.2222222222222,5.333333333333333,0.11111111111111116,16.22222222222222,1.0,428.33822471180184,446.03025189629915,6.144838408992789,107.7821911271952,28.71232883582681,17.109390148173617,5.507024183515775,9.98971496180626,111.02521638794808,0.0
2022-03-20 21:50:00,10.2,18.2,18.5,21.9,12.8,4.488,9.93093,8.452,44.5147,3.4444444444444446,8.0,134.11111111111111,0.0,75.5,10.0,1031.2777777777778,5.166666666666667,-0.11111111111111116,16.27777777777778,1.0,429.729375,447.5665798950196,5.8377206015586856,106.40965419769286,28.622507607142133,17.144088144302366,5.404793712298075,9.990343529383342,110.17429918924968,0.0
2022-03-20 22:00:00,9.5,18.1,19.0,21.9,12.3,4.491,9.235895,8.2665,44.5096,3.3333333333333335,8.0,135.33333333333334,0.0,75.0,10.0,1031.3333333333333,5.0,-0.33333333333333326,16.333333333333332,1.0,431.80974786517265,448.4222400884519,5.796450423170617,110.09072740824209,28.523294804890952,17.20426636060079,5.247226812044779,9.98758433818817,108.48680046081543,0.0
2022-03-20 22:10:00,10.4,18.3,18.7,21.9,12.9,4.517,9.30166,8.1973,44.5133,3.2222222222222223,8.0,136.55555555555554,0.0,74.5,10.0,1031.388888888889,4.833333333333333,-0.5555555555555556,16.38888888888889,1.0,435.54274556477867,447.4000306193034,5.428678623040517,114.21319478352864,28.451738417943318,17.23581258138021,5.129656306902567,9.99201036453247,110.01921948750814,0.0
2022-03-20 22:20:00,9.8,18.0,19.0,21.9,12.3,4.477,9.43869,7.5327,44.4895,3.111111111111111,8.0,137.77777777777777,0.0,74.0,10.0,1031.4444444444443,4.666666666666666,-0.7777777777777777,16.444444444444443,1.0,439.48261464436854,443.917253309228,5.603377876631958,113.78979525571489,28.41095297177633,17.301265424092612,5.059170358975729,9.98623199780782,110.13472798665366,0.0
2022-03-20 22:30:00,9.4,18.0,18.4,21.9,12.1,4.485,10.879615,7.4911,44.5184,3.0,8.0,139.0,0.0,73.5,10.0,1031.5,4.5,-1.0,16.5,1.0,432.5175385538737,444.10199503580736,5.603504620393117,113.08280698140463,28.312983633677163,17.339704777399696,5.276250338554382,9.993048946062723,107.17160354614256,0.0
2022-03-20 22:40:00,9.7,18.0,19.3,21.9,12.3,4.484,10.424225,7.577,44.580200000000005,2.888888888888889,8.0,140.22222222222223,0.0,73.0,10.0,1031.5555555555557,4.333333333333333,-1.2222222222222223,16.555555555555557,1.0,435.73905616497166,449.8530466715495,5.671937708356286,111.59956462170445,28.28901365959038,17.396422651689605,5.196739245848467,9.99456504983417,110.61110290010097,0.0
2022-03-20 22:50:00,9.3,18.0,19.0,21.9,12.1,4.486,9.90226111111111,7.395333333333334,44.61466666666667,2.7777777777777777,8.0,141.44444444444446,0.0,72.5,10.0,1031.611111111111,4.166666666666666,-1.4444444444444442,16.61111111111111,1.0,432.8744032585758,447.9920133077687,5.796356093331245,108.26280184988248,28.23620541254679,17.398708283106487,5.1228745325406395,10.009549576441447,106.69190928141276,0.0
2022-03-20 23:00:00,8.4,17.6,18.8,21.9,11.4,4.475,9.639775,7.1392,44.9286,2.666666666666667,8.0,142.66666666666666,0.0,72.0,10.0,1031.6666666666667,4.0,-1.6666666666666665,16.666666666666668,1.0,429.59881368001305,439.0418235200027,5.825354065100352,104.57010105133057,28.1841708723704,17.413227914174396,4.844382913112641,10.018439887364705,109.93628841400148,0.0
2022-03-20 23:10:00,8.0,17.4,18.6,21.9,10.9,4.478,9.48896,7.2425,45.1731,2.5555555555555554,8.0,143.88888888888889,0.0,71.5,10.0,1031.7222222222222,3.833333333333333,-1.8888888888888888,16.72222222222222,1.0,428.06038474598154,433.95134663899745,5.571168733168457,108.07539166014074,28.108040482203165,17.413321164449055,5.113270740509033,10.022117818196616,108.22901049296061,0.0
2022-03-20 23:20:00,7.7,17.4,19.0,21.9,10.8,4.503,9.449985,7.7212000000000005,45.3052,2.4444444444444446,8.0,145.11111111111111,0.0,71.0,10.0,1031.7777777777778,3.6666666666666665,-2.111111111111111,16.77777777777778,1.0,430.5618500773112,431.55875249402277,5.5424258060105105,104.95686005457647,28.060118878682452,17.427947851816814,4.99788179397583,10.013318792978922,109.1470975112915,0.0
2022-03-20 23:30:00,7.6,17.3,19.1,21.9,10.6,4.505,9.146550000000001,8.0769,45.3445,2.3333333333333335,8.0,146.33333333333334,0.0,70.5,10.0,1031.8333333333333,3.5,-2.333333333333333,16.833333333333332,1.0,429.60597808837895,439.60229929606123,5.68467094262441,104.81282868703207,28.031157991064468,17.419300151221496,5.245551518653072,10.005441527797677,109.07402915092511,0.0
2022-03-20 23:40:00,7.9,17.4,18.8,21.9,10.8,4.48,9.338809999999999,8.397200000000002,45.2761,2.2222222222222223,8.0,147.55555555555554,0.0,70.0,10.0,1031.888888888889,3.333333333333333,-2.5555555555555554,16.88888888888889,1.0,429.73795763739224,441.52582166299055,5.556458256608349,105.26082290476998,27.984136562347413,17.391667238871257,5.053863305250804,10.001854548454284,109.44963886260987,0.0
2022-03-20 23:50:00,8.2,17.5,18.6,21.9,11.0,4.493,9.487855,8.206399999999999,45.1997,2.111111111111111,8.0,148.77777777777777,0.0,69.5,10.0,1031.9444444444443,3.1666666666666665,-2.7777777777777777,16.944444444444443,1.0,429.37550679524736,438.1005504388919,5.797108879439575,106.35207317610919,27.94562506993612,17.3705845896403,4.95330290555954,9.997684162457784,110.85081949869792,0.0
2022-03-21 00:00:00,8.2,17.5,19.4,21.9,11.1,4.465,9.697365,8.0638,45.124900000000004,2.0,8.0,150.0,0.0,69.0,10.0,1032.0,3.0,-3.0,17.0,1.0,430.1096410361104,440.13197377522783,5.305880551338196,108.70274803161621,27.9000701936086,17.331073792775474,4.878967477877934,10.00010708808899,107.09604858398436,0.0
2022-03-21 00:10:00,8.1,17.5,18.7,21.9,11.1,4.48,9.99693,8.1512,45.0969,1.9444444444444444,8.0,149.83333333333334,0.0,69.0,10.0,1032.0555555555557,2.9444444444444446,-3.0555555555555554,16.944444444444443,1.0,427.3372375488281,443.81099646908115,5.526932007040681,110.81987231303069,27.841409677570148,17.319745241208263,4.927737399164566,9.99953678419361,110.80571288114213,0.0
2022-03-21 00:20:00,7.8,17.4,18.8,21.9,10.9,4.473,9.91915,8.4602,45.0942,1.8888888888888888,8.0,149.66666666666666,0.0,69.0,10.0,1032.111111111111,2.888888888888889,-3.111111111111111,16.88888888888889,1.0,422.15236583139705,443.34063476562505,5.687709663709005,108.67265619913738,27.737727842330933,17.30809684753418,4.967080564498902,10.000175693829854,107.97802916208903,0.0
2022-03-21 00:30:00,8.6,17.6,19.6,21.9,11.4,4.475,9.840045,8.4759,45.033100000000005,1.8333333333333333,8.0,149.5,0.0,69.0,10.0,1032.1666666666667,2.8333333333333335,-3.1666666666666665,16.833333333333332,1.0,423.3096695963542,440.4938952671797,5.659461299349359,104.43860021321787,27.666127490997315,17.328796987533572,5.176665235360463,9.992426458994547,111.7582069524129,0.0
2022-03-21 00:40:00,8.6,17.6,18.7,21.9,11.3,4.459,10.01369,8.4703,45.001400000000004,1.7777777777777777,8.0,149.33333333333334,0.0,69.0,10.0,1032.2222222222222,2.7777777777777777,-3.2222222222222223,16.77777777777778,1.0,419.88531688120173,441.84677285380747,5.591130770505485,105.49292333355058,27.607794314526966,17.31490827878316,5.018188201586406,9.99070127805074,108.45518592834473,0.0
2022-03-21 00:50:00,7.8,17.4,18.9,21.9,10.9,4.481,9.823505,8.147499999999999,44.911500000000004,1.7222222222222223,8.0,149.16666666666666,0.0,69.0,10.0,1032.2777777777778,2.7222222222222223,-3.2777777777777777,16.72222222222222,1.0,423.9545834350586,441.45246948242186,5.7091304903111215,109.70539726796123,27.570315545399986,17.303400872548423,5.015929933389028,9.985867411295573,109.03785010019938,0.0
2022-03-21 01:00:00,7.7,17.3,19.5,21.9,10.8,4.484,9.55385,7.5894,44.8606,1.6666666666666667,8.0,149.0,0.0,69.0,10.0,1032.3333333333333,2.6666666666666665,-3.3333333333333335,16.666666666666668,1.0,427.8726450602214,442.78303727073234,5.801069394747417,107.79514469146727,27.53992740948995,17.271017761230468,5.027006944815318,9.98261205514272,110.13933593750001,0.0
2022-03-21 01:10:00,8.0,17.4,18.5,21.9,10.9,4.477,10.033265,7.2869,44.9508,1.6111111111111112,8.0,148.83333333333334,0.0,69.0,10.0,1032.388888888889,2.611111111111111,-3.388888888888889,16.61111111111111,1.0,429.92987630208336,439.1553410497205,5.6894750949218444,111.25609999726721,27.49603635787964,17.236540390650433,4.955436309178671,9.981998074849447,105.99575298309325,0.0
2022-03-21 01:20:00,8.4,17.5,18.8,21.9,11.1,4.489,9.936375,6.8797,45.0156,1.5555555555555556,8.0,148.66666666666666,0.0,69.0,10.0,1032.4444444444443,2.5555555555555554,-3.4444444444444446,16.555555555555557,1.0,423.06815389348174,437.3031000773112,5.905991546312968,110.59738182067872,27.462865625855613,17.20795813021687,5.016484447980331,9.981999165244023,112.55348562100512,0.0
2022-03-21 01:30:00,8.1,17.5,19.5,21.9,11.1,4.486,9.85384,6.349600000000001,45.103699999999996,1.5,8.0,148.5,0.0,69.0,10.0,1032.5,2.5,-3.5,16.5,1.0,422.65245585123694,439.83293160975666,5.772404240470822,116.15067790403205,27.424631633758544,17.18061443010966,5.050857218901316,9.983145492871603,103.8433712387085,0.0
2022-03-21 01:40:00,8.5,17.5,18.8,21.9,11.2,4.482,10.094539999999999,5.9774,45.193,1.4444444444444444,8.0,148.33333333333334,0.0,69.0,10.0,1032.5555555555557,2.4444444444444446,-3.5555555555555554,16.444444444444443,1.0,423.9860883866233,440.7755958048503,5.901226133505504,112.87752964019776,27.401358569463092,17.135770918528237,5.0058007192611695,9.988423326810201,110.55582276662192,0.0
2022-03-21 01:50:00,8.6,17.5,18.9,21.8,11.3,4.492,10.67202,6.0158000000000005,45.269600000000004,1.3888888888888888,8.0,148.16666666666666,0.0,69.0,10.0,1032.611111111111,2.388888888888889,-3.611111111111111,16.38888888888889,1.0,426.1934416707357,441.69690354270494,5.809802689471487,108.91364894306591,27.37800966262817,17.11982849756877,5.076718754768372,9.98907973766327,104.74183881123861,0.0
2022-03-21 02:00:00,8.2,17.4,19.5,21.8,11.0,4.498,10.539449999999999,6.0771999999999995,45.3213,1.3333333333333335,8.0,148.0,0.0,69.0,10.0,1032.6666666666667,2.3333333333333335,-3.6666666666666665,16.333333333333332,1.0,431.8126337336398,437.7396547479739,5.791640288035075,107.84013856252034,27.35421647071838,17.08028486887614,5.241572105884552,9.991859625180563,111.00548919677735,0.0
2022-03-21 02:10:00,7.9,17.4,18.6,21.8,11.0,4.464,10.549285000000001,5.9932,45.360699999999994,1.2777777777777777,8.0,147.83333333333334,0.0,69.0,10.0,1032.7222222222222,2.2777777777777777,-3.7222222222222223,16.27777777777778,1.0,432.1833276367188,438.47588226318356,5.792020630944246,114.70844446386995,27.321117242177326,17.06950655937195,5.217288007736206,9.990873524347942,105.7833329518636,0.0
2022-03-21 02:20:00,7.5,17.2,18.8,21.8,10.6,4.485,10.543885,5.5645,45.382,1.2222222222222223,8.0,147.66666666666666,0.0,69.0,10.0,1032.7777777777778,2.2222222222222223,-3.7777777777777777,16.22222222222222,1.0,427.6941382011326,441.2790723463037,5.7306048854192095,111.11364320119222,27.282612257510788,17.040880664544733,5.210839810315752,9.995418615069578,110.51617991185026,0.0
2022-03-21 02:30:00,6.7,17.0,19.4,21.8,10.0,4.448,10.75793,5.3907,45.393600000000006,1.1666666666666667,8.0,147.5,0.0,69.0,10.0,1032.8333333333333,2.166666666666667,-3.833333333333333,16.166666666666668,1.0,425.99329630533856,445.38763916015625,6.020545474270643,114.09682153906526,27.227656621932983,17.05022751490275,5.216657295227051,9.993872114817302,107.71966014862062,0.0
2022-03-21 02:40:00,6.5,16.9,18.6,21.8,9.7,4.462,10.684099999999999,5.4359,45.4206,1.1111111111111112,8.0,147.33333333333334,0.0,69.0,10.0,1032.888888888889,2.111111111111111,-3.888888888888889,16.11111111111111,1.0,427.25873918555243,443.6449973060345,5.8043913388252255,114.49618785858154,27.171275494893393,17.034922523498533,4.978682456016541,9.99678361415863,110.41709369659422,0.0
2022-03-21 02:50:00,6.4,16.9,18.8,21.8,9.8,4.46,11.007810000000001,5.3939,45.3875,1.0555555555555556,8.0,147.16666666666666,0.0,69.0,10.0,1032.9444444444443,2.0555555555555554,-3.9444444444444446,16.055555555555557,1.0,422.5675219726562,445.24731111723804,5.910770093815475,109.05404180408198,27.10804482460022,17.061197821299235,5.094687197208405,9.99539786338806,110.25711774190268,0.0
2022-03-21 03:00:00,6.8,16.9,19.6,21.8,9.8,4.466,11.111374999999999,5.399900000000001,45.3584,1.0,8.0,147.0,0.0,69.0,10.0,1033.0,2.0,-4.0,16.0,1.0,426.0770779769722,446.4950467936198,5.953501210212708,108.1359752146403,27.058348869603908,17.06236464748275,5.368705769528104,9.996609030362576,112.72625598627296,0.0
2022-03-21 03:10:00,6.2,16.8,18.9,21.8,9.7,4.484,11.15926,5.223000000000001,45.4168,0.9444444444444444,7.944444444444445,146.77777777777777,0.0,69.0,10.0,1033.0555555555557,2.0555555555555554,-4.055555555555555,15.88888888888889,1.0555555555555556,429.7040795898437,441.54531827729323,5.905074918404811,109.86297399035955,27.016772816975912,17.09868832588196,5.352187691529592,9.992182690302531,114.65025464375813,0.0
2022-03-21 03:20:00,5.9,16.6,18.4,21.8,9.2,4.489,11.46262,5.0749,45.441700000000004,0.8888888888888888,7.888888888888889,146.55555555555554,0.0,69.0,10.0,1033.111111111111,2.111111111111111,-4.111111111111111,15.777777777777779,1.1111111111111112,427.4569046546673,444.4326173558728,5.999773723998312,112.56890708255227,26.95912245432536,17.12365325609843,5.118954033851624,9.992078809738159,113.3331913503011,0.0
2022-03-21 03:30:00,5.8,16.6,19.4,21.8,9.2,4.49,11.518755,5.0561,45.4624,0.8333333333333334,7.833333333333333,146.33333333333334,0.0,69.0,10.0,1033.1666666666667,2.1666666666666665,-4.166666666666667,15.666666666666666,1.1666666666666667,422.6817121378581,441.69817644842743,6.179140779716147,109.06975312249135,26.916122306187948,17.163291648228963,5.206300981839498,9.991450277964272,111.98221179962158,0.0
2022-03-21 03:40:00,5.8,16.6,18.9,21.8,9.1,4.444,11.37133,5.0379,45.4623,0.7777777777777778,7.777777777777778,146.11111111111111,0.0,69.0,10.0,1033.2222222222222,2.2222222222222223,-4.222222222222222,15.555555555555555,1.2222222222222223,420.7131448539646,439.3644606035606,6.027251595656077,110.2647589747111,26.871622112942283,17.19225468010552,5.289483085257858,9.993322631544986,108.57399692233673,0.0
2022-03-21 03:50:00,5.9,16.6,18.4,21.8,9.2,4.488,11.25752,5.1578,45.4838,0.7222222222222222,7.722222222222222,145.88888888888889,0.0,69.0,10.0,1033.2777777777778,2.2777777777777777,-4.277777777777778,15.444444444444445,1.2777777777777777,421.6027629597982,444.002922668457,6.040038225058109,114.05459178019377,26.83247856458028,17.207759313583374,5.21234826485316,9.995315121014913,110.61674160003663,0.0
2022-03-21 04:00:00,5.7,16.5,19.3,21.8,8.9,4.482,11.507415,5.464499999999999,45.511700000000005,0.6666666666666667,7.666666666666667,145.66666666666666,0.0,69.0,10.0,1033.3333333333333,2.3333333333333335,-4.333333333333333,15.333333333333334,1.3333333333333333,415.6198867341842,443.96600916018434,6.185862276432878,120.20483498244634,26.781812082926432,17.233212785720827,5.371968884468079,9.9961367781957,111.41701745351156,0.0
2022-03-21 04:10:00,5.8,16.6,19.2,21.8,9.1,4.464,11.986225000000001,5.4318,45.5165,0.6111111111111112,7.611111111111111,145.44444444444446,0.0,69.0,10.0,1033.388888888889,2.388888888888889,-4.388888888888889,15.222222222222221,1.3888888888888888,421.44522003173824,440.25380786413433,6.2445192801211515,108.21932943462653,26.75021247712906,17.238949561415417,5.170697167067878,10.000684082764016,108.78469389899303,0.0
2022-03-21 04:20:00,5.6,16.5,18.4,21.8,8.9,4.468,12.026295000000001,5.3675,45.493,0.5555555555555556,7.555555555555555,145.22222222222223,0.0,69.0,10.0,1033.4444444444443,2.4444444444444446,-4.444444444444445,15.11111111111111,1.4444444444444444,413.5545074287502,443.30756144205736,6.397855648994446,103.2389265314738,26.70946223894755,17.26657121658325,5.22481758594513,10.000366765658061,115.65226373036703,0.0
2022-03-21 04:30:00,5.8,16.5,18.8,21.8,9.0,4.467,12.24794,5.3146,45.4625,0.5,7.5,145.0,0.0,69.0,10.0,1033.5,2.5,-4.5,15.0,1.5,417.7029626464844,447.4686283155419,6.4164810770110225,108.82951081981767,26.67022600491842,17.26601682027181,5.367079935868581,10.004715824127198,106.98926483154295,0.0
2022-03-21 04:40:00,5.7,16.5,19.5,21.8,8.9,4.485,12.351715,5.2371,45.4829,0.4444444444444444,7.444444444444445,144.77777777777777,0.0,69.0,10.0,1033.5555555555557,2.5555555555555554,-4.555555555555555,14.88888888888889,1.5555555555555556,419.9181675211588,449.37105244954427,6.4567561241193,111.4218548909419,26.623842549889776,17.286442233371197,5.385333160599746,10.003229678956803,115.611199584573,0.0
2022-03-21 04:50:00,5.6,16.5,18.6,21.8,8.9,4.463,12.488935000000001,5.5165,45.495400000000004,0.38888888888888895,7.388888888888889,144.55555555555554,0.0,69.0,10.0,1033.611111111111,2.611111111111111,-4.611111111111111,14.777777777777779,1.6111111111111112,416.9810870361328,447.25884736159753,6.4086257005815455,111.67771526315119,26.57729105949402,17.28080640474955,5.623795464833577,10.004382559458415,106.25915266672772,0.0
2022-03-21 05:00:00,5.6,16.5,18.5,21.7,8.9,4.47,12.643085,5.6204,45.2162,0.33333333333333337,7.333333333333333,144.33333333333334,0.0,69.0,10.0,1033.6666666666667,2.6666666666666665,-4.666666666666667,14.666666666666666,1.6666666666666665,421.05672615840524,450.61347466830546,6.6124174269040426,112.06086786905924,26.532206968533792,17.296746684575485,5.665591110442318,10.005282964140681,118.22714242838197,0.0
2022-03-21 05:10:00,6.2,16.6,19.5,21.7,9.3,4.464,13.221934999999998,5.4625,44.982,0.2777777777777778,7.277777777777778,144.11111111111111,0.0,69.0,10.0,1033.7222222222222,2.7222222222222223,-4.722222222222222,14.555555555555555,1.7222222222222223,419.36151916503906,448.938683391001,6.536440997473937,113.9741878296157,26.486631609598795,17.317853088378904,5.77090030113856,10.004879093170166,107.53437217712403,0.0
