,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-21 05:20:00,5.9,16.6,19.3,21.8,9.2,4.465,12.769475,5.2942,44.868900000000004,0.2222222222222222,7.222222222222222,143.88888888888889,0.0,69.0,10.0,1033.7777777777778,2.7777777777777777,-4.777777777777778,14.444444444444445,1.7777777777777777,420.98257203902324,458.2697943255545,6.510251815170892,110.95726443403858,26.480113960578613,17.543841205693905,5.8884689517344455,10.00335087288571,115.86893415375619,0.0
2022-03-21 05:30:00,5.9,16.6,18.4,21.8,9.1,4.485,13.26427,4.7233,44.8238,0.16666666666666674,7.166666666666667,143.66666666666666,0.0,69.0,10.0,1033.8333333333333,2.833333333333333,-4.833333333333333,14.333333333333334,1.8333333333333333,417.33659474690756,462.38680862952924,6.608094950517018,115.04330635070801,26.442116934458415,18.784082797368367,5.762808229128519,9.972485524813335,124.63809421539307,0.0
2022-03-21 05:40:00,6.2,16.6,18.9,21.8,9.3,4.477,13.354519999999999,4.865,44.8261,0.11111111111111116,7.111111111111111,143.44444444444446,0.0,69.0,10.0,1033.888888888889,2.888888888888889,-4.888888888888889,14.222222222222221,1.8888888888888888,419.0745272300983,466.9365434773763,6.7278205687986254,112.37865592439296,26.407307593027753,19.391804157892864,5.7006343126297,9.879264251391094,129.7368461736043,0.0
2022-03-21 05:50:00,6.6,16.7,19.7,21.8,9.5,4.48,13.82211,5.2804,44.8312,0.05555555555555558,7.055555555555555,143.22222222222223,0.0,69.0,10.0,1033.9444444444443,2.9444444444444446,-4.944444444444445,14.11111111111111,1.9444444444444444,420.6516205851237,471.98011799077875,6.880534851564526,110.10523986126744,26.39716213495718,20.324107246668326,5.8570397838495545,9.758494783767873,123.7974047230866,0.0
2022-03-21 06:00:00,6.0,16.7,19.0,21.8,9.4,4.466,15.059045000000001,5.8182,44.7969,0.0,7.0,143.0,0.0,69.0,10.0,1034.0,3.0,-5.0,14.0,2.0,422.6672299474958,479.27513651529944,7.171015154210861,120.55532878660213,26.412066014607746,20.712042748133342,5.567674592336019,9.663493282000223,114.29310994466145,0.0
2022-03-21 06:10:00,6.4,16.9,18.4,21.8,9.8,4.454,17.792345,6.5334,44.7133,0.33333333333333337,6.777777777777778,139.38888888888889,0.0,67.83333333333333,10.0,1033.9444444444443,3.0555555555555554,-4.944444444444445,13.444444444444445,2.0555555555555554,425.39998036702474,481.8665533131567,7.953356840610505,131.37388735453288,26.508729028701783,20.89552341779073,5.609397632280986,9.660814585685731,109.18534901936849,0.0
2022-03-21 06:20:00,5.9,16.6,18.7,21.8,9.1,4.475,19.854325,6.8257,44.542899999999996,0.6666666666666667,6.555555555555555,135.77777777777777,0.0,66.66666666666667,10.0,1033.888888888889,3.111111111111111,-4.888888888888889,12.88888888888889,2.111111111111111,429.59268316510077,481.87446553197407,8.265981561544924,138.39075722947632,26.796507384790537,20.790225110027073,5.618717047157935,9.784577550941941,105.68636766746219,0.0
2022-03-21 06:30:00,5.1,16.4,19.6,21.8,8.7,4.453,20.844527272727273,7.315090909090909,44.28336363636364,1.0,6.333333333333333,132.16666666666666,0.0,65.5,10.0,1033.8333333333333,3.1666666666666665,-4.833333333333333,12.333333333333334,2.1666666666666665,441.1736059570313,479.5986919148763,8.953156293529576,174.73632642282604,27.13622696876526,20.3927266629537,5.666746122042339,9.891630973815918,106.00485349019368,0.0
2022-03-21 06:40:00,5.5,16.6,19.4,21.8,9.0,4.46,16.97508,7.848000000000001,44.0386,1.3333333333333335,6.111111111111111,128.55555555555554,0.0,64.33333333333333,10.0,1033.7777777777778,3.2222222222222223,-4.777777777777778,11.777777777777779,2.2222222222222223,446.77437790443156,479.52391542982775,9.009458405971527,216.68290911356607,27.25038686434428,20.00494243621826,5.907840701738993,9.955584874153137,105.63639439900717,0.0
2022-03-21 06:50:00,5.8,16.6,18.6,21.8,9.2,4.462,15.860814999999999,7.9764,43.8147,1.6666666666666667,5.888888888888889,124.94444444444444,0.0,63.166666666666664,10.0,1033.7222222222222,3.2777777777777777,-4.722222222222222,11.222222222222221,2.2777777777777777,445.2024612426758,479.3757434082031,8.767543238259979,1818.9968824500822,27.345581919352213,19.66639258066813,5.698860783576966,9.983610542615255,112.42844916025797,0.0
2022-03-21 07:00:00,6.0,16.6,18.4,21.8,9.2,4.449,15.597995000000001,8.772499999999999,43.9036,2.0,5.666666666666667,121.33333333333333,0.0,62.0,10.0,1033.6666666666667,3.3333333333333335,-4.666666666666667,10.666666666666668,2.3333333333333335,457.1119524234465,479.917302302218,8.908279918829601,3343.31637898763,27.474028927485147,19.446173162460326,5.767458838621775,10.01606234073639,108.14704537709554,0.0
2022-03-21 07:10:00,6.2,16.8,19.0,21.9,9.4,4.451,14.019175,9.8146,43.1309,2.3333333333333335,5.444444444444445,117.72222222222223,0.0,60.833333333333336,10.0,1033.611111111111,3.388888888888889,-4.611111111111111,10.11111111111111,2.388888888888889,484.76082845052076,483.9639527805372,8.37889643907547,3682.7391828737427,27.632365641513115,19.27846346574988,5.811865842275027,10.046262117240389,108.44848608889822,0.0
2022-03-21 07:20:00,5.9,16.8,19.7,22.0,9.4,4.445,13.62463,10.5673,42.1495,2.666666666666667,5.222222222222222,114.11111111111111,0.0,59.666666666666664,10.0,1033.5555555555557,3.4444444444444446,-4.555555555555555,9.555555555555557,2.4444444444444446,509.28324353799053,486.7657669067383,7.478901781308449,3541.4974204680875,27.824088459014895,19.146156288782755,5.727621529102326,10.145656051635742,101.76015005111694,0.0
2022-03-21 07:30:00,6.4,17.0,19.2,22.0,9.8,4.429,13.533449999999998,11.4581,41.3001,3.0,5.0,110.5,0.0,58.5,10.0,1033.5,3.5,-4.5,9.0,2.5,516.7899523925781,484.74760849525194,7.0243758885065715,2535.4590696207683,27.922114578882855,18.848270848592122,6.000195007324218,10.460396084785462,94.12486304601035,0.0
2022-03-21 07:40:00,6.9,17.1,18.5,22.1,9.9,4.459,13.018375,11.523900000000001,40.498599999999996,3.3333333333333335,4.777777777777778,106.88888888888889,0.0,57.333333333333336,10.0,1033.4444444444443,3.5555555555555554,-4.444444444444445,8.444444444444445,2.5555555555555554,517.9857906262628,486.4400092359521,7.1907857932748085,1788.0088774669239,28.14830759684245,18.74611166000366,5.83985251903534,10.754461078643798,105.22132958730063,0.0
2022-03-21 07:50:00,6.3,17.0,18.8,22.2,9.7,4.459,12.84169,12.0964,39.9947,3.666666666666667,4.555555555555555,103.27777777777777,0.0,56.166666666666664,10.0,1033.388888888889,3.611111111111111,-4.388888888888889,7.888888888888889,2.611111111111111,520.2884195963542,488.90557240804037,6.902038717620117,1296.4590289892853,28.398178567185916,18.62972169558207,5.481752095222474,10.939847006797791,108.57849876403809,0.0
2022-03-21 08:00:00,6.6,17.1,19.6,22.3,9.8,4.453,12.357695,13.229500000000002,39.6556,4.0,4.333333333333334,99.66666666666666,0.0,55.0,10.0,1033.3333333333333,3.6666666666666665,-4.333333333333333,7.333333333333334,2.6666666666666665,518.9825139433763,489.614181921948,7.077195126000097,896.4078650885115,28.670791009267173,18.495596672693885,5.647848270734151,11.013249778747559,109.06394971211753,0.0
2022-03-21 08:10:00,7.1,17.4,19.6,22.4,10.3,4.45,11.942045,13.921100000000001,39.230599999999995,4.333333333333334,4.111111111111111,96.05555555555554,0.0,53.833333333333336,10.0,1033.2777777777778,3.7222222222222223,-4.277777777777778,6.777777777777779,2.7222222222222223,517.842716369629,492.40101928710936,6.594429450035095,644.9290376790365,28.888918124053436,18.374713039667594,5.605222654477351,10.960180880336438,109.8430990833347,0.0
2022-03-21 08:20:00,7.3,17.5,18.7,22.5,10.5,4.456,12.028175000000001,14.3513,38.8374,4.666666666666667,3.888888888888889,92.44444444444444,0.0,52.66666666666667,10.0,1033.2222222222222,3.7777777777777777,-4.222222222222222,6.222222222222223,2.7777777777777777,526.7895089335825,494.9055031471691,6.388199910565285,508.1133543068407,29.118092466990152,18.28566550254822,5.666538560390473,10.782531094551086,107.17083705902101,0.0
2022-03-21 08:30:00,7.3,17.6,18.9,22.5,10.6,4.472,11.65641,13.8607,38.4967,5.0,3.666666666666667,88.83333333333333,0.0,51.5,10.0,1033.1666666666667,3.833333333333333,-4.166666666666667,5.666666666666668,2.833333333333333,532.4158656047953,497.0406114740481,6.527319224771711,413.2930482752807,29.276960044436983,18.129057598114013,5.468322952840694,10.541175712605632,93.24276496443169,0.0
2022-03-21 08:40:00,7.8,17.8,19.5,22.6,10.9,4.484,11.369525,15.037600000000001,38.312,5.333333333333334,3.4444444444444446,85.22222222222223,0.0,50.33333333333333,10.0,1033.111111111111,3.888888888888889,-4.111111111111111,5.1111111111111125,2.888888888888889,527.9993641750292,477.5859529341775,6.346809686469493,352.0549278586867,29.18970213890076,17.37030747731527,6.709410107135772,10.747913192113241,68.66125603357952,0.0
2022-03-21 08:50:00,8.4,18.1,18.7,22.7,11.3,4.508,11.454175000000001,15.4145,38.2315,5.666666666666667,3.2222222222222223,81.61111111111111,0.0,49.16666666666667,10.0,1033.0555555555557,3.9444444444444446,-4.055555555555555,4.555555555555557,2.9444444444444446,523.3186532479746,477.91112667156824,6.27317124128192,310.56977663086855,29.195329011401064,17.060375031986773,6.491257918952765,11.802384458279485,137.20733657226276,0.0
2022-03-21 09:00:00,8.3,18.1,19.4,22.8,11.3,4.501,11.508265,15.8379,38.0669,6.0,3.0,78.0,0.0,48.0,10.0,1033.0,4.0,-4.0,4.0,3.0,527.1462434124124,475.5766192626953,6.543561871051788,246.19120173136395,29.278426322937015,16.86323383967082,6.487884116172791,12.583957554499309,126.24267035166422,0.0
2022-03-21 09:10:00,8.0,18.2,18.6,22.9,11.3,4.507,11.517015,15.577000000000002,38.0306,6.388888888888889,3.1666666666666665,75.88888888888889,0.0,47.44444444444444,10.0,1032.888888888889,3.888888888888889,-3.8333333333333335,4.222222222222222,3.0555555555555554,567.4371763102214,478.56971564281946,6.3765362169244195,249.43382880086952,29.416417271296183,16.733620926539103,6.6542204356193535,13.013636608123779,103.51490141550701,0.0
2022-03-21 09:20:00,8.2,18.2,18.8,23.0,11.3,4.512,11.417695,16.2789,37.9672,6.777777777777778,3.3333333333333335,73.77777777777777,0.0,46.888888888888886,10.0,1032.7777777777778,3.7777777777777777,-3.6666666666666665,4.444444444444445,3.111111111111111,584.0924051289174,486.1534208345961,6.417592641189273,298.6145061316194,29.580544776916504,16.595451863606772,6.851445575555165,13.160511539777122,95.62726507822671,0.0
2022-03-21 09:30:00,8.9,18.5,19.2,23.1,11.8,4.527,11.16459,16.877699999999997,37.9403,7.166666666666667,3.5,71.66666666666667,0.0,46.333333333333336,10.0,1032.6666666666667,3.6666666666666665,-3.5,4.666666666666667,3.1666666666666665,568.9333106776646,496.75153350103466,6.196475162732966,241.8600727532966,29.688241850989208,16.45231738709567,7.0492306130273,13.0898751839002,138.22086656116304,0.0
2022-03-21 09:40:00,9.1,18.6,19.5,23.1,12.1,4.541,11.182655,16.6423,38.0492,7.555555555555555,3.666666666666667,69.55555555555556,0.0,45.77777777777778,10.0,1032.5555555555557,3.5555555555555554,-3.333333333333333,4.888888888888889,3.2222222222222223,541.1122442732186,499.6009669406934,6.630659971775982,282.35696569367315,29.579783725738526,15.921940566698709,7.9464171552658085,12.971467035611472,123.81547189076741,0.0
2022-03-21 09:50:00,8.6,18.5,18.7,23.1,11.8,4.54,11.16523,16.8631,38.087599999999995,7.944444444444445,3.8333333333333335,67.44444444444444,0.0,45.22222222222222,10.0,1032.4444444444443,3.4444444444444446,-3.1666666666666665,5.111111111111111,3.2777777777777777,531.1651475572722,499.08286959917115,7.118322116243034,300.36614145814985,29.599416762435606,15.6479375905257,7.523444530224419,13.125824683068023,96.67000878759977,0.0
2022-03-21 10:00:00,9.4,18.6,18.9,23.2,12.1,4.535,10.954984999999999,17.675,38.3708,8.333333333333334,4.0,65.33333333333333,0.0,44.666666666666664,10.0,1032.3333333333333,3.3333333333333335,-3.0,5.333333333333333,3.3333333333333335,533.6716187856389,489.0322017415365,7.132092979142895,264.26247714285125,29.68295993169149,15.433842051823934,7.6687730169296255,13.162263056437174,68.269334303538,0.0
2022-03-21 10:10:00,9.4,18.7,18.9,23.2,12.2,4.533,11.09437,17.3776,39.5147,8.722222222222221,4.166666666666667,63.22222222222222,0.0,44.111111111111114,10.0,1032.2222222222222,3.2222222222222223,-2.833333333333333,5.555555555555555,3.388888888888889,523.804062093099,483.70122763798156,7.482303643226624,222.7586375172933,29.800548897058952,15.288305685425883,7.607353855041461,13.008190681705367,79.69328318515066,0.0
2022-03-21 10:20:00,9.7,19.0,19.0,23.3,12.6,4.541,11.834965,17.5003,40.501400000000004,9.11111111111111,4.333333333333334,61.111111111111114,0.0,43.55555555555556,10.0,1032.111111111111,3.111111111111111,-2.6666666666666665,5.777777777777778,3.4444444444444446,519.2607082067531,479.97495446917657,7.883033738763709,189.05103346841378,30.000614730768035,15.381742192849348,7.158562118923454,12.395214226120398,101.45583949172706,0.0
2022-03-21 10:30:00,10.1,19.1,19.3,23.4,12.8,4.537,12.013905,17.2518,41.019,9.5,4.5,59.0,0.0,43.0,10.0,1032.0,3.0,-2.5,6.0,3.5,517.176244913737,491.9363819692327,7.371186699799898,220.02394272109208,30.226375983556114,15.549131658871968,6.768325126171112,11.471026290257772,110.13877115885415,0.0
2022-03-21 10:40:00,9.9,19.1,19.1,23.4,12.8,4.546,11.7755,16.450499999999998,41.2445,9.88888888888889,4.666666666666667,56.888888888888886,0.0,42.44444444444444,10.0,1031.888888888889,2.888888888888889,-2.333333333333333,6.222222222222222,3.5555555555555554,551.3564614482309,486.62057410930765,7.166090997854869,627.9171490987142,30.223700119654335,15.549606149991353,7.06965337117513,10.726472808519999,80.62749632517497,0.0
2022-03-21 10:50:00,10.0,19.3,19.1,23.4,13.1,4.531,11.564844444444445,15.985444444444445,41.47522222222222,10.277777777777779,4.833333333333334,54.77777777777778,0.0,41.888888888888886,10.0,1031.7777777777778,2.7777777777777777,-2.1666666666666665,6.444444444444445,3.611111111111111,603.4419095865885,484.7018876144334,6.7779251514059125,663.7216061982655,30.224724299060842,15.414064252981783,6.864091478740761,10.381328936523985,95.66258010408639,0.0
2022-03-21 11:00:00,10.7,19.4,19.1,23.5,13.4,4.523,12.239765,15.636600000000001,41.9154,10.666666666666668,5.0,52.666666666666664,0.0,41.333333333333336,10.0,1031.6666666666667,2.666666666666667,-2.0,6.666666666666666,3.6666666666666665,625.4365895799659,494.0102607779668,6.720412049051059,511.0043463962361,30.194181358746892,15.349545387602124,7.375444202113286,10.172721386952588,75.90521974186439,0.0
2022-03-21 11:10:00,10.7,19.5,19.3,23.5,13.5,4.515,12.912659999999999,15.589099999999998,42.2926,11.055555555555555,5.166666666666667,50.55555555555556,0.0,40.77777777777778,10.0,1031.5555555555557,2.5555555555555554,-1.833333333333333,6.888888888888889,3.7222222222222223,689.7747897662362,489.14549904870455,7.080004121607,1071.1387231815222,29.87492143383451,14.626205234502999,8.608922988754571,10.219983800917277,16.26693453584526,0.0
2022-03-21 11:20:00,10.8,19.7,19.2,23.7,13.8,4.517,12.08789,16.1677,42.504000000000005,11.444444444444445,5.333333333333334,48.44444444444444,0.0,40.22222222222222,10.0,1031.4444444444443,2.4444444444444446,-1.6666666666666665,7.111111111111111,3.7777777777777777,774.6415040816385,483.1961425054641,7.406799525988059,1346.0000989092418,29.738328211193995,14.183104569798425,8.481616986819677,10.567717925129514,6.7300332343294516,0.0
2022-03-21 11:30:00,11.6,19.8,19.3,23.6,14.1,4.528,12.064910000000001,15.9522,42.5359,11.833333333333332,5.5,46.33333333333333,0.0,39.66666666666667,10.0,1031.3333333333333,2.3333333333333335,-1.5,7.333333333333333,3.833333333333333,825.2371510823568,469.49889878196274,8.273630466461181,1101.3721744791667,29.607957080205278,13.769080964724221,8.777927842934925,10.95127359867096,1.0012101499239603,0.0
2022-03-21 11:40:00,11.8,20.0,19.4,23.6,14.4,4.529,12.561885,16.4268,42.529399999999995,12.222222222222221,5.666666666666667,44.22222222222222,0.0,39.111111111111114,10.0,1031.2222222222222,2.2222222222222223,-1.333333333333333,7.555555555555555,3.888888888888889,863.4973993280721,466.93115740545863,9.155552696386973,1056.4215896144058,29.489787419637047,13.419761945065996,8.92650013458161,11.431145302021141,1.0000009536743164,0.0
2022-03-21 11:50:00,11.6,20.1,19.7,23.7,14.6,4.525,13.202145000000002,16.0238,42.471000000000004,12.61111111111111,5.833333333333334,42.11111111111111,0.0,38.55555555555556,10.0,1031.111111111111,2.111111111111111,-1.1666666666666665,7.777777777777778,3.9444444444444446,862.9027920968192,479.5217098885995,9.166736538725768,794.3729614406717,29.409656173161096,13.378755820447747,9.276899328087316,11.748757225672403,1.0000009536743164,0.0
2022-03-21 12:00:00,12.0,20.1,19.6,23.7,14.7,4.509,13.329775000000001,16.3386,42.481,13.0,6.0,40.0,0.0,38.0,10.0,1031.0,2.0,-1.0,8.0,4.0,789.7756146520856,478.63861388107824,9.435787439346313,589.7121102905273,29.195020259221394,13.361583930651346,10.064828715324403,12.050701168378193,1.0000009536743164,166.0
2022-03-21 12:10:00,11.9,20.0,19.6,23.7,14.5,4.538,13.213175000000001,15.9813,42.4832,13.055555555555555,6.111111111111111,40.388888888888886,0.0,38.0,10.0,1030.8333333333333,2.111111111111111,-0.9444444444444444,8.055555555555555,4.0,708.9545655895415,465.1417259870256,9.477627685880162,430.73981971223475,29.09375452186122,13.287244597843715,9.83560017080018,12.485964787367617,1.0000009536743164,0.0
2022-03-21 12:20:00,12.2,20.4,19.8,23.8,15.0,4.543,13.444545,15.9375,42.4205,13.11111111111111,6.222222222222222,40.77777777777778,0.0,38.0,10.0,1030.6666666666667,2.2222222222222223,-0.8888888888888888,8.11111111111111,4.0,658.1917755126954,469.6944379753415,9.085182343198543,302.9861610653526,29.194312456903003,13.41612214607105,8.940926685207767,12.681640641575767,10.120377842417934,0.0
2022-03-21 12:30:00,12.8,20.5,20.1,23.9,15.4,4.541,13.19753,15.847100000000001,42.459500000000006,13.166666666666666,6.333333333333333,41.166666666666664,0.0,38.0,10.0,1030.5,2.3333333333333335,-0.8333333333333334,8.166666666666666,4.0,634.0604654947917,487.70663189065874,9.068475330333925,225.85736262219098,29.133903462092082,13.733202319145203,9.223729100227356,12.20498383363088,13.383295783996582,0.0
2022-03-21 12:40:00,13.4,20.7,20.3,23.9,15.7,4.557,13.39451,16.1432,42.5149,13.222222222222221,6.444444444444445,41.55555555555556,0.0,38.0,10.0,1030.3333333333333,2.4444444444444446,-0.7777777777777778,8.222222222222221,4.0,621.7824411747373,489.905182153611,8.914792399573745,148.78922245025635,29.01971753681973,13.773525038133547,10.271170163745113,11.55284270280087,7.698002779959362,0.0
2022-03-21 12:50:00,13.3,17.0,17.5,24.0,20.1,4.198,14.155689999999998,16.3404,42.411899999999996,13.277777777777779,6.555555555555555,41.94444444444444,0.0,38.0,10.0,1030.1666666666667,2.5555555555555554,-0.7222222222222222,8.277777777777779,4.0,610.724557640439,491.2780048383029,9.312297804040913,100.78420971268763,29.013935379229093,13.82219857562672,9.214649351892017,10.80987949631431,28.209290805440965,0.0
2022-03-21 13:00:00,13.1,18.6,18.0,23.8,18.2,4.238,13.739555000000001,16.2515,42.260000000000005,13.333333333333334,6.666666666666667,42.333333333333336,0.0,38.0,10.0,1030.0,2.6666666666666665,-0.6666666666666667,8.333333333333334,4.0,569.1986783784012,501.07020304361976,9.666439878253614,69.34684238110557,29.03114813486735,13.842184433937073,8.991872468789419,10.14504422823588,48.395790592829385,0.0
2022-03-21 13:10:00,13.6,19.3,18.6,23.8,18.1,4.254,14.053120000000002,16.1083,42.2822,13.38888888888889,6.777777777777778,42.72222222222222,0.0,38.0,10.0,1029.8333333333333,2.7777777777777777,-0.6111111111111112,8.38888888888889,4.0,538.8476645624071,543.656595110212,10.199533858299255,76.69611444109962,29.127651706196012,14.3007537354845,8.531389567996516,9.491570073990594,90.36014124783603,0.0
2022-03-21 13:20:00,14.1,19.6,19.0,23.7,18.6,4.233,14.866335000000001,15.815199999999999,42.318400000000004,13.444444444444445,6.888888888888889,43.111111111111114,0.0,38.0,10.0,1029.6666666666667,2.888888888888889,-0.5555555555555556,8.444444444444445,4.0,548.6671806057333,491.78372998117027,10.797312572363651,91.16326976503645,27.939915253321328,14.101332157225835,11.723997389186511,9.007231620730774,31.439181791756834,0.0
2022-03-21 13:30:00,13.7,19.4,18.8,23.8,18.3,4.277,15.35482,15.937000000000001,42.3745,13.5,7.0,43.5,0.0,38.0,10.0,1029.5,3.0,-0.5,8.5,4.0,564.2779199218751,452.22453715006515,10.938868169191867,93.71695110515012,26.22893417040507,14.060506561597188,13.967088735898335,10.680840436617533,1.000000238418579,0.0
2022-03-21 13:40:00,14.2,19.6,19.0,23.7,18.4,4.254,16.266375,16.1577,42.388099999999994,13.555555555555555,7.111111111111111,43.888888888888886,0.0,38.0,10.0,1029.3333333333333,3.111111111111111,-0.4444444444444444,8.555555555555555,4.0,574.2779633856211,456.52096295479015,9.992139706157502,141.9008559099833,26.10410528020854,14.736818736003617,12.093316775270775,14.365827737988479,1.000000238418579,0.0
2022-03-21 13:50:00,14.8,20.0,19.3,23.7,18.7,4.258,17.027465,16.5325,42.3281,13.61111111111111,7.222222222222222,44.27777777777778,0.0,38.0,10.0,1029.1666666666667,3.2222222222222223,-0.38888888888888895,8.61111111111111,4.0,578.1664798990885,460.7188273743377,9.695832080841063,100.7693410873413,26.68396992365519,15.051037880579631,9.299558944702149,16.078064297040306,6.6782274572054545,0.0
2022-03-21 14:00:00,14.9,20.0,19.4,23.7,18.8,4.26,17.983134999999997,16.0212,42.2467,13.666666666666666,7.333333333333333,44.666666666666664,0.0,38.0,10.0,1029.0,3.333333333333333,-0.33333333333333337,8.666666666666666,4.0,591.318845846242,457.5111013793945,9.415079919497172,83.09495068868002,27.117900288576458,15.218039609483407,8.695538493792217,15.947973046437497,52.030996693918254,0.0
2022-03-21 14:10:00,15.5,20.2,19.6,23.6,19.1,4.246,18.4238,16.1327,42.2471,13.722222222222221,7.444444444444445,45.05555555555556,0.0,38.0,10.0,1028.8333333333333,3.4444444444444446,-0.2777777777777778,8.722222222222221,4.0,609.8078097534179,462.666995872215,9.41659746597427,66.52315649405904,27.472302151730183,15.381894755796953,8.39104948759079,14.409315359138308,102.61030094262325,0.0
2022-03-21 14:20:00,15.2,19.8,19.4,23.7,19.3,4.232,18.247400000000003,15.942818181818183,42.26263636363637,13.777777777777779,7.555555555555555,45.44444444444444,0.0,38.0,10.0,1028.6666666666667,3.5555555555555554,-0.2222222222222222,8.777777777777779,4.0,618.9064336745066,458.89559073336994,10.35593532482783,75.42957511670662,27.73758657271402,15.510528739179884,8.724819805167972,12.547786229786121,115.66616339596835,0.0
2022-03-21 14:30:00,15.1,19.6,19.3,23.7,19.6,4.234,18.112135000000002,15.999,42.302299999999995,13.833333333333334,7.666666666666666,45.833333333333336,0.0,38.0,10.0,1028.5,3.6666666666666665,-0.16666666666666674,8.833333333333334,4.0,586.2412770589192,452.6010109210836,10.131587092081705,88.30428974151611,27.985205087661747,15.588737389246623,9.74777303536733,11.241178267796835,117.83397071838378,0.0
2022-03-21 14:40:00,15.6,19.5,19.1,23.6,19.9,4.215,17.71346,15.9451,42.3466,13.88888888888889,7.777777777777778,46.22222222222222,0.0,38.0,10.0,1028.3333333333333,3.7777777777777777,-0.11111111111111116,8.88888888888889,4.0,548.7104615840205,461.0215881343759,9.659829051307943,112.32048975074113,28.246691116774826,15.716800446649913,8.939231803209033,10.490375455054648,155.08278067970372,0.0
2022-03-21 14:50:00,16.2,19.6,19.3,23.6,20.5,4.231,17.771525,16.0681,42.351,13.944444444444445,7.888888888888889,46.611111111111114,0.0,38.0,10.0,1028.1666666666667,3.888888888888889,-0.05555555555555558,8.944444444444445,4.0,534.4595670572917,470.97418759050043,9.425758086840313,90.42598147074382,28.505236867268877,15.91255541642507,8.489206494490306,9.816846373875936,181.06273244222007,0.0
2022-03-21 15:00:00,16.4,19.5,19.2,23.6,21.0,4.23,17.827775,16.073,42.3096,14.0,8.0,47.0,0.0,38.0,10.0,1028.0,4.0,0.0,9.0,4.0,521.9721910288142,481.450109761556,9.395512034623637,68.42498797389747,28.723408454259236,16.05984095255534,7.716449878215789,9.088877595265705,195.51862182617188,0.0
2022-03-21 15:10:00,15.8,19.1,18.8,23.5,20.8,4.209,18.144575,15.8978,42.338499999999996,13.833333333333334,7.833333333333333,47.166666666666664,0.0,39.5,10.0,1028.0555555555557,4.055555555555555,0.2222222222222222,8.944444444444445,3.8333333333333335,512.2063150751023,480.29990916510525,9.1262587479606,61.28665226121215,28.9116391488484,16.13271815952502,7.813014675435565,8.39101643269522,181.49394000280472,0.0
2022-03-21 15:20:00,15.8,19.1,18.9,23.5,20.8,4.216,16.77015,16.2197,42.352199999999996,13.666666666666666,7.666666666666667,47.333333333333336,0.0,41.0,10.0,1028.111111111111,4.111111111111111,0.4444444444444444,8.88888888888889,3.6666666666666665,506.49226557939903,483.10010813395184,9.063893675804138,57.70513323465983,29.089522746404015,16.202261543273927,7.390628041426341,7.834041905403137,190.95448015848797,0.0
2022-03-21 15:30:00,15.6,19.0,18.7,23.5,20.7,4.207,17.35816,16.1419,42.348,13.5,7.5,47.5,0.0,42.5,10.0,1028.1666666666667,4.166666666666667,0.6666666666666666,8.833333333333334,3.5,497.5318158976237,483.5596683581122,8.699409174663199,55.04578737086496,29.24206153373934,16.241567231409967,7.423492769279049,7.373105902402415,176.54349239457125,0.0
2022-03-21 15:40:00,16.4,19.4,19.1,23.4,20.9,4.197,14.424494999999999,16.2327,42.3432,13.333333333333334,7.333333333333333,47.666666666666664,0.0,44.0,10.0,1028.2222222222222,4.222222222222222,0.8888888888888888,8.777777777777779,3.333333333333333,480.39600374208646,483.35633976836,8.283888683380225,55.23706173952888,29.59198707352644,16.25240357285026,6.603077276734744,7.044271172214957,178.24325518681454,0.0
2022-03-21 15:50:00,17.0,19.7,19.4,23.4,21.3,4.196,11.87249,16.122300000000003,42.334199999999996,13.166666666666666,7.166666666666667,47.833333333333336,0.0,45.5,10.0,1028.2777777777778,4.277777777777778,1.1111111111111112,8.722222222222221,3.1666666666666665,474.5993773502043,496.3581409635998,7.716616813007154,131.90857252641158,30.205278170903522,16.15602442055418,5.710409891321545,6.709676860940867,200.26218581188684,0.0
2022-03-21 16:00:00,17.0,19.4,19.1,23.4,21.7,4.223,12.261045,15.773,42.328700000000005,13.0,7.0,48.0,0.0,47.0,10.0,1028.3333333333333,4.333333333333333,1.3333333333333333,8.666666666666666,3.0,471.22814008340066,499.6381327661975,7.201614276850964,109.63165329518293,30.677997579574583,15.954605747858682,5.93729260524114,6.2253895481427515,188.11260126749673,0.0
2022-03-21 16:10:00,16.3,18.9,18.5,23.4,21.4,4.141,11.94753,15.6103,42.39,12.833333333333334,6.833333333333333,48.166666666666664,0.0,48.5,10.0,1028.388888888889,4.388888888888889,1.5555555555555556,8.61111111111111,2.833333333333333,462.84161339896065,497.58859617837743,7.173629496747798,80.56926537138042,30.840576186324615,15.586258993716466,5.873175167185919,5.829272014805765,328.250702047637,0.0
2022-03-21 16:20:00,16.3,19.0,18.7,23.4,21.4,4.161,12.242105,15.321800000000001,42.4761,12.666666666666666,6.666666666666666,48.333333333333336,0.0,50.0,10.0,1028.4444444444443,4.444444444444445,1.7777777777777777,8.555555555555555,2.6666666666666665,454.58117761220444,501.1889589727492,7.1461483611654,63.348475951082186,30.972335614990772,15.578779419696692,5.295693052031777,5.472939031835188,289.49040218898233,0.0
2022-03-21 16:30:00,16.7,19.3,18.9,23.3,21.6,4.173,14.32963,15.010499999999999,42.5409,12.5,6.5,48.5,0.0,51.5,10.0,1028.5,4.5,2.0,8.5,2.5,446.3398666381836,500.1334398782665,7.268568340762187,55.408545149140444,31.051238463719688,15.662724350293479,5.277848076820374,5.167290268739064,271.23433654785157,0.0
2022-03-21 16:40:00,16.3,19.0,18.7,23.3,21.3,4.195,13.166405000000001,14.8464,42.634,12.333333333333334,6.333333333333333,48.666666666666664,0.0,53.0,10.0,1028.5555555555557,4.555555555555555,2.2222222222222223,8.444444444444445,2.333333333333333,445.9984802421483,499.9591177658807,7.260652434315,49.1624491464524,31.05528539903642,15.754045450585043,5.123650319566957,4.942772422265858,241.24206180465302,0.0
2022-03-21 16:50:00,16.1,19.1,18.8,23.2,20.9,4.177,14.01883,14.7223,42.714800000000004,12.166666666666666,6.166666666666666,48.833333333333336,0.0,54.5,10.0,1028.611111111111,4.611111111111111,2.444444444444444,8.38888888888889,2.1666666666666665,444.0045364590349,499.4790618545708,7.126522633075342,48.05136934044067,31.00831773423879,15.844302120208742,5.212178240781543,4.827551349628539,215.72795633951824,0.0
2022-03-21 17:00:00,16.0,19.2,19.0,23.2,20.7,4.217,21.015945,14.529,42.5561,12.0,6.0,49.0,0.0,56.0,10.0,1028.6666666666667,4.666666666666667,2.6666666666666665,8.333333333333334,2.0,440.84576901490664,493.0795680499899,7.951519635935961,61.59836984742159,30.940497732162477,15.953155005772908,5.326636509895325,4.826204096476237,188.74832850138347,0.0
2022-03-21 17:10:00,15.5,19.2,18.9,23.1,19.9,4.214,16.608065,13.7076,42.4269,11.833333333333332,5.833333333333333,49.166666666666664,0.0,57.5,10.0,1028.7222222222222,4.722222222222222,2.888888888888889,8.277777777777779,1.833333333333333,439.8044108233272,488.3263278381147,9.162106011935643,79.15544003432964,30.822732268680227,16.085247236536695,5.587387331591712,4.91412602145869,166.40445129278936,0.0
2022-03-21 17:20:00,15.4,19.2,18.9,23.0,19.7,4.187,17.920475,13.3566,42.4551,11.666666666666666,5.666666666666666,49.333333333333336,0.0,59.0,10.0,1028.7777777777778,4.777777777777778,3.111111111111111,8.222222222222221,1.6666666666666665,430.68394875762885,484.34897122983585,9.347774863017962,91.45984904293094,30.664582034519743,16.191947348623565,6.030047095327666,5.1067503267346,138.95022876161516,0.0
2022-03-21 17:30:00,14.9,19.2,18.7,23.0,19.2,4.195,14.757895,12.8477,42.5392,11.5,5.5,49.5,0.0,60.5,10.0,1028.8333333333333,4.833333333333333,3.333333333333333,8.166666666666666,1.5,432.2221626790365,480.5500113335971,9.095017902056377,91.33716354370117,30.533367055257163,16.28053515116374,6.075720643997192,5.418369745413463,118.1987060546875,0.0
2022-03-21 17:40:00,14.8,19.3,18.9,22.9,18.9,4.191,14.566479999999999,12.5831,42.6497,11.333333333333332,5.333333333333333,49.666666666666664,0.0,62.0,10.0,1028.888888888889,4.888888888888889,3.5555555555555554,8.11111111111111,1.333333333333333,427.23336514377434,476.0762346249535,8.420037184386027,85.52103991391365,30.42654497509911,16.367621241069976,6.181672298397336,5.838478821232205,105.47065952635649,0.0
2022-03-21 17:50:00,14.4,19.1,18.6,22.9,18.6,4.147,14.643109999999998,12.3624,42.7608,11.166666666666666,5.166666666666666,49.833333333333336,0.0,63.5,10.0,1028.9444444444443,4.944444444444445,3.7777777777777777,8.055555555555555,1.1666666666666665,434.1569203622001,472.768611526364,8.207709870696357,79.68754098893191,30.300080347061158,16.38835240380806,6.754221083364989,6.403914574493061,100.5459245688455,0.0
2022-03-21 18:00:00,14.4,19.4,18.9,22.8,18.3,4.224,15.361089999999999,12.3099,42.848,11.0,5.0,50.0,0.0,65.0,10.0,1029.0,5.0,4.0,8.0,1.0,431.6325938468144,470.237035929362,7.787573765118917,86.28632970174154,30.184574629465736,16.40339761098226,6.569569616317748,7.139726748466491,101.6380959447225,0.0
2022-03-21 18:10:00,14.0,19.3,18.6,22.8,18.0,4.253,14.993645,11.9209,42.8949,10.61111111111111,5.055555555555555,54.22222222222222,0.0,65.72222222222223,10.0,1029.111111111111,4.944444444444445,3.8333333333333335,8.277777777777779,1.0,428.28679414595683,463.1057891506619,7.7909506303355816,93.33400109245665,30.083156719207768,16.433402133406254,6.761274514225707,7.966840859199392,108.63745386941093,0.0
2022-03-21 18:20:00,14.3,19.6,18.9,22.7,17.8,4.234,15.0816,11.5793,42.9391,10.222222222222221,5.111111111111111,58.44444444444444,0.0,66.44444444444444,10.0,1029.2222222222222,4.888888888888889,3.6666666666666665,8.555555555555555,1.0,430.02281414338916,457.34751380206336,7.780281447739829,101.0690067336673,29.984175600778492,16.50427291736268,6.604983838148284,8.753414716379982,108.71842388607206,0.0
2022-03-21 18:30:00,13.5,19.4,18.6,22.7,17.5,4.224,16.242195000000002,11.7045,43.015100000000004,9.833333333333334,5.166666666666667,62.66666666666667,0.0,67.16666666666667,10.0,1029.3333333333333,4.833333333333333,3.5,8.833333333333334,1.0,429.82621337890623,461.71221628824867,7.910729529386186,107.54578951345324,29.91503748257955,16.614431289037068,6.538730226357778,9.377488911946616,110.45964575449625,0.0
2022-03-21 18:40:00,13.9,19.8,18.7,22.7,17.2,4.282,20.3446,11.4964,43.0702,9.444444444444445,5.222222222222222,66.88888888888889,0.0,67.88888888888889,10.0,1029.4444444444443,4.777777777777778,3.333333333333333,9.11111111111111,1.0,424.7243622738191,452.30887655674724,7.801158675352733,109.30185198465983,29.848346112569175,16.69552442157336,6.770201699531684,9.86100990435498,107.20900946881139,0.0
2022-03-21 18:50:00,13.3,19.8,18.7,22.6,16.7,4.286,15.77737,10.9936,43.1064,9.055555555555555,5.277777777777778,71.11111111111111,0.0,68.61111111111111,10.0,1029.5555555555557,4.722222222222222,3.1666666666666665,9.38888888888889,1.0,426.170041322254,456.0600001714909,8.017087254103826,107.32530474537319,29.773816732679098,16.77434877534042,6.550852003040768,10.15600983324505,110.01265105369396,0.0
2022-03-21 19:00:00,13.3,19.8,18.6,22.6,16.4,4.252,15.4321,11.2962,43.1717,8.666666666666666,5.333333333333333,75.33333333333334,0.0,69.33333333333333,10.0,1029.6666666666667,4.666666666666667,3.0,9.666666666666666,1.0,425.7296920180047,451.6377636157507,7.6367192506790165,108.27116813659669,29.688843558629355,16.85858676592509,6.084812532265981,10.146149293581644,107.921080271403,0.0
2022-03-21 19:10:00,12.9,19.8,18.8,22.6,16.3,4.249,13.44452,10.6943,43.187799999999996,8.277777777777779,5.388888888888889,79.55555555555556,0.0,70.05555555555556,10.0,1029.7777777777778,4.611111111111111,2.833333333333333,9.944444444444445,1.0,427.63520371210006,452.61959300850805,7.492067623787823,104.25002577754738,29.58490122023083,16.915350146066576,6.257438272237778,10.074148309105322,110.61543837138584,0.0
2022-03-21 19:20:00,12.4,19.7,18.5,22.6,15.7,4.284,13.605619999999998,10.2123,43.2048,7.888888888888889,5.444444444444445,83.77777777777777,0.0,70.77777777777777,10.0,1029.888888888889,4.555555555555555,2.6666666666666665,10.222222222222221,1.0,421.85627806264193,450.0430438653354,7.191581709092124,108.5559454372951,29.483360239999335,16.96631169409979,6.129378363007591,10.039268119902838,110.86575961129707,0.0
2022-03-21 19:30:00,12.3,19.7,18.6,22.5,15.6,4.297,14.5014,9.783100000000001,43.2459,7.5,5.5,88.0,0.0,71.5,10.0,1030.0,4.5,2.5,10.5,1.0,423.90520080566404,446.4666452271911,7.191180916627248,107.92750785827636,29.39729836022113,17.02204780858789,6.082255569285592,10.015938017381787,110.00446813184662,0.0
2022-03-21 19:40:00,12.4,19.7,18.6,22.5,15.4,4.32,16.46018,9.873000000000001,43.3337,7.111111111111111,5.555555555555555,92.22222222222223,0.0,72.22222222222223,10.0,1030.111111111111,4.444444444444445,2.333333333333333,10.777777777777779,1.0,429.1723660521358,447.6233301114488,7.512276225746511,114.8392056722541,29.296662485031856,17.067792231695993,6.2853509663987435,10.000455757322765,113.8720219247383,0.0
2022-03-21 19:50:00,12.3,19.6,18.6,22.5,15.1,4.374,19.507839999999998,9.673399999999999,43.3957,6.722222222222222,5.611111111111111,96.44444444444444,0.0,72.94444444444444,10.0,1030.2222222222222,4.388888888888889,2.1666666666666665,11.055555555555555,1.0,428.1678979492188,446.08022644042967,8.22068622245627,124.08896405365508,29.18851045926412,17.112246770858764,6.29638708114624,9.991062043507894,111.52040734608968,0.0
2022-03-21 20:00:00,12.3,19.6,18.6,22.4,14.9,4.403,16.671315,10.3123,43.4754,6.333333333333333,5.666666666666667,100.66666666666667,0.0,73.66666666666667,10.0,1030.3333333333333,4.333333333333333,2.0,11.333333333333332,1.0,430.97514352381916,449.15285335847705,8.160310641129811,119.81055112202962,29.07695417404175,17.146566569010417,6.177894326845805,9.994049614270528,109.00277846018473,0.0
2022-03-21 20:10:00,11.5,19.3,18.5,22.4,14.4,4.485,14.638535,10.5803,43.499700000000004,5.944444444444445,5.722222222222222,104.88888888888889,0.0,74.38888888888889,10.0,1030.4444444444443,4.277777777777778,1.833333333333333,11.61111111111111,1.0,430.92292084466845,445.90495810948767,7.876046936632261,108.84135479760035,28.984043031750303,17.21513871334217,6.142968921926286,9.996546151196515,111.18513185995596,0.0
2022-03-21 20:20:00,12.0,19.4,18.6,22.4,14.5,4.492,14.187280000000001,9.9221,43.4616,5.555555555555555,5.777777777777778,109.11111111111111,0.0,75.11111111111111,10.0,1030.5555555555557,4.222222222222222,1.6666666666666665,11.88888888888889,1.0,430.43353422451366,447.6745181928362,7.531664550988597,106.29176981808845,28.89849675376694,17.321242086176287,5.714714101824844,9.995503682612178,110.79583504526238,0.0
2022-03-21 20:30:00,10.7,18.9,18.3,22.3,13.5,4.52,13.873349999999999,9.238800000000001,43.443400000000004,5.166666666666667,5.833333333333333,113.33333333333334,0.0,75.83333333333333,10.0,1030.6666666666667,4.166666666666667,1.5,12.166666666666666,1.0,426.4949883805199,449.4165993495997,7.41197015294141,109.36679345470364,28.83659706328035,17.405413504633408,5.8352739881373,9.996588968627755,111.92978441497594,0.0
2022-03-21 20:40:00,10.3,18.7,18.3,22.3,13.2,4.508,14.118844999999999,10.0251,43.5379,4.777777777777778,5.888888888888889,117.55555555555556,0.0,76.55555555555556,10.0,1030.7777777777778,4.111111111111111,1.333333333333333,12.444444444444443,1.0,431.79165559189266,445.801002625965,7.239644628082003,109.63664111102068,28.759475249023676,17.468770144976144,5.692997624278854,9.99399590736916,109.8530136643341,0.0
2022-03-21 20:50:00,9.9,18.6,18.1,22.3,12.8,4.534,14.584205,10.0609,43.559,4.388888888888888,5.944444444444445,121.77777777777779,0.0,77.27777777777777,10.0,1030.888888888889,4.055555555555555,1.1666666666666665,12.722222222222221,1.0,430.4698855240043,440.9339528261382,7.252549807953112,110.64831492923554,28.690269721458698,17.511921093087444,5.720452908154192,9.99531737837875,109.6427477659259,0.0
2022-03-21 21:00:00,9.8,18.4,17.9,22.2,12.6,4.521,14.485195,9.8083,43.5492,4.0,6.0,126.0,0.0,78.0,10.0,1031.0,4.0,1.0,13.0,1.0,431.18795629391724,442.9794011258531,7.193182066874316,110.04367145775402,28.60931843439738,17.550676097869875,5.584006179173787,9.996252689361572,109.15014689127604,0.0
2022-03-21 21:10:00,9.7,18.3,17.8,22.2,12.5,4.532,14.137270000000001,9.828100000000001,43.5584,3.888888888888889,6.055555555555555,127.38888888888889,0.0,77.61111111111111,10.0,1031.0555555555557,3.7777777777777777,0.7777777777777778,13.055555555555555,1.0,431.32363840738935,447.73062978108726,7.145590203603109,106.13706813812254,28.53412040408722,17.5818914496966,5.512328070664809,9.990753441018573,109.92594497702217,0.0
2022-03-21 21:20:00,9.2,18.2,17.6,22.2,12.1,4.5,14.0441,9.8462,43.563,3.7777777777777777,6.111111111111111,128.77777777777777,0.0,77.22222222222223,10.0,1031.111111111111,3.5555555555555554,0.5555555555555556,13.11111111111111,1.0,430.6743417358399,442.3484769834321,7.044165859668846,105.92540637720583,28.46109669912429,17.622511369614376,5.450071870372409,9.98693675518036,110.11350376129151,0.0
2022-03-21 21:30:00,9.0,18.1,17.5,22.2,11.9,4.524,13.994035,9.4482,43.5443,3.6666666666666665,6.166666666666667,130.16666666666666,0.0,76.83333333333333,10.0,1031.1666666666667,3.3333333333333335,0.33333333333333337,13.166666666666666,1.0,430.28098754882814,439.46675557454427,6.939018937935264,107.549893511756,28.392135639190673,17.673819993337,5.5783260623614,9.98451241493225,108.77135551452636,0.0
2022-03-21 21:40:00,8.8,18.0,17.4,22.1,11.8,4.534,14.142170000000002,9.0188,43.53,3.5555555555555554,6.222222222222222,131.55555555555554,0.0,76.44444444444444,10.0,1031.2222222222222,3.111111111111111,0.11111111111111116,13.222222222222221,1.0,428.9982477350344,438.37603896217786,7.019139070056734,105.65353519712176,28.283047682905227,17.72697941762457,5.393353107222826,9.984281647060019,110.62298264768057,0.0
2022-03-21 21:50:00,9.0,18.0,17.6,22.1,11.9,4.507,13.96473,9.190299999999999,43.5929,3.4444444444444446,6.277777777777778,132.94444444444446,0.0,76.05555555555556,10.0,1031.2777777777778,2.888888888888889,-0.11111111111111116,13.277777777777779,1.0,420.869024072406,437.2310448043648,6.879202656071451,110.5950885306413,28.211640330866764,17.777652157147724,5.447454604684261,9.98346852478228,107.52980985459826,0.0
2022-03-21 22:00:00,8.6,17.9,18.3,22.1,11.6,4.532,13.988310000000002,9.355599999999999,43.6437,3.3333333333333335,6.333333333333333,134.33333333333334,0.0,75.66666666666667,10.0,1031.3333333333333,2.666666666666667,-0.33333333333333326,13.333333333333334,1.0,421.06561655680343,434.82227884928386,6.677272106267639,108.6593862563742,28.134355475107828,17.827066809336344,5.32468725124995,9.980442964235943,113.5952820968628,0.0
2022-03-21 22:10:00,8.7,17.9,18.5,22.1,11.6,4.499,14.317924999999999,9.3258,43.6196,3.2222222222222223,6.388888888888889,135.72222222222223,0.0,75.27777777777777,10.0,1031.388888888889,2.4444444444444446,-0.5555555555555556,13.38888888888889,1.0,422.4399965195429,437.96449418943314,6.7752374648446265,111.85737390440696,28.071247268627495,17.86462500622418,5.512480596994048,9.982267805742968,105.1281939399654,0.0
2022-03-21 22:20:00,8.6,17.9,19.0,22.1,11.6,4.514,13.71845,9.145900000000001,43.64,3.111111111111111,6.444444444444445,137.11111111111111,0.0,74.88888888888889,10.0,1031.4444444444443,2.2222222222222223,-0.7777777777777777,13.444444444444445,1.0,422.6670759249281,445.6216158601607,6.989307322042232,109.58351688095597,27.989941413611696,17.906594129062835,5.414793445609865,9.993717085938703,113.54710710358202,0.0
2022-03-21 22:30:00,8.5,17.9,18.3,22.1,11.6,4.525,13.497544999999999,8.3953,43.632999999999996,3.0,6.5,138.5,0.0,74.5,10.0,1031.5,2.0,-1.0,13.5,1.0,422.57093536376954,440.6217859447962,6.740866976579031,108.327380472819,27.948986504872643,17.932080211639406,5.363873085975647,9.994532432556152,105.43551202138265,0.0
2022-03-21 22:40:00,8.1,17.8,18.8,22.1,11.3,4.502,13.233855,8.2065,43.6798,2.888888888888889,6.555555555555555,139.88888888888889,0.0,74.11111111111111,10.0,1031.5555555555557,1.7777777777777777,-1.2222222222222223,13.555555555555555,1.0,419.5028353686404,435.8107303515405,6.716738883329073,108.2510210418134,27.917575236538,17.962995958495558,5.431459809980895,9.99709479641496,114.62221175812837,0.0
2022-03-21 22:50:00,8.0,17.7,18.7,22.1,11.0,4.519,13.375405,7.7096,43.6867,2.7777777777777777,6.611111111111111,141.27777777777777,0.0,73.72222222222223,10.0,1031.611111111111,1.5555555555555558,-1.4444444444444442,13.61111111111111,1.0,424.46744888756666,440.0752734878615,6.853290902427567,108.0802313817403,27.88204590803839,17.97558705320511,5.250470214996548,9.990128963450864,106.94714632505347,0.0
2022-03-21 23:00:00,8.0,17.7,18.7,22.1,11.1,4.512,13.527289999999999,7.3282,43.7573,2.666666666666667,6.666666666666667,142.66666666666666,0.0,73.33333333333333,10.0,1031.6666666666667,1.3333333333333335,-1.6666666666666665,13.666666666666666,1.0,427.27308026713797,442.4720454261416,6.857039121694444,106.17228971482477,27.8373217002491,17.99887546230976,5.295917123231021,9.991496767358374,112.70160255709388,0.0
2022-03-21 23:10:00,8.1,17.7,18.5,22.1,11.2,4.505,13.034445,7.0923,43.8061,2.5555555555555554,6.722222222222222,144.05555555555554,0.0,72.94444444444444,10.0,1031.7222222222222,1.1111111111111112,-1.8888888888888888,13.722222222222221,1.0,425.6685133870443,442.9944119190034,6.783525074828755,104.59874293703021,27.802200537636168,18.009555523612285,5.279990842270129,9.98554837022509,108.32793833481637,0.0
2022-03-21 23:20:00,7.9,17.7,19.4,22.1,11.0,4.526,13.290575,7.7105999999999995,43.9178,2.4444444444444446,6.777777777777778,145.44444444444446,0.0,72.55555555555556,10.0,1031.7777777777778,0.8888888888888888,-2.111111111111111,13.777777777777779,1.0,421.041273566352,441.21623837124935,6.7541129077564594,109.43983714941776,27.762174290165756,18.002492580991802,5.12352476163344,9.984706714493887,113.74945425322562,0.0
2022-03-21 23:30:00,7.5,17.6,18.9,22.1,10.8,4.538,13.211535000000001,7.4026,43.9491,2.3333333333333335,6.833333333333333,146.83333333333334,0.0,72.16666666666667,10.0,1031.8333333333333,0.666666666666667,-2.333333333333333,13.833333333333334,1.0,421.3312051391602,437.4994829620712,6.752145595119498,110.02597979055285,27.70090839703878,17.97819364865621,5.187571283976237,9.979300572077433,106.28708271026612,0.0
2022-03-21 23:40:00,7.2,17.4,18.4,22.1,10.4,4.538,13.33082,6.9113,43.917899999999996,2.2222222222222223,6.888888888888889,148.22222222222223,0.0,71.77777777777777,10.0,1031.888888888889,0.44444444444444464,-2.5555555555555554,13.88888888888889,1.0,423.2680056467041,440.96107780093246,6.73193639006531,108.43616662615821,27.650689709323178,17.96897197771111,4.976635560752693,9.984054038980682,113.23647799223252,0.0
2022-03-21 23:50:00,7.0,17.3,19.3,22.1,10.2,4.502,13.27859,6.606,43.9375,2.111111111111111,6.944444444444445,149.61111111111111,0.0,71.38888888888889,10.0,1031.9444444444443,0.22222222222222232,-2.7777777777777777,13.944444444444445,1.0,421.9639382498605,439.6824644663142,6.847351226252447,109.0815362197839,27.593834872679274,17.9541303055627,5.124290000654402,9.984608360699244,106.67522255216326,0.0
2022-03-22 00:00:00,7.0,17.2,19.0,22.1,10.2,4.508,13.077695,6.4381,43.9945,2.0,7.0,151.0,0.0,71.0,10.0,1032.0,0.0,-3.0,14.0,1.0,424.1730411117378,436.7563560854155,6.74089051882426,110.2202940750122,27.57144355251291,17.93433075430703,5.138075577135139,9.988258718663015,110.7572643648568,0.0
2022-03-22 00:10:00,6.8,17.1,18.3,22.1,10.0,4.509,12.84297,5.7996,43.9803,1.9444444444444444,6.944444444444445,150.94444444444446,0.0,70.72222222222223,10.0,1032.0,0.0,-3.111111111111111,13.944444444444445,1.0,422.6198785763695,432.9862006884006,6.741583412405613,110.08566123343583,27.534764265225345,17.89711854884499,5.3217326882855716,9.989662878606227,108.73607488841472,0.0
2022-03-22 00:20:00,6.4,17.0,19.2,22.1,9.7,4.471,12.87348,6.6792,44.0649,1.8888888888888888,6.888888888888889,150.88888888888889,0.0,70.44444444444444,10.0,1032.0,0.0,-3.2222222222222223,13.88888888888889,1.0,424.4558052466382,433.14396742546694,6.931958598295847,111.08408546447754,27.47743325869242,17.86817803700765,5.095848294099172,9.992550228436787,109.12022538503011,0.0
2022-03-22 00:30:00,6.7,17.0,19.6,22.0,9.9,4.511,12.82202,7.0294,44.1183,1.8333333333333333,6.833333333333333,150.83333333333334,0.0,70.16666666666667,10.0,1032.0,0.0,-3.3333333333333335,13.833333333333334,1.0,422.6374945068359,432.5518321070178,6.7761307932966846,110.11486219783288,27.423875487645468,17.84462032953898,5.079883604049682,9.994095508257548,109.89294640858968,0.0
2022-03-22 00:40:00,6.6,17.0,18.9,22.0,9.8,4.505,13.13391,6.0816,44.0633,1.7777777777777777,6.777777777777778,150.77777777777777,0.0,69.88888888888889,10.0,1032.0,0.0,-3.4444444444444446,13.777777777777779,1.0,422.8784546454669,432.2795745623554,6.642933391105561,108.4942523135561,27.391639238621064,17.84878265126644,5.170825048884062,9.995039673432697,107.6598117978463,0.0
2022-03-22 00:50:00,6.3,16.9,18.3,22.0,9.5,4.484,13.02647,6.143,44.0673,1.7222222222222223,6.722222222222222,150.72222222222223,0.0,69.61111111111111,10.0,1032.0,0.0,-3.5555555555555554,13.722222222222221,1.0,423.14639950807066,441.23433323727056,6.626479687795305,108.81044997432775,27.368135993598067,17.84604279083118,5.270435785389886,9.996609182291234,112.76092781295525,0.0
2022-03-22 01:00:00,6.1,16.8,18.7,22.0,9.3,4.499,13.11781,5.86,44.0933,1.6666666666666667,6.666666666666667,150.66666666666666,0.0,69.33333333333333,10.0,1032.0,0.0,-3.6666666666666665,13.666666666666666,1.0,421.5050475618209,441.89369333902994,6.626577903429667,108.68886208852132,27.33795166651408,17.835293172200522,5.393931178251902,9.997894922892254,105.28409510294595,0.0
2022-03-22 01:10:00,6.2,16.8,19.5,22.0,9.5,4.509,13.36807,5.7532,44.1118,1.6111111111111112,6.611111111111111,150.61111111111111,0.0,69.05555555555556,10.0,1032.0,0.0,-3.7777777777777777,13.61111111111111,1.0,425.8681827799479,438.0032185065609,6.688269263108571,109.59487458546957,27.30875357309977,17.82473756790161,4.990625061194102,10.00836574077606,112.25621500651042,0.0
