,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-22 01:20:00,6.0,16.8,19.5,22.0,9.4,4.49,12.978885,5.390700000000001,44.1351,1.5555555555555556,6.555555555555555,150.55555555555554,0.0,68.77777777777777,10.0,1032.0,0.0,-3.888888888888889,13.555555555555555,1.0,425.81565435166306,438.81710929156526,6.627735926677377,109.75396950528572,27.245513669721465,17.803453146434098,5.076817709995292,10.022887740231589,105.86533462635956,0.0
2022-03-22 01:30:00,6.1,16.7,18.7,22.0,9.3,4.506,13.004535,5.3648,44.1599,1.5,6.5,150.5,0.0,68.5,10.0,1032.0,0.0,-4.0,13.5,1.0,428.86912506103516,441.2813133748373,6.620191550443401,106.59706629887812,27.213668588002527,17.776692514419558,5.138507866064708,10.209745794932047,112.27670120239259,0.0
2022-03-22 01:40:00,5.9,16.7,18.2,22.0,9.2,4.515,12.838659999999999,5.2155000000000005,44.178399999999996,1.4444444444444444,6.444444444444445,150.44444444444446,0.0,68.22222222222223,10.0,1032.0,0.0,-4.111111111111111,13.444444444444445,1.0,437.1836684479111,441.1096148877074,6.620640646162488,107.49997417086647,27.157318335969002,17.747082350279076,5.2360541713180035,10.591693676858652,108.02359465283436,0.0
2022-03-22 01:50:00,5.7,16.7,18.8,22.0,9.1,4.502,13.112485000000001,5.4878,44.2344,1.3888888888888888,6.388888888888889,150.38888888888889,0.0,67.94444444444444,10.0,1032.0,0.0,-4.222222222222222,13.38888888888889,1.0,433.53774091448105,442.14350154326183,6.506230934521535,109.7504264423097,27.13248864423661,17.725176759228134,4.997295919108334,11.330625291967484,113.04775419123305,0.0
2022-03-22 02:00:00,5.7,16.6,19.6,22.0,9.0,4.488,12.564919999999999,5.1574,44.2153,1.3333333333333335,6.333333333333333,150.33333333333334,0.0,67.66666666666667,10.0,1032.0,0.0,-4.333333333333333,13.333333333333334,1.0,431.6665343922582,445.1096286080898,6.423005904572159,107.84566562393964,27.080283203125,17.6964310614268,5.229410076936086,12.155750540097554,106.584816309611,0.0
2022-03-22 02:10:00,5.4,16.6,19.3,21.9,8.9,4.473,12.36288,5.1065,44.230000000000004,1.2777777777777777,6.277777777777778,150.27777777777777,0.0,67.38888888888889,10.0,1032.0,0.0,-4.444444444444445,13.277777777777779,1.0,428.3184412493025,440.13323704160496,6.348846815343489,109.6405282231381,27.033083558965608,17.66876856457103,5.035174201185053,13.064914123217264,113.39741679798473,0.0
2022-03-22 02:20:00,5.2,16.5,18.5,21.9,8.7,4.465,12.14812,5.4713,44.2571,1.2222222222222223,6.222222222222222,150.22222222222223,0.0,67.11111111111111,10.0,1032.0,0.0,-4.555555555555555,13.222222222222221,1.0,431.3418806024059,439.9540405624214,6.096457178165126,109.06233770519646,26.97108002776191,17.646492177740974,5.086895155476036,13.494538432655478,107.26466215235442,0.0
2022-03-22 02:30:00,5.3,16.5,18.3,21.9,8.8,4.483,12.519335,5.2933,44.2452,1.1666666666666667,6.166666666666667,150.16666666666666,0.0,66.83333333333333,10.0,1032.0,0.0,-4.666666666666666,13.166666666666666,1.0,430.2309314982096,444.04961990181056,6.213395806153615,110.2573717880249,26.92344190778518,17.627532129603047,5.057048095523113,13.809265871574848,112.20936056879214,0.0
2022-03-22 02:40:00,5.1,16.4,19.2,21.9,8.6,4.466,11.793395,5.1761,44.2466,1.1111111111111112,6.111111111111111,150.11111111111111,0.0,66.55555555555556,10.0,1032.0,0.0,-4.777777777777778,13.11111111111111,1.0,431.40703083608344,440.26715657552086,6.038414173058871,107.68594231195273,26.890394349825584,17.61496227841203,5.073666576333178,13.98468871511663,108.30156748850786,0.0
2022-03-22 02:50:00,5.1,16.4,19.7,21.9,8.6,4.455,12.606845,5.1923,44.241499999999995,1.0555555555555556,6.055555555555555,150.05555555555554,0.0,66.27777777777777,10.0,1032.0,0.0,-4.888888888888889,13.055555555555555,1.0,430.91356545158595,441.2698524262126,6.158171577645445,111.05266913832278,26.849817622941117,17.595895206719113,5.133478827434674,14.114192828162242,110.75238025732207,0.0
2022-03-22 03:00:00,5.0,16.4,19.0,21.9,8.5,4.454,14.771605,4.7096,44.2312,1.0,6.0,150.0,0.0,66.0,10.0,1032.0,0.0,-5.0,13.0,1.0,434.83465424636313,441.46767079671224,6.198490531929469,111.41637257699912,26.797572673161824,17.579927085240683,4.923867775996526,14.032348022460937,109.51876672108968,0.0
2022-03-22 03:10:00,5.1,16.4,18.3,21.9,8.5,4.461,14.67831,4.2579,44.2101,0.8888888888888888,6.0,150.38888888888889,0.0,65.66666666666667,10.0,1032.0555555555557,0.0,-5.111111111111111,12.944444444444445,1.0555555555555556,428.4979951985677,435.82334090972165,6.602075078941527,110.32644290346089,26.751904411315916,17.566618461030902,5.193094738267717,13.746804214318592,111.48086982057805,0.0
2022-03-22 03:20:00,5.3,16.4,18.7,21.9,8.7,4.462,14.399905,4.1238,44.2336,0.7777777777777778,6.0,150.77777777777777,0.0,65.33333333333333,10.0,1032.111111111111,0.0,-5.222222222222222,12.88888888888889,1.1111111111111112,430.5369134392866,434.22041625275006,6.592801394885233,111.4954583041335,26.717407906674545,17.550983564918386,5.002327980605481,13.313457777125265,110.15695106299063,0.0
2022-03-22 03:30:00,4.9,16.3,19.6,21.9,8.4,4.461,14.582069999999998,4.3931,44.3037,0.6666666666666667,6.0,151.16666666666666,0.0,65.0,10.0,1032.1666666666667,0.0,-5.333333333333333,12.833333333333334,1.1666666666666667,434.1450257247983,439.920130378595,6.952460803048614,114.9581147929388,26.669709395054234,17.535939554032826,5.109582466705597,12.767175628814957,107.48957265432762,0.0
2022-03-22 03:40:00,5.0,16.3,19.5,21.9,8.5,4.487,14.126685,4.4179,44.3489,0.5555555555555556,6.0,151.55555555555554,0.0,64.66666666666667,10.0,1032.2222222222222,0.0,-5.444444444444445,12.777777777777779,1.2222222222222223,434.33355829699286,441.86398098649653,6.857617543538412,112.91867787679037,26.621374629338582,17.518918526967365,4.906193381945292,12.270149413744608,110.15860052744549,0.0
2022-03-22 03:50:00,4.9,16.3,18.8,21.9,8.3,4.487,12.855045,4.1427,44.428399999999996,0.4444444444444444,6.0,151.94444444444446,0.0,64.33333333333333,10.0,1032.2777777777778,0.0,-5.555555555555555,12.722222222222221,1.2777777777777777,437.13991399129225,437.7312469232981,6.677687620768343,109.52248037866279,26.571460539396007,17.513927709773434,5.168613032356742,11.739126034766267,108.15494376609908,0.0
2022-03-22 04:00:00,5.1,16.4,18.3,21.9,8.6,4.471,12.72431,4.107200000000001,44.7668,0.33333333333333337,6.0,152.33333333333334,0.0,64.0,10.0,1032.3333333333333,0.0,-5.666666666666667,12.666666666666666,1.3333333333333333,433.3602874580471,442.60097554524737,6.555332266489666,111.27357240041097,26.52626654885032,17.498812542539653,5.090822074268804,11.284478875362511,109.33600791006378,0.0
2022-03-22 04:10:00,4.9,16.3,18.9,21.9,8.4,4.477,11.98956,4.1359,44.9601,0.2222222222222222,6.0,152.72222222222223,0.0,63.666666666666664,10.0,1032.388888888889,0.0,-5.777777777777778,12.61111111111111,1.3888888888888888,433.08462485177176,442.1699773946928,6.516029722040349,110.31324859387946,26.47018241791498,17.494206378573463,4.834297173817953,10.770838572184244,106.98947251728603,0.0
2022-03-22 04:20:00,4.7,16.2,19.7,21.9,8.1,4.474,13.523145,4.0379,45.0443,0.11111111111111116,6.0,153.11111111111111,0.0,63.333333333333336,10.0,1032.4444444444443,0.0,-5.888888888888889,12.555555555555555,1.4444444444444444,430.967227444453,439.75852425836774,6.342119810840681,105.95980475211051,26.424211506389433,17.493416876792907,4.981667324588413,10.410994439465659,109.62666188830421,0.0
2022-03-22 04:30:00,4.2,16.1,19.3,21.9,7.8,4.447,13.40401,4.2306,45.0535,0.0,6.0,153.5,0.0,63.0,10.0,1032.5,0.0,-6.0,12.5,1.5,434.81186004638676,441.26847127278654,6.452928226788839,109.5736979675293,26.391633192698162,17.499714482625325,4.961701668103536,10.189258885383605,110.6657799657186,0.0
2022-03-22 04:40:00,4.5,16.1,18.4,21.8,8.0,4.486,12.780475,4.3969000000000005,45.0795,-0.11111111111111116,6.0,153.88888888888889,0.0,62.666666666666664,10.0,1032.5555555555557,0.0,-6.111111111111111,12.444444444444445,1.5555555555555556,437.41346092760034,442.684352861727,6.421451028650303,113.63538148881544,26.361707393555413,17.495898208785476,5.043254407246907,10.107657890092758,107.01780916758946,0.0
2022-03-22 04:50:00,4.5,16.1,18.2,21.8,8.0,4.48,12.34493,4.2746,45.0943,-0.2222222222222221,6.0,154.27777777777777,0.0,62.333333333333336,10.0,1032.611111111111,0.0,-6.222222222222222,12.38888888888889,1.6111111111111112,439.26364297049383,442.54544211251397,6.363189651749351,114.6338561930801,26.32249081553835,17.496019528479803,4.93658967364402,10.05405902487891,111.23698164167858,0.0
2022-03-22 05:00:00,4.1,16.0,18.8,21.8,7.8,4.465,12.749405,4.0866999999999996,45.0779,-0.33333333333333326,6.0,154.66666666666666,0.0,62.0,10.0,1032.6666666666667,0.0,-6.333333333333333,12.333333333333334,1.6666666666666665,439.8373502428778,443.15482566745806,6.262733957915656,110.67823866612494,26.274927050272623,17.49444455464681,4.9031956919034325,10.031930507024128,108.78550364176431,0.0
2022-03-22 05:10:00,4.0,16.0,19.7,21.8,7.7,4.476,11.87379,3.7584000000000004,45.0732,-0.4444444444444444,6.0,155.05555555555554,0.0,61.666666666666664,10.0,1032.7222222222222,0.0,-6.444444444444445,12.277777777777779,1.7222222222222223,438.9934465851181,445.0465270961016,6.150610922972361,108.14574275970458,26.224064093983106,17.492249806075446,5.09387056963592,10.017360695310904,110.07905616609389,0.0
2022-03-22 05:20:00,4.2,16.0,19.9,21.8,7.8,4.46,11.919410000000001,3.8564,45.0889,-0.5555555555555556,6.0,155.44444444444446,0.0,61.333333333333336,10.0,1032.7777777777778,0.0,-6.555555555555555,12.222222222222221,1.7777777777777777,439.46071328750384,445.7965391015754,6.163254983253267,109.3880374520414,26.174859389704597,17.489327366541303,4.912376769733309,10.026020205713845,109.54888918558757,0.0
2022-03-22 05:30:00,4.3,16.1,19.2,21.8,8.0,4.479,11.68045,3.8125999999999998,45.1042,-0.6666666666666665,6.0,155.83333333333334,0.0,61.0,10.0,1032.8333333333333,0.0,-6.666666666666666,12.166666666666666,1.8333333333333333,436.8804148741974,451.0399164134059,5.924606850268477,109.45706491394905,26.136365823745727,17.486064332326254,4.860604264736176,10.034745675722757,110.04253170013428,0.0
2022-03-22 05:40:00,4.4,16.0,18.4,21.8,7.8,4.47,11.41246,3.6997,45.1175,-0.7777777777777777,6.0,156.22222222222223,0.0,60.666666666666664,10.0,1032.888888888889,0.0,-6.777777777777778,12.11111111111111,1.8888888888888888,432.3879442813166,450.88438774196584,5.753187494624629,110.88546764219514,26.111509006504782,17.482027025960374,4.766568937359696,10.019868841783186,108.37349351495565,0.0
2022-03-22 05:50:00,4.2,16.0,18.1,21.8,7.8,4.477,10.643559999999999,3.9549999999999996,45.0004,-0.8888888888888888,6.0,156.61111111111111,0.0,60.333333333333336,10.0,1032.9444444444443,0.0,-6.888888888888889,12.055555555555555,1.9444444444444444,429.1514371090843,450.07630118233817,5.828516769976843,117.68776984284966,26.14133579743268,17.462201301127365,4.828711319565292,10.00880863413704,108.07316348720846,0.0
2022-03-22 06:00:00,4.0,16.0,18.4,21.8,7.7,4.463,10.141195,4.1513,44.7073,-1.0,6.0,157.0,0.0,60.0,10.0,1033.0,0.0,-7.0,12.0,2.0,428.1305915323893,450.9735983942843,5.733898095195576,193.1249095541744,26.23978036880493,17.43363168398539,4.747336724599203,9.994547750155132,111.04601252237956,0.0
2022-03-22 06:10:00,4.3,16.0,19.1,21.8,7.8,4.47,10.730965000000001,4.6632,44.8623,-0.6111111111111112,5.666666666666667,162.77777777777777,0.0,58.77777777777778,10.0,1032.888888888889,0.0,-7.0,11.333333333333334,2.0555555555555554,435.3907436046381,450.3314386640276,5.598987031493868,190.78741326850758,26.3328712168194,17.395932321046526,4.53709820392586,9.988381313596452,110.41749138514201,0.0
2022-03-22 06:20:00,4.1,15.9,19.7,21.8,7.7,4.476,11.2956,5.277299999999999,44.910399999999996,-0.2222222222222222,5.333333333333333,168.55555555555554,0.0,57.55555555555556,10.0,1032.7777777777778,0.0,-7.0,10.666666666666666,2.111111111111111,439.5190266135887,447.1279804095411,5.641244961611636,196.50436268579392,26.483374024079545,17.373057730084373,4.674587331953503,9.988276175626945,108.96448374884469,0.0
2022-03-22 06:30:00,3.8,15.9,19.9,21.8,7.5,4.467,12.15727,5.8294,44.8437,0.16666666666666674,5.0,174.33333333333334,0.0,56.333333333333336,10.0,1032.6666666666667,0.0,-7.0,10.0,2.1666666666666665,444.57875132242845,445.37826660156253,5.82774485429128,233.84321225484214,26.627802556355796,17.38702167828878,4.38254181822141,9.985498094558716,111.7048071161906,0.0
2022-03-22 06:40:00,4.3,15.9,19.6,21.8,7.8,4.439,11.50395,6.4388000000000005,44.7115,0.5555555555555556,4.666666666666666,180.11111111111111,0.0,55.111111111111114,10.0,1032.5555555555557,0.0,-7.0,9.333333333333332,2.2222222222222223,455.53108445441586,454.1083970449163,5.709061342875163,251.96199160257976,26.74868113135214,17.411147050749783,4.426786731744217,9.999841439441099,110.21054352948894,0.0
2022-03-22 06:50:00,4.2,15.9,19.1,21.8,7.7,4.449,12.3291,6.8208,44.6554,0.9444444444444444,4.333333333333333,185.88888888888889,0.0,53.888888888888886,10.0,1032.4444444444443,0.0,-7.0,8.666666666666666,2.2777777777777777,463.6767781793504,459.7407817641385,6.23937800631781,233.4668958239059,26.85230434304192,17.46927931467692,4.323068029817781,10.009144986697606,112.13018140357838,0.0
2022-03-22 07:00:00,4.3,16.1,18.9,21.9,7.9,4.47,12.885585,9.1502,44.9097,1.3333333333333335,4.0,191.66666666666666,0.0,52.666666666666664,10.0,1032.3333333333333,0.0,-7.0,8.0,2.3333333333333335,482.81033359922213,467.3589936319987,6.946386000732917,284.92937213789946,26.696981385548906,17.256357676188152,7.135038984616598,11.38053658803304,29.62136931836605,0.0
2022-03-22 07:10:00,4.1,16.1,18.3,22.0,7.8,4.495,12.383525,11.483799999999999,42.916000000000004,1.7222222222222223,3.6666666666666665,197.44444444444446,0.0,51.44444444444444,10.0,1032.2222222222222,0.0,-7.0,7.333333333333333,2.388888888888889,495.4691585321536,468.96020808778957,6.565564321974648,291.79214008418637,26.359700575303084,17.015221468992443,6.648411329625584,19.313873251589715,40.56166478016956,0.0
2022-03-22 07:20:00,4.3,16.2,18.2,22.1,7.9,4.45,11.633815,11.9037,40.6028,2.111111111111111,3.333333333333333,203.22222222222223,0.0,50.22222222222222,10.0,1032.111111111111,0.0,-7.0,6.666666666666666,2.4444444444444446,509.2698843977604,463.33139562697636,6.627954367435339,346.28958414713543,26.456622124007254,17.302217479474617,6.077224615848426,20.894034868522926,60.8643507802045,0.0
2022-03-22 07:30:00,4.2,16.2,18.9,22.2,7.8,4.464,12.193115,13.024000000000001,39.2274,2.5,3.0,209.0,0.0,49.0,10.0,1032.0,0.0,-7.0,6.0,2.5,539.1128285725911,459.7922855596433,6.671079478236915,422.55222885907705,26.6233030796051,17.523200511932373,5.932023131052653,21.983488925298055,85.80494486490885,0.0
2022-03-22 07:40:00,4.6,16.4,19.7,22.3,8.2,4.455,12.01354,13.531899999999998,38.4715,2.888888888888889,2.6666666666666665,214.77777777777777,0.0,47.77777777777778,10.0,1031.888888888889,0.0,-7.0,5.333333333333333,2.5555555555555554,582.2193828854615,465.11110998745625,6.912269547708107,441.45940584416974,26.743703254518056,17.659964772943866,6.496900382502036,22.502559906414575,76.3709733538042,0.0
2022-03-22 07:50:00,5.2,16.6,19.9,22.4,8.6,4.452,11.748365,13.782599999999999,38.1691,3.2777777777777777,2.333333333333333,220.55555555555554,0.0,46.55555555555556,10.0,1031.7777777777778,0.0,-7.0,4.666666666666666,2.611111111111111,613.9989319574265,464.9020203944615,7.120691963793739,433.7702787509935,26.822658024731624,17.67024356752132,6.462826475296403,23.144298985333073,69.68494735974876,0.0
2022-03-22 08:00:00,5.3,16.8,19.7,22.5,8.8,4.478,11.662925,14.4663,37.8934,3.666666666666667,2.0,226.33333333333331,0.0,45.33333333333333,10.0,1031.6666666666667,0.0,-7.0,4.0,2.6666666666666665,603.0125334149941,465.44917630250427,7.345236512819926,389.32182327270505,26.87111369246143,17.540186823559345,6.740760350873915,24.718878877122524,54.6858780461112,0.0
2022-03-22 08:10:00,5.6,16.9,19.9,22.6,9.0,4.471,11.84561,14.6423,37.4591,4.055555555555555,1.666666666666666,232.11111111111111,0.0,44.11111111111111,10.0,1031.5555555555557,0.0,-7.0,3.333333333333332,2.7222222222222223,600.7458373462194,464.9082284400576,7.575912291492735,342.9286490667434,26.924430110341028,17.423043079710844,6.987358172399956,25.94715640272413,64.25341837230482,0.0
2022-03-22 08:20:00,6.0,17.1,19.7,22.7,9.3,4.477,11.96641,15.063999999999998,37.2322,4.444444444444445,1.333333333333333,237.88888888888889,0.0,42.888888888888886,10.0,1031.4444444444443,0.0,-7.0,2.666666666666666,2.7777777777777777,582.7675080488233,459.83731750964336,7.35983822701341,297.0789536523704,26.990110242934453,17.37857012090229,6.87912238705726,26.329076374805332,79.25338119044449,0.0
2022-03-22 08:30:00,6.8,17.4,19.3,22.7,10.0,4.476,11.576855,16.2551,37.056200000000004,4.833333333333333,1.0,243.66666666666669,0.0,41.666666666666664,10.0,1031.3333333333333,0.0,-7.0,2.0,2.833333333333333,563.1688232421875,458.08130768523813,7.370041089057922,291.30605585734054,27.068663791020715,17.35969009399414,6.849134013652801,26.358827164967856,80.6506324895223,0.0
2022-03-22 08:40:00,6.7,17.4,19.1,22.8,9.9,4.49,10.455585000000001,16.6492,36.833,5.222222222222222,0.6666666666666661,249.44444444444446,0.0,40.44444444444444,10.0,1031.2222222222222,0.0,-7.0,1.3333333333333321,2.888888888888889,548.5415494019958,459.1565447998047,7.120623467305286,300.63124529563777,27.158612619981927,17.334256270349364,6.939423899919973,26.912817171980436,97.98578674618133,0.0
2022-03-22 08:50:00,6.6,17.5,18.5,22.9,10.0,4.491,10.55597,16.5121,36.8545,5.611111111111112,0.33333333333333304,255.22222222222223,0.0,39.22222222222222,10.0,1031.111111111111,0.0,-7.0,0.6666666666666661,2.9444444444444446,536.4443665743422,465.55111008918146,6.949596993258348,251.05708510962336,27.26016725138614,17.331977790029423,6.833180081049602,26.928325834164674,110.87119019424706,0.0
2022-03-22 09:00:00,6.9,17.7,18.5,23.0,10.2,4.505,10.74913,16.6047,36.9846,6.0,0.0,261.0,0.0,38.0,10.0,1031.0,0.0,-7.0,0.0,3.0,528.1007372696098,475.10325449976426,6.696475979487102,206.1640198516846,27.366526810328168,17.332044146855672,6.821026316483815,25.874289178848265,117.54488023122151,0.0
2022-03-22 09:10:00,6.9,17.9,18.5,23.1,10.4,4.504,11.19058,15.803899999999999,37.1743,6.444444444444445,0.2222222222222222,266.3333333333333,0.0,37.55555555555556,10.0,1030.888888888889,0.0,-6.777777777777778,0.27777777777777773,3.0555555555555554,539.5194304257348,480.04070727468905,6.540003063586579,189.4131690909114,27.50703751965573,17.369845076288495,6.609612370388848,23.846485035078864,116.26842394912451,0.0
2022-03-22 09:20:00,7.2,18.0,18.7,23.1,10.6,4.523,10.680670000000001,15.9662,37.2202,6.888888888888889,0.4444444444444444,271.6666666666667,0.0,37.111111111111114,10.0,1030.7777777777778,0.0,-6.555555555555555,0.5555555555555555,3.111111111111111,545.9591330832997,493.7233921621038,6.499967218240103,268.3483633931478,27.695156412124636,17.498173818588256,6.860033668677012,21.586654122670488,129.51043659210205,0.0
2022-03-22 09:30:00,7.4,18.2,19.7,23.1,10.8,4.508,10.359735,16.732,37.0684,7.333333333333333,0.6666666666666666,277.0,0.0,36.666666666666664,10.0,1030.6666666666667,0.0,-6.333333333333333,0.8333333333333333,3.1666666666666665,543.3222540283202,466.54737365722656,6.274328823870858,507.3236752112437,26.6210129070282,16.22031149228414,8.805110693772635,19.728378063837688,46.084113532702126,0.0
2022-03-22 09:40:00,8.4,18.4,19.7,23.2,11.4,4.502,10.119385,17.6587,36.8855,7.777777777777778,0.8888888888888888,282.3333333333333,0.0,36.22222222222222,10.0,1030.5555555555557,0.0,-6.111111111111111,1.111111111111111,3.2222222222222223,546.056930317495,441.7196530078706,6.467257373524808,349.70593287325454,24.250015942482722,15.3382103772749,10.584242504103141,20.444403138913607,1.000000238418579,0.0
2022-03-22 09:50:00,8.4,18.5,19.3,23.2,11.6,4.497,10.27716,18.021,36.792,8.222222222222221,1.1111111111111112,287.6666666666667,0.0,35.77777777777778,10.0,1030.4444444444443,0.0,-5.888888888888889,1.3888888888888888,3.2777777777777777,541.6340011160714,450.01693916007605,6.8077747802212585,282.87667896932703,23.18711749695895,16.166286619253324,10.838931143283844,24.31558330485695,1.000000238418579,0.0
2022-03-22 10:00:00,8.8,18.7,19.0,23.2,11.9,4.522,10.59233,18.2364,37.2022,8.666666666666666,1.3333333333333333,293.0,0.0,35.333333333333336,10.0,1030.3333333333333,0.0,-5.666666666666667,1.6666666666666665,3.3333333333333335,537.234077653556,442.56943145751956,7.302540299097697,271.49883984883627,22.467581527138833,16.88389232775586,11.243779305765184,29.961981030049298,1.000000238418579,0.0
2022-03-22 10:10:00,8.3,18.6,19.1,23.3,11.7,4.531,10.53768,18.3788,38.7919,9.11111111111111,1.5555555555555556,298.3333333333333,0.0,34.888888888888886,10.0,1030.2222222222222,0.0,-5.444444444444445,1.9444444444444442,3.388888888888889,540.7050402832031,446.20106103806273,7.083834593086912,237.49230291935436,21.68391092442918,17.557672024944374,11.540210412176032,35.674495968435004,1.000000238418579,0.0
2022-03-22 10:20:00,8.2,18.6,19.0,23.5,11.4,4.543,11.4632,17.868000000000002,40.0921,9.555555555555555,1.7777777777777777,303.6666666666667,0.0,34.44444444444444,10.0,1030.111111111111,0.0,-5.222222222222222,2.222222222222222,3.4444444444444446,537.373406213831,446.8061621918076,7.052437714261332,196.7839242151921,20.840955161294023,19.244841790337826,12.9965561612043,42.82577057343515,1.000000238418579,0.0
2022-03-22 10:30:00,8.7,18.9,19.4,23.5,12.0,4.623,12.98699,17.330199999999998,40.888400000000004,10.0,2.0,309.0,0.0,34.0,10.0,1030.0,0.0,-5.0,2.5,3.5,546.8392427571614,443.6063209025066,7.219695855776469,262.97993695576986,20.445703087822867,20.65573114616049,14.436588338189205,49.756252622011694,1.000000238418579,0.0
2022-03-22 10:40:00,8.9,19.1,19.1,23.5,12.3,4.592,13.39231,16.7382,41.3858,10.444444444444445,2.2222222222222223,314.3333333333333,0.0,33.55555555555556,10.0,1029.888888888889,0.0,-4.777777777777778,2.7777777777777777,3.5555555555555554,592.1841384291375,439.9139421414781,6.869946024872007,448.050149143764,20.057017397853613,21.134463923270243,14.179505220821927,56.27768545117294,1.000000238418579,0.0
2022-03-22 10:50:00,10.0,19.3,19.4,23.6,12.9,4.621,13.51798,16.855,41.63590000000001,10.88888888888889,2.444444444444444,319.6666666666667,0.0,33.111111111111114,10.0,1029.7777777777778,0.0,-4.555555555555555,3.0555555555555554,3.611111111111111,607.1135599481493,445.99419381127575,6.916375206027712,865.0144708469936,19.730648673540934,21.5289985142724,15.373873186500154,65.3640482703228,1.000000238418579,0.0
2022-03-22 11:00:00,10.3,19.4,19.2,23.6,13.1,4.639,14.294935,16.5095,41.7353,11.333333333333332,2.6666666666666665,325.0,0.0,32.666666666666664,10.0,1029.6666666666667,0.0,-4.333333333333334,3.333333333333333,3.6666666666666665,614.4389091614471,437.9870438348679,6.789776272909404,1115.1716699513672,19.67388544695718,21.856146358535405,14.713174780460827,73.61430557341802,1.000000238418579,0.0
2022-03-22 11:10:00,10.6,19.6,19.0,23.6,13.4,4.584,16.237180000000002,16.4637,41.7799,11.777777777777779,2.888888888888889,330.33333333333337,0.0,32.22222222222222,10.0,1029.5555555555557,0.0,-4.111111111111111,3.6111111111111107,3.7222222222222223,651.5595927972903,440.7701607644969,7.57803767601649,976.6458436075845,19.699204612613396,22.00573588726884,17.54510869605393,79.22305178001102,1.000000238418579,0.0
2022-03-22 11:20:00,11.4,19.8,19.3,23.6,14.1,4.587,16.369415,16.729899999999997,41.7955,12.222222222222221,3.111111111111111,335.6666666666667,0.0,31.77777777777778,10.0,1029.4444444444443,0.0,-3.888888888888889,3.8888888888888884,3.7777777777777777,700.1795597180396,440.07437812542094,8.041694919609293,858.9507332756957,19.713243410473776,22.341480645225165,17.739351968476267,84.49919208988999,1.000000238418579,0.0
2022-03-22 11:30:00,11.7,19.9,19.5,23.6,14.4,4.572,16.983494999999998,16.7749,41.700900000000004,12.666666666666666,3.333333333333333,341.0,0.0,31.333333333333336,10.0,1029.3333333333333,0.0,-3.666666666666667,4.166666666666666,3.833333333333333,712.3984352620442,439.11474107764235,9.184222677548727,654.0073151652018,19.8159111468536,22.290836322590458,18.946954903144622,87.75367229871156,1.000000238418579,0.0
2022-03-22 11:40:00,12.3,20.1,19.6,23.7,14.8,4.566,17.656915,16.9292,41.6049,13.11111111111111,3.5555555555555554,346.33333333333337,0.0,30.88888888888889,10.0,1029.2222222222222,0.0,-3.4444444444444446,4.444444444444444,3.888888888888889,704.2620850574011,433.4173015377945,10.057754326519245,465.6887335352511,19.766223497617812,22.237119260010896,18.785673933389052,94.89380301920572,1.000000238418579,0.0
2022-03-22 11:50:00,12.1,20.2,19.7,23.7,14.7,4.544,17.682675,16.9565,41.5256,13.555555555555555,3.7777777777777777,351.6666666666667,0.0,30.444444444444443,10.0,1029.111111111111,0.0,-3.2222222222222223,4.722222222222221,3.9444444444444446,696.1370637940656,437.68900647844595,10.40835548287511,342.9236728949296,19.76814800298904,22.286634442261324,19.066543361216127,103.26464084623544,1.0562971956649068,0.0
2022-03-22 12:00:00,12.2,20.2,19.6,23.7,14.7,4.543,18.18017,16.7589,41.431400000000004,14.0,4.0,357.0,0.0,30.0,10.0,1029.0,0.0,-3.0,5.0,4.0,693.3166424490391,445.4838157601192,10.348411226272583,296.57438496907554,20.03509342511495,22.359794225692745,18.525966828664142,104.13354754130046,1.2640512285629908,157.0
2022-03-22 12:10:00,12.2,20.2,19.7,23.8,14.8,4.543,18.36902,16.5333,41.3889,14.11111111111111,4.111111111111111,337.3333333333333,0.0,30.055555555555557,10.0,1028.888888888889,0.0,-2.9444444444444446,5.111111111111111,4.055555555555555,672.0496372477213,432.2393367513021,10.839154020029273,200.7347835096801,20.233066008885704,22.374624865849814,18.49909818013509,107.8099019241333,1.845169070760409,0.0
2022-03-22 12:20:00,12.4,20.4,20.0,23.9,15.1,4.535,15.954699999999999,16.7578,41.3623,14.222222222222221,4.222222222222222,317.6666666666667,0.0,30.11111111111111,10.0,1028.7777777777778,0.0,-2.888888888888889,5.222222222222222,4.111111111111111,602.9021981597159,436.4016836808429,10.51572054000128,107.39228006635395,21.119545055887492,22.020263330457635,15.738897372186907,99.18932775398494,75.30956198743124,0.0
2022-03-22 12:30:00,13.6,20.8,20.3,24.0,15.9,4.554,16.467869999999998,16.9116,41.3508,14.333333333333334,4.333333333333333,298.0,0.0,30.166666666666668,10.0,1028.6666666666667,0.0,-2.8333333333333335,5.333333333333333,4.166666666666667,558.3308376057943,446.10023955948054,10.817233145977818,81.55857636144606,22.064970251719156,21.043679752349853,14.60206290245056,76.72586530049642,121.24295229593913,0.0
2022-03-22 12:40:00,13.8,17.9,17.6,24.1,20.1,4.237,16.6987,16.6974,41.3058,14.444444444444445,4.444444444444445,278.3333333333333,0.0,30.22222222222222,10.0,1028.5555555555557,0.0,-2.7777777777777777,5.444444444444445,4.222222222222222,535.0123223105245,444.4046545264834,11.177117871736225,69.14092293153729,22.738199326651436,20.201543489864896,13.565166039239793,58.70661944752648,142.06610503605435,0.0
2022-03-22 12:50:00,14.2,18.8,18.5,23.9,19.5,4.224,17.772005,16.5086,41.2589,14.555555555555555,4.555555555555555,258.66666666666663,0.0,30.27777777777778,10.0,1028.4444444444443,0.0,-2.7222222222222223,5.555555555555555,4.277777777777778,522.5124287036213,437.6753416425332,11.435112464745455,57.42600095240891,23.265301090195067,19.611615319252017,13.501327230589732,48.06253451318452,141.87292722792853,0.0
2022-03-22 13:00:00,14.2,19.2,18.6,23.8,18.7,4.251,17.39775,16.7344,41.2911,14.666666666666666,4.666666666666667,239.0,0.0,30.333333333333332,10.0,1028.3333333333333,0.0,-2.6666666666666665,5.666666666666667,4.333333333333333,512.8408196249776,437.34462565104167,11.437472480138144,48.910926856994635,23.72918310165405,19.264527495702108,13.2520006052653,43.54683894475301,135.14624744415283,0.0
2022-03-22 13:10:00,14.0,19.5,18.9,23.8,18.4,4.267,15.548240000000002,16.3992,41.207,14.777777777777779,4.777777777777778,219.33333333333334,0.0,30.38888888888889,10.0,1028.2222222222222,0.0,-2.611111111111111,5.777777777777778,4.388888888888889,522.6190634445917,435.8813266692765,10.46254057430349,56.46508962483765,24.19721290758526,18.834786916066946,12.180266385315218,38.07325561343082,135.1574727459431,0.0
2022-03-22 13:20:00,14.3,19.7,19.2,23.8,18.7,4.221,16.006155,16.484,41.1984,14.88888888888889,4.888888888888889,199.66666666666666,0.0,30.444444444444443,10.0,1028.111111111111,0.0,-2.5555555555555554,5.888888888888889,4.444444444444445,542.4120201732494,430.1010276624056,9.77446120232269,61.538182521045655,24.58832034230531,18.28046178757995,12.263165632997241,31.714391163417268,134.19168764673677,0.0
2022-03-22 13:30:00,14.7,19.8,19.3,23.8,18.8,4.255,17.149022727272726,16.563727272727274,41.15954545454545,15.0,5.0,180.0,0.0,30.5,10.0,1028.0,0.0,-2.5,6.0,4.5,549.6798109944662,428.46077789306645,9.432469237268307,50.701624376113806,24.937204421361287,17.74778033574422,12.07893809477488,26.909072910944623,122.1648835627238,0.0
2022-03-22 13:40:00,15.2,20.1,19.6,23.7,19.2,4.25,17.76974,16.7444,41.1394,15.11111111111111,5.111111111111111,160.33333333333331,0.0,30.555555555555557,10.0,1027.888888888889,0.0,-2.4444444444444446,6.111111111111111,4.555555555555555,540.5560720070747,437.2176246656151,9.343098331633069,36.847820749145946,25.278028588439476,17.40328999490449,11.778175242597406,24.553127931103564,124.22893784477597,0.0
2022-03-22 13:50:00,15.4,20.0,19.5,23.7,19.4,4.221,17.793545,16.6858,41.0914,15.222222222222221,5.222222222222222,140.66666666666666,0.0,30.61111111111111,10.0,1027.7777777777778,0.0,-2.388888888888889,6.222222222222222,4.611111111111111,539.865249870814,444.49320930293044,9.160698317949144,32.39041009709027,25.55259321638652,17.163724242332286,12.514280731800083,22.722288601037228,107.37518247233368,0.0
2022-03-22 14:00:00,15.3,19.7,19.4,23.7,19.8,4.247,18.049789999999998,16.617,41.0518,15.333333333333334,5.333333333333333,121.0,0.0,30.666666666666668,10.0,1027.6666666666667,0.0,-2.3333333333333335,6.333333333333333,4.666666666666667,530.4220329968682,449.41277451438464,8.642777827580769,32.42080470085144,25.776851393381754,17.002726519902545,11.307530665397644,21.313195536931353,128.4834666188558,0.0
2022-03-22 14:10:00,15.7,19.5,19.2,23.6,20.3,4.228,17.41266,17.003800000000002,41.0378,15.444444444444445,5.444444444444445,101.33333333333331,0.0,30.72222222222222,10.0,1027.5555555555557,0.0,-2.2777777777777777,6.444444444444445,4.722222222222222,528.9863425845191,447.81849609901167,8.733928947562264,43.431512358255894,26.067024081727432,16.875857886467298,10.703619984964435,18.83149336901578,131.4896305000919,0.0
2022-03-22 14:20:00,15.7,19.1,19.0,23.6,20.7,4.255,16.80651,17.078899999999997,40.9747,15.555555555555555,5.555555555555555,81.66666666666669,0.0,30.77777777777778,10.0,1027.4444444444443,0.0,-2.2222222222222223,6.555555555555555,4.777777777777778,537.9391269677574,447.9970473807199,8.924361782868704,100.30834246746906,26.36358849661691,16.73933194595471,9.993422250914993,16.40589923986625,141.54801102130733,0.0
2022-03-22 14:30:00,16.0,19.3,19.0,23.6,20.7,4.232,16.565035,16.7423,40.9096,15.666666666666666,5.666666666666666,62.0,0.0,30.833333333333332,10.0,1027.3333333333333,0.0,-2.166666666666667,6.666666666666666,4.833333333333333,540.6692854817709,453.57502068179775,8.922058448104535,201.48165231693935,26.631683543523156,16.681366647084552,8.919098536968232,13.398621157010396,158.2057334136963,0.0
2022-03-22 14:40:00,16.0,19.2,18.9,23.5,20.7,4.221,16.333914999999998,16.8232,40.8918,15.777777777777779,5.777777777777778,42.333333333333314,0.0,30.88888888888889,10.0,1027.2222222222222,0.0,-2.111111111111111,6.777777777777778,4.888888888888889,529.0288748827627,462.22952746355975,8.164779534381733,131.0248031581532,26.71081464911952,16.413493156098482,11.52459426380339,11.388563082145923,86.96205802735828,0.0
2022-03-22 14:50:00,16.2,19.3,19.0,23.5,20.6,4.256,16.045615,16.6386,40.8611,15.88888888888889,5.888888888888889,22.66666666666663,0.0,30.944444444444443,10.0,1027.111111111111,0.0,-2.0555555555555554,6.888888888888889,4.944444444444445,517.5811266072591,465.482671238691,8.739167341579826,84.47770216451525,26.689533119201663,15.875908958117169,11.245252846082051,12.019603242874144,70.4256208928426,0.0
2022-03-22 15:00:00,16.5,19.5,19.2,23.5,20.9,4.239,15.416425,16.8698,40.8288,16.0,6.0,3.0,0.0,31.0,10.0,1027.0,0.0,-2.0,7.0,5.0,514.582369076082,461.7674599833872,8.368929646015166,61.22174287160237,26.813980061213176,15.654197818438211,10.61480153242747,12.963309556643168,104.11691048940023,0.0
2022-03-22 15:10:00,16.3,19.4,19.1,23.5,20.8,4.206,14.656635,16.715700000000002,40.7701,15.777777777777779,5.833333333333333,5.666666666666667,0.0,32.44444444444444,10.0,1027.0555555555557,0.0,-1.7222222222222223,6.777777777777778,4.777777777777778,521.2713961452907,465.2140971567439,8.22165978126146,54.94912056310991,26.966334446704746,15.46933639108089,10.216383862411767,13.119016112600054,116.72140884581067,0.0
2022-03-22 15:20:00,15.9,19.2,18.9,23.5,20.7,4.244,14.286719999999999,16.8202,40.7346,15.555555555555555,5.666666666666667,8.333333333333334,0.0,33.888888888888886,10.0,1027.111111111111,0.0,-1.4444444444444446,6.555555555555555,4.555555555555555,526.0704396089701,457.3011393843026,7.8182780830263905,46.41722821787784,27.16145370955325,15.371832235187124,9.335622356268427,12.595881575120194,127.78366758290217,0.0
2022-03-22 15:30:00,16.3,19.4,19.1,23.5,20.8,4.216,13.852555,16.834,40.7071,15.333333333333334,5.5,11.0,0.0,35.333333333333336,10.0,1027.1666666666667,0.0,-1.1666666666666667,6.333333333333333,4.333333333333333,521.5250560506186,459.296696879069,7.814508160750071,37.809480813344315,27.309761466979985,15.35407797495524,8.935564845403036,11.418022615114847,132.95826227823892,0.0
2022-03-22 15:40:00,16.1,19.3,19.1,23.5,20.8,4.2,13.686365,16.766399999999997,40.6761,15.11111111111111,5.333333333333333,13.666666666666668,0.0,36.77777777777778,10.0,1027.2222222222222,0.0,-0.8888888888888891,6.111111111111111,4.111111111111111,497.2290405233349,456.7818602185372,7.7652045680449024,29.835665569751853,27.4579057768413,15.288544835136051,8.501640950043996,10.345791703519367,126.46302434013003,0.0
2022-03-22 15:50:00,16.4,19.5,19.2,23.5,20.8,4.233,13.671395,16.718,40.683499999999995,14.88888888888889,5.166666666666667,16.333333333333336,0.0,38.22222222222222,10.0,1027.2777777777778,0.0,-0.6111111111111112,5.888888888888889,3.888888888888889,480.3309123173466,454.24238105385564,7.467663648338357,26.734120570387546,27.575503632227576,15.258728631337485,8.308489594098294,9.498316261995408,120.11258961904616,0.0
2022-03-22 16:00:00,16.8,19.4,19.1,23.5,21.4,4.23,13.307525000000002,16.8174,40.6952,14.666666666666666,5.0,19.0,0.0,39.666666666666664,10.0,1027.3333333333333,0.0,-0.3333333333333335,5.666666666666667,3.666666666666667,464.3670272300983,460.21945281982426,7.363735782615208,24.425841857888607,27.672611420949302,15.252190114657086,7.926314016183217,8.790552094777425,129.0595160929362,0.0
2022-03-22 16:10:00,17.1,19.6,19.3,23.5,21.6,4.226,12.717355000000001,16.8254,40.695299999999996,14.444444444444445,4.833333333333333,21.666666666666668,0.0,41.111111111111114,10.0,1027.388888888889,0.0,-0.0555555555555558,5.444444444444445,3.4444444444444446,456.2381592135959,456.021451748474,7.31266517882232,22.1420516568224,27.765446033188788,15.242273538793835,7.563374265396234,8.02985927411488,122.62069755735851,0.0
2022-03-22 16:20:00,16.7,19.4,19.1,23.5,21.6,4.205,12.64678,16.6891,40.6924,14.222222222222221,4.666666666666666,24.333333333333336,0.0,42.55555555555556,10.0,1027.4444444444443,0.0,0.22222222222222188,5.222222222222222,3.2222222222222223,444.3929658582204,460.02389283617674,7.176980203101405,20.571163094897237,27.841866119488408,15.27606744835387,7.396734795260836,7.250713455821528,122.86077771576694,0.0
2022-03-22 16:30:00,17.0,19.5,19.1,23.5,21.7,4.202,13.131415,16.5561,40.7334,14.0,4.5,27.0,0.0,44.0,10.0,1027.5,0.0,0.5,5.0,3.0,442.99873535156246,466.04565531412766,7.333718432477639,27.144890806338207,28.084209849039713,15.409072526295981,6.907839044729869,6.43703765630722,135.31439193725586,0.0
2022-03-22 16:40:00,17.1,19.5,19.1,23.4,21.9,4.243,13.620589999999998,16.4018,40.7794,13.777777777777779,4.333333333333333,29.666666666666668,0.0,45.44444444444444,10.0,1027.5555555555557,0.0,0.7777777777777777,4.777777777777778,2.7777777777777777,441.4722157796224,465.3240896781834,7.326117754386644,39.59867519906685,28.350788558324176,15.551290016174317,6.791427037715911,5.3660952742894485,143.98037399291994,0.0
2022-03-22 16:50:00,17.0,19.3,19.0,23.4,21.9,4.177,13.466755000000001,15.9881,40.8287,13.555555555555555,4.166666666666666,32.333333333333336,0.0,46.888888888888886,10.0,1027.611111111111,0.0,1.0555555555555554,4.555555555555555,2.555555555555556,435.3363637636683,464.2772035612883,7.35126990369388,58.367094028109605,28.553396580559866,15.684489059221178,6.292775322596232,4.15479679618563,138.15017322903586,0.0
2022-03-22 17:00:00,16.8,19.2,18.9,23.4,22.0,4.209,13.29605,15.7382,40.8895,13.333333333333334,4.0,35.0,0.0,48.33333333333333,10.0,1027.6666666666667,0.0,1.333333333333333,4.333333333333334,2.3333333333333335,434.2111111450196,463.19975079766635,7.498214208177254,72.60569132551635,28.699084596998706,15.743537885843079,6.16144938343861,3.160544811376457,129.76671920963975,0.0
2022-03-22 17:10:00,16.3,18.8,18.5,23.3,21.8,4.183,12.939074999999999,15.465700000000002,40.9524,13.11111111111111,3.833333333333333,37.66666666666667,0.0,49.77777777777778,10.0,1027.7222222222222,0.0,1.6111111111111107,4.111111111111111,2.111111111111111,439.2777653419622,460.84493640442395,7.323416787871608,77.08666063096788,28.76704610471372,15.752299848469821,5.8600410183993255,2.3957146807872887,124.35104808576179,0.0
2022-03-22 17:20:00,16.2,18.8,18.5,23.3,21.7,4.189,12.78688,15.062999999999999,41.0107,12.88888888888889,3.6666666666666665,40.333333333333336,0.0,51.22222222222222,10.0,1027.7777777777778,0.0,1.8888888888888884,3.888888888888889,1.8888888888888888,441.42322753906245,461.89474308759316,7.329421060866555,85.64530108802062,28.770044434865316,15.747971738179524,6.183558882872264,1.9429483932256697,119.24927544911702,0.0
2022-03-22 17:30:00,16.2,18.9,18.5,23.2,21.5,4.191,13.03431,14.469399999999998,41.0905,12.666666666666668,3.5,43.0,0.0,52.66666666666667,10.0,1027.8333333333333,0.0,2.166666666666666,3.666666666666667,1.666666666666667,440.05323386356747,458.4204396635911,7.154714853346012,94.36001078352417,28.70808217684428,15.72089383284251,6.133461167812348,1.7579580032825468,110.9111449432373,0.0
2022-03-22 17:40:00,16.2,19.1,18.8,23.2,21.2,4.217,13.633725000000002,13.365199999999998,41.1858,12.444444444444445,3.333333333333333,45.66666666666667,0.0,54.111111111111114,10.0,1027.888888888889,0.0,2.4444444444444438,3.4444444444444446,1.4444444444444446,435.43238935198104,456.6508193969727,7.146030621300598,103.37351083372457,28.62430051326752,15.703483429533062,6.288820504574549,1.6744642786184947,107.84681351525441,0.0
2022-03-22 17:50:00,16.1,19.1,18.8,23.2,20.8,4.217,13.990655,13.1156,41.3569,12.222222222222221,3.1666666666666665,48.333333333333336,0.0,55.55555555555556,10.0,1027.9444444444443,0.0,2.7222222222222214,3.2222222222222223,1.2222222222222223,429.85065181663276,451.5055711229446,7.323932001301737,105.14183854587952,28.534976226261684,15.709261472008444,6.4578528497332615,1.710536098484095,108.34516761092289,0.0
2022-03-22 18:00:00,15.9,19.1,18.7,23.1,20.7,4.239,14.222954999999999,12.4743,41.5081,12.0,3.0,51.0,0.0,57.0,10.0,1028.0,0.0,3.0,3.0,1.0,434.7583779035296,455.3105260001915,7.492970787798354,111.38791184888791,28.46303314660592,15.739771284284732,6.519139621132782,1.885546584770535,108.76818669983834,0.0
2022-03-22 18:10:00,15.7,19.1,18.8,23.0,20.1,4.191,14.49922,12.0572,41.6502,11.555555555555555,3.2222222222222223,56.0,0.0,57.388888888888886,10.0,1028.111111111111,0.0,2.7222222222222223,3.611111111111111,1.0,435.4817091185332,451.2777366565523,7.481181773974197,112.0938538617344,28.405659161563555,15.784898134918956,6.664811653863817,2.1970690762867657,107.95432433355423,0.0
2022-03-22 18:20:00,15.3,19.2,18.8,23.0,19.6,4.184,14.242615,11.936200000000001,41.8027,11.11111111111111,3.4444444444444446,61.0,0.0,57.77777777777778,10.0,1028.2222222222222,0.0,2.4444444444444446,4.222222222222222,1.0,428.7682114564492,449.24935196429533,7.285355944981603,106.96374493074954,28.335753098566293,15.7913904361601,6.741718578885644,2.6521860640879833,108.41174482494205,0.0
2022-03-22 18:30:00,14.9,19.1,18.8,22.9,19.1,4.172,14.114855,11.6545,41.902499999999996,10.666666666666666,3.6666666666666665,66.0,0.0,58.166666666666664,10.0,1028.3333333333333,0.0,2.166666666666667,4.833333333333334,1.0,428.56300769313737,448.3001766612542,7.443621331593806,107.7061021943526,28.25160626254098,15.797777421742808,6.765208745432432,3.079911708202197,109.67328685773343,0.0
2022-03-22 18:40:00,14.7,19.0,18.7,22.9,19.0,4.17,14.677089999999998,11.7844,41.9853,10.222222222222221,3.888888888888889,71.0,0.0,58.55555555555556,10.0,1028.4444444444443,0.0,1.888888888888889,5.444444444444445,1.0,433.58849343436106,450.9663433837891,7.702832830106182,114.25815627902027,28.187875815346125,15.952546127069564,6.676391670494749,3.4725288720074152,117.88454744702294,0.0
2022-03-22 18:50:00,14.0,19.3,18.6,22.9,17.8,4.241,15.888650000000002,12.2103,42.0421,9.777777777777779,4.111111111111111,76.0,0.0,58.94444444444444,10.0,1028.5555555555557,0.0,1.6111111111111112,6.055555555555555,1.0,424.716858854748,452.35049800781627,7.567736280208417,114.10583498450774,28.116391780523646,16.185450027337414,6.540521017683299,3.8438502933214203,108.65462461351714,0.0
2022-03-22 19:00:00,14.4,19.6,18.9,22.8,17.9,4.222,15.622300000000001,12.2968,42.040800000000004,9.333333333333334,4.333333333333333,81.0,0.0,59.333333333333336,10.0,1028.6666666666667,0.0,1.3333333333333335,6.666666666666667,1.0,430.1042623901367,450.07891520182295,7.9331836789476,107.51115924253301,28.04195220629374,16.3963578637441,6.662131876945496,4.165194289684296,109.17427963256837,0.0
2022-03-22 19:10:00,12.9,19.3,18.4,22.8,17.0,4.251,16.124845,11.9017,42.005,8.88888888888889,4.555555555555555,86.0,0.0,59.72222222222222,10.0,1028.7777777777778,0.0,1.0555555555555558,7.277777777777779,1.0,432.9434330190775,447.37420897811114,7.831035427933648,105.85318663824174,27.966704332179837,16.619691757002066,6.33613300807732,4.423434477061557,110.84362942477303,0.0
2022-03-22 19:20:00,12.7,19.6,18.4,22.7,16.3,4.298,16.077685,11.3689,41.9982,8.444444444444445,4.777777777777778,91.0,0.0,60.111111111111114,10.0,1028.888888888889,0.0,0.7777777777777781,7.888888888888889,1.0,427.05469187418623,448.3397154534,7.878927139710572,109.3556750046466,27.905369901657103,16.79302519798279,6.250479380289713,4.754126594861349,108.75943946838379,0.0
2022-03-22 19:30:00,12.5,19.6,18.5,22.7,16.0,4.257,16.286665,11.4863,42.056200000000004,8.0,5.0,96.0,0.0,60.5,10.0,1029.0,0.0,0.5,8.5,1.0,427.5998893053778,439.3795753707009,7.769676305655032,105.75356227422165,27.826203969319664,16.909729407628376,6.722293064594268,5.362185455958048,106.51806107838948,0.0
2022-03-22 19:40:00,12.2,19.6,18.4,22.7,15.5,4.291,15.94895,11.1545,42.1416,7.555555555555555,5.222222222222222,101.0,0.0,60.888888888888886,10.0,1029.111111111111,0.0,0.22222222222222232,9.11111111111111,1.0,429.0515044148763,437.2368289442642,7.852073925651784,106.23680702707438,27.74879461447398,17.007034994534084,6.40338794537953,6.048673717691785,113.96164588746569,0.0
2022-03-22 19:50:00,11.6,19.5,18.3,22.7,14.9,4.302,17.77862,10.263,42.4649,7.111111111111112,5.444444444444445,106.0,0.0,61.27777777777778,10.0,1029.2222222222222,0.0,-0.05555555555555536,9.722222222222223,1.0,434.9242246345307,440.1716783650716,8.06636696129003,111.85036917948514,27.699716621807642,17.06953556560335,6.260804668948763,6.8361167995134995,109.34296811884101,0.0
2022-03-22 20:00:00,11.5,19.4,18.3,22.6,14.5,4.392,16.28475,9.8201,42.6682,6.666666666666667,5.666666666666666,111.0,0.0,61.666666666666664,10.0,1029.3333333333333,0.0,-0.33333333333333304,10.333333333333334,1.0,431.1558686390143,444.89903701606835,8.154525170784211,113.05150607696359,27.639004550492025,17.110741679250857,6.3036952782485445,7.400163522345872,109.00398781749489,0.0
2022-03-22 20:10:00,11.1,19.3,18.3,22.6,14.1,4.464,16.17859,9.8632,42.8256,6.222222222222222,5.888888888888889,116.0,0.0,62.05555555555556,10.0,1029.4444444444443,0.0,-0.6111111111111107,10.944444444444446,1.0,432.0131537601866,447.99135706057496,8.38191256815431,108.82907707451427,27.574139273961386,17.081728162765504,6.487286742528281,7.521933283011118,107.5180678431193,0.0
2022-03-22 20:20:00,10.7,19.1,18.2,22.6,13.6,4.493,15.938755,9.4154,42.9005,5.777777777777778,6.111111111111111,121.0,0.0,62.44444444444444,10.0,1029.5555555555557,0.0,-0.8888888888888884,11.555555555555557,1.0,428.27546748408565,449.40235595703126,8.3894498701027,109.56685507023462,27.503414596499816,17.043406985311798,6.34933835997726,7.397318221511263,111.12426281322132,0.0
2022-03-22 20:30:00,10.5,18.9,18.3,22.5,13.3,4.511,16.091685000000002,8.9651,42.943599999999996,5.333333333333334,6.333333333333333,126.0,0.0,62.833333333333336,10.0,1029.6666666666667,0.0,-1.166666666666666,12.166666666666668,1.0,426.33153474654273,446.7098700652726,8.507902873357136,108.33346031188967,27.445177497863767,17.024745222727457,6.147291293938954,7.132369848887126,110.70610363006593,0.0
2022-03-22 20:40:00,10.4,18.8,18.3,22.5,13.1,4.537,16.26359,9.0632,43.0374,4.888888888888889,6.555555555555555,131.0,0.0,63.22222222222222,10.0,1029.7777777777778,0.0,-1.4444444444444438,12.777777777777779,1.0,425.7430855701867,454.75997296688786,8.430758436942975,107.18527138198098,27.41182029042338,17.004020855478394,6.1833524581629575,6.768427400535044,110.02410388995206,0.0
2022-03-22 20:50:00,10.4,18.7,18.2,22.4,13.0,4.56,16.346809999999998,9.2469,43.118,4.444444444444445,6.777777777777778,136.0,0.0,63.611111111111114,10.0,1029.888888888889,0.0,-1.7222222222222214,13.38888888888889,1.0,430.5719582874317,452.7754896243352,8.4964843239257,109.32117990365444,27.379275255430315,17.007498131467585,6.170394626969383,6.383073825609117,108.64024654933385,0.0
2022-03-22 21:00:00,9.5,18.4,18.1,22.4,12.4,4.547,15.732624999999999,9.1739,43.1516,4.0,7.0,141.0,0.0,64.0,10.0,1030.0,0.0,-2.0,14.0,1.0,425.7794696044922,453.44498590228204,8.426727494493042,113.41723353391312,27.34005776405335,17.019043731689454,6.051622819900513,6.094649062951406,108.12369776407877,0.0
2022-03-22 21:10:00,10.6,18.7,18.2,22.4,13.2,4.544,15.777615,8.5206,43.1402,3.9444444444444446,6.944444444444445,141.94444444444446,0.0,63.833333333333336,10.0,1030.111111111111,0.0,-2.111111111111111,13.88888888888889,1.0,431.9885640462239,449.560442199707,8.658270335978708,112.28217357635499,27.301782910029097,17.034193919499717,6.279135463237763,5.938550724983215,108.14319204966228,0.0
2022-03-22 21:20:00,10.4,18.7,18.2,22.4,13.1,4.553,16.331155000000003,8.1836,43.1582,3.888888888888889,6.888888888888889,142.88888888888889,0.0,63.666666666666664,10.0,1030.2222222222222,0.0,-2.2222222222222223,13.777777777777779,1.0,425.5551729111445,445.4111679529261,8.446644765018359,109.38563616206898,27.235866290872746,17.047741603273334,6.167525255246597,5.877643971876664,113.75844557444255,0.0
2022-03-22 21:30:00,10.2,18.6,18.1,22.4,13.0,4.535,15.835749999999999,7.8553,43.2149,3.8333333333333335,6.833333333333333,143.83333333333334,0.0,63.5,10.0,1030.3333333333333,0.0,-2.3333333333333335,13.666666666666666,1.0,429.30110474334367,449.3084976196289,8.374530614217122,108.97429543813071,27.163383626937865,17.078097190856933,6.162714098294576,5.809608120123546,109.9939857228597,0.0
2022-03-22 21:40:00,9.6,18.4,17.8,22.3,12.4,4.551,15.90043,7.8563,43.2141,3.7777777777777777,6.777777777777778,144.77777777777777,0.0,63.333333333333336,10.0,1030.4444444444443,0.0,-2.4444444444444446,13.555555555555555,1.0,428.2543820553734,454.83054852239803,8.267652660066432,107.65422739420676,27.094141062596144,17.105569376429436,6.2331804291974935,5.76980548342069,113.60186080750967,0.0
