,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-22 21:50:00,10.0,18.5,17.9,22.3,12.8,4.552,16.21004,7.7146,43.283100000000005,3.7222222222222223,6.722222222222222,145.72222222222223,0.0,63.166666666666664,10.0,1030.5555555555557,0.0,-2.5555555555555554,13.444444444444445,1.0,425.42219127513744,450.181488059715,8.390505006748212,110.06579778555809,27.00837564117607,17.131690931210574,6.221300690759692,5.70293839011276,107.50455224355062,0.0
2022-03-22 22:00:00,8.8,18.1,17.7,22.3,11.9,4.54,16.330170000000003,7.7842,43.332,3.6666666666666665,6.666666666666667,146.66666666666666,0.0,63.0,10.0,1030.6666666666667,0.0,-2.6666666666666665,13.333333333333334,1.0,426.2074718221029,448.4229339038367,8.308194839684976,109.30609276960124,26.94212125142415,17.166771275202432,6.071662286917369,5.6462814315160115,112.75056162516276,0.0
2022-03-22 22:10:00,8.9,18.0,18.0,22.3,11.7,4.543,15.983775,7.7111,43.3638,3.611111111111111,6.611111111111111,147.61111111111111,0.0,62.833333333333336,10.0,1030.7777777777778,0.0,-2.7777777777777777,13.222222222222221,1.0,426.24290463853157,443.8503970707735,8.53607609465829,107.79598914259975,26.885182045049834,17.19987410927775,6.3567587654154405,5.578809498757647,107.80521075983793,0.0
2022-03-22 22:20:00,8.7,18.0,18.2,22.2,11.6,4.535,15.402439999999999,7.5336,43.3835,3.5555555555555554,6.555555555555555,148.55555555555554,0.0,62.666666666666664,10.0,1030.888888888889,0.0,-2.888888888888889,13.11111111111111,1.0,424.8833509864244,441.96121270638923,8.389553206100038,106.93349343626326,26.83797812821596,17.230358224302257,6.161249695336604,5.56273745642079,111.52485666478265,0.0
2022-03-22 22:30:00,8.8,18.0,18.8,22.2,11.7,4.512,14.271960000000002,7.644299999999999,43.4066,3.5,6.5,149.5,0.0,62.5,10.0,1031.0,0.0,-3.0,13.0,1.0,421.3570940460556,447.67663216426456,7.910335467656454,107.89292631785074,26.804754702250165,17.240310236612956,6.259561754862467,5.532608845233917,108.22575637817383,0.0
2022-03-22 22:40:00,8.3,17.8,18.7,22.3,11.3,4.526,14.019839999999999,7.351999999999999,43.4126,3.4444444444444446,6.444444444444445,150.44444444444446,0.0,62.333333333333336,10.0,1031.111111111111,0.0,-3.111111111111111,12.88888888888889,1.0,425.53185057140536,443.0333397663286,7.94333857892658,109.14489320942815,26.754047350161006,17.238720426848438,6.198103542183385,5.508752570152283,111.97184520903087,0.0
2022-03-22 22:50:00,9.1,18.2,18.4,22.3,12.0,4.535,13.615199999999998,7.0459000000000005,43.378699999999995,3.388888888888889,6.388888888888889,151.38888888888889,0.0,62.166666666666664,10.0,1031.2222222222222,0.0,-3.2222222222222223,12.777777777777779,1.0,426.17136768560306,445.54997375488284,7.655276928615825,109.51701794494166,26.700767611453408,17.234028009113512,6.226649264871028,5.455472176358813,108.45256420403197,0.0
2022-03-22 23:00:00,9.0,18.0,18.6,22.3,11.7,4.536,13.370015,6.8652999999999995,43.3979,3.3333333333333335,6.333333333333333,152.33333333333334,0.0,62.0,10.0,1031.3333333333333,0.0,-3.333333333333333,12.666666666666666,1.0,428.74442362467454,447.75879990851746,7.584532135246837,108.50258226146806,26.666521126429238,17.23267360687256,6.144113828341166,5.435896878242493,108.67733102162678,0.0
2022-03-22 23:10:00,8.7,18.0,18.9,22.3,11.6,4.526,13.42886,6.8272,43.4697,3.2777777777777777,6.277777777777778,153.27777777777777,0.0,61.833333333333336,10.0,1031.4444444444443,0.0,-3.4444444444444446,12.555555555555555,1.0,427.3492078478583,447.87348326233615,7.12932756960659,111.61686530367024,26.627867555283665,17.216491933287237,6.009367613555631,5.418453377966295,109.27300326120285,0.0
2022-03-22 23:20:00,8.8,18.1,18.7,22.2,11.8,4.517,13.680415,6.970699999999999,43.5132,3.2222222222222223,6.222222222222222,154.22222222222223,0.0,61.666666666666664,10.0,1031.5555555555557,0.0,-3.5555555555555554,12.444444444444445,1.0,427.97386627197267,451.6062597653745,6.9929658330844475,109.02553318813406,26.57425748081523,17.21087695143936,6.012543734681553,5.429439295819312,109.03873363659591,0.0
2022-03-22 23:30:00,8.5,17.9,19.0,22.2,11.5,4.506,13.93489,6.7226,43.532,3.166666666666667,6.166666666666667,155.16666666666666,0.0,61.5,10.0,1031.6666666666667,0.0,-3.6666666666666665,12.333333333333334,1.0,431.9695790924423,450.5393003476899,7.3223009970093855,112.71692738807808,26.50156845297517,17.208170127437615,5.957780787177005,5.447652623114613,109.42446911073674,0.0
2022-03-22 23:40:00,7.7,17.7,19.0,22.3,10.9,4.507,14.188735,7.055400000000001,43.4815,3.111111111111111,6.111111111111111,156.11111111111111,0.0,61.333333333333336,10.0,1031.7777777777778,0.0,-3.7777777777777777,12.222222222222221,1.0,433.9598330881404,449.2110822004246,7.196214515579887,111.44802829043695,26.45362137661449,17.21717577552169,6.1624067833723295,5.4697254655760315,110.48190306110732,0.0
2022-03-22 23:50:00,8.2,17.8,18.7,22.2,11.2,4.511,14.259440000000001,6.9447,43.4987,3.0555555555555554,6.055555555555555,157.05555555555554,0.0,61.166666666666664,10.0,1031.888888888889,0.0,-3.888888888888889,12.11111111111111,1.0,429.9533142240177,443.02732052081126,7.123037708529163,111.95418842892391,26.407064695023656,17.23589057990483,6.085398527610869,5.48214320096157,109.6640858922686,0.0
2022-03-23 00:00:00,7.4,17.5,19.4,22.2,10.6,4.508,14.646645000000001,6.566,43.5413,3.0,6.0,158.0,0.0,61.0,10.0,1032.0,0.0,-4.0,12.0,1.0,430.6433422851563,447.0427461751302,7.183151699136206,111.98739880384025,26.363967014948525,17.26148007710775,6.15835250377655,5.5323013250033055,109.7673631922404,0.0
2022-03-23 00:10:00,6.9,17.5,18.6,22.2,10.4,4.488,14.88289,6.454299999999999,43.5564,2.9444444444444446,5.944444444444445,158.11111111111111,0.0,60.888888888888886,10.0,1032.0,0.0,-4.111111111111111,11.944444444444445,1.0,426.24418720063716,447.04904046011154,7.4398103160928795,110.96527984278893,26.327074541367004,17.290773146518326,5.976532994187719,5.593961262375428,108.69359895367836,0.0
2022-03-23 00:20:00,7.2,17.4,18.7,22.2,10.3,4.492,15.127895,6.6173,43.5974,2.888888888888889,5.888888888888889,158.22222222222223,0.0,60.77777777777778,10.0,1032.0,0.0,-4.222222222222222,11.88888888888889,1.0,429.21234768922307,442.4581271993703,7.296392583847046,110.64670379638672,26.28445369402568,17.307289657592772,6.130965557893117,5.685708923339844,110.6265114847819,0.0
2022-03-23 00:30:00,6.8,17.3,19.4,22.2,10.1,4.5,15.029024999999999,6.6438999999999995,43.613299999999995,2.8333333333333335,5.833333333333333,158.33333333333334,0.0,60.666666666666664,10.0,1032.0,0.0,-4.333333333333333,11.833333333333334,1.0,429.5610463460287,439.327715433055,7.277354077498119,112.38424093774483,26.241835657755537,17.324690443674722,6.067877695560456,5.775076522827148,109.28777154286702,0.0
2022-03-23 00:40:00,6.7,17.3,18.7,22.2,10.2,4.52,14.86507,6.4114,43.6191,2.7777777777777777,5.777777777777778,158.44444444444446,0.0,60.55555555555556,10.0,1032.0,0.0,-4.444444444444445,11.777777777777779,1.0,428.32649564771225,444.3030290882798,7.247226045068547,109.14311079036045,26.19226714293162,17.34565205198451,5.822194702708931,5.897196823481855,109.0830723327849,0.0
2022-03-23 00:50:00,6.7,17.2,18.5,22.2,9.8,4.491,14.80238,6.3637999999999995,43.6275,2.7222222222222223,5.722222222222222,158.55555555555554,0.0,60.44444444444444,10.0,1032.0,0.0,-4.555555555555555,11.722222222222221,1.0,430.3683016023182,448.0561926928491,7.453247458846368,105.39139204123792,26.131936804503987,17.37066508769989,5.976342160557256,6.026764220701152,109.15838628847432,0.0
2022-03-23 01:00:00,6.9,17.2,19.5,22.2,10.0,4.472,15.078915,6.0227,43.5462,2.6666666666666665,5.666666666666667,158.66666666666666,0.0,60.333333333333336,10.0,1032.0,0.0,-4.666666666666667,11.666666666666666,1.0,424.4280340217879,445.2990621667621,7.338814737336355,110.77358548450911,26.095766519488713,17.394668387685506,6.118876201046838,6.175633168662036,109.37821249424726,0.0
2022-03-23 01:10:00,6.7,17.2,18.9,22.2,10.0,4.48,15.364125000000001,5.6832,43.2385,2.611111111111111,5.611111111111111,158.77777777777777,0.0,60.22222222222222,10.0,1032.0,0.0,-4.777777777777778,11.61111111111111,1.0,422.69014488132524,442.1769884162601,7.184119606507883,111.04811904016412,26.04624214808146,17.412514350775517,5.834828808935065,6.354266982702982,109.70472721553983,0.0
2022-03-23 01:20:00,6.4,17.2,18.5,22.2,9.8,4.499,15.477185,6.0109,43.1493,2.5555555555555554,5.555555555555555,158.88888888888889,0.0,60.111111111111114,10.0,1032.0,0.0,-4.888888888888889,11.555555555555555,1.0,422.5452454497739,438.4975086248489,7.528905413831983,113.05524368376959,26.005771719800446,17.427563802459357,6.203673374436119,6.5632695931273615,110.1467168098122,0.0
2022-03-23 01:30:00,6.3,17.1,19.4,22.2,9.7,4.506,15.656004999999999,5.8433,43.1178,2.5,5.5,159.0,0.0,60.0,10.0,1032.0,0.0,-5.0,11.5,1.0,424.0494985453288,441.8784786706683,7.442773879256441,111.40083354525068,25.965369082942154,17.442015822608518,5.937989785103571,6.806816393114485,109.8747885206634,0.0
2022-03-23 01:40:00,6.5,17.1,19.0,22.1,9.8,4.5,15.52139,5.3494,43.096,2.4444444444444446,5.444444444444445,159.11111111111111,0.0,59.888888888888886,10.0,1032.0,0.0,-5.111111111111111,11.444444444444445,1.0,426.5997567676362,445.2320571097639,7.266421119687431,111.3344863828639,25.920835504364852,17.45497556267449,5.872052490754411,7.076639013611104,109.40011987446826,0.0
2022-03-23 01:50:00,7.0,17.4,18.5,22.2,10.4,4.496,15.390405000000001,5.3579,43.1166,2.388888888888889,5.388888888888889,159.22222222222223,0.0,59.77777777777778,10.0,1032.0,0.0,-5.222222222222222,11.38888888888889,1.0,430.1963081212036,444.07266942166734,7.279557066361109,110.38688671202888,25.88622801719468,17.471866022530246,5.9150858664615935,7.380930243978777,109.73080478183374,0.0
2022-03-23 02:00:00,7.2,17.4,19.4,22.2,10.3,4.501,14.9946,4.9354,43.118900000000004,2.3333333333333335,5.333333333333333,159.33333333333334,0.0,59.666666666666664,10.0,1032.0,0.0,-5.333333333333333,11.333333333333334,1.0,427.2865666251347,441.35692094348724,6.999803067132047,109.79417912801107,25.856051297773394,17.48228299436115,6.0045544182118915,7.679078874964463,109.75523593357632,0.0
2022-03-23 02:10:00,6.1,17.1,19.1,22.1,9.7,4.488,15.569825,5.2207,43.166399999999996,2.2777777777777777,5.277777777777778,159.44444444444446,0.0,59.55555555555556,10.0,1032.0,0.0,-5.444444444444445,11.277777777777779,1.0,429.087623806908,444.9897100293891,7.117554840170915,108.6349579060626,25.83194106503537,17.492965264774504,5.9268710399809335,7.968244534390314,108.30880939392816,0.0
2022-03-23 02:20:00,6.1,17.0,18.3,22.1,9.6,4.484,19.200764999999997,5.0916,43.204899999999995,2.2222222222222223,5.222222222222222,159.55555555555554,0.0,59.44444444444444,10.0,1032.0,0.0,-5.555555555555555,11.222222222222221,1.0,425.6993921717752,446.8989448298312,6.949997742684199,112.71174609047284,25.790785580956946,17.50222305779469,6.037157194187169,8.25616293594755,109.55508602238338,0.0
2022-03-23 02:30:00,6.3,17.1,18.9,22.1,9.7,4.475,18.27579,5.289,43.2237,2.166666666666667,5.166666666666667,159.66666666666666,0.0,59.333333333333336,10.0,1032.0,0.0,-5.666666666666666,11.166666666666666,1.0,425.42143619931977,443.0878173828125,7.203412769635518,112.69259670257568,25.72845717430115,17.520373690923055,6.138395546277364,8.5486638879776,108.5929368209839,0.0
2022-03-23 02:40:00,5.8,16.9,19.5,22.1,9.2,4.486,17.085265,5.180400000000001,43.2332,2.111111111111111,5.111111111111111,159.77777777777777,0.0,59.22222222222222,10.0,1032.0,0.0,-5.777777777777778,11.11111111111111,1.0,420.575047274184,441.17445157105897,7.268041449024179,110.32617654164633,25.675664780934653,17.539835618336998,5.999856295585632,8.843912024497985,109.36250156402589,0.0
2022-03-23 02:50:00,5.7,16.9,18.7,22.1,9.3,4.48,16.21755,5.1481,43.2407,2.0555555555555554,5.055555555555555,159.88888888888889,0.0,59.111111111111114,10.0,1032.0,0.0,-5.888888888888889,11.055555555555555,1.0,422.945850117194,443.3027642701164,7.193186621578969,110.11172275632721,25.62173049387772,17.56329314683613,6.03131770706744,9.158132618006983,109.11556259941901,0.0
2022-03-23 03:00:00,5.5,16.8,18.5,22.1,9.1,4.451,15.439285000000002,4.907,43.2513,2.0,5.0,160.0,0.0,59.0,10.0,1032.0,0.0,-6.0,11.0,1.0,426.0800060894846,440.57864135742193,7.1709394526751025,109.16253749459477,25.566547470092775,17.59039333343506,6.071318358580272,9.470620722770692,108.34863361358643,0.0
2022-03-23 03:10:00,5.1,16.7,19.5,22.1,8.9,4.475,15.08071,4.9579,43.275999999999996,1.9444444444444444,5.0,160.0,0.0,58.833333333333336,10.0,1032.0555555555557,0.0,-6.055555555555555,10.944444444444445,1.0555555555555556,425.6868586375169,443.16237355199354,7.011716568263578,111.4786124628057,25.536180531735276,17.613400599506058,5.6908947221320885,9.715756184136897,110.77742164661888,0.0
2022-03-23 03:20:00,5.1,16.7,19.2,22.1,8.7,4.476,14.500774999999999,4.6444,43.2785,1.8888888888888888,5.0,160.0,0.0,58.666666666666664,10.0,1032.111111111111,0.0,-6.111111111111111,10.88888888888889,1.1111111111111112,427.3927213011604,441.96642663864867,6.780035753841384,109.71698093115658,25.4865169547853,17.62910378206344,5.828198029257003,9.844352911199843,107.51909162884667,0.0
2022-03-23 03:30:00,5.2,16.7,18.4,22.1,8.7,4.487,13.96677,4.7694,43.3142,1.8333333333333333,5.0,160.0,0.0,58.5,10.0,1032.1666666666667,0.0,-6.166666666666667,10.833333333333334,1.1666666666666667,426.15219918086615,444.92783989215724,6.788054790416007,109.20363040299067,25.446856530507407,17.64733611424764,5.842819681962331,9.915730290412904,111.52156364440918,0.0
2022-03-23 03:40:00,5.2,16.6,18.6,22.1,8.7,4.511,13.83693,4.6805,43.3344,1.7777777777777777,5.0,160.0,0.0,58.333333333333336,10.0,1032.2222222222222,0.0,-6.222222222222222,10.777777777777779,1.2222222222222223,433.05116246728295,442.7275825960396,6.574793712323043,106.89728385555179,25.472785752593698,17.659268666019056,5.740496616838842,9.954078260135693,106.28467671008084,0.0
2022-03-23 03:50:00,5.1,16.6,19.5,22.0,8.7,4.466,12.978345,4.2988,43.3392,1.7222222222222223,5.0,160.0,0.0,58.166666666666664,10.0,1032.2777777777778,0.0,-6.277777777777778,10.722222222222221,1.2777777777777777,434.1840680803572,448.851712300072,6.502588595824589,108.76523501748477,25.493258442771165,17.64701623518664,5.59793047865929,9.97584866254932,110.37126184010239,0.0
2022-03-23 04:00:00,5.3,16.7,19.2,22.0,8.9,4.497,12.94792,3.9612000000000003,43.337,1.6666666666666667,5.0,160.0,0.0,58.0,10.0,1032.3333333333333,0.0,-6.333333333333333,10.666666666666666,1.3333333333333333,430.857352414186,449.2697673297751,6.345768695955223,110.60574702613098,25.491968717575073,17.626814858118692,5.682750567595164,9.986123444239299,107.13732451121014,0.0
2022-03-23 04:10:00,5.0,16.6,18.3,22.1,8.6,4.499,13.01251,4.1732,43.3746,1.6111111111111112,5.0,160.0,0.0,57.833333333333336,10.0,1032.388888888889,0.0,-6.388888888888889,10.61111111111111,1.3888888888888888,429.3509463714141,448.9469276480839,6.341550137654252,111.73397902806653,25.47891532956673,17.614510202188605,5.718447414653199,9.996033025586305,106.05131669450081,0.0
2022-03-23 04:20:00,5.1,16.6,19.2,22.0,8.6,4.489,12.956970000000002,4.1911000000000005,43.4093,1.5555555555555556,5.0,160.0,0.0,57.666666666666664,10.0,1032.4444444444443,0.0,-6.444444444444445,10.555555555555555,1.4444444444444444,435.4893775649298,449.79780291327114,6.1413040571037305,115.32777395293331,25.48711630204023,17.607835986747315,5.641562386336786,10.009677185026327,109.21735955875693,0.0
2022-03-23 04:30:00,4.9,16.5,19.5,22.0,8.5,4.466,13.239054999999999,3.8894999999999995,43.4137,1.5,5.0,160.0,0.0,57.5,10.0,1032.5,0.0,-6.5,10.5,1.5,435.8668406757145,447.21318794338185,6.007840373701827,112.07271037600663,25.49179383618491,17.59911147065562,5.664301143601371,10.00815225634912,111.98997039117856,0.0
2022-03-23 04:40:00,4.6,16.4,18.6,22.0,8.3,4.463,13.539769999999999,3.6231,43.4467,1.4444444444444444,5.0,160.0,0.0,57.333333333333336,10.0,1032.5555555555557,0.0,-6.555555555555555,10.444444444444445,1.5555555555555556,435.74730803313076,450.49284545898433,6.1022484048775265,111.81211440585908,25.479044739405317,17.58971093495687,5.57377409032413,10.009692702974593,106.99782213301884,0.0
2022-03-23 04:50:00,4.8,16.4,18.4,22.0,8.2,4.469,14.649555000000001,3.8889000000000005,43.5393,1.3888888888888888,5.0,160.0,0.0,57.166666666666664,10.0,1032.611111111111,0.0,-6.611111111111111,10.38888888888889,1.6111111111111112,438.5959879188398,452.1123526995122,6.0490172546767,111.55670823517842,25.49526196813853,17.588945799020813,5.50485799462437,10.048174809250428,106.9346249589494,0.0
2022-03-23 05:00:00,4.7,16.4,19.5,22.0,8.3,4.476,14.492205000000002,4.2360999999999995,43.914100000000005,1.3333333333333335,5.0,160.0,0.0,57.0,10.0,1032.6666666666667,0.0,-6.666666666666667,10.333333333333334,1.6666666666666665,438.09212768554687,449.09920827229814,6.057145308909443,109.82805694105934,25.51444253921509,17.588536144892373,5.5472359013557435,10.126029081344603,110.09310385386149,0.0
2022-03-23 05:10:00,4.5,16.4,19.4,22.0,8.2,4.502,13.110045,3.8564999999999996,44.0496,1.2777777777777777,5.0,160.0,0.0,56.833333333333336,10.0,1032.7222222222222,0.0,-6.722222222222222,10.277777777777779,1.7222222222222223,437.89351883811514,450.17982872973914,6.1737034457012765,109.94460382127492,25.49925232887268,17.588452676137287,5.545743947823842,10.204604357083637,110.44834754943847,0.0
2022-03-23 05:20:00,4.0,16.2,18.4,22.0,7.8,4.49,13.398275000000002,3.7787999999999995,44.116200000000006,1.2222222222222223,5.0,160.0,0.0,56.666666666666664,10.0,1032.7777777777778,0.0,-6.777777777777778,10.222222222222221,1.7777777777777777,440.3347594560895,451.61523467043196,5.9846868319061866,109.65855265545011,25.535065398174964,17.58666373349344,5.580595530546399,10.297301201688914,109.10410653490878,0.0
2022-03-23 05:30:00,3.7,16.1,18.6,22.0,7.6,4.468,12.958285,3.5987999999999998,44.1768,1.1666666666666667,5.0,160.0,0.0,56.5,10.0,1032.8333333333333,0.0,-6.833333333333333,10.166666666666666,1.8333333333333333,439.36606922719676,457.96243764241535,6.257265022003045,111.94470908838477,25.56938431739807,17.556006870269776,5.655003083546957,10.445419928232829,110.00077014923095,0.0
2022-03-23 05:40:00,3.9,16.1,19.6,22.0,7.6,4.47,13.356075,3.9255000000000004,44.207499999999996,1.1111111111111112,5.0,160.0,0.0,56.333333333333336,10.0,1032.888888888889,0.0,-6.888888888888889,10.11111111111111,1.8888888888888888,440.387071718224,455.43819930776937,6.335391277062564,112.26719062476484,25.592618337601795,17.51880469914991,5.752790379510442,10.58071192371629,108.77135676850283,0.0
2022-03-23 05:50:00,3.8,16.1,19.1,22.0,7.6,4.491,13.476035,4.1552,44.2233,1.0555555555555556,5.0,160.0,0.0,56.166666666666664,10.0,1032.9444444444443,0.0,-6.944444444444445,10.055555555555555,1.9444444444444444,440.62053018206296,459.9349954521793,6.277320767893579,221.04840250675812,25.66480197314386,17.477069497483075,5.527055865281826,10.767272019589456,110.50606901762762,0.0
2022-03-23 06:00:00,3.7,16.1,18.2,22.0,7.6,4.466,13.652375000000001,4.6085,44.213,1.0,5.0,160.0,0.0,56.0,10.0,1033.0,0.0,-7.0,10.0,2.0,445.4511770197205,462.84009765624995,6.276002482504085,412.1602200018191,25.769928845271302,17.442043510788004,5.502731853762747,11.13300254978895,109.1709416012804,0.0
2022-03-23 06:10:00,3.7,16.1,19.1,22.0,7.6,4.463,13.60466,4.9798,44.164300000000004,1.3333333333333335,4.833333333333333,170.77777777777777,0.0,55.27777777777778,10.0,1032.9444444444443,0.0,-6.888888888888889,9.555555555555555,2.0555555555555554,453.29519343584434,459.949787208294,6.40029865596254,323.71245368224754,25.903554166158038,17.383427890141807,5.421887205441793,12.053611868222553,110.79913738250733,0.0
2022-03-23 06:20:00,3.7,16.1,19.7,22.0,7.5,4.477,13.815774999999999,5.4293,44.0625,1.6666666666666667,4.666666666666667,181.55555555555554,0.0,54.55555555555556,10.0,1032.888888888889,0.0,-6.777777777777778,9.11111111111111,2.111111111111111,452.1706195068359,458.22746459960933,6.374610674367786,255.3325272373695,26.093875535329182,17.360895185470582,5.4695514885584515,13.041454041798909,113.6051025390625,0.0
2022-03-23 06:30:00,3.9,16.1,18.9,22.0,7.6,4.468,15.78432,6.054,43.9366,2.0,4.5,192.33333333333331,0.0,53.833333333333336,10.0,1032.8333333333333,0.0,-6.666666666666667,8.666666666666666,2.1666666666666665,453.7523013481053,452.7723906418373,6.7606108236312865,540.3023999786377,26.259464377710373,17.379618497568337,5.243766864167768,13.959509359564484,114.53365905028951,0.0
2022-03-23 06:40:00,3.9,16.1,18.3,22.0,7.6,4.476,16.049,6.328,43.8232,2.3333333333333335,4.333333333333333,203.11111111111111,0.0,53.111111111111114,10.0,1032.7777777777778,0.0,-6.555555555555555,8.222222222222221,2.2222222222222223,457.4695774332682,459.6347052949051,7.23293484834628,974.6301689087604,26.414039042790733,17.45492144902547,4.966565777460734,14.841609247525534,113.08427017211913,0.0
2022-03-23 06:50:00,4.3,16.3,19.3,22.0,8.0,4.468,16.898590000000002,6.3092,43.868100000000005,2.666666666666667,4.166666666666667,213.88888888888889,0.0,52.388888888888886,10.0,1032.7222222222222,0.0,-6.444444444444445,7.777777777777778,2.2777777777777777,463.34591437328817,458.3419160970052,6.787264456008114,1045.2509899798893,26.57845099767049,17.578821703592936,4.842354278564453,15.460453783671062,111.6007203801473,0.0
2022-03-23 07:00:00,4.3,16.3,19.7,22.1,8.0,4.452,16.893195,8.3537,43.5678,3.0,4.0,224.66666666666666,0.0,51.666666666666664,10.0,1032.6666666666667,0.0,-6.333333333333333,7.333333333333334,2.3333333333333335,481.05802734375004,459.7653363914052,6.919890806432498,1216.8855705454157,26.735879876950367,17.719349648157753,4.64187549551328,15.807434245314301,114.22797486148986,0.0
2022-03-23 07:10:00,4.6,16.5,18.9,22.2,8.3,4.438,16.518195,9.7303,41.506299999999996,3.3333333333333335,3.833333333333333,235.44444444444446,0.0,50.94444444444444,10.0,1032.611111111111,0.0,-6.222222222222222,6.888888888888889,2.388888888888889,492.20909455748813,463.0903042602539,6.980923970190145,1182.5618264201535,26.879203460122234,17.89803252710461,4.708317032365476,15.797300040573722,114.4080910983328,0.0
2022-03-23 07:20:00,4.9,16.7,18.5,22.3,8.6,4.458,15.288819999999998,11.209700000000002,39.6239,3.666666666666667,3.6666666666666665,246.22222222222223,0.0,50.22222222222222,10.0,1032.5555555555557,0.0,-6.111111111111111,6.444444444444445,2.4444444444444446,533.2566510009766,470.96486234818383,6.664511636663965,1056.7720309517208,26.59553733825684,18.095000947316485,8.647479714552562,19.01536222775777,16.310741545359296,0.0
2022-03-23 07:30:00,5.1,16.8,19.4,22.4,8.7,4.487,14.208879999999999,13.4304,38.4063,4.0,3.5,257.0,0.0,49.5,10.0,1032.5,0.0,-6.0,6.0,2.5,577.2757405809424,476.32034973846083,6.385830681324005,921.4139269002278,26.09838447252909,18.20145789464315,9.195824556350708,38.69356441179911,1.000000238418579,0.0
2022-03-23 07:40:00,4.9,16.8,19.9,22.5,8.6,4.45,14.941014999999998,13.5772,37.539699999999996,4.333333333333334,3.333333333333333,267.77777777777777,0.0,48.77777777777778,10.0,1032.4444444444443,0.0,-5.888888888888889,5.555555555555555,2.5555555555555554,590.3091851806641,495.9822047932943,6.344919927308789,593.6672523541639,26.035931845842782,18.490203703594748,8.380330775902097,48.92158630403422,225.431585901356,0.0
2022-03-23 07:50:00,5.4,17.0,19.2,22.6,8.9,4.461,15.151865,13.6444,37.1569,4.666666666666667,3.1666666666666665,278.55555555555554,0.0,48.05555555555556,10.0,1032.388888888889,0.0,-5.777777777777778,5.111111111111112,2.611111111111111,564.7624204157687,570.5506137891747,6.153950157771677,424.7334732512566,26.11968860626221,19.177925020853678,7.578768882751464,44.99944637934367,279.8631724802653,0.0
2022-03-23 08:00:00,5.4,17.1,18.4,22.7,9.1,4.468,14.657454999999999,14.298499999999999,36.8953,5.0,3.0,289.3333333333333,0.0,47.333333333333336,10.0,1032.3333333333333,0.0,-5.666666666666667,4.666666666666667,2.6666666666666665,559.960058186849,611.9553210449219,6.042905435602544,324.01887801089526,26.3024387550354,19.718192018088647,6.948235882123312,38.51963455879083,354.92793156941735,0.0
2022-03-23 08:10:00,6.0,17.3,19.0,22.8,9.5,4.475,14.733495,15.0684,36.742399999999996,5.333333333333334,2.833333333333333,300.1111111111111,0.0,46.611111111111114,10.0,1032.2777777777778,0.0,-5.555555555555555,4.222222222222222,2.7222222222222223,542.5272371208805,609.2438717265513,6.3561860648790995,252.0007069651286,26.514325962066653,19.981743637720744,6.4215598766009006,33.15701917330424,318.0118587239583,0.0
2022-03-23 08:20:00,5.7,17.3,19.6,22.8,9.4,4.457,14.998605000000001,15.5506,36.4659,5.666666666666667,2.6666666666666665,310.8888888888889,0.0,45.888888888888886,10.0,1032.2222222222222,0.0,-5.444444444444445,3.7777777777777777,2.7777777777777777,546.8393446858724,605.2114571126301,6.468689267392887,284.3032218532239,26.65472740248772,20.018500842832577,6.791053189894574,29.251849760174075,256.5715016307939,0.0
2022-03-23 08:30:00,6.4,17.5,19.5,22.9,9.7,4.505,13.919315000000001,15.1892,36.445800000000006,6.0,2.5,321.66666666666663,0.0,45.166666666666664,10.0,1032.1666666666667,0.0,-5.333333333333334,3.333333333333334,2.833333333333333,560.1737815348308,596.8742095947266,6.768733450410056,283.3367851438361,26.785053272247314,19.956867904350407,6.948471593335678,26.65073058112723,207.99387851735932,0.0
2022-03-23 08:40:00,6.8,17.7,18.6,22.9,10.3,4.472,14.096260000000001,15.453899999999999,36.3425,6.333333333333334,2.333333333333333,332.44444444444446,0.0,44.44444444444444,10.0,1032.111111111111,0.0,-5.222222222222222,2.8888888888888893,2.888888888888889,560.6040743001302,583.3944198573321,7.171845303080175,279.6849897791975,27.081649589538575,19.843328488667805,6.792887657483419,24.720515391031903,156.85611414591472,0.0
2022-03-23 08:50:00,6.6,17.6,19.0,23.0,10.0,4.506,13.707975,16.098499999999998,36.1773,6.666666666666667,2.1666666666666665,343.2222222222222,0.0,43.72222222222222,10.0,1032.0555555555557,0.0,-5.111111111111111,2.4444444444444446,2.9444444444444446,560.3789979781228,580.5836792974362,6.99467751900355,243.665470430622,27.479555021921794,19.73250192006429,6.4390936342875165,22.304769744873045,141.4394558207194,0.0
2022-03-23 09:00:00,6.7,17.6,19.6,23.0,10.0,4.564,13.194714999999999,16.714,36.1981,7.0,2.0,354.0,0.0,43.0,10.0,1032.0,0.0,-5.0,2.0,3.0,560.592690226237,547.3742788696288,6.798693002065024,236.63605806986487,27.69121108851124,19.35858904340659,7.632743274413007,19.955002226394516,77.10626579879644,0.0
2022-03-23 09:10:00,7.4,17.9,18.8,23.0,10.7,4.546,12.854355000000002,17.2631,36.2121,7.388888888888889,2.2222222222222223,334.6666666666667,0.0,42.72222222222222,10.0,1031.8333333333333,0.0,-4.722222222222222,2.2222222222222223,3.0555555555555554,575.0784650429912,476.9459986859903,6.454108590850723,222.84646370063393,26.988754665407082,17.989317501143546,11.338551081291026,21.321664125097676,5.654499910850983,0.0
2022-03-23 09:20:00,7.8,18.1,18.8,23.0,11.0,4.551,14.019825,18.1987,36.0858,7.777777777777778,2.4444444444444446,315.3333333333333,0.0,42.44444444444444,10.0,1031.6666666666667,0.0,-4.444444444444445,2.4444444444444446,3.111111111111111,580.612475382487,461.5070523071289,6.674956703980763,235.81853324890136,25.384160725275674,17.41982141494751,13.677713740666707,28.390260251363117,1.000000238418579,0.0
2022-03-23 09:30:00,7.7,18.3,19.3,23.1,11.1,4.556,14.450700000000001,18.0699,35.9223,8.166666666666666,2.6666666666666665,296.0,0.0,42.166666666666664,10.0,1031.5,0.0,-4.166666666666667,2.6666666666666665,3.1666666666666665,582.3621792226706,448.40473882214775,6.6577150028708285,194.52785753627285,24.036213388442995,17.37064631144206,14.870908548037212,34.283512585957844,1.000000238418579,0.0
2022-03-23 09:40:00,8.4,18.4,19.3,23.2,11.3,4.518,14.696015,17.9808,35.8635,8.555555555555555,2.888888888888889,276.6666666666667,0.0,41.888888888888886,10.0,1031.3333333333333,0.0,-3.8888888888888893,2.888888888888889,3.2222222222222223,601.2440521240235,448.6106469726563,7.547767634957523,164.8484176480568,23.37408425331116,17.430781679153444,15.37914033095042,36.45057907104492,1.000000238418579,0.0
2022-03-23 09:50:00,8.1,18.5,19.5,23.3,11.4,4.529,15.560915,18.0048,35.9041,8.944444444444445,3.111111111111111,257.3333333333333,0.0,41.611111111111114,10.0,1031.1666666666667,0.0,-3.611111111111111,3.111111111111111,3.2777777777777777,603.346600853931,437.19955167573073,7.475679116747473,137.68492681686487,22.7191176700592,17.4606524848938,16.40291909535726,38.45181289037068,1.000000238418579,0.0
2022-03-23 10:00:00,8.4,18.7,19.0,23.3,11.8,4.547,16.196365,18.4789,36.5323,9.333333333333334,3.333333333333333,238.0,0.0,41.333333333333336,10.0,1031.0,0.0,-3.3333333333333335,3.333333333333333,3.3333333333333335,585.0383222628187,441.25300947868965,8.096833105882009,122.29232732137045,21.9387416272783,17.75366820480864,18.079418995824913,42.75614475487316,1.000000238418579,0.0
2022-03-23 10:10:00,8.9,18.8,19.0,23.4,12.0,4.552,16.813615,17.8321,38.0614,9.722222222222221,3.5555555555555554,218.66666666666666,0.0,41.05555555555556,10.0,1030.8333333333333,0.0,-3.055555555555556,3.5555555555555554,3.388888888888889,545.7521148751796,442.43764333089194,8.26077904077573,102.42998343537757,21.326276173025875,18.5492956965926,18.02760138948085,50.48984020750401,1.000000238418579,0.0
2022-03-23 10:20:00,9.1,18.9,19.2,23.5,12.1,4.571,18.063405,18.2806,39.3612,10.11111111111111,3.7777777777777777,199.33333333333334,0.0,40.77777777777778,10.0,1030.6666666666667,0.0,-2.777777777777778,3.7777777777777777,3.4444444444444446,523.9959246685861,448.7503803928419,8.182397276291066,85.87626711419747,20.78985545158386,19.473007707595826,18.889267899195353,60.770137532552084,1.000000238418579,0.0
2022-03-23 10:30:00,9.7,19.2,19.4,23.5,12.7,4.568,19.201069999999998,17.884,40.1184,10.5,4.0,180.0,0.0,40.5,10.0,1030.5,0.0,-2.5,4.0,3.5,510.7599085489909,439.1029060872396,7.860350649356842,101.45650939941406,20.358461788468443,20.466280708205225,18.979013476883626,70.64341091220662,1.000000238418579,0.0
2022-03-23 10:40:00,10.0,19.3,19.1,23.5,13.0,4.571,19.83952,18.0536,40.5395,10.88888888888889,4.222222222222222,160.66666666666666,0.0,40.22222222222222,10.0,1030.3333333333333,0.0,-2.2222222222222223,4.222222222222222,3.5555555555555554,561.1504450725687,436.4494600633643,7.95798421979624,286.94449521899895,20.47168463389079,21.111096779505413,16.875063591003418,78.44196500142415,1.000000238418579,0.0
2022-03-23 10:50:00,10.4,19.4,19.4,23.6,13.2,4.569,22.34024,17.637700000000002,40.7286,11.277777777777779,4.444444444444445,141.33333333333331,0.0,39.94444444444444,10.0,1030.1666666666667,0.0,-1.9444444444444446,4.444444444444445,3.611111111111111,581.6592250569662,447.3185326131185,8.117842544027642,380.7523572010105,21.047936681704336,21.279248201025407,16.168332685077257,74.06248122522386,1.000000238418579,0.0
2022-03-23 11:00:00,10.6,19.5,19.1,23.6,13.3,4.564,20.826375000000002,17.4704,40.9064,11.666666666666668,4.666666666666666,122.0,0.0,39.666666666666664,10.0,1030.0,0.0,-1.666666666666667,4.666666666666666,3.6666666666666665,595.3669195135709,442.53106131367304,8.869854407445185,615.9117438752772,21.676172171608876,21.18845583673251,16.588051263087213,66.35332747874287,1.000000238418579,0.0
2022-03-23 11:10:00,11.1,19.8,19.3,23.8,13.8,4.563,20.39181,17.7578,41.2288,12.055555555555555,4.888888888888889,102.66666666666666,0.0,39.388888888888886,10.0,1029.8333333333333,0.0,-1.3888888888888893,4.888888888888889,3.7222222222222223,641.8582303873698,447.15238634832974,8.537394227186839,600.9083828735352,22.298625144958496,20.947870690027873,15.856878034273782,60.593882439931235,8.776236461202304,0.0
2022-03-23 11:20:00,11.5,19.9,19.3,23.7,14.2,4.557,20.14169,17.920099999999998,41.3861,12.444444444444445,5.111111111111111,83.33333333333331,0.0,39.111111111111114,10.0,1029.6666666666667,0.0,-1.1111111111111116,5.111111111111111,3.7777777777777777,675.4200580395227,458.70151133219406,8.837857070063468,489.93829532946575,22.867696142196657,20.658201640446983,15.491529863675435,56.68441443761189,32.26400535901387,0.0
2022-03-23 11:30:00,11.5,19.9,19.4,23.6,14.3,4.553,20.66775,17.6023,41.3508,12.833333333333332,5.333333333333333,64.0,0.0,38.833333333333336,10.0,1029.5,0.0,-0.8333333333333339,5.333333333333333,3.833333333333333,665.2871166992188,459.3165195719401,9.381777505874634,352.1201574198405,23.386478360493978,20.33724494934082,15.102072714169822,55.1172472190857,48.34604844411214,0.0
2022-03-23 11:40:00,12.1,20.0,19.4,23.6,14.5,4.593,20.99915,17.8909,41.2939,13.222222222222221,5.555555555555555,44.666666666666686,0.0,38.55555555555556,10.0,1029.3333333333333,0.0,-0.5555555555555562,5.555555555555555,3.888888888888889,702.9062768624842,458.1695862833659,10.960067751259453,325.4643533514853,23.760680349856447,19.991860122842304,15.270631976531723,53.597191039263194,59.1641880476138,0.0
2022-03-23 11:50:00,11.9,20.1,19.5,23.6,14.6,4.543,21.106405000000002,17.1724,41.2408,13.61111111111111,5.777777777777778,25.333333333333314,0.0,38.27777777777778,10.0,1029.1666666666667,0.0,-0.27777777777777857,5.777777777777778,3.9444444444444446,679.9012736002603,454.2287723725418,11.438443882532713,613.125986141054,24.053570604324342,19.66068970044454,15.116013204256694,51.931415201822915,61.36693943023681,0.0
2022-03-23 12:00:00,13.1,20.4,20.0,23.6,15.4,4.546,22.285395,16.985,41.2159,14.0,6.0,6.0,0.0,38.0,10.0,1029.0,0.0,0.0,6.0,4.0,633.7512897500225,450.94735490820875,12.421890128453573,245.0620012664795,24.296197560628254,19.380579144159952,14.966500504811606,48.36767038345337,76.45887763341267,138.0
2022-03-23 12:10:00,13.5,20.7,20.2,23.7,15.8,4.519,23.627785,16.7671,41.272800000000004,14.11111111111111,6.0,5.888888888888889,0.0,37.94444444444444,10.0,1028.888888888889,0.0,0.05555555555555555,6.111111111111111,4.055555555555555,586.2620994059245,451.8563612874349,12.135061699253018,167.4250330176057,24.52496293067932,19.19651987075806,15.80324865182241,44.854317378997806,97.58665345509847,0.0
2022-03-23 12:20:00,12.9,20.6,20.2,23.8,15.6,4.512,23.14953,16.6235,41.291399999999996,14.222222222222221,6.0,5.777777777777778,0.0,37.888888888888886,10.0,1028.7777777777778,0.0,0.1111111111111111,6.222222222222222,4.111111111111111,566.4200055422727,452.66232214565935,12.092752293947726,212.2066398077496,24.698679059346517,19.085409552256266,15.703097127278648,42.693699099222826,105.30909320831299,0.0
2022-03-23 12:30:00,13.1,20.7,20.2,23.9,15.6,4.543,24.15094,16.7404,41.2003,14.333333333333334,6.0,5.666666666666667,0.0,37.833333333333336,10.0,1028.6666666666667,0.0,0.16666666666666666,6.333333333333333,4.166666666666667,547.518503958165,449.81494283040365,11.423886098861693,285.47042625427247,24.84363870938619,18.92051543235779,15.812352097829182,41.055623556772865,126.37417667388915,0.0
2022-03-23 12:40:00,13.6,17.5,17.2,23.9,20.4,4.249,21.211555,16.7453,41.116,14.444444444444445,6.0,5.555555555555555,0.0,37.77777777777778,10.0,1028.5555555555557,0.0,0.2222222222222222,6.444444444444445,4.222222222222222,538.384607670225,444.3130519156621,11.254343241379086,212.87068068423514,24.996186742782594,18.665508352915445,15.85154911994934,38.79706047058106,133.1739613723755,0.0
2022-03-23 12:50:00,14.0,18.8,18.3,23.8,19.3,4.265,19.49687,16.8815,41.1224,14.555555555555555,6.0,5.444444444444445,0.0,37.72222222222222,10.0,1028.4444444444443,0.0,0.2777777777777778,6.555555555555555,4.277777777777778,534.8273022460937,450.6599982706706,10.594880771636962,134.66559131622313,25.13542758623759,18.316704457600913,14.597274761199952,34.89906227747599,184.1549625905355,0.0
2022-03-23 13:00:00,14.1,19.1,18.6,23.8,19.0,4.244,20.394065,16.6926,41.0355,14.666666666666666,6.0,5.333333333333333,0.0,37.666666666666664,10.0,1028.3333333333333,0.0,0.3333333333333333,6.666666666666667,4.333333333333333,537.8975464919519,470.42958557128907,10.744714646096956,81.13625963631323,25.27417212486267,18.119347705841065,13.050204564730326,29.47024947166443,239.5520531972249,0.0
2022-03-23 13:10:00,14.4,19.4,18.9,23.8,19.0,4.251,20.596375000000002,16.940199999999997,40.9912,14.777777777777779,6.0,5.222222222222222,0.0,37.611111111111114,10.0,1028.2222222222222,0.0,0.3888888888888889,6.777777777777778,4.388888888888889,542.8955596923828,505.85668662937206,12.1650173444263,54.47011045251189,25.446425902048748,18.282389011383056,11.35614556948344,23.64685097694397,358.6653054300944,0.0
2022-03-23 13:20:00,15.1,19.7,19.2,23.7,19.4,4.209,21.841865000000002,16.938200000000002,40.9406,14.88888888888889,6.0,5.111111111111111,0.0,37.55555555555556,10.0,1028.111111111111,0.0,0.4444444444444444,6.888888888888889,4.444444444444445,558.7856866314767,517.259067179362,11.7777534197414,42.32996736289418,25.634696404139202,18.53677082379659,10.61931519985199,18.792923866907756,426.5675480143229,0.0
2022-03-23 13:30:00,15.1,19.7,19.3,23.7,19.5,4.251,23.617475000000002,17.1724,40.9136,15.0,6.0,5.0,0.0,37.5,10.0,1028.0,0.0,0.5,7.0,4.5,560.602733561198,520.6277963547479,11.437895378608488,24.25758798663899,25.828858712514243,18.62839328765869,10.393091071446737,15.448068841298422,372.99547587076825,0.0
2022-03-23 13:40:00,15.6,20.0,19.5,23.7,19.7,4.22,25.04632,17.0259,40.8754,15.11111111111111,6.0,4.888888888888889,0.0,37.44444444444444,10.0,1027.888888888889,0.0,0.5555555555555556,7.111111111111111,4.555555555555555,546.043959168182,517.9358543729234,10.831346939404806,23.225362351735434,26.043773787816367,18.54883823076884,10.887495668729146,13.772518898646036,324.93701197306314,0.0
2022-03-23 13:50:00,16.3,20.2,19.7,23.8,20.0,4.222,25.56875,17.0785,40.837900000000005,15.222222222222221,6.0,4.777777777777778,0.0,37.388888888888886,10.0,1027.7777777777778,0.0,0.611111111111111,7.222222222222222,4.611111111111111,554.5103002929687,520.355111890771,11.11674204252534,17.620088569053824,26.251205854415893,18.446419200897218,10.58158354918162,12.766941329638163,334.5728310394287,0.0
2022-03-23 14:00:00,16.7,20.1,19.8,23.7,20.8,4.273,26.04229,17.345,40.817899999999995,15.333333333333334,6.0,4.666666666666667,0.0,37.333333333333336,10.0,1027.6666666666667,0.0,0.6666666666666666,7.333333333333333,4.666666666666667,558.0847652601922,523.018582083165,11.935174039501256,17.98668972971749,26.460563249588013,18.317075357437137,10.559720061620077,12.076713633537292,304.428301264445,0.0
2022-03-23 14:10:00,16.5,19.6,19.5,23.7,21.4,4.321,25.311394999999997,17.4256,40.757400000000004,15.444444444444445,6.0,4.555555555555555,0.0,37.27777777777778,10.0,1027.5555555555557,0.0,0.7222222222222222,7.444444444444445,4.722222222222222,553.3374412027995,521.7176330566406,10.93902980529656,26.8545807465591,26.644195337816665,18.14870109735291,10.803151225157773,11.675864726624201,251.5555975170865,0.0
2022-03-23 14:20:00,17.0,19.7,19.3,23.7,21.5,4.28,25.191809999999997,17.1361,40.7107,15.555555555555555,6.0,4.444444444444445,0.0,37.22222222222222,10.0,1027.4444444444443,0.0,0.7777777777777778,7.555555555555555,4.777777777777778,592.7166940272539,511.3049296061198,10.828583415645664,305.787139319727,26.780597568231787,17.892677674859257,11.5573592481236,11.774609652697029,169.45097391247074,0.0
2022-03-23 14:30:00,17.0,19.4,19.1,23.6,22.1,4.23,23.852110000000003,17.5235,40.7,15.666666666666666,6.0,4.333333333333334,0.0,37.166666666666664,10.0,1027.3333333333333,0.0,0.8333333333333333,7.666666666666666,4.833333333333333,604.212964070638,501.6610776528545,10.915286537617613,351.3853227613201,26.924070411348957,17.64308513557623,11.714724764137607,12.416515628579393,169.49936443327093,0.0
2022-03-23 14:40:00,17.2,19.5,19.1,23.6,22.1,4.26,23.307805,17.7447,40.6154,15.777777777777779,6.0,4.222222222222222,0.0,37.111111111111114,10.0,1027.2222222222222,0.0,0.8888888888888888,7.777777777777778,4.888888888888889,571.9404285369523,480.5536960119489,10.884591099421183,239.13852157592774,26.999373264312744,17.212258971532187,14.890644845962523,14.100953706105551,63.64106651941936,0.0
2022-03-23 14:50:00,17.5,19.4,19.2,23.5,22.5,4.238,23.678665000000002,17.575,40.5886,15.88888888888889,6.0,4.111111111111111,0.0,37.05555555555556,10.0,1027.111111111111,0.0,0.9444444444444444,7.888888888888889,4.944444444444445,555.6472041829427,479.9486421712239,10.952190366249301,154.53468603769937,27.07872317632039,16.8720037428538,14.067546909650167,17.118419874509176,66.50125510533651,0.0
2022-03-23 15:00:00,17.3,19.2,19.0,23.5,22.5,4.262,22.573505,17.4893,40.5376,16.0,6.0,4.0,0.0,37.0,10.0,1027.0,0.0,1.0,8.0,5.0,534.1975354494994,474.2073164279982,10.858205579148848,98.72508513305146,27.16708859636484,16.606438371314376,13.498403753843466,18.980513931545403,60.71503415456887,0.0
2022-03-23 15:10:00,17.5,19.3,19.0,23.5,22.5,4.293,21.43073,17.712,40.535,15.833333333333334,5.777777777777778,6.5,0.0,38.333333333333336,10.0,1027.0555555555557,0.1111111111111111,1.2222222222222223,7.722222222222222,4.777777777777778,551.2102024332683,473.6054741414388,10.513214947705888,130.24146092064638,27.277019494374592,16.48757540067037,11.980510199864705,19.407683175404866,108.52321496327718,0.0
2022-03-23 15:20:00,17.7,19.5,19.3,23.5,22.6,4.264,19.80913,17.9678,40.5121,15.666666666666666,5.555555555555555,9.0,0.0,39.666666666666664,10.0,1027.111111111111,0.2222222222222222,1.4444444444444444,7.444444444444445,4.555555555555555,565.346852992266,473.11843299953415,9.836966389074163,92.2736048251222,27.37245014508565,16.40295802752177,11.87839949131012,17.989917720158893,103.88346651713054,0.0
2022-03-23 15:30:00,17.7,19.5,19.3,23.5,22.6,4.279,18.495485,18.0389,40.4681,15.5,5.333333333333333,11.5,0.0,41.0,10.0,1027.1666666666667,0.3333333333333333,1.6666666666666665,7.166666666666667,4.333333333333333,553.8471909797055,465.2846985915612,9.238256573650123,71.38033090472895,27.475308691660565,16.276178159713744,11.113153324127198,15.79803592522939,131.1785179901123,0.0
2022-03-23 15:40:00,17.7,19.5,19.3,23.5,22.6,4.234,16.87089,18.2854,40.432,15.333333333333334,5.111111111111111,14.0,0.0,42.333333333333336,10.0,1027.2222222222222,0.4444444444444444,1.8888888888888888,6.888888888888889,4.111111111111111,523.6744961442619,459.2514786783854,8.91068512974486,83.73815794907048,27.581829697291056,16.12524804433187,10.142757166226705,14.030805460611978,134.76108685811363,0.0
2022-03-23 15:50:00,18.1,19.8,19.6,23.5,22.7,4.307,14.239754999999999,18.255699999999997,40.383,15.166666666666666,4.888888888888889,16.5,0.0,43.666666666666664,10.0,1027.2777777777778,0.5555555555555556,2.111111111111111,6.611111111111111,3.888888888888889,500.9957726033529,466.266091213884,8.300811805711628,128.97231899218372,27.708809957504275,16.15205192675356,8.808420330005918,12.606345184487724,126.89940441777799,0.0
2022-03-23 16:00:00,17.9,19.7,19.5,23.5,22.7,4.264,13.568855,18.0958,40.3568,15.0,4.666666666666667,19.0,0.0,45.0,10.0,1027.3333333333333,0.6666666666666666,2.333333333333333,6.333333333333334,3.666666666666667,484.580586344401,469.80994472459815,7.808403441259417,124.65724952503786,27.813720715840656,16.270191548665366,7.90886937379837,10.99623703956604,140.70999160766604,0.0
2022-03-23 16:10:00,18.4,20.1,19.9,23.5,22.8,4.285,13.07771,18.1429,40.35,14.833333333333334,4.444444444444445,21.5,0.0,46.333333333333336,10.0,1027.388888888889,0.7777777777777778,2.5555555555555554,6.055555555555555,3.4444444444444446,486.54987676510865,471.99844024658205,7.689218181769053,115.51077560424805,27.898357575734458,16.47145627339681,7.01941303094228,9.40897680600484,154.72703234354657,0.0
2022-03-23 16:20:00,18.2,19.9,19.7,23.5,22.8,4.285,12.47584,17.990199999999998,40.3723,14.666666666666666,4.222222222222222,24.0,0.0,47.66666666666667,10.0,1027.4444444444443,0.8888888888888888,2.7777777777777777,5.777777777777779,3.2222222222222223,483.92517832438153,477.3683531101271,7.127526669313679,86.71256101575949,27.991786600748696,16.649374694824218,6.539896605014801,7.782916678587595,139.21508843739826,0.0
2022-03-23 16:30:00,18.3,20.0,19.8,23.5,22.8,4.296,12.05341,17.803800000000003,40.3985,14.5,4.0,26.5,0.0,49.0,10.0,1027.5,1.0,3.0,5.5,3.0,480.82615549021756,479.31544016520184,6.871549176455891,71.98865501403809,28.084855702613872,16.815268778827022,6.26915215802323,6.429576618671417,196.56525524952372,0.0
2022-03-23 16:40:00,18.0,19.8,19.6,23.5,22.7,4.252,10.925415,17.619,40.2002,14.333333333333334,3.7777777777777777,29.0,0.0,50.333333333333336,10.0,1027.5555555555557,1.1111111111111112,3.2222222222222223,5.222222222222222,2.7777777777777777,470.11198884810517,482.5137846216662,6.749446681165426,62.545287482698086,28.263372141520183,16.945828638076783,5.652005878289541,5.033301444848378,211.4072676595052,0.0
2022-03-23 16:50:00,17.9,19.7,19.4,23.5,22.6,4.217,10.934560000000001,17.506800000000002,40.0747,14.166666666666666,3.555555555555556,31.5,0.0,51.66666666666667,10.0,1027.611111111111,1.222222222222222,3.444444444444444,4.944444444444445,2.555555555555556,464.17948740641276,485.85612678615524,6.646962980968131,41.26692700035828,28.440740769704185,16.99455054918925,5.448370010852814,3.6728561210632322,184.30013008117675,0.0
2022-03-23 17:00:00,17.9,19.7,19.6,23.4,22.6,4.218,12.430465,17.284200000000002,40.07,14.0,3.3333333333333335,34.0,0.0,53.0,10.0,1027.6666666666667,1.3333333333333333,3.6666666666666665,4.666666666666667,2.3333333333333335,449.98032567868285,487.429565633138,6.7092117849177555,24.895186880241006,28.61582035382589,16.962665656407673,5.0850128960609435,2.5901373120148974,167.49933636983235,0.0
2022-03-23 17:10:00,17.8,19.6,19.4,23.4,22.6,4.239,12.518845,17.072,40.107299999999995,13.833333333333332,3.111111111111111,36.5,0.0,54.333333333333336,10.0,1027.7222222222222,1.4444444444444444,3.888888888888889,4.388888888888889,2.111111111111111,445.8152481079102,488.7698649930406,6.802747848397594,10.625669315130697,28.753322916854984,16.89828859853272,4.811013002863546,1.787344227690459,150.6623671941465,0.0
2022-03-23 17:20:00,18.0,19.7,19.5,23.4,22.6,4.198,12.61896,16.627000000000002,40.1514,13.666666666666666,2.888888888888889,39.0,0.0,55.66666666666667,10.0,1027.7777777777778,1.5555555555555556,4.111111111111111,4.111111111111112,1.8888888888888888,443.77288846421516,484.7351787312826,6.833923658098878,2.9098899782411123,28.82985948338534,16.831052528495995,4.748141266478866,1.410233934059169,128.84160497029623,0.0
2022-03-23 17:30:00,17.4,19.3,19.1,23.3,22.5,4.22,14.29195,16.160800000000002,40.2002,13.5,2.666666666666667,41.5,0.0,57.0,10.0,1027.8333333333333,1.6666666666666665,4.333333333333333,3.833333333333334,1.666666666666667,439.70030771891277,485.20721244022764,6.927559202552516,1.4750258965175704,28.874320497512816,16.772578172683716,4.7373550430933635,1.223567375143369,110.8283633550008,0.0
2022-03-23 17:40:00,17.6,19.4,19.2,23.3,22.4,4.211,14.49278,15.7788,40.2796,13.333333333333332,2.4444444444444446,44.0,0.0,58.333333333333336,10.0,1027.888888888889,1.7777777777777777,4.555555555555555,3.5555555555555562,1.4444444444444446,431.68537241617844,484.43000788195377,7.3958288800918455,1.2346046136664806,28.890921483847613,16.734434218693302,4.567684136739845,1.1225815971757545,106.9987459228599,0.0
2022-03-23 17:50:00,17.7,19.4,19.2,23.2,22.4,4.213,20.24949,14.371,40.3405,13.166666666666666,2.2222222222222223,46.5,0.0,59.66666666666667,10.0,1027.9444444444443,1.8888888888888888,4.777777777777778,3.2777777777777786,1.2222222222222223,432.2934847250752,476.28217417399094,7.57610651731491,1.1284243194262187,28.892087144851683,16.73520487467448,4.5771736860275265,1.0672344966729481,106.13110631306965,0.0
2022-03-23 18:00:00,17.5,19.3,19.1,23.1,22.3,4.221,14.80616,13.3654,40.4819,13.0,2.0,49.0,0.0,61.0,10.0,1028.0,2.0,5.0,3.0,1.0,435.5339951578776,476.7782000872733,7.637007322311402,1.0717686817942365,28.887962668736776,16.75949460665385,4.5462675829728445,1.0368603241443632,106.67044038136801,0.0
2022-03-23 18:10:00,17.2,19.0,18.9,23.0,22.2,4.194,16.211225,13.434299999999999,40.7604,12.61111111111111,2.2222222222222223,54.22222222222222,0.0,61.611111111111114,10.0,1028.111111111111,2.111111111111111,4.777777777777778,3.5,1.0,435.99626087758736,476.4317630004883,7.786725242595888,1.0753184060491412,28.87270148595174,16.83719500541687,4.707209029197693,1.0202083694934845,107.8107654062907,0.0
