,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-23 18:20:00,16.8,18.8,18.6,22.9,22.0,4.216,19.824285,12.8335,41.247,12.222222222222221,2.4444444444444446,59.44444444444444,0.0,62.22222222222222,10.0,1028.2222222222222,2.2222222222222223,4.555555555555555,4.0,1.0,435.14760650634764,473.557374102713,8.286095133622487,3.5989909356832506,28.84677328000303,16.907008289587303,4.7599237549760955,1.0110556745170896,108.10826739618687,0.0
2022-03-23 18:30:00,16.5,18.5,18.3,22.8,21.8,4.236,24.730075,12.7667,41.5486,11.833333333333334,2.6666666666666665,64.66666666666667,0.0,62.833333333333336,10.0,1028.3333333333333,2.3333333333333335,4.333333333333333,4.5,1.0,436.83988596949087,471.96554110823007,8.693262832501514,12.108276699895914,28.80322669029236,16.990653734207154,4.63620997150739,1.0060363666216532,106.44150272369386,0.0
2022-03-23 18:40:00,16.0,18.5,18.2,22.7,21.2,4.217,25.748714999999997,12.3818,41.7399,11.444444444444445,2.888888888888889,69.88888888888889,0.0,63.44444444444444,10.0,1028.4444444444443,2.4444444444444446,4.111111111111111,5.0,1.0,438.0302685546875,468.94929677327474,9.179023618698121,21.60728945096334,28.76498090426127,17.09404076576233,5.038360301653544,1.0032870757579804,111.92023882548014,0.0
2022-03-23 18:50:00,15.4,18.6,18.3,22.7,20.3,4.204,20.896725,12.2241,41.879599999999996,11.055555555555555,3.111111111111111,75.11111111111111,0.0,64.05555555555556,10.0,1028.5555555555557,2.5555555555555554,3.888888888888889,5.5,1.0,437.94682852909483,469.8672355388773,9.79678510900271,26.731625951346707,28.730366519292193,17.20145084063212,5.096316103935242,1.0017762158314387,106.59155759175619,0.0
2022-03-23 19:00:00,14.6,18.8,18.4,22.7,19.1,4.206,21.644735,12.0594,41.971,10.666666666666666,3.333333333333333,80.33333333333333,0.0,64.66666666666667,10.0,1028.6666666666667,2.6666666666666665,3.666666666666667,6.0,1.0,434.7127827962239,473.39426289876303,11.358957386582585,39.104220740646966,28.690801639556884,17.30754048029582,5.371825055281321,1.0103896286090215,108.16434575398765,0.0
2022-03-23 19:10:00,14.4,19.0,18.5,22.6,18.5,4.196,21.008595,12.4526,42.0619,10.277777777777779,3.5555555555555554,85.55555555555554,0.0,65.27777777777777,10.0,1028.7777777777778,2.7777777777777777,3.4444444444444446,6.5,1.0,436.3181159359286,472.69007492942376,11.236597701708476,48.118960614608504,28.640476881663005,17.399186719258626,5.421730058193207,1.1077559073766072,107.18262556711834,0.0
2022-03-23 19:20:00,14.0,19.4,18.6,22.6,17.6,4.243,19.545125,12.366499999999998,42.089600000000004,9.88888888888889,3.7777777777777777,90.77777777777777,0.0,65.88888888888889,10.0,1028.888888888889,2.888888888888889,3.2222222222222223,7.0,1.0,434.63175974527996,468.9386681006421,10.509573906262716,49.91029062906901,28.582953965807224,17.461172937695444,5.816032300698953,1.2948482436690827,108.07104024438911,0.0
2022-03-23 19:30:00,13.2,19.4,18.4,22.6,16.9,4.245,20.133225000000003,12.2752,42.0951,9.5,4.0,96.0,0.0,66.5,10.0,1029.0,3.0,3.0,7.5,1.0,436.6061052449544,463.6257543945312,10.331192702304172,53.7024517314717,28.52634297688802,17.520016876856488,5.753866135279337,1.5387551128864287,107.47781271616618,0.0
2022-03-23 19:40:00,13.9,19.8,18.8,22.6,17.0,4.28,18.8965,11.8634,42.1005,9.11111111111111,4.222222222222222,101.22222222222223,0.0,67.11111111111111,10.0,1029.111111111111,3.111111111111111,2.7777777777777777,8.0,1.0,435.9504388462812,464.88075420511177,9.666236409602194,59.338701890956216,28.47378918329875,17.58337062517802,5.735523925622305,1.8167917917172116,108.66368073781332,0.0
2022-03-23 19:50:00,12.9,19.6,18.5,22.6,16.5,4.275,17.21323,12.0244,42.1475,8.722222222222221,4.444444444444445,106.44444444444444,0.0,67.72222222222223,10.0,1029.2222222222222,3.2222222222222223,2.555555555555556,8.5,1.0,438.0487102254232,463.8019306437174,9.354177187445474,64.15238551619362,28.4082931137085,17.657468020121257,5.74706481774648,2.0600382630030314,107.36708274841308,0.0
2022-03-23 20:00:00,12.4,19.6,18.4,22.6,15.8,4.266,17.32864,11.8816,42.1896,8.333333333333332,4.666666666666666,111.66666666666666,0.0,68.33333333333333,10.0,1029.3333333333333,3.333333333333333,2.3333333333333335,9.0,1.0,436.2988971262965,464.64151646055024,9.199559269948193,68.43525414181295,28.323170986175533,17.738345756530762,5.789683745702108,2.2394069933891294,105.94826763153075,0.0
2022-03-23 20:10:00,12.0,19.5,18.3,22.5,15.2,4.29,17.201325,11.394,42.1364,7.944444444444445,4.888888888888889,116.88888888888889,0.0,68.94444444444444,10.0,1029.4444444444443,3.4444444444444446,2.111111111111111,9.5,1.0,441.3154631551107,465.504140323332,8.935440945005686,74.53058248358258,28.224166971842447,17.813172340393066,5.563446993033091,2.3709103043874107,111.46824644724529,0.0
2022-03-23 20:20:00,11.9,19.5,18.4,22.5,14.9,4.331,16.703625,10.5411,42.1622,7.555555555555555,5.111111111111111,122.1111111111111,0.0,69.55555555555556,10.0,1029.5555555555557,3.5555555555555554,1.8888888888888888,10.0,1.0,436.59141375662267,464.99788380940754,8.709985934489191,80.61069820835091,28.11699784596761,17.918917973836262,5.307719294230143,2.4724746294816335,112.69458019256592,0.0
2022-03-23 20:30:00,11.5,19.3,18.4,22.4,14.5,4.388,16.999605,9.9089,42.2277,7.166666666666667,5.333333333333333,127.33333333333333,0.0,70.16666666666667,10.0,1029.6666666666667,3.6666666666666665,1.666666666666667,10.5,1.0,436.8758204142253,465.0719578324241,8.311662493856613,90.62346501129494,28.032165346145632,17.983326845169067,5.200051266352336,2.529502787590027,108.22846290588379,0.0
2022-03-23 20:40:00,11.3,19.2,18.4,22.4,14.1,4.439,17.339035000000003,9.9247,42.347300000000004,6.777777777777778,5.555555555555555,132.55555555555554,0.0,70.77777777777777,10.0,1029.7777777777778,3.7777777777777777,1.4444444444444446,11.0,1.0,433.5556512065317,461.9955574509193,8.302770846509663,94.92639131772316,27.96804713884989,18.011385733286538,5.291469254493713,2.563422187169393,110.46554985046387,0.0
2022-03-23 20:50:00,10.9,18.9,18.3,22.4,13.7,4.478,17.33946,10.0857,42.4551,6.388888888888888,5.777777777777778,137.77777777777777,0.0,71.38888888888889,10.0,1029.888888888889,3.888888888888889,1.2222222222222223,11.5,1.0,438.2606348673502,460.1395150756836,8.653632084528606,103.17166628519695,27.920629905064903,18.018409372965497,5.174076664447784,2.5581589766343433,110.65115305582682,0.0
2022-03-23 21:00:00,10.7,18.8,18.3,22.3,13.4,4.483,18.084265,9.7131,42.5096,6.0,6.0,143.0,0.0,72.0,10.0,1030.0,4.0,1.0,12.0,1.0,443.21676814989115,456.5544261923604,8.568009805463802,109.23639757059388,27.890953572946223,18.026190216670912,5.265945779258834,2.517815291089483,109.26707497190345,0.0
2022-03-23 21:10:00,10.8,18.8,18.3,22.3,13.4,4.519,18.650645,9.488,42.56,5.888888888888889,5.944444444444445,143.44444444444446,0.0,72.38888888888889,10.0,1030.0,3.9444444444444446,1.0,11.88888888888889,1.0,444.0450357055664,451.7941623942057,8.914212131581063,111.9682060435667,27.852599484125772,18.040725638071695,5.143233255545298,2.4544294611612956,110.61896844228109,0.0
2022-03-23 21:20:00,10.6,18.7,18.2,22.3,13.2,4.497,18.905234999999998,9.4275,42.5904,5.777777777777778,5.888888888888889,143.88888888888889,0.0,72.77777777777777,10.0,1030.0,3.888888888888889,1.0,11.777777777777779,1.0,441.78018482076715,452.34299197142155,8.838539925551009,110.38569654044458,27.79715764859302,18.06724264866888,5.042863141668718,2.4089752080009483,110.41743519820736,0.0
2022-03-23 21:30:00,11.1,18.8,18.3,22.2,13.6,4.502,18.558995,9.0806,42.6374,5.666666666666667,5.833333333333333,144.33333333333334,0.0,73.16666666666667,10.0,1030.0,3.8333333333333335,1.0,11.666666666666666,1.0,439.6420893351237,453.2931612141927,8.908966748620156,110.70410506059893,27.74578403155009,18.09080488204956,5.104608407020569,2.395177562236786,108.5974654006958,0.0
2022-03-23 21:40:00,10.8,18.7,18.2,22.2,13.3,4.493,18.503975,9.2141,42.6783,5.555555555555555,5.777777777777778,144.77777777777777,0.0,73.55555555555556,10.0,1030.0,3.7777777777777777,1.0,11.555555555555555,1.0,444.3861271088699,448.6283934178846,8.912524744938995,106.77413655060158,27.693674678802488,18.13869082768758,5.170479636192321,2.457537522713343,108.79767645517987,0.0
2022-03-23 21:50:00,11.1,18.7,18.3,22.2,13.5,4.509,18.772,8.9718,42.7109,5.444444444444445,5.722222222222222,145.22222222222223,0.0,73.94444444444444,10.0,1030.0,3.7222222222222223,1.0,11.444444444444445,1.0,444.5142767333984,449.76929001029873,9.0587855213106,110.11548389779645,27.65457206090291,18.158208045959473,5.111407260100046,2.5567001883188882,110.39305048624676,0.0
2022-03-23 22:00:00,10.3,18.6,18.1,22.3,13.0,4.486,19.56953,8.7737,42.7372,5.333333333333333,5.666666666666667,145.66666666666666,0.0,74.33333333333333,10.0,1030.0,3.6666666666666665,1.0,11.333333333333334,1.0,443.6473276774089,458.208252360026,9.366127594312031,115.01519778041515,27.64079367637634,18.17381835301717,5.151158811251323,2.669214885632197,110.68503192901612,0.0
2022-03-23 22:10:00,10.0,18.5,18.0,22.2,12.8,4.501,22.13121,8.790600000000001,42.7041,5.222222222222222,5.611111111111111,146.11111111111111,0.0,74.72222222222223,10.0,1030.0,3.611111111111111,1.0,11.222222222222221,1.0,453.3567464192709,456.5625065525099,9.832489506807704,116.64343560795325,27.620540663401282,18.16991501490275,5.343179709911347,2.7782046405474343,109.4762148666382,0.0
2022-03-23 22:20:00,10.1,18.4,17.9,22.2,12.8,4.529,22.889685,8.5138,42.7351,5.111111111111111,5.555555555555555,146.55555555555554,0.0,75.11111111111111,10.0,1030.0,3.5555555555555554,1.0,11.11111111111111,1.0,448.22740492897475,450.9662205452754,10.01325521005749,111.58404714530471,27.588323186238608,18.156708075205486,5.309782059192658,2.88549859046936,110.94113797505698,0.0
2022-03-23 22:30:00,9.5,18.3,17.8,22.2,12.5,4.508,19.71219,8.5237,42.785399999999996,5.0,5.5,147.0,0.0,75.5,10.0,1030.0,3.5,1.0,11.0,1.0,447.46102915445965,453.6408130900065,10.096210387493931,110.06302026716328,27.5344021320343,18.156421778996783,5.351898032824199,2.981837452252706,109.43226866404216,0.0
2022-03-23 22:40:00,9.8,18.3,17.8,22.2,12.5,4.502,18.79803,8.5011,42.8445,4.888888888888889,5.444444444444445,147.44444444444446,0.0,75.88888888888889,10.0,1030.0,3.4444444444444446,1.0,10.88888888888889,1.0,445.15470922711256,451.74633138722385,9.791818457862078,103.91333100270417,27.474319098790488,18.16870454788208,5.036596615314484,3.1040639626979827,108.92861431121825,0.0
2022-03-23 22:50:00,9.5,18.3,17.9,22.2,12.5,4.498,18.243875,8.3369,42.8625,4.777777777777778,5.388888888888889,147.88888888888889,0.0,76.27777777777777,10.0,1030.0,3.388888888888889,1.0,10.777777777777779,1.0,442.7388606770834,450.9776422119141,9.33015343464027,107.91508819623182,27.4181966894764,18.21031113048058,5.136606880769891,3.2645201606467618,110.82366195743366,0.0
2022-03-23 23:00:00,9.0,18.1,18.5,22.2,11.9,4.467,18.356095,8.0855,42.829499999999996,4.666666666666667,5.333333333333333,148.33333333333334,0.0,76.66666666666667,10.0,1030.0,3.3333333333333335,1.0,10.666666666666666,1.0,434.4355481483197,455.256169731754,8.898639503508637,106.18905560401872,27.38103464126587,18.224713335037233,5.175508244037628,3.4101144138971966,112.33805990854898,0.0
2022-03-23 23:10:00,9.0,18.1,18.2,22.2,11.9,4.479,18.69512,7.9052999999999995,42.8991,4.555555555555555,5.277777777777778,148.77777777777777,0.0,77.05555555555556,10.0,1030.0,3.2777777777777777,1.0,10.555555555555555,1.0,445.88032216389973,452.46556967899716,8.470943558121807,106.0981055556044,27.34409209887187,18.25445295015971,5.154279709657033,3.5477746554215748,108.79622795104981,0.0
2022-03-23 23:20:00,8.8,18.0,18.2,22.2,11.7,4.498,18.44961,7.5247,42.944599999999994,4.444444444444445,5.222222222222222,149.22222222222223,0.0,77.44444444444444,10.0,1030.0,3.2222222222222223,1.0,10.444444444444445,1.0,438.1037711272843,453.0071364339193,8.18936624214474,108.13097108851719,27.30532105445862,18.260733715693156,5.114679874579112,3.6640132872263593,108.46400297800702,0.0
2022-03-23 23:30:00,8.7,17.9,18.7,22.2,11.6,4.477,18.62381,7.502,42.9853,4.333333333333334,5.166666666666667,149.66666666666666,0.0,77.83333333333333,10.0,1030.0,3.166666666666667,1.0,10.333333333333334,1.0,434.4006255086263,456.23787541882746,8.347482106726048,109.28036813358804,27.251596107482907,18.276088546117144,4.982884475390117,3.792785788377126,110.27322516123454,0.0
2022-03-23 23:40:00,8.9,18.0,18.9,22.2,11.8,4.495,18.71427,7.1322,43.015699999999995,4.222222222222222,5.111111111111111,150.11111111111111,0.0,78.22222222222223,10.0,1030.0,3.111111111111111,1.0,10.222222222222221,1.0,444.7754241908282,457.8845298258463,8.626290970373962,109.38802900950114,27.194699840545656,18.264373025894166,5.02074725151062,3.8766536696751914,109.3068855158488,0.0
2022-03-23 23:50:00,8.3,17.8,18.7,22.2,11.4,4.485,18.52516,7.1895,43.0669,4.111111111111111,5.055555555555555,150.55555555555554,0.0,78.61111111111111,10.0,1030.0,3.0555555555555554,1.0,10.11111111111111,1.0,443.67553629557295,461.12816604438865,8.302276633782576,111.09404763561183,27.141068654464465,18.297410980213833,4.973696754618553,3.9693064353964425,112.12628260402357,0.0
2022-03-24 00:00:00,8.2,17.8,19.0,22.2,11.3,4.511,18.794045,7.0831,43.1282,4.0,5.0,151.0,0.0,79.0,10.0,1030.0,3.0,1.0,10.0,1.0,443.34016736260776,460.1179468439914,8.311185649694021,113.90318683732028,27.07665466626485,18.299481830596925,4.817374754746755,4.071379447778066,109.69455745697022,0.0
2022-03-24 00:10:00,8.3,17.8,18.5,22.2,11.3,4.497,18.534615,6.9833,43.1148,3.9444444444444446,4.944444444444445,151.44444444444446,0.0,78.94444444444444,10.0,1030.0,2.9444444444444446,0.9444444444444444,9.944444444444445,1.0,446.7532509358724,457.92330220540373,8.257909590672638,113.17655434322896,27.015285545984902,18.342275133132937,4.894361873467763,4.184846491018932,113.5512623087565,0.0
2022-03-24 00:20:00,8.2,17.7,19.0,22.2,11.2,4.494,18.485135,7.072799999999999,43.1476,3.888888888888889,4.888888888888889,151.88888888888889,0.0,78.88888888888889,10.0,1030.0,2.888888888888889,0.8888888888888888,9.88888888888889,1.0,451.8326469228459,453.26077852095676,8.065869252816432,111.54036141196214,26.95433614730835,18.35828642209371,4.898260509173076,4.325109545389811,106.75958736419678,0.0
2022-03-24 00:30:00,8.3,17.7,19.3,22.2,11.1,4.48,17.758155,6.6852,43.1859,3.8333333333333335,4.833333333333333,152.33333333333334,0.0,78.83333333333333,10.0,1030.0,2.8333333333333335,0.8333333333333334,9.833333333333334,1.0,448.6613452148437,452.54328186035156,7.9752551901138435,107.55692242897162,26.905654166539513,18.41635973930359,4.979129610061646,4.4796640714009595,108.30968435923259,0.0
2022-03-24 00:40:00,7.8,17.6,19.1,22.1,10.9,4.488,17.820965,6.8235,43.2336,3.7777777777777777,4.777777777777778,152.77777777777777,0.0,78.77777777777777,10.0,1030.0,2.7777777777777777,0.7777777777777778,9.777777777777779,1.0,447.7549775362563,451.0402690071895,7.819623530234321,112.12966953363795,26.857934376398724,18.429979139963784,4.779358660380046,4.667137211163839,110.14251880645752,0.0
2022-03-24 00:50:00,7.6,17.6,18.4,22.1,10.8,4.496,17.753345000000003,6.736199999999999,43.288799999999995,3.7222222222222223,4.722222222222222,153.22222222222223,0.0,78.72222222222223,10.0,1030.0,2.7222222222222223,0.7222222222222222,9.722222222222221,1.0,442.88091512044275,452.8060394041566,7.640441883849559,109.14086874536201,26.816870397686284,18.46509388444114,4.845115806558038,4.827599281645091,108.19480045016876,0.0
2022-03-24 01:00:00,7.5,17.5,19.2,22.1,10.7,4.488,17.68925,6.355700000000001,43.3046,3.6666666666666665,4.666666666666667,153.66666666666666,0.0,78.66666666666667,10.0,1030.0,2.6666666666666665,0.6666666666666667,9.666666666666666,1.0,445.03476213477126,449.5758399454753,7.737123380205726,109.07180812253792,26.769957976679983,18.469786577693753,4.830121868477493,5.009712649955125,112.01212626326931,0.0
2022-03-24 01:10:00,7.5,17.5,19.2,22.1,10.6,4.49,17.307255,6.0703000000000005,43.3196,3.611111111111111,4.611111111111111,154.11111111111111,0.0,78.61111111111111,10.0,1030.0,2.611111111111111,0.6111111111111112,9.61111111111111,1.0,447.1991708374024,448.89922741067824,7.443735032876333,109.52400218963624,26.729136924959175,18.49449938623245,4.913033309710228,5.163243669116564,108.024356149792,0.0
2022-03-24 01:20:00,7.1,17.3,18.3,22.1,10.3,4.516,17.07862,5.9635,43.3361,3.5555555555555554,4.555555555555555,154.55555555555554,0.0,78.55555555555556,10.0,1030.0,2.5555555555555554,0.5555555555555556,9.555555555555555,1.0,454.21919596354167,451.9387542724609,7.735261176279036,111.52687313230699,26.68533576011658,18.506865180333456,4.772013078530629,5.361441784699759,116.09416375478108,0.0
2022-03-24 01:30:00,7.2,17.4,19.4,22.1,10.5,4.492,16.953295,6.1974,43.3851,3.5,4.5,155.0,0.0,78.5,10.0,1030.0,2.5,0.5,9.5,1.0,449.49656176336885,455.09011444442575,7.418707036177318,110.22704577128093,26.642664219538368,18.521636209487916,4.73667144258817,5.535077745914459,102.65434478759764,0.0
2022-03-24 01:40:00,7.1,17.3,19.0,22.1,10.3,4.491,16.810859999999998,6.0665,43.421,3.4444444444444446,4.444444444444445,155.44444444444446,0.0,78.44444444444444,10.0,1030.0,2.4444444444444446,0.4444444444444444,9.444444444444445,1.0,452.61522511449357,446.5526145251044,7.2651744815993435,110.33453280023261,26.596736729939778,18.55400815327962,4.68278021812439,5.75268514474233,120.01187513987225,0.0
2022-03-24 01:50:00,7.2,17.4,18.5,22.1,10.4,4.506,16.504955000000002,6.106,43.4354,3.388888888888889,4.388888888888889,155.88888888888889,0.0,78.38888888888889,10.0,1030.0,2.388888888888889,0.38888888888888895,9.38888888888889,1.0,452.5326237329944,445.9217417399089,7.215704545422463,107.87596832814191,26.55206865946452,18.561971645355225,4.686823002497356,5.939268712202708,102.06010906219481,0.0
2022-03-24 02:00:00,6.9,17.2,19.4,22.1,10.1,4.483,16.130195,5.9901,43.4331,3.3333333333333335,4.333333333333333,156.33333333333334,0.0,78.33333333333333,10.0,1030.0,2.3333333333333335,0.33333333333333337,9.333333333333334,1.0,450.65076354980465,447.6308409592201,7.116689471982967,108.92736140493619,26.508194166819255,18.599583342870076,4.687228506803512,6.171647622585296,117.39053506215414,0.0
2022-03-24 02:10:00,6.7,17.2,19.0,22.1,10.1,4.485,15.985624999999999,5.8721000000000005,43.381299999999996,3.2777777777777777,4.277777777777778,156.77777777777777,0.0,78.27777777777777,10.0,1030.0,2.2777777777777777,0.2777777777777778,9.277777777777779,1.0,455.2559032466494,448.5492626637426,6.832074342865054,112.66309399620961,26.463007516860962,18.60722044944763,4.506891186634699,6.396738677024842,101.17389869689941,0.0
2022-03-24 02:20:00,6.4,17.1,18.5,22.1,9.8,4.483,16.245345,5.8046,43.3956,3.2222222222222223,4.222222222222222,157.22222222222223,0.0,78.22222222222223,10.0,1030.0,2.2222222222222223,0.2222222222222222,9.222222222222221,1.0,452.0519533284505,449.0063484209433,6.757544524238608,109.87926091555148,26.42743026415507,18.656056982676187,4.556938690741857,6.674509473641713,113.64087294260662,0.0
2022-03-24 02:30:00,6.3,17.1,19.2,22.1,9.7,4.498,16.97144,5.8073999999999995,43.4485,3.166666666666667,4.166666666666667,157.66666666666666,0.0,78.16666666666667,10.0,1030.0,2.166666666666667,0.16666666666666674,9.166666666666666,1.0,449.9123347104829,448.7895287489617,6.869186666739189,110.60396611747096,26.396056804656986,18.668392667770384,4.3763232704003645,6.9430819662412,102.70453934987385,0.0
2022-03-24 02:40:00,6.0,17.0,19.3,22.1,9.5,4.48,16.866014999999997,5.8055,43.491699999999994,3.111111111111111,4.111111111111111,158.11111111111111,0.0,78.11111111111111,10.0,1030.0,2.111111111111111,0.11111111111111116,9.11111111111111,1.0,449.2982573445638,456.47988026936855,6.814861313879153,110.95982334395588,26.368075304031372,18.71032324473063,4.363033467531205,7.221826503276825,110.7186677424113,0.0
2022-03-24 02:50:00,6.7,17.1,18.5,22.1,9.9,4.485,16.76888,5.6037,43.5025,3.0555555555555554,4.055555555555555,158.55555555555554,0.0,78.05555555555556,10.0,1030.0,2.0555555555555554,0.05555555555555558,9.055555555555555,1.0,449.5013468038625,458.29158948525617,6.983872360644368,109.11025576618431,26.33670013109843,18.72484403292338,4.326871608893077,7.502122595310212,104.1236526107788,0.0
2022-03-24 03:00:00,6.1,17.0,19.3,22.0,9.5,4.465,16.741885,5.489199999999999,43.2144,3.0,4.0,159.0,0.0,78.0,10.0,1030.0,2.0,0.0,9.0,1.0,451.50339563830147,450.8431451416016,6.937975320479291,109.52457896453514,26.298735958735147,18.761393187840778,4.27533622900645,7.778752997716268,112.05600285847981,0.0
2022-03-24 03:10:00,6.0,17.0,19.3,22.0,9.5,4.475,17.246074999999998,5.5581000000000005,43.0318,2.9444444444444446,4.0,158.94444444444446,0.0,78.0,10.0,1030.0555555555557,2.111111111111111,-0.05555555555555555,8.944444444444445,1.0555555555555556,449.3162279852505,446.78668283747527,6.832657635952794,110.14724184219446,26.25513495445251,18.769466079076132,4.151569508711497,8.048201277256013,109.60592578887938,0.0
2022-03-24 03:20:00,6.0,16.9,18.5,22.0,9.4,4.478,16.998060000000002,5.3049,42.9796,2.888888888888889,4.0,158.88888888888889,0.0,78.0,10.0,1030.111111111111,2.2222222222222223,-0.1111111111111111,8.88888888888889,1.1111111111111112,449.0810313924154,451.5214359713149,6.940003819169297,110.57423873707398,26.214794874191284,18.78320599555969,4.313264237244924,8.309922126134236,108.4797597249349,0.0
2022-03-24 03:30:00,6.1,17.0,18.6,22.0,9.6,4.499,17.37331,5.2001,42.9695,2.8333333333333335,4.0,158.83333333333334,0.0,78.0,10.0,1030.1666666666667,2.3333333333333335,-0.16666666666666666,8.833333333333334,1.1666666666666667,448.50900463235786,451.86483866373703,6.808237738973003,110.61529871320992,26.1718029944102,18.802332359949748,4.321049251953761,8.598336270650227,113.76391971588134,0.0
2022-03-24 03:40:00,5.8,16.8,19.4,22.0,9.3,4.47,17.278695,5.2209,42.9813,2.7777777777777777,4.0,158.77777777777777,0.0,78.0,10.0,1030.2222222222222,2.4444444444444446,-0.2222222222222222,8.777777777777779,1.2222222222222223,448.43947733561197,450.89082241365276,6.752827765389351,111.02254676646433,26.131208890279133,18.811248327891033,4.188352175951004,8.886334555943808,106.39034496307372,0.0
2022-03-24 03:50:00,6.4,17.0,19.4,22.0,9.6,4.475,16.763955000000003,4.800700000000001,42.9846,2.7222222222222223,4.0,158.72222222222223,0.0,78.0,10.0,1030.2777777777778,2.5555555555555554,-0.2777777777777778,8.722222222222221,1.2777777777777777,448.39430941526916,448.5287181599935,6.6348638562832845,113.20992993176995,26.092674487431843,18.847220280965168,4.186565316120783,9.220666578610738,113.70884719848632,0.0
2022-03-24 04:00:00,6.0,16.9,18.5,22.0,9.4,4.491,15.325999999999999,4.7808,42.9964,2.6666666666666665,4.0,158.66666666666666,0.0,78.0,10.0,1030.3333333333333,2.6666666666666665,-0.3333333333333333,8.666666666666666,1.3333333333333333,452.51070373535157,460.7332001048121,6.655087127443087,108.12718408379851,26.058806002934773,18.852699979146323,4.172248299121857,9.536992559432983,105.17719834645588,0.0
2022-03-24 04:10:00,5.9,16.8,18.6,22.0,9.3,4.455,15.287085,4.6643,43.013999999999996,2.611111111111111,4.0,158.61111111111111,0.0,78.0,10.0,1030.388888888889,2.7777777777777777,-0.3888888888888889,8.61111111111111,1.3888888888888888,449.8357355227416,461.8760787086925,6.3198444632756505,107.9523248140152,26.01986055692037,18.879395898183187,4.135153441031774,9.752104104359944,111.41789328257244,0.0
2022-03-24 04:20:00,6.1,16.9,19.6,22.0,9.5,4.446,15.962579999999999,4.626399999999999,43.0409,2.5555555555555554,4.0,158.55555555555554,0.0,78.0,10.0,1030.4444444444443,2.888888888888889,-0.4444444444444444,8.555555555555555,1.4444444444444444,448.7633934529623,461.4520233154297,6.321401184359513,111.21628566612631,25.9794349861145,18.90060443242391,3.938166927893956,9.868278838793437,107.46302666982015,0.0
2022-03-24 04:30:00,5.7,16.8,19.1,22.0,9.2,4.482,16.74053,4.4795,43.0768,2.5,4.0,158.5,0.0,78.0,10.0,1030.5,3.0,-0.5,8.5,1.5,450.53926511567215,464.62533856972885,6.30035369796268,114.80782925471074,25.94375410079956,18.912880137761434,4.017441660165787,9.933630720774332,110.78981704711914,0.0
2022-03-24 04:40:00,5.4,16.8,18.4,22.0,9.2,4.459,16.71515,4.4312,43.0911,2.4444444444444446,4.0,158.44444444444446,0.0,78.0,10.0,1030.5555555555557,3.111111111111111,-0.5555555555555556,8.444444444444445,1.5555555555555556,444.9835774739583,467.80845336914064,6.214659737584281,111.52829356285137,25.91039862950643,18.944727099736532,4.071952294111251,9.987255674997964,109.03604106903076,0.0
2022-03-24 04:50:00,5.3,16.6,18.8,22.0,8.8,4.48,17.41456,4.8305,43.1218,2.388888888888889,4.0,158.38888888888889,0.0,78.0,10.0,1030.611111111111,3.2222222222222223,-0.611111111111111,8.38888888888889,1.6111111111111112,444.15735803713744,467.1943327840169,6.346440493387017,113.99535514529816,25.878597024281824,18.95774741490682,4.03387815952301,10.032683340708415,108.86196125030517,0.0
2022-03-24 05:00:00,5.2,16.6,19.6,22.0,8.7,4.464,17.95837,5.124599999999999,43.1689,2.3333333333333335,4.0,158.33333333333334,0.0,78.0,10.0,1030.6666666666667,3.333333333333333,-0.6666666666666666,8.333333333333334,1.6666666666666665,446.1177717081706,461.20720067868285,6.352339141328455,111.72811423199326,25.851697998046877,19.015196177164714,4.1034728030363725,10.056807123819986,107.32274840037027,0.0
2022-03-24 05:10:00,5.2,16.6,19.0,21.9,8.8,4.485,15.575795,4.7131,43.1434,2.2777777777777777,4.0,158.27777777777777,0.0,78.0,10.0,1030.7222222222222,3.4444444444444446,-0.7222222222222222,8.277777777777779,1.7222222222222223,450.8731234390434,465.7060508710489,6.236673166226533,110.5504393904088,25.82279706319173,19.04657795906067,3.955091125567754,10.081040879885355,111.04478669484456,0.0
2022-03-24 05:20:00,5.0,16.5,18.3,21.9,8.7,4.48,15.330535000000001,4.3798,43.117399999999996,2.2222222222222223,4.0,158.22222222222223,0.0,78.0,10.0,1030.7777777777778,3.5555555555555554,-0.7777777777777778,8.222222222222221,1.7777777777777777,450.9997957356771,467.8957561238607,6.119838950741763,106.56567970922438,25.79451581319173,19.120829343795776,3.8822074079513547,10.11212659517924,106.56151929219564,0.0
2022-03-24 05:30:00,4.9,16.5,18.9,21.9,8.5,4.481,15.080795,4.2485,43.1144,2.166666666666667,4.0,158.16666666666666,0.0,78.0,10.0,1030.8333333333333,3.6666666666666665,-0.8333333333333333,8.166666666666666,1.8333333333333333,453.33424045255816,464.9001590456908,5.993503784338634,107.99826838175457,25.771687835057577,19.157425362269084,3.8920853519439698,10.174605298042298,110.95202540079754,0.0
2022-03-24 05:40:00,5.0,16.5,19.6,21.9,8.6,4.446,14.468785,4.4052,43.1409,2.111111111111111,4.0,158.11111111111111,0.0,78.0,10.0,1030.888888888889,3.7777777777777777,-0.8888888888888888,8.11111111111111,1.8888888888888888,453.2127065022786,468.5368369547526,5.898096823153523,111.04180656864143,25.764365765253707,19.22015391667684,3.7323550653457644,10.183306376139322,105.33844473520915,0.0
2022-03-24 05:50:00,4.6,16.4,18.9,21.9,8.3,4.475,14.854855,4.8213,43.165499999999994,2.0555555555555554,4.0,158.05555555555554,0.0,78.0,10.0,1030.9444444444443,3.888888888888889,-0.9444444444444444,8.055555555555555,1.9444444444444444,445.7047176352315,467.1864401946671,5.8518801050805775,113.76598458737303,25.781858676274616,19.264263842900597,3.661456216176351,10.232946696281434,119.54219047546387,0.0
2022-03-24 06:00:00,4.7,16.4,18.4,21.9,8.4,4.464,16.18376,5.0347,43.144999999999996,2.0,4.0,158.0,0.0,78.0,10.0,1031.0,4.0,-1.0,8.0,2.0,447.4224088541667,462.1327051868658,5.929895441262735,119.04878927284715,25.826856842041014,19.2773065217336,3.6313378783067067,10.188916284243266,117.74456539154053,0.0
2022-03-24 06:10:00,4.5,16.3,19.5,21.9,8.3,4.451,16.31362,5.6869,43.1006,2.3333333333333335,3.888888888888889,168.72222222222223,0.0,77.05555555555556,10.0,1030.9444444444443,4.0,-0.8888888888888888,7.722222222222222,2.0555555555555554,445.78052520751953,462.6610188802083,5.87597042276361,110.12125143579172,25.92081878344218,19.296094614664714,3.626107853651047,10.125883855819703,108.73012692769369,0.0
2022-03-24 06:20:00,4.6,16.3,19.3,21.9,8.1,4.474,16.200115,6.1302,43.0137,2.666666666666667,3.7777777777777777,179.44444444444446,0.0,76.11111111111111,10.0,1030.888888888889,4.0,-0.7777777777777778,7.444444444444445,2.111111111111111,445.9508700561523,466.49891931643435,5.704055956218203,122.10463876454844,26.0515523147583,19.316240234375,3.6142080831527705,10.099083638191223,103.13272252400716,0.0
2022-03-24 06:30:00,4.8,16.4,18.4,21.9,8.4,4.464,16.356305,6.653700000000001,42.8962,3.0,3.6666666666666665,190.16666666666666,0.0,75.16666666666667,10.0,1030.8333333333333,4.0,-0.6666666666666667,7.166666666666667,2.1666666666666665,457.22011565811334,468.72050659179683,5.916495804557693,123.46618061927752,26.210359729131063,19.368501345316567,3.576786291996638,10.06130750656128,112.30860271453858,0.0
2022-03-24 06:40:00,4.9,16.5,18.9,22.0,8.5,4.446,16.516135,7.1487,42.7541,3.3333333333333335,3.5555555555555554,200.88888888888889,0.0,74.22222222222223,10.0,1030.7777777777778,4.0,-0.5555555555555556,6.888888888888889,2.2222222222222223,460.2214759318034,466.56979761233276,5.902317029635112,142.97869575500488,26.36597953796387,19.36770582516988,3.4624118304252627,10.036801730791726,107.6086917368571,0.0
2022-03-24 06:50:00,5.2,16.6,19.7,22.0,8.8,4.454,16.75012,7.8563,43.0024,3.666666666666667,3.4444444444444446,211.61111111111111,0.0,73.27777777777777,10.0,1030.7222222222222,4.0,-0.4444444444444444,6.611111111111111,2.2777777777777777,466.2681574678969,465.15743380140987,5.91153919063719,227.0467409545554,26.488515253067014,19.395280071894327,5.190963352123896,10.210525824228922,74.89229460080465,0.0
2022-03-24 07:00:00,5.8,16.9,19.3,22.0,9.4,4.448,17.543219999999998,10.450099999999999,42.5246,4.0,3.3333333333333335,222.33333333333331,0.0,72.33333333333333,10.0,1030.6666666666667,4.0,-0.33333333333333337,6.333333333333334,2.3333333333333335,489.05024088541666,473.7753444417318,5.675322428638653,272.479602311991,26.36300026257833,19.342299270629884,7.678968401749929,15.022335556348164,10.32348103940487,0.0
2022-03-24 07:10:00,5.5,16.8,18.5,22.1,9.1,4.473,16.765610000000002,11.405,40.330799999999996,4.333333333333334,3.2222222222222223,233.05555555555554,0.0,71.38888888888889,10.0,1030.611111111111,4.0,-0.2222222222222222,6.055555555555555,2.388888888888889,509.44515909830733,485.94550883326036,5.477294777854015,245.62100980209092,26.17800299962362,19.50303500175476,6.879551726182302,22.601237475077312,22.620690463383994,0.0
2022-03-24 07:20:00,6.5,17.1,18.9,22.2,9.7,4.497,15.501294999999999,12.1476,38.6721,4.666666666666667,3.111111111111111,243.77777777777777,0.0,70.44444444444444,10.0,1030.5555555555557,4.0,-0.11111111111111116,5.777777777777779,2.4444444444444446,513.8716784071648,474.7196579996745,5.246149601491831,222.9831271056267,26.216043299281665,19.69128299960982,5.742778561950404,24.228184008355868,58.1944156345001,0.0
2022-03-24 07:30:00,6.5,17.2,19.8,22.3,9.9,4.452,14.840254999999999,12.6975,37.646499999999996,5.0,3.0,254.5,0.0,69.5,10.0,1030.5,4.0,0.0,5.5,2.5,526.4238934676948,489.8014271773415,5.496636630209152,220.22305691347282,26.315581130981446,19.890101919174192,5.467543400128682,24.565063645044965,80.4008945274353,0.0
2022-03-24 07:40:00,6.0,17.1,18.9,22.4,9.5,4.462,14.585339999999999,13.690999999999999,37.0248,5.333333333333334,2.888888888888889,265.22222222222223,0.0,68.55555555555556,10.0,1030.4444444444443,4.0,0.11111111111111116,5.222222222222222,2.5555555555555554,542.5167531331381,634.7278961602573,5.268630309199209,203.5626124516719,26.597954931259153,20.91993880589803,4.96546205163002,24.142488606770833,165.5275399017334,0.0
2022-03-24 07:50:00,6.1,17.2,18.4,22.5,9.6,4.463,13.56417,13.9333,36.640100000000004,5.666666666666667,2.7777777777777777,275.94444444444446,0.0,67.61111111111111,10.0,1030.388888888889,4.0,0.2222222222222221,4.944444444444445,2.611111111111111,543.5818812087487,698.0923596191407,5.08808193244503,164.76379938459667,26.885654198328655,22.010716377894084,4.801616553465526,21.819287910461426,174.59753156026204,0.0
2022-03-24 08:00:00,6.3,17.3,19.1,22.6,9.7,4.487,13.366399999999999,14.722,36.4402,6.0,2.666666666666667,286.66666666666663,0.0,66.66666666666667,10.0,1030.3333333333333,4.0,0.33333333333333326,4.666666666666667,2.6666666666666665,532.5329288736979,730.9342061711453,4.719873634974162,137.80070392608644,27.09245999654134,22.715253054300945,4.815557900269826,19.34174033164978,167.38175231933593,0.0
2022-03-24 08:10:00,6.4,17.4,19.7,22.7,9.8,4.5,11.0123,14.975800000000001,36.3405,6.333333333333334,2.5555555555555554,297.3888888888889,0.0,65.72222222222223,10.0,1030.2777777777778,4.0,0.4444444444444444,4.388888888888889,2.7222222222222223,542.2336221208244,672.8989388090988,4.718041254699567,137.27238146851965,27.209160521825158,22.519945729573568,4.6559284027417505,17.980463895797733,128.32458498636882,0.0
2022-03-24 08:20:00,6.2,17.4,19.1,22.8,9.6,4.479,10.419920000000001,15.4428,36.250899999999994,6.666666666666667,2.4444444444444446,308.1111111111111,0.0,64.77777777777777,10.0,1030.2222222222222,4.0,0.5555555555555556,4.111111111111112,2.7777777777777777,562.5984043375651,629.1277954101563,4.81240548220058,180.64427321611825,27.70696176528931,21.86684697151184,4.689204284350078,17.424404287338255,108.98577295939128,0.0
2022-03-24 08:30:00,6.7,17.6,18.5,22.9,9.9,4.487,9.876875,15.7351,36.1486,7.0,2.3333333333333335,318.83333333333337,0.0,63.833333333333336,10.0,1030.1666666666667,4.0,0.6666666666666665,3.833333333333334,2.833333333333333,567.1311720293418,608.8254201463722,4.715317181099606,231.03139659256584,28.02561247507731,20.916672522226968,4.550691142479579,17.147222270965578,110.76211255391438,0.0
2022-03-24 08:40:00,7.2,17.8,19.1,23.0,10.5,4.499,9.219714999999999,16.3457,36.0767,7.333333333333334,2.2222222222222223,329.55555555555554,0.0,62.888888888888886,10.0,1030.111111111111,4.0,0.7777777777777777,3.5555555555555562,2.888888888888889,551.1005916341146,589.9689548746744,4.589962681888861,241.31160477589756,27.878742963594455,20.533287820620835,4.384118512222322,16.84003119275163,107.94180830639027,0.0
2022-03-24 08:50:00,7.1,17.9,19.6,23.0,10.6,4.5,10.14921,16.8647,35.9375,7.666666666666667,2.111111111111111,340.27777777777777,0.0,61.94444444444444,10.0,1030.0555555555557,4.0,0.8888888888888888,3.2777777777777786,2.9444444444444446,548.9140101220142,578.0952793586117,4.599705892922515,224.51682519039863,27.983813982009888,20.33383397102356,4.128226306835811,15.947224589983623,117.77315891265869,0.0
2022-03-24 09:00:00,7.5,18.0,18.6,23.1,10.7,4.492,11.47764,17.080099999999998,35.713499999999996,8.0,2.0,351.0,0.0,61.0,10.0,1030.0,4.0,1.0,3.0,3.0,533.8564255777994,562.6535716510641,4.694661467870077,164.09680491129558,28.04414960225423,19.90891594250997,4.791611150503159,14.67325394153595,86.38966361999512,0.0
2022-03-24 09:10:00,7.8,18.1,19.3,23.1,11.0,4.506,12.433135,17.642000000000003,35.6431,8.38888888888889,2.2222222222222223,331.5,0.0,60.44444444444444,10.0,1029.8333333333333,3.888888888888889,1.2222222222222223,3.2222222222222223,3.0555555555555554,558.40993911217,540.4754858398437,4.722366192792095,157.07076886408748,28.07381952603658,19.167976770401,6.593620645999908,13.643575243949892,62.92238428592682,0.0
2022-03-24 09:20:00,8.0,18.3,19.7,23.1,11.2,4.495,13.35536,17.9297,35.7083,8.777777777777779,2.4444444444444446,312.0,0.0,59.888888888888886,10.0,1029.6666666666667,3.7777777777777777,1.4444444444444444,3.4444444444444446,3.111111111111111,592.1791290283203,496.9375301948635,5.027422287511287,246.50015464912025,27.5265772596995,17.589201005299888,10.327301314671834,13.210624497731526,1.2363325236241023,0.0
2022-03-24 09:30:00,8.1,18.5,19.1,23.2,11.4,4.553,14.856950000000001,17.8815,35.6449,9.166666666666666,2.6666666666666665,292.5,0.0,59.333333333333336,10.0,1029.5,3.6666666666666665,1.6666666666666665,3.6666666666666665,3.1666666666666665,585.5319321976585,482.1970360065328,5.267445783615112,286.7321230169609,27.016841650009155,17.042563339869183,11.536749986012776,13.720568774541217,1.000000238418579,0.0
2022-03-24 09:40:00,8.7,18.6,19.2,23.2,11.8,4.545,15.832835,18.0338,35.6345,9.555555555555555,2.888888888888889,273.0,0.0,58.77777777777778,10.0,1029.3333333333333,3.5555555555555554,1.8888888888888888,3.888888888888889,3.2222222222222223,560.508676147461,474.6230639648437,6.001428673940863,307.45897692750407,26.516745309829712,16.817139050165814,13.941768666903178,14.642214965820312,1.000000238418579,0.0
2022-03-24 09:50:00,9.0,18.8,19.3,23.3,12.1,4.546,16.373685000000002,18.7746,35.6164,9.944444444444445,3.111111111111111,253.5,0.0,58.22222222222222,10.0,1029.1666666666667,3.4444444444444446,2.111111111111111,4.111111111111111,3.2777777777777777,550.4841225599969,468.91727489252196,6.441351710160573,369.22549341837566,25.994200235086645,16.946678137051855,14.595929562358531,16.4224956604047,1.000000238418579,0.0
2022-03-24 10:00:00,9.4,18.9,18.9,23.3,12.4,4.582,16.133065,18.7357,36.217400000000005,10.333333333333334,3.333333333333333,234.0,0.0,57.666666666666664,10.0,1029.0,3.3333333333333335,2.333333333333333,4.333333333333333,3.3333333333333335,547.8756359863281,468.21824574788417,6.599791697741902,304.73752471234167,25.503046814600626,17.312941805521646,15.456919366518656,19.061402807235716,1.000000238418579,0.0
2022-03-24 10:10:00,10.3,19.2,18.9,23.3,13.0,4.595,16.342395,19.1011,37.722899999999996,10.722222222222221,3.5555555555555554,214.5,0.0,57.111111111111114,10.0,1028.8333333333333,3.2222222222222223,2.5555555555555554,4.555555555555555,3.388888888888889,526.8193475201485,463.3243982705303,7.1279288530619125,274.13109275300627,25.151092554728187,17.827982171376547,15.449887884457905,22.088699560165406,1.000000238418579,0.0
2022-03-24 10:20:00,10.8,19.4,19.4,23.4,13.4,4.546,17.317475,18.9804,38.868700000000004,11.11111111111111,3.7777777777777777,195.0,0.0,56.55555555555556,10.0,1028.6666666666667,3.111111111111111,2.7777777777777777,4.777777777777778,3.4444444444444446,514.8942634073894,457.36231709798176,7.360449552185791,214.60912926108148,24.90904542206371,18.22872423252817,16.24537549498391,26.274871429184735,1.000000238418579,0.0
2022-03-24 10:30:00,11.0,19.5,19.2,23.4,13.8,4.591,19.04205,18.5988,39.4915,11.5,4.0,175.5,0.0,56.0,10.0,1028.5,3.0,3.0,5.0,3.5,506.0896495775245,445.97134224727233,7.568125235832343,195.61156347716596,24.58366097768148,17.966564143498736,17.81568850676219,29.015162636439005,1.000000238418579,0.0
2022-03-24 10:40:00,11.1,19.6,19.1,23.5,13.9,4.587,19.28295,18.3888,39.8318,11.88888888888889,4.222222222222222,156.00000000000003,0.0,55.44444444444444,10.0,1028.3333333333333,2.888888888888889,3.2222222222222223,5.222222222222222,3.5555555555555554,546.6320294189453,442.2051039070919,7.641230283578237,240.02356015523273,24.147320947647096,17.60802844365438,19.30288919130961,30.674024670918783,1.000000238418579,0.0
2022-03-24 10:50:00,11.0,19.6,19.1,23.5,13.8,4.571,18.114240000000002,18.272399999999998,40.0098,12.277777777777779,4.444444444444445,136.50000000000003,0.0,54.888888888888886,10.0,1028.1666666666667,2.7777777777777777,3.444444444444444,5.444444444444445,3.611111111111111,575.309021641523,445.524135945638,7.458481013141783,302.89459683520647,23.66793519973755,17.44783902168274,18.57841599782308,34.77756630261739,1.000000238418579,0.0
2022-03-24 11:00:00,11.0,19.7,19.2,23.6,13.9,4.599,19.2285,18.4433,40.2384,12.666666666666668,4.666666666666666,117.00000000000003,0.0,54.333333333333336,10.0,1028.0,2.666666666666667,3.6666666666666665,5.666666666666666,3.6666666666666665,601.9917510986328,446.7403613176017,7.477730125343731,332.73497144968496,23.261316343943278,17.754109253048224,19.421791393635637,42.30365756482054,1.000000238418579,0.0
2022-03-24 11:10:00,11.7,19.9,19.4,23.6,14.3,4.598,19.076005000000002,18.7929,40.5302,13.055555555555555,4.888888888888889,97.50000000000003,0.0,53.77777777777778,10.0,1027.8333333333333,2.5555555555555554,3.888888888888889,5.888888888888889,3.7222222222222223,640.8046225992839,450.07408510054665,8.018422918319702,339.59233123779296,23.007348569234214,18.44405147234599,18.76101881980896,50.654295698801675,1.000000238418579,0.0
2022-03-24 11:20:00,12.4,20.1,19.6,23.6,14.8,4.589,19.560415,18.3201,40.5606,13.444444444444445,5.111111111111111,78.0,0.0,53.22222222222222,10.0,1027.6666666666667,2.4444444444444446,4.111111111111111,6.111111111111111,3.7777777777777777,670.6476796327788,460.06836568196616,8.673342622821615,342.4669532603463,22.834964427947998,19.454380607604982,19.01069237391154,58.687660579681406,1.000000238418579,0.0
2022-03-24 11:30:00,12.9,20.3,19.8,23.8,15.1,4.593,19.37002,18.1603,40.5596,13.833333333333332,5.333333333333333,58.5,0.0,52.66666666666667,10.0,1027.5,2.3333333333333335,4.333333333333333,6.333333333333333,3.833333333333333,673.112125798368,454.0701897772427,9.378717964813536,311.71514256622834,22.640372063318885,20.472630157470704,19.016627407073976,64.59176416397095,1.000000238418579,0.0
2022-03-24 11:40:00,13.2,20.6,20.0,23.9,15.5,4.529,20.19733,18.653399999999998,40.5416,14.222222222222221,5.555555555555555,39.0,0.0,52.111111111111114,10.0,1027.3333333333333,2.2222222222222223,4.555555555555555,6.555555555555555,3.888888888888889,702.9837548828125,449.6382709757487,10.016359612335593,255.42942629280736,22.447975316936684,20.75284224321613,20.400266066190213,73.87293533993306,1.000000238418579,0.0
2022-03-24 11:50:00,13.8,20.8,20.3,23.9,15.9,4.529,20.53984,18.6626,40.442899999999995,14.61111111111111,5.777777777777778,19.5,0.0,51.55555555555556,10.0,1027.1666666666667,2.111111111111111,4.777777777777778,6.777777777777778,3.9444444444444446,725.1865509875067,446.25752183234556,10.579315838813782,214.2451528930664,22.270720148086546,20.484505955378214,21.197216939926147,86.17242595672607,1.000000238418579,0.0
2022-03-24 12:00:00,13.8,20.8,20.4,23.9,15.9,4.532,20.876044999999998,18.531299999999998,40.3214,15.0,6.0,0.0,0.0,51.0,10.0,1027.0,2.0,5.0,7.0,4.0,716.2251409912109,443.8339693056304,10.78683736534442,183.85138540882176,22.192641258239746,20.531363267898563,21.122895294825234,94.79162305196125,1.000000238418579,159.0
2022-03-24 12:10:00,14.2,18.2,17.8,24.0,20.3,4.234,21.202765,18.6438,40.3001,15.0,6.0,0.7222222222222222,0.0,50.72222222222222,10.0,1026.9444444444443,2.2777777777777777,4.944444444444445,7.0,4.055555555555555,693.8333987181214,448.9459568277995,10.250995246569316,146.0615557607015,22.27788115889339,21.182865489108416,20.67895696359839,97.68433463511494,1.000000238418579,0.0
2022-03-24 12:20:00,14.5,19.0,18.5,23.9,19.5,4.183,21.67809,18.0965,40.2691,15.0,6.0,1.4444444444444444,0.0,50.44444444444444,10.0,1026.888888888889,2.5555555555555554,4.888888888888889,7.0,4.111111111111111,671.6981227620442,446.7393005792026,9.820898830338386,98.78607293727035,22.276616840362546,21.786918617884318,21.803660821914672,103.80389225006104,1.000000238418579,0.0
2022-03-24 12:30:00,14.7,19.3,18.9,23.9,19.8,4.185,21.778825,18.3673,40.2845,15.0,6.0,2.1666666666666665,0.0,50.166666666666664,10.0,1026.8333333333333,2.833333333333333,4.833333333333333,7.0,4.166666666666667,649.3750194330325,446.93455899644175,9.383402123451233,70.08317727406819,22.2630457196532,22.370319029005234,21.373541123341706,113.96513060187218,1.0057225998242696,0.0
2022-03-24 12:40:00,15.4,19.5,19.0,23.9,19.9,4.184,22.519045,18.563200000000002,40.2963,15.0,6.0,2.888888888888889,0.0,49.888888888888886,10.0,1026.7777777777778,3.1111111111111107,4.777777777777778,7.0,4.222222222222222,622.6655759684245,446.75076881145617,9.647372693476704,57.03983942796955,22.40248361905416,22.55065667788188,21.879561217625938,114.69793385823569,1.0539406241973241,0.0
2022-03-24 12:50:00,16.0,19.9,19.5,24.0,20.4,4.245,22.68026,18.6445,40.2478,15.0,6.0,3.611111111111111,0.0,49.611111111111114,10.0,1026.7222222222222,3.388888888888889,4.722222222222222,7.0,4.277777777777778,588.2611351346421,441.5442204337284,10.203573670387268,48.82575483957926,22.508949953715007,22.384311358133953,22.11375458399455,117.44709072113037,1.3323220165570577,0.0
2022-03-24 13:00:00,16.1,20.0,19.7,24.0,20.6,4.268,22.57413,18.425800000000002,40.1125,15.0,6.0,4.333333333333333,0.0,49.333333333333336,10.0,1026.6666666666667,3.6666666666666665,4.666666666666667,7.0,4.333333333333333,565.4618172200521,444.16998026529944,10.945375593611077,52.39324357210579,22.620391386969615,22.142511926532464,22.443583762174274,120.36215465222374,5.009806470264823,0.0
2022-03-24 13:10:00,16.1,19.8,19.4,24.0,20.7,4.29,21.216704999999997,18.2063,40.1282,15.0,6.0,5.055555555555555,0.0,49.05555555555556,10.0,1026.611111111111,3.944444444444444,4.611111111111111,7.0,4.388888888888889,587.0534843006353,442.09975516132926,11.617769603837008,63.739806181805285,22.61062819163005,21.767189273834227,21.738242937723797,132.36986980438232,2.3700219537814458,0.0
2022-03-24 13:20:00,16.9,19.9,19.4,24.0,21.3,4.311,20.349525,18.459,40.1391,15.0,6.0,5.777777777777778,0.0,48.77777777777778,10.0,1026.5555555555557,4.222222222222221,4.555555555555555,7.0,4.444444444444445,582.9706937662761,438.5126985677083,12.346132473945618,78.0034741338094,22.684569651285805,21.1558735815684,19.704408604303996,142.08290514628092,6.50998938858509,0.0
2022-03-24 13:30:00,16.6,19.5,19.3,23.9,22.1,4.272,19.326515,18.3979,40.1081,15.0,6.0,6.5,0.0,48.5,10.0,1026.5,4.5,4.5,7.0,4.5,564.7960183540432,437.5244555067742,11.612538175582886,60.62823055644493,22.789761056900026,20.204269297917683,19.628926048278807,144.8734819285075,7.29332145512104,0.0
2022-03-24 13:40:00,16.7,19.3,18.9,23.8,22.1,4.297,23.22148,18.4174,40.097899999999996,15.0,6.0,7.222222222222222,0.0,48.22222222222222,10.0,1026.4444444444443,4.777777777777778,4.444444444444445,7.0,4.555555555555555,551.9446190003143,439.66243889819617,12.304141818682353,54.84346747080485,22.810009287818,20.702313411195398,23.159721218852674,150.07467146792655,20.854188120405553,0.0
2022-03-24 13:50:00,16.9,19.4,19.1,23.7,22.1,4.285,24.42206,18.7736,40.0917,15.0,6.0,7.944444444444445,0.0,47.94444444444444,10.0,1026.388888888889,5.055555555555555,4.388888888888889,7.0,4.611111111111111,550.8294454850821,445.2275091552734,11.930314254814622,53.868832868048024,22.963460550308227,21.3567583656311,23.244327300389607,138.72152608235677,118.13549722035725,0.0
2022-03-24 14:00:00,16.5,19.2,18.9,23.7,22.0,4.243,24.689410000000002,18.7009,40.0432,15.0,6.0,8.666666666666666,0.0,47.666666666666664,10.0,1026.3333333333333,5.333333333333333,4.333333333333333,7.0,4.666666666666667,531.3225604248047,443.7486966538703,10.883807221213303,41.629105753063484,23.13702009836833,21.474830617904665,24.144255158106485,124.73936667124431,149.46620390574137,0.0
2022-03-24 14:10:00,17.2,19.3,19.2,23.7,22.6,4.277,24.176285,18.496100000000002,39.9794,15.0,6.0,9.38888888888889,0.0,47.388888888888886,10.0,1026.2777777777778,5.611111111111111,4.277777777777778,7.0,4.722222222222222,534.4609981282553,443.8757969156901,10.151852191289267,41.36628843943278,23.265192372273592,21.19708497149796,23.708572393460464,126.82491048047771,50.89170387451258,0.0
2022-03-24 14:20:00,17.7,19.5,19.2,23.7,22.7,4.272,23.546025,18.7352,39.988600000000005,15.0,6.0,10.11111111111111,0.0,47.111111111111114,10.0,1026.2222222222222,5.888888888888888,4.222222222222222,7.0,4.777777777777778,532.7366827182111,443.98997292704973,9.645801220155706,46.65811591617132,23.41436312039693,20.903860915501912,23.280385567347206,131.39392232259115,49.46965188980103,0.0
2022-03-24 14:30:00,17.4,19.3,19.1,23.7,22.7,4.253,22.311169999999997,18.967000000000002,39.971000000000004,15.0,6.0,10.833333333333334,0.0,46.833333333333336,10.0,1026.1666666666667,6.166666666666666,4.166666666666667,7.0,4.833333333333333,544.2645387776693,443.3124684406149,9.351273159980774,52.199155750274656,23.53420718828837,20.620264606475832,22.148866211573285,135.13458740234373,53.26535996754965,0.0
2022-03-24 14:40:00,18.2,19.9,19.6,23.7,22.8,4.254,21.766624999999998,18.9273,39.9227,15.0,6.0,11.555555555555555,0.0,46.55555555555556,10.0,1026.111111111111,6.444444444444444,4.111111111111111,7.0,4.888888888888889,529.2325135680451,442.72501993815104,9.210544238952593,39.750987385356495,23.661239603441313,20.403399014715422,21.837518633610784,137.9531776423912,61.625298895647305,0.0
