,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-24 14:50:00,17.9,19.7,19.5,23.6,22.8,4.223,21.364435,19.0507,39.8771,15.0,6.0,12.277777777777779,0.0,46.27777777777778,10.0,1026.0555555555557,6.722222222222221,4.055555555555555,7.0,4.944444444444445,521.0414123535156,438.9932362734038,9.170756533940633,34.54183322906494,23.805863059361776,20.28885546048482,20.46676041285197,139.3844409942627,89.19965569814046,0.0
2022-03-24 15:00:00,18.1,19.8,19.6,23.6,22.8,4.212,21.641195,19.1362,39.7509,15.0,6.0,13.0,0.0,46.0,10.0,1026.0,7.0,4.0,7.0,5.0,521.0189368342257,443.55056955973305,8.969980017963776,36.09801793750397,23.988873618443808,20.045576197306314,20.842883879343667,137.32919214884438,96.50761409759522,0.0
2022-03-24 15:10:00,18.1,19.9,19.8,23.6,22.8,4.204,19.481575,19.2952,39.7496,14.833333333333334,5.888888888888889,14.944444444444445,0.0,47.22222222222222,10.0,1026.0,6.944444444444445,4.111111111111111,6.944444444444445,4.777777777777778,547.8571106027186,446.98026636934827,8.853622426191965,46.287243035634354,24.16929489135742,19.585899340311688,19.078133325576783,136.41377550760905,108.19698139190673,0.0
2022-03-24 15:20:00,18.5,20.1,19.9,23.6,22.8,4.219,17.878175000000002,19.238599999999998,39.7166,14.666666666666666,5.777777777777778,16.88888888888889,0.0,48.44444444444444,10.0,1026.0,6.888888888888889,4.222222222222222,6.888888888888889,4.555555555555555,534.1447943746632,444.4156814645351,8.648742853652285,55.33925359176377,24.397956997553507,18.977410513559978,16.930883920987448,128.6903223546346,125.70353507995605,0.0
2022-03-24 15:30:00,18.6,20.2,20.0,23.6,22.9,4.169,16.943450000000002,19.312900000000003,39.688,14.5,5.666666666666667,18.833333333333332,0.0,49.666666666666664,10.0,1026.0,6.833333333333333,4.333333333333333,6.833333333333333,4.333333333333333,530.7624833170573,443.9825859578451,8.34131848416086,51.467451694510075,24.634658196497774,18.370428178377743,15.592569309304661,118.07784416241834,130.5349044670493,0.0
2022-03-24 15:40:00,18.8,20.3,20.1,23.6,22.9,4.225,15.705180000000002,19.2469,39.652499999999996,14.333333333333334,5.555555555555555,20.77777777777778,0.0,50.888888888888886,10.0,1026.0,6.777777777777778,4.444444444444445,6.777777777777778,4.111111111111111,506.3716867451284,449.19213838774584,7.758946270147959,43.67925422032674,24.822961285909017,17.873468449910483,14.114714756011963,110.38505180358887,144.37276866912842,0.0
2022-03-24 15:50:00,18.7,20.3,20.1,23.6,22.9,4.213,14.061155,18.9881,39.3942,14.166666666666666,5.444444444444445,22.72222222222222,0.0,52.111111111111114,10.0,1026.0,6.722222222222222,4.555555555555555,6.722222222222222,3.888888888888889,487.6550834147136,451.40575854071255,7.7041206515306815,49.97873671461633,25.006974198023478,17.33372581481934,12.969827739397683,99.44581748962402,148.7120829518636,0.0
2022-03-24 16:00:00,17.9,19.8,19.8,23.6,22.8,4.217,13.697095,18.9378,39.2156,14.0,5.333333333333333,24.666666666666664,0.0,53.333333333333336,10.0,1026.0,6.666666666666667,4.666666666666667,6.666666666666667,3.666666666666667,479.34672407128346,454.270291881342,7.20561987862075,54.11133484522502,25.155770835876467,16.781013002395632,12.792639303207398,93.15656799316406,107.0755004119873,0.0
2022-03-24 16:10:00,18.9,20.5,20.2,23.6,23.0,4.17,12.58233,18.7982,39.157,13.833333333333334,5.222222222222222,26.61111111111111,0.0,54.55555555555556,10.0,1026.0,6.611111111111111,4.777777777777778,6.611111111111111,3.4444444444444446,476.0593517049154,454.66035271655556,6.682685650337888,136.18781211486643,25.258530015945432,16.34581800142924,11.799960101445517,88.25073135375978,129.20261578877768,0.0
2022-03-24 16:20:00,18.6,20.3,20.2,23.6,23.0,4.2,11.687185,18.5248,39.1462,13.666666666666666,5.111111111111111,28.555555555555557,0.0,55.77777777777778,10.0,1026.0,6.555555555555555,4.888888888888889,6.555555555555555,3.2222222222222223,473.6005289503076,449.6314131673177,6.32355499347051,94.97746746063233,25.354363896052043,16.07094049135844,9.58863167921702,76.11467184702556,180.70339146931966,0.0
2022-03-24 16:30:00,18.7,20.3,20.2,23.6,23.0,4.177,12.075275000000001,18.4026,39.174,13.5,5.0,30.5,0.0,57.0,10.0,1026.0,6.5,5.0,6.5,3.0,462.151430460612,444.25606740315754,6.075148536027489,74.33805767447261,25.514876544596785,16.13676816056677,8.289150434752642,59.282920589662545,222.58054074174265,0.0
2022-03-24 16:40:00,18.6,20.3,20.1,23.6,22.9,4.228,12.50715,18.1771,39.2286,13.333333333333334,4.888888888888889,32.44444444444444,0.0,58.22222222222222,10.0,1026.0,6.444444444444445,5.111111111111111,6.444444444444445,2.7777777777777777,450.8403832551803,450.6788293597342,5.965815051396688,69.7153387705485,25.80306285858154,16.20883139928182,7.584472941557566,47.26796195348104,271.46812881469725,0.0
2022-03-24 16:50:00,18.8,20.3,20.1,23.6,22.9,4.232,11.511075,17.931800000000003,39.277100000000004,13.166666666666666,4.777777777777778,34.388888888888886,0.0,59.44444444444444,10.0,1026.0,6.388888888888889,5.222222222222222,6.388888888888889,2.555555555555556,447.619267985026,456.2963539632162,5.932808563978659,63.63255054915692,26.121694208780923,16.33662788391113,6.5196154594421385,35.00764854431152,321.90962946573893,0.0
2022-03-24 17:00:00,18.7,20.4,20.2,23.6,22.9,4.182,10.78834,17.6434,39.331,13.0,4.666666666666667,36.33333333333333,0.0,60.66666666666667,10.0,1026.0,6.333333333333333,5.333333333333333,6.333333333333333,2.3333333333333335,441.48525730527683,454.46367922026536,5.526201500986929,56.32616911925838,26.417035964330033,16.401913741429645,5.932074420452118,26.174282169342042,316.7801801554362,0.0
2022-03-24 17:10:00,18.7,20.3,20.2,23.5,22.9,4.16,10.763904545454546,17.41581818181818,39.389,12.833333333333332,4.555555555555555,38.27777777777778,0.0,61.88888888888889,10.0,1026.0,6.277777777777778,5.444444444444445,6.277777777777778,2.111111111111111,439.7342850748698,454.8413178507487,5.411981727282206,52.74795176188151,26.672258469263717,16.409870373408,5.353704729874929,19.680742286046346,300.834116973877,0.0
2022-03-24 17:20:00,18.8,20.4,20.2,23.5,22.9,4.199,10.83861,17.055500000000002,39.450199999999995,12.666666666666666,4.444444444444445,40.22222222222222,0.0,63.111111111111114,10.0,1026.0,6.222222222222222,5.555555555555555,6.222222222222222,1.8888888888888888,435.2108982305417,452.2719279076588,5.3276290338052865,49.69695085902672,26.874086532592777,16.395336510340375,4.766347470283508,14.449687450726827,294.02266942342123,0.0
2022-03-24 17:30:00,18.4,20.1,19.9,23.5,22.8,4.197,11.389975,16.5783,39.5236,12.5,4.333333333333334,42.16666666666667,0.0,64.33333333333334,10.0,1026.0,6.166666666666667,5.666666666666666,6.166666666666667,1.666666666666667,431.46277537028,456.2054594544158,5.438774388631185,53.17945480982462,27.035013303756717,16.392321065266927,4.441709785461425,10.551508944829305,306.5833777364095,0.0
2022-03-24 17:40:00,18.5,20.1,19.9,23.4,22.7,4.187,11.924105,16.2576,39.6007,12.333333333333332,4.222222222222222,44.111111111111114,0.0,65.55555555555556,10.0,1026.0,6.111111111111111,5.777777777777778,6.111111111111111,1.4444444444444446,427.15658357817557,454.5657188924154,5.589822702744586,59.86932531421468,27.165909916559855,16.39916153271993,3.957657942374547,7.916934085687002,300.62728729248045,0.0
2022-03-24 17:50:00,18.0,19.8,19.6,23.3,22.6,4.221,12.1302,15.9188,39.6793,12.166666666666666,4.111111111111111,46.05555555555556,0.0,66.77777777777777,10.0,1026.0,6.055555555555555,5.888888888888889,6.055555555555555,1.2222222222222223,429.1804108683268,453.9342171399347,5.470238918665439,60.70827986948908,27.253365906053553,16.408358697057423,4.031120910605447,5.970820219099847,299.0003258318458,0.0
2022-03-24 18:00:00,17.8,19.6,19.5,23.2,22.4,4.19,12.083454999999999,15.653899999999998,39.7564,12.0,4.0,48.0,0.0,68.0,10.0,1026.0,6.0,6.0,6.0,1.0,425.9564520263672,456.8984047514817,5.821021605278813,61.773783243254755,27.309858217239377,16.433203318913776,3.8563154526551564,4.448109752337137,288.66164169311526,0.0
2022-03-24 18:10:00,17.6,19.4,19.2,23.1,22.3,4.146,11.95026,15.2048,39.8175,11.666666666666666,4.111111111111111,52.0,0.0,68.72222222222223,10.0,1026.111111111111,6.222222222222222,5.833333333333333,6.388888888888889,1.0,427.28390268961596,460.8966489664714,5.642864452203115,72.26966120402018,27.3457230536143,16.45038495381673,3.8218382982412975,3.2749172047774,277.7518710327148,0.0
2022-03-24 18:20:00,17.3,19.1,19.0,23.1,22.2,4.221,11.963675,14.643600000000001,39.892399999999995,11.333333333333334,4.222222222222222,56.0,0.0,69.44444444444444,10.0,1026.2222222222222,6.444444444444445,5.666666666666667,6.777777777777778,1.0,428.5808739778366,463.1592329739976,5.533346274074188,87.26227436970856,27.365746930440263,16.470814050038655,3.796965593099594,2.4222784928480783,261.2134405517578,0.0
2022-03-24 18:30:00,17.1,18.9,18.7,22.9,22.0,4.198,12.64363,13.3446,39.964999999999996,11.0,4.333333333333333,60.0,0.0,70.16666666666667,10.0,1026.3333333333333,6.666666666666667,5.5,7.166666666666667,1.0,435.90322743733725,458.3437323454056,5.8107266795433175,108.91937808861167,27.37402709960937,16.516064977645875,3.6251190559069313,1.8530293812354404,264.30463643391926,0.0
2022-03-24 18:40:00,16.6,18.6,18.4,22.8,21.8,4.193,12.871889999999999,13.382,40.1501,10.666666666666666,4.444444444444445,64.0,0.0,70.88888888888889,10.0,1026.4444444444443,6.888888888888889,5.333333333333333,7.555555555555555,1.0,436.16452822279655,456.48872741699216,5.930084131262397,126.50334638175318,27.375490481058755,16.579856290817258,3.7703404482205705,1.4488270882765453,255.2730187225342,0.0
2022-03-24 18:50:00,16.3,18.3,18.1,22.8,21.7,4.165,13.629595,13.456800000000001,40.3002,10.333333333333334,4.555555555555555,68.0,0.0,71.61111111111111,10.0,1026.5555555555557,7.111111111111111,5.166666666666667,7.944444444444445,1.0,444.1344211832682,453.1969117508812,6.147501551310222,139.30440093994142,27.3773712571462,16.686234677632648,3.8228749231497448,1.2426240867376328,230.4035843149821,0.0
2022-03-24 19:00:00,16.1,18.1,18.0,22.7,21.6,4.233,16.258305,13.8261,40.4227,10.0,4.666666666666667,72.0,0.0,72.33333333333333,10.0,1026.6666666666667,7.333333333333333,5.0,8.333333333333334,1.0,441.37535243944194,449.44016976893636,6.3841277741442966,148.0239088689944,27.37328679084778,16.790477018356324,3.5192010887463887,1.1328113255898158,210.81461474100752,0.0
2022-03-24 19:10:00,15.9,17.9,17.7,22.7,21.4,4.211,16.508355,13.569300000000002,40.4656,9.666666666666666,4.777777777777778,76.0,0.0,73.05555555555556,10.0,1026.7777777777778,7.555555555555555,4.833333333333333,8.722222222222221,1.0,434.930964864095,452.43867614746097,6.792839418036789,141.1059432869173,27.36935941793151,16.90353137910703,4.067645411525069,1.0728290654878831,201.86978058637197,0.0
2022-03-24 19:20:00,14.9,17.2,17.1,22.6,21.2,4.201,16.736475000000002,13.315999999999999,40.481,9.333333333333332,4.888888888888889,80.0,0.0,73.77777777777777,10.0,1026.888888888889,7.777777777777778,4.666666666666666,9.11111111111111,1.0,436.1058596135282,452.83590240478514,6.718163325786591,120.7354992421468,27.366426226298017,16.992875696818036,4.29043249130249,1.0502374509970347,187.8080635325114,0.0
2022-03-24 19:30:00,14.7,17.1,17.0,22.6,21.2,4.205,16.995735,13.0233,40.517199999999995,9.0,5.0,84.0,0.0,74.5,10.0,1027.0,8.0,4.5,9.5,1.0,439.69835734049485,455.22176896018544,6.806079091608187,105.4939453454745,27.358612702687584,17.052814769744874,4.367528976599376,1.0642685687541962,181.2638723754883,0.0
2022-03-24 19:40:00,13.6,16.2,16.1,22.5,20.8,4.214,16.329565,12.987200000000001,40.5824,8.666666666666666,5.111111111111111,88.0,0.0,75.22222222222223,10.0,1027.111111111111,8.222222222222221,4.333333333333333,9.88888888888889,1.0,436.3732005257442,456.119184819364,6.841297104452963,101.86335963577874,27.348362671534222,17.110609862009685,4.6906180246671045,1.1228894658883413,170.2933262125651,0.0
2022-03-24 19:50:00,13.3,15.9,15.6,22.4,20.6,4.201,16.379945,12.1833,40.6242,8.333333333333332,5.222222222222222,92.0,0.0,75.94444444444444,10.0,1027.2222222222222,8.444444444444445,4.166666666666666,10.277777777777779,1.0,435.5486990356446,457.69265146891274,7.076572157999889,103.8936755616786,27.330146687825522,17.162246583302814,4.402095797856648,1.1896215593814852,163.78366106669108,0.0
2022-03-24 20:00:00,13.0,16.8,16.2,22.4,19.2,4.18,16.259885,11.4608,40.6627,8.0,5.333333333333333,96.0,0.0,76.66666666666667,10.0,1027.3333333333333,8.666666666666666,4.0,10.666666666666668,1.0,432.7702668920057,452.7258551130623,7.042051408573732,106.83814407133113,27.293685903549193,17.212204573949176,4.4301616915067035,1.2029064965248106,166.74127075195312,0.0
2022-03-24 20:10:00,12.7,18.2,17.5,22.4,17.1,4.23,15.978415000000002,11.0314,40.7511,7.666666666666666,5.444444444444445,100.0,0.0,77.38888888888889,10.0,1027.4444444444443,8.88888888888889,3.833333333333333,11.055555555555555,1.0,437.06606953938797,456.2111219278971,7.171151472727457,108.71053143819174,27.241198968025248,17.263529051872297,4.711812089964495,1.1599778581675837,148.41511415384585,0.0
2022-03-24 20:20:00,12.3,19.0,17.9,22.4,16.0,4.271,16.223215,10.6969,40.8564,7.333333333333333,5.555555555555555,104.0,0.0,78.11111111111111,10.0,1027.5555555555557,9.11111111111111,3.6666666666666665,11.444444444444445,1.0,435.04327128092444,457.2506356039815,7.25697487047163,107.93180382507668,27.20275095621745,17.300456031163534,4.67151333530744,1.0947148499886195,142.6471263885498,0.0
2022-03-24 20:30:00,12.0,19.2,18.0,22.4,15.3,4.285,16.576285,10.2192,40.9268,7.0,5.666666666666666,108.0,0.0,78.83333333333333,10.0,1027.6666666666667,9.333333333333332,3.5,11.833333333333332,1.0,433.92687594709724,456.8739873530947,7.408354828222997,108.2196003772714,27.140743980407716,17.331693398157757,4.808232809702555,1.051627681652705,133.72757616678874,0.0
2022-03-24 20:40:00,11.7,19.2,18.1,22.4,14.7,4.329,16.65666,10.4967,41.0304,6.666666666666666,5.777777777777778,112.0,0.0,79.55555555555556,10.0,1027.7777777777778,9.555555555555555,3.333333333333333,12.222222222222221,1.0,432.87375215727707,462.5358413696289,7.5356322908940285,106.98567379385739,27.073298047383627,17.360788151423137,4.634120141665141,1.0282929563522338,121.18495068868,0.0
2022-03-24 20:50:00,11.9,19.3,18.3,22.4,14.6,4.418,16.45174,10.203,41.0983,6.333333333333333,5.888888888888889,116.0,0.0,80.27777777777777,10.0,1027.888888888889,9.777777777777779,3.1666666666666665,12.61111111111111,1.0,436.72019470214843,459.05621924740143,7.800030394395192,111.28445451100667,27.0011270459493,17.39647840499878,4.674331922133764,1.0155215235551198,111.60452854156495,0.0
2022-03-24 21:00:00,11.7,19.2,18.3,22.4,14.3,4.479,16.340525,9.9702,41.1034,6.0,6.0,120.0,0.0,81.0,10.0,1028.0,10.0,3.0,13.0,1.0,439.10990539550784,460.2390573085039,7.693622381175305,111.23181093657759,26.95182335217794,17.42947820663452,4.689954386949539,1.008498693704605,108.55668188730877,0.0
2022-03-24 21:10:00,11.9,19.3,18.6,22.3,14.5,4.477,16.482599999999998,9.8722,41.3326,5.944444444444445,5.888888888888889,120.77777777777777,0.0,81.11111111111111,10.0,1028.0,9.833333333333334,2.9444444444444446,12.722222222222221,1.0,433.9390329505657,460.9308606202575,7.70087593237559,109.40568895975748,26.91693367322286,17.456196104685468,4.755880591074626,1.0046341975529989,109.31886489868164,0.0
2022-03-24 21:20:00,11.4,19.0,18.4,22.3,14.0,4.505,16.939635,9.6542,41.6425,5.888888888888889,5.777777777777778,121.55555555555556,0.0,81.22222222222223,10.0,1028.0,9.666666666666666,2.888888888888889,12.444444444444445,1.0,437.86009704589844,457.4660884111777,7.801056335740171,113.66780871849275,26.907831827368437,17.480734224103937,4.72348488920826,1.0025159855481596,111.09229478695973,0.0
2022-03-24 21:30:00,11.1,18.8,18.4,22.3,13.6,4.547,17.9753,9.7598,41.818799999999996,5.833333333333333,5.666666666666667,122.33333333333333,0.0,81.33333333333333,10.0,1028.0,9.5,2.8333333333333335,12.166666666666666,1.0,438.9187407114314,460.0611897786458,7.9654782881844515,113.02191449073749,26.89073856671651,17.48169498125712,4.695677930116654,1.0013543049494427,108.77237007141113,0.0
2022-03-24 21:40:00,11.3,18.8,18.4,22.2,13.8,4.511,17.760755,9.52,41.918099999999995,5.777777777777778,5.555555555555555,123.11111111111111,0.0,81.44444444444444,10.0,1028.0,9.333333333333334,2.7777777777777777,11.88888888888889,1.0,434.5577338663737,452.63530719976313,7.974945505594803,110.64226471529169,26.892388588587444,17.473444814682004,4.973008644183477,1.000724911292394,110.23278555552164,0.0
2022-03-24 21:50:00,11.5,18.9,18.4,22.2,13.9,4.531,18.141925,9.5335,41.9576,5.722222222222222,5.444444444444445,123.88888888888889,0.0,81.55555555555556,10.0,1028.0,9.166666666666666,2.7222222222222223,11.61111111111111,1.0,432.2688765953327,446.08431508382165,8.09800935347875,108.45738620758057,26.88439820289612,17.44932237625122,4.93875203371048,1.0003849349419276,110.77249145507812,0.0
2022-03-24 22:00:00,10.5,18.5,18.1,22.2,13.1,4.518,18.790985,9.9526,42.007999999999996,5.666666666666667,5.333333333333333,124.66666666666667,0.0,81.66666666666667,10.0,1028.0,9.0,2.6666666666666665,11.333333333333334,1.0,434.6800588989257,447.49086243026557,8.31746273842235,110.10154249288269,26.872294260660805,17.44671659787496,4.992836790879568,1.00019877354304,109.50716294606528,0.0
2022-03-24 22:10:00,10.4,18.5,18.0,22.2,13.1,4.527,18.80829,9.6867,42.009699999999995,5.611111111111111,5.222222222222222,125.44444444444444,0.0,81.77777777777777,10.0,1028.0,8.833333333333334,2.611111111111111,11.055555555555555,1.0,434.83367340438673,450.4158326212565,8.550145983399643,110.51422380609029,26.860938158035275,17.437182912826536,4.843110509713491,1.000101800163587,108.83392733256021,0.0
2022-03-24 22:20:00,10.2,18.4,17.9,22.1,12.8,4.524,17.84147,10.3694,42.0323,5.555555555555555,5.111111111111111,126.22222222222223,0.0,81.88888888888889,10.0,1028.0,8.666666666666666,2.5555555555555554,10.777777777777779,1.0,426.6243686544484,450.59714638194816,8.03322924401127,107.64975063496391,26.838770554860435,17.42477168083191,5.126914021174113,1.0000389528274536,110.43574972788493,0.0
2022-03-24 22:30:00,9.9,18.2,17.7,22.1,12.6,4.531,17.4097,10.634699999999999,42.0341,5.5,5.0,127.0,0.0,82.0,10.0,1028.0,8.5,2.5,10.5,1.0,433.2585949496565,453.18630541220483,7.873594957192739,108.01586859385172,26.807913195076633,17.43258237418482,5.348485360468848,1.0000298023223877,109.60807851780605,0.0
2022-03-24 22:40:00,9.9,18.1,17.6,22.1,12.4,4.519,17.31624,10.3149,41.9714,5.444444444444445,4.888888888888889,127.77777777777777,0.0,82.11111111111111,10.0,1028.0,8.333333333333334,2.4444444444444446,10.222222222222221,1.0,428.9101422119141,454.21970621744794,7.608573985221023,110.44419093374479,26.757425123850503,17.443485066095988,5.374654380877812,1.0000298023223877,108.07850761413575,0.0
2022-03-24 22:50:00,10.1,18.1,17.6,22.0,12.5,4.531,18.49569,9.1523,41.9053,5.388888888888889,4.777777777777778,128.55555555555554,0.0,82.22222222222223,10.0,1028.0,8.166666666666666,2.388888888888889,9.944444444444445,1.0,433.4729598963946,454.54751247362157,7.687545949483322,109.8522439691576,26.713926334381103,17.47350193341573,5.208471672534943,1.0000298023223877,113.66350659688314,0.0
2022-03-24 23:00:00,10.2,18.2,17.8,22.0,12.6,4.508,19.796465,8.9516,41.909299999999995,5.333333333333333,4.666666666666667,129.33333333333334,0.0,82.33333333333333,10.0,1028.0,8.0,2.3333333333333335,9.666666666666668,1.0,431.16482942076937,456.61641387939454,7.442326585451762,110.75415058135987,26.674137131373083,17.494186954498293,5.130542692343394,1.0000298023223877,107.63219947814942,0.0
2022-03-24 23:10:00,9.7,18.0,17.9,22.0,12.2,4.479,19.09041,8.8828,41.9369,5.277777777777778,4.555555555555555,130.11111111111111,0.0,82.44444444444444,10.0,1028.0,7.833333333333333,2.2777777777777777,9.38888888888889,1.0,436.8566446484095,446.49657861819213,7.430522047894149,107.97905528785145,26.644967222213744,17.52710283915202,5.126542656421661,1.0000298023223877,112.74372021993001,0.0
2022-03-24 23:20:00,9.6,18.0,17.9,22.0,12.2,4.48,17.47894,8.5411,42.0441,5.222222222222222,4.444444444444445,130.88888888888889,0.0,82.55555555555556,10.0,1028.0,7.666666666666666,2.2222222222222223,9.11111111111111,1.0,431.8801714070638,452.66322742681393,7.343207702151799,110.84719293518928,26.60098197937012,17.543167422612505,5.14308652083079,1.0000298023223877,110.35383144378662,0.0
2022-03-24 23:30:00,9.6,18.0,18.1,21.9,12.2,4.479,17.46816,8.325700000000001,42.1192,5.166666666666667,4.333333333333334,131.66666666666666,0.0,82.66666666666667,10.0,1028.0,7.5,2.166666666666667,8.833333333333334,1.0,435.60600572958754,448.87102060953777,7.286384203433991,108.14210263570149,26.53980100631714,17.55693392753601,5.27893462340037,1.0000298023223877,109.0375557200114,0.0
2022-03-24 23:40:00,9.5,17.9,18.1,21.9,12.1,4.468,17.51053,8.0648,42.182100000000005,5.111111111111111,4.222222222222222,132.44444444444446,0.0,82.77777777777777,10.0,1028.0,7.333333333333333,2.111111111111111,8.555555555555557,1.0,432.06603220621747,449.23639071409735,7.421032787042823,112.09567939693645,26.49197410583496,17.587616634368896,5.152251137892405,1.0000606783231099,110.81652365366617,0.0
2022-03-24 23:50:00,9.5,17.9,18.2,21.9,12.1,4.489,17.725884999999998,7.8148,42.239999999999995,5.055555555555555,4.111111111111111,133.22222222222223,0.0,82.88888888888889,10.0,1028.0,7.166666666666666,2.0555555555555554,8.277777777777779,1.0,432.5870518861968,453.9386573177645,7.116924419820646,111.27277253361072,26.447303321020815,17.609061318241448,4.983529724030072,1.0002629460708912,107.77074439376022,0.0
2022-03-25 00:00:00,9.3,17.8,17.9,21.9,11.8,4.482,17.58433,7.7565,42.3158,5.0,4.0,134.0,0.0,83.0,10.0,1028.0,7.0,2.0,8.0,1.0,432.82857116699216,449.65415466308593,7.15547101582511,112.31813837687176,26.405748516718546,17.632579317092897,5.008872837225596,1.0084475801388422,108.7855646387736,0.0
2022-03-25 00:10:00,9.3,17.8,17.8,21.9,12.0,4.484,17.230269999999997,7.495900000000001,42.3703,4.944444444444445,3.9444444444444446,134.44444444444446,0.0,83.16666666666667,10.0,1028.0,6.944444444444445,2.0,7.944444444444445,1.0,439.838919909247,451.3023692865481,7.12360437126483,107.8192925107277,26.37563298543294,17.669688539505007,5.205053060849508,1.102899432182312,112.16992847442627,0.0
2022-03-25 00:20:00,9.4,17.8,17.7,21.8,11.9,4.506,17.196369999999998,7.480500000000001,42.4226,4.888888888888889,3.888888888888889,134.88888888888889,0.0,83.33333333333333,10.0,1028.0,6.888888888888889,2.0,7.888888888888889,1.0,445.89900156656904,448.5799881998698,7.067123687267303,114.43363671620686,26.338675823211666,17.68701090812683,5.019244877497355,1.214717972278595,109.10852485656737,0.0
2022-03-25 00:30:00,8.8,17.7,17.6,21.8,11.7,4.496,17.081705,7.3164,42.4553,4.833333333333333,3.8333333333333335,135.33333333333334,0.0,83.5,10.0,1028.0,6.833333333333333,2.0,7.833333333333333,1.0,445.7963902545797,450.942438175596,7.103299069768292,111.2327312915608,26.29564908663432,17.70228494644165,5.113315475781759,1.3231987561782201,110.89223008473714,0.0
2022-03-25 00:40:00,8.6,17.5,17.3,21.8,11.3,4.499,17.335025,6.961,42.4858,4.777777777777778,3.7777777777777777,135.77777777777777,0.0,83.66666666666667,10.0,1028.0,6.777777777777778,2.0,7.777777777777778,1.0,447.07306610107423,452.41804271127984,6.908764389032697,108.7977531043015,26.249695285161334,17.725268004735312,5.054067668914795,1.4724975029627483,110.30660617828369,0.0
2022-03-25 00:50:00,8.4,17.4,17.2,21.7,11.2,4.515,16.794515,7.2069,42.5504,4.722222222222222,3.7222222222222223,136.22222222222223,0.0,83.83333333333333,10.0,1028.0,6.722222222222222,2.0,7.722222222222222,1.0,444.3202249145508,454.29862833658854,6.62486490131098,109.0907327977412,26.197460425694782,17.746210521062217,4.971755744616191,1.6514825214942295,107.38265064239502,0.0
2022-03-25 01:00:00,8.0,17.3,17.1,21.7,11.0,4.485,17.2194,7.0286,42.5766,4.666666666666667,3.6666666666666665,136.66666666666666,0.0,84.0,10.0,1028.0,6.666666666666667,2.0,7.666666666666667,1.0,440.5254508779241,452.6174235341741,6.8580604918797805,112.32870927174886,26.157443939844768,17.769822886784873,5.099653378327687,1.8175967758893967,110.96366054534913,0.0
2022-03-25 01:10:00,7.8,17.2,16.9,21.7,10.8,4.499,17.296855,7.005199999999999,42.5048,4.611111111111111,3.611111111111111,137.11111111111111,0.0,84.16666666666667,10.0,1028.0,6.611111111111111,2.0,7.611111111111111,1.0,437.43816080729164,454.01985005696616,6.726140531618043,110.57080886000294,26.11242470563468,17.791343943655153,5.2093341050309645,1.9957098472724528,108.9197584583261,0.0
2022-03-25 01:20:00,7.5,17.1,16.8,21.6,10.5,4.503,16.632905,6.8663,42.5598,4.555555555555555,3.5555555555555554,137.55555555555554,0.0,84.33333333333333,10.0,1028.0,6.555555555555555,2.0,7.555555555555555,1.0,439.6292020425029,449.41641700130765,6.705990734719961,109.24358752945723,26.076103254954024,17.820852184295653,5.185223524570465,2.193861100276311,110.03553910573324,0.0
2022-03-25 01:30:00,7.7,17.1,16.7,21.6,10.6,4.462,17.043345,6.6863,42.6118,4.5,3.5,138.0,0.0,84.5,10.0,1028.0,6.5,2.0,7.5,1.0,440.1903867594401,450.26328594339304,6.546922654310862,110.73931716918946,26.03647793134054,17.84817848841349,4.92239807844162,2.406548605362574,109.82716787974039,0.0
2022-03-25 01:40:00,7.6,17.1,16.7,21.6,10.6,4.483,16.924925,6.642799999999999,42.6777,4.444444444444445,3.4444444444444446,138.44444444444446,0.0,84.66666666666667,10.0,1028.0,6.444444444444445,2.0,7.444444444444445,1.0,443.6920135778669,455.7327254231771,6.639276398454008,107.13378648466983,25.98875960667928,17.87596808115641,5.030728917916616,2.5783892913659416,108.49120171864827,0.0
2022-03-25 01:50:00,7.5,17.0,16.6,21.5,10.5,4.496,17.247275,6.554399999999999,42.7251,4.388888888888889,3.388888888888889,138.88888888888889,0.0,84.83333333333333,10.0,1028.0,6.388888888888889,2.0,7.388888888888889,1.0,440.17993021647135,458.02868658306954,6.464501427014669,110.67216724395753,25.947544584274294,17.91349784851074,5.05733679731687,2.8023245124022167,109.42707206726075,0.0
2022-03-25 02:00:00,7.5,16.9,16.5,21.5,10.4,4.492,17.278765,6.4423,42.762,4.333333333333333,3.3333333333333335,139.33333333333334,0.0,85.0,10.0,1028.0,6.333333333333333,2.0,7.333333333333333,1.0,439.6501033002481,456.402563273112,6.272982743998705,112.38525608989478,25.91956783930461,17.94163491884867,5.111113047599792,3.0381772963205975,110.13350163777667,0.0
2022-03-25 02:10:00,7.3,16.9,16.5,21.5,10.3,4.504,17.847145,6.7615,42.7944,4.277777777777778,3.2777777777777777,139.77777777777777,0.0,85.16666666666667,10.0,1028.0,6.277777777777778,2.0,7.277777777777778,1.0,447.44396809895835,447.4790651132868,6.279741145433006,112.71848036426609,25.888279183705645,17.962787392934164,4.690927735567093,3.230492449601491,110.07714242299399,0.0
2022-03-25 02:20:00,7.2,16.8,16.4,21.4,10.2,4.491,17.572305,6.4233,42.786199999999994,4.222222222222222,3.2222222222222223,140.22222222222223,0.0,85.33333333333333,10.0,1028.0,6.222222222222222,2.0,7.222222222222222,1.0,449.1892081425108,449.07585717913753,6.437014198303222,110.48571732838948,25.865971848169966,18.003804527918497,4.840158833662668,3.4435643005371097,111.37810245513916,0.0
2022-03-25 02:30:00,7.2,16.8,16.4,21.4,10.2,4.5,17.75119,6.2604,42.7985,4.166666666666667,3.166666666666667,140.66666666666666,0.0,85.5,10.0,1028.0,6.166666666666667,2.0,7.166666666666667,1.0,443.0977389526367,448.298206113618,6.198381244126013,109.96731273327843,25.83966709023815,18.028994835352496,4.979406541161618,3.686332172067825,109.97631744815806,0.0
2022-03-25 02:40:00,6.8,16.7,16.3,21.4,9.9,4.506,17.747255000000003,6.522499999999999,42.8414,4.111111111111111,3.111111111111111,141.11111111111111,0.0,85.66666666666667,10.0,1028.0,6.111111111111111,2.0,7.111111111111111,1.0,437.00509748436934,452.2447153341359,6.1059368246019226,110.22271545625676,25.811392011642454,18.04848962465922,4.841038122177124,3.8871405712763467,107.72005685170492,0.0
2022-03-25 02:50:00,6.9,16.7,16.2,21.4,9.9,4.497,17.052855,6.3915999999999995,42.863,4.055555555555555,3.0555555555555554,141.55555555555554,0.0,85.83333333333333,10.0,1028.0,6.055555555555555,2.0,7.055555555555555,1.0,438.5438747151693,450.70256357828777,5.817770153667967,111.7122546201372,25.786113341649372,18.067797899246216,4.949530293146769,4.132881015936534,108.02819044748942,0.0
2022-03-25 03:00:00,6.8,16.6,16.2,21.3,9.8,4.501,17.84382,5.8504,42.8543,4.0,3.0,142.0,0.0,86.0,10.0,1028.0,6.0,2.0,7.0,1.0,440.85638759919965,453.8872619944606,6.018329562346141,112.51755793253581,25.754302220209844,18.08604949460865,4.768571729740854,4.398441271647222,112.61741077811033,0.0
2022-03-25 03:10:00,6.4,16.5,16.1,21.3,9.6,4.495,17.717955,5.5239,42.6822,3.9444444444444446,3.0555555555555554,141.77777777777777,0.0,86.11111111111111,10.0,1028.0,6.055555555555555,1.9444444444444444,7.055555555555555,1.0555555555555556,438.60669291178385,455.6088378169619,6.073314258405718,106.56085111025364,25.71315006573995,18.101175940831503,4.767370748917262,4.630853381156921,108.07243035634357,0.0
2022-03-25 03:20:00,6.5,16.5,16.0,21.3,9.6,4.488,17.331,5.6181,42.4949,3.888888888888889,3.111111111111111,141.55555555555554,0.0,86.22222222222223,10.0,1028.0,6.111111111111111,1.8888888888888888,7.111111111111111,1.1111111111111112,437.1892086686759,456.5115132649739,6.0152079781031205,105.48948664304228,25.674305315017705,18.122439997990927,4.668449230591456,4.878866545359293,110.14252694447835,0.0
2022-03-25 03:30:00,6.3,16.4,16.0,21.3,9.4,4.502,17.822825,6.1333,42.454,3.8333333333333335,3.1666666666666665,141.33333333333334,0.0,86.33333333333333,10.0,1028.0,6.166666666666667,1.8333333333333333,7.166666666666667,1.1666666666666667,435.20971822102865,455.19944793701177,6.336792306105297,107.93716746012369,25.636845998764038,18.14127907117208,4.7075133037567145,5.142790817419688,110.8001331837972,0.0
2022-03-25 03:40:00,6.2,16.4,15.9,21.2,9.4,4.478,17.288874999999997,5.8802,42.4222,3.7777777777777777,3.2222222222222223,141.11111111111111,0.0,86.44444444444444,10.0,1028.0,6.222222222222222,1.7777777777777777,7.222222222222222,1.2222222222222223,440.82715609846446,458.86428497314455,6.056372958428442,110.71177900648385,25.598877923879247,18.16620958263591,4.756044987285205,5.440092715907232,111.41502370069256,0.0
2022-03-25 03:50:00,6.2,16.3,15.9,21.2,9.4,4.487,17.52189,5.4179,42.3881,3.7222222222222223,3.2777777777777777,140.88888888888889,0.0,86.55555555555556,10.0,1028.0,6.277777777777778,1.7222222222222223,7.277777777777778,1.2777777777777777,442.8866184488932,454.7594767217526,6.117127715773502,113.84176315199856,25.55617751121521,18.181041822433475,4.663389035463333,5.729888314406077,108.36978672027587,0.0
2022-03-25 04:00:00,6.2,16.3,15.8,21.2,9.3,4.492,17.86831,5.5966000000000005,42.3934,3.6666666666666665,3.3333333333333335,140.66666666666666,0.0,86.66666666666667,10.0,1028.0,6.333333333333333,1.6666666666666667,7.333333333333333,1.3333333333333333,448.6468940997946,455.6934233110801,5.949517601667824,110.08094803222829,25.517471720377603,18.201665859222413,4.8561956763267515,6.071574602127075,106.65221881866455,0.0
2022-03-25 04:10:00,6.2,16.2,15.8,21.2,9.3,4.504,17.77992,5.3073,42.4156,3.611111111111111,3.388888888888889,140.44444444444446,0.0,86.77777777777777,10.0,1028.0,6.388888888888889,1.6111111111111112,7.388888888888889,1.3888888888888888,443.9946604410808,460.20497222900394,5.919575147628784,108.10860707600912,25.47948190726803,18.216032060795584,4.792940245065312,6.465678601493943,112.05024551176082,0.0
2022-03-25 04:20:00,6.1,16.2,15.7,21.1,9.1,4.476,17.98095,5.5174,42.4375,3.5555555555555554,3.4444444444444446,140.22222222222223,0.0,86.88888888888889,10.0,1028.0,6.444444444444445,1.5555555555555556,7.444444444444445,1.4444444444444444,447.7860191327676,461.29498849803,6.162874518329814,110.25657040892347,25.437729393641156,18.229667377471923,4.3555874145030975,6.793791437149048,113.04676680246989,0.0
2022-03-25 04:30:00,6.1,16.1,15.7,21.1,9.1,4.498,17.990145000000002,5.5072,42.4483,3.5,3.5,140.0,0.0,87.0,10.0,1028.0,6.5,1.5,7.5,1.5,450.325933227539,466.33255798339843,6.148733604749044,111.88535628000895,25.411643848419192,18.25195786476135,4.487418020963669,7.131437675158184,104.19911952972413,0.0
2022-03-25 04:40:00,6.1,16.2,15.7,21.1,9.2,4.49,17.258715000000002,5.079,42.4407,3.4444444444444446,3.5555555555555554,139.77777777777777,0.0,87.11111111111111,10.0,1028.0,6.555555555555555,1.4444444444444444,7.555555555555555,1.5555555555555556,447.71233156752317,462.1959327750371,6.1063091909279255,108.60513059174272,25.393683681488035,18.27357478459676,4.5749383533000945,7.5589068301518765,112.93680253346761,0.0
2022-03-25 04:50:00,5.6,16.1,15.6,21.1,9.0,4.502,16.975825,5.3492,42.4688,3.388888888888889,3.611111111111111,139.55555555555554,0.0,87.22222222222223,10.0,1028.0,6.611111111111111,1.3888888888888888,7.611111111111111,1.6111111111111112,447.6995770263672,459.53615702311197,5.940254927853407,109.74822460346977,25.372816038131713,18.283462772369383,4.439092324574789,7.911792140801748,108.64738021850584,0.0
2022-03-25 05:00:00,5.5,16.0,15.5,21.1,8.7,4.491,16.621825,5.525399999999999,42.501400000000004,3.3333333333333335,3.6666666666666665,139.33333333333334,0.0,87.33333333333333,10.0,1028.0,6.666666666666667,1.3333333333333335,7.666666666666667,1.6666666666666665,447.7014027422324,458.4972187471938,6.113626087506612,108.4865990447998,25.354904039404488,18.297879993848206,4.504977541717432,8.304788327378741,105.95939639139984,0.0
2022-03-25 05:10:00,5.4,15.9,15.5,21.0,8.7,4.491,16.377105,5.0914,42.4846,3.2777777777777777,3.7222222222222223,139.11111111111111,0.0,87.44444444444444,10.0,1028.0,6.722222222222222,1.2777777777777777,7.722222222222222,1.7222222222222223,446.20729441324875,458.2221691263133,5.790916567926353,111.97691503190724,25.336156406402587,18.307936035792032,4.417529876232147,8.74328259309133,113.78599722544352,0.0
2022-03-25 05:20:00,5.4,15.9,15.4,21.0,8.6,4.47,16.573325,4.9124,42.4973,3.2222222222222223,3.7777777777777777,138.88888888888889,0.0,87.55555555555556,10.0,1028.0,6.777777777777778,1.2222222222222223,7.777777777777778,1.7777777777777777,445.6946404783753,456.46590657552076,5.740711045009268,111.39807569708528,25.31118145942688,18.315282945632937,4.474486012856166,9.101323879559835,109.47615372975667,0.0
2022-03-25 05:30:00,5.5,15.9,15.4,21.0,8.7,4.487,16.617259999999998,5.1688,42.5317,3.166666666666667,3.833333333333333,138.66666666666666,0.0,87.66666666666667,10.0,1028.0,6.833333333333333,1.1666666666666667,7.833333333333333,1.8333333333333333,450.6070706176758,452.47020421872196,5.595845160699834,111.33118206131931,25.282601118842088,18.332503375145002,4.431616601371496,9.453485095406656,109.44799078558799,0.0
2022-03-25 05:40:00,5.7,15.9,15.4,21.0,8.7,4.506,16.5838,5.1991,42.5364,3.111111111111111,3.888888888888889,138.44444444444446,0.0,87.77777777777777,10.0,1028.0,6.888888888888889,1.1111111111111112,7.888888888888889,1.8888888888888888,456.53815031555877,453.32416392008463,5.493796444733937,109.29525794982911,25.25678068796794,18.354654388427736,4.331660033464432,9.724835031827292,111.38462295532227,0.0
2022-03-25 05:50:00,5.4,15.8,15.3,20.9,8.6,4.475,16.471020000000003,5.4921,42.5315,3.0555555555555554,3.9444444444444446,138.22222222222223,0.0,87.88888888888889,10.0,1028.0,6.944444444444445,1.0555555555555556,7.944444444444445,1.9444444444444444,456.4339735921224,454.68852305094396,5.357619018514278,114.69295616516285,25.26588971455892,18.37665655771891,4.453082275390625,9.860794866879782,106.68439997355142,0.0
2022-03-25 06:00:00,5.4,15.9,15.4,20.9,8.7,4.469,16.79128,6.1049,42.5017,3.0,4.0,138.0,0.0,88.0,10.0,1028.0,7.0,1.0,8.0,2.0,454.4445336142354,457.1958064357714,5.261504005739245,118.99360415507172,25.290150385064596,18.40834917386373,4.358728185743935,9.944597057972924,117.87912856624625,0.0
2022-03-25 06:10:00,5.3,15.8,15.3,20.9,8.6,4.49,16.585235,6.4491,42.4215,3.2777777777777777,4.0,131.38888888888889,0.0,86.77777777777777,10.0,1027.9444444444443,7.0,1.0555555555555556,7.777777777777778,2.0555555555555554,457.4792366536458,457.2593450927734,5.238490272996115,115.53011247882735,25.33220401128133,18.45117155710856,4.216811974843344,9.98758358637492,105.60698509216309,0.0
2022-03-25 06:20:00,5.3,15.8,15.3,20.9,8.5,4.5,16.832645,6.9384,42.3271,3.5555555555555554,4.0,124.77777777777777,0.0,85.55555555555556,10.0,1027.888888888889,7.0,1.1111111111111112,7.555555555555555,2.111111111111111,458.2846498511303,466.73474896285336,5.270875151952108,119.24830590544448,25.428565403620404,18.538721837997436,4.205444676478704,10.031238991419475,107.20199576059977,0.0
2022-03-25 06:30:00,5.3,15.8,15.4,21.0,8.5,4.508,17.484885,7.4285,42.2132,3.833333333333333,4.0,118.16666666666667,0.0,84.33333333333333,10.0,1027.8333333333333,7.0,1.1666666666666667,7.333333333333333,2.1666666666666665,462.7194139607747,467.5407874482254,5.074878491560618,129.0527380625407,25.5622492980957,18.64996506373088,4.007718464533488,10.040545371373494,112.02838406880696,0.0
2022-03-25 06:40:00,5.2,15.8,15.7,21.0,8.4,4.522,17.18823,7.7003,42.0696,4.111111111111111,4.0,111.55555555555556,0.0,83.11111111111111,10.0,1027.7777777777778,7.0,1.2222222222222223,7.111111111111111,2.2222222222222223,467.52924938333445,465.913684387207,4.994675072182369,184.28371518754687,25.709997231165566,18.81105059305827,3.7709225289026898,10.051805361111958,108.45373530069988,0.0
2022-03-25 06:50:00,5.1,15.8,15.9,21.1,8.4,4.456,18.833985000000002,8.6107,42.3806,4.388888888888889,4.0,104.94444444444446,0.0,81.88888888888889,10.0,1027.7222222222222,7.0,1.2777777777777777,6.888888888888889,2.2777777777777777,485.1064747952867,481.8634122370578,5.437715656757355,255.16731770833334,25.650775218198525,19.35961538498011,8.432470791562128,12.69612437881319,38.26984646393081,0.0
2022-03-25 07:00:00,5.5,16.0,16.0,21.2,8.7,4.456,19.708415,11.458,41.527100000000004,4.666666666666666,4.0,98.33333333333334,0.0,80.66666666666667,10.0,1027.6666666666667,7.0,1.3333333333333333,6.666666666666667,2.3333333333333335,496.03150628100866,488.26358494550334,5.6120474155878615,353.03064215924104,25.246518472035724,20.6344913482666,11.621019380887349,30.42716746966044,1.0000002493460973,0.0
2022-03-25 07:10:00,5.6,16.2,16.2,21.3,8.9,4.443,17.58615,12.5771,39.8371,4.944444444444445,4.0,91.72222222222223,0.0,79.44444444444444,10.0,1027.611111111111,7.0,1.3888888888888888,6.444444444444445,2.388888888888889,517.7857276407879,484.2206184895834,5.448759191036224,560.7497522481283,24.93090242703756,21.486537628173828,11.409095306396484,47.32872795740763,1.000000238418579,0.0
2022-03-25 07:20:00,5.8,16.3,16.3,21.4,9.0,4.466,16.897295,12.9468,38.6197,5.222222222222221,4.0,85.11111111111111,0.0,78.22222222222223,10.0,1027.5555555555557,7.0,1.4444444444444444,6.222222222222222,2.4444444444444446,524.2596232587441,477.57522878712626,5.784076220585128,697.968254413497,24.92071567853292,21.913676172892252,8.749855020840963,55.66167774200439,2.7149134457111357,0.0
2022-03-25 07:30:00,5.9,16.4,16.2,21.5,9.1,4.492,16.374565,13.4141,37.8769,5.5,4.0,78.5,0.0,77.0,10.0,1027.5,7.0,1.5,6.0,2.5,526.6028774007161,480.1359290568033,6.009961450894673,598.3029047648113,24.967703240712485,22.123910954793296,8.76326766649882,55.968445771535244,6.53759014626344,0.0
2022-03-25 07:40:00,6.1,16.5,16.3,21.6,9.3,4.47,16.260704999999998,13.984100000000002,37.407,5.777777777777778,4.0,71.8888888888889,0.0,75.77777777777777,10.0,1027.4444444444443,7.0,1.5555555555555556,5.777777777777778,2.5555555555555554,536.7548544065979,482.46748530946934,5.727827505068591,501.9183974142129,25.034747358957926,22.426173022588095,8.302089171409607,54.68883574803671,11.207312734723091,0.0
2022-03-25 07:50:00,6.3,16.7,16.4,21.7,9.5,4.471,15.80611,14.7499,37.005399999999995,6.055555555555555,4.0,65.27777777777779,0.0,74.55555555555556,10.0,1027.388888888889,7.0,1.6111111111111112,5.555555555555555,2.611111111111111,539.9872660319011,488.4583520577968,5.745144322713216,374.4675469970703,25.080961672465005,22.78378481864929,8.662064599990845,54.63028689702352,6.405753846565882,0.0
2022-03-25 08:00:00,6.5,16.7,16.4,21.8,9.6,4.517,15.57688,14.924600000000002,36.7882,6.333333333333333,4.0,58.66666666666667,0.0,73.33333333333333,10.0,1027.3333333333333,7.0,1.6666666666666665,5.333333333333334,2.6666666666666665,554.8132365189475,488.81292134602865,6.067065832790009,307.27502903135485,25.207709528605143,22.951607796351116,7.605827683607737,55.118855565389005,28.421540381113687,0.0
2022-03-25 08:10:00,7.3,17.1,16.7,22.0,10.3,4.499,15.220965000000001,15.4204,36.616200000000006,6.611111111111111,4.0,52.05555555555556,0.0,72.11111111111111,10.0,1027.2777777777778,7.0,1.7222222222222223,5.111111111111111,2.7222222222222223,557.4634393310547,491.31202161065465,6.29547643661499,240.1204995473226,25.314753179550173,22.971959285736084,6.827000008424124,53.4368854268392,46.2537299601237,0.0
2022-03-25 08:20:00,7.2,17.2,16.9,22.1,10.3,4.538,15.165785,15.906900000000002,36.4206,6.888888888888888,4.0,45.44444444444446,0.0,70.88888888888889,10.0,1027.2222222222222,7.0,1.7777777777777777,4.888888888888889,2.7777777777777777,545.244391858331,489.9378741455078,7.038304929746746,224.98694920211187,25.4596002125994,22.866644549201546,6.914553926363139,50.68505844337383,58.857436621071415,0.0
2022-03-25 08:30:00,7.2,17.3,17.0,22.2,10.3,4.516,15.125264999999999,16.1196,36.3137,7.166666666666666,4.0,38.83333333333334,0.0,69.66666666666666,10.0,1027.1666666666667,7.0,1.8333333333333333,4.666666666666667,2.833333333333333,546.3693326822917,484.5657485470827,7.379372280438742,259.56570424397785,25.580364077885942,22.709394508997597,7.002520008881886,48.81987217585246,62.58512365976969,0.0
2022-03-25 08:40:00,7.2,17.4,17.1,22.3,10.4,4.558,15.172455,17.121699999999997,36.1337,7.444444444444444,4.0,32.22222222222223,0.0,68.44444444444444,10.0,1027.111111111111,7.0,1.8888888888888888,4.444444444444445,2.888888888888889,570.984027408293,480.51536759299796,7.0989875870774695,245.82164522548183,25.760397294362388,22.438299226760865,5.74649556239446,45.828500264485676,105.41791500091554,0.0
2022-03-25 08:50:00,8.1,17.6,17.2,22.4,10.9,4.548,15.050434999999998,17.2845,36.0453,7.722222222222221,4.0,25.611111111111114,0.0,67.22222222222223,10.0,1027.0555555555557,7.0,1.9444444444444444,4.222222222222222,2.9444444444444446,579.1597245279947,481.7407165527344,6.596532981530421,251.12758385264942,26.008304294543073,22.1528238743712,5.230798646932268,41.22369016421043,126.00261671702067,0.0
2022-03-25 09:00:00,8.0,17.9,17.5,22.5,11.2,4.568,15.156630000000002,17.6861,35.9269,8.0,4.0,19.0,0.0,66.0,10.0,1027.0,7.0,2.0,4.0,3.0,578.2880175781249,482.03606695065554,6.061942462921143,212.41333129882815,26.245015544891356,21.88856291135152,5.107311220963796,36.60835831324259,129.75554546356202,0.0
2022-03-25 09:10:00,8.3,18.0,17.6,22.6,11.4,4.566,14.001745,17.8849,35.6382,8.333333333333334,4.166666666666667,18.833333333333332,0.0,65.16666666666667,10.0,1026.888888888889,7.111111111111111,2.111111111111111,4.222222222222222,3.0555555555555554,572.042310257835,484.02060811009903,5.940357574392847,197.5750817621091,26.56036247889201,21.68232421875,4.864773022333781,31.84422204653422,138.10089879353842,0.0
2022-03-25 09:20:00,8.7,18.1,17.7,22.6,11.5,4.567,12.706885,17.9349,35.5192,8.666666666666666,4.333333333333333,18.666666666666668,0.0,64.33333333333333,10.0,1026.7777777777778,7.222222222222222,2.2222222222222223,4.444444444444445,3.111111111111111,588.1548081461589,486.43001327690035,5.629805252592442,184.38793128062102,26.935333283742267,21.509296526989694,4.6773226739323075,27.113962391244492,151.7229679499912,0.0
2022-03-25 09:30:00,8.7,18.2,17.9,22.7,11.7,4.54,13.029409999999999,17.8151,35.504200000000004,9.0,4.5,18.5,0.0,63.5,10.0,1026.6666666666667,7.333333333333333,2.3333333333333335,4.666666666666667,3.1666666666666665,596.8593056163569,489.6687976074219,5.953255329926809,169.7160427602132,27.304957952499386,21.349984827041627,4.247961976925533,22.79117307027181,162.8042655436198,0.0
2022-03-25 09:40:00,8.9,18.4,18.0,22.8,11.9,4.544,12.977219999999999,18.3588,35.495400000000004,9.333333333333334,4.666666666666667,18.333333333333332,0.0,62.666666666666664,10.0,1026.5555555555557,7.444444444444445,2.4444444444444446,4.888888888888889,3.2222222222222223,594.9848337177847,491.9426768476113,6.498959066396379,151.51159391845013,27.671256713867187,21.170509770711263,4.284028613169989,19.223063112894696,169.70302149454753,0.0
2022-03-25 09:50:00,9.7,18.7,18.3,22.8,12.5,4.546,12.69259,18.6752,35.4724,9.666666666666666,4.833333333333333,18.166666666666668,0.0,61.833333333333336,10.0,1026.4444444444443,7.555555555555555,2.5555555555555554,5.111111111111111,3.2777777777777777,591.2731374104817,494.253851627043,6.426281713644663,134.98096001942952,27.941624011993405,20.959012482961022,4.040521270434061,16.22504370689392,163.22551282246906,0.0
2022-03-25 10:00:00,9.9,18.7,18.4,22.9,12.6,4.536,12.377855,18.7983,36.372699999999995,10.0,5.0,18.0,0.0,61.0,10.0,1026.3333333333333,7.666666666666667,2.6666666666666665,5.333333333333333,3.3333333333333335,570.5831329205392,486.98317311604814,6.122058689742438,132.6318946181044,28.14107523918152,20.398898305892946,5.244548325141271,13.961450082461038,118.96821731567384,0.0
2022-03-25 10:10:00,10.2,18.9,18.5,22.9,12.9,4.527,13.04735,19.1078,37.968,10.333333333333334,5.166666666666667,17.833333333333332,0.0,60.166666666666664,10.0,1026.2222222222222,7.777777777777778,2.7777777777777777,5.555555555555555,3.388888888888889,552.7921207682291,478.529880669254,5.8379620747377645,129.74512841908944,28.187982711791996,19.804164555867512,4.705015523433685,12.814997448921204,108.04002621968587,0.0
2022-03-25 10:20:00,10.4,19.0,18.7,23.0,13.1,4.536,13.998235,19.017500000000002,39.062200000000004,10.666666666666668,5.333333333333334,17.666666666666668,0.0,59.333333333333336,10.0,1026.111111111111,7.888888888888889,2.888888888888889,5.777777777777778,3.4444444444444446,543.0004079042632,476.50553197751105,6.228228762944539,117.49419970194499,28.281848155944072,19.4414366105606,4.805687197661791,11.81795847548813,110.19191389803026,0.0
2022-03-25 10:30:00,10.7,19.2,18.8,23.0,13.3,4.549,14.847649999999998,18.9323,39.6468,11.0,5.5,17.5,0.0,58.5,10.0,1026.0,8.0,3.0,6.0,3.5,537.4490830485026,473.55730875651045,6.291550516839754,174.27966506764042,28.348456786473594,19.082817316055298,6.234442820549011,10.883412534395854,91.41462170918783,0.0
2022-03-25 10:40:00,10.8,19.3,19.0,23.2,13.6,4.517,15.918780000000002,18.6715,40.0142,11.333333333333334,5.666666666666667,17.333333333333332,0.0,57.666666666666664,10.0,1025.888888888889,8.11111111111111,3.111111111111111,6.222222222222222,3.5555555555555554,562.7693641820448,467.2390527098206,6.5030355254809065,434.84259404500324,28.3307523727417,18.612569875717163,8.28563827196757,10.60923301378886,55.592759170532226,0.0
2022-03-25 10:50:00,11.3,19.5,19.1,23.3,13.9,4.52,17.254849999999998,18.6567,40.1346,11.666666666666668,5.833333333333334,17.166666666666668,0.0,56.833333333333336,10.0,1025.7777777777778,8.222222222222221,3.2222222222222223,6.444444444444445,3.611111111111111,584.0416827392578,466.71727071126304,6.336686997346286,572.3677211076122,28.222344967524208,18.419912169774374,10.243098125457763,10.89152607123057,33.998488162358605,0.0
2022-03-25 11:00:00,11.7,19.7,19.3,23.3,14.3,4.527,18.491135,19.042499999999997,40.1736,12.0,6.0,17.0,0.0,56.0,10.0,1025.6666666666667,8.333333333333334,3.333333333333333,6.666666666666666,3.6666666666666665,591.1350193277995,467.3909635697288,6.608055170377095,472.05326324462897,28.12484180768331,18.31513923962911,11.093148477872212,11.98008228143056,27.856241903305055,0.0
2022-03-25 11:10:00,11.9,19.9,19.5,23.3,14.6,4.536,19.40196,18.856900000000003,40.195,12.333333333333334,6.166666666666667,16.833333333333332,0.0,55.166666666666664,10.0,1025.5555555555557,8.444444444444445,3.4444444444444446,6.888888888888889,3.7222222222222223,615.1414504829494,466.29292541153126,7.795775040906702,506.20502759771836,28.12782474199931,18.247273769378662,9.907859351634979,13.356046926180522,46.88040041605632,0.0
