,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-25 11:20:00,12.4,20.0,19.6,23.4,14.8,4.532,20.113305,18.9525,40.200599999999994,12.666666666666668,6.333333333333334,16.666666666666668,0.0,54.333333333333336,10.0,1025.4444444444443,8.555555555555555,3.5555555555555554,7.111111111111111,3.7777777777777777,632.7883239746094,461.1188982137044,9.046291403770446,472.41046437581383,28.195635356903075,18.25921312967936,10.827620134353637,14.238246529897054,72.21186847686768,0.0
2022-03-25 11:30:00,13.0,20.2,19.8,23.3,15.3,4.538,18.46435,19.3754,40.1811,13.0,6.5,16.5,0.0,53.5,10.0,1025.3333333333333,8.666666666666666,3.6666666666666665,7.333333333333333,3.833333333333333,673.0533979955213,469.3671228693819,9.685172904332479,389.47082570393883,28.237215042114258,18.262050218582154,11.508809466361999,15.034528716405234,76.93405751546224,0.0
2022-03-25 11:40:00,13.3,20.4,20.0,23.5,15.6,4.522,17.41441,19.0775,40.077600000000004,13.333333333333334,6.666666666666667,16.333333333333332,0.0,52.666666666666664,10.0,1025.2222222222222,8.777777777777779,3.7777777777777777,7.555555555555555,3.888888888888889,689.4161936442058,455.74653310139973,9.332430639482487,294.4089764249123,28.154572715759276,18.05127682685852,11.967113782564798,15.733641233444214,60.078832422892255,0.0
2022-03-25 11:50:00,13.9,20.6,20.3,23.5,16.1,4.549,17.226395,18.9809,39.9848,13.666666666666668,6.833333333333334,16.166666666666668,0.0,51.833333333333336,10.0,1025.111111111111,8.88888888888889,3.888888888888889,7.777777777777778,3.9444444444444446,672.7219016239561,450.7151692217246,9.29104565135503,297.55078165043545,28.020664765040078,17.71493781407674,12.176366864840189,16.453644886016846,42.915316912333175,0.0
2022-03-25 12:00:00,14.0,20.7,20.3,23.6,16.1,4.52,18.788595,18.5105,39.8782,14.0,7.0,16.0,0.0,51.0,10.0,1025.0,9.0,4.0,8.0,4.0,608.7446665445963,449.03177794708597,10.062475322087606,218.56740516662597,27.938122914632164,17.43134261449178,12.228709338506063,16.973517996470132,45.02338298797608,127.0
2022-03-25 12:10:00,14.4,20.9,20.5,23.6,16.5,4.556,20.38144,18.2682,39.8849,14.055555555555555,7.111111111111111,16.77777777777778,0.0,50.666666666666664,10.0,1024.9444444444443,9.38888888888889,3.9444444444444446,8.166666666666666,4.0,574.539636588261,463.4862226990448,9.31541158304376,207.15945400992354,27.913114814758302,17.34057771364848,11.483263810475668,16.9908669980367,70.4631915918986,0.0
2022-03-25 12:20:00,14.6,21.2,20.8,23.8,17.1,4.561,22.056825,18.3602,39.9214,14.11111111111111,7.222222222222222,17.555555555555557,0.0,50.333333333333336,10.0,1024.888888888889,9.777777777777779,3.888888888888889,8.333333333333334,4.0,567.5845756022135,483.21541847667476,10.171747020085652,140.28656523386638,27.925198316574097,17.4407458559672,9.901123836835225,16.189933910369874,132.81597499847413,0.0
2022-03-25 12:30:00,15.4,21.4,21.0,23.9,17.4,4.551,23.00027,18.393,39.9199,14.166666666666666,7.333333333333333,18.333333333333332,0.0,50.0,10.0,1024.8333333333333,10.166666666666666,3.8333333333333335,8.5,4.0,547.5736086930899,502.3066018676758,10.54507209233645,111.19569361002432,27.9773027626404,17.677126812045856,10.055976029493042,14.510736348211429,154.49911765168616,0.0
2022-03-25 12:40:00,14.8,21.2,20.9,23.9,16.9,4.521,24.492445,18.2048,39.8913,14.222222222222221,7.444444444444445,19.11111111111111,0.0,49.666666666666664,10.0,1024.7777777777778,10.555555555555555,3.7777777777777777,8.666666666666666,4.0,532.1825154622395,484.62333435409374,10.682229363123575,80.78145713806153,28.024630514780682,17.74831134478251,10.57420735359192,13.332347714106243,134.2581521097819,0.0
2022-03-25 12:50:00,15.2,21.3,21.0,23.8,17.2,4.558,25.408215000000002,18.3007,39.868900000000004,14.277777777777779,7.555555555555555,19.88888888888889,0.0,49.333333333333336,10.0,1024.7222222222222,10.944444444444445,3.7222222222222223,8.833333333333334,4.0,524.6827215786637,489.65020622516505,11.344857295623608,56.51457040301824,28.079689923218695,17.828430824748807,10.00056384461825,12.432867193378385,156.2330400587822,0.0
2022-03-25 13:00:00,16.6,21.6,21.1,23.8,17.9,4.551,27.139760000000003,18.3097,39.8784,14.333333333333334,7.666666666666667,20.666666666666668,0.0,49.0,10.0,1024.6666666666667,11.333333333333334,3.6666666666666665,9.0,4.0,514.1326793416341,492.18821339925137,11.783272417440253,42.060868354086146,28.16770473162333,17.89799010912577,9.653619135220847,11.580370270411175,172.4484922536214,0.0
2022-03-25 13:10:00,16.3,21.8,21.4,23.8,18.2,4.541,27.687279999999998,18.2264,39.8527,14.38888888888889,7.777777777777778,21.444444444444443,0.0,48.666666666666664,10.0,1024.611111111111,11.722222222222221,3.611111111111111,9.166666666666666,4.0,526.2236161155263,491.97054279546626,12.549649799664815,32.74222633043925,28.262198473612465,17.94884573618571,10.04707633972168,10.786170155207316,153.953861618042,0.0
2022-03-25 13:20:00,16.4,21.8,21.5,23.8,18.4,4.566,26.609885,18.3397,39.8243,14.444444444444445,7.888888888888889,22.22222222222222,0.0,48.333333333333336,10.0,1024.5555555555557,12.11111111111111,3.5555555555555554,9.333333333333334,4.0,532.0267744954427,490.3273039368378,12.056454131859171,38.18800892899939,28.33322125116984,17.937630376815797,9.879678721427918,10.39303861618042,125.22440629323323,0.0
2022-03-25 13:30:00,16.5,21.9,21.6,23.9,18.4,4.562,25.38384,18.4422,39.7891,14.5,8.0,23.0,0.0,48.0,10.0,1024.5,12.5,3.5,9.5,4.0,541.4515911374147,493.49952178955084,11.239327662785849,60.40498140335084,28.39869881947835,17.872542816797893,9.961254355112711,10.203933202425638,139.3535971069336,0.0
2022-03-25 13:40:00,16.7,22.0,21.6,23.9,18.5,4.552,25.25757,18.6712,39.7217,14.555555555555555,8.11111111111111,23.77777777777778,0.0,47.666666666666664,10.0,1024.4444444444443,12.88888888888889,3.4444444444444446,9.666666666666666,4.0,540.0874849446615,481.7312448751515,10.327080010640419,35.37678123172394,28.443437748580685,17.693035035055193,13.181814036812288,10.089011442048953,85.2451780913078,0.0
2022-03-25 13:50:00,17.2,22.1,21.8,23.9,18.8,4.577,24.24269,18.790399999999998,39.6743,14.61111111111111,8.222222222222221,24.555555555555557,0.0,47.333333333333336,10.0,1024.388888888889,13.277777777777779,3.388888888888889,9.833333333333334,4.0,520.054338245611,448.5994007399987,10.010038897196452,20.998739563624063,27.87428015391032,16.75047269821167,23.20840596516927,11.080234669049581,1.0001594666639964,0.0
2022-03-25 14:00:00,17.6,22.2,21.8,23.8,19.2,4.538,22.736,18.8494,39.5112,14.666666666666666,8.333333333333334,25.333333333333336,0.0,47.0,10.0,1024.3333333333333,13.666666666666668,3.3333333333333335,10.0,4.0,504.2391051228841,448.9038388447378,9.568928580284119,8.94441760778427,27.260609235763546,16.535536432266234,22.004907363255818,15.538144054412843,1.000000238418579,0.0
2022-03-25 14:10:00,17.3,19.5,19.4,23.8,22.5,4.232,22.54299,18.5815,39.20399999999999,14.722222222222221,8.444444444444445,26.11111111111111,0.0,46.666666666666664,10.0,1024.2777777777778,14.055555555555555,3.2777777777777777,10.166666666666668,4.0,495.8989607747396,443.8733998476226,9.098251599363014,5.614098964868965,26.76911238034566,16.73944404602051,22.193028993606568,22.009418462117516,1.000000238418579,0.0
2022-03-25 14:20:00,18.3,20.0,19.7,23.6,22.7,4.205,21.619625,18.8846,39.0421,14.777777777777779,8.555555555555555,26.88888888888889,0.0,46.333333333333336,10.0,1024.2222222222222,14.444444444444445,3.2222222222222223,10.333333333333334,4.0,504.3089739990234,441.75571411132813,8.604317343235016,22.699845247268676,26.377489713033036,16.91120448430379,21.583260310490925,28.920545406341553,1.000000238418579,0.0
2022-03-25 14:30:00,18.4,20.1,19.8,23.6,22.7,4.226,20.9082,18.5914,38.9233,14.833333333333334,8.666666666666666,27.666666666666664,0.0,46.0,10.0,1024.1666666666667,14.833333333333332,3.166666666666667,10.5,4.0,506.487529945812,448.62704327462734,8.311172255567238,32.91986490896193,26.344876635191874,16.92831461234171,20.29076322696248,35.80988447387362,1.000000238418579,0.0
2022-03-25 14:40:00,18.9,20.4,20.1,23.5,22.8,4.25,19.81196,18.874299999999998,38.855900000000005,14.88888888888889,8.777777777777779,28.444444444444443,0.0,45.666666666666664,10.0,1024.111111111111,15.222222222222221,3.111111111111111,10.666666666666668,4.0,508.514128519694,449.7340791829427,8.291689109007518,35.01927951812744,27.303963123957317,16.442749830881755,19.43544587771098,39.70304171244304,1.000000238418579,0.0
2022-03-25 14:50:00,18.6,20.2,20.0,23.5,22.8,4.255,20.56092,18.9255,38.810500000000005,14.944444444444445,8.88888888888889,29.22222222222222,0.0,45.333333333333336,10.0,1024.0555555555557,15.61111111111111,3.0555555555555554,10.833333333333334,4.0,508.5120038894127,456.0846710450622,8.24970550238076,49.29406937205859,27.941470158894855,15.86380245367686,19.804894075393676,42.60579875946045,1.000000238418579,0.0
2022-03-25 15:00:00,18.2,20.1,20.1,23.5,22.8,4.234,20.77767,18.7756,38.7649,15.0,9.0,30.0,0.0,45.0,10.0,1024.0,16.0,3.0,11.0,4.0,497.7361067708333,452.9048299785044,8.028149792353313,47.34176212310791,28.313158647818643,15.430573926467062,19.50742012883796,44.01276764395459,1.000000238418579,0.0
2022-03-25 15:10:00,19.6,20.9,20.5,23.4,22.9,4.264,20.5709,18.7482,38.7406,14.777777777777779,8.944444444444445,31.11111111111111,0.0,46.22222222222222,10.0,1024.0,15.722222222222221,3.111111111111111,11.11111111111111,3.8333333333333335,491.3121814210387,447.40506215413416,8.247811546164044,33.993941329589674,28.44783179918925,15.135283066431683,18.742676134109498,45.3359774462382,1.000000238418579,0.0
2022-03-25 15:20:00,19.4,20.8,20.5,23.4,22.9,4.239,18.588935,18.734299999999998,38.7151,14.555555555555555,8.88888888888889,32.22222222222222,0.0,47.44444444444444,10.0,1024.0,15.444444444444445,3.2222222222222223,11.222222222222221,3.6666666666666665,485.19802744547525,442.9601318464608,8.156107024567275,24.76595036425833,28.742939672470094,14.894263536135355,17.168291405042012,49.44525849024455,15.04536102116108,0.0
2022-03-25 15:30:00,19.2,20.7,20.6,23.4,22.9,4.232,17.857845,18.6313,38.6786,14.333333333333334,8.833333333333334,33.333333333333336,0.0,48.666666666666664,10.0,1024.0,15.166666666666666,3.3333333333333335,11.333333333333334,3.5,478.2591616435435,449.9951177978516,7.793321488698323,33.59776923815409,29.053608310105368,14.255617430457653,16.835246936949225,47.53933113806886,11.92682630849015,0.0
2022-03-25 15:40:00,19.0,20.6,20.5,23.5,22.9,4.279,19.53726,18.6352,38.6677,14.11111111111111,8.777777777777779,34.44444444444444,0.0,49.888888888888886,10.0,1024.0,14.88888888888889,3.4444444444444446,11.444444444444445,3.333333333333333,476.3502958170573,456.15268191282775,7.670443155779003,45.38382824978586,29.12624203364054,13.921637439727784,17.835589720408123,44.912157179514566,40.67432216962179,0.0
2022-03-25 15:50:00,19.6,21.0,20.8,23.4,23.0,4.185,19.24137,18.691300000000002,38.69,13.88888888888889,8.722222222222221,35.55555555555556,0.0,51.111111111111114,10.0,1024.0,14.61111111111111,3.5555555555555554,11.555555555555555,3.1666666666666665,460.75666330622533,512.2622156673739,7.9178689702351885,33.69972071965536,29.01836972872416,14.052528535525004,17.737582715352374,41.62149850209554,315.88706802368165,0.0
2022-03-25 16:00:00,19.9,21.1,20.9,23.4,23.0,4.228,17.905405,18.2917,38.6631,13.666666666666666,8.666666666666666,36.666666666666664,0.0,52.333333333333336,10.0,1024.0,14.333333333333334,3.6666666666666665,11.666666666666666,3.0,440.5482882690429,494.39354146321614,8.002180977500764,24.18482146990501,28.808239902329575,14.107501567256907,16.495004907071266,34.540001366203605,325.03998786884574,0.0
2022-03-25 16:10:00,19.4,20.9,20.8,23.4,23.0,4.208,17.870905,18.1597,38.6754,13.444444444444445,8.61111111111111,37.77777777777778,0.0,53.55555555555556,10.0,1024.0,14.055555555555555,3.7777777777777777,11.777777777777779,2.833333333333333,437.69300450116737,473.64104036879263,7.745340898036957,18.334971863428752,28.2811616230011,13.931568562189739,16.459220458666486,33.92850690841675,164.77429579416912,0.0
2022-03-25 16:20:00,19.3,20.8,20.7,23.4,23.0,4.232,18.176218181818182,18.007818181818184,38.71627272727273,13.222222222222221,8.555555555555555,38.888888888888886,0.0,54.77777777777778,10.0,1024.0,13.777777777777779,3.888888888888889,11.88888888888889,2.6666666666666665,430.8639653839462,471.90014100524206,7.999666027268448,16.69853821633226,27.822844320933022,13.935101437568665,16.94923889954885,36.00393854141235,119.00285935719808,0.0
2022-03-25 16:30:00,18.7,20.3,20.2,23.3,22.7,4.258,17.964995,17.9238,38.7757,13.0,8.5,40.0,0.0,56.0,10.0,1024.0,13.5,4.0,12.0,2.5,433.1368790093784,485.74793457031245,8.029951790173849,20.08883310953776,27.376858011881513,14.143008480072021,16.93702241897583,38.24132591883342,194.5601180267334,0.0
2022-03-25 16:40:00,18.7,20.2,20.0,23.3,22.6,4.263,18.634774999999998,17.7603,38.8202,12.777777777777779,8.444444444444445,41.111111111111114,0.0,57.22222222222222,10.0,1024.0,13.222222222222221,4.111111111111111,12.11111111111111,2.333333333333333,429.43256490071616,489.5993786656171,8.254806681581808,26.05246142317346,26.88450170834859,14.634875272115073,17.274278583526613,39.059697233835855,166.7401932779948,0.0
2022-03-25 16:50:00,18.4,20.0,19.9,23.2,22.6,4.258,18.72016,17.6143,38.8647,12.555555555555555,8.38888888888889,42.22222222222222,0.0,58.44444444444444,10.0,1024.0,12.944444444444445,4.222222222222222,12.222222222222221,2.1666666666666665,423.33631455695496,488.36703053792314,8.072580365339915,28.89911359786987,26.499924850463866,15.0639297914505,17.5709547662735,40.305087362925214,147.48975845336912,0.0
2022-03-25 17:00:00,18.6,20.2,20.0,23.2,22.5,4.237,21.25824,17.3611,38.9067,12.333333333333334,8.333333333333334,43.33333333333333,0.0,59.66666666666667,10.0,1024.0,12.666666666666668,4.333333333333333,12.333333333333334,2.0,425.5388360595704,489.6533009285762,8.313040975190827,31.34479095011781,26.26902295748393,15.244722293217976,19.17795225461324,43.91425043106079,183.07055356343588,0.0
2022-03-25 17:10:00,18.1,19.8,19.6,23.1,22.4,4.235,20.821015,17.1928,38.9344,12.11111111111111,8.277777777777779,44.44444444444444,0.0,60.88888888888889,10.0,1024.0,12.38888888888889,4.444444444444445,12.444444444444445,1.833333333333333,429.45547429578056,472.57536630213946,8.908307560284932,34.82860783894857,26.066605180104574,15.284589409828186,20.325723581314087,46.78345859527588,166.17916750590007,0.0
2022-03-25 17:20:00,18.2,19.8,19.6,23.0,22.4,4.225,19.81598,17.007299999999997,38.9809,11.88888888888889,8.222222222222221,45.55555555555556,0.0,62.111111111111114,10.0,1024.0,12.11111111111111,4.555555555555555,12.555555555555555,1.6666666666666665,423.187555847168,477.68642435709637,8.969615693092347,37.070541858673096,25.84659235636393,15.330172588030496,19.562242949803668,49.31006508509318,297.28179913838704,0.0
2022-03-25 17:30:00,17.8,19.5,19.4,23.0,22.3,4.219,19.679365,16.7658,39.033300000000004,11.666666666666668,8.166666666666666,46.666666666666664,0.0,63.333333333333336,10.0,1024.0,11.833333333333334,4.666666666666666,12.666666666666666,1.5,420.5718188862417,477.3755839380725,9.167962571779887,42.695317363739015,25.58986049969991,15.455877259572347,18.852411343256634,50.811257991790775,199.1040011850993,0.0
2022-03-25 17:40:00,18.0,19.6,19.4,22.9,22.2,4.251,20.632929999999998,16.506700000000002,39.0927,11.444444444444445,8.11111111111111,47.77777777777777,0.0,64.55555555555556,10.0,1024.0,11.555555555555557,4.777777777777778,12.777777777777779,1.333333333333333,422.9463552856445,472.01856099446616,8.938841033776601,93.19494201660157,25.339731203715008,15.535565732320148,19.490594927469893,56.07624677658081,111.86805861790974,0.0
2022-03-25 17:50:00,17.5,19.3,19.2,22.8,22.1,4.296,20.10916,15.924600000000002,39.1429,11.222222222222221,8.055555555555555,48.888888888888886,0.0,65.77777777777777,10.0,1024.0,11.277777777777779,4.888888888888889,12.88888888888889,1.1666666666666665,419.082759024083,484.48157489995845,8.984564476161353,171.25666059849624,25.0494490591685,15.712763484319051,19.047008403142293,64.21995841979981,140.61891924540203,0.0
2022-03-25 18:00:00,17.5,19.3,19.1,22.7,22.0,4.251,20.28717,15.7577,39.2344,11.0,8.0,50.0,0.0,67.0,10.0,1024.0,11.0,5.0,13.0,1.0,422.4738182892197,479.1710473632813,9.443576335906982,123.60335773468019,24.785606501897178,15.92075622399648,20.322571738560995,64.11514478683472,135.33045347213744,0.0
2022-03-25 18:10:00,17.3,19.0,18.8,22.7,21.9,4.305,19.82584,14.9149,39.313599999999994,10.722222222222221,7.888888888888889,53.5,0.0,67.77777777777777,10.0,1024.111111111111,11.166666666666666,4.888888888888889,13.0,1.0,419.7272917683919,468.4386341770216,9.725676140327238,89.22140553081103,24.523699903488158,16.044782962799072,19.612536602020263,70.90008111317952,89.61524691899618,0.0
2022-03-25 18:20:00,17.1,19.0,18.8,22.6,21.9,4.301,19.84877,14.4703,39.4106,10.444444444444445,7.777777777777778,57.0,0.0,68.55555555555556,10.0,1024.2222222222222,11.333333333333334,4.777777777777778,13.0,1.0,421.2711298028354,463.08405616497174,10.014567573865254,82.29379239400228,24.22521663854351,16.254118537471793,19.367648640056114,77.4153232673602,85.34689919110745,0.0
2022-03-25 18:30:00,16.7,18.6,18.5,22.6,21.7,4.281,19.97723,14.2162,39.535399999999996,10.166666666666666,7.666666666666667,60.5,0.0,69.33333333333333,10.0,1024.3333333333333,11.5,4.666666666666667,13.0,1.0,421.54291636149094,453.5062139647034,9.915907344818114,74.90754945119222,23.966865577697753,16.56434129714966,18.69786526679993,84.64729159037272,56.05183393478394,0.0
2022-03-25 18:40:00,16.8,18.6,18.4,22.5,21.7,4.324,20.928495,13.7169,39.619299999999996,9.88888888888889,7.555555555555555,64.0,0.0,70.11111111111111,10.0,1024.4444444444443,11.666666666666666,4.555555555555555,13.0,1.0,419.63605605552937,451.6298204549154,10.091778762327076,68.34358183327367,23.78037913004557,16.846082859039306,19.137477871576944,92.54829537709554,72.15487736384074,0.0
2022-03-25 18:50:00,16.1,18.2,18.1,22.5,21.5,4.321,20.115175,14.345099999999999,39.7586,9.61111111111111,7.444444444444445,67.5,0.0,70.88888888888889,10.0,1024.5555555555557,11.833333333333334,4.444444444444445,13.0,1.0,423.90835500081386,456.81364200285117,9.840834596951803,78.98268053690592,23.600610235990104,16.97689785623281,19.37046162907013,97.99112660575047,74.46192388248983,0.0
2022-03-25 19:00:00,16.3,18.2,18.1,22.4,21.5,4.365,20.48144,14.059700000000001,39.785399999999996,9.333333333333334,7.333333333333333,71.0,0.0,71.66666666666667,10.0,1024.6666666666667,12.0,4.333333333333333,13.0,1.0,419.8235527722589,447.671344909668,9.869814799626669,80.32513827006022,23.405317735671996,17.20766726175944,20.52440267562866,101.12168913523355,154.91050150553386,0.0
2022-03-25 19:10:00,16.3,18.1,17.9,22.4,21.4,4.36,20.38508,13.8516,39.791700000000006,9.055555555555555,7.222222222222222,74.5,0.0,72.44444444444444,10.0,1024.7777777777778,12.166666666666666,4.222222222222222,13.0,1.0,418.15074106852217,461.5683286259092,9.801106193644852,83.80983958960925,23.328489802678426,17.536264527638753,18.558635999361673,79.86892484664916,1183.5004134877522,0.0
2022-03-25 19:20:00,16.3,18.2,17.9,22.3,21.4,4.331,20.566845,13.594299999999999,39.8072,8.777777777777779,7.111111111111111,78.0,0.0,73.22222222222223,10.0,1024.888888888889,12.333333333333334,4.111111111111111,13.0,1.0,425.880135059576,488.9046581680474,10.087477747599284,97.07019701639811,23.6067265894184,17.807998337557088,16.500006713597788,35.596962280866116,2214.2661284159,0.0
2022-03-25 19:30:00,15.2,17.5,17.4,22.3,21.2,4.385,20.90164,13.098099999999999,39.8315,8.5,7.0,81.5,0.0,74.0,10.0,1025.0,12.5,4.0,13.0,1.0,427.5533161417643,493.73491068522134,10.007154069054597,105.15216523854747,23.904729954401652,17.95476182937622,16.228387136459354,19.657656359672547,2203.8275801595055,0.0
2022-03-25 19:40:00,15.4,17.5,17.2,22.3,21.2,4.354,21.617325,12.851099999999999,39.8832,8.222222222222221,6.888888888888889,85.0,0.0,74.77777777777777,10.0,1025.111111111111,12.666666666666666,3.888888888888889,13.0,1.0,425.9694978385136,496.5113147428666,11.322654809951782,116.56602920532228,24.159204727808635,17.918804839452108,16.10244602839152,11.499643473625182,2505.8477958170574,0.0
2022-03-25 19:50:00,15.9,17.8,17.5,22.3,21.2,4.43,21.253215,12.7681,39.9288,7.944444444444445,6.777777777777778,88.5,0.0,75.55555555555556,10.0,1025.2222222222222,12.833333333333334,3.7777777777777777,13.0,1.0,429.0878232828776,489.86569224039715,11.234806178410848,107.44231718699136,24.326565011342367,17.791393591562905,16.366016602516176,7.466539153258006,2698.6619659423827,0.0
2022-03-25 20:00:00,15.7,17.8,17.6,22.3,21.2,4.36,21.25056,12.662,39.9724,7.666666666666667,6.666666666666667,92.0,0.0,76.33333333333333,10.0,1025.3333333333333,13.0,3.666666666666667,13.0,1.0,436.42656698292706,487.0791358439128,11.272181057876113,103.22084757249908,24.50271486282349,17.66816751162211,16.44335139751434,4.982074790795645,2792.763168945313,0.0
2022-03-25 20:10:00,14.9,17.1,16.8,22.2,20.9,4.423,21.93617,12.5528,40.0092,7.388888888888889,6.555555555555555,95.5,0.0,77.11111111111111,10.0,1025.4444444444443,13.166666666666668,3.5555555555555554,13.0,1.0,429.58595367431644,482.4119161987304,11.409841252962748,105.99953645070393,24.620349798202515,17.528172769546508,16.93925952911377,3.1428705688317615,2542.8834104410807,0.0
2022-03-25 20:20:00,14.5,17.3,16.9,22.2,20.5,4.415,21.75642,12.3934,40.0432,7.111111111111112,6.444444444444445,99.0,0.0,77.88888888888889,10.0,1025.5555555555557,13.333333333333334,3.4444444444444446,13.0,1.0,426.51254376290854,483.31774610497484,11.392255074183145,109.6236770884196,24.733996874491375,17.434494091669716,16.361037883758545,2.081045612692833,2190.1513893636065,0.0
2022-03-25 20:30:00,14.1,18.2,17.8,22.1,18.9,4.412,21.85923,12.0892,40.0774,6.833333333333334,6.333333333333334,102.5,0.0,78.66666666666667,10.0,1025.6666666666667,13.5,3.3333333333333335,13.0,1.0,427.22368204752604,480.86357179137485,11.072770944315161,108.31472338207698,24.804898269620992,17.381750927941276,16.417360317208672,1.5328638197338513,2112.4722339815476,0.0
2022-03-25 20:40:00,14.5,19.0,18.5,22.1,18.3,4.443,22.66567,11.975,40.1147,6.555555555555556,6.222222222222222,106.0,0.0,79.44444444444444,10.0,1025.7777777777778,13.666666666666668,3.2222222222222223,13.0,1.0,422.72312356883083,473.49880879720047,11.228303594589233,111.08061139424642,24.864457613627117,17.36599129676819,16.539056429862974,1.286474024852117,1670.6723556518555,0.0
2022-03-25 20:50:00,13.8,19.2,18.4,22.2,17.5,4.436,22.36455,12.030800000000001,40.1497,6.277777777777779,6.111111111111111,109.5,0.0,80.22222222222223,10.0,1025.888888888889,13.833333333333334,3.111111111111111,13.0,1.0,423.0387562052409,467.2198871481008,11.32763166643132,109.14124791398561,24.912723608016968,17.362645899454755,17.117282322247824,1.2596191740036011,789.3031841532389,0.0
2022-03-25 21:00:00,13.5,19.5,18.5,22.1,17.0,4.468,23.080105,11.9385,40.181200000000004,6.0,6.0,113.0,0.0,81.0,10.0,1026.0,14.0,3.0,13.0,1.0,428.49476853293936,480.47176096598304,11.35393880367279,109.61458689371746,24.96240729967753,17.41605503718058,16.967563835779824,1.6294683092832565,1335.733149058024,0.0
2022-03-25 21:10:00,13.8,19.7,18.7,22.1,17.0,4.487,23.452575,11.7511,40.1918,5.888888888888889,5.944444444444445,112.05555555555556,0.0,81.33333333333333,10.0,1026.0555555555557,13.61111111111111,2.9444444444444446,12.833333333333334,1.0,430.3967557779948,473.4136386283787,11.47407361984253,114.49491611480713,24.97662845299069,17.397703892605453,17.849146026298826,2.081114871400898,354.16165538550774,0.0
2022-03-25 21:20:00,13.4,19.7,18.6,22.1,16.6,4.396,24.0397,11.6967,40.1956,5.777777777777778,5.888888888888889,111.11111111111111,0.0,81.66666666666667,10.0,1026.111111111111,13.222222222222221,2.888888888888889,12.666666666666666,1.0,431.083280450229,470.15463877360025,11.385749867622462,105.3943470268465,24.955394144058225,17.364785559972127,17.386341614723204,3.087198465267817,372.7027627563477,0.0
2022-03-25 21:30:00,13.9,19.8,18.8,22.1,16.6,4.435,24.863104999999997,11.7957,40.1999,5.666666666666667,5.833333333333333,110.16666666666667,0.0,82.0,10.0,1026.1666666666667,12.833333333333334,2.8333333333333335,12.5,1.0,429.6623416137695,466.10854726155605,11.534159808158874,105.95819889068602,24.930670255025227,17.318296410242716,17.77926443417867,4.239893985589346,272.0882989756266,0.0
2022-03-25 21:40:00,13.5,19.7,18.7,22.1,16.2,4.441,24.4631,11.7215,40.2106,5.555555555555555,5.777777777777778,109.22222222222223,0.0,82.33333333333333,10.0,1026.2222222222222,12.444444444444445,2.7777777777777777,12.333333333333334,1.0,434.4121610058313,464.68699449210334,11.549414936701456,109.29909815470378,24.90784686724345,17.297579126358034,18.75061178525289,5.50541136264801,198.8745376841227,0.0
2022-03-25 21:50:00,13.4,19.8,18.8,22.1,16.2,4.453,24.913775,11.2661,40.2089,5.444444444444445,5.722222222222222,108.27777777777777,0.0,82.66666666666667,10.0,1026.2777777777778,12.055555555555555,2.7222222222222223,12.166666666666666,1.0,431.3341075642904,464.2563149007161,11.410796084403993,109.47560000101726,24.860124224053937,17.309181956975472,19.05804402717763,7.0726794203391865,152.24686317400744,0.0
2022-03-25 22:00:00,13.4,19.9,18.9,22.1,16.2,4.488,24.911859999999997,11.198,40.2447,5.333333333333333,5.666666666666667,107.33333333333333,0.0,83.0,10.0,1026.3333333333333,11.666666666666666,2.6666666666666665,12.0,1.0,431.9180292624989,459.24323758881667,11.698405119578045,110.16841987609862,24.826804027557376,17.350034173329668,18.994797223409016,8.742949885527292,129.3509757868449,0.0
2022-03-25 22:10:00,12.9,19.7,18.8,22.1,15.8,4.438,25.03847,10.922500000000001,40.2781,5.222222222222222,5.611111111111111,106.38888888888889,0.0,83.33333333333333,10.0,1026.388888888889,11.277777777777779,2.611111111111111,11.833333333333334,1.0,428.0995385742188,455.8153481319033,11.506506154332502,111.2099582766559,24.786625124613444,17.425375537872316,18.593125899632774,9.818806228637696,112.136889890035,0.0
2022-03-25 22:20:00,12.9,19.6,18.7,22.0,15.6,4.498,25.2976,10.7729,40.3144,5.111111111111111,5.555555555555555,105.44444444444444,0.0,83.66666666666667,10.0,1026.4444444444443,10.88888888888889,2.5555555555555554,11.666666666666666,1.0,424.2142712577732,450.9295135498047,11.723928462664286,108.2027425893148,24.734762700560402,17.509415332503238,18.49519189134156,10.587952559331042,106.20593262020478,0.0
2022-03-25 22:30:00,12.9,19.6,18.7,22.0,15.4,4.476,25.43243,10.5323,40.3393,5.0,5.5,104.5,0.0,84.0,10.0,1026.5,10.5,2.5,11.5,1.0,426.4310804239909,448.243585387482,11.655227864583335,108.67525774637859,24.671068442662555,17.588261019388835,18.59288512547811,11.216040271123251,104.52664672851563,0.0
2022-03-25 22:40:00,12.9,19.5,18.8,22.0,15.3,4.5,25.178555,10.581399999999999,40.3794,4.888888888888889,5.444444444444445,103.55555555555556,0.0,84.33333333333333,10.0,1026.5555555555557,10.11111111111111,2.4444444444444446,11.333333333333334,1.0,429.40101437974255,455.20258494059243,11.510720451672872,113.32699727376303,24.58740890185038,17.681578194300336,19.02577827135722,11.760480573972066,96.93521069844564,0.0
2022-03-25 22:50:00,12.6,19.5,18.7,22.0,15.1,4.481,25.150565,10.3829,40.3917,4.777777777777778,5.388888888888889,102.61111111111111,0.0,84.66666666666667,10.0,1026.611111111111,9.722222222222221,2.388888888888889,11.166666666666666,1.0,427.6628018188477,452.1254724086016,11.669493302356052,115.07065555809581,24.510007106436177,17.768971147052312,19.13308661681784,12.252821425179302,95.68850627015539,0.0
2022-03-25 23:00:00,12.1,19.2,18.6,22.0,14.7,4.493,24.84996,9.9992,40.3549,4.666666666666667,5.333333333333333,101.66666666666667,0.0,85.0,10.0,1026.6666666666667,9.333333333333332,2.3333333333333335,11.0,1.0,432.8590677441126,448.82127072739877,11.357087588310241,113.77739700317382,24.42966924349467,17.868908211390178,18.622799790700277,12.638841427167256,112.01488347371419,0.0
2022-03-25 23:10:00,12.1,19.2,18.6,21.9,14.7,4.526,25.258355,10.2086,40.4391,4.555555555555555,5.277777777777778,100.72222222222223,0.0,85.33333333333333,10.0,1026.7222222222222,8.944444444444445,2.2777777777777777,10.833333333333332,1.0,429.9855333455404,452.9968100992839,11.047244132359822,110.25587746938069,24.376240485239837,17.995693871503498,18.74527523283231,12.783423889720506,101.12905356283241,0.0
2022-03-25 23:20:00,12.1,19.0,18.5,21.9,14.5,4.53,25.06336,10.4301,40.4824,4.444444444444445,5.222222222222222,99.77777777777777,0.0,85.66666666666667,10.0,1026.7777777777778,8.555555555555555,2.2222222222222223,10.666666666666666,1.0,432.1375416056315,447.4288831057494,10.985528009732565,106.93223060607912,24.326613597869873,18.10873168627421,18.58488340695699,12.940958943367004,92.4248853556315,0.0
2022-03-25 23:30:00,12.0,19.0,18.5,21.9,14.3,4.529,24.628915,10.0041,40.4812,4.333333333333334,5.166666666666667,98.83333333333333,0.0,86.0,10.0,1026.8333333333333,8.166666666666668,2.166666666666667,10.5,1.0,431.39686960856125,448.903996087436,11.072092870803877,114.73211104441498,24.22437554995219,18.2259619585673,18.70954551378886,13.247866730690003,104.00818883260092,0.0
2022-03-25 23:40:00,11.2,18.8,18.4,21.9,13.8,4.551,25.064925,9.4608,40.4931,4.222222222222222,5.111111111111111,97.88888888888889,0.0,86.33333333333333,10.0,1026.888888888889,7.777777777777778,2.111111111111111,10.333333333333332,1.0,430.08466065505456,447.49006011962894,11.002654422124227,112.03669467926026,24.179553565979003,18.314982681274415,18.38672728538513,13.544403978983562,114.97886587778729,0.0
2022-03-25 23:50:00,10.7,18.5,18.1,21.9,13.2,4.554,24.92998,9.0158,40.5231,4.111111111111111,5.055555555555555,96.94444444444444,0.0,86.66666666666667,10.0,1026.9444444444443,7.388888888888888,2.0555555555555554,10.166666666666666,1.0,427.4882415771484,448.82389604239626,10.583794819513956,109.05791297912597,24.140427181114585,18.342246092403002,18.002871198761934,13.357453342777188,109.87369733605681,0.0
2022-03-26 00:00:00,10.0,18.3,17.9,21.8,12.9,4.549,25.180484999999997,9.3369,40.6046,4.0,5.0,96.0,0.0,87.0,10.0,1027.0,7.0,2.0,10.0,1.0,432.43820247255525,448.98910257975257,10.66195538520813,112.76610268910727,24.066471048990884,18.375037253697712,18.387560571034747,12.845781426429749,101.88990383148193,0.0
2022-03-26 00:10:00,10.8,18.4,17.9,21.8,13.2,4.506,24.738139999999998,8.905199999999999,40.6511,3.9444444444444446,4.944444444444445,96.16666666666667,0.0,87.11111111111111,10.0,1027.0,6.777777777777778,2.0,9.944444444444445,1.0,433.33896535237625,453.2624799601237,10.591552362442016,111.64280934651693,23.96336396853129,18.458067604700723,18.440484371185303,12.54262930393219,104.52518615722656,0.0
2022-03-26 00:20:00,11.3,18.6,18.2,21.8,13.7,4.52,24.72947,8.7867,40.6583,3.888888888888889,4.888888888888889,96.33333333333333,0.0,87.22222222222223,10.0,1027.0,6.555555555555555,2.0,9.88888888888889,1.0,429.38943337276066,448.51271004863173,10.564304730016634,107.93524744475629,23.909790789286298,18.4658860206604,18.38989857673645,12.428365559577943,106.38404797871908,0.0
2022-03-26 00:30:00,10.3,18.3,17.9,21.8,13.0,4.515,25.006809999999998,9.2937,40.6909,3.8333333333333335,4.833333333333333,96.5,0.0,87.33333333333333,10.0,1027.0,6.333333333333333,2.0,9.833333333333334,1.0,428.19717966715496,450.2070989990234,10.487666762669882,113.2932957458496,23.82171861389936,18.418837180595613,18.211930362356586,12.232407388633254,106.1186803597919,0.0
2022-03-26 00:40:00,10.2,18.2,17.6,21.7,12.7,4.521,24.7728,9.4886,40.7089,3.7777777777777777,4.777777777777778,96.66666666666667,0.0,87.44444444444444,10.0,1027.0,6.111111111111111,2.0,9.777777777777779,1.0,431.9877468100361,449.49454946232936,10.366213604609172,109.02303223927815,23.707893047332764,18.433700675964356,18.11371027946472,12.171778931617737,104.49955972035725,0.0
2022-03-26 00:50:00,9.5,18.0,17.6,21.7,12.4,4.492,25.02775,8.8901,40.6892,3.7222222222222223,4.722222222222222,96.83333333333333,0.0,87.55555555555556,10.0,1027.0,5.888888888888889,2.0,9.722222222222221,1.0,431.7683041381836,449.0198661400806,10.358573090235392,111.1171863937378,23.60522809324965,18.84169003470469,17.792056943306143,12.377474137484018,105.90233771609721,0.0
2022-03-26 01:00:00,9.3,17.9,17.8,21.7,12.2,4.491,24.01245,8.7212,40.7138,3.6666666666666665,4.666666666666667,97.0,0.0,87.66666666666667,10.0,1027.0,5.666666666666667,2.0,9.666666666666666,1.0,430.1124012247721,445.0766628572311,10.065547892090965,112.46239872043415,23.493912070592245,19.292049045562745,17.069141577084856,12.692992809613546,112.8631299718221,0.0
2022-03-26 01:10:00,9.3,17.8,17.8,21.7,11.9,4.514,23.962255,8.4207,40.7352,3.611111111111111,4.611111111111111,97.16666666666667,0.0,87.77777777777777,10.0,1027.0,5.444444444444445,2.0,9.61111111111111,1.0,427.2725002946525,448.6031243791252,9.650967669486999,109.72645285288493,23.436167962726227,19.630121847734614,16.298680261434136,12.827529547227977,103.44986054975433,0.0
2022-03-26 01:20:00,9.0,17.7,17.8,21.6,11.8,4.511,23.542695000000002,8.4702,40.8069,3.5555555555555554,4.555555555555555,97.33333333333333,0.0,87.88888888888889,10.0,1027.0,5.222222222222222,2.0,9.555555555555555,1.0,424.1392203776042,450.2116505940755,9.293810931841533,112.0083028157552,23.353642237981163,19.91540181159973,16.255862240791323,12.660436906814576,109.61413801829019,0.0
2022-03-26 01:30:00,8.8,17.6,17.8,21.6,11.6,4.532,23.8538,8.844,40.847899999999996,3.5,4.5,97.5,0.0,88.0,10.0,1027.0,5.0,2.0,9.5,1.0,423.54287497684874,451.01956345130657,9.12573443253835,111.26855595906575,23.27513322512309,20.114794362386068,16.195339884757995,12.445035149256388,123.81826488494873,0.0
2022-03-26 01:40:00,8.9,17.6,17.8,21.6,11.6,4.529,23.239925,9.046899999999999,40.8808,3.4444444444444446,4.444444444444445,97.66666666666667,0.0,88.11111111111111,10.0,1027.0,4.777777777777778,2.0,9.444444444444445,1.0,427.46403320312504,454.8111152140299,8.862033203173493,110.08551901477878,23.173942261927543,20.298854735530703,16.161814475059508,12.220416305186387,98.09784470315707,0.0
2022-03-26 01:50:00,9.0,17.6,17.6,21.6,11.7,4.503,23.25417,9.0725,40.86749999999999,3.388888888888889,4.388888888888889,97.83333333333333,0.0,88.22222222222223,10.0,1027.0,4.555555555555555,2.0,9.38888888888889,1.0,422.8861867303958,453.3463846386438,8.965377837022146,110.96051489512126,23.088330319722495,20.482042700449625,15.937240732510883,12.309301071166992,92.20214330037435,0.0
2022-03-26 02:00:00,8.5,17.4,17.4,21.5,11.3,4.507,23.1583,8.3194,40.830799999999996,3.3333333333333335,4.333333333333333,98.0,0.0,88.33333333333333,10.0,1027.0,4.333333333333334,2.0,9.333333333333334,1.0,425.8575619506836,451.9626494554542,8.567038315137228,108.67958787282308,22.996072210592068,20.630628429671468,16.09243943505368,12.340091205774728,103.96639094508973,0.0
2022-03-26 02:10:00,8.3,17.4,17.3,21.5,11.3,4.508,23.32463,8.5989,40.8454,3.2777777777777777,4.277777777777778,98.16666666666667,0.0,88.44444444444444,10.0,1027.0,4.111111111111111,2.0,9.277777777777779,1.0,429.5347758957435,452.2838790893555,8.399828922128947,110.23932978333728,22.902850987116494,20.79044011751811,16.032596716880796,12.27816146214803,108.5119812520345,0.0
2022-03-26 02:20:00,8.3,17.3,17.2,21.5,11.1,4.537,23.1208,8.68,40.9101,3.2222222222222223,4.222222222222222,98.33333333333333,0.0,88.55555555555556,10.0,1027.0,3.888888888888889,2.0,9.222222222222221,1.0,430.9532357788086,446.5295953649762,8.24857548793157,110.9991863123576,22.799944863561855,21.046487600736025,15.663157583279798,12.278865982233468,122.08149483696889,0.0
2022-03-26 02:30:00,8.0,17.2,17.0,21.5,10.9,4.523,23.38277,8.1017,40.9138,3.166666666666667,4.166666666666667,98.5,0.0,88.66666666666667,10.0,1027.0,3.666666666666667,2.0,9.166666666666666,1.0,427.93391341636925,449.7822747802735,8.338850407600402,111.07940755208332,22.708515561421713,21.201847769419352,15.874873949686684,12.186739252408346,107.30084808349609,0.0
2022-03-26 02:40:00,8.2,17.3,17.1,21.4,11.1,4.499,24.23067,8.3549,40.961,3.111111111111111,4.111111111111111,98.66666666666667,0.0,88.77777777777777,10.0,1027.0,3.4444444444444446,2.0,9.11111111111111,1.0,426.95135009765625,451.3045346174569,8.049539386215857,113.11038538787325,22.63055564368512,21.286635958353678,16.098874643751458,12.03813509951877,116.70072398794574,0.0
2022-03-26 02:50:00,8.0,17.1,16.9,21.4,10.9,4.524,23.369935,8.325399999999998,41.0148,3.0555555555555554,4.055555555555555,98.83333333333333,0.0,88.88888888888889,10.0,1027.0,3.2222222222222223,2.0,9.055555555555555,1.0,427.9424870352909,447.2407264376235,8.342333856423696,111.4679561106364,22.542366501490275,21.417858883539836,15.852936933835347,11.84172399520874,123.85523686726887,0.0
2022-03-26 03:00:00,8.2,17.2,16.9,21.4,11.0,4.515,23.596,8.094899999999999,41.0339,3.0,4.0,99.0,0.0,89.0,10.0,1027.0,3.0,2.0,9.0,1.0,433.11183186848956,455.6718114217123,8.075954492092134,111.99553090413413,22.44670645713806,21.71888179461161,15.56978905995687,11.590658346811932,119.40810769399006,0.0
2022-03-26 03:10:00,7.8,17.1,16.8,21.3,10.8,4.532,24.14744,7.268800000000001,41.034499999999994,2.9444444444444446,4.0,98.61111111111111,0.0,89.16666666666667,10.0,1027.0555555555557,3.2222222222222223,1.9444444444444444,9.0,1.0555555555555556,427.990160038389,456.5294551524897,7.731538415493938,111.46456549261923,22.382580179710175,21.943574832549878,15.613070240963651,11.339169306674247,100.76844182397012,0.0
2022-03-26 03:20:00,7.9,17.1,16.7,21.3,10.7,4.517,26.30487,6.9007000000000005,41.0717,2.888888888888889,4.0,98.22222222222223,0.0,89.33333333333333,10.0,1027.111111111111,3.4444444444444446,1.8888888888888888,9.0,1.1111111111111112,430.6421166992188,454.27357523600256,8.20986133257548,110.52642766316733,22.366597124735513,21.96130266189575,16.133377528190614,11.487001299858093,88.90459306081137,0.0
2022-03-26 03:30:00,7.8,17.0,16.7,21.3,10.7,4.526,30.026425,8.184099999999999,41.1783,2.8333333333333335,4.0,97.83333333333333,0.0,89.5,10.0,1027.1666666666667,3.6666666666666665,1.8333333333333333,9.0,1.1666666666666667,427.66153160709075,455.7868025716146,9.434177702267965,104.88219950358072,22.369648297627766,21.575625435511274,16.421948822339377,11.469631004333497,139.28392220815024,0.0
2022-03-26 03:40:00,7.5,16.9,16.6,21.3,10.4,4.522,29.315625,8.2789,41.1548,2.7777777777777777,4.0,97.44444444444444,0.0,89.66666666666667,10.0,1027.2222222222222,3.888888888888889,1.7777777777777777,9.0,1.2222222222222223,427.72942515055337,451.82408769629467,10.456821834246316,106.99697803497315,22.381718959592828,20.92149765364868,19.256482941579012,10.8680926898105,93.03117276337187,0.0
2022-03-26 03:50:00,7.4,16.9,16.5,21.3,10.4,4.519,28.075715000000002,7.3638,41.0477,2.7222222222222223,4.0,97.05555555555556,0.0,89.83333333333333,10.0,1027.2777777777778,4.111111111111111,1.7222222222222223,9.0,1.2777777777777777,427.165944487473,457.7584455012179,11.303339222218357,109.7599108197056,22.32502430597941,20.507468751271567,20.463407030105593,10.917057873408,91.07038707733155,0.0
2022-03-26 04:00:00,7.6,16.9,16.5,21.2,10.5,4.504,27.470405,6.8785,41.047000000000004,2.6666666666666665,4.0,96.66666666666667,0.0,90.0,10.0,1027.3333333333333,4.333333333333333,1.6666666666666667,9.0,1.3333333333333333,434.8379996744792,461.0904536946615,11.514335686365763,113.95688625335693,22.220098997751872,20.334217360814414,20.895708951950073,13.537298614184062,98.22902357737223,0.0
2022-03-26 04:10:00,7.3,16.9,16.5,21.2,10.4,4.528,28.696679999999997,7.0372,41.1163,2.611111111111111,4.0,96.27777777777777,0.0,90.16666666666667,10.0,1027.388888888889,4.555555555555555,1.6111111111111112,9.0,1.3888888888888888,436.4630209280431,465.33602276330714,11.724029406773841,110.5573304416635,22.143851539428624,20.29669655180247,20.930417618616826,25.067340547809494,108.78060032774499,0.0
2022-03-26 04:20:00,6.9,16.7,16.3,21.2,10.0,4.527,28.215390000000003,7.5206,41.201,2.5555555555555554,4.0,95.88888888888889,0.0,90.33333333333333,10.0,1027.4444444444443,4.777777777777778,1.5555555555555556,9.0,1.4444444444444444,439.7695789591471,459.19339558919273,11.804411611557006,112.11190519968667,22.050177755355836,20.648601392110187,19.591519660949707,29.867428461710613,119.40574878692628,0.0
2022-03-26 04:30:00,7.7,16.8,16.4,21.2,10.4,4.519,26.395684999999997,6.8301,41.2318,2.5,4.0,95.5,0.0,90.5,10.0,1027.5,5.0,1.5,9.0,1.5,440.12900929067325,461.7036605449107,11.010891414739318,111.95666207523671,21.94240139961243,21.339068139394122,18.99496526400248,26.951817852656045,125.74229757944742,0.0
2022-03-26 04:40:00,8.2,17.1,16.6,21.2,11.0,4.5,26.469299999999997,6.706300000000001,41.262299999999996,2.4444444444444446,4.0,95.11111111111111,0.0,90.66666666666667,10.0,1027.5555555555557,5.222222222222222,1.4444444444444444,9.0,1.5555555555555556,444.5081639607747,467.6107639286436,10.179046797752381,114.70250250498452,21.88932280190247,21.871778368222515,18.436591545686884,26.022996503970045,103.10577427600063,0.0
2022-03-26 04:50:00,7.7,16.9,16.5,21.1,10.7,4.517,26.66527,6.7981,41.3168,2.388888888888889,4.0,94.72222222222223,0.0,90.83333333333333,10.0,1027.611111111111,5.444444444444445,1.3888888888888888,9.0,1.6111111111111112,442.34047063367115,470.9045389811198,10.027673752078902,109.92487656975871,21.84333615620931,22.0446120262146,18.707053050994872,26.110155547459918,98.0217394510905,0.0
2022-03-26 05:00:00,6.9,16.6,16.3,21.1,10.1,4.528,28.282960000000003,7.235200000000001,41.3626,2.3333333333333335,4.0,94.33333333333333,0.0,91.0,10.0,1027.6666666666667,5.666666666666666,1.3333333333333335,9.0,1.6666666666666665,444.9932184855144,464.39318149961275,10.350876025911104,107.93961347073487,21.811538656741213,21.850355237001754,20.342260191534873,26.814918684232033,103.19448232489117,0.0
2022-03-26 05:10:00,7.0,16.6,16.2,21.1,9.9,4.514,28.474059999999998,7.3158,41.3566,2.2777777777777777,4.0,93.94444444444444,0.0,91.16666666666667,10.0,1027.7222222222222,5.888888888888889,1.2777777777777777,9.0,1.7222222222222223,442.90220417241943,461.52364054361976,10.960954875946046,106.93955436706544,21.780254468917846,21.42006399790446,21.186499430338543,31.49534326871236,103.77207021077474,0.0
2022-03-26 05:20:00,6.6,16.5,16.1,21.1,9.7,4.515,29.142899999999997,6.7737,41.328700000000005,2.2222222222222223,4.0,93.55555555555556,0.0,91.33333333333333,10.0,1027.7777777777778,6.111111111111111,1.2222222222222223,9.0,1.7777777777777777,443.3712544759114,462.32452024964084,11.941714056979466,107.1831657849328,21.739758637746174,21.082276757558187,21.503940432866415,34.096076526641845,114.55492354075113,0.0
2022-03-26 05:30:00,6.7,16.5,16.1,21.1,9.8,4.524,29.900455,6.7281,41.3058,2.166666666666667,4.0,93.16666666666667,0.0,91.5,10.0,1027.8333333333333,6.333333333333333,1.1666666666666667,9.0,1.8333333333333333,442.5604294068786,455.85663086288275,12.40308234036979,110.42150965631345,21.71959978502349,20.90751007936769,21.813974537122046,36.17426603780628,105.83071586759749,0.0
2022-03-26 05:40:00,6.3,16.4,16.0,21.0,9.6,4.528,28.999805,6.791500000000001,41.3039,2.111111111111111,4.0,92.77777777777777,0.0,91.66666666666667,10.0,1027.888888888889,6.555555555555555,1.1111111111111112,9.0,1.8888888888888888,439.0926561482747,466.4335217215001,12.342478095690408,114.13247840881347,21.634783328374226,20.971440995534262,20.932046569188437,35.08293684005737,112.48276549021402,0.0
2022-03-26 05:50:00,6.2,16.3,15.9,21.0,9.4,4.498,28.867825,7.025799999999999,41.2783,2.0555555555555554,4.0,92.38888888888889,0.0,91.83333333333333,10.0,1027.9444444444443,6.777777777777778,1.0555555555555556,9.0,1.9444444444444444,444.2055991582761,472.54373144040164,12.217173993816484,115.26168905656891,21.609431765874227,21.423215227127077,20.62839435895284,32.34986709276835,112.71236358642577,0.0
2022-03-26 06:00:00,6.3,16.3,15.9,21.0,9.5,4.512,28.569380000000002,7.164,41.2614,2.0,4.0,92.0,0.0,92.0,10.0,1028.0,7.0,1.0,9.0,2.0,447.50262532552085,469.3721252020474,12.054130317370097,113.9082136662801,21.609457897520336,21.756605920252827,20.575947269773753,30.924500896755585,110.39792687949486,0.0
2022-03-26 06:10:00,7.2,16.4,15.9,20.9,9.8,4.515,28.655295000000002,7.348699999999999,41.214299999999994,2.3333333333333335,4.055555555555555,89.38888888888889,0.0,90.66666666666667,10.0,1027.9444444444443,6.833333333333333,1.0555555555555556,8.833333333333334,2.0555555555555554,446.45967032947755,467.2083256022135,11.837443410232243,113.76642320255776,21.668625526428222,22.31622036933899,19.80711061477661,30.961496845881147,106.96606192270914,0.0
2022-03-26 06:20:00,7.2,16.6,16.1,20.9,10.1,4.517,28.1207,7.8066,41.140499999999996,2.666666666666667,4.111111111111111,86.77777777777777,0.0,89.33333333333333,10.0,1027.888888888889,6.666666666666667,1.1111111111111112,8.666666666666666,2.111111111111111,453.78460673014325,467.22884601461476,10.919024877305757,112.21408986107778,21.730002539521557,22.68226668880484,19.05436203520177,32.17693171032404,107.4727458115486,0.0
2022-03-26 06:30:00,6.8,16.5,16.0,20.9,9.8,4.518,27.550625000000004,8.4122,41.043099999999995,3.0,4.166666666666667,84.16666666666667,0.0,88.0,10.0,1027.8333333333333,6.5,1.1666666666666667,8.5,2.1666666666666665,451.71516078905125,465.8928053792318,9.964216467539469,107.9758316421509,21.789336026509602,22.967058544158935,18.041879591941832,27.318369023005165,113.74787764231364,0.0
2022-03-26 06:40:00,6.3,16.3,16.2,20.9,9.6,4.513,27.220745,8.7928,40.9258,3.3333333333333335,4.222222222222222,81.55555555555556,0.0,86.66666666666667,10.0,1027.7777777777778,6.333333333333333,1.2222222222222223,8.333333333333334,2.2222222222222223,455.34636830647787,467.6398777613147,9.664635576932444,110.34278189750714,21.845617292964526,23.07449547191124,17.505287653524324,24.338598941221072,124.56818407392771,0.0
2022-03-26 06:50:00,6.5,16.3,16.3,20.9,9.6,4.515,27.23567,10.0137,41.248900000000006,3.666666666666667,4.277777777777778,78.94444444444444,0.0,85.33333333333333,10.0,1027.7222222222222,6.166666666666667,1.2777777777777777,8.166666666666666,2.2777777777777777,449.02227458734626,468.81146887066717,9.75860121568044,112.37286641438803,21.96087070465088,23.038393039703372,18.013326431910198,22.014012139638265,118.30982699076336,0.0
2022-03-26 07:00:00,6.6,16.4,16.4,20.9,9.7,4.491,28.12459,12.2944,40.1112,4.0,4.333333333333333,76.33333333333333,0.0,84.0,10.0,1027.6666666666667,6.0,1.3333333333333333,8.0,2.3333333333333335,448.6809959920248,463.9749450683594,9.871639533177609,109.5646419794546,22.108035611621403,22.715612115752226,17.837926785420564,20.559690834196275,106.91727493954242,0.0
2022-03-26 07:10:00,6.8,16.5,16.5,21.0,9.9,4.493,24.62923,13.4725,38.6635,4.333333333333334,4.388888888888889,73.72222222222223,0.0,82.66666666666667,10.0,1027.611111111111,5.833333333333333,1.3888888888888888,7.833333333333333,2.388888888888889,449.7978794808223,461.46744997572625,9.899131956100465,111.96432019551594,22.22820367554487,22.77835618708767,16.99944065349924,19.91020258984323,109.69495566028658,0.0
2022-03-26 07:20:00,7.0,16.5,16.5,21.0,10.0,4.502,24.907294999999998,14.0118,37.576,4.666666666666667,4.444444444444445,71.11111111111111,0.0,81.33333333333333,10.0,1027.5555555555557,5.666666666666666,1.4444444444444444,7.666666666666666,2.4444444444444446,444.8495385742188,459.00209991455074,9.068643556826533,112.104062340731,22.313279625574747,22.92281592686971,17.08487629254659,19.213201456069946,111.12541070302328,0.0
2022-03-26 07:30:00,7.1,16.6,16.6,21.1,10.1,4.499,24.70563,14.587299999999999,36.994299999999996,5.0,4.5,68.5,0.0,80.0,10.0,1027.5,5.5,1.5,7.5,2.5,443.40523569742834,460.5507720631566,8.90397494951884,113.13709377288819,22.413252460673704,23.032408731104965,16.136296065513697,18.175111316691684,106.37517857546186,0.0
2022-03-26 07:40:00,7.5,16.8,16.7,21.1,10.4,4.507,24.87733,15.0535,36.5963,5.333333333333334,4.555555555555555,65.88888888888889,0.0,78.66666666666667,10.0,1027.4444444444443,5.333333333333333,1.5555555555555556,7.333333333333333,2.5555555555555554,440.12970647351494,457.33034532919703,8.370933170588003,111.84722304220254,22.526003761291502,23.228850466410318,16.054979685147604,16.58170129776001,113.08962010701498,0.0
