,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-26 07:50:00,7.6,16.8,16.8,21.2,10.5,4.51,26.545495,15.0917,36.265699999999995,5.666666666666667,4.611111111111111,63.27777777777778,0.0,77.33333333333333,10.0,1027.388888888889,5.166666666666666,1.6111111111111112,7.166666666666666,2.611111111111111,441.18869360211255,457.78727549235026,8.669922478199005,111.31843245188395,22.64670644857116,23.327923120940472,16.056596999222275,14.6425956177038,118.78424265284995,0.0
2022-03-26 08:00:00,7.8,16.9,16.9,21.2,10.7,4.521,27.363255,15.256200000000002,35.9325,6.0,4.666666666666667,60.66666666666667,0.0,76.0,10.0,1027.3333333333333,5.0,1.6666666666666665,7.0,2.6666666666666665,441.64969655354815,459.6020392757723,8.988409740924835,111.05116559346519,22.767734568913777,22.973674020767213,17.378206224441527,13.128821098009746,157.32671337127687,0.0
2022-03-26 08:10:00,8.2,17.1,17.0,21.3,11.0,4.54,27.54839,15.198500000000001,35.726099999999995,6.333333333333334,4.722222222222222,58.05555555555556,0.0,74.66666666666666,10.0,1027.2777777777778,4.833333333333333,1.7222222222222223,6.833333333333333,2.7222222222222223,439.39112304687507,463.7557028198242,9.662075365815458,110.629269731166,22.902153036203764,22.58775561160287,17.467100530586674,11.223855945080688,251.72426291772877,0.0
2022-03-26 08:20:00,8.0,17.1,17.1,21.3,10.9,4.501,24.451475,15.6584,35.8123,6.666666666666667,4.777777777777778,55.44444444444445,0.0,73.33333333333333,10.0,1027.2222222222222,4.666666666666666,1.7777777777777777,6.666666666666666,2.7777777777777777,438.30200282305134,458.6625093832783,10.076134045918783,109.07005301157633,23.052595720291137,22.20859983444214,18.01725277900696,9.407152422269185,133.43002198537192,0.0
2022-03-26 08:30:00,8.2,17.1,17.1,21.3,11.0,4.506,25.52991,16.4389,35.7151,7.0,4.833333333333333,52.833333333333336,0.0,72.0,10.0,1027.1666666666667,4.5,1.8333333333333333,6.5,2.833333333333333,436.263489074707,457.27497910773616,10.606900821998295,106.12376878188829,23.208050701443085,21.91342290335522,18.078353318610745,8.410046192221127,111.44619247581382,0.0
2022-03-26 08:40:00,8.2,17.2,17.1,21.4,11.0,4.51,28.37181,16.7834,35.5561,7.333333333333334,4.888888888888889,50.22222222222223,0.0,70.66666666666666,10.0,1027.111111111111,4.333333333333333,1.8888888888888888,6.333333333333333,2.888888888888889,436.32080684267237,455.3627285766602,10.900922503471374,109.75404242197673,23.349379301071167,21.674206625620524,19.93680556933085,7.9395215344429015,83.70974229176839,0.0
2022-03-26 08:50:00,8.4,17.2,17.2,21.4,11.2,4.531,28.02164,17.0456,35.562200000000004,7.666666666666667,4.944444444444445,47.611111111111114,0.0,69.33333333333333,10.0,1027.0555555555557,4.166666666666666,1.9444444444444444,6.166666666666666,2.9444444444444446,434.6064697265625,457.0636689600451,11.473231678924991,110.04018116385251,23.49396408398946,21.672106014887493,20.04165628115336,7.951633234024048,98.73729142506917,0.0
2022-03-26 09:00:00,8.6,17.3,17.3,21.4,11.3,4.512,28.36936,17.2374,35.4643,8.0,5.0,45.0,0.0,68.0,10.0,1027.0,4.0,2.0,6.0,3.0,431.59980001164575,458.423363647461,11.66119672457377,107.18771956125894,23.624444484710693,21.521310647328697,20.441266311009723,8.15423793633779,90.51971342722575,0.0
2022-03-26 09:10:00,9.1,17.5,17.4,21.5,11.7,4.508,27.664895,17.7118,35.2282,8.333333333333334,5.277777777777778,44.72222222222222,0.0,67.0,10.0,1026.888888888889,4.111111111111111,2.111111111111111,6.333333333333333,3.0555555555555554,435.7790506998698,451.8756759854021,11.773841455831366,109.81127828824317,23.741759013375322,21.323732326906278,20.687576408386228,8.584081474185663,88.91131027760478,0.0
2022-03-26 09:20:00,9.4,17.6,17.5,21.5,12.0,4.513,27.44851,17.8178,34.994099999999996,8.666666666666666,5.555555555555555,44.44444444444444,0.0,66.0,10.0,1026.7777777777778,4.222222222222222,2.2222222222222223,6.666666666666667,3.111111111111111,439.63805007057624,448.60340563894687,11.549971219375308,111.40121797572422,23.855211070378623,21.168549969991048,20.331312672297162,8.982412006060283,115.42190264383953,0.0
2022-03-26 09:30:00,10.1,17.9,17.8,21.6,12.6,4.513,26.335680000000004,18.1405,34.973,9.0,5.833333333333333,44.166666666666664,0.0,65.0,10.0,1026.6666666666667,4.333333333333333,2.3333333333333335,7.0,3.1666666666666665,440.29796630859374,448.7040416463216,11.753574059804281,110.03771278381348,23.97740706761678,21.078296200434366,20.310750207901002,9.193510179519652,100.36695145924887,0.0
2022-03-26 09:40:00,10.2,18.0,18.0,21.6,12.8,4.523,23.906335000000002,18.3774,34.9266,9.333333333333334,6.111111111111111,43.888888888888886,0.0,64.0,10.0,1026.5555555555557,4.444444444444445,2.4444444444444446,7.333333333333334,3.2222222222222223,430.6352845641388,450.62663945340563,11.5086446851795,109.8831389893785,24.109488430723633,20.94666313494666,19.12283439366831,9.18974471795357,101.90374517796404,0.0
2022-03-26 09:50:00,9.9,18.0,18.0,21.6,12.6,4.49,23.18141,18.9911,34.9648,9.666666666666666,6.388888888888889,43.611111111111114,0.0,63.0,10.0,1026.4444444444443,4.555555555555555,2.5555555555555554,7.666666666666667,3.2777777777777777,431.87563547770185,449.1826687622071,10.87536035378774,107.74659348805747,24.248595666885375,20.786710030237835,18.313523619969686,8.980792498588562,142.57747756958008,0.0
2022-03-26 10:00:00,10.1,18.0,18.0,21.6,12.6,4.512,24.17661,18.8761,35.7639,10.0,6.666666666666666,43.333333333333336,0.0,62.0,10.0,1026.3333333333333,4.666666666666667,2.6666666666666665,8.0,3.3333333333333335,438.6729735977348,451.3096091750573,11.114774632723318,106.04064960070248,24.350756231943766,20.668960110346475,18.428651587168375,8.593406958580017,131.80168958028156,0.0
2022-03-26 10:10:00,10.7,18.2,18.1,21.6,13.1,4.497,25.763565,17.7401,37.1599,10.333333333333334,6.944444444444445,43.05555555555556,0.0,61.0,10.0,1026.2222222222222,4.777777777777778,2.7777777777777777,8.333333333333334,3.388888888888889,439.85759897867837,453.96116187435456,11.147609529010321,107.39251499025161,24.494764156449314,20.5680342329424,18.575398252562614,8.251664085953923,116.06353180858375,0.0
2022-03-26 10:20:00,10.7,18.3,18.2,21.7,13.2,4.519,27.084459090909093,18.741272727272726,38.37427272727273,10.666666666666668,7.222222222222221,42.77777777777778,0.0,60.0,10.0,1026.111111111111,4.888888888888889,2.888888888888889,8.666666666666668,3.4444444444444446,437.06518764802786,455.6705729377133,11.647896138827004,108.24287901560467,24.642389856974283,20.476042601267498,18.87555047353109,8.013765891393025,179.57605255126953,0.0
2022-03-26 10:30:00,11.0,18.4,18.3,21.7,13.4,4.522,28.010309999999997,18.8951,39.0195,11.0,7.5,42.5,0.0,59.0,10.0,1026.0,5.0,3.0,9.0,3.5,434.88777058919266,454.34357740731076,11.932193285516426,109.1718392726661,24.76972665468852,20.39478525161743,20.185226154327392,7.79332110007604,141.41359373728434,0.0
2022-03-26 10:40:00,11.4,18.5,18.4,21.7,13.7,4.523,29.006945,18.2702,39.2116,11.333333333333334,7.777777777777778,42.22222222222222,0.0,58.0,10.0,1025.888888888889,5.111111111111111,3.111111111111111,9.333333333333334,3.5555555555555554,433.55942847942487,447.43534565892713,12.549578940073648,110.11211393992107,24.90944826018339,20.27155104006751,20.855653362381933,7.838745649116861,156.1989254702552,0.0
2022-03-26 10:50:00,11.4,18.5,18.5,21.7,13.7,4.51,29.61513888888889,18.342111111111112,39.305,11.666666666666668,8.055555555555555,41.94444444444444,0.0,57.0,10.0,1025.7777777777778,5.222222222222222,3.2222222222222223,9.666666666666668,3.611111111111111,432.0628424072265,444.38591410319015,13.15260204581891,109.98077706870387,25.066409435272217,20.134979588190713,21.04725023905436,7.953641861279806,152.7733953221639,0.0
2022-03-26 11:00:00,11.5,18.6,18.5,21.7,13.8,4.511,30.007995,19.2722,39.347,12.0,8.333333333333332,41.666666666666664,0.0,56.0,10.0,1025.6666666666667,5.333333333333333,3.333333333333333,10.0,3.6666666666666665,431.5754344510484,444.7116757202149,13.17377260623005,110.9491987055978,25.200573725996716,20.04062601876124,20.98190960458443,7.984823699455477,356.20399355893755,0.0
2022-03-26 11:10:00,12.1,18.7,18.6,21.7,14.2,4.536,31.162435,19.0626,39.2819,12.333333333333334,8.61111111111111,41.388888888888886,0.0,55.0,10.0,1025.5555555555557,5.444444444444445,3.4444444444444446,10.333333333333334,3.7222222222222223,430.9161921183269,446.17850655391305,13.731107004483542,109.82313415527344,25.331493142445883,19.94125040372213,22.160894250869752,7.441525334517161,200.6412467066447,0.0
2022-03-26 11:20:00,12.4,18.8,18.8,21.8,14.4,4.493,30.772624999999998,18.901,39.209199999999996,12.666666666666668,8.88888888888889,41.111111111111114,0.0,54.0,10.0,1025.4444444444443,5.555555555555555,3.5555555555555554,10.666666666666668,3.7777777777777777,435.1430894312365,447.5020747428105,13.880153097810046,111.05526724260406,25.48470639546712,19.8267279847463,21.569733622868856,6.694303907553355,442.65477682749435,0.0
2022-03-26 11:30:00,12.3,18.8,18.8,21.8,14.4,4.501,30.93282,19.0759,39.1368,13.0,9.166666666666666,40.833333333333336,0.0,53.0,10.0,1025.3333333333333,5.666666666666666,3.6666666666666665,11.0,3.833333333333333,437.0007379150391,449.2075467936198,14.060095879236858,106.25500461578369,25.6189946492513,19.71756361325582,21.79461450576782,5.759691896438598,336.2131763966878,0.0
2022-03-26 11:40:00,12.7,19.0,19.0,21.8,14.7,4.512,30.632440000000003,18.9327,39.0677,13.333333333333334,9.444444444444443,40.55555555555556,0.0,52.0,10.0,1025.2222222222222,5.777777777777778,3.7777777777777777,11.333333333333334,3.888888888888889,434.8846484410078,448.82866102196704,14.226872068906236,108.46133194271454,25.7045590636151,19.611904547739837,21.600348002600803,5.037962708459736,172.689196725188,0.0
2022-03-26 11:50:00,13.2,19.2,19.1,21.8,15.2,4.542,31.000215000000004,19.1797,38.9856,13.666666666666668,9.722222222222221,40.27777777777778,0.0,51.0,10.0,1025.111111111111,5.888888888888889,3.888888888888889,11.666666666666668,3.9444444444444446,431.26765258789067,450.2746918741862,14.249908232688904,110.65673608144125,25.76886137962341,19.54369930267334,22.210675888061523,4.834467356999715,140.6197629292806,0.0
2022-03-26 12:00:00,13.2,19.2,19.2,21.8,15.1,4.516,32.135515,18.6917,38.8366,14.0,10.0,40.0,0.0,50.0,10.0,1025.0,6.0,4.0,12.0,4.0,432.29967244466144,453.1624746528713,13.981929483440634,113.1920660536168,25.82731163024902,19.528114264806113,21.935677881240846,5.009258915583293,228.86765862782795,0.0
2022-03-26 12:10:00,13.3,19.2,19.2,21.8,15.2,4.487,32.133005000000004,18.6244,38.6005,14.166666666666666,10.333333333333334,39.833333333333336,0.0,49.611111111111114,10.0,1024.888888888889,6.166666666666667,4.0,12.333333333333334,4.055555555555555,426.3627282714844,449.26938315906744,14.164619545936585,113.2624080022176,25.86777863820394,19.544395465850833,21.583277978897094,5.323435912132263,295.65978981018065,0.0
2022-03-26 12:20:00,13.5,19.4,19.4,21.8,15.6,4.511,33.169754999999995,18.6527,38.493700000000004,14.333333333333334,10.666666666666666,39.666666666666664,0.0,49.22222222222222,10.0,1024.7777777777778,6.333333333333333,4.0,12.666666666666666,4.111111111111111,429.38645374166555,445.06429220966913,14.332725835196717,112.17282151690983,25.917424532572426,19.5973939482371,21.163290049235023,5.322789687315622,341.2829279836019,0.0
2022-03-26 12:30:00,13.7,19.4,19.4,21.8,15.6,4.513,34.087905,18.575,38.4334,14.5,11.0,39.5,0.0,48.833333333333336,10.0,1024.6666666666667,6.5,4.0,13.0,4.166666666666667,434.26356313771214,443.9404778386259,14.787331974573727,113.95132590794967,25.974841102018196,19.650404515886038,21.41212089624782,5.082294215953956,461.3697377865463,0.0
2022-03-26 12:40:00,13.9,19.5,19.4,21.9,15.8,4.525,34.923445,18.3077,38.409,14.666666666666666,11.333333333333334,39.333333333333336,0.0,48.44444444444444,10.0,1024.5555555555557,6.666666666666667,4.0,13.333333333333334,4.222222222222222,429.8959800878064,445.77138346354167,14.774325540860493,111.21511252085368,26.049948584238688,19.714461444218955,22.26376046816508,4.542453367710114,360.231133740743,0.0
2022-03-26 12:50:00,15.0,19.8,19.7,21.9,16.4,4.475,34.267849999999996,18.3735,38.4465,14.833333333333334,11.666666666666666,39.166666666666664,0.0,48.05555555555556,10.0,1024.4444444444443,6.833333333333333,4.0,13.666666666666666,4.277777777777778,429.29271413167316,451.4236545711824,14.663249751134108,112.98012703222068,26.119266948699952,19.744813117980957,20.49894481341044,3.5626266670227054,840.19137298584,0.0
2022-03-26 13:00:00,15.4,19.9,19.9,21.9,16.8,4.539,33.66896,18.471899999999998,38.4514,15.0,12.0,39.0,0.0,47.666666666666664,10.0,1024.3333333333333,7.0,4.0,14.0,4.333333333333333,427.1368350921281,451.42922047932944,14.734772148132325,109.77106892903646,26.208848883310953,19.762447220484415,19.70123294512431,1.926278850634893,1095.7958180745443,0.0
2022-03-26 13:10:00,16.0,20.2,20.1,21.9,17.3,4.52,33.06512,18.3849,38.4053,15.166666666666666,12.333333333333334,38.833333333333336,0.0,47.27777777777778,10.0,1024.2222222222222,7.166666666666667,4.0,14.333333333333334,4.388888888888889,427.9343233235677,445.5688591968054,14.305186053399988,108.12146845650538,26.285111405054728,19.772658659617107,19.745866978963214,1.4512384754419325,869.4564211527506,0.0
2022-03-26 13:20:00,16.2,20.4,20.3,22.0,17.6,4.491,32.83503,18.5022,38.4109,15.333333333333334,12.666666666666668,38.666666666666664,0.0,46.888888888888886,10.0,1024.111111111111,7.333333333333334,4.0,14.666666666666668,4.444444444444445,428.430953151659,444.6193443491267,14.413756041526796,111.4764262898763,26.354157712095873,19.766774752018815,18.715762545159983,1.244207786614612,1288.2564394227797,0.0
2022-03-26 13:30:00,16.7,20.5,20.5,22.0,17.9,4.515,31.382145,19.206899999999997,38.3894,15.5,13.0,38.5,0.0,46.5,10.0,1024.0,7.5,4.0,15.0,4.5,426.1969915771484,439.76775817871095,14.143551636658145,108.46298572475628,26.45156368891398,19.756931807200115,18.437769600550332,1.1337992803255716,650.8379520161945,0.0
2022-03-26 13:40:00,17.0,20.6,20.6,22.0,18.2,4.494,29.903035,19.7214,38.2883,15.666666666666666,13.333333333333334,38.333333333333336,0.0,46.111111111111114,10.0,1023.8888888888889,7.666666666666667,4.0,15.333333333333334,4.555555555555555,424.9277905413748,437.1137673950196,13.516336385974776,105.63670144722286,26.593718865712486,19.728641141255697,18.132082414627074,1.073385190566381,564.3065733846029,0.0
2022-03-26 13:50:00,16.7,20.7,20.7,22.1,18.2,4.49,31.001780000000004,19.1843,38.1646,15.833333333333334,13.666666666666668,38.166666666666664,0.0,45.72222222222222,10.0,1023.7777777777778,7.833333333333334,4.0,15.666666666666668,4.611111111111111,421.0531833902995,432.8482873535157,13.052869534492492,109.67580277760824,26.751173734664917,19.66279004096985,17.14189061641693,1.0402581230799357,466.77613510131835,0.0
2022-03-26 14:00:00,17.7,20.9,20.9,22.1,18.7,4.515,29.61745,18.791500000000003,38.119,16.0,14.0,38.0,0.0,45.333333333333336,10.0,1023.6666666666666,8.0,4.0,16.0,4.666666666666667,422.8873655542834,432.89560503027906,13.368296881449425,114.33223391926222,26.91273640585727,19.666954500792457,17.585488121392295,1.0220438384977195,308.98823831850063,0.0
2022-03-26 14:10:00,17.5,21.1,21.0,22.1,18.9,4.495,29.552364999999998,18.5747,38.1859,16.166666666666668,14.333333333333334,37.833333333333336,0.0,44.94444444444444,10.0,1023.5555555555555,8.166666666666668,4.0,16.333333333333336,4.722222222222222,422.7506098429362,433.9146377528399,12.548828553641583,109.45836777918757,27.112903798421222,19.727756690979003,16.58971211274465,1.0120646371444066,519.3652766482035,0.0
2022-03-26 14:20:00,18.2,21.2,21.0,22.2,19.2,4.519,29.425515,18.397,38.2608,16.333333333333332,14.666666666666668,37.666666666666664,0.0,44.55555555555556,10.0,1023.4444444444445,8.333333333333334,4.0,16.666666666666668,4.777777777777778,422.47573862360815,434.65742329915366,12.332701575284624,109.38959620050119,27.25958830515544,19.854176464080812,16.334731324513754,1.0065902668237685,368.825921681722,0.0
2022-03-26 14:30:00,17.9,21.4,21.3,22.2,19.5,4.51,29.658285,18.7511,38.2951,16.5,15.0,37.5,0.0,44.166666666666664,10.0,1023.3333333333334,8.5,4.0,17.0,4.833333333333333,425.02358998616535,442.5916467495623,11.916996049880982,111.1171305211385,27.416491950587936,19.919378894186906,16.513706225095063,1.003587882355307,383.3163932305093,0.0
2022-03-26 14:40:00,17.9,21.2,21.0,22.2,19.1,4.502,29.47362,18.857499999999998,38.2564,16.666666666666668,15.333333333333334,37.333333333333336,0.0,43.77777777777778,10.0,1023.2222222222222,8.666666666666668,4.0,17.333333333333336,4.888888888888889,427.8694620522686,441.6691319783528,11.876618601777459,111.9777838951585,27.585414714813233,19.86791866938273,16.2980278746287,1.0019408343235652,269.69861066182455,0.0
2022-03-26 14:50:00,18.1,21.4,21.2,22.2,19.5,4.545,28.909672727272724,18.678,38.21790909090909,16.833333333333332,15.666666666666668,37.166666666666664,0.0,43.388888888888886,10.0,1023.1111111111111,8.833333333333334,4.0,17.666666666666668,4.944444444444445,429.3393380737304,439.3235716510641,12.189526483217875,108.84025866190593,27.746431026458744,19.739653488794964,15.58276602745056,1.0010404829184214,297.0689826965332,0.0
2022-03-26 15:00:00,18.1,21.4,21.2,22.3,19.4,4.524,28.804125,18.956200000000003,38.202999999999996,17.0,16.0,37.0,0.0,43.0,10.0,1023.0,9.0,4.0,18.0,5.0,432.07116610121454,440.00937628735073,11.913933600167097,107.41523897052484,27.88384720484416,19.581735944747926,15.86874741713206,1.0005568432807923,354.5991305033366,0.0
2022-03-26 15:10:00,18.3,21.4,21.2,22.3,19.6,4.541,28.84452,19.0981,38.1641,16.77777777777778,15.88888888888889,37.666666666666664,0.0,44.05555555555556,10.0,1023.0555555555555,9.0,4.111111111111111,17.88888888888889,4.777777777777778,428.5584133911133,440.2803904215495,12.097588999150164,112.50423246609962,27.998031463623043,19.38621635754903,15.775919651985168,1.0002933577696482,273.06450963974,0.0
2022-03-26 15:20:00,17.9,21.4,21.2,22.3,19.3,4.53,29.766315000000002,19.020699999999998,38.1281,16.555555555555557,15.777777777777779,38.333333333333336,0.0,45.111111111111114,10.0,1023.1111111111111,9.0,4.222222222222222,17.77777777777778,4.555555555555555,428.75601591263694,439.659181679912,12.21023473739624,111.30379473368325,28.123295510609942,19.173308515548705,15.350776886940002,1.0001498522361119,348.55753308614095,0.0
2022-03-26 15:30:00,18.4,21.4,21.2,22.3,19.4,4.524,31.297465,19.0032,38.122,16.333333333333332,15.666666666666666,39.0,0.0,46.166666666666664,10.0,1023.1666666666666,9.0,4.333333333333333,17.666666666666668,4.333333333333333,423.2084622192383,440.6136814371745,12.77140007565924,112.21531904770157,28.224642454783123,19.01867466608683,14.754696135520936,1.000071831146876,403.4577973810832,0.0
2022-03-26 15:40:00,19.7,21.9,21.7,22.4,20.7,4.27,30.83931,18.8308,38.1346,16.11111111111111,15.555555555555555,39.666666666666664,0.0,47.22222222222222,10.0,1023.2222222222222,9.0,4.444444444444445,17.555555555555557,4.111111111111111,426.0882661876459,443.3184494649953,12.861035868326823,111.67511727931137,28.293640441842417,18.924056556576588,14.904342019362527,1.0000300761063894,482.59076326797566,0.0
2022-03-26 15:50:00,20.1,21.1,20.7,22.4,22.1,4.139,31.22266,18.6769,38.171499999999995,15.88888888888889,15.444444444444445,40.333333333333336,0.0,48.27777777777778,10.0,1023.2777777777778,9.0,4.555555555555555,17.444444444444443,3.888888888888889,427.51150767008465,441.3938763708355,12.928384518623352,110.4387740580241,28.338411235809325,18.86271892229716,14.580860767364502,1.0000298023223877,428.4146212005615,0.0
2022-03-26 16:00:00,19.1,20.4,20.2,22.4,22.0,4.219,30.861880000000003,18.6567,38.230399999999996,15.666666666666666,15.333333333333334,41.0,0.0,49.333333333333336,10.0,1023.3333333333334,9.0,4.666666666666667,17.333333333333332,3.666666666666667,427.9048267724048,445.05768524169923,12.883288032267725,109.72518140264825,28.370563027064,18.82356307347616,14.251894598007203,1.0000298023223877,515.9223038228353,0.0
2022-03-26 16:10:00,18.8,20.2,20.2,22.3,22.0,4.206,27.264249999999997,18.7001,38.2782,15.444444444444445,15.222222222222221,41.666666666666664,0.0,50.388888888888886,10.0,1023.3888888888889,9.0,4.777777777777778,17.22222222222222,3.4444444444444446,420.3344808959961,442.4867736991795,12.929948480923972,108.89578473409017,28.39952980995178,18.797821620305378,15.013763659795126,1.0000298023223877,513.3862815697987,0.0
2022-03-26 16:20:00,19.6,20.8,20.7,22.3,22.2,4.192,24.235125,18.8017,38.2621,15.222222222222221,15.11111111111111,42.333333333333336,0.0,51.44444444444444,10.0,1023.4444444444445,9.0,4.888888888888889,17.11111111111111,3.2222222222222223,420.01221825259853,438.0155407714844,11.754329450952131,103.49946848810055,28.516839481989543,18.5378146648407,16.465479297637938,1.0000298023223877,24.34601164162159,0.0
2022-03-26 16:30:00,19.9,21.0,20.8,22.3,22.2,4.174,26.352065,18.5984,38.2371,15.0,15.0,43.0,0.0,52.5,10.0,1023.5,9.0,5.0,17.0,3.0,419.9013751220703,438.1174594116211,11.744606561957106,107.7956129110735,28.643486331303915,18.01266908009847,15.735112994511923,1.0000298023223877,1.000000238418579,0.0
2022-03-26 16:40:00,19.7,20.9,20.7,22.3,22.2,4.17,27.751355,18.2744,38.2592,14.777777777777779,14.88888888888889,43.666666666666664,0.0,53.55555555555556,10.0,1023.5555555555555,9.0,5.111111111111111,16.88888888888889,2.7777777777777777,419.8009327048817,437.7791168739056,11.94148465792338,110.32443907419841,28.746061658859254,17.593881282806397,17.391633439064027,1.0000298023223877,1.000000238418579,0.0
2022-03-26 16:50:00,19.1,20.5,20.4,22.3,22.1,4.217,28.585355,18.064600000000002,38.3245,14.555555555555555,14.777777777777779,44.333333333333336,0.0,54.611111111111114,10.0,1023.6111111111111,9.0,5.222222222222222,16.77777777777778,2.555555555555556,419.60613220214844,434.35493001302086,12.230913409863488,106.78935343036544,28.8018098004659,17.279978373845417,17.95230099995931,1.0000298023223877,1.000000238418579,0.0
2022-03-26 17:00:00,19.8,20.8,20.6,22.3,22.1,4.124,29.46613,17.8874,38.3925,14.333333333333334,14.666666666666666,45.0,0.0,55.66666666666667,10.0,1023.6666666666666,9.0,5.333333333333333,16.666666666666668,2.3333333333333335,420.95852620442713,432.6126236242536,12.44944513145813,109.97796154754982,28.82351543744405,17.074566548665366,18.810829575856527,1.0384978463252386,1.000000238418579,0.0
2022-03-26 17:10:00,19.1,20.4,20.2,22.3,22.0,4.212,32.159065,17.7273,38.4614,14.11111111111111,14.555555555555555,45.66666666666667,0.0,56.72222222222222,10.0,1023.7222222222222,9.0,5.444444444444445,16.555555555555557,2.111111111111111,427.0504528808594,441.6128281656901,12.768387025924726,112.01403674368132,28.78283442497254,16.953542772928873,19.821555115381877,1.6069623359044392,1.000000238418579,0.0
2022-03-26 17:20:00,18.7,20.1,20.1,22.3,22.0,4.168,30.029345,17.718,38.5351,13.88888888888889,14.444444444444445,46.333333333333336,0.0,57.77777777777778,10.0,1023.7777777777778,9.0,5.555555555555555,16.444444444444443,1.8888888888888888,420.903608044153,440.1472108968099,13.162486572508083,113.75835557301839,28.691610447565715,16.91557777086894,20.70440609614054,2.7453913752237957,1.000000238418579,0.0
2022-03-26 17:30:00,18.8,20.2,20.0,22.3,22.0,4.156,28.853525,17.1025,38.6135,13.666666666666668,14.333333333333334,47.0,0.0,58.833333333333336,10.0,1023.8333333333334,9.0,5.666666666666666,16.333333333333332,1.666666666666667,421.1532088216146,438.9613362595131,13.125627743968858,114.65721405977584,28.565807347971166,16.959713208850495,20.55432344124142,4.319331831359594,1.000000238418579,0.0
2022-03-26 17:40:00,18.3,19.8,19.6,22.2,21.8,4.156,29.262825,16.4347,38.7217,13.444444444444445,14.222222222222221,47.66666666666667,0.0,59.888888888888886,10.0,1023.8888888888889,9.0,5.777777777777778,16.22222222222222,1.4444444444444446,421.8060740047762,439.69682973225906,13.147964021957526,110.51592404209286,28.447321592966716,17.0764585908254,20.46675682067871,6.555915118058522,1.000000238418579,0.0
2022-03-26 17:50:00,18.1,19.6,19.5,22.2,21.7,4.221,30.160590000000003,15.7948,38.8596,13.222222222222221,14.11111111111111,48.333333333333336,0.0,60.94444444444444,10.0,1023.9444444444445,9.0,5.888888888888889,16.11111111111111,1.2222222222222223,423.9660534667969,440.2756717585421,13.039997431787395,106.07458019213489,28.321640008290608,17.173744869232177,20.35282536506653,8.288936375776927,1.000000238418579,0.0
2022-03-26 18:00:00,18.2,19.6,19.4,22.1,21.6,4.163,31.115160000000003,15.314400000000001,39.0156,13.0,14.0,49.0,0.0,62.0,10.0,1024.0,9.0,6.0,16.0,1.0,418.2143290798143,442.2941315328664,13.355169973696693,109.26493766526043,28.188268225987752,17.25589696884155,21.021436367034912,9.341348412831625,1.000000238418579,0.0
2022-03-26 18:10:00,17.9,19.3,19.2,22.1,21.5,4.174,30.40566,15.1865,39.1531,12.666666666666666,13.61111111111111,51.22222222222222,0.0,62.888888888888886,10.0,1024.1666666666667,8.777777777777779,5.833333333333333,15.88888888888889,1.0,421.56821919759113,446.1993828047829,13.284329867362976,111.389215965271,28.06385732650757,17.34823044141134,20.947169348398845,9.915426363945008,1.000000238418579,0.0
2022-03-26 18:20:00,17.7,19.3,19.2,22.0,21.5,4.17,30.896210000000004,15.157599999999999,39.2731,12.333333333333334,13.222222222222221,53.44444444444444,0.0,63.77777777777778,10.0,1024.3333333333333,8.555555555555555,5.666666666666667,15.777777777777779,1.0,426.29533989917275,448.31953823747307,13.146803591857523,110.89005672454834,27.948752641677856,17.458883129755655,20.88781933784485,10.281382969220479,1.000000238418579,0.0
2022-03-26 18:30:00,17.4,19.0,18.9,22.0,21.4,4.157,30.867375,15.8743,39.3521,12.0,12.833333333333334,55.666666666666664,0.0,64.66666666666667,10.0,1024.5,8.333333333333334,5.5,15.666666666666666,1.0,423.2858552042643,443.8427464557516,13.512172093768578,106.31422287095066,27.844583768844604,17.479493754704794,21.413466300964355,10.52049148718516,1.000000238418579,0.0
2022-03-26 18:40:00,17.2,18.8,18.6,21.9,21.2,4.142,31.862535,16.0523,39.3117,11.666666666666666,12.444444444444445,57.888888888888886,0.0,65.55555555555556,10.0,1024.6666666666667,8.11111111111111,5.333333333333333,15.555555555555555,1.0,421.1637389014233,439.0279308064779,13.73908554384264,110.4499586801475,27.725832618077597,17.414137522379555,21.251478875478107,10.594251416524251,1.4343527267376583,0.0
2022-03-26 18:50:00,16.8,18.6,18.5,21.9,21.2,4.146,31.765925,16.1432,39.231700000000004,11.333333333333334,12.055555555555555,60.111111111111114,0.0,66.44444444444444,10.0,1024.8333333333333,7.888888888888889,5.166666666666667,15.444444444444445,1.0,424.3945217895508,442.21286334158356,13.797710262934368,110.58820576985677,27.61380739529928,17.303722283045452,21.9364298248291,10.48425529162089,4.0921361478169755,0.0
2022-03-26 19:00:00,16.7,18.5,18.3,21.8,21.0,4.191,31.689280000000004,15.4989,39.1428,11.0,11.666666666666666,62.33333333333333,0.0,67.33333333333333,10.0,1025.0,7.666666666666667,5.0,15.333333333333334,1.0,422.9590483005568,447.2321971323298,13.985059219187937,112.15218964894612,27.492294019063316,17.219250701268514,22.604508094787597,10.652050587336223,5.124916943311691,0.0
2022-03-26 19:10:00,16.5,18.2,18.0,21.8,20.9,4.196,30.139294999999997,14.5857,39.152300000000004,10.666666666666666,11.277777777777779,64.55555555555556,0.0,68.22222222222223,10.0,1025.1666666666667,7.444444444444445,4.833333333333333,15.222222222222221,1.0,421.9910046386719,444.56390889485675,14.131916259237602,113.07124918318064,27.393357884089152,17.223837232589723,23.32397172609965,10.924503650665283,5.790759756565094,0.0
2022-03-26 19:20:00,16.3,18.1,17.8,21.8,20.8,4.162,32.56106,14.6568,39.2542,10.333333333333332,10.88888888888889,66.77777777777777,0.0,69.11111111111111,10.0,1025.3333333333333,7.222222222222222,4.666666666666666,15.11111111111111,1.0,428.4272826902894,443.8536316268745,14.978865119616191,112.8181147003174,27.252295621236165,17.278234176635742,23.363002036412556,11.123082658449809,19.91189486503601,0.0
2022-03-26 19:30:00,16.4,18.1,17.9,21.7,20.8,4.214,31.193155,14.478800000000001,39.33,10.0,10.5,69.0,0.0,70.0,10.0,1025.5,7.0,4.5,15.0,1.0,427.37622782389326,438.2906432088216,14.694786247371955,111.48411210593531,27.13731705665588,17.333825270334877,22.962411549886067,11.163006029129027,24.074972461064657,0.0
2022-03-26 19:40:00,16.4,18.2,18.0,21.7,20.8,4.191,31.604215,14.546299999999999,39.3911,9.666666666666666,10.11111111111111,71.22222222222223,0.0,70.88888888888889,10.0,1025.6666666666667,6.777777777777778,4.333333333333333,14.88888888888889,1.0,426.76346508157667,436.6039134058459,14.588680464318918,106.60736156377416,26.99419794400533,17.3739714495341,23.726017055511473,11.07285104115804,36.82380099614461,0.0
2022-03-26 19:50:00,16.5,18.2,18.0,21.7,20.8,4.137,30.54667,14.299000000000001,39.4152,9.333333333333332,9.722222222222221,73.44444444444444,0.0,71.77777777777777,10.0,1025.8333333333333,6.555555555555555,4.166666666666666,14.777777777777779,1.0,427.52341807047526,439.02837262033046,14.585271317164104,109.76886319478353,26.86456549962362,17.44418220837911,23.341170867284138,10.894437441825866,46.50178904851278,0.0
2022-03-26 20:00:00,16.2,18.0,17.8,21.6,20.7,4.171,30.299895,13.6435,39.4433,9.0,9.333333333333332,75.66666666666666,0.0,72.66666666666667,10.0,1026.0,6.333333333333334,4.0,14.666666666666666,1.0,426.67530003339397,441.32227274576826,14.6167090870701,112.73129164162329,26.72845040957133,17.56607904434204,23.39274711926778,10.756642320950826,43.48784249623617,0.0
2022-03-26 20:10:00,15.4,17.4,17.3,21.6,20.5,4.116,29.602355,13.110999999999999,39.5045,8.666666666666666,8.944444444444445,77.88888888888889,0.0,73.55555555555556,10.0,1026.1666666666667,6.111111111111111,3.833333333333333,14.555555555555555,1.0,426.8200596881735,446.58064991567323,14.435643596325889,112.52332242049741,26.59782800464307,17.725785603819595,23.481274349244977,10.901662138464761,56.67468138721703,0.0
2022-03-26 20:20:00,15.3,17.2,17.0,21.6,20.4,4.152,30.69563,13.0855,39.597899999999996,8.333333333333332,8.555555555555555,80.11111111111111,0.0,74.44444444444444,10.0,1026.3333333333333,5.888888888888889,3.6666666666666665,14.444444444444445,1.0,427.8654694620768,443.2185909016927,14.533899702756418,113.1163953684144,26.47131700515747,17.890109361012776,23.825167055130002,11.113710196812947,64.19451165517171,0.0
2022-03-26 20:30:00,15.3,17.3,17.1,21.5,20.4,4.161,30.694799999999997,12.4619,39.6648,8.0,8.166666666666668,82.33333333333333,0.0,75.33333333333333,10.0,1026.5,5.666666666666667,3.5,14.333333333333334,1.0,427.61554130817285,447.4381369755186,14.210483207702637,113.48456714630126,26.374384733835853,18.058710648218792,23.812846450805665,11.152137379646302,66.73089282353719,0.0
2022-03-26 20:40:00,15.0,17.2,17.0,21.5,20.3,4.112,30.259104999999998,11.9574,39.7346,7.666666666666666,7.777777777777778,84.55555555555554,0.0,76.22222222222223,10.0,1026.6666666666667,5.444444444444445,3.333333333333333,14.222222222222221,1.0,426.0031909179687,446.79142132287734,14.573157319268265,111.07405938552597,26.2682807411043,18.18532803928785,23.884414074838496,11.102097052557994,82.94438939283123,0.0
2022-03-26 20:50:00,15.1,18.2,17.7,21.5,18.9,4.155,31.655804999999997,11.761199999999999,39.8174,7.333333333333333,7.388888888888888,86.77777777777777,0.0,77.11111111111111,10.0,1026.8333333333333,5.222222222222222,3.1666666666666665,14.11111111111111,1.0,421.406294253996,450.00002980550124,14.314048006628866,115.9755783206056,26.167008978525796,18.304026133219402,23.728299423853557,10.895575299263001,94.15964354197185,0.0
2022-03-26 21:00:00,14.5,18.5,18.2,21.5,18.1,4.172,32.460865,11.8488,39.897200000000005,7.0,7.0,89.0,0.0,78.0,10.0,1027.0,5.0,3.0,14.0,1.0,424.7277826944987,446.10127669060364,14.77788395722707,123.5297222518921,26.018835339734785,18.431595025682178,24.840640223874885,10.645358370333742,108.99650018939865,0.0
2022-03-26 21:10:00,15.0,19.2,18.5,21.5,17.6,4.237,30.935700000000004,12.0394,39.9474,6.888888888888889,6.833333333333333,90.33333333333333,0.0,77.77777777777777,10.0,1027.0555555555557,4.722222222222222,2.888888888888889,13.666666666666666,1.0,428.2179342230435,446.6325098673503,14.184751127318474,119.34276516736563,25.899951915740967,18.613013741175333,24.446514794031778,10.499535353978475,96.34642878214518,0.0
2022-03-26 21:20:00,14.0,19.2,18.4,21.5,17.0,4.247,29.699324999999998,11.7914,39.9821,6.777777777777778,6.666666666666667,91.66666666666667,0.0,77.55555555555556,10.0,1027.111111111111,4.444444444444445,2.7777777777777777,13.333333333333334,1.0,429.7523160807292,451.6627739566496,14.167014410940268,110.07958202189646,25.78167398134867,18.964859002431233,23.384511359532674,10.585064148902893,99.46693527221679,0.0
2022-03-26 21:30:00,13.4,19.1,18.2,21.5,16.2,4.25,29.768169999999998,11.2272,39.9979,6.666666666666667,6.5,93.0,0.0,77.33333333333333,10.0,1027.1666666666667,4.166666666666667,2.6666666666666665,13.0,1.0,428.2408549937983,450.37443246775666,13.326550203878327,109.71987534884006,25.693174414823282,19.43415335434305,21.870012738664272,10.669162488037582,117.69034252468475,0.0
2022-03-26 21:40:00,12.9,19.1,18.1,21.5,15.6,4.271,33.93464,11.5648,40.0767,6.555555555555555,6.333333333333333,94.33333333333333,0.0,77.11111111111111,10.0,1027.2222222222222,3.8888888888888893,2.5555555555555554,12.666666666666666,1.0,431.63394348144527,448.94091878255205,12.952960368953857,113.64395244813909,25.608781983057657,19.77612663904826,21.58038519859314,10.566880467732748,103.43967463175457,0.0
2022-03-26 21:50:00,12.4,19.0,18.0,21.5,15.0,4.347,30.079295000000002,11.136700000000001,40.1134,6.444444444444445,6.166666666666667,95.66666666666667,0.0,76.88888888888889,10.0,1027.2777777777778,3.611111111111111,2.4444444444444446,12.333333333333334,1.0,431.8035019341831,449.88523162841796,12.634077479044596,110.82110529581705,25.477780022324815,19.991963684491516,21.07136337436525,10.345787429836511,123.25598923914849,0.0
2022-03-26 22:00:00,12.0,18.8,18.0,21.4,14.5,4.421,28.98037,11.343900000000001,40.159,6.333333333333333,6.0,97.0,0.0,76.66666666666667,10.0,1027.3333333333333,3.3333333333333335,2.3333333333333335,12.0,1.0,429.71754770914714,451.7131677316249,12.286341520460311,112.09480606359277,25.38629258473714,20.245399484634397,20.66334724108378,10.18000543753306,103.00843119303386,0.0
2022-03-26 22:10:00,12.3,18.7,18.2,21.4,14.5,4.465,28.150855,10.9802,40.2002,6.222222222222222,5.833333333333333,98.33333333333333,0.0,76.44444444444444,10.0,1027.388888888889,3.055555555555556,2.2222222222222223,11.666666666666666,1.0,431.28838364875185,446.57553985595706,11.787242799074637,109.81647816437112,25.260583244582357,20.524723211547077,20.23204114596049,10.194553684191515,105.3118691352801,0.0
2022-03-26 22:20:00,11.7,18.6,18.2,21.4,14.1,4.497,28.515364999999996,10.575700000000001,40.224000000000004,6.111111111111111,5.666666666666666,99.66666666666667,0.0,76.22222222222223,10.0,1027.4444444444443,2.777777777777778,2.111111111111111,11.333333333333332,1.0,430.8027260335287,446.10183816844017,11.441846421559651,109.74253140767414,25.151941639582315,20.745351470311483,19.878137543996175,10.34030819416046,112.20925557454427,0.0
2022-03-26 22:30:00,11.4,18.4,18.0,21.4,13.7,4.49,28.84425,10.542300000000001,40.2547,6.0,5.5,101.0,0.0,76.0,10.0,1027.5,2.5,2.0,11.0,1.0,432.6500501610767,444.11936177571613,11.382560056589417,112.4531105591079,25.055017144585733,20.879856757902154,19.74723060888086,10.384302625117328,115.98378677217299,0.0
2022-03-26 22:40:00,11.0,18.3,17.8,21.4,13.4,4.48,27.57097,10.3691,40.3363,5.888888888888889,5.333333333333333,102.33333333333333,0.0,75.77777777777777,10.0,1027.5555555555557,2.2222222222222223,1.8888888888888888,10.666666666666666,1.0,432.6251877848307,447.33854099668304,11.27865575949351,108.62030696868896,24.942105337778727,21.008281507492065,19.224399048487346,10.26244918982188,107.30446155548096,0.0
2022-03-26 22:50:00,10.9,18.2,17.7,21.4,13.3,4.5,26.89681,10.2366,40.3686,5.777777777777778,5.166666666666666,103.66666666666667,0.0,75.55555555555556,10.0,1027.611111111111,1.9444444444444446,1.777777777777778,10.333333333333332,1.0,432.1501657806046,445.1643721832626,10.843231982349677,111.09273479030631,24.83521371577419,21.143733486886752,18.90476734678624,10.182975178142053,105.06937762459793,0.0
2022-03-26 23:00:00,10.6,18.1,17.6,21.3,13.1,4.489,28.046585,10.3184,40.3448,5.666666666666667,5.0,105.0,0.0,75.33333333333333,10.0,1027.6666666666667,1.666666666666667,1.6666666666666667,10.0,1.0,433.9890273030599,446.14189249674484,10.926353066762287,109.30481206258136,24.75416955980204,21.12327157354624,18.973809623556622,10.11067721544686,97.40142750454488,0.0
2022-03-26 23:10:00,10.7,18.1,17.6,21.3,13.0,4.488,28.66458,10.9625,40.3951,5.555555555555555,4.833333333333333,106.33333333333334,0.0,75.11111111111111,10.0,1027.7222222222222,1.3888888888888893,1.5555555555555556,9.666666666666666,1.0,435.4587418935491,448.0390666075958,10.997114856795402,105.66625461772337,24.658374061584475,20.94498327255249,19.84033896446228,10.078402902285259,106.99999891916912,0.0
2022-03-26 23:20:00,10.7,18.1,17.6,21.3,13.1,4.495,27.426940000000002,10.3582,40.3489,5.444444444444445,4.666666666666666,107.66666666666667,0.0,74.88888888888889,10.0,1027.7777777777778,1.1111111111111116,1.4444444444444444,9.333333333333332,1.0,435.75157430013024,447.6799283854167,11.119061251279325,110.74714878771938,24.555551516215004,20.817231550216675,19.6443785572052,10.080531080563864,121.3683804957072,0.0
2022-03-26 23:30:00,10.2,17.9,17.5,21.3,12.8,4.474,27.339859999999998,10.0531,40.336400000000005,5.333333333333334,4.5,109.0,0.0,74.66666666666667,10.0,1027.8333333333333,0.8333333333333339,1.3333333333333335,9.0,1.0,434.9245443374809,448.33187244283744,10.954984521865844,108.05866580963134,24.45657994809124,20.81720289634446,19.329285070290002,10.048945298221826,103.01844487659002,0.0
2022-03-26 23:40:00,10.5,17.9,17.6,21.3,12.8,4.509,26.286575,9.7467,40.3842,5.222222222222222,4.333333333333333,110.33333333333334,0.0,74.44444444444444,10.0,1027.888888888889,0.5555555555555562,1.2222222222222223,8.666666666666666,1.0,435.5535975138347,441.6715683684952,10.99271192154642,111.61995757905777,24.36772238413493,20.96375640551249,18.884720923105878,10.070934611956279,100.51191174825033,0.0
2022-03-26 23:50:00,10.2,17.8,17.7,21.3,12.6,4.511,26.553494999999998,9.7766,40.463499999999996,5.111111111111111,4.166666666666666,111.66666666666667,0.0,74.22222222222223,10.0,1027.9444444444443,0.27777777777777857,1.1111111111111112,8.333333333333332,1.0,431.65409472235314,444.89515797932944,10.660805891435698,112.60897163154041,24.25525193957959,21.16964565643483,18.500997256747745,10.206846164525565,118.14184222894873,0.0
2022-03-27 00:00:00,10.0,17.8,17.8,21.2,12.6,4.498,26.405395,10.1717,40.5339,5.0,4.0,113.0,0.0,74.0,10.0,1028.0,0.0,1.0,8.0,1.0,434.8664783732096,442.3828686067428,10.580000578562418,110.2443863550822,24.128530190785728,21.368270495732624,18.658359597524004,10.445782729784648,109.77953473409018,0.0
2022-03-27 00:10:00,10.5,17.9,18.0,21.2,12.8,4.499,25.04522,10.2056,40.5481,4.944444444444445,4.0,114.16666666666667,0.0,73.94444444444444,10.0,1028.0,0.0,0.8888888888888888,8.0,1.0,435.22106853967426,441.8269301350912,10.308240665500447,110.75635670613435,24.02230871518453,21.503303448359173,17.88339884440104,10.727532006899517,101.94645053863526,0.0
2022-03-27 00:20:00,9.9,17.7,17.8,21.2,12.4,4.466,25.54543,9.5307,40.537,4.888888888888889,4.0,115.33333333333333,0.0,73.88888888888889,10.0,1028.0,0.0,0.7777777777777778,8.0,1.0,432.5208206176758,444.74229049858,9.959798453648885,106.4904932530721,23.94249496449185,21.578471841704374,17.471767192291,10.80174454018221,108.11423155617578,0.0
2022-03-27 00:30:00,9.8,17.7,17.7,21.2,12.3,4.506,25.23123,9.3601,40.5599,4.833333333333333,4.0,116.5,0.0,73.83333333333333,10.0,1028.0,0.0,0.6666666666666667,8.0,1.0,433.9601825547493,444.2373990815261,9.561902315441497,111.62098216040661,23.86651213010152,21.629591236114504,16.956071775754292,10.540990471839905,111.15698614756266,0.0
2022-03-27 00:40:00,9.7,17.6,17.5,21.2,12.2,4.5,23.420595,8.5322,40.5847,4.777777777777778,4.0,117.66666666666667,0.0,73.77777777777777,10.0,1028.0,0.0,0.5555555555555556,8.0,1.0,432.78212860107425,448.6309526570638,9.541120580037434,111.57506083170574,23.798913453420006,21.62434367497762,16.373669478098552,10.216115474700928,105.4687409210205,0.0
2022-03-27 00:50:00,9.4,17.5,17.4,21.2,12.0,4.478,23.68667,9.1104,40.6736,4.722222222222222,4.0,118.83333333333333,0.0,73.72222222222223,10.0,1028.0,0.0,0.4444444444444444,8.0,1.0,432.0646789620937,450.57546217995133,9.48622255468099,109.91109742439399,23.692504239486436,21.67552277823626,16.4461375019914,10.063864699379874,111.6252594022158,0.0
2022-03-27 01:00:00,9.2,17.4,17.2,21.1,11.9,4.496,23.702915,9.379299999999999,40.761900000000004,4.666666666666667,4.0,120.0,0.0,73.66666666666667,10.0,1028.0,0.0,0.33333333333333337,8.0,1.0,438.1930556233724,449.9263522338867,9.249784641454449,111.38654295237052,23.586311448415124,21.92244997024536,16.564734004338582,10.068991804122925,115.439690284729,0.0
2022-03-27 01:10:00,9.2,17.4,17.2,21.1,11.8,4.503,24.72018,9.1815,40.7857,4.611111111111111,4.0,121.16666666666667,0.0,73.61111111111111,10.0,1028.0,0.0,0.2222222222222222,8.0,1.0,435.3320455792306,446.3647748223666,9.338035340147503,111.57887850098692,23.505927736206917,22.178728752459513,17.227342664023574,10.149038582925744,124.18908098899712,0.0
2022-03-27 01:20:00,9.2,17.3,17.1,21.1,11.7,4.476,24.9712,8.8532,40.7878,4.555555555555555,4.0,122.33333333333333,0.0,73.55555555555556,10.0,1028.0,0.0,0.11111111111111116,8.0,1.0,433.27201568603516,446.13329040527344,9.312107791496535,111.16034841742218,23.416102644602457,22.289362398783364,16.832857793172202,10.349189820289611,109.91377868652344,0.0
2022-03-27 01:30:00,9.0,17.2,17.0,21.1,11.6,4.494,23.967685,8.911,40.806,4.5,4.0,123.5,0.0,73.5,10.0,1028.0,0.0,0.0,8.0,1.0,430.63812133087515,447.2252553970512,9.661195652579185,109.64976966168247,23.33643851915995,22.298460985819496,16.751023179690044,10.62731551806132,103.48355973561604,0.0
2022-03-27 01:40:00,8.6,17.1,16.8,21.0,11.3,4.482,23.132265,8.8512,40.8056,4.444444444444445,4.0,124.66666666666667,0.0,73.44444444444444,10.0,1028.0,0.0,-0.11111111111111116,8.0,1.0,432.6846888224284,448.6355292449601,9.42510038152253,108.8090787182824,23.218494644542197,22.22057443349375,16.48413688740488,10.837830073200376,111.3020186162399,0.0
2022-03-27 01:50:00,8.4,17.0,16.7,21.0,11.1,4.483,22.396805,8.7661,40.8251,4.388888888888889,4.0,125.83333333333333,0.0,73.38888888888889,10.0,1028.0,0.0,-0.2222222222222221,8.0,1.0,427.5912164306641,445.79330179850257,9.301193687121074,106.5584140141805,23.11186910311381,22.101977672576904,16.15344423611959,10.949190475145976,94.78927182515463,0.0
2022-03-27 02:00:00,,,,,,,21.361945,8.6326,40.8238,4.333333333333333,4.0,127.0,0.0,73.33333333333333,10.0,1028.0,0.0,-0.33333333333333326,8.0,1.0,430.9863342460545,450.52234903620575,9.319605488534702,108.64151807925123,23.0232070002044,21.97904727262292,15.977361811837232,10.933587054182581,109.08668600071621,0.0
2022-03-27 02:10:00,,,,,,,22.12231,8.328700000000001,40.814499999999995,4.277777777777778,4.0,128.16666666666666,0.0,73.27777777777777,10.0,1028.0,0.0,-0.4444444444444444,8.0,1.0,429.27780448825877,456.25908337823273,9.10371497000678,107.84322342974993,22.940857229232787,21.89514049530029,16.21724717617035,10.758695651690164,103.89443467458088,0.0
2022-03-27 02:20:00,,,,,,,21.777475000000003,8.484,40.8395,4.222222222222222,4.0,129.33333333333334,0.0,73.22222222222223,10.0,1028.0,0.0,-0.5555555555555556,8.0,1.0,428.4003136189779,453.67901387532555,9.21787319398869,108.55672885894776,22.867147057851156,21.7820232741038,16.13616916179657,10.556212304433187,103.47846293131511,0.0
2022-03-27 02:30:00,,,,,,,22.384970000000003,8.6361,40.8621,4.166666666666667,4.0,130.5,0.0,73.16666666666667,10.0,1028.0,0.0,-0.6666666666666665,8.0,1.0,429.13819496944035,455.35420495745785,9.030461294651031,111.15051478068033,22.792100546454307,21.712765170005756,15.950249797368453,10.442903747127556,115.99708374907068,0.0
2022-03-27 02:40:00,,,,,,,23.335929999999998,8.6474,40.881,4.111111111111111,4.0,131.66666666666666,0.0,73.11111111111111,10.0,1028.0,0.0,-0.7777777777777777,8.0,1.0,434.74218688964845,457.6873007202148,9.20606833924008,110.5474425291072,22.68904339790344,21.743569418589274,16.458790995279948,10.348598990440369,115.20908566792806,0.0
2022-03-27 02:50:00,,,,,,,23.00816,8.5494,40.8698,4.055555555555555,4.0,132.83333333333334,0.0,73.05555555555556,10.0,1028.0,0.0,-0.8888888888888888,8.0,1.0,436.6504498396249,460.3688156092852,9.27126547112977,110.05671541095452,22.61571493897734,21.859029931860455,16.914240934619794,10.371863719083496,105.61298979656844,0.0
2022-03-27 03:00:00,8.5,17.1,16.7,21.0,11.3,4.504,23.578219999999998,8.316500000000001,40.9521,4.0,4.0,134.0,0.0,73.0,10.0,1028.0,0.0,-1.0,8.0,1.0,437.3382230631511,463.0590406360846,9.513216797510783,111.64868436177571,22.520479370752973,22.12608333269755,16.62321390469869,10.663919901847839,113.30647654215495,0.0
2022-03-27 03:10:00,8.6,17.1,16.7,21.0,11.3,4.489,22.984845,7.750100000000001,41.275099999999995,3.9444444444444446,3.9444444444444446,134.94444444444446,0.0,73.05555555555556,10.0,1028.0555555555557,0.0,-1.0555555555555556,7.944444444444445,1.0555555555555556,436.39870999391053,462.04663523356123,9.622481119996412,112.83729926437982,22.438016817232985,22.339500018728653,16.08466014202032,10.8817002499575,112.69512773481465,0.0
2022-03-27 03:20:00,8.5,17.0,16.7,20.9,11.2,4.499,22.10943,8.1457,41.4931,3.888888888888889,3.888888888888889,135.88888888888889,0.0,73.11111111111111,10.0,1028.111111111111,0.0,-1.1111111111111112,7.888888888888889,1.1111111111111112,435.64637674967446,460.57130766068383,9.235239146577436,105.90432909475207,22.37781044960022,22.35641793568929,16.417024194399517,10.918803175290424,109.24500372568767,0.0
2022-03-27 03:30:00,8.3,16.9,16.5,20.9,11.0,4.48,24.830949999999998,8.2467,41.6106,3.8333333333333335,3.8333333333333335,136.83333333333334,0.0,73.16666666666667,10.0,1028.1666666666667,0.0,-1.1666666666666667,7.833333333333333,1.1666666666666667,434.5841542877548,460.1322969774268,9.39886430422465,111.97488168080648,22.323697156906128,22.548980696996054,17.525601258277895,11.327571061452229,107.04797504425048,0.0
2022-03-27 03:40:00,8.1,16.8,16.5,20.9,10.8,4.502,25.887995,7.5277,41.6542,3.7777777777777777,3.7777777777777777,137.77777777777777,0.0,73.22222222222223,10.0,1028.2222222222222,0.0,-1.2222222222222223,7.777777777777778,1.2222222222222223,439.1505387369792,457.6044101969401,9.536785423957696,115.8662003996682,22.298744492988803,23.05132486214072,17.520772787460498,11.848011679029735,103.00435756618694,0.0
2022-03-27 03:50:00,8.0,16.8,16.4,20.9,10.8,4.51,23.915924999999998,7.7063999999999995,41.702600000000004,3.7222222222222223,3.7222222222222223,138.72222222222223,0.0,73.27777777777777,10.0,1028.2777777777778,0.0,-1.2777777777777777,7.722222222222222,1.2777777777777777,440.22928132857396,456.0972693327104,9.706434830029805,112.4792636489868,22.217744681040447,23.45157478650411,17.251361433664957,12.204986917177836,118.66348466237386,0.0
2022-03-27 04:00:00,7.8,16.7,16.4,20.8,10.7,4.518,22.68678,7.2650999999999994,41.7538,3.6666666666666665,3.6666666666666665,139.66666666666666,0.0,73.33333333333333,10.0,1028.3333333333333,0.0,-1.3333333333333333,7.666666666666667,1.3333333333333333,435.2986838785808,457.7141373697917,9.539383436084467,109.32845513209111,22.14980947812398,23.455257056554156,16.37261751651764,12.33891726175944,104.06913468678792,0.0
2022-03-27 04:10:00,7.8,16.7,16.3,20.8,10.6,4.507,21.50972727272727,7.0387272727272725,41.80563636363637,3.611111111111111,3.611111111111111,140.61111111111111,0.0,73.38888888888889,10.0,1028.388888888889,0.0,-1.3888888888888888,7.611111111111111,1.3888888888888888,435.89776381920126,460.84249808125116,9.23479098478953,108.67680496215822,22.095771698116582,23.45427065412877,16.12408353819012,12.618528167999397,104.80681636939615,0.0
