,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-27 04:20:00,7.8,16.7,16.3,20.8,10.6,4.506,21.62534,6.9331000000000005,41.8625,3.5555555555555554,3.5555555555555554,141.55555555555554,0.0,73.44444444444444,10.0,1028.4444444444443,0.0,-1.4444444444444444,7.555555555555555,1.4444444444444444,434.000232035319,460.8163831583659,9.08557531033532,111.22475681628211,22.0306689008077,23.544688418706258,15.828526927630108,12.8128844722112,101.7734468460083,0.0
2022-03-27 04:30:00,7.7,16.6,16.2,20.8,10.5,4.5,22.381800000000002,6.776000000000001,41.9019,3.5,3.5,142.5,0.0,73.5,10.0,1028.5,0.0,-1.5,7.5,1.5,433.9230785080482,461.5514461473487,8.799848829110463,109.96393315633138,21.96305678685506,23.63040841738383,16.20956016540527,12.820954542160035,98.71374010721843,0.0
2022-03-27 04:40:00,7.6,16.6,16.2,20.8,10.4,4.497,23.916155,6.676900000000001,41.9338,3.4444444444444446,3.4444444444444446,143.44444444444446,0.0,73.55555555555556,10.0,1028.5555555555557,0.0,-1.5555555555555556,7.444444444444445,1.5555555555555556,438.6917190551758,461.3570312920932,9.029261803627014,113.24616301218668,21.896641378402713,23.744112704594933,16.158159030278522,12.7502259461085,107.86365432739258,0.0
2022-03-27 04:50:00,7.7,16.6,16.2,20.7,10.5,4.502,23.97523,6.7151,41.9882,3.388888888888889,3.388888888888889,144.38888888888889,0.0,73.61111111111111,10.0,1028.611111111111,0.0,-1.6111111111111112,7.388888888888889,1.6111111111111112,440.90413471090386,454.2991768532238,9.091085703898283,109.82808244328041,21.834135153980576,23.863910550855646,16.919117030504733,12.637776984683537,106.30620134795451,0.0
2022-03-27 05:00:00,7.6,16.6,16.2,20.7,10.4,4.514,24.061420000000002,6.446899999999999,41.8853,3.3333333333333335,3.3333333333333335,145.33333333333334,0.0,73.66666666666667,10.0,1028.6666666666667,0.0,-1.6666666666666665,7.333333333333333,1.6666666666666665,440.95112599690754,450.60371825821096,9.139531979560852,109.60156341552734,21.77794779141744,23.865364017486574,16.893300269444786,12.627660967508952,109.54220600128174,0.0
2022-03-27 05:10:00,7.3,16.4,16.1,20.7,10.2,4.479,23.871705,6.2379,41.6325,3.2777777777777777,3.2777777777777777,146.27777777777777,0.0,73.72222222222223,10.0,1028.7222222222222,0.0,-1.7222222222222223,7.277777777777778,1.7222222222222223,441.9985911296976,454.35447578868644,9.14733743985494,109.31189425150554,21.711959120432535,23.803932154973346,16.854442626635233,12.639721269607543,110.77688269297282,0.0
2022-03-27 05:20:00,7.4,16.5,16.1,20.7,10.3,4.502,24.435115,5.7559,41.5104,3.2222222222222223,3.2222222222222223,147.22222222222223,0.0,73.77777777777777,10.0,1028.7777777777778,0.0,-1.7777777777777777,7.222222222222222,1.7777777777777777,439.9071304321289,458.7603456624349,9.090372003404434,109.99387748782917,21.718193950814715,23.724750540296906,16.380498415386608,13.009714858814823,109.20661132834053,0.0
2022-03-27 05:30:00,7.4,16.4,16.1,20.7,10.2,4.493,23.975295,5.6806,41.4929,3.166666666666667,3.166666666666667,148.16666666666666,0.0,73.83333333333333,10.0,1028.8333333333333,0.0,-1.8333333333333333,7.166666666666667,1.8333333333333333,437.4515479708266,459.8093039501673,9.19604687054952,115.3832376352946,21.73067899386088,23.587374938329063,16.55602121035258,13.841866091092427,109.6405653889974,0.0
2022-03-27 05:40:00,7.1,16.3,16.0,20.7,10.0,4.499,24.831415,5.9342,41.5044,3.111111111111111,3.111111111111111,149.11111111111111,0.0,73.88888888888889,10.0,1028.888888888889,0.0,-1.8888888888888888,7.111111111111111,1.8888888888888888,434.6857256062825,460.54219309488934,9.33887547401385,114.19389977880792,21.76025353749593,23.361608057022096,16.728851172129314,13.941910525957743,111.14963647206625,0.0
2022-03-27 05:50:00,6.8,16.2,15.9,20.6,9.8,4.476,25.047645,6.4325,41.501999999999995,3.0555555555555554,3.0555555555555554,150.05555555555554,0.0,73.94444444444444,10.0,1028.9444444444443,0.0,-1.9444444444444444,7.055555555555555,1.9444444444444444,433.4783841082693,461.4036090473745,9.63581736087799,110.68260107676187,21.785320103801574,23.03127445797462,16.793585426605354,13.32376835968535,107.53830545156015,0.0
2022-03-27 06:00:00,6.8,16.2,15.9,20.6,9.8,4.467,25.345535,6.836799999999999,41.478300000000004,3.0,3.0,151.0,0.0,74.0,10.0,1029.0,0.0,-2.0,7.0,2.0,436.9918294270833,459.1660617030352,10.11317914803823,109.82245357513428,21.808563254674276,22.751688534418744,17.85668259938558,12.33741976261139,105.46936303456623,0.0
2022-03-27 06:10:00,6.9,16.2,15.8,20.6,9.8,4.485,24.977870000000003,7.3378,41.6866,3.3333333333333335,3.0,143.11111111111111,0.0,72.94444444444444,10.0,1028.9444444444443,0.0,-1.8888888888888888,6.833333333333333,2.0555555555555554,435.8559627348801,457.746366780599,10.26212608496348,104.86672712961834,21.847570481542814,22.57665912067823,18.10937982591532,11.79115476279609,103.9231011540472,0.0
2022-03-27 06:20:00,6.7,16.2,15.8,20.6,9.8,4.476,25.532130000000002,7.989,41.77290000000001,3.666666666666667,3.0,135.22222222222223,0.0,71.88888888888889,10.0,1028.888888888889,0.0,-1.7777777777777777,6.666666666666667,2.111111111111111,435.05468587239585,459.56609577047413,10.532205579671482,105.7151880447474,21.910100889205932,22.440951941808066,17.745041805903117,11.590708236694336,119.59941343943278,0.0
2022-03-27 06:30:00,6.3,16.0,15.7,20.6,9.4,4.501,25.41967,8.581900000000001,41.7094,4.0,3.0,127.33333333333334,0.0,70.83333333333333,10.0,1028.8333333333333,0.0,-1.6666666666666667,6.5,2.1666666666666665,440.3836223909225,453.39170803727774,10.159409166971844,108.56863149007161,22.004242003597106,22.370366953833628,18.174985424354254,11.12969924115865,122.37236530734995,0.0
2022-03-27 06:40:00,6.0,15.9,15.8,20.5,9.2,4.471,26.123065000000004,8.9437,41.6851,4.333333333333334,3.0,119.44444444444444,0.0,69.77777777777777,10.0,1028.7777777777778,0.0,-1.5555555555555556,6.333333333333333,2.2222222222222223,442.85756245930986,454.04901916503906,10.508690889676412,113.37161792755128,22.121694358189902,22.46389207839966,17.989883966445923,10.547040843963623,124.33590892791749,0.0
2022-03-27 06:50:00,6.0,15.9,15.9,20.5,9.1,4.474,26.224425000000004,11.0027,41.7254,4.666666666666667,3.0,111.55555555555556,0.0,68.72222222222223,10.0,1028.7222222222222,0.0,-1.4444444444444444,6.166666666666667,2.2777777777777777,442.60253756117544,459.6730548200936,10.384349047854794,114.5186226227324,22.229302714019173,22.519834212825796,18.2153326865374,10.24607597418424,108.87256169680147,0.0
2022-03-27 07:00:00,6.2,15.8,15.9,20.5,9.1,4.491,25.740225,12.825299999999999,39.7945,5.0,3.0,103.66666666666667,0.0,67.66666666666667,10.0,1028.6666666666667,0.0,-1.3333333333333335,6.0,2.3333333333333335,441.30058919270834,457.9067728573153,10.033664107322693,118.72832551320394,22.307804279327392,22.87595435142517,17.487814809481304,10.093849770228067,110.0761333847046,0.0
2022-03-27 07:10:00,6.2,15.9,15.9,20.5,9.1,4.466,24.937755,13.654599999999999,38.0929,5.333333333333334,3.0,95.77777777777777,0.0,66.61111111111111,10.0,1028.611111111111,0.0,-1.2222222222222223,5.833333333333333,2.388888888888889,438.7656277500898,461.94782023111986,9.703094323476154,112.47670402526856,22.377022965749106,23.31211249669393,17.313503847122192,10.029896608988444,115.23373324076333,0.0
2022-03-27 07:20:00,6.1,15.9,16.0,20.5,9.2,4.46,24.7553,14.3676,37.0379,5.666666666666667,3.0,87.88888888888889,0.0,65.55555555555556,10.0,1028.5555555555557,0.0,-1.1111111111111112,5.666666666666666,2.4444444444444446,445.4330936686198,461.0513941973105,9.380686971346538,111.98824939727783,22.473830655361972,23.89698364176993,17.063147349680882,10.014406641081901,105.21213691021762,0.0
2022-03-27 07:30:00,5.8,15.8,15.9,20.5,9.0,4.47,24.218844999999998,15.084800000000001,36.4581,6.0,3.0,80.0,0.0,64.5,10.0,1028.5,0.0,-1.0,5.5,2.5,444.2566236088193,461.0700208536784,9.106721107838517,112.70588382634739,22.582648283640545,24.373015874226887,16.611597396532694,10.036486350695291,113.30387406667073,0.0
2022-03-27 07:40:00,6.0,15.8,15.8,20.4,9.0,4.474,23.602265,15.9288,36.0224,6.333333333333334,3.0,72.11111111111111,0.0,63.44444444444444,10.0,1028.4444444444443,0.0,-0.8888888888888888,5.333333333333333,2.5555555555555554,449.44104461669923,462.6112455767051,8.86651447693507,113.7501462173462,22.701459296544392,24.646156256993613,16.227945097287495,10.059625109036764,108.5804926554362,0.0
2022-03-27 07:50:00,6.2,15.8,15.9,20.4,9.2,4.472,25.30267,16.3903,35.604,6.666666666666667,3.0,64.22222222222223,0.0,62.388888888888886,10.0,1028.388888888889,0.0,-0.7777777777777779,5.166666666666666,2.611111111111111,446.3686208860901,461.41861268142173,8.897677515145748,114.52298768878657,22.803280583182296,24.470970752953136,16.780512394123832,10.033048137433111,125.93621925375555,0.0
2022-03-27 08:00:00,6.3,15.9,15.9,20.5,9.3,4.468,24.227905,16.3416,35.202,7.0,3.0,56.33333333333334,0.0,61.33333333333333,10.0,1028.3333333333333,0.0,-0.6666666666666667,5.0,2.6666666666666665,444.04638732910155,467.90511027018226,9.163687244256337,108.18696497599285,22.921702527999877,24.16381520907084,16.687945590019226,10.01019874572754,109.03869917551677,0.0
2022-03-27 08:10:00,6.6,16.1,16.1,20.5,9.6,4.471,24.512809999999998,17.861,34.9907,7.333333333333334,3.0,48.44444444444444,0.0,60.27777777777778,10.0,1028.2777777777778,0.0,-0.5555555555555556,4.833333333333333,2.7222222222222223,446.16641192206026,467.43155493374525,9.81387521425883,109.28508716583251,23.065073366165162,24.05042960802714,17.307415113449096,10.585856920878092,102.12475209554036,0.0
2022-03-27 08:20:00,7.1,16.2,16.2,20.6,9.9,4.465,24.72098,18.1535,34.865899999999996,7.666666666666667,3.0,40.55555555555556,0.0,59.22222222222222,10.0,1028.2222222222222,0.0,-0.4444444444444444,4.666666666666666,2.7777777777777777,444.2131328328451,464.23645729152634,9.989890404609637,109.13991732344115,23.210201949426683,23.881420626397862,17.571182579105184,10.793329821683592,102.36045357677223,0.0
2022-03-27 08:30:00,7.2,16.3,16.3,20.6,10.1,4.49,24.63453,18.0858,34.7712,8.0,3.0,32.66666666666667,0.0,58.166666666666664,10.0,1028.1666666666667,0.0,-0.3333333333333335,4.5,2.833333333333333,445.1233356344289,457.7974620564779,10.536669273376464,108.12536145528156,23.35688225746155,23.692190869649252,17.836463940938312,10.479524127642314,109.60163712819417,0.0
2022-03-27 08:40:00,7.5,16.4,16.4,20.7,10.3,4.487,25.255765,18.7394,34.6909,8.333333333333334,3.0,24.777777777777786,0.0,57.111111111111114,10.0,1028.111111111111,0.0,-0.22222222222222232,4.333333333333333,2.888888888888889,442.92675150553384,454.36203881274696,10.771802164713542,106.18452819824219,23.525010207494102,23.22927214940389,18.34276270866394,10.198046989440916,118.01189961751302,0.0
2022-03-27 08:50:00,7.7,16.5,16.5,20.8,10.5,4.469,25.041410000000003,19.0684,34.7,8.666666666666668,3.0,16.888888888888886,0.0,56.05555555555556,10.0,1028.0555555555557,0.0,-0.11111111111111116,4.166666666666666,2.9444444444444446,439.8428424598431,452.4182861328125,10.990290792783101,106.02785161336263,23.686950652666685,22.833160904544894,19.06355810941276,10.034537194839306,113.61712432473394,0.0
2022-03-27 09:00:00,8.0,16.7,16.7,20.8,10.8,4.487,24.154495,19.2838,34.613099999999996,9.0,3.0,9.0,0.0,55.0,10.0,1028.0,0.0,0.0,4.0,3.0,439.0948099772136,451.46997024360746,11.336203964551292,110.26463539123536,23.801569337844846,22.498832569122314,18.853099625905354,9.503964586257934,104.9387548573812,0.0
2022-03-27 09:10:00,7.9,16.7,16.7,20.9,10.7,4.489,23.172040000000003,19.6249,34.5415,9.38888888888889,3.1666666666666665,28.055555555555554,0.0,54.22222222222222,10.0,1027.888888888889,0.0,0.16666666666666669,4.166666666666667,3.111111111111111,438.3015722691328,450.10693990071616,11.205493636346805,112.43367171314476,23.91713050206502,22.028373889923095,18.64096668243408,8.6873872423172,125.82314015706379,0.0
2022-03-27 09:20:00,7.9,16.8,16.8,20.9,10.7,4.469,21.613274999999998,20.237000000000002,34.4382,9.777777777777779,3.3333333333333335,47.11111111111111,0.0,53.44444444444444,10.0,1027.7777777777778,0.0,0.33333333333333337,4.333333333333333,3.2222222222222223,433.0186486816407,445.74408088421006,10.709921151796978,116.12540363311766,24.062494043360992,21.60077291423992,18.439184460720774,7.93913950381306,108.07806939033465,0.0
2022-03-27 09:30:00,7.8,16.8,16.8,21.0,10.7,4.45,22.127175,19.9059,34.4356,10.166666666666666,3.5,66.16666666666666,0.0,52.666666666666664,10.0,1027.6666666666667,0.0,0.5,4.5,3.3333333333333335,432.3408325055002,442.9346540148505,10.542489094734192,107.6466221745809,24.216714131037392,21.099483874638874,17.806250238418578,7.1349217828114835,109.70503045399983,0.0
2022-03-27 09:40:00,8.2,16.9,16.9,21.0,10.9,4.458,22.75917,19.9242,34.5488,10.555555555555555,3.666666666666667,85.22222222222221,0.0,51.888888888888886,10.0,1027.5555555555557,0.0,0.6666666666666667,4.666666666666667,3.4444444444444446,428.37485127766934,443.55681477864584,10.70675451585802,106.67596018365548,24.34137971242269,20.81911954243978,18.406101411183677,6.511876746813456,110.36658114115396,0.0
2022-03-27 09:50:00,8.6,17.0,17.0,21.1,11.2,4.484,23.25188,20.4939,34.6734,10.944444444444445,3.8333333333333335,104.27777777777777,0.0,51.111111111111114,10.0,1027.4444444444443,0.0,0.8333333333333334,4.833333333333333,3.5555555555555554,433.6280597099217,449.3469111300063,10.993010857899984,110.89393779754639,24.488898728688557,20.7484942595164,18.6290260887146,6.102137145996094,121.58542043050132,0.0
2022-03-27 10:00:00,8.9,17.1,17.1,21.1,11.4,4.474,23.320619999999998,20.9269,35.7841,11.333333333333334,4.0,123.33333333333333,0.0,50.333333333333336,10.0,1027.3333333333333,0.0,1.0,5.0,3.6666666666666665,429.34880126953124,449.35837107340495,10.832707651456197,110.11807156880698,24.63975934939196,20.63217766831824,18.62166629063881,5.938307874903168,119.63114389171707,0.0
2022-03-27 10:10:00,9.5,17.4,17.3,21.1,12.0,4.461,24.051315,20.7455,37.060700000000004,11.722222222222221,4.166666666666667,142.38888888888889,0.0,49.55555555555556,10.0,1027.2222222222222,0.0,1.1666666666666667,5.166666666666667,3.7777777777777777,430.26152517033717,446.69411413784684,11.060224056917395,109.57542256026618,24.768637766892397,20.530921152462348,18.306740233813592,5.7523403323269715,125.80188558575135,0.0
2022-03-27 10:20:00,9.8,17.5,17.5,21.2,12.3,4.487,24.145665,20.2856,37.946,12.11111111111111,4.333333333333334,161.44444444444443,0.0,48.77777777777778,10.0,1027.111111111111,0.0,1.3333333333333335,5.333333333333334,3.888888888888889,429.3569158935546,441.1069903318909,11.571140090624493,106.77100402832032,24.89817768933299,20.462015291147566,19.416008846047653,5.516710214868148,177.89973266047218,0.0
2022-03-27 10:30:00,10.0,17.7,17.6,21.2,12.5,4.485,25.15908,20.5198,38.4762,12.5,4.5,180.5,0.0,48.0,10.0,1027.0,0.0,1.5,5.5,4.0,426.06900046863774,443.96501098632814,11.837331508243151,111.25513039152501,24.997454760869346,20.380523519515993,20.827005526224774,5.522214202086131,95.67344871520996,0.0
2022-03-27 10:40:00,10.4,17.8,17.8,21.2,12.8,4.479,25.069605,20.4755,38.7167,12.88888888888889,4.666666666666667,199.55555555555554,0.0,47.22222222222222,10.0,1026.888888888889,0.0,1.6666666666666667,5.666666666666667,4.111111111111111,421.6064750162761,442.3741246155487,11.819427491823832,107.38475537618001,25.07499505360921,20.325971914927166,21.441668535868327,6.349103805224101,103.72882263183594,0.0
2022-03-27 10:50:00,10.3,17.8,17.8,21.3,12.8,4.499,25.247825,20.4071,38.814,13.277777777777779,4.833333333333334,218.61111111111111,0.0,46.44444444444444,10.0,1026.7777777777778,0.0,1.8333333333333335,5.833333333333334,4.222222222222222,422.0740961500146,442.50367069288234,12.454147552123851,105.5210395140567,25.18727579752604,20.26308377583822,21.12624399503072,7.3227532378832505,127.03564758300782,0.0
2022-03-27 11:00:00,10.8,18.0,18.0,21.3,13.2,4.482,24.30123,20.2987,38.7698,13.666666666666668,5.0,237.66666666666666,0.0,45.666666666666664,10.0,1026.6666666666667,0.0,2.0,6.0,4.333333333333333,426.50860178629557,441.12379964192706,12.399625652631125,102.86114897410076,25.297144905726118,20.143951892852783,20.382230202356975,7.718904985586802,213.71660978953045,0.0
2022-03-27 11:10:00,11.4,18.2,18.2,21.3,13.6,4.451,24.919185,19.8748,38.7959,14.055555555555555,5.166666666666667,256.72222222222223,0.0,44.888888888888886,10.0,1026.5555555555557,0.0,2.166666666666667,6.166666666666667,4.444444444444445,430.4861305710365,441.93015233533134,12.503834107851578,109.0206103647092,25.42679678916931,19.980201365152997,19.727192109425864,7.545271170139313,158.76204989115396,0.0
2022-03-27 11:20:00,11.9,18.5,18.4,21.3,14.1,4.473,23.037280000000003,19.8512,38.792899999999996,14.444444444444445,5.333333333333334,275.77777777777777,0.0,44.111111111111114,10.0,1026.4444444444443,0.0,2.3333333333333335,6.333333333333334,4.555555555555555,428.6602155558268,442.7469479370117,11.956576046943663,108.47901039123535,25.57155178818999,19.724077194774218,18.809219262290135,7.139496596209748,164.52769397175246,0.0
2022-03-27 11:30:00,12.6,18.6,18.5,21.4,14.4,4.476,22.75431,20.2943,38.7702,14.833333333333332,5.5,294.8333333333333,0.0,43.333333333333336,10.0,1026.3333333333333,0.0,2.5,6.5,4.666666666666666,429.03571600201485,442.25945090107535,12.03973913825838,107.84251315057615,25.669206050237023,19.43937100728353,18.55986969947815,6.576413489977519,208.68301251729332,0.0
2022-03-27 11:40:00,12.6,18.8,18.7,21.4,14.8,4.481,23.066605,19.6436,38.6826,15.222222222222221,5.666666666666667,313.88888888888886,0.0,42.55555555555556,10.0,1026.2222222222222,0.0,2.666666666666667,6.666666666666667,4.777777777777778,428.8818340047201,436.4839439444706,11.795025370592452,107.057229940339,25.72345565478007,19.221883096694945,17.997885920206706,6.230988578796387,175.76255964914958,0.0
2022-03-27 11:50:00,12.6,18.9,18.8,21.4,14.9,4.482,22.458285,19.956,38.6468,15.61111111111111,5.833333333333334,332.94444444444446,0.0,41.77777777777778,10.0,1026.111111111111,0.0,2.8333333333333335,6.833333333333334,4.888888888888889,428.561877746582,439.98270426432293,11.966701154708861,107.72041522979737,25.77062117829835,19.062703704402946,17.287906725851155,6.485335805052418,176.71278622557213,0.0
2022-03-27 12:00:00,12.8,18.8,18.8,21.4,14.8,4.485,21.89711,20.0457,38.5758,16.0,6.0,352.0,0.0,41.0,10.0,1026.0,0.0,3.0,7.0,5.0,427.2629372712936,440.3414185201711,11.775413494864427,109.57873194441284,25.825035486221317,18.96530529022217,16.891959184010823,6.6726426259676614,245.53919803619382,0.0
2022-03-27 12:10:00,13.1,18.9,18.9,21.5,15.0,4.475,22.6914,19.5523,38.249900000000004,16.055555555555557,6.055555555555555,351.3888888888889,0.0,40.888888888888886,10.0,1025.9444444444443,0.1111111111111111,3.0,7.055555555555555,5.0,425.85787755155013,445.57332084918846,11.619098766644795,112.37998756408692,25.878879578908283,18.91067858060201,16.9340589984258,6.265794866085052,274.8659661356608,0.0
2022-03-27 12:20:00,14.0,19.2,19.1,21.5,15.5,4.493,21.540405,19.650100000000002,38.0747,16.11111111111111,6.111111111111111,350.77777777777777,0.0,40.77777777777778,10.0,1025.888888888889,0.2222222222222222,3.0,7.111111111111111,5.0,422.7483734902568,441.29941405548453,11.637770007747715,111.51745033177951,25.933037090301514,18.881498877207438,15.67533449490865,5.687586274941763,627.6891665395101,0.0
2022-03-27 12:30:00,13.7,19.2,19.2,21.5,15.6,4.486,20.17183,19.9525,37.968599999999995,16.166666666666668,6.166666666666667,350.1666666666667,0.0,40.666666666666664,10.0,1025.8333333333333,0.3333333333333333,3.0,7.166666666666667,5.0,428.58735060417786,443.2500612140524,11.19990467707316,104.1152228673299,26.006861078564054,18.732484346594514,15.808564081757755,4.684102914723973,315.35455834275587,0.0
2022-03-27 12:40:00,13.5,19.2,19.2,21.5,15.5,4.483,20.434985,19.83,37.876400000000004,16.22222222222222,6.222222222222222,349.55555555555554,0.0,40.55555555555556,10.0,1025.7777777777778,0.4444444444444444,3.0,7.222222222222222,5.0,425.60658274332684,444.9720764160156,11.088014274316993,109.2850945398363,26.078615188598633,18.53515494028727,14.714109082221984,3.630529529253642,610.2117470296223,0.0
2022-03-27 12:50:00,14.0,19.3,19.3,21.5,15.7,4.487,20.862965,19.7412,37.825599999999994,16.27777777777778,6.277777777777778,348.94444444444446,0.0,40.44444444444444,10.0,1025.7222222222222,0.5555555555555556,3.0,7.277777777777778,5.0,421.7708700561524,444.0580372461779,11.070137027104696,108.86352073669434,26.156699749628707,18.381978839238485,14.312628027598063,2.1160332302252454,973.3845245615641,0.0
2022-03-27 13:00:00,14.5,19.5,19.4,21.5,16.1,4.494,20.271355,19.736600000000003,37.7885,16.333333333333332,6.333333333333333,348.3333333333333,0.0,40.333333333333336,10.0,1025.6666666666667,0.6666666666666666,3.0,7.333333333333333,5.0,422.5175361791151,442.2955457630377,10.847983275779896,107.91003450792388,26.24518304959529,18.27789844184272,14.062793712642906,1.5310209009876359,839.1859354797191,0.0
2022-03-27 13:10:00,15.5,19.8,19.6,21.5,16.8,4.513,19.857745,19.7381,37.7583,16.38888888888889,6.388888888888889,347.72222222222223,0.0,40.22222222222222,10.0,1025.611111111111,0.7777777777777778,3.0,7.388888888888889,5.0,426.52752085367837,444.2612410481771,10.978527372678121,105.83753420511883,26.336166852315266,18.142123228708904,13.816196667353314,1.2865070283412934,736.2711427307129,0.0
2022-03-27 13:20:00,15.5,20.0,19.9,21.6,17.2,4.455,20.117625,19.4422,37.7182,16.444444444444443,6.444444444444445,347.1111111111111,0.0,40.111111111111114,10.0,1025.5555555555557,0.8888888888888888,3.0,7.444444444444445,5.0,427.57875431806195,439.5178209396889,11.02093466758728,111.09238548278809,26.45753129959106,18.005379854838054,13.448904294967651,1.1567881604035697,1003.5416324106852,0.0
2022-03-27 13:30:00,16.3,20.2,20.1,21.6,17.8,4.469,19.91268,19.5444,37.7154,16.5,6.5,346.5,0.0,40.0,10.0,1025.5,1.0,3.0,7.5,5.0,424.1162566963283,436.8206238284056,10.840782572455327,111.37682961501643,26.582250223159793,17.861251316070557,14.085991603533426,1.0859651911258696,543.610689722697,0.0
2022-03-27 13:40:00,16.4,20.3,20.2,21.6,17.8,4.472,20.117785,20.0059,37.7057,16.555555555555557,6.555555555555555,345.8888888888889,0.0,39.888888888888886,10.0,1025.4444444444443,1.1111111111111112,3.0,7.555555555555555,5.0,422.044880065918,434.2814432779948,10.613956775665283,112.65202854156493,26.71867638587952,17.725232823689776,13.684266940752664,1.0471420051654179,544.7071704101562,0.0
2022-03-27 13:50:00,17.3,20.5,20.4,21.6,18.4,4.487,20.418645,20.1352,37.634499999999996,16.61111111111111,6.611111111111111,345.27777777777777,0.0,39.77777777777778,10.0,1025.388888888889,1.222222222222222,3.0,7.611111111111111,5.0,427.6661143546269,434.47415961254603,10.890289121967252,112.72376921896208,26.888934679031372,17.670452988942465,13.790907117525737,1.0258261078596116,340.87150769551596,0.0
2022-03-27 14:00:00,16.4,20.4,20.4,21.7,17.9,4.487,20.483595,19.985300000000002,37.564800000000005,16.666666666666668,6.666666666666667,344.6666666666667,0.0,39.666666666666664,10.0,1025.3333333333333,1.3333333333333333,3.0,7.666666666666667,5.0,429.607239074707,430.5153481038412,11.149251330693563,107.36279689788819,27.07365916311404,17.619822980535908,13.969398243467685,1.014152759562778,547.0468595224586,0.0
2022-03-27 14:10:00,17.3,20.6,20.6,21.7,18.5,4.484,20.197020000000002,20.136000000000003,37.5329,16.72222222222222,6.722222222222222,344.05555555555554,0.0,39.55555555555556,10.0,1025.2777777777778,1.4444444444444444,3.0,7.722222222222222,5.0,430.6693200578361,427.4839181202856,10.62367164245433,111.54263749763791,27.262852958043414,17.55850766499837,14.431613179842632,1.0077359066406886,286.8146968539556,0.0
2022-03-27 14:20:00,17.2,20.6,20.6,21.7,18.5,4.483,19.80727,20.2027,37.4855,16.77777777777778,6.777777777777778,343.44444444444446,0.0,39.44444444444444,10.0,1025.2222222222222,1.5555555555555556,3.0,7.777777777777778,5.0,426.2441370646159,434.61193928334905,10.998087670008342,111.22152528127035,27.471444079081216,17.438815472920737,14.649991774559021,1.0042175422112147,220.5637284119924,0.0
2022-03-27 14:30:00,17.6,20.8,20.8,21.8,18.9,4.473,19.703775,20.1232,37.4362,16.833333333333332,6.833333333333333,342.8333333333333,0.0,39.333333333333336,10.0,1025.1666666666667,1.6666666666666665,3.0,7.833333333333333,5.0,420.69265187230604,429.3264418538412,10.994887085796076,106.35965259789074,27.689394350051877,17.264181140263876,14.216977616945902,1.002286165157954,278.57692523638406,0.0
2022-03-27 14:40:00,17.5,20.8,20.8,21.8,18.9,4.476,19.82098,20.1118,37.421800000000005,16.88888888888889,6.888888888888889,342.22222222222223,0.0,39.22222222222222,10.0,1025.111111111111,1.7777777777777777,3.0,7.888888888888889,5.0,422.52982645670573,434.085390835466,10.765750300655258,109.24323991376802,27.82765924135844,17.0143177541097,14.38374635696411,1.0012281662225724,297.4553375021616,0.0
2022-03-27 14:50:00,18.1,21.0,20.9,21.8,19.1,4.454,19.38029,20.2936,37.6617,16.944444444444443,6.944444444444445,341.6111111111111,0.0,39.111111111111114,10.0,1025.0555555555557,1.8888888888888888,3.0,7.944444444444445,5.0,421.04673660804485,433.71495544433594,10.654008129437765,107.77910631815591,27.959745709101355,16.7947398630778,14.198020140329996,1.0006574914852777,542.7718013000488,0.0
2022-03-27 15:00:00,18.5,21.2,21.0,21.8,19.5,4.475,18.681905,20.272,37.7723,17.0,7.0,341.0,0.0,39.0,10.0,1025.0,2.0,3.0,8.0,5.0,423.2407169596354,434.8464155069987,10.675777014339037,112.1931316052453,28.075716571807863,16.639885733922323,14.122044145266216,1.0003481163581214,466.6196455128987,0.0
2022-03-27 15:10:00,18.3,21.1,21.0,21.9,19.4,4.483,17.81236,20.2011,37.7949,16.833333333333332,6.777777777777778,325.05555555555554,0.0,40.22222222222222,10.0,1025.0,2.2777777777777777,3.1666666666666665,7.777777777777778,4.777777777777778,422.36227764962734,437.9905139861709,10.414870567321778,109.27100401560465,28.19674957593282,16.509253406524657,13.476376616160076,1.0001793221632638,544.6316534550986,0.0
2022-03-27 15:20:00,18.7,21.2,21.0,21.9,19.5,4.455,16.35583,20.258100000000002,37.801,16.666666666666668,6.555555555555555,309.1111111111111,0.0,41.44444444444444,10.0,1025.0,2.5555555555555554,3.3333333333333335,7.555555555555555,4.555555555555555,418.0390024820964,434.7266548665365,10.157898394266764,109.7192145284017,28.28035754203796,16.350978186925254,13.283624788920084,1.000090777873993,538.104792989095,0.0
2022-03-27 15:30:00,19.4,21.5,21.3,21.9,20.3,4.484,17.10379,20.1475,37.788799999999995,16.5,6.333333333333333,293.1666666666667,0.0,42.666666666666664,10.0,1025.0,2.833333333333333,3.5,7.333333333333333,4.333333333333333,416.87054503342205,437.22039019003677,10.021441130234022,109.63175848793848,28.347413447697953,16.13263161659241,12.550402812957765,1.000034246047338,637.6022083028158,0.0
2022-03-27 15:40:00,19.2,21.5,21.4,21.9,20.2,4.485,15.3876,20.0916,37.8041,16.333333333333332,6.111111111111111,277.22222222222223,0.0,43.888888888888886,10.0,1025.0,3.1111111111111107,3.666666666666667,7.111111111111111,4.111111111111111,417.8806099446615,438.01350144660336,9.901779430653416,110.28089369024933,28.40044140497843,15.97699566046397,12.19922481695811,1.0000298023223877,626.571362915039,0.0
2022-03-27 15:50:00,19.1,21.6,21.4,22.0,20.2,4.508,15.175014999999998,20.087600000000002,37.817099999999996,16.166666666666668,5.888888888888889,261.27777777777777,0.0,45.111111111111114,10.0,1025.0,3.388888888888889,3.8333333333333335,6.888888888888889,3.888888888888889,418.5856066684065,431.7962776412087,9.53472495396932,105.47892009735108,28.472832206090295,15.777388620376588,11.876036472320557,1.0000298023223877,547.0843573506673,0.0
2022-03-27 16:00:00,19.4,21.6,21.4,22.0,20.3,4.491,15.095485,19.8958,37.8312,16.0,5.666666666666667,245.33333333333331,0.0,46.333333333333336,10.0,1025.0,3.6666666666666665,4.0,6.666666666666667,3.666666666666667,418.2273523966472,436.0928721846657,9.163157452189989,111.2633354124511,28.544876588185627,15.554691090583802,11.52990703423818,1.0000298023223877,336.62189735412596,0.0
2022-03-27 16:10:00,20.2,21.1,21.1,22.1,21.5,4.147,15.107335,19.6894,37.8606,15.833333333333334,5.444444444444445,229.38888888888889,0.0,47.55555555555556,10.0,1025.0,3.944444444444444,4.166666666666667,6.444444444444445,3.4444444444444446,413.1588519252032,435.2438005574544,9.163301094373068,110.86975051879884,28.596732292175297,15.400360844930015,10.87052296002706,1.0000298023223877,499.3183118184408,0.0
2022-03-27 16:20:00,19.7,20.8,20.6,22.1,21.9,4.185,15.60926,19.6235,37.9005,15.666666666666666,5.222222222222222,213.44444444444446,0.0,48.77777777777778,10.0,1025.0,4.222222222222221,4.333333333333334,6.222222222222222,3.2222222222222223,417.000646870931,442.3946515944908,8.92387044466148,110.81003632971121,28.62749222437541,15.386893157958985,10.119099089304607,1.0000298023223877,564.7381317392985,0.0
2022-03-27 16:30:00,19.5,20.6,20.5,22.0,21.9,4.18,15.78574,19.352,37.9655,15.5,5.0,197.5,0.0,50.0,10.0,1025.0,4.5,4.5,6.0,3.0,414.89273062168866,438.2739822387695,8.854835606496886,112.39968469889149,28.70402348151988,15.290085951487223,11.275996640011416,1.0000298023223877,150.10653871256753,0.0
2022-03-27 16:40:00,19.6,20.7,20.7,22.0,22.0,4.112,14.116335000000001,19.1293,37.9559,15.333333333333334,4.777777777777778,181.55555555555557,0.0,51.22222222222222,10.0,1025.0,4.777777777777778,4.666666666666667,5.777777777777778,2.7777777777777777,412.5233063761393,435.8394354458513,8.688706458409628,113.1909605662028,28.80485769907633,15.069380631446839,11.260080030759175,1.0000298023223877,7.6270111636320745,0.0
2022-03-27 16:50:00,20.1,21.0,20.9,22.0,22.1,4.216,14.27374,18.8768,38.0262,15.166666666666666,4.555555555555555,165.61111111111111,0.0,52.44444444444444,10.0,1025.0,5.055555555555555,4.833333333333334,5.555555555555555,2.555555555555556,412.7924869756589,432.36832813131394,8.57189493331532,111.6516695957938,28.873524761199953,14.828588881492616,11.178889005978903,1.0000298023223877,4.561708013017972,0.0
2022-03-27 17:00:00,20.4,21.2,20.8,22.0,22.0,4.105,14.080729999999999,18.6661,38.1089,15.0,4.333333333333334,149.66666666666666,0.0,53.66666666666667,10.0,1025.0,5.333333333333333,5.0,5.333333333333334,2.3333333333333335,412.45457651774086,433.2333389282227,8.575684724796963,108.40851460041972,28.932007840474448,14.636586833000184,10.967975133260092,1.0000298023223877,3.1949907286961876,0.0
2022-03-27 17:10:00,19.7,20.8,20.8,22.1,22.1,4.116,13.96462,18.3738,38.1613,14.833333333333332,4.111111111111111,133.72222222222223,0.0,54.88888888888889,10.0,1025.0,5.611111111111111,5.166666666666667,5.111111111111111,2.111111111111111,412.5702021596624,439.0573869200959,8.599242080739662,110.88321232876535,28.95984175364176,14.520268254280092,10.800361030896505,1.0000298023223877,3.8258026216427488,0.0
2022-03-27 17:20:00,19.8,20.9,20.8,22.1,22.1,4.132,14.06702,18.0861,38.2348,14.666666666666666,3.888888888888889,117.77777777777777,0.0,56.111111111111114,10.0,1025.0,5.888888888888888,5.333333333333334,4.888888888888889,1.8888888888888888,416.37280965169276,435.1584807332357,8.542964603106181,108.74386657714845,28.94153313000997,14.442187549273175,10.871978929837544,1.0000298023223877,3.2992494686444602,0.0
2022-03-27 17:30:00,19.7,20.8,20.7,22.1,22.0,4.21,13.86497,17.735599999999998,38.3121,14.5,3.666666666666667,101.83333333333334,0.0,57.333333333333336,10.0,1025.0,6.166666666666666,5.5,4.666666666666667,1.666666666666667,417.6517499130074,435.1424079947636,8.51730109595983,112.58895357207389,28.883963880538943,14.385141881306968,11.138954634666444,1.0000298023223877,2.1792451818784078,0.0
2022-03-27 17:40:00,19.7,20.9,20.8,22.1,22.1,4.148,13.794835,17.2633,38.404,14.333333333333332,3.4444444444444446,85.88888888888889,0.0,58.55555555555556,10.0,1025.0,6.444444444444444,5.666666666666667,4.444444444444445,1.4444444444444446,417.8966122436524,438.0815251808605,8.511477599938711,108.20476903279624,28.774036300519093,14.355087285095689,11.022912984891125,1.0000298023223877,1.6417788204803305,0.0
2022-03-27 17:50:00,19.7,20.8,20.7,22.1,22.0,4.138,13.708895000000002,16.2703,38.4914,14.166666666666666,3.2222222222222223,69.94444444444446,0.0,59.77777777777778,10.0,1025.0,6.722222222222221,5.833333333333334,4.222222222222222,1.2222222222222223,416.39951350771145,438.90720021565755,8.197002959184054,111.8317719171815,28.675571219126386,14.385636800130209,11.454516809781392,1.0000298023223877,1.3517529499530792,0.0
2022-03-27 18:00:00,19.8,20.8,20.6,22.1,22.0,4.139,14.55341,16.1781,38.624,14.0,3.0,54.0,0.0,61.0,10.0,1025.0,7.0,6.0,4.0,1.0,420.0141379801433,434.9192126605154,8.57256311416626,113.83663131713868,28.53527281443278,14.460469973882038,11.271245613098143,1.0040153066317241,1.193073931336403,0.0
2022-03-27 18:10:00,19.6,20.7,20.5,22.1,22.0,4.172,14.916450000000001,15.4515,38.7334,13.666666666666666,3.111111111111111,58.611111111111114,0.0,61.833333333333336,10.0,1025.1666666666667,6.888888888888889,5.888888888888889,4.388888888888889,1.0,422.8050584534393,438.4942218719132,8.460970365516209,113.89840004872467,28.43955014228821,14.520210026105246,11.68313323020935,1.433515192468961,1.1059301360448202,0.0
2022-03-27 18:20:00,19.6,20.7,20.5,22.0,22.0,4.14,14.84068,14.9971,38.8519,13.333333333333334,3.2222222222222223,63.22222222222222,0.0,62.666666666666664,10.0,1025.3333333333333,6.777777777777778,5.777777777777778,4.777777777777778,1.0,419.3050761922201,439.4680754597982,8.785028796990712,111.05288785298667,28.31699787457784,14.567610351244607,11.927245403925578,3.0777519873778028,1.0580955549081168,0.0
2022-03-27 18:30:00,19.2,20.4,20.3,22.0,21.9,4.135,14.891110000000001,14.582699999999999,38.9745,13.0,3.3333333333333335,67.83333333333333,0.0,63.5,10.0,1025.5,6.666666666666667,5.666666666666667,5.166666666666667,1.0,423.1294180683706,443.88425413285177,8.89546752086467,118.28166616644562,28.163434607187906,14.596812580426533,12.416046682993573,5.192233452796936,1.160239123106003,0.0
2022-03-27 18:40:00,19.0,20.3,20.2,22.0,21.9,4.136,14.631965,14.274899999999999,39.0324,12.666666666666666,3.4444444444444446,72.44444444444444,0.0,64.33333333333333,10.0,1025.6666666666667,6.555555555555555,5.555555555555555,5.555555555555555,1.0,429.1634498087566,443.72184855143234,8.989667647679648,121.18205594380697,27.98259684745875,14.852314037091315,12.910998679985434,7.725016881409337,8.72365051093748,0.0
2022-03-27 18:50:00,19.1,20.3,20.1,21.9,21.8,4.15,15.675999999999998,14.639600000000002,39.161,12.333333333333334,3.5555555555555554,77.05555555555556,0.0,65.16666666666667,10.0,1025.8333333333333,6.444444444444445,5.444444444444445,5.944444444444445,1.0,428.3364367289927,441.55730254074626,9.11682672142309,117.49088513239629,27.792767604192097,15.436209624608358,13.064960368474326,11.230401414235434,9.223647155364354,0.0
2022-03-27 19:00:00,18.9,20.1,20.0,21.9,21.7,4.16,16.405775,14.8732,39.272800000000004,12.0,3.6666666666666665,81.66666666666666,0.0,66.0,10.0,1026.0,6.333333333333333,5.333333333333333,6.333333333333334,1.0,432.62072916666665,444.8522108231467,9.351942502873092,114.60075881376106,27.60866809844971,16.087820866902668,12.762892227172852,12.570923722585041,16.242097434997557,0.0
2022-03-27 19:10:00,18.6,19.9,19.8,21.9,21.6,4.09,16.592285,14.6173,39.3283,11.666666666666666,3.7777777777777777,86.27777777777777,0.0,66.83333333333333,10.0,1026.1666666666667,6.222222222222222,5.222222222222222,6.722222222222222,1.0,429.85717341631306,440.90808268229165,8.862506880760193,113.95246215820312,27.46002248128255,16.64854087193807,12.971776197751362,12.543806455930074,17.694283049901326,0.0
2022-03-27 19:20:00,18.4,19.7,19.5,21.8,21.5,4.134,16.472725,14.404300000000001,39.3527,11.333333333333332,3.888888888888889,90.88888888888889,0.0,67.66666666666667,10.0,1026.3333333333333,6.111111111111111,5.111111111111111,7.111111111111111,1.0,430.9592602539063,433.71067366325985,8.963279235591996,110.92245380789545,27.306535425186155,17.14609041213989,12.753293692270914,12.095547749201456,19.393317047754927,0.0
2022-03-27 19:30:00,18.1,19.5,19.3,21.8,21.4,4.093,16.413095000000002,14.245,39.3859,11.0,4.0,95.5,0.0,68.5,10.0,1026.5,6.0,5.0,7.5,1.0,427.0057594387011,441.1356732774055,8.884268139998117,110.97736246744792,27.152436590194704,17.55183658281962,12.612984177271525,11.585745587348939,27.128331731160483,0.0
2022-03-27 19:40:00,17.6,19.1,19.0,21.7,21.3,4.132,16.332095,13.966,39.4408,10.666666666666666,4.111111111111111,100.11111111111111,0.0,69.33333333333333,10.0,1026.6666666666667,5.888888888888889,4.888888888888889,7.888888888888889,1.0,427.76860707600906,441.56525777180985,8.91130580669069,114.02590237590553,27.00123691558838,17.84531073888143,12.606047592163087,11.050809524854024,26.388616536458336,0.0
2022-03-27 19:50:00,17.1,18.8,18.7,21.7,21.1,4.152,16.906695,13.8279,39.5026,10.333333333333332,4.222222222222222,104.72222222222223,0.0,70.16666666666667,10.0,1026.8333333333333,5.777777777777778,4.777777777777778,8.277777777777779,1.0,431.0955660239033,445.0244495365538,8.651041611224246,108.70552122277726,26.83186893145243,18.132659435272217,12.713879335721334,10.797060896555582,26.837783428827926,0.0
2022-03-27 20:00:00,16.7,18.3,18.1,21.6,20.9,4.193,16.708605,13.746799999999999,39.5504,10.0,4.333333333333333,109.33333333333333,0.0,71.0,10.0,1027.0,5.666666666666667,4.666666666666667,8.666666666666668,1.0,429.1794039320672,443.8413530476888,8.617060912450155,111.8599881362915,26.669199409484868,18.44484095891317,12.535742616653442,10.726773025194806,34.530534763336185,0.0
2022-03-27 20:10:00,16.6,18.2,18.1,21.5,20.8,4.168,16.3756,13.422999999999998,39.5974,9.666666666666666,4.444444444444445,113.94444444444444,0.0,71.83333333333333,10.0,1027.1666666666667,5.555555555555555,4.555555555555555,9.055555555555555,1.0,428.4539512476428,442.32859342026984,8.554036732837979,109.84195752526406,26.53612283604293,18.706563593546548,12.258288028253673,10.478288002579898,41.912514483241715,0.0
2022-03-27 20:20:00,16.2,17.9,17.8,21.5,20.6,4.147,16.72423,12.096,39.598400000000005,9.333333333333332,4.555555555555555,118.55555555555556,0.0,72.66666666666667,10.0,1027.3333333333333,5.444444444444445,4.444444444444445,9.444444444444445,1.0,430.18120758056637,444.92295578529104,8.370053048928579,110.78615889231364,26.40853374481201,18.888015213012697,12.749413986206054,10.253484168052674,55.298188088734946,0.0
2022-03-27 20:30:00,15.5,17.5,17.4,21.4,20.5,4.173,16.834115,11.707699999999999,39.6986,9.0,4.666666666666666,123.16666666666666,0.0,73.5,10.0,1027.5,5.333333333333334,4.333333333333334,9.833333333333332,1.0,428.88337507226004,439.6583432006836,8.573848592359468,113.33614326864986,26.256376832326254,19.028181460698445,12.627615353266398,10.130729144414266,76.9397359975179,0.0
2022-03-27 20:40:00,14.9,17.0,16.8,21.4,20.2,4.12,17.13519,11.598,39.7749,8.666666666666666,4.777777777777778,127.77777777777777,0.0,74.33333333333333,10.0,1027.6666666666667,5.222222222222222,4.222222222222222,10.222222222222221,1.0,429.39843078613285,445.38971748439747,8.495886290868125,112.05740606943766,26.117515905347922,19.154923394521077,12.50371093186955,10.051677855152196,98.57026086818027,0.0
2022-03-27 20:50:00,14.4,16.5,16.3,21.3,20.0,4.159,18.102854999999998,12.067,39.8936,8.333333333333332,4.888888888888889,132.38888888888889,0.0,75.16666666666667,10.0,1027.8333333333333,5.111111111111111,4.111111111111111,10.61111111111111,1.0,430.7601512479234,448.15264058430995,8.707274193211465,108.96578358881891,26.01132466316223,19.199792133967083,13.278665612538656,10.04626222928365,107.1160191599528,0.0
2022-03-27 21:00:00,14.2,16.4,16.2,21.2,19.9,4.127,17.38698,12.0253,39.9649,8.0,5.0,137.0,0.0,76.0,10.0,1028.0,5.0,4.0,11.0,1.0,433.00652221679684,449.5336488324747,8.95237785657247,109.78929443359375,25.93149789492289,19.187489395141604,13.615883132616679,10.088677088419598,106.14859686533609,0.0
2022-03-27 21:10:00,13.6,16.0,15.8,21.2,19.7,4.117,17.772434999999998,11.8342,39.9728,7.888888888888889,5.0,138.27777777777777,0.0,76.05555555555556,10.0,1028.0555555555557,4.888888888888889,3.888888888888889,10.944444444444445,1.0,433.9020651245117,451.2670608766051,9.132587780009555,108.59983896330925,25.85890937309481,19.1804919631333,13.573670432769646,10.056961523610992,112.91361497695837,0.0
2022-03-27 21:20:00,13.4,17.7,17.0,21.1,17.3,4.167,17.228215,11.7155,40.004000000000005,7.777777777777778,5.0,139.55555555555554,0.0,76.11111111111111,10.0,1028.111111111111,4.777777777777778,3.7777777777777777,10.88888888888889,1.0,430.10567982991535,451.5223934761135,9.122050989468892,111.04033809661864,25.77104613939921,19.177144298553465,13.815568596522013,10.012118988037109,108.63562962849934,0.0
2022-03-27 21:30:00,13.0,18.5,17.5,21.1,16.1,4.224,16.85904,11.433800000000002,40.031,7.666666666666667,5.0,140.83333333333334,0.0,76.16666666666667,10.0,1028.1666666666667,4.666666666666667,3.6666666666666665,10.833333333333334,1.0,431.34452911376957,447.8098773544136,9.274919384320578,108.06243302663168,25.673891286849976,19.151811256408692,13.533218981424966,9.981186817487082,109.65704251607258,0.0
2022-03-27 21:40:00,13.1,18.8,17.8,21.2,15.7,4.229,17.076240000000002,11.3667,40.0723,7.555555555555555,5.0,142.11111111111111,0.0,76.22222222222223,10.0,1028.2222222222222,4.555555555555555,3.5555555555555554,10.777777777777779,1.0,430.12753768043956,442.70291910807293,8.912621948301455,111.6745527485131,25.567497104008993,19.10124266942342,13.587343042691549,9.987096433639525,108.9378349049886,0.0
2022-03-27 21:50:00,12.7,18.8,18.0,21.2,15.2,4.339,16.93044,11.8386,40.0998,7.444444444444445,5.0,143.38888888888889,0.0,76.27777777777777,10.0,1028.2777777777778,4.444444444444445,3.4444444444444446,10.722222222222221,1.0,432.52867411295574,443.92603025940645,9.175643916924795,107.44143955230713,25.464327338536584,19.02388006210327,13.590575308799743,10.00258489449819,112.62958827972412,0.0
2022-03-27 22:00:00,12.3,18.7,18.0,21.2,14.7,4.381,17.86532,11.720600000000001,40.075599999999994,7.333333333333333,5.0,144.66666666666666,0.0,76.33333333333333,10.0,1028.3333333333333,4.333333333333333,3.3333333333333335,10.666666666666666,1.0,429.9491383133812,444.4699948190273,9.052827104094337,109.24113307974433,25.358474548145875,19.00653907253244,13.638105354901763,9.998322461419185,113.78218678964734,0.0
2022-03-27 22:10:00,12.4,18.6,18.1,21.2,14.5,4.456,16.81213,10.879900000000001,40.0441,7.222222222222222,5.0,145.94444444444446,0.0,76.38888888888889,10.0,1028.388888888889,4.222222222222222,3.2222222222222223,10.61111111111111,1.0,423.625414835612,442.56559834798173,9.056487701733907,111.91096252441407,25.245013647079467,19.086103715896606,13.665787563323974,10.014053694407146,104.54845892588295,0.0
2022-03-27 22:20:00,12.3,18.6,18.1,21.2,14.4,4.446,17.02568,10.319700000000001,40.0812,7.111111111111111,5.0,147.22222222222223,0.0,76.44444444444444,10.0,1028.4444444444443,4.111111111111111,3.111111111111111,10.555555555555555,1.0,432.04289706526134,444.90627507703056,9.009108338356018,111.78972347259521,25.130224348704022,19.214152924219768,13.302147706349691,10.00560919602712,98.16674882253012,0.0
2022-03-27 22:30:00,11.7,18.4,18.1,21.2,14.1,4.472,17.42887,10.4628,40.1691,7.0,5.0,148.5,0.0,76.5,10.0,1028.5,4.0,3.0,10.5,1.0,429.91059936523436,448.29793496669026,8.897715944624215,111.9927504997469,25.044125677744546,19.384812860488893,13.234907339413962,10.003191347122193,111.69888125101724,0.0
2022-03-27 22:40:00,11.6,18.4,18.0,21.2,13.9,4.459,17.256915,10.4518,40.1789,6.888888888888889,5.0,149.77777777777777,0.0,76.55555555555556,10.0,1028.5555555555557,3.888888888888889,2.888888888888889,10.444444444444445,1.0,429.120149925495,454.15439880371093,8.98149856416519,111.14782226282325,24.954480435807827,19.553200308481852,13.382025364240011,10.015705699139396,100.68697394872116,0.0
2022-03-27 22:50:00,12.4,18.6,18.1,21.2,14.5,4.48,17.41036,10.0831,40.2066,6.777777777777778,5.0,151.05555555555554,0.0,76.61111111111111,10.0,1028.611111111111,3.7777777777777777,2.7777777777777777,10.38888888888889,1.0,432.3002673339844,457.0717648525896,8.761288675467174,110.86083754221599,24.88977000872294,19.716158370971677,13.171750434239707,10.017107224464416,106.71222536722819,0.0
2022-03-27 23:00:00,12.7,18.7,18.3,21.2,14.8,4.473,17.023419999999998,9.4048,40.221000000000004,6.666666666666667,5.0,152.33333333333334,0.0,76.66666666666667,10.0,1028.6666666666667,3.666666666666667,2.666666666666667,10.333333333333334,1.0,429.89184783234,461.49148773193355,8.689717458008372,111.4998848491604,24.816626122792563,19.875671895345054,13.071828529040019,10.00534069220225,109.05056340535482,0.0
2022-03-27 23:10:00,12.2,18.6,18.2,21.2,14.5,4.474,16.77133,9.7247,40.3457,6.555555555555555,5.0,153.61111111111111,0.0,76.72222222222223,10.0,1028.7222222222222,3.5555555555555554,2.5555555555555554,10.277777777777779,1.0,427.0434301757813,457.62286439742167,8.718356693585715,111.54602002461752,24.73753453664187,20.000794454725447,13.293140065036926,10.00709606938443,105.39846621173925,0.0
2022-03-27 23:20:00,12.4,18.5,18.0,21.1,14.3,4.448,16.619155,9.493300000000001,40.4287,6.444444444444445,5.0,154.88888888888889,0.0,76.77777777777777,10.0,1028.7777777777778,3.4444444444444446,2.4444444444444446,10.222222222222221,1.0,426.10822403129487,455.6376493326823,8.758754963807466,111.2822359895437,24.65460074742635,20.03508279800415,12.738506015141805,10.00198768456777,113.27194722493489,0.0
2022-03-27 23:30:00,12.2,18.5,18.2,21.1,14.4,4.457,16.042105,9.3301,40.4736,6.333333333333334,5.0,156.16666666666666,0.0,76.83333333333333,10.0,1028.8333333333333,3.3333333333333335,2.3333333333333335,10.166666666666666,1.0,420.07454376220704,456.67651509602865,8.4250275071462,109.74174491882324,24.59984617551168,19.986579189300535,12.560996616681416,9.997410883903504,100.64086962381998,0.0
2022-03-27 23:40:00,12.7,18.6,18.2,21.1,14.7,4.456,15.769955,9.291,40.5098,6.222222222222222,5.0,157.44444444444446,0.0,76.88888888888889,10.0,1028.888888888889,3.2222222222222223,2.2222222222222223,10.11111111111111,1.0,423.65143676757816,451.7810839107119,8.506203787272932,111.85038423311912,24.520019067128498,19.93513102531433,12.757267676989239,10.01585141658783,105.23086046854655,0.0
2022-03-27 23:50:00,12.4,18.6,18.2,21.1,14.5,4.435,16.16241,9.1817,40.5321,6.111111111111111,5.0,158.72222222222223,0.0,76.94444444444444,10.0,1028.9444444444443,3.111111111111111,2.111111111111111,10.055555555555555,1.0,422.4391146850586,450.7539383951823,8.296732407936268,111.56805701347393,24.449181748083085,19.91727795024376,12.28694193783453,10.05405712984376,112.80099396506273,0.0
2022-03-28 00:00:00,12.2,18.4,18.0,21.1,14.2,4.484,16.485005,9.1736,40.5794,6.0,5.0,160.0,0.0,77.0,10.0,1029.0,3.0,2.0,10.0,1.0,426.27068326401985,448.9204863239157,8.097436916208537,112.98410572914081,24.3981887004335,19.94012604594904,12.843864675241676,10.0279441093725,106.25444916978395,0.0
2022-03-28 00:10:00,11.4,18.2,17.9,21.1,13.7,4.458,16.804765,8.9693,40.5932,5.944444444444445,5.0,160.27777777777777,0.0,76.77777777777777,10.0,1029.0,2.888888888888889,1.8888888888888888,10.0,1.0,428.8596811930339,452.2492350260417,8.62231563568115,113.4801193745931,24.34820036888123,19.989518381754557,12.769117623964945,9.996980749766031,108.35213747660319,0.0
2022-03-28 00:20:00,10.8,18.0,17.8,21.1,13.3,4.457,17.23496,9.1645,40.6383,5.888888888888889,5.0,160.55555555555554,0.0,76.55555555555556,10.0,1029.0,2.7777777777777777,1.7777777777777777,10.0,1.0,425.159998249624,451.6193256176477,8.323501750156705,116.45315484106204,24.238931585678273,20.063700810825758,12.850979639796886,10.055601196666222,113.96964183548748,0.0
2022-03-28 00:30:00,10.7,17.9,17.8,21.0,13.0,4.476,17.75908,8.689,40.6456,5.833333333333333,5.0,160.83333333333334,0.0,76.33333333333333,10.0,1029.0,2.6666666666666665,1.6666666666666667,10.0,1.0,421.05080078125,450.21965816103176,8.469742213251902,108.58951964556161,24.14154015858968,20.15631638844808,13.32464903831482,10.649710284868878,106.88407791137695,0.0
