,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-28 00:40:00,11.0,18.0,18.0,21.0,13.3,4.47,18.480085,8.4017,40.5904,5.777777777777778,5.0,161.11111111111111,0.0,76.11111111111111,10.0,1029.0,2.5555555555555554,1.5555555555555556,10.0,1.0,419.6967347980368,454.69717905680335,8.63361238002777,105.8817443974813,24.08156489695533,20.229478073982197,12.99651834013772,11.799439762810529,107.61193627438304,0.0
2022-03-28 00:50:00,10.8,18.0,18.1,21.0,13.4,4.47,18.573349999999998,8.315999999999999,40.3331,5.722222222222222,5.0,161.38888888888889,0.0,75.88888888888889,10.0,1029.0,2.4444444444444446,1.4444444444444444,10.0,1.0,420.50571014404295,452.6568331207626,8.729237860501822,106.6692189784508,24.03243130683899,20.258895365397134,13.181916049321492,11.911371852556865,112.13668369293214,0.0
2022-03-28 01:00:00,10.1,17.7,17.9,21.0,12.7,4.454,18.346745,8.345099999999999,40.3107,5.666666666666667,5.0,161.66666666666666,0.0,75.66666666666667,10.0,1029.0,2.3333333333333335,1.3333333333333335,10.0,1.0,424.8531231759609,454.6428856229234,8.434878619511924,109.4708441543579,23.97460829249883,20.2684911656245,13.218948808147408,11.143136438272766,106.98294630320058,0.0
2022-03-28 01:10:00,9.7,17.5,17.6,21.0,12.3,4.472,17.99843,8.4435,40.5786,5.611111111111111,5.0,161.94444444444446,0.0,75.44444444444444,10.0,1029.0,2.2222222222222223,1.2222222222222223,10.0,1.0,427.7863125610352,450.9856194366806,8.6974075388639,110.66388134196652,23.90539988135214,20.297937691521508,13.388472065467619,10.43079468667844,106.13586761280642,0.0
2022-03-28 01:20:00,9.6,17.4,17.4,20.9,12.0,4.474,18.03111,8.1812,40.6976,5.555555555555555,5.0,162.22222222222223,0.0,75.22222222222223,10.0,1029.0,2.111111111111111,1.1111111111111112,10.0,1.0,428.2420659137594,447.7649862565665,8.584306573867797,109.62575901031494,23.822431739171346,20.353936065038045,13.365048573811851,10.186118036905926,108.18504936218262,0.0
2022-03-28 01:30:00,9.7,17.5,17.4,20.9,12.4,4.48,17.68431,7.9716,40.757799999999996,5.5,5.0,162.5,0.0,75.0,10.0,1029.0,2.0,1.0,10.0,1.0,429.16152656642873,447.46941025306444,8.518129649175762,110.90391297916908,23.723016727469062,20.432420509683208,12.988171474650755,10.09971341561463,105.54549163559736,0.0
2022-03-28 01:40:00,9.9,17.4,17.2,20.9,12.2,4.466,18.04066,7.9293000000000005,40.8157,5.444444444444445,5.0,162.77777777777777,0.0,74.77777777777777,10.0,1029.0,1.8888888888888888,0.8888888888888888,10.0,1.0,432.12167139864516,454.3619951375325,8.356276772816976,112.69337512969972,23.601427386601767,20.517910979588827,13.13705032348633,10.054156322479248,110.93694772084555,0.0
2022-03-28 01:50:00,9.6,17.4,17.2,20.9,12.2,4.492,17.776795,7.556700000000001,40.8309,5.388888888888889,5.0,163.05555555555554,0.0,74.55555555555556,10.0,1029.0,1.777777777777778,0.7777777777777779,10.0,1.0,431.58107696533204,454.8969399603482,8.51554792801539,108.17262181599935,23.48786589326158,20.617576706665382,13.036697432280935,10.02371622163697,109.4952602345526,0.0
2022-03-28 02:00:00,9.8,17.4,17.1,20.8,12.2,4.473,18.15392,7.5314000000000005,40.9016,5.333333333333333,5.0,163.33333333333334,0.0,74.33333333333333,10.0,1029.0,1.6666666666666667,0.6666666666666667,10.0,1.0,436.9869178298424,449.79719289143884,8.512140101672566,109.51047978762179,23.410276288986207,20.811743024190267,12.65426190217336,10.024051861763,109.82430308024088,0.0
2022-03-28 02:10:00,9.4,17.3,17.0,20.8,12.0,4.47,18.083885000000002,7.7537,40.9556,5.277777777777778,5.0,163.61111111111111,0.0,74.11111111111111,10.0,1029.0,1.5555555555555556,0.5555555555555556,10.0,1.0,434.1951870727539,449.0979999305462,8.235497557322185,107.80733234405518,23.352659257630172,20.951181603717266,12.866396052204284,10.013923624706807,107.60220493898552,0.0
2022-03-28 02:20:00,8.9,17.1,16.8,20.8,11.5,4.481,17.73562,8.0064,41.0146,5.222222222222222,5.0,163.88888888888889,0.0,73.88888888888889,10.0,1029.0,1.4444444444444444,0.4444444444444444,10.0,1.0,436.0321936806866,449.0768861862709,8.221721244114267,109.33082141057245,23.282835165659584,21.040164470672607,12.675863841374715,10.008257625897725,107.9760007095337,0.0
2022-03-28 02:30:00,9.1,17.1,16.8,20.8,11.7,4.452,16.68298,7.656499999999999,41.0051,5.166666666666667,5.0,164.16666666666666,0.0,73.66666666666667,10.0,1029.0,1.3333333333333335,0.3333333333333335,10.0,1.0,440.4793082682292,453.66570434570315,8.04013356924057,110.78432219187418,23.2032071463267,21.119262318961365,12.368958792444003,10.055832675055594,109.1508637239704,0.0
2022-03-28 02:40:00,8.9,17.0,16.7,20.8,11.5,4.502,16.28329,7.768600000000001,41.0039,5.111111111111111,5.0,164.44444444444446,0.0,73.44444444444444,10.0,1029.0,1.2222222222222223,0.22222222222222232,10.0,1.0,438.4568918337767,454.28330527470035,8.065896651394622,110.40135371041163,23.132215213775634,21.145187765757242,11.914926311175028,10.274185689290364,108.36255257924397,0.0
2022-03-28 02:50:00,8.8,17.0,16.7,20.7,11.4,4.496,16.044465,7.8486,41.011,5.055555555555555,5.0,164.72222222222223,0.0,73.22222222222223,10.0,1029.0,1.1111111111111112,0.11111111111111116,10.0,1.0,439.87470585965565,459.16265936840534,8.037170911791634,109.44807068172823,23.091725098292034,21.094518772761027,11.774767107963564,10.421653410593668,105.55430671691894,0.0
2022-03-28 03:00:00,8.6,16.9,16.6,20.7,11.3,4.496,15.518505,7.3893,40.938900000000004,5.0,5.0,165.0,0.0,73.0,10.0,1029.0,1.0,0.0,10.0,1.0,436.96064069024453,453.1455760701498,7.920302051703135,105.43202317555745,23.03296282396478,21.01742680431086,12.152853335579909,10.475617196088457,110.73104287336102,0.0
2022-03-28 03:10:00,8.5,16.8,16.5,20.7,11.1,4.509,15.63545,7.1429,40.9588,4.944444444444445,5.0,165.11111111111111,0.0,72.61111111111111,10.0,1028.9444444444443,0.9444444444444444,-0.1111111111111111,10.0,1.0555555555555556,432.6177472941081,459.1020294820852,7.668696281128684,110.51274922365523,22.96207423210144,20.954058984120685,11.69966159661611,10.43014901002248,109.52540457407633,0.0
2022-03-28 03:20:00,8.6,16.8,16.4,20.7,11.2,4.509,15.856630000000001,7.1449,41.0149,4.888888888888889,5.0,165.22222222222223,0.0,72.22222222222223,10.0,1028.888888888889,0.8888888888888888,-0.2222222222222222,10.0,1.1111111111111112,434.80545743043393,460.09431671142573,7.768186964988709,110.31133185068765,22.926334171995602,20.89984420776367,11.752328525747957,10.263653142762049,110.18166248687916,0.0
2022-03-28 03:30:00,8.2,16.7,16.3,20.6,10.8,4.494,15.659020000000002,6.8902,41.0484,4.833333333333333,5.0,165.33333333333334,0.0,71.83333333333333,10.0,1028.8333333333333,0.8333333333333334,-0.3333333333333333,10.0,1.1666666666666667,433.9345558710208,458.0511917044102,7.718658634026845,109.91994541168212,22.88448852221171,20.89382551511129,11.76037356853485,10.209886803627013,107.63769542694092,0.0
2022-03-28 03:40:00,8.0,16.6,16.3,20.6,10.8,4.494,15.440615,6.722200000000001,41.0933,4.777777777777778,5.0,165.44444444444446,0.0,71.44444444444444,10.0,1028.7777777777778,0.7777777777777778,-0.4444444444444444,10.0,1.2222222222222223,432.95756593199985,456.6934559333187,7.768371404456554,112.86287271122474,22.85301599761187,20.94727577107101,11.6796042428313,10.666128844999324,112.37678777899445,0.0
2022-03-28 03:50:00,7.7,16.5,16.2,20.6,10.6,4.497,15.580365,6.806900000000001,41.1239,4.722222222222222,5.0,165.55555555555554,0.0,71.05555555555556,10.0,1028.7222222222222,0.7222222222222222,-0.5555555555555556,10.0,1.2777777777777777,431.1691762288412,453.7492460123698,7.659881622791291,109.30025595347088,22.829144188563028,21.003885170618695,11.610385983784994,11.691952191988626,105.2411654663086,0.0
2022-03-28 04:00:00,8.0,16.6,16.2,20.6,10.8,4.488,15.54701,6.8081000000000005,41.1619,4.666666666666667,5.0,165.66666666666666,0.0,70.66666666666667,10.0,1028.6666666666667,0.6666666666666667,-0.6666666666666666,10.0,1.3333333333333333,429.54173227595186,449.7024866073433,8.000395749005893,110.97647279556188,22.808340967577056,21.03315872634198,11.886087321588548,12.41518910981841,112.60443993261306,0.0
2022-03-28 04:10:00,7.5,16.4,16.1,20.5,10.4,4.508,15.807735,6.620699999999999,41.1879,4.611111111111111,5.0,165.77777777777777,0.0,70.27777777777777,10.0,1028.611111111111,0.6111111111111112,-0.7777777777777778,10.0,1.3888888888888888,426.6596142578125,454.66577880859376,7.757495268980662,109.07670548756917,22.72196663538615,21.056711638768512,11.763462489446004,14.014274992942811,124.35235370635988,0.0
2022-03-28 04:20:00,8.3,16.6,16.1,20.5,10.8,4.517,15.97048,6.5413,41.220600000000005,4.555555555555555,5.0,165.88888888888889,0.0,69.88888888888889,10.0,1028.5555555555557,0.5555555555555556,-0.8888888888888888,10.0,1.4444444444444444,433.49873737554447,465.3917049013336,7.4999939073681166,114.24420821389238,22.664736184319533,21.23431000553282,11.684705986949684,15.834065492328278,159.5701530654821,0.0
2022-03-28 04:30:00,8.1,16.5,16.1,20.5,10.6,4.497,16.175490000000003,6.625400000000001,41.2535,4.5,5.0,166.0,0.0,69.5,10.0,1028.5,0.5,-1.0,10.0,1.5,437.6329975382487,489.76753967285157,7.647942887147268,112.84790645599367,22.67609663327535,21.398570766448973,11.031600047747293,16.62941431681315,186.0436569595337,0.0
2022-03-28 04:40:00,8.9,16.7,16.2,20.5,11.2,4.474,16.18686,6.7734,41.2603,4.444444444444445,5.0,166.11111111111111,0.0,69.11111111111111,10.0,1028.4444444444443,0.4444444444444444,-1.1111111111111112,10.0,1.5555555555555556,435.93203109215045,491.12193010001346,7.664162464276545,109.9933578051551,22.73223225620507,21.44353467133086,10.106110719610744,15.568773232341488,239.28629813716913,0.0
2022-03-28 04:50:00,9.0,16.7,16.3,20.5,11.2,4.506,16.254515,6.3944,41.2608,4.388888888888889,5.0,166.22222222222223,0.0,68.72222222222223,10.0,1028.388888888889,0.38888888888888895,-1.222222222222222,10.0,1.6111111111111112,433.9829241943359,488.3941771443685,7.643474536736806,110.50961961110434,22.777419551213583,21.244386145273843,10.431218700408936,13.934181235631309,166.75968025207519,0.0
2022-03-28 05:00:00,7.9,16.5,16.2,20.5,10.7,4.499,16.60167,6.3515,41.1543,4.333333333333333,5.0,166.33333333333334,0.0,68.33333333333333,10.0,1028.3333333333333,0.33333333333333337,-1.3333333333333333,10.0,1.6666666666666665,435.37536778241736,476.8620075480143,7.776415628363184,121.04363189352435,22.51616885503133,21.354321750005088,12.52540518283844,14.93947648525238,61.54003131230672,0.0
2022-03-28 05:10:00,7.5,16.3,16.1,20.5,10.3,4.492,16.25645,6.465300000000001,40.8802,4.277777777777778,5.0,166.44444444444446,0.0,67.94444444444444,10.0,1028.2777777777778,0.2777777777777778,-1.4444444444444444,10.0,1.7222222222222223,439.6674793497721,459.5832705407855,7.499072179794311,125.77642069498697,22.10005555239101,21.734659365691705,13.30592408110193,19.03056906463063,2.27086821603573,0.0
2022-03-28 05:20:00,7.9,16.4,16.0,20.4,10.5,4.518,16.78199,6.7859,40.7636,4.222222222222222,5.0,166.55555555555554,0.0,67.55555555555556,10.0,1028.2222222222222,0.2222222222222222,-1.5555555555555556,10.0,1.7777777777777777,445.6751790960904,456.52328239704,7.682826793988546,129.45001925150555,21.74550974210103,22.31917300224304,13.697158012390137,31.590468311309813,1.000000238418579,0.0
2022-03-28 05:30:00,7.4,16.4,16.0,20.4,10.4,4.487,17.748215,6.612,40.6779,4.166666666666667,5.0,166.66666666666666,0.0,67.16666666666667,10.0,1028.1666666666667,0.16666666666666674,-1.6666666666666665,10.0,1.8333333333333333,450.8264318847656,465.29864522298175,7.61551743636697,128.47960838985983,21.43092317441089,23.048815539947338,13.738658789322201,63.40823089675041,1.000000238418579,0.0
2022-03-28 05:40:00,7.0,16.1,15.8,20.4,9.9,4.496,17.834895,6.9916,40.642900000000004,4.111111111111111,5.0,166.77777777777777,0.0,66.77777777777777,10.0,1028.111111111111,0.11111111111111116,-1.7777777777777777,10.0,1.8888888888888888,453.30520144057,465.70633443547393,7.7857345509529114,142.39067728678384,21.18673088391622,23.777158921559653,13.609298257827756,79.27550512949627,1.0099766618013382,0.0
2022-03-28 05:50:00,7.4,16.2,15.8,20.4,10.1,4.498,17.399885,7.3508,40.5843,4.055555555555555,5.0,166.88888888888889,0.0,66.38888888888889,10.0,1028.0555555555557,0.05555555555555558,-1.8888888888888888,10.0,1.9444444444444444,457.9862633260092,470.0946833783731,7.867644129594167,144.37563364664715,21.023629571354324,24.35230255320921,13.85437071094405,100.18258619901151,1.0641161614420724,0.0
2022-03-28 06:00:00,7.9,16.3,15.8,20.4,10.4,4.489,17.343355,7.654999999999999,40.486599999999996,4.0,5.0,167.0,0.0,66.0,10.0,1028.0,0.0,-2.0,10.0,2.0,469.1140749841449,480.45543445455615,8.731453626721592,204.58325379366255,20.915810616811118,24.67747555732727,14.083776354789734,123.13683480580649,2.2097981450955073,0.0
2022-03-28 06:10:00,7.0,16.1,15.8,20.3,10.0,4.464,17.99016,8.3824,40.4005,4.388888888888889,4.888888888888889,171.94444444444446,0.0,64.94444444444444,10.0,1027.9444444444443,0.0,-1.8888888888888888,9.61111111111111,2.111111111111111,493.97918080647787,467.31708862304686,8.709067256450654,428.8296915181478,20.89661716973041,24.79048948799823,14.2041565871104,110.16667560555841,20.487670630519673,0.0
2022-03-28 06:20:00,7.1,16.1,15.7,20.3,9.9,4.464,17.187035,8.744200000000001,40.2436,4.777777777777778,4.777777777777778,176.88888888888889,0.0,63.888888888888886,10.0,1027.888888888889,0.0,-1.7777777777777777,9.222222222222221,2.2222222222222223,511.49370143345425,463.1424748633373,9.037240564163122,425.3174216715494,20.887638409932457,24.791770394643148,13.671653834978738,82.36798221588136,44.11796557744344,0.0
2022-03-28 06:30:00,6.8,16.0,15.7,20.4,9.7,4.475,17.781465,8.7915,40.0726,5.166666666666667,4.666666666666667,181.83333333333334,0.0,62.833333333333336,10.0,1027.8333333333333,0.0,-1.6666666666666667,8.833333333333334,2.3333333333333335,519.3039107259115,468.5612545250202,8.571991189320881,361.55975667317705,20.948133118893466,24.832673574113578,13.63321841272257,62.00925768846846,72.8222337307903,0.0
2022-03-28 06:40:00,7.0,16.1,16.0,20.5,9.9,4.445,19.981555,9.160599999999999,40.0638,5.555555555555555,4.555555555555555,186.77777777777777,0.0,61.77777777777778,10.0,1027.7777777777778,0.0,-1.5555555555555556,8.444444444444445,2.4444444444444446,520.8684254894038,471.82906016031905,8.449462705924685,304.37850970683127,21.053520654042565,25.168366457621257,13.927531997362772,50.72739242553711,102.73170186360676,0.0
2022-03-28 06:50:00,7.0,16.2,16.2,20.5,9.9,4.447,21.45827,10.831900000000001,40.034000000000006,5.944444444444445,4.444444444444445,191.72222222222223,0.0,60.72222222222222,10.0,1027.7222222222222,0.0,-1.4444444444444444,8.055555555555555,2.5555555555555554,528.4378503417969,471.81612877155175,8.633416496912638,271.9103789774577,21.195940630099194,25.73511277888454,15.913908015024864,40.97817327510165,133.00717307397875,0.0
2022-03-28 07:00:00,6.9,16.1,16.3,20.6,9.8,4.532,22.286965000000002,11.6994,38.5756,6.333333333333334,4.333333333333333,196.66666666666666,0.0,59.666666666666664,10.0,1027.6666666666667,0.0,-1.3333333333333335,7.666666666666666,2.6666666666666665,524.7888367646316,477.382531289287,8.58534298102061,223.3645703125,21.33029202779134,25.9335000260671,14.292956681251525,36.708959884643555,151.48075370788575,0.0
2022-03-28 07:10:00,6.6,16.0,16.2,20.6,9.5,4.498,16.407625,12.6317,37.2917,6.722222222222222,4.222222222222222,201.61111111111111,0.0,58.611111111111114,10.0,1027.611111111111,0.0,-1.2222222222222223,7.277777777777778,2.7777777777777777,540.1706084187825,480.29439646403,8.337584159010548,192.14556317302467,21.522324026506503,25.493346248454294,13.040840936165072,34.87098166778263,277.5181094541388,0.0
2022-03-28 07:20:00,6.0,16.1,16.2,20.7,9.3,4.489,17.072615,13.722100000000001,36.5026,7.111111111111111,4.111111111111111,206.55555555555554,0.0,57.55555555555556,10.0,1027.5555555555557,0.0,-1.1111111111111112,6.888888888888889,2.888888888888889,555.1377463224565,485.2903777129074,8.013464930057527,174.14714467366537,21.802622079849243,24.72022909164429,11.660819002787273,25.95741945584615,696.4858137003581,0.0
2022-03-28 07:30:00,6.7,16.2,16.1,20.8,9.6,4.518,16.909264999999998,12.943200000000001,35.9899,7.5,4.0,211.5,0.0,56.5,10.0,1027.5,0.0,-1.0,6.5,3.0,558.9067567952474,481.053918355306,7.818335373401642,156.25256266276043,22.125074863433838,24.142943426767985,10.88542576154073,18.386275437672932,1379.9525215148926,0.0
2022-03-28 07:40:00,6.8,16.3,16.1,20.9,9.6,4.539,16.425035,14.630500000000001,35.7094,7.888888888888889,3.888888888888889,216.44444444444446,0.0,55.44444444444444,10.0,1027.4444444444443,0.0,-0.8888888888888888,6.111111111111111,3.111111111111111,558.3384450276692,479.91231339027144,7.75279378931401,179.14584496406513,22.466707715988157,23.82499541282654,10.208470983505247,16.093072919845582,1498.9616098022461,0.0
2022-03-28 07:50:00,6.7,16.3,16.2,20.9,9.7,4.532,15.570775000000001,14.6416,35.3459,8.277777777777779,3.7777777777777777,221.38888888888889,0.0,54.388888888888886,10.0,1027.388888888889,0.0,-0.7777777777777779,5.722222222222222,3.2222222222222223,544.3930680338542,489.11424025612314,7.7074816425641375,237.4409390004476,22.787241737398052,23.568560903840144,9.736667177852265,13.321247293881777,1788.1088069144212,0.0
2022-03-28 08:00:00,6.8,16.4,16.2,21.0,9.8,4.53,14.952269999999999,15.5418,35.2375,8.666666666666668,3.666666666666667,226.33333333333331,0.0,53.33333333333333,10.0,1027.3333333333333,0.0,-0.6666666666666667,5.333333333333333,3.333333333333333,544.1030046204315,507.1673523966471,7.909529231227724,353.45011384953216,23.08666754404704,23.41872923533122,9.54160507996877,9.471179428100587,1906.9447153727215,0.0
2022-03-28 08:10:00,7.2,16.6,16.3,21.2,10.1,4.526,15.180105000000001,16.1365,34.869099999999996,9.055555555555555,3.5555555555555554,231.27777777777777,0.0,52.27777777777778,10.0,1027.2777777777778,0.0,-0.5555555555555556,4.944444444444445,3.4444444444444446,543.6288382273707,501.5286779679923,7.751614609559377,337.7238666788737,23.34663359324137,23.248507471084594,9.574040257136026,5.962130653063456,1761.082958475749,0.0
2022-03-28 08:20:00,8.3,16.9,16.6,21.3,10.8,4.545,14.85737,16.4471,34.611900000000006,9.444444444444445,3.4444444444444446,236.22222222222223,0.0,51.22222222222222,10.0,1027.2222222222222,0.0,-0.4444444444444444,4.555555555555555,3.5555555555555554,557.5529878322557,471.2113068644206,7.864836970965067,284.3648560078939,23.53815494866021,22.90033714655429,11.412024104608653,5.1281405364187425,519.5433147395936,0.0
2022-03-28 08:30:00,8.5,17.1,16.8,21.3,11.1,4.548,14.627170000000001,16.3353,34.3712,9.833333333333332,3.3333333333333335,241.16666666666666,0.0,50.166666666666664,10.0,1027.1666666666667,0.0,-0.3333333333333335,4.166666666666667,3.6666666666666665,559.2325984700522,466.3284306458221,8.401265277593149,245.37250151380982,23.71853604634603,22.585809084574382,10.335042435328166,5.697420230706532,1307.4938997395834,0.0
2022-03-28 08:40:00,8.1,17.1,16.9,21.5,10.9,4.564,14.724484999999998,16.5099,34.3392,10.222222222222221,3.2222222222222223,246.11111111111111,0.0,49.111111111111114,10.0,1027.111111111111,0.0,-0.22222222222222232,3.7777777777777777,3.7777777777777777,561.6633244376347,456.3327921198703,9.230972774823506,189.54635200500488,23.81092093149821,22.018168493906657,11.98533526579539,5.962969670295715,104.73768463134766,0.0
2022-03-28 08:50:00,8.3,17.3,17.0,21.5,11.1,4.558,14.63665,17.797,34.3116,10.61111111111111,3.111111111111111,251.05555555555554,0.0,48.05555555555556,10.0,1027.0555555555557,0.0,-0.11111111111111116,3.3888888888888884,3.888888888888889,553.351510893723,458.982975769043,9.215924496650697,183.78989318847658,23.89269009525493,21.6705146456573,10.972290731500097,8.018622051430288,1018.4759874871895,0.0
2022-03-28 09:00:00,9.0,17.5,17.2,21.5,11.7,4.55,14.82022,18.6527,34.0314,11.0,3.0,256.0,0.0,47.0,10.0,1027.0,0.0,0.0,3.0,4.0,557.5720994480178,464.4372038146272,8.866592313138778,170.61752479725638,24.10126530965169,21.58238333384196,10.23339737892151,5.952817207972209,1392.6290180460612,0.0
2022-03-28 09:10:00,9.1,17.6,17.3,21.6,11.8,4.555,14.928749999999999,19.4287,33.8495,11.333333333333334,3.2222222222222223,258.1111111111111,0.0,46.388888888888886,10.0,1026.8333333333333,0.0,0.1111111111111111,3.2777777777777777,4.055555555555555,545.9161433919271,463.7457703864437,8.793176257610321,185.38960912068686,24.30705172220866,21.53298952102661,10.181397008895875,3.215442845026652,1275.3117623901367,0.0
2022-03-28 09:20:00,9.4,17.7,17.4,21.7,11.9,4.496,15.23606,19.4427,33.7472,11.666666666666666,3.4444444444444446,260.22222222222223,0.0,45.77777777777778,10.0,1026.6666666666667,0.0,0.2222222222222222,3.5555555555555554,4.111111111111111,551.8137687384944,451.2095770263671,8.941663932598242,206.39734625347592,24.522189852396647,21.468482650121054,10.166950000127157,1.778678657611211,1211.2705857340495,0.0
2022-03-28 09:30:00,9.1,17.7,17.5,21.8,11.9,4.539,15.045150000000001,19.1612,33.6887,12.0,3.6666666666666665,262.3333333333333,0.0,45.166666666666664,10.0,1026.5,0.0,0.3333333333333333,3.833333333333333,4.166666666666667,559.0969246419271,451.349644649111,9.117949852512382,431.84407004361776,24.712522071202596,21.27655501683553,10.545211092631021,1.3860314075152078,1235.653223063151,0.0
2022-03-28 09:40:00,9.8,18.0,17.8,21.8,12.5,4.548,14.97226,20.3929,33.688,12.333333333333334,3.888888888888889,264.44444444444446,0.0,44.55555555555556,10.0,1026.3333333333333,0.0,0.4444444444444444,4.111111111111111,4.222222222222222,601.9378931576082,448.0721352482939,8.65856747229894,523.6353995259603,24.890052598317464,20.91108524958293,11.176472991307577,1.2091982575257618,993.9661077880859,0.0
2022-03-28 09:50:00,10.0,18.0,17.8,21.9,12.4,4.535,14.903875,19.5954,33.702,12.666666666666666,4.111111111111111,266.55555555555554,0.0,43.94444444444444,10.0,1026.1666666666667,0.0,0.5555555555555556,4.388888888888889,4.277777777777778,626.413550008138,449.0907978312174,8.6616738300539,644.4284875626214,25.057872142199066,20.479997837098978,11.82501329430079,1.1146312987703388,550.2010763041178,0.0
2022-03-28 10:00:00,9.8,18.1,17.8,21.9,12.3,4.538,14.7193,20.5471,34.7926,13.0,4.333333333333333,268.6666666666667,0.0,43.333333333333336,10.0,1026.0,0.0,0.6666666666666666,4.666666666666666,4.333333333333333,664.1014787204787,444.3382574743512,9.128128991921743,653.2064626057943,25.200997705459592,19.921498988469445,11.787150745391845,1.0628802396853765,880.3973879496256,0.0
2022-03-28 10:10:00,10.0,18.2,17.9,22.0,12.6,4.551,15.042390000000001,20.316300000000002,35.923700000000004,13.333333333333334,4.555555555555555,270.77777777777777,0.0,42.72222222222222,10.0,1025.8333333333333,0.0,0.7777777777777778,4.944444444444445,4.388888888888889,651.7704791259765,451.8376155037716,9.273559748654986,570.7021528987561,25.339005200068154,19.556076456705732,12.146635365486144,1.0344923532009125,841.3623129272461,0.0
2022-03-28 10:20:00,10.7,18.5,18.2,22.1,13.1,4.535,15.362975,20.4294,36.6612,13.666666666666668,4.777777777777778,272.8888888888889,0.0,42.111111111111114,10.0,1025.6666666666667,0.0,0.8888888888888888,5.222222222222221,4.444444444444445,673.4060732085129,460.3148369344076,9.940357796351114,486.89275299072267,25.486981620788576,19.19818479537964,12.151553489367167,1.0188900025685628,1135.3988545735679,0.0
2022-03-28 10:30:00,10.7,18.5,18.2,22.2,13.0,4.535,15.709281818181818,19.91409090909091,37.03727272727272,14.0,5.0,275.0,0.0,41.5,10.0,1025.5,0.0,1.0,5.5,4.5,689.3237357584636,459.0599531677948,10.630655711869062,537.2491686347919,25.638034343719482,18.94093466758728,11.919763259887695,1.0103300360838572,950.698746287028,0.0
2022-03-28 10:40:00,11.1,18.7,18.4,22.2,13.4,4.532,15.287405000000001,20.0685,37.2252,14.333333333333334,5.222222222222222,277.1111111111111,0.0,40.888888888888886,10.0,1025.3333333333333,0.0,1.1111111111111112,5.777777777777778,4.555555555555555,679.993995228033,454.7943959554036,10.532757827440898,439.48755050659184,25.775717432000544,18.714732188316386,12.08882093133226,1.0056404664253784,782.4463480174609,0.0
2022-03-28 10:50:00,11.4,18.9,18.6,22.3,13.8,4.527,15.2574,20.2255,37.239999999999995,14.666666666666668,5.444444444444445,279.22222222222223,0.0,40.27777777777778,10.0,1025.1666666666667,0.0,1.222222222222222,6.055555555555555,4.611111111111111,674.964697672526,443.1427900467796,10.707138408132867,282.87950933036154,25.913853216171265,18.374884433746338,12.085101291338603,1.0030675176779429,882.7370476277669,0.0
2022-03-28 11:00:00,11.9,19.1,18.8,22.3,14.2,4.525,15.030994444444445,19.89966666666667,37.12444444444444,15.0,5.666666666666666,281.3333333333333,0.0,39.666666666666664,10.0,1025.0,0.0,1.3333333333333333,6.333333333333333,4.666666666666667,662.059263095198,447.3322916140502,10.734408844312032,191.30082298278808,26.00500505129496,18.02896290143331,13.047663216590882,1.0016558154424033,415.34214872558914,0.0
2022-03-28 11:10:00,12.2,19.2,18.9,22.4,14.4,4.53,14.90171,19.8789,37.1021,15.333333333333334,5.888888888888889,283.44444444444446,0.0,39.05555555555556,10.0,1024.8333333333333,0.0,1.4444444444444444,6.611111111111111,4.722222222222222,620.027221883138,451.2777665201823,10.873058282130183,147.15010975703007,25.876700201034545,17.515000149408976,13.871131862004598,1.0008862253030142,9.113746953606604,0.0
2022-03-28 11:20:00,12.6,19.4,19.1,22.5,14.7,4.527,15.277439999999999,19.8082,37.0906,15.666666666666668,6.111111111111111,285.55555555555554,0.0,38.44444444444444,10.0,1024.6666666666667,0.0,1.5555555555555556,6.888888888888888,4.777777777777778,577.9905502775346,444.8267210616189,11.295924230025987,93.89878550017622,25.777291294733686,17.034588797887167,14.375908800760905,1.0004732024669647,1.1140700622399649,0.0
2022-03-28 11:30:00,13.1,19.6,19.3,22.6,15.1,4.549,16.104985,19.9268,37.0424,16.0,6.333333333333333,287.6666666666667,0.0,37.83333333333333,10.0,1024.5,0.0,1.6666666666666665,7.166666666666666,4.833333333333333,585.5890022786458,436.2876213582357,11.597603044509889,76.0914159711202,25.6290961045734,16.760392827933792,15.617090411105398,1.4056159002295996,3.114510551761773,0.0
2022-03-28 11:40:00,13.8,19.9,19.5,22.6,15.7,4.549,16.261580000000002,20.2793,37.0085,16.333333333333336,6.555555555555555,289.77777777777777,0.0,37.22222222222222,10.0,1024.3333333333333,0.0,1.7777777777777777,7.444444444444444,4.888888888888889,570.6779184696592,440.17270096000584,11.850770055237463,54.80406738712289,25.280131012598673,17.28519242286682,16.41447783311208,6.496546804507574,1.0000106124083201,0.0
2022-03-28 11:50:00,14.1,20.1,19.8,22.7,15.9,4.536,16.61618,19.8844,36.935500000000005,16.666666666666668,6.777777777777778,291.8888888888889,0.0,36.611111111111114,10.0,1024.1666666666667,0.0,1.8888888888888888,7.722222222222221,4.944444444444445,552.9983764648438,437.1147421264648,11.752354324658713,42.59792064030965,25.02647489703981,17.300950956129086,16.188903413196066,13.534617971323305,99.38094283183416,0.0
2022-03-28 12:00:00,14.3,20.2,19.9,22.8,16.2,4.566,16.887665,19.694899999999997,36.8828,17.0,7.0,294.0,0.0,36.0,10.0,1024.0,0.0,2.0,8.0,5.0,550.9418908691406,438.07134292777926,11.288790142091653,37.95993308827028,24.944074681599936,17.38683793703715,16.402892096837363,15.296200057665507,49.442148847182594,139.0
2022-03-28 12:10:00,15.0,20.5,20.2,22.9,16.7,4.527,17.901835,19.6468,36.8963,17.055555555555557,7.055555555555555,293.8333333333333,0.0,35.77777777777778,10.0,1023.8333333333334,0.16666666666666669,1.9444444444444444,8.055555555555555,5.0,549.118600814644,441.2765081260944,11.330132422447203,43.09475984573364,24.813614291336577,17.526459641375784,17.69132762752684,20.830918128396156,3.024819479018955,0.0
2022-03-28 12:20:00,15.0,20.6,20.3,22.9,16.8,4.561,18.484405,19.7852,36.9103,17.11111111111111,7.111111111111111,293.6666666666667,0.0,35.55555555555556,10.0,1023.6666666666666,0.33333333333333337,1.8888888888888888,8.11111111111111,5.0,539.6814611816405,438.24108439127605,11.786308738686945,31.22368086938804,24.598460019429524,17.764374396006268,18.622170550028482,35.33139233271281,1.000000238418579,0.0
2022-03-28 12:30:00,15.5,20.9,20.6,23.0,17.3,4.544,17.69733,19.9435,36.906400000000005,17.166666666666668,7.166666666666667,293.5,0.0,35.333333333333336,10.0,1023.5,0.5,1.8333333333333333,8.166666666666666,5.0,536.7287651114627,436.7592490746509,12.137697958946228,40.962076562245684,24.425415622474112,18.059478829055184,18.59441089199088,50.20098477627598,1.000000238418579,0.0
2022-03-28 12:40:00,16.3,21.1,20.8,23.1,17.8,4.563,17.179015,20.2532,36.8733,17.22222222222222,7.222222222222222,293.3333333333333,0.0,35.111111111111114,10.0,1023.3333333333334,0.6666666666666667,1.7777777777777777,8.222222222222221,5.0,528.2579294840496,429.1978113634833,11.642336904315625,26.661629588832966,24.19453893661499,18.107685060501097,18.242934837341306,62.49657992680868,1.000000238418579,0.0
2022-03-28 12:50:00,16.6,21.3,20.9,23.2,18.1,4.57,16.874299999999998,20.1692,36.8021,17.27777777777778,7.277777777777778,293.1666666666667,0.0,34.888888888888886,10.0,1023.1666666666666,0.8333333333333334,1.7222222222222223,8.277777777777779,5.0,520.6271961010461,428.18070292154954,10.900686667760214,15.37222971280416,23.972894690831502,18.07595830567139,17.665895866997495,72.68995243913037,1.000000238418579,0.0
2022-03-28 13:00:00,17.1,21.7,21.3,23.3,18.6,4.539,16.469485,20.4632,36.7589,17.333333333333332,7.333333333333333,293.0,0.0,34.666666666666664,10.0,1023.0,1.0,1.6666666666666667,8.333333333333334,5.0,512.6123237101236,432.2523767826475,11.020950494890158,13.642852914966431,23.858326574961346,18.5041126314799,17.109698438644408,82.02200784047444,1.2082546399037042,0.0
2022-03-28 13:10:00,17.4,21.8,21.4,23.3,18.9,4.568,15.71333,20.844,36.7164,17.38888888888889,7.388888888888889,292.8333333333333,0.0,34.44444444444444,10.0,1022.8333333333334,1.1666666666666667,1.6111111111111112,8.38888888888889,5.0,516.6729098335354,431.71925716005524,10.774086089134217,32.98364627520243,23.856039601288273,19.12164399421821,16.401565651220118,75.78061368812949,129.1587416029448,0.0
2022-03-28 13:20:00,17.6,21.8,21.5,23.2,19.0,4.585,14.137585000000001,21.329,36.6453,17.444444444444443,7.444444444444445,292.6666666666667,0.0,34.22222222222222,10.0,1022.6666666666666,1.3333333333333335,1.5555555555555556,8.444444444444445,5.0,519.7213130696615,438.52244140625,10.266854400904165,30.424033308567978,24.04687934875488,19.57516205469767,14.881588578224182,50.60217315038045,269.881997033755,0.0
2022-03-28 13:30:00,17.7,21.8,21.5,23.2,19.2,4.59,13.23042,21.6388,36.793099999999995,17.5,7.5,292.5,0.0,34.0,10.0,1022.5,1.5,1.5,8.5,5.0,518.9837948117311,437.0013872975317,9.573169260025024,21.424113731384278,24.3089365767355,19.17205430073927,13.496278700532212,44.55083887682123,161.50043662788505,0.0
2022-03-28 13:40:00,18.1,21.9,21.7,23.2,19.3,4.555,12.754285,21.525,36.813,17.555555555555557,7.555555555555555,292.3333333333333,0.0,33.77777777777778,10.0,1022.3333333333334,1.6666666666666667,1.4444444444444444,8.555555555555555,5.0,509.23054036458336,445.6674034627279,8.67391925505999,12.747674832222826,24.621977952321373,18.47297244389852,12.161495022773742,28.26702717145284,368.5145265452067,0.0
2022-03-28 13:50:00,17.8,21.9,21.6,23.1,19.3,4.611,12.919135,21.3656,36.8158,17.61111111111111,7.611111111111111,292.1666666666667,0.0,33.55555555555556,10.0,1022.1666666666666,1.8333333333333335,1.3888888888888888,8.61111111111111,5.0,491.0644449273471,444.9016722580483,8.53584590514501,4.648509439031283,24.897454306284587,17.94058344523112,11.856541673342386,17.375977274576822,366.7540747642517,0.0
2022-03-28 14:00:00,18.6,22.1,21.9,23.1,19.9,4.568,12.61265,21.363300000000002,36.801,17.666666666666668,7.666666666666667,292.0,0.0,33.333333333333336,10.0,1022.0,2.0,1.3333333333333335,8.666666666666666,5.0,475.3392447916667,427.2888582497082,8.136748634556593,83.41171815759046,25.66683566594528,17.197119825869628,11.833114407965018,12.822374506562443,255.39603828058407,0.0
2022-03-28 14:10:00,18.8,22.1,21.8,23.1,20.0,4.561,12.316804999999999,21.4149,36.7923,17.72222222222222,7.722222222222222,291.8333333333333,0.0,33.111111111111114,10.0,1021.8333333333334,2.166666666666667,1.2777777777777777,8.722222222222221,5.0,472.2263072257207,446.38317159016924,7.855516782305335,134.97167363355388,27.210173559188842,15.302260762850443,12.251746506690978,11.026360386212668,105.91135988970598,0.0
2022-03-28 14:20:00,18.7,20.4,20.3,23.1,22.2,4.235,12.087955,21.2334,36.7868,17.77777777777778,7.777777777777778,291.6666666666667,0.0,32.888888888888886,10.0,1021.6666666666666,2.3333333333333335,1.2222222222222223,8.777777777777779,5.0,477.1645358276367,451.18073480014147,7.885679554144542,150.72417771657308,28.299444325764977,14.094311898549398,12.002113550504049,11.30767678260803,11.199376196662584,0.0
2022-03-28 14:30:00,18.8,20.3,20.2,23.0,22.4,4.266,12.225114999999999,21.2459,36.7941,17.833333333333332,7.833333333333333,291.5,0.0,32.666666666666664,10.0,1021.5,2.5,1.1666666666666667,8.833333333333334,5.0,477.1955001936288,465.9781555175781,7.349010427415708,109.69465977426303,29.148900403976445,13.29825866540273,11.885277805328368,12.190701149304708,114.59136229316394,0.0
2022-03-28 14:40:00,19.2,20.6,20.4,22.9,22.5,4.269,11.873175,21.2114,36.7812,17.88888888888889,7.888888888888889,291.3333333333333,0.0,32.44444444444444,10.0,1021.3333333333334,2.666666666666667,1.1111111111111112,8.88888888888889,5.0,477.8095821126302,459.63494746767236,7.504943096637726,81.46074807484945,29.823466742833453,12.541401554743448,11.346419758796692,9.452401534716289,113.07880036671956,0.0
2022-03-28 14:50:00,19.7,21.0,20.8,22.9,22.6,4.234,12.165395,21.1515,36.7507,17.944444444444443,7.944444444444445,291.1666666666667,0.0,32.22222222222222,10.0,1021.1666666666666,2.8333333333333335,1.0555555555555556,8.944444444444445,5.0,478.22547580412066,449.5156872067506,7.85191470305125,57.27685761769612,30.281916526158646,11.797281541824342,11.628066364924113,8.30588853041331,37.34460504929225,0.0
2022-03-28 15:00:00,19.9,21.0,20.8,22.8,22.6,4.242,12.153015,21.0216,36.7279,18.0,8.0,291.0,0.0,32.0,10.0,1021.0,3.0,1.0,9.0,5.0,475.69385701497396,454.5223533121745,7.672608423677542,43.74061862934781,30.632358945210775,11.407317527135213,11.171004972457885,7.783544925848643,115.13548404693604,0.0
2022-03-28 15:10:00,19.7,21.0,20.9,22.9,22.6,4.221,12.134485,20.8762,36.7504,17.833333333333332,7.611111111111111,291.1111111111111,0.0,33.27777777777778,10.0,1020.9444444444445,3.0,1.2777777777777777,8.61111111111111,4.777777777777778,472.2116675857018,460.20922351004066,7.65760228395462,31.332436730066934,30.883986285527545,11.168439350128173,11.25431339263916,6.792485895156861,59.801890556017554,0.0
2022-03-28 15:20:00,20.0,21.1,20.8,22.9,22.6,4.19,12.674339999999999,20.7304,36.7072,17.666666666666668,7.222222222222222,291.22222222222223,0.0,34.55555555555556,10.0,1020.8888888888889,3.0,1.5555555555555554,8.222222222222221,4.555555555555555,463.32282643636074,441.9520740763346,7.529332968393962,24.742147359848023,31.037127850850425,10.968400554656982,11.375457277297974,6.446898887952169,16.692045391599336,0.0
2022-03-28 15:30:00,20.0,21.2,21.0,22.9,22.7,4.201,12.415854999999999,20.5922,36.7543,17.5,6.833333333333333,291.3333333333333,0.0,35.833333333333336,10.0,1020.8333333333334,3.0,1.8333333333333333,7.833333333333333,4.333333333333333,462.51063314503637,446.52451338493955,7.555371608356971,21.074551396396874,31.13252502277735,10.858802344233522,11.80665232521699,6.5240305352924235,20.189400618709744,0.0
2022-03-28 15:40:00,19.6,20.9,20.7,22.8,22.5,4.202,12.898895,20.4834,36.8153,17.333333333333332,6.444444444444445,291.44444444444446,0.0,37.111111111111114,10.0,1020.7777777777778,3.0,2.1111111111111107,7.444444444444445,4.111111111111111,458.5132735188802,443.88028012330506,7.720205294385468,21.987500953782078,31.079559461458132,10.885069236234237,12.051946815115507,6.536677484512329,25.015498350018362,0.0
2022-03-28 15:50:00,20.4,21.5,21.3,22.8,22.7,4.208,13.033115,20.463,36.8581,17.166666666666668,6.055555555555555,291.55555555555554,0.0,38.388888888888886,10.0,1020.7222222222222,3.0,2.388888888888889,7.055555555555555,3.888888888888889,454.58483203054845,438.528755086263,7.6898070255915325,20.08055500229873,31.01591944694519,10.949045028686523,12.079035420417785,6.6730228972435,78.74905254681906,0.0
2022-03-28 16:00:00,20.2,21.3,21.1,22.8,22.6,4.175,11.049175,20.162399999999998,36.8798,17.0,5.666666666666666,291.6666666666667,0.0,39.666666666666664,10.0,1020.6666666666666,3.0,2.6666666666666665,6.666666666666666,3.666666666666667,449.8299501546224,443.6791735945077,7.200479298432668,24.06875973701477,30.80371444384257,11.29293883005778,10.56982693195343,7.111791079044342,35.20223130921523,0.0
2022-03-28 16:10:00,20.5,21.5,17.0,22.7,22.7,4.327,11.068455,19.6389,36.916700000000006,16.833333333333332,5.277777777777778,291.77777777777777,0.0,40.94444444444444,10.0,1020.6111111111111,3.0,2.944444444444444,6.277777777777778,3.4444444444444446,442.4009712447243,435.6372802734375,7.193451496126961,24.60772923641959,30.40508176167806,11.572722746531168,10.316006226539612,9.038171503543854,7.393336946368217,0.0
2022-03-28 16:20:00,20.0,21.2,17.8,22.6,22.6,4.25,10.979065,19.6067,37.0086,16.666666666666668,4.888888888888889,291.8888888888889,0.0,42.22222222222222,10.0,1020.5555555555555,3.0,3.222222222222222,5.888888888888889,3.2222222222222223,441.88607818603515,436.42797356616495,7.151124935944876,30.10876555760701,30.037620344161986,11.666690273284912,10.861098640759787,11.398092964490255,17.070218522349993,0.0
2022-03-28 16:30:00,20.4,21.4,18.4,22.5,22.5,4.228,11.10139,19.206899999999997,37.0927,16.5,4.5,292.0,0.0,43.5,10.0,1020.5,3.0,3.5,5.5,3.0,431.91144279392284,446.0662538971298,6.9285538975936545,33.50676517621272,29.673822501228397,11.914205311016648,10.557886254669748,14.663857620482954,70.85828930099765,0.0
2022-03-28 16:40:00,20.6,21.6,18.8,22.5,22.5,4.286,10.75378181818182,19.092181818181817,37.17372727272727,16.333333333333332,4.111111111111111,292.1111111111111,0.0,44.77777777777778,10.0,1020.4444444444445,3.0,3.7777777777777777,5.111111111111111,2.7777777777777777,429.24403645833337,457.3904791259765,6.930451181985563,32.91822439339201,29.604967304865518,12.193506848017375,9.608861673672994,12.792887206077577,832.5954729207357,0.0
2022-03-28 16:50:00,20.3,21.4,18.8,22.5,22.6,4.206,10.756695,18.8851,37.2579,16.166666666666668,3.7222222222222223,292.22222222222223,0.0,46.05555555555556,10.0,1020.3888888888889,3.0,4.055555555555555,4.722222222222222,2.555555555555556,434.3768555669675,449.35123214897067,7.0650409499804185,37.203024307886764,29.686563374201455,12.36164868036906,9.458504225413005,6.326080087820689,793.3157248942057,0.0
2022-03-28 17:00:00,20.6,21.5,19.0,22.5,22.5,4.236,11.084050000000001,18.7423,37.3239,16.0,3.333333333333333,292.3333333333333,0.0,47.333333333333336,10.0,1020.3333333333334,3.0,4.333333333333333,4.333333333333333,2.3333333333333335,433.9751034545899,440.81213307698573,7.001575457349335,47.42901511995133,29.698160451253255,12.438510983784994,9.102698442141214,3.5222791123390196,540.7240884399414,0.0
2022-03-28 17:10:00,19.8,21.0,18.8,22.5,22.4,4.211,10.601165,18.0356,37.4176,15.833333333333332,2.9444444444444446,292.44444444444446,0.0,48.611111111111114,10.0,1020.2777777777778,3.0,4.611111111111111,3.9444444444444446,2.111111111111111,429.84482465020545,440.86930006706854,7.102513230641684,59.332672061920164,29.638824650446576,12.415062014261881,9.17958922068278,2.104512506723404,460.2115781656901,0.0
2022-03-28 17:20:00,20.1,21.2,18.9,22.5,22.5,4.23,10.89024,17.0166,37.3082,15.666666666666666,2.5555555555555554,292.55555555555554,0.0,49.888888888888886,10.0,1020.2222222222222,3.0,4.888888888888888,3.5555555555555554,1.8888888888888888,424.3553780110677,435.082912646765,6.915367370729394,72.83300573058048,29.512606140772505,12.405616850852967,9.27683084964752,1.494930276075999,361.65340154012046,0.0
2022-03-28 17:30:00,20.5,21.4,19.0,22.4,22.4,4.213,11.71819,16.3208,37.2584,15.5,2.166666666666667,292.6666666666667,0.0,51.16666666666667,10.0,1020.1666666666666,3.0,5.166666666666666,3.166666666666667,1.666666666666667,430.6999365444841,433.2159841918945,6.738377446239278,91.96768697102866,29.351843039194744,12.565429889361065,9.251033118565877,1.2634752227862678,355.61886563618975,0.0
2022-03-28 17:40:00,20.6,21.4,19.0,22.4,22.4,4.279,14.05526,15.9727,37.337,15.333333333333332,1.7777777777777777,292.77777777777777,0.0,52.44444444444444,10.0,1020.1111111111111,3.0,5.444444444444444,2.7777777777777777,1.4444444444444446,428.1953446451823,431.4734869946008,7.255457949638367,119.64242312113444,29.151081533432006,12.933694998423258,9.407639239629109,1.1440780027707418,267.029406636556,0.0
2022-03-28 17:50:00,19.9,21.1,19.1,22.4,22.4,4.22,13.322465,15.834700000000002,37.4457,15.166666666666666,1.3888888888888884,292.8888888888889,0.0,53.72222222222222,10.0,1020.0555555555555,3.0,5.722222222222221,2.3888888888888884,1.2222222222222223,430.2522100935312,432.978364461263,7.189368442869456,136.01562125491557,28.96520919986971,13.32484886028551,10.056303704764277,1.1796920543556866,134.5850841411065,0.0
2022-03-28 18:00:00,20.1,21.2,19.0,22.4,22.3,4.198,12.167835,16.2442,37.5416,15.0,1.0,293.0,0.0,55.0,10.0,1020.0,3.0,6.0,2.0,1.0,427.49815297444667,429.6203354934166,7.361766413847606,119.14125193277994,28.750934385027808,13.943313186145925,10.353675033684691,2.946576399788201,109.35569729207455,0.0
2022-03-28 18:10:00,19.9,21.0,18.9,22.3,22.3,4.218,13.463705,16.4683,37.5929,14.61111111111111,1.3333333333333335,285.55555555555554,0.0,55.44444444444444,10.0,1020.0555555555555,3.0,5.777777777777778,2.7222222222222223,1.0,429.54918469659214,425.052923362995,7.4507895902859955,108.49801787985245,28.530270875295002,14.68409011999766,10.747410335540772,5.9368467648824055,100.03434305826822,0.0
2022-03-28 18:20:00,20.1,21.1,19.0,22.3,22.3,4.249,14.203205,16.4237,37.613099999999996,14.222222222222221,1.6666666666666667,278.1111111111111,0.0,55.888888888888886,10.0,1020.1111111111111,3.0,5.555555555555555,3.4444444444444446,1.0,430.16514292399086,423.0919702148438,7.655148506609059,105.97198031732592,28.324809900919593,15.292325181961058,10.676807120641072,8.398401868343353,104.49600882212322,0.0
2022-03-28 18:30:00,19.8,20.9,18.7,22.2,22.2,4.155,14.72617,15.9361,37.6186,13.833333333333334,2.0,270.6666666666667,0.0,56.333333333333336,10.0,1020.1666666666666,3.0,5.333333333333333,4.166666666666666,1.0,430.1618765469255,427.67699146840766,7.731975715955099,111.69779862721762,28.14691949526469,15.754214698473612,11.009773033459982,9.481670877138773,113.77074771881102,0.0
2022-03-28 18:40:00,19.5,20.7,18.9,22.2,22.1,4.246,14.82271,15.4226,37.6476,13.444444444444445,2.3333333333333335,263.22222222222223,0.0,56.77777777777778,10.0,1020.2222222222222,3.0,5.111111111111111,4.888888888888889,1.0,430.46203430175785,427.8390242513021,7.808589454249474,109.72658755092297,28.003436241149906,16.17885870615641,10.949942715962727,9.811250292460125,111.25503306070964,0.0
2022-03-28 18:50:00,19.4,20.5,18.8,22.2,22.0,4.186,15.156785,14.2103,37.6882,13.055555555555555,2.666666666666667,255.77777777777777,0.0,57.22222222222222,10.0,1020.2777777777778,3.0,4.888888888888889,5.611111111111111,1.0,430.0952638472634,428.4524570544013,8.00481668543681,114.12313085760775,27.85503692251737,16.56480488193491,11.296550662296067,9.902667171916024,106.11036320212108,0.0
2022-03-28 19:00:00,18.9,20.2,18.8,22.1,21.9,4.204,15.457964999999998,13.639199999999999,37.784000000000006,12.666666666666666,3.0,248.33333333333334,0.0,57.666666666666664,10.0,1020.3333333333334,3.0,4.666666666666667,6.333333333333333,1.0,432.0054692972118,423.45541350616804,8.063601215680439,107.31791226704915,27.685699300765993,16.836205406188963,11.324401588439942,9.881449790000916,110.5066634496053,0.0
2022-03-28 19:10:00,18.6,19.9,18.8,22.1,21.8,4.181,15.993645,13.2815,37.9332,12.277777777777779,3.3333333333333335,240.88888888888889,0.0,58.111111111111114,10.0,1020.3888888888889,3.0,4.444444444444445,7.055555555555555,1.0,434.3596090417621,428.3198417154948,7.989102394230622,111.67641172958633,27.520456438064578,17.08298631032308,11.328497296969095,9.781731042861939,110.68890252431234,0.0
2022-03-28 19:20:00,18.3,19.7,18.7,22.0,21.6,4.199,16.31109,12.8339,38.0692,11.88888888888889,3.666666666666667,233.44444444444446,0.0,58.55555555555556,10.0,1020.4444444444445,3.0,4.222222222222222,7.777777777777778,1.0,430.43083312988284,431.13646745352906,8.285375091989161,114.05088006078861,27.40839564005534,17.32674133300781,11.819261415799458,9.731458462079365,110.4592896525065,0.0
2022-03-28 19:30:00,17.3,19.0,18.7,21.9,21.4,4.189,15.774645000000001,13.231200000000001,38.202099999999994,11.5,4.0,226.0,0.0,59.0,10.0,1020.5,3.0,4.0,8.5,1.0,429.83286882422436,427.5665288289388,8.306181212266285,106.59426385243735,27.304898182551067,17.43305911064148,12.062383942604065,9.723350472450255,107.22151685078938,0.0
2022-03-28 19:40:00,16.9,18.6,18.5,21.9,21.2,4.193,15.218250000000001,13.3781,38.2625,11.11111111111111,4.333333333333334,218.55555555555554,0.0,59.44444444444444,10.0,1020.5555555555555,3.0,3.7777777777777777,9.222222222222221,1.0,433.98604258219405,429.6984007877043,8.12678539911906,105.0099373626709,27.181838490168253,17.38306523958842,11.997002854347228,9.69109539826711,110.89792780558268,0.0
2022-03-28 19:50:00,16.4,18.3,18.2,21.8,21.0,4.201,17.22979,12.944400000000002,38.2593,10.722222222222221,4.666666666666667,211.11111111111111,0.0,59.888888888888886,10.0,1020.6111111111111,3.0,3.555555555555556,9.944444444444445,1.0,434.72592890596934,434.24447242473735,8.057632330676256,107.82734681016309,27.077560075124104,17.286079937616982,11.695955359141033,9.678162258466084,109.01982067108153,0.0
2022-03-28 20:00:00,16.2,18.0,18.0,21.8,20.9,4.167,16.026865,12.7746,38.2649,10.333333333333332,5.0,203.66666666666669,0.0,60.333333333333336,10.0,1020.6666666666666,3.0,3.3333333333333335,10.666666666666666,1.0,432.831701965332,433.05937866210934,8.32948033173879,109.81587802886963,26.977976716359457,17.20443790753682,11.924240442911785,9.81519981702169,102.28523036956787,0.0
2022-03-28 20:10:00,15.9,17.8,17.7,21.7,20.7,4.168,15.838579999999999,13.1642,38.3115,9.944444444444445,5.333333333333334,196.22222222222223,0.0,60.77777777777778,10.0,1020.7222222222222,3.0,3.111111111111111,11.38888888888889,1.0,432.9448875865717,435.6669030270631,8.322691523476509,110.5579227932429,26.882962783177693,17.18613755861918,12.045716355641684,9.89631778081258,107.38012279510497,0.0
2022-03-28 20:20:00,15.6,17.5,17.4,21.7,20.6,4.159,15.059035,12.974799999999998,38.3095,9.555555555555555,5.666666666666667,188.77777777777777,0.0,61.22222222222222,10.0,1020.7777777777778,3.0,2.888888888888889,12.11111111111111,1.0,431.3355367024739,434.52908670008867,8.538760124047597,108.79992027282715,26.77065267562866,17.225343936284382,11.905298239390055,9.923950934410096,111.01958374023438,0.0
2022-03-28 20:30:00,15.1,17.2,17.1,21.6,20.4,4.185,14.661599999999998,13.013900000000001,38.2973,9.166666666666668,6.0,181.33333333333331,0.0,61.666666666666664,10.0,1020.8333333333334,3.0,2.666666666666667,12.833333333333334,1.0,433.6477880999686,432.66023122151694,8.19168036804361,105.39153440874175,26.651499309487683,17.276423834138882,11.842697765918377,9.861218721749353,110.52136096975191,0.0
2022-03-28 20:40:00,14.6,17.9,17.4,21.6,19.0,4.193,14.67971,13.391,38.294,8.777777777777779,6.333333333333334,173.88888888888889,0.0,62.111111111111114,10.0,1020.8888888888889,3.0,2.4444444444444446,13.555555555555555,1.0,434.24507680257165,432.3731681560648,8.326428042252859,106.1440009689331,26.536542399724322,17.305418621699015,11.765593032836914,9.696511818567913,105.10987513224283,0.0
2022-03-28 20:50:00,14.4,18.5,18.0,21.5,17.8,4.207,14.1619,13.2437,38.2694,8.38888888888889,6.666666666666667,166.44444444444446,0.0,62.55555555555556,10.0,1020.9444444444445,3.0,2.2222222222222223,14.277777777777779,1.0,431.1345768088856,427.9905186971029,8.191107908494056,106.91359870070119,26.429419199625652,17.353291511535645,11.478885391553243,9.64962906996409,109.55389945983886,0.0
