,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-28 21:00:00,14.1,19.0,18.3,21.6,17.2,4.223,14.263185000000002,12.4628,38.228300000000004,8.0,7.0,159.0,0.0,63.0,10.0,1021.0,3.0,2.0,15.0,1.0,432.03276245117195,433.60888560327993,8.314148559489492,106.81983671781033,26.342424421310426,17.418902263641357,11.67774249235789,9.776231330235799,117.8727237701416,0.0
2022-03-28 21:10:00,13.8,19.2,18.3,21.6,16.8,4.263,14.45522,12.4971,38.253699999999995,7.944444444444445,6.944444444444445,158.94444444444446,0.0,63.111111111111114,10.0,1020.9444444444445,3.2222222222222223,1.9444444444444444,14.833333333333334,1.0,432.3286213982242,427.4902868827732,8.175643819590746,109.32190620055981,26.25068058649699,17.415952409108478,11.749518973032632,9.853405014673868,103.49794305165608,0.0
2022-03-28 21:20:00,13.4,19.1,18.2,21.5,16.1,4.262,13.83299,12.3592,38.2834,7.888888888888889,6.888888888888889,158.88888888888889,0.0,63.22222222222222,10.0,1020.8888888888889,3.4444444444444446,1.8888888888888888,14.666666666666666,1.0,434.23071736653645,429.2540588378906,8.171347991625469,110.65094688415527,26.132298170725505,17.43355869293213,11.734809764226279,9.982792541186015,114.57213213602702,0.0
2022-03-28 21:30:00,13.9,19.4,18.5,21.5,16.2,4.283,14.438915,12.0629,38.324400000000004,7.833333333333333,6.833333333333333,158.83333333333334,0.0,63.333333333333336,10.0,1020.8333333333334,3.6666666666666665,1.8333333333333333,14.5,1.0,430.17857319097413,434.36786253479704,7.990318784565575,109.53928117267155,26.01503509839376,17.48868641535441,11.597705127398173,10.114850123723349,117.25348066965739,0.0
2022-03-28 21:40:00,14.0,19.5,18.6,21.5,16.3,4.333,17.812725,12.0693,38.3797,7.777777777777778,6.777777777777778,158.77777777777777,0.0,63.44444444444444,10.0,1020.7777777777778,3.888888888888889,1.7777777777777777,14.333333333333334,1.0,427.3376208496094,436.4833695545416,7.9314678469754885,110.63932624687581,25.90971941947937,17.52535210609436,11.4395636733373,10.258082124392192,107.76986885070801,0.0
2022-03-28 21:50:00,14.0,19.5,18.6,21.5,16.1,4.344,14.40652,12.6485,38.4158,7.722222222222222,6.722222222222222,158.72222222222223,0.0,63.55555555555556,10.0,1020.7222222222222,4.111111111111111,1.7222222222222223,14.166666666666666,1.0,433.75938505326195,439.6100907389323,7.983000817622168,109.48621920461707,25.812360769907635,17.580204197565713,11.207831047375997,10.164994277954102,110.67156880696614,0.0
2022-03-28 22:00:00,14.1,19.4,18.6,21.5,16.0,4.419,14.207195000000002,12.4056,38.3621,7.666666666666667,6.666666666666667,158.66666666666666,0.0,63.666666666666664,10.0,1020.6666666666666,4.333333333333333,1.6666666666666667,14.0,1.0,441.0011302693685,437.98193574050373,7.844464622001864,110.73453446210442,25.703699871699012,17.650677283604942,11.310598193804424,9.99612150669098,109.651434173584,0.0
2022-03-28 22:10:00,13.4,19.2,18.5,21.5,15.4,4.424,14.341995,12.293899999999999,38.3101,7.611111111111111,6.611111111111111,158.61111111111111,0.0,63.77777777777778,10.0,1020.6111111111111,4.555555555555555,1.6111111111111112,13.833333333333334,1.0,438.679389097718,438.78673305116854,7.761442941029867,107.01763387044271,25.59751438776652,17.73626463572184,11.039756116867064,9.86348870118459,105.14890034993489,0.0
2022-03-28 22:20:00,13.2,19.2,18.6,21.5,15.4,4.455,14.35958,12.1127,38.3086,7.555555555555555,6.555555555555555,158.55555555555554,0.0,63.888888888888886,10.0,1020.5555555555555,4.777777777777778,1.5555555555555556,13.666666666666666,1.0,439.7382551066081,432.9614545694987,8.111432132330318,110.75554695323362,25.521043361028035,17.85416544596354,11.35104134718577,9.871886868476867,114.3028712463379,0.0
2022-03-28 22:30:00,13.6,19.2,18.7,21.5,15.5,4.504,14.46833,12.1575,38.340199999999996,7.5,6.5,158.5,0.0,64.0,10.0,1020.5,5.0,1.5,13.5,1.0,439.8884328311613,436.5232113366839,7.975256294678833,109.32505734028788,25.46092073758443,17.980884284973147,11.40717039903005,9.8637682278951,111.55270057678221,0.0
2022-03-28 22:40:00,13.9,19.2,18.8,21.5,15.7,4.497,13.80051,11.2394,38.3401,7.444444444444445,6.444444444444445,158.44444444444446,0.0,64.11111111111111,10.0,1020.4444444444445,5.222222222222222,1.4444444444444444,13.333333333333334,1.0,438.9026166788737,442.2547806803385,7.904205864230119,109.88310821640962,25.353179731369018,18.102868922551473,11.415882760683695,9.921970200538635,113.92678634643555,0.0
2022-03-28 22:50:00,13.7,19.2,18.8,21.5,15.5,4.491,13.13048,11.1664,38.384,7.388888888888889,6.388888888888889,158.38888888888889,0.0,64.22222222222223,10.0,1020.3888888888889,5.444444444444445,1.3888888888888888,13.166666666666666,1.0,437.695679850962,434.86796732584634,7.6480219828476335,109.52761655947583,25.24268335660299,18.16252209663391,10.953308277130127,9.943127824465433,105.07462271372478,0.0
2022-03-28 23:00:00,13.3,19.1,18.7,21.5,15.3,4.515,12.813511111111112,11.255666666666666,38.43477777777778,7.333333333333333,6.333333333333333,158.33333333333334,0.0,64.33333333333333,10.0,1020.3333333333334,5.666666666666666,1.3333333333333335,13.0,1.0,433.31539123535157,437.64255649610493,7.354817283948263,105.68158383687337,25.19388300259908,18.071475944519044,10.672152789433797,9.686144008636475,108.79326609293621,0.0
2022-03-28 23:10:00,12.9,18.9,18.5,21.4,14.9,4.52,12.93219,11.5144,38.687400000000004,7.277777777777778,6.277777777777778,158.27777777777777,0.0,64.44444444444444,10.0,1020.2777777777778,5.888888888888889,1.2777777777777777,12.833333333333332,1.0,432.1762013192012,437.47960713704424,7.356872597414221,107.44999016519321,25.06512841542562,17.99178783416748,10.42734626452128,9.337570996284484,140.76670192718507,0.0
2022-03-28 23:20:00,13.2,18.9,18.5,21.4,15.0,4.52,12.62903,11.416,38.9168,7.222222222222222,6.222222222222222,158.22222222222223,0.0,64.55555555555556,10.0,1020.2222222222222,6.111111111111111,1.2222222222222223,12.666666666666666,1.0,435.94331013997396,435.53398815286573,7.413143589402322,106.41308183142021,24.98236562728882,17.91225145339966,10.502594488461813,8.929868146578471,105.20129347483316,0.0
2022-03-28 23:30:00,12.4,18.8,18.4,21.4,14.6,4.514,12.75756,11.112,39.0095,7.166666666666667,6.166666666666667,158.16666666666666,0.0,64.66666666666667,10.0,1020.1666666666666,6.333333333333333,1.1666666666666667,12.5,1.0,427.4994026306854,429.9516638078361,7.2493415991465255,108.08308606465657,24.88977998415629,17.90053834915161,10.306894766489666,8.583890988032023,125.6823362604777,0.0
2022-03-28 23:40:00,12.7,18.7,18.2,21.4,14.5,4.525,12.50293,10.9199,39.0567,7.111111111111111,6.111111111111111,158.11111111111111,0.0,64.77777777777777,10.0,1020.1111111111111,6.555555555555555,1.1111111111111112,12.333333333333332,1.0,429.73711079915364,429.03697265625004,7.3356810276791204,109.42740395023324,24.807754669189453,17.947711305618288,10.30435036500295,8.229776384035747,130.2952116394043,0.0
2022-03-28 23:50:00,12.1,18.6,18.3,21.3,14.3,4.526,12.493845,10.4774,39.077,7.055555555555555,6.055555555555555,158.05555555555554,0.0,64.88888888888889,10.0,1020.0555555555555,6.777777777777778,1.0555555555555556,12.166666666666666,1.0,431.5376838596388,431.2299596326105,7.2288545919811655,112.79207724792136,24.767790172329057,17.998371511879615,10.173067678004335,7.894829079754608,148.94067544452213,0.0
2022-03-29 00:00:00,12.3,18.6,18.2,21.3,14.3,4.503,12.3933,10.7056,39.1483,7.0,6.0,158.0,0.0,65.0,10.0,1020.0,7.0,1.0,12.0,1.0,437.4798425292969,431.5786031929104,7.208093774884434,109.70053241298697,24.70111032485962,18.048154792785645,10.246324934959413,7.538391361236572,125.90924048105876,0.0
2022-03-29 00:10:00,12.2,18.5,18.1,21.3,14.3,4.526,12.84753,10.4786,39.2197,7.0,5.944444444444445,158.38888888888889,0.0,64.88888888888889,10.0,1019.8888888888889,7.0,0.9444444444444444,11.944444444444445,1.0,434.9655444335937,431.07445578038005,7.247727900399999,113.56752612722796,24.65855567932129,18.149281832377117,10.212049345970154,7.32328709602356,125.37609919230142,0.0
2022-03-29 00:20:00,11.7,18.4,18.0,21.3,13.9,4.507,13.26652,10.5011,39.2676,7.0,5.888888888888889,158.77777777777777,0.0,64.77777777777777,10.0,1019.7777777777778,7.0,0.8888888888888888,11.88888888888889,1.0,434.6594491121138,432.2009074910482,7.263298621366253,110.31192178370588,24.608868563969928,18.270296144485474,10.186240539550782,7.333964181741078,85.87662242889404,0.0
2022-03-29 00:30:00,11.9,18.4,17.9,21.3,14.0,4.519,13.191595000000001,10.743,39.2876,7.0,5.833333333333333,159.16666666666666,0.0,64.66666666666667,10.0,1019.6666666666666,7.0,0.8333333333333334,11.833333333333334,1.0,433.0420861816407,433.0278998188589,7.231986312381292,109.37589933858753,24.593667682011922,18.376327797571818,10.105133172671,7.660216778914133,106.67935059865314,0.0
2022-03-29 00:40:00,11.7,18.3,17.9,21.3,13.9,4.514,13.163825,10.8368,39.270799999999994,7.0,5.777777777777778,159.55555555555554,0.0,64.55555555555556,10.0,1019.5555555555555,7.0,0.7777777777777778,11.777777777777779,1.0,433.3434845146092,433.16454034213365,7.238672909844394,108.83164567354709,24.50356499671936,18.46625775655111,10.025079654057821,8.092485443751018,125.42062062581381,0.0
2022-03-29 00:50:00,11.9,18.5,18.2,21.2,14.2,4.518,13.346655000000002,11.1638,39.2715,7.0,5.722222222222222,159.94444444444446,0.0,64.44444444444444,10.0,1019.4444444444445,7.0,0.7222222222222222,11.722222222222221,1.0,435.5926543873754,434.38665791829425,7.102898948044427,108.3055989272985,24.456053930918376,18.538491004308064,10.285322244962057,8.47010437965393,118.67759421030681,0.0
2022-03-29 01:00:00,12.2,18.4,18.3,21.2,14.1,4.487,13.275839999999999,11.154399999999999,39.2097,7.0,5.666666666666667,160.33333333333334,0.0,64.33333333333333,10.0,1019.3333333333334,7.0,0.6666666666666667,11.666666666666666,1.0,436.18476139814004,438.15990411166484,7.179381965243884,109.68678163840946,24.42642430305481,18.54853998819987,10.526271217664084,8.855229419072469,110.63792822519937,0.0
2022-03-29 01:10:00,11.7,18.4,18.7,21.2,13.9,4.504,13.314472727272728,11.09009090909091,39.08090909090909,7.0,5.611111111111111,160.72222222222223,0.0,64.22222222222223,10.0,1019.2222222222222,7.0,0.6111111111111112,11.61111111111111,1.0,434.5655406697591,438.28992123307853,7.126960129481924,111.55246186035501,24.40283097267151,18.52554174423218,10.386339278221131,9.249398260116577,109.64302008310953,0.0
2022-03-29 01:20:00,12.4,18.4,18.6,21.2,14.2,4.52,13.22185,11.0628,39.0869,7.0,5.555555555555555,161.11111111111111,0.0,64.11111111111111,10.0,1019.1111111111111,7.0,0.5555555555555556,11.555555555555555,1.0,436.49182165036257,439.29306762695313,7.07497355762848,108.67997987283825,24.36716500282288,18.52578161875407,10.333316052754721,9.598236273129782,104.02709340413412,0.0
2022-03-29 01:30:00,11.5,18.3,18.7,21.3,13.8,4.525,13.333685,10.9718,39.0731,7.0,5.5,161.5,0.0,64.0,10.0,1019.0,7.0,0.5,11.5,1.0,435.7960796101888,437.86936242114535,7.420968028421456,110.12152501230187,24.34044006134345,18.530202179128203,10.726866623306645,9.81697843920669,101.90146117410274,0.0
2022-03-29 01:40:00,11.4,18.2,18.7,21.2,13.7,4.518,13.139585,10.9832,39.0877,7.0,5.444444444444445,161.88888888888889,0.0,63.888888888888886,10.0,1018.8888888888889,7.0,0.4444444444444444,11.444444444444445,1.0,434.6281305527961,437.2836882527669,7.301594907631308,110.8095787291877,24.32337589899699,18.51248969713847,10.4367099014918,10.109385917981466,90.97905527114868,0.0
2022-03-29 01:50:00,11.3,18.2,19.3,21.2,13.5,4.513,13.2015,10.987100000000002,39.0921,7.0,5.388888888888889,162.27777777777777,0.0,63.77777777777778,10.0,1018.7777777777778,7.0,0.38888888888888895,11.38888888888889,1.0,430.2155985514323,433.36665829011764,7.275489176114401,107.1981067530314,24.29359315651285,18.455091953978027,10.143724524449492,10.239022475420418,103.64869021377994,0.0
2022-03-29 02:00:00,11.6,18.2,19.1,21.2,13.6,4.51,13.138020000000001,11.0186,39.092200000000005,7.0,5.333333333333333,162.66666666666666,0.0,63.666666666666664,10.0,1018.6666666666666,7.0,0.33333333333333337,11.333333333333334,1.0,433.64363787771646,435.31608869881467,7.290663837793856,110.5169025733646,24.225483462015788,18.41697204271952,10.386464091936748,10.17023479938507,120.2439293162028,0.0
2022-03-29 02:10:00,11.3,18.1,18.8,21.2,13.4,4.503,12.70565,10.5348,39.078700000000005,7.0,5.277777777777778,163.05555555555554,0.0,63.55555555555556,10.0,1018.5555555555555,7.0,0.2777777777777778,11.277777777777779,1.0,435.2303436279297,435.7933047485352,6.992920552458467,108.48170286641955,24.21899671236674,18.391850055058796,10.159672207832337,10.094072432518004,71.44924458185832,0.0
2022-03-29 02:20:00,10.7,18.0,19.0,21.2,13.1,4.493,12.904214999999999,10.2879,39.0927,7.0,5.222222222222222,163.44444444444446,0.0,63.44444444444444,10.0,1018.4444444444445,7.0,0.2222222222222222,11.222222222222221,1.0,429.2207870623709,436.22465615809654,7.284400868415832,109.00298243204752,24.193507658640545,18.330659214655558,10.535025305747986,10.045563184420267,92.45641634623209,0.0
2022-03-29 02:30:00,10.8,18.1,19.4,21.2,13.2,4.486,12.823265000000001,9.9847,39.1554,7.0,5.166666666666667,163.83333333333334,0.0,63.333333333333336,10.0,1018.3333333333334,7.0,0.16666666666666674,11.166666666666666,1.0,432.46734293619795,438.03334889729814,7.167262713760979,111.7686412697054,24.156551170349122,18.301975685755412,10.479972023963928,10.02125679175059,91.82762415568034,0.0
2022-03-29 02:40:00,11.1,18.0,19.0,21.2,13.3,4.51,13.201884999999999,9.5999,39.2181,7.0,5.111111111111111,164.22222222222223,0.0,63.22222222222222,10.0,1018.2222222222222,7.0,0.11111111111111116,11.11111111111111,1.0,434.07674708574666,438.59951484767873,7.266829306766856,112.76648012659953,24.114108530680337,18.33316070874532,10.459299278259277,9.989039627710978,124.78914656321209,0.0
2022-03-29 02:50:00,11.0,18.0,18.6,21.2,13.3,4.514,13.02577,9.5899,39.2769,7.0,5.055555555555555,164.61111111111111,0.0,63.111111111111114,10.0,1018.1111111111111,7.0,0.05555555555555558,11.055555555555555,1.0,434.10825622558593,440.4059689646754,7.222058749778123,113.29508905809477,24.06326491355896,18.38126010576884,10.514903287887574,9.99142252445221,95.2202840423584,0.0
2022-03-29 03:00:00,11.2,18.0,19.1,21.2,13.2,4.53,13.039185,9.4454,39.299,7.0,5.0,165.0,0.0,63.0,10.0,1018.0,7.0,0.0,11.0,1.0,433.9413089690812,444.26289306640626,7.2820679767926535,110.89613549550374,24.051515343445168,18.421321852570873,10.432013353654893,9.970968574157542,137.96417401135977,0.0
2022-03-29 03:10:00,10.4,17.9,19.3,21.2,12.9,4.498,12.873619999999999,9.1616,39.083600000000004,6.944444444444445,5.0,165.22222222222223,0.0,62.77777777777778,10.0,1017.8888888888889,7.055555555555555,-0.05555555555555555,10.944444444444445,1.1111111111111112,436.767153116862,437.4314955086544,6.968654001028524,117.11009020853851,24.024588905970255,18.46157394727071,10.359798851013185,9.93956025759379,117.81752482096354,0.0
2022-03-29 03:20:00,10.6,18.0,18.7,21.2,13.1,4.507,13.526665,9.5073,38.955,6.888888888888889,5.0,165.44444444444446,0.0,62.55555555555556,10.0,1017.7777777777778,7.111111111111111,-0.1111111111111111,10.88888888888889,1.2222222222222223,431.67452134757207,437.19223958333333,7.237007180432141,114.51526854779088,24.04095850308736,18.49513161023458,10.356586395899456,9.985362435976665,133.25770880381268,0.0
2022-03-29 03:30:00,10.7,17.9,18.9,21.2,13.0,4.498,14.169599999999999,9.442400000000001,38.9055,6.833333333333333,5.0,165.66666666666666,0.0,62.333333333333336,10.0,1017.6666666666666,7.166666666666667,-0.16666666666666666,10.833333333333334,1.3333333333333333,430.1799254353841,441.4566912105166,7.102834029978952,114.91847589331158,23.987087828318277,18.771381305058796,10.61479966322581,10.322997612953186,100.72486517588297,0.0
2022-03-29 03:40:00,10.6,17.9,19.2,21.2,12.9,4.512,13.999664999999998,8.7284,38.8622,6.777777777777778,5.0,165.88888888888889,0.0,62.111111111111114,10.0,1017.5555555555555,7.222222222222222,-0.2222222222222222,10.777777777777779,1.4444444444444444,431.42688015992616,440.9356661987305,7.163577888065812,114.03904108122917,23.966202030181886,19.428718264897665,10.534652404785156,11.107089168230692,118.25112824757893,0.0
2022-03-29 03:50:00,10.6,17.8,18.7,21.2,12.8,4.511,14.29779,8.5534,38.871,6.722222222222222,5.0,166.11111111111111,0.0,61.888888888888886,10.0,1017.4444444444445,7.277777777777778,-0.2777777777777778,10.722222222222221,1.5555555555555556,435.46648966120574,441.53749362638627,7.303799506863632,113.98965959883006,23.944355862612106,19.84975802303034,10.419363189039931,12.654354110329837,137.9220347802114,0.0
2022-03-29 04:00:00,10.3,17.8,19.2,21.1,12.8,4.519,14.769870000000001,8.4591,38.892399999999995,6.666666666666667,5.0,166.33333333333334,0.0,61.666666666666664,10.0,1017.3333333333334,7.333333333333333,-0.3333333333333333,10.666666666666666,1.6666666666666665,435.4473620605469,439.6283686179677,7.364801172590525,108.00445946278543,23.924179620742798,19.814834095637003,10.675391278266906,14.336305459340414,113.56024060567219,0.0
2022-03-29 04:10:00,10.9,17.9,18.7,21.1,13.0,4.529,14.334534999999999,8.7591,38.929199999999994,6.611111111111111,5.0,166.55555555555554,0.0,61.44444444444444,10.0,1017.2222222222222,7.388888888888889,-0.3888888888888889,10.61111111111111,1.7777777777777777,435.2270486450196,438.0678022257487,7.329758432207808,105.81931477649064,23.926675965206773,19.626039579143633,10.908918868835363,15.058983278409235,99.73744909146411,0.0
2022-03-29 04:20:00,10.9,18.0,19.4,21.1,13.2,4.515,14.265115,8.7001,38.9401,6.555555555555555,5.0,166.77777777777777,0.0,61.22222222222222,10.0,1017.1111111111111,7.444444444444445,-0.4444444444444444,10.555555555555555,1.8888888888888888,438.03193527747845,438.7824653678105,7.6692791378430725,104.16054325060657,23.908057918548586,19.394762433369955,10.916324254671732,15.202895704905192,120.75173344930013,0.0
2022-03-29 04:30:00,10.6,17.7,18.6,21.1,12.7,4.522,14.071305,8.4632,38.9331,6.5,5.0,167.0,0.0,61.0,10.0,1017.0,7.5,-0.5,10.5,2.0,436.8393525187174,438.2203628996049,7.421837673699114,106.63687809270655,23.89041438738505,19.224845790863036,10.781464703877766,14.99788974761963,92.93628819783528,0.0
2022-03-29 04:40:00,9.6,17.5,19.4,21.1,12.1,4.511,14.187625,9.0042,38.9536,6.444444444444445,5.0,167.22222222222223,0.0,60.77777777777778,10.0,1016.8888888888889,7.555555555555555,-0.5555555555555556,10.444444444444445,2.111111111111111,433.2628075154622,437.44115763346355,7.383388511474523,107.7083306975284,23.887380787531537,19.075300703048704,10.889756050109863,14.910356453259785,96.93713270823162,0.0
2022-03-29 04:50:00,9.6,17.4,18.6,21.1,12.0,4.501,14.292349999999999,9.219,38.9356,6.388888888888889,5.0,167.44444444444446,0.0,60.55555555555556,10.0,1016.7777777777778,7.611111111111111,-0.611111111111111,10.38888888888889,2.2222222222222223,434.9175985086375,436.47946387981546,7.529197058435214,111.71682485979156,23.851762806574506,19.008879855473836,10.76139155546824,14.884295630455018,121.11627319335938,0.0
2022-03-29 05:00:00,9.5,17.4,18.6,21.1,12.0,4.487,14.712095,9.587900000000001,38.927800000000005,6.333333333333333,5.0,167.66666666666666,0.0,60.333333333333336,10.0,1016.6666666666666,7.666666666666667,-0.6666666666666666,10.333333333333334,2.333333333333333,436.207154277933,434.47155049641924,7.810114140510559,116.50798334757488,23.839897041282818,19.002180773852608,11.095565519434462,15.231105139109562,97.79142190610125,0.0
2022-03-29 05:10:00,9.1,17.3,19.5,21.1,11.7,4.482,15.01406,9.592600000000001,38.8769,6.277777777777778,5.0,167.88888888888889,0.0,60.111111111111114,10.0,1016.5555555555555,7.722222222222222,-0.7222222222222222,10.277777777777779,2.4444444444444446,436.65554514567054,433.7879293647854,7.799210200080763,116.65072262219789,23.82960302988688,19.039652748107912,11.294581877390545,15.65710606098175,128.14968368530273,0.0
2022-03-29 05:20:00,8.8,17.2,18.8,21.1,11.5,4.499,15.51115,9.541,38.8138,6.222222222222222,5.0,168.11111111111111,0.0,59.888888888888886,10.0,1016.4444444444445,7.777777777777778,-0.7777777777777778,10.222222222222221,2.5555555555555554,437.5181343867861,436.49964504198095,7.912329468727111,122.45820491790771,23.822832212448123,19.159058380126954,11.100307586987814,16.65908876736959,134.40083335876466,0.0
2022-03-29 05:30:00,8.7,17.1,18.4,21.0,11.4,4.522,15.348735,9.5268,38.783100000000005,6.166666666666667,5.0,168.33333333333334,0.0,59.666666666666664,10.0,1016.3333333333334,7.833333333333333,-0.8333333333333333,10.166666666666666,2.6666666666666665,450.3116910807292,435.5789571126302,7.9265635105176155,149.54633547982252,23.861291144688927,19.33970175743103,11.125162960688273,17.78721733411153,123.77893468221029,0.0
2022-03-29 05:40:00,8.7,17.1,19.4,21.0,11.3,4.502,15.49861,9.3602,38.77290000000001,6.111111111111111,5.0,168.55555555555554,0.0,59.44444444444444,10.0,1016.2222222222222,7.888888888888889,-0.8888888888888888,10.11111111111111,2.7777777777777777,467.90197217217803,439.71472167267194,7.906647086938223,187.86110404968264,23.81956607705456,19.687559066115124,11.387022120696678,21.253837104032268,148.3160590394877,0.0
2022-03-29 05:50:00,8.7,17.1,19.1,21.0,11.3,4.508,15.55882,9.749,38.777699999999996,6.055555555555555,5.0,168.77777777777777,0.0,59.22222222222222,10.0,1016.1111111111111,7.944444444444445,-0.9444444444444444,10.055555555555555,2.888888888888889,476.96865549723304,447.49880324440437,8.500513892483577,231.02892452175337,23.17618363380432,21.045322863260903,12.86223067601522,36.39502664248148,71.34448589642842,0.0
2022-03-29 06:00:00,8.5,17.0,18.3,21.0,11.1,4.494,15.32729,9.9846,38.7305,6.0,5.0,169.0,0.0,59.0,10.0,1016.0,8.0,-1.0,10.0,3.0,499.8580582050894,445.0753118896484,8.347845083872476,292.1067303466797,22.995116227467854,21.733421160380043,11.484523684183756,46.87842929204305,262.77008787790936,0.0
2022-03-29 06:10:00,9.2,17.2,19.0,21.0,11.6,4.493,15.221895,10.124,38.6448,6.277777777777778,4.777777777777778,170.44444444444446,0.0,58.388888888888886,10.0,1015.9444444444445,13.11111111111111,-0.9444444444444444,9.5,3.0,523.1083754475911,450.2777639630197,8.421147434495937,318.55680815529684,23.42523968060811,21.593881877263385,10.357713111241658,41.39747639338175,944.8571331787109,0.0
2022-03-29 06:20:00,9.5,17.4,19.6,21.1,12.0,4.498,15.397215,10.1401,38.556599999999996,6.555555555555555,4.555555555555555,171.88888888888889,0.0,57.77777777777778,10.0,1015.8888888888889,18.22222222222222,-0.8888888888888888,9.0,3.0,552.6451280124709,451.72602732340494,8.163395232480799,590.3782231666004,23.783815052765238,21.083556706218396,10.320982312994488,30.596716696529068,937.3767380036606,0.0
2022-03-29 06:30:00,9.2,17.4,19.0,21.1,11.9,4.494,15.62042,10.5251,38.466,6.833333333333333,4.333333333333333,173.33333333333334,0.0,57.166666666666664,10.0,1015.8333333333334,23.333333333333336,-0.8333333333333334,8.5,3.0,588.0599965413411,456.66264197338586,8.100580348052548,708.3940165219065,23.841436246236164,20.540303621292114,11.630020964940389,25.78339984575907,232.85906508604685,0.0
2022-03-29 06:40:00,10.1,17.6,18.7,21.2,12.4,4.487,16.22191,10.6212,38.335699999999996,7.111111111111111,4.111111111111111,174.77777777777777,0.0,56.55555555555556,10.0,1015.7777777777778,28.444444444444443,-0.7777777777777778,8.0,3.0,597.2559514258373,453.52725833235115,8.591726835568746,1006.1847813924154,23.25878309249878,20.492723509470622,13.363206694920859,33.663103100458784,1.5449401724338532,0.0
2022-03-29 06:50:00,9.9,17.7,19.6,21.2,12.4,4.492,16.70691,11.0892,38.240300000000005,7.388888888888889,3.888888888888889,176.22222222222223,0.0,55.94444444444444,10.0,1015.7222222222222,33.55555555555556,-0.7222222222222222,7.5,3.0,605.916914469401,457.8172418212891,8.161886849591962,800.9331109688108,22.916067736943564,21.211848351160686,13.16039309501648,44.22999200820923,6.225015037059784,0.0
2022-03-29 07:00:00,9.9,17.6,19.3,21.3,12.2,4.48,16.368585000000003,11.5931,38.1356,7.666666666666666,3.666666666666667,177.66666666666666,0.0,55.333333333333336,10.0,1015.6666666666666,38.66666666666667,-0.6666666666666667,7.0,3.0,617.2584972934065,453.0967711244781,8.455093498229981,704.3891358439128,22.766676880410834,21.819293265908453,13.357829270093456,49.2769942126301,17.510026680763158,0.0
2022-03-29 07:10:00,9.4,17.6,18.8,21.4,12.0,4.495,16.394155,11.7575,37.7192,7.944444444444445,3.4444444444444446,179.11111111111111,0.0,54.72222222222222,10.0,1015.6111111111111,43.77777777777778,-0.6111111111111112,6.5,3.0,598.6220243326823,455.45195037841796,8.25035419178548,852.893427701616,22.705585095087688,22.201915725072226,13.28012169202169,52.994612185160314,33.300637839635215,0.0
2022-03-29 07:20:00,8.8,17.5,18.5,21.4,11.8,4.478,16.418025,11.8716,37.4973,8.222222222222221,3.2222222222222223,180.55555555555554,0.0,54.111111111111114,10.0,1015.5555555555555,48.888888888888886,-0.5555555555555556,6.0,3.0,590.6826660857803,460.68533430779115,8.047677317460378,801.5360510253906,22.687318058013915,22.50646900177002,13.497962503433229,52.966288827260335,47.536863562266035,0.0
2022-03-29 07:30:00,9.4,17.7,18.6,21.5,12.2,4.478,16.303485000000002,12.297999999999998,37.414699999999996,8.5,3.0,182.0,0.0,53.5,10.0,1015.5,54.0,-0.5,5.5,3.0,587.3739211018881,458.03531522904325,8.260239640279005,659.8191774374752,22.645838811087742,22.682955788111283,13.796781185306397,52.60391041028298,32.4211652282133,0.0
2022-03-29 07:40:00,8.9,17.6,18.9,21.6,11.7,4.453,16.119880000000002,12.7786,37.3127,8.777777777777779,2.7777777777777777,183.44444444444446,0.0,52.888888888888886,10.0,1015.4444444444445,59.11111111111111,-0.4444444444444444,5.0,3.0,614.722700777602,446.34116027832033,8.451099739034296,600.3362228428037,22.648453343709313,22.580856313705446,13.700234840710957,51.691460641225184,39.47801625887553,0.0
2022-03-29 07:50:00,8.9,17.6,19.0,21.7,11.6,4.483,16.084835,13.1827,37.0942,9.055555555555555,2.555555555555556,184.88888888888889,0.0,52.27777777777778,10.0,1015.3888888888889,64.22222222222223,-0.38888888888888895,4.5,3.0,624.9485021271103,443.42769815379177,8.908594485123952,423.71633570353185,22.730783710749137,22.28450849446873,13.649224984174392,50.147941497113074,44.368795438001385,0.0
2022-03-29 08:00:00,9.2,17.7,19.5,21.8,11.8,4.467,16.55177,13.403899999999998,37.0747,9.333333333333332,2.3333333333333335,186.33333333333334,0.0,51.666666666666664,10.0,1015.3333333333334,69.33333333333334,-0.33333333333333337,4.0,3.0,584.0242946019666,447.6708036295573,9.431163465343626,358.0125347159003,22.84053802172343,22.15686827659607,12.976951643625895,48.345413506825764,407.1026476478577,0.0
2022-03-29 08:10:00,9.2,17.9,19.6,21.9,12.0,4.458,16.890975,13.711000000000002,37.1711,9.61111111111111,2.111111111111111,187.77777777777777,0.0,51.05555555555556,10.0,1015.2777777777778,74.44444444444444,-0.2777777777777778,3.5,3.0,592.0941487630208,465.9119353195717,9.190696193377176,310.62489329020184,23.415807343553016,22.00729438350699,11.896421751383333,38.28729179360772,644.326277561511,0.0
2022-03-29 08:20:00,9.7,18.0,19.3,21.9,12.2,4.473,16.76936,14.3185,37.043600000000005,9.88888888888889,1.8888888888888888,189.22222222222223,0.0,50.44444444444444,10.0,1015.2222222222222,79.55555555555556,-0.2222222222222222,3.0,3.0,637.444935534247,486.09488107264724,8.645890280971418,313.40997372902046,23.989995730717975,21.61763976097107,10.740904264450073,28.18103945414225,811.6496878051757,0.0
2022-03-29 08:30:00,9.8,18.0,18.6,22.0,12.3,4.5,16.556045,14.0261,36.357,10.166666666666666,1.666666666666667,190.66666666666666,0.0,49.83333333333333,10.0,1015.1666666666666,84.66666666666667,-0.16666666666666674,2.500000000000001,3.0,660.0842999267578,516.199040418603,8.356175688902537,339.257539469401,24.421215476989744,21.269950132369996,10.415821661949158,19.055257051785787,872.4465783691406,0.0
2022-03-29 08:40:00,9.8,18.1,19.1,22.0,12.4,4.516,16.161335,14.8707,36.3636,10.444444444444443,1.4444444444444446,192.11111111111111,0.0,49.22222222222222,10.0,1015.1111111111111,89.77777777777777,-0.11111111111111116,2.000000000000001,3.0,649.7674674268701,537.3098334020856,8.655900740704293,317.17336422850184,24.759953764091104,20.96007620428915,9.915075153415486,12.061629995464605,937.5358769545043,0.0
2022-03-29 08:50:00,9.5,18.3,19.0,22.2,12.4,4.55,15.943355,14.663300000000001,36.197700000000005,10.722222222222221,1.2222222222222223,193.55555555555554,0.0,48.611111111111114,10.0,1015.0555555555555,94.88888888888889,-0.05555555555555558,1.5,3.0,645.6918772379557,557.4357477508195,8.724715948899588,282.2459524536133,25.058200111389162,20.73932286898295,9.966104915936787,7.747316994667054,813.1438927205403,0.0
2022-03-29 09:00:00,9.9,18.5,19.0,22.2,12.7,4.493,16.11215,15.219399999999998,35.8332,11.0,1.0,195.0,0.0,48.0,10.0,1015.0,100.0,0.0,1.0,3.0,617.5386068760664,573.6075225830078,9.221167192970965,239.2786999942758,25.341219937006635,20.582891105016074,9.832159676551818,5.1094647590319315,759.5118063863118,0.0
2022-03-29 09:10:00,10.0,18.5,19.1,22.4,12.7,4.527,15.853460000000002,16.6265,35.4661,11.277777777777779,1.1666666666666667,203.77777777777777,0.0,47.44444444444444,10.0,1014.8333333333334,98.38888888888889,0.1111111111111111,1.2222222222222223,3.0555555555555554,588.4416042073568,586.5771698980222,9.066897089023374,365.45647255676613,25.66241038672668,20.42905715301212,9.394037245033825,3.252443580903576,512.2509873841711,0.0
2022-03-29 09:20:00,10.4,18.6,19.2,22.4,12.9,4.55,15.955615,16.7071,35.1109,11.555555555555555,1.3333333333333335,212.55555555555554,0.0,46.888888888888886,10.0,1014.6666666666666,96.77777777777777,0.2222222222222222,1.4444444444444444,3.111111111111111,549.7760894073838,593.0858142089844,9.582022816340128,328.8924676005046,25.94654487291972,20.26469413757324,9.234113201300303,1.9760107763608297,604.829804840088,0.0
2022-03-29 09:30:00,10.2,18.7,19.1,22.4,13.1,4.552,16.24104,16.321199999999997,34.9542,11.833333333333334,1.5,221.33333333333334,0.0,46.333333333333336,10.0,1014.5,95.16666666666667,0.3333333333333333,1.6666666666666665,3.1666666666666665,544.3574686686198,590.7937819768094,9.434421911239625,316.9332577006022,26.19892144203186,20.08587910334269,9.072901793320973,1.4700642915566762,998.2030699666342,0.0
2022-03-29 09:40:00,11.0,18.9,19.1,22.5,13.5,4.517,17.150605000000002,16.2756,35.376400000000004,12.11111111111111,1.6666666666666667,230.11111111111111,0.0,45.77777777777778,10.0,1014.3333333333334,93.55555555555556,0.4444444444444444,1.8888888888888888,3.2222222222222223,614.0846086243378,559.0323167892982,9.26032043613283,509.51561995684085,26.38616124099257,19.800859411099538,10.023029330113513,1.2540250947953617,864.7203680713028,0.0
2022-03-29 09:50:00,11.6,19.1,19.0,22.5,13.9,4.545,16.31566,16.572,35.7392,12.38888888888889,1.8333333333333335,238.88888888888889,0.0,45.22222222222222,10.0,1014.1666666666666,91.94444444444444,0.5555555555555556,2.111111111111111,3.2777777777777777,675.0851627604167,554.3746150225058,9.30685922940572,638.7257020060222,26.561136229832965,19.468442646662393,10.093661634127299,1.1391689334313075,840.1703601582846,0.0
2022-03-29 10:00:00,11.5,19.2,19.2,22.6,14.0,4.537,16.382065,17.3288,35.9203,12.666666666666666,2.0,247.66666666666669,0.0,44.666666666666664,10.0,1014.0,90.33333333333333,0.6666666666666666,2.333333333333333,3.3333333333333335,739.8277464978448,543.2230783817686,9.469105660120647,1043.9268958536784,26.66697885831197,19.16263155937195,10.908049492835998,1.0763084969917933,436.02418520609535,0.0
2022-03-29 10:10:00,11.2,19.2,19.4,22.6,13.8,4.491,16.716415,17.311500000000002,36.055,12.944444444444445,2.166666666666667,256.44444444444446,0.0,44.111111111111114,10.0,1013.8333333333334,88.72222222222223,0.7777777777777778,2.5555555555555554,3.388888888888889,861.3627257108141,532.2315344764446,9.701365837269583,1161.45365366273,26.704671487808223,18.92611918449402,11.6726216284434,1.0418592643737792,328.7603346506755,0.0
2022-03-29 10:20:00,11.3,19.2,18.9,22.7,13.9,4.489,16.502100000000002,17.2173,36.160399999999996,13.222222222222221,2.3333333333333335,265.22222222222223,0.0,43.55555555555556,10.0,1013.6666666666666,87.11111111111111,0.8888888888888888,2.7777777777777777,3.4444444444444446,902.0031685103493,504.824926010658,10.052258968353271,909.9680510457358,26.710847250620525,18.654520533879598,12.583322464625041,1.022935277422269,155.4103536605835,0.0
2022-03-29 10:30:00,11.6,19.4,18.9,22.8,14.1,4.49,16.665825,17.384700000000002,36.166,13.5,2.5,274.0,0.0,43.0,10.0,1013.5,85.5,1.0,3.0,3.5,888.5572290039063,484.7559081645396,11.781605447564422,719.213693823518,26.739065045232827,18.33306925725129,13.139586624048524,1.0570917884273043,115.0887906179051,0.0
2022-03-29 10:40:00,11.5,19.5,19.0,22.9,14.2,4.498,18.208930000000002,17.246299999999998,36.128,13.777777777777779,2.666666666666667,282.77777777777777,0.0,42.44444444444444,10.0,1013.3333333333334,83.88888888888889,1.1111111111111112,3.2222222222222223,3.5555555555555554,854.4381413953057,483.290905863444,12.847738833427428,620.4728942871094,26.77808574994405,18.04113046646118,13.16766925652822,1.2134108603000642,224.4343856239319,0.0
2022-03-29 10:50:00,11.8,19.7,19.2,22.9,14.6,4.515,18.106794999999998,17.8791,36.188,14.055555555555555,2.8333333333333335,291.55555555555554,0.0,41.888888888888886,10.0,1013.1666666666666,82.27777777777777,1.222222222222222,3.444444444444444,3.611111111111111,839.7138216145834,471.3574373688095,14.455444487582492,664.9145944989738,26.80762155532837,17.716537322998047,13.797518463134764,1.4477605144182841,177.97591751734416,0.0
2022-03-29 11:00:00,12.5,19.8,19.3,22.9,14.8,4.525,18.043033333333334,18.059444444444445,36.15011111111111,14.333333333333332,3.0,300.33333333333337,0.0,41.333333333333336,10.0,1013.0,80.66666666666666,1.3333333333333333,3.6666666666666665,3.6666666666666665,779.0046417306484,462.48838200010107,14.072414366404214,464.7952884419759,26.92765473683675,17.498209374745688,13.758470727602639,1.5504385785261792,226.73912369410195,0.0
2022-03-29 11:10:00,12.5,19.9,19.4,23.0,14.9,4.521,18.785989999999998,18.073900000000002,36.2235,14.61111111111111,3.166666666666667,309.1111111111111,0.0,40.77777777777778,10.0,1012.8333333333334,79.05555555555556,1.4444444444444444,3.888888888888889,3.7222222222222223,737.7579364013671,453.5935409195122,13.941794940630595,311.2637341308594,27.138901122411095,17.35048558870951,12.432182362874348,1.3970332626501718,1064.5134981791177,0.0
2022-03-29 11:20:00,13.5,20.2,19.7,23.1,15.6,4.5,18.74751,18.4361,36.428399999999996,14.88888888888889,3.3333333333333335,317.8888888888889,0.0,40.22222222222222,10.0,1012.6666666666666,77.44444444444444,1.5555555555555556,4.111111111111111,3.7777777777777777,677.3462370282754,476.9161421361463,13.286200203195131,198.38766734926043,27.441275984446207,17.460251579284666,11.741986994743346,1.2046093998352687,575.9415398152669,0.0
2022-03-29 11:30:00,13.6,20.4,19.9,23.2,15.9,4.495,17.660059999999998,18.9594,36.471199999999996,15.166666666666666,3.5,326.6666666666667,0.0,39.66666666666667,10.0,1012.5,75.83333333333333,1.6666666666666665,4.333333333333333,3.833333333333333,629.202670288086,504.49406199137366,13.317426851644353,132.18923631657316,27.72104446879888,17.76105697696492,11.599766987568914,1.1113550411846678,713.861412412999,0.0
2022-03-29 11:40:00,13.7,20.4,20.0,23.2,16.0,4.528,17.333705000000002,18.9459,36.4065,15.444444444444443,3.666666666666667,335.44444444444446,0.0,39.111111111111114,10.0,1012.3333333333334,74.22222222222223,1.7777777777777777,4.555555555555555,3.888888888888889,604.2169366595389,509.2822056211274,12.941412693659464,93.5673865000407,27.87496254603068,17.850822668075562,10.604211150805154,1.0610352315505345,843.6710116577149,0.0
2022-03-29 11:50:00,13.8,20.6,20.1,23.3,16.1,4.482,17.872575,18.7892,36.370799999999996,15.722222222222221,3.8333333333333335,344.22222222222223,0.0,38.55555555555556,10.0,1012.1666666666666,72.61111111111111,1.8888888888888888,4.777777777777778,3.9444444444444446,612.9755364849923,510.05977905273437,12.79099338644642,69.11209428151449,27.962289568583174,17.86926462173462,10.161792941093445,1.0334860251347222,879.3668981933594,0.0
2022-03-29 12:00:00,14.4,20.8,20.4,23.4,16.5,4.525,15.92773,19.0111,36.2378,16.0,4.0,353.0,0.0,38.0,10.0,1012.0,71.0,2.0,5.0,4.0,604.6975966951217,511.2522903652849,12.300962700843812,47.82631985982259,28.023969888687134,17.857481819788614,9.824165932337442,1.0183611836036046,871.9230520629883,162.0
2022-03-29 12:10:00,14.8,19.2,18.8,23.5,19.3,4.189,14.53613,18.993199999999998,35.9697,16.055555555555557,4.166666666666667,351.6666666666667,0.0,37.94444444444444,10.0,1011.8333333333334,71.55555555555556,2.0,5.166666666666667,4.0,605.7036934407553,508.34996413307624,11.821924269590001,33.66883812273963,28.065191112184255,17.822288641687166,9.612424415626094,1.0100439681441098,796.7516578424313,0.0
2022-03-29 12:20:00,14.9,19.2,18.7,23.5,19.3,4.181,14.669139999999999,19.333099999999998,35.8231,16.11111111111111,4.333333333333333,350.3333333333333,0.0,37.888888888888886,10.0,1011.6666666666666,72.11111111111111,2.0,5.333333333333333,4.0,613.6436955734779,511.6259338378906,11.587040896415711,36.00997325261434,28.2207657845815,17.74490482966105,9.288961083094279,1.0054870194196701,616.9091806030274,0.0
2022-03-29 12:30:00,15.1,19.4,19.0,23.5,19.5,4.22,15.212299999999999,19.6736,35.7291,16.166666666666668,4.5,349.0,0.0,37.833333333333336,10.0,1011.5,72.66666666666667,2.0,5.5,4.0,626.8565736897787,487.33143611864114,11.47918444056969,95.04130912403602,28.367691466013593,17.32689343134562,11.143149730364481,1.0029828743139901,283.3020125037432,0.0
2022-03-29 12:40:00,15.6,19.7,19.3,23.5,19.9,4.203,15.483255,20.0171,35.6906,16.22222222222222,4.666666666666667,347.6666666666667,0.0,37.77777777777778,10.0,1011.3333333333334,73.22222222222223,2.0,5.666666666666667,4.0,623.7032635498047,444.78225650129644,11.181760183970134,102.63871560414631,28.13194609642029,16.06195989449819,13.94269672870636,1.0016094483931859,1.000000238418579,0.0
2022-03-29 12:50:00,15.6,19.7,19.2,23.5,19.8,4.247,15.15576,20.1156,35.6262,16.27777777777778,4.833333333333333,346.3333333333333,0.0,37.72222222222222,10.0,1011.1666666666666,73.77777777777777,2.0,5.833333333333333,4.0,635.7646960028287,424.9923163859049,10.470656872981014,103.0480578576643,27.714119879404706,15.405276006062826,14.59669013818105,1.0008614536126454,1.000000238418579,0.0
2022-03-29 13:00:00,16.2,20.0,19.6,23.5,20.2,4.23,15.031715,20.070500000000003,35.569399999999995,16.333333333333332,5.0,345.0,0.0,37.666666666666664,10.0,1011.0,74.33333333333333,2.0,6.0,4.0,650.9270517985026,429.0087657919697,10.192386762624405,117.44221047374488,27.376843617757164,15.278373920122784,14.801873149871827,1.4142360367377598,1.000000238418579,0.0
2022-03-29 13:10:00,16.5,19.6,19.4,23.4,20.8,4.249,15.145205,19.8274,35.563,16.38888888888889,5.166666666666667,343.6666666666667,0.0,37.611111111111114,10.0,1010.8333333333334,74.88888888888889,2.0,6.166666666666667,4.0,636.80870058257,429.12233561197917,9.84518491268158,89.77613339742024,26.8470305480526,15.577501236597698,15.285959564171268,6.051564002535438,1.000000238418579,0.0
2022-03-29 13:20:00,16.7,19.6,19.3,23.4,20.9,4.277,14.806695,19.8157,35.6286,16.444444444444443,5.333333333333334,342.3333333333333,0.0,37.55555555555556,10.0,1010.6666666666666,75.44444444444444,2.0,6.333333333333334,4.0,631.9892482503255,428.7785165054497,10.193384006764255,73.46900000297417,26.435518747965496,16.06273389498393,15.1247563012441,12.138439428011576,1.000000238418579,0.0
2022-03-29 13:30:00,16.7,19.4,19.2,23.4,21.5,4.231,14.892425,20.003999999999998,35.7045,16.5,5.5,341.0,0.0,37.5,10.0,1010.5,76.0,2.0,6.5,4.0,647.3604465879243,423.85103271484377,9.910848622322082,69.47712013244629,26.04212700208028,16.841294991175335,14.481139591534932,18.91935980161031,17.38706764757633,0.0
2022-03-29 13:40:00,17.7,19.6,19.5,23.4,22.5,4.213,16.046010000000003,20.232,35.7529,16.555555555555557,5.666666666666667,339.6666666666667,0.0,37.44444444444444,10.0,1010.3333333333334,76.55555555555556,2.0,6.666666666666667,4.0,643.8743277994793,425.92265259841395,9.437436417886767,57.03547097092968,26.026844820195,17.245036505790754,13.576191438173842,18.519185801522205,371.64963235391735,0.0
2022-03-29 13:50:00,18.1,19.8,19.5,23.4,22.6,4.252,16.303445,20.541,35.7589,16.61111111111111,5.833333333333334,338.3333333333333,0.0,37.388888888888886,10.0,1010.1666666666666,77.11111111111111,2.0,6.833333333333334,4.0,623.0164918325139,428.38107010063084,9.617118218739828,52.55141000111898,26.30116073290507,17.48142816225688,13.11352747440338,11.791165633201599,601.1552137756347,0.0
2022-03-29 14:00:00,17.6,19.5,19.3,23.4,22.5,4.278,14.285075,20.3291,35.655,16.666666666666668,6.0,337.0,0.0,37.333333333333336,10.0,1010.0,77.66666666666667,2.0,7.0,4.0,596.396631266276,427.4025626627604,10.260896699900007,47.59985171603618,26.72126845041911,17.30627210934957,12.630117370287577,8.012215854326884,500.4096930058798,0.0
2022-03-29 14:10:00,17.7,19.6,19.5,23.4,22.5,4.247,14.25458,20.1851,35.629200000000004,16.72222222222222,6.166666666666667,335.6666666666667,0.0,37.27777777777778,10.0,1009.8333333333334,78.22222222222223,2.0,7.166666666666667,4.0,563.3296155977797,429.25892158245216,10.694485426945874,62.49639997331436,27.09944823582967,16.82313817660014,12.688508111635844,6.466266538302103,252.01852030436197,0.0
2022-03-29 14:20:00,17.9,19.7,19.5,23.4,22.6,4.23,14.031065000000002,19.9615,35.6894,16.77777777777778,6.333333333333334,334.3333333333333,0.0,37.22222222222222,10.0,1009.6666666666666,78.77777777777777,2.0,7.333333333333334,4.0,552.7935386149088,425.2743635155689,10.544957799911499,60.660089257558184,27.370827922821046,16.532923421859742,12.580029848416647,6.021328489780426,68.96694701711337,0.0
2022-03-29 14:30:00,18.1,19.8,19.4,23.4,22.5,4.275,14.14513,19.915100000000002,35.739999999999995,16.833333333333332,6.5,333.0,0.0,37.166666666666664,10.0,1009.5,79.33333333333333,2.0,7.5,4.0,539.6973380674165,440.74811299641925,10.500746502391362,55.16490836870872,27.964225522542403,16.841686749485255,12.35656009795302,6.153484098709236,37.23300319344984,0.0
2022-03-29 14:40:00,18.4,20.1,19.9,23.3,22.6,4.299,14.510986363636363,19.629454545454546,35.791000000000004,16.88888888888889,6.666666666666667,331.6666666666667,0.0,37.111111111111114,10.0,1009.3333333333334,79.88888888888889,2.0,7.666666666666667,4.0,533.9379121907552,446.50574481131014,9.931626278559367,55.6473249499003,28.76514229456584,16.679607807795207,12.125026235580444,5.410008645057678,39.264580111503605,0.0
2022-03-29 14:50:00,18.1,19.9,19.7,23.3,22.5,4.237,14.854519999999999,19.5638,35.8597,16.944444444444443,6.833333333333334,330.3333333333333,0.0,37.05555555555556,10.0,1009.1666666666666,80.44444444444444,2.0,7.833333333333334,4.0,523.84833984375,449.5818392207705,10.142755330457526,49.839511062385,29.27485836346944,16.14233959833781,12.875874880154928,4.1980266157786055,104.23389006296793,0.0
2022-03-29 15:00:00,18.0,19.8,19.6,23.3,22.5,4.281,14.79446,19.7856,35.8919,17.0,7.0,329.0,0.0,37.0,10.0,1009.0,81.0,2.0,8.0,4.0,509.8894733683268,456.1272568766276,9.682682642451788,49.67093713857359,29.63002074877421,15.73835255940755,12.867252834637958,2.9987730125586194,77.05321322123208,0.0
2022-03-29 15:10:00,19.4,20.7,20.4,23.3,22.7,4.261,14.687074999999998,20.118299999999998,35.8985,16.77777777777778,6.722222222222222,324.6111111111111,0.0,38.27777777777778,10.0,1008.9444444444445,82.05555555555556,2.2222222222222223,7.722222222222222,3.8333333333333335,500.0900559208311,467.3439133672605,9.631062930425008,56.30893353144328,29.617050752639773,15.456996596654255,13.146239231427511,2.4521392794450123,35.5036274433136,0.0
2022-03-29 15:20:00,18.6,20.2,20.2,23.3,22.6,4.215,13.787434999999999,19.7562,35.8512,16.555555555555557,6.444444444444445,320.22222222222223,0.0,39.55555555555556,10.0,1008.8888888888889,83.11111111111111,2.4444444444444446,7.444444444444445,3.6666666666666665,484.3996305338542,461.1041811291925,9.304154203732809,115.84303877512613,28.592514979044598,15.27812987804413,12.51885371685028,3.0024226097265876,36.348017361958824,0.0
2022-03-29 15:30:00,18.9,20.4,20.1,23.3,22.6,4.234,13.26824,19.5766,35.8801,16.333333333333332,6.166666666666667,315.8333333333333,0.0,40.833333333333336,10.0,1008.8333333333334,84.16666666666667,2.6666666666666665,7.166666666666667,3.5,475.7181764624585,478.7479106648763,9.285751587334326,114.96514466689806,28.30687416712443,15.458100093205768,12.42940335591634,4.504112311999004,144.52914358139037,0.0
2022-03-29 15:40:00,18.2,19.9,19.1,23.2,22.5,4.236,11.89642,19.4357,35.9162,16.11111111111111,5.888888888888889,311.44444444444446,0.0,42.111111111111114,10.0,1008.7777777777778,85.22222222222223,2.888888888888889,6.888888888888889,3.333333333333333,469.51788258870437,499.0516407302331,8.783819531599681,99.19066212972005,28.144535360336306,15.743226963678996,11.611132589975991,5.409628459612529,167.35089564005534,0.0
2022-03-29 15:50:00,17.9,19.7,19.0,23.1,22.4,4.259,11.305245000000001,19.3101,35.9525,15.88888888888889,5.611111111111111,307.05555555555554,0.0,43.388888888888886,10.0,1008.7222222222222,86.27777777777777,3.111111111111111,6.611111111111111,3.1666666666666665,458.1582638935659,504.53498372395836,8.471910255359392,81.56387305329748,28.00926726664527,15.945810884136264,11.265996123545587,5.987273971441775,143.89285941732805,0.0
2022-03-29 16:00:00,18.5,19.9,18.8,23.1,22.3,4.231,11.842745,18.9964,36.0068,15.666666666666666,5.333333333333334,302.6666666666667,0.0,44.666666666666664,10.0,1008.6666666666666,87.33333333333333,3.333333333333333,6.333333333333334,3.0,448.7408885070099,522.9815088171247,8.207165428797405,70.5426605351766,27.954642782211305,16.193759187062582,10.502468269666036,6.197040505409241,676.6558479563395,0.0
2022-03-29 16:10:00,18.6,20.1,19.0,23.0,22.3,4.262,11.168614999999999,18.8507,36.0784,15.444444444444445,5.055555555555555,298.27777777777777,0.0,45.94444444444444,10.0,1008.6111111111111,88.38888888888889,3.5555555555555554,6.055555555555555,2.833333333333333,437.0886440408641,534.9705977376302,8.022592383697207,69.84960805214057,27.979921239217123,16.39505306879679,9.656097366015116,4.911693697770437,686.0716821289063,0.0
2022-03-29 16:20:00,18.4,20.0,19.1,22.9,22.3,4.246,10.953435,18.699,36.138400000000004,15.222222222222221,4.777777777777779,293.8888888888889,0.0,47.22222222222222,10.0,1008.5555555555555,89.44444444444444,3.7777777777777777,5.777777777777779,2.6666666666666665,435.6306837972005,520.1364652155734,7.95413382768631,78.69162863413493,28.01248438226301,16.55910444022572,9.134554555348757,3.409646024838679,543.3316540182512,0.0
2022-03-29 16:30:00,18.4,20.0,19.1,22.9,22.3,4.215,10.847215,18.472900000000003,36.1986,15.0,4.5,289.5,0.0,48.5,10.0,1008.5,90.5,4.0,5.5,2.5,428.0853616859173,510.46579667716185,7.750171098991975,84.8645573953316,28.015625756581624,16.769620472590127,8.724507495562236,2.2404354959726334,440.6014188639323,0.0
2022-03-29 16:40:00,18.7,20.2,19.0,22.9,22.3,4.232,10.669025000000001,18.3291,36.263600000000004,14.777777777777779,4.222222222222222,285.1111111111111,0.0,49.77777777777778,10.0,1008.4444444444445,91.55555555555556,4.222222222222222,5.222222222222222,2.333333333333333,430.51447041829425,507.4533655802409,7.6641447003682455,93.1028343963623,28.013095738093057,16.939521691004437,8.57725283384323,1.5975319635868073,367.5507322692871,0.0
2022-03-29 16:50:00,18.4,19.9,18.8,22.8,22.2,4.242,10.26245,18.062,36.299099999999996,14.555555555555555,3.9444444444444446,280.72222222222223,0.0,51.05555555555556,10.0,1008.3888888888889,92.61111111111111,4.444444444444445,4.944444444444445,2.1666666666666665,433.0425201766792,500.41674428304043,7.059695195357006,91.599747950236,28.017970914840696,17.086230293909708,7.939737323919933,1.320140625834465,275.27634213765464,0.0
2022-03-29 17:00:00,18.4,19.9,18.7,22.8,22.2,4.252,10.295995,17.9897,36.3739,14.333333333333334,3.666666666666667,276.3333333333333,0.0,52.333333333333336,10.0,1008.3333333333334,93.66666666666667,4.666666666666666,4.666666666666667,2.0,432.1615247599284,502.1506869822535,6.823847238734617,86.50223318692653,28.02225483867408,17.256016799797447,7.800870672551926,1.175182385239224,292.8015685448943,0.0
