,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-29 17:10:00,18.5,20.0,19.0,22.7,22.2,4.193,10.17257,17.6995,36.4496,14.11111111111111,3.3888888888888893,271.94444444444446,0.0,53.611111111111114,10.0,1008.2777777777778,94.72222222222223,4.888888888888889,4.388888888888889,1.833333333333333,424.5366094163916,511.29932373046876,6.634945918665093,93.83806786531783,28.030950514475506,17.399055201212565,7.703023251692454,1.096038392186165,316.69064915974934,0.0
2022-03-29 17:20:00,18.4,19.9,19.0,22.7,22.1,4.233,9.915225000000001,17.6483,36.5255,13.88888888888889,3.1111111111111116,267.55555555555554,0.0,54.888888888888886,10.0,1008.2222222222222,95.77777777777777,5.111111111111111,4.111111111111112,1.6666666666666665,421.75871083577476,522.9244953935996,6.637918082873027,98.72993999481201,28.038735958735153,17.51596238454183,7.572804787158967,1.052674330274264,271.01883728027343,0.0
2022-03-29 17:30:00,18.2,19.7,18.8,22.7,22.0,4.224,9.959995000000001,17.628899999999998,36.576100000000004,13.666666666666668,2.833333333333334,263.16666666666663,0.0,56.16666666666667,10.0,1008.1666666666666,96.83333333333333,5.333333333333333,3.833333333333334,1.5,425.3310539228067,522.2800624593099,6.5047383694190755,103.6897050122622,28.03260197429334,17.616374650190103,7.531442251218914,1.0288939679005726,233.68546549220545,0.0
2022-03-29 17:40:00,17.8,19.5,18.7,22.6,21.9,4.214,10.29327,17.3471,36.6017,13.444444444444445,2.5555555555555562,258.77777777777777,0.0,57.44444444444444,10.0,1008.1111111111111,97.88888888888889,5.555555555555555,3.5555555555555562,1.333333333333333,432.26414927164717,516.6346646609252,6.204060170650482,109.16587029774982,28.018065824508664,17.69431630770365,7.29512701511383,1.0158231145143508,230.63790522257486,0.0
2022-03-29 17:50:00,17.7,19.4,18.9,22.5,21.8,4.221,10.34307,16.917700000000004,36.640100000000004,13.222222222222221,2.2777777777777786,254.38888888888889,0.0,58.72222222222222,10.0,1008.0555555555555,98.94444444444444,5.777777777777778,3.2777777777777786,1.1666666666666665,429.275164023213,507.23220271318814,6.311031444517233,111.90404109437586,28.01176787834383,17.75261628107836,7.218518455917552,1.0086530540218461,210.76933338725635,0.0
2022-03-29 18:00:00,17.6,19.2,18.7,22.4,21.8,4.173,10.712985,16.7591,36.663,13.0,2.0,250.0,0.0,60.0,10.0,1008.0,100.0,6.0,3.0,1.0,430.5419229125976,499.2357465616862,6.183826758066813,108.04681158701578,28.00236019134521,17.788356606165568,7.240872143109639,1.0047218896945318,209.85995964050295,0.0
2022-03-29 18:10:00,17.5,19.1,18.8,22.4,21.7,4.197,11.037495,17.1687,36.6817,12.833333333333334,2.0555555555555554,250.11111111111111,0.0,60.5,10.0,1008.0555555555555,98.38888888888889,5.944444444444445,3.1666666666666665,1.0,430.271932341477,493.5829703670809,5.70029909800675,100.21496846516928,27.985299693123768,17.772874081336845,7.482179706783619,1.0025634712789018,226.15143052742306,0.0
2022-03-29 18:20:00,17.3,19.0,18.9,22.3,21.6,4.173,10.726225,17.1565,36.6682,12.666666666666666,2.111111111111111,250.22222222222223,0.0,61.0,10.0,1008.1111111111111,96.77777777777777,5.888888888888889,3.3333333333333335,1.0,427.97463358561197,487.1642248535156,5.604700736204783,98.80341971079508,27.964476591746013,17.714238357543945,7.514111533164979,1.0013807481527328,219.58192602793375,0.0
2022-03-29 18:30:00,17.1,18.9,18.7,22.3,21.5,4.198,10.286629999999999,17.2516,36.672000000000004,12.5,2.1666666666666665,250.33333333333334,0.0,61.5,10.0,1008.1666666666666,95.16666666666667,5.833333333333333,3.5,1.0,431.2666356404622,488.9818391295686,5.436695218342172,104.20000418323582,27.94740433375041,17.66079449971517,7.38804992198944,1.000739222764969,211.6307269287109,0.0
2022-03-29 18:40:00,17.1,18.8,18.7,22.3,21.5,4.18,10.32809,16.5961,36.6582,12.333333333333334,2.2222222222222223,250.44444444444446,0.0,62.0,10.0,1008.2222222222222,93.55555555555556,5.777777777777778,3.666666666666667,1.0,435.1007404195851,483.22027051903734,5.4201553592574125,105.55155465767209,27.925687017063638,17.622372665135874,7.196412338442721,1.0003933128563023,228.21646501390273,0.0
2022-03-29 18:50:00,16.9,18.7,18.5,22.2,21.4,4.163,10.515385,16.5777,36.6837,12.166666666666666,2.2777777777777777,250.55555555555554,0.0,62.5,10.0,1008.2777777777778,91.94444444444444,5.722222222222222,3.8333333333333335,1.0,432.0405727062006,477.00363789876303,5.53684180021286,109.18980093638102,27.898493252662615,17.598390044681096,7.001451466231697,1.0002032260100049,247.65902289870095,0.0
2022-03-29 19:00:00,16.9,18.6,18.4,22.2,21.3,4.179,10.452825,16.3339,36.7147,12.0,2.3333333333333335,250.66666666666666,0.0,63.0,10.0,1008.3333333333334,90.33333333333333,5.666666666666667,4.0,1.0,430.3536765543619,474.2921532992659,5.439031391925058,112.47694995341328,27.86856813430786,17.58036636988322,7.339217255115509,1.0001043061415353,216.06751496632896,0.0
2022-03-29 19:10:00,16.3,18.2,18.1,22.1,21.2,4.151,10.361045,16.1528,36.7624,11.833333333333334,2.388888888888889,250.77777777777777,0.0,63.5,10.0,1008.3888888888889,88.72222222222223,5.611111111111111,4.166666666666667,1.0,431.16901702530083,471.1827597045898,5.393901082674662,111.54233620961506,27.841472988128665,17.56677309989929,7.3055387163162235,1.000040247042974,264.58015337626136,0.0
2022-03-29 19:20:00,16.2,18.1,17.9,22.0,21.1,4.217,10.68295,15.6709,36.8043,11.666666666666666,2.4444444444444446,250.88888888888889,0.0,64.0,10.0,1008.4444444444445,87.11111111111111,5.555555555555555,4.333333333333334,1.0,429.4273959034887,470.3875316330482,5.3884012026705985,114.78309699753584,27.814069432457963,17.55794383232203,7.286055059702383,1.0000298023223877,145.0405036428419,0.0
2022-03-29 19:30:00,16.2,18.0,17.8,22.0,21.0,4.203,10.325325,15.7653,36.869,11.5,2.5,251.0,0.0,64.5,10.0,1008.5,85.5,5.5,4.5,1.0,426.0467931251965,464.69352258791866,5.634594458887133,114.54051099809548,27.780912679036458,17.56995810508728,7.3628400572141,1.0000298023223877,160.92987026850383,0.0
2022-03-29 19:40:00,16.1,17.9,17.7,21.9,21.0,4.15,10.775685,15.855500000000001,36.9226,11.333333333333334,2.5555555555555554,251.11111111111111,0.0,65.0,10.0,1008.5555555555555,83.88888888888889,5.444444444444445,4.666666666666667,1.0,425.04952718098957,461.3581790196211,5.762235406239827,113.71574984232586,27.73530142148336,17.607617451349896,7.454823589324951,1.0000298023223877,123.48620661735535,0.0
2022-03-29 19:50:00,16.0,17.9,17.6,21.9,20.9,4.181,11.088294999999999,15.450800000000001,36.9557,11.166666666666666,2.611111111111111,251.22222222222223,0.0,65.5,10.0,1008.6111111111111,82.27777777777777,5.388888888888889,4.833333333333334,1.0,425.2787340992894,460.34218242426033,5.950272535105883,114.06493865083166,27.69251661936442,17.680424070358278,7.365470019181569,1.0000298023223877,54.22914618134498,0.0
2022-03-29 20:00:00,15.8,18.2,17.9,21.8,20.3,4.185,11.233425,14.8948,36.984500000000004,11.0,2.6666666666666665,251.33333333333334,0.0,66.0,10.0,1008.6666666666666,80.66666666666666,5.333333333333333,5.0,1.0,423.8329657999675,455.2483131917318,6.351501913030269,114.30077481803248,27.6197498673369,17.7715473544665,7.624868864339623,1.0000298023223877,42.5197228073535,0.0
2022-03-29 20:10:00,16.2,18.9,18.6,21.9,19.7,4.183,10.860299999999999,14.685599999999999,37.0697,10.833333333333332,2.7222222222222223,251.44444444444446,0.0,66.5,10.0,1008.7222222222222,79.05555555555556,5.277777777777778,5.166666666666667,1.0,424.65415917407506,457.49963503782783,6.0507837041219075,116.24556931813558,27.5580415058136,17.860139176050822,7.439670961697897,1.0000298023223877,37.71165408611297,0.0
2022-03-29 20:20:00,16.3,19.1,18.8,21.8,19.6,4.183,11.27277,14.7326,37.1497,10.666666666666666,2.7777777777777777,251.55555555555554,0.0,67.0,10.0,1008.7777777777778,77.44444444444444,5.222222222222222,5.333333333333334,1.0,431.6404455566406,458.533836487518,6.348170070769423,110.14592287613175,27.488191827138262,17.931849937438965,7.493473280270895,1.0000298023223877,25.135306119918823,0.0
2022-03-29 20:30:00,16.2,19.3,18.9,21.8,19.3,4.211,11.32821,14.330000000000002,37.1964,10.5,2.833333333333333,251.66666666666666,0.0,67.5,10.0,1008.8333333333334,75.83333333333333,5.166666666666667,5.5,1.0,430.9020892088441,462.4453294881185,6.315799910227457,109.48494945526122,27.422928931133896,18.003450936947836,7.808873653411865,1.0000298023223877,30.595156779181487,0.0
2022-03-29 20:40:00,16.1,19.2,18.9,21.9,19.2,4.218,11.98077,14.6461,37.2666,10.333333333333332,2.888888888888889,251.77777777777777,0.0,68.0,10.0,1008.8888888888889,74.22222222222223,5.111111111111111,5.666666666666667,1.0,428.17704905192056,459.5846359463396,6.344658658504486,109.17001296997068,27.374002405802408,18.078346309661864,7.391140162944794,1.0000298023223877,34.94676326115926,0.0
2022-03-29 20:50:00,16.0,19.2,18.9,21.8,19.2,4.209,12.0436,14.797300000000002,37.2884,10.166666666666666,2.9444444444444446,251.88888888888889,0.0,68.5,10.0,1008.9444444444445,72.61111111111111,5.055555555555555,5.833333333333334,1.0,426.4042354645127,460.5541982611295,6.523303551620009,112.5227169627389,27.324380897263346,18.145492306887093,7.6129847497455145,1.0000298023223877,38.81790279539292,0.0
2022-03-29 21:00:00,15.9,19.2,18.8,21.8,19.0,4.182,11.738825,14.9316,37.2715,10.0,3.0,252.0,0.0,69.0,10.0,1009.0,71.0,5.0,6.0,1.0,430.8418767293295,455.2466099039713,6.783531200885773,111.59235949198406,27.271592648824054,18.204409011205037,7.402971652348836,1.0000298023223877,49.767700379689536,0.0
2022-03-29 21:10:00,15.6,19.1,18.8,21.8,18.8,4.196,11.490694999999999,14.9143,37.2596,9.88888888888889,3.111111111111111,245.33333333333334,0.0,68.83333333333333,10.0,1008.8888888888889,69.72222222222223,4.833333333333333,6.222222222222222,1.0,431.8041901441552,451.8033495427274,6.738145514261925,109.04309253434003,27.193277060190837,18.262326780955,7.613212738831838,1.0000298023223877,54.98031251907348,0.0
2022-03-29 21:20:00,15.4,19.1,18.7,21.8,18.6,4.174,11.474779999999999,14.772300000000001,37.254599999999996,9.777777777777779,3.2222222222222223,238.66666666666666,0.0,68.66666666666667,10.0,1008.7777777777778,68.44444444444444,4.666666666666667,6.444444444444445,1.0,433.19682779947914,453.54733093261723,6.753864112695058,110.67210098094185,27.11444105369223,18.337269842449555,7.221146828751107,1.0000298023223877,67.21484865727398,0.0
2022-03-29 21:30:00,15.2,19.4,18.7,21.8,18.0,4.199,11.36296,14.530000000000001,37.2647,9.666666666666666,3.3333333333333335,232.0,0.0,68.5,10.0,1008.6666666666666,67.16666666666667,4.5,6.666666666666667,1.0,430.29602518717445,452.01169886095767,6.5977720991770425,110.91377114613852,27.110142965316772,18.39446548461914,7.717641506989797,1.0000298023223877,75.5805927213033,0.0
2022-03-29 21:40:00,15.0,19.6,18.8,21.8,17.8,4.205,11.49696,14.59,37.2932,9.555555555555555,3.4444444444444446,225.33333333333334,0.0,68.33333333333333,10.0,1008.5555555555555,65.88888888888889,4.333333333333333,6.888888888888889,1.0,427.4157240733881,447.91567624848466,6.676771150147173,109.00873265519654,27.093670485814414,18.424888337453204,7.415492146015167,1.0000298023223877,87.49954900105794,0.0
2022-03-29 21:50:00,14.6,19.5,18.7,21.8,17.5,4.241,11.599355,14.4746,37.305099999999996,9.444444444444445,3.5555555555555554,218.66666666666666,0.0,68.16666666666667,10.0,1008.4444444444445,64.61111111111111,4.166666666666667,7.111111111111111,1.0,429.38124231097345,447.74511006673185,6.666335662206014,114.03406205495199,27.102945147692147,18.45349228697308,7.55764604809594,1.0000298023223877,95.09747838941671,0.0
2022-03-29 22:00:00,14.5,19.5,18.6,21.8,17.4,4.254,12.029675000000001,14.381800000000002,37.3257,9.333333333333334,3.6666666666666665,212.0,0.0,68.0,10.0,1008.3333333333334,63.333333333333336,4.0,7.333333333333333,1.0,434.79182535105735,446.4030724010248,6.581477930545807,112.5819347890218,27.072132921218873,18.484406630198162,7.392873302300771,1.0000305036703745,100.42719411214192,0.0
2022-03-29 22:10:00,14.7,19.6,18.7,21.7,17.1,4.261,12.775409999999999,14.2499,37.3506,9.222222222222221,3.7777777777777777,205.33333333333334,0.0,67.83333333333333,10.0,1008.2222222222222,62.05555555555556,3.833333333333333,7.555555555555555,1.0,433.7530733235677,445.90636779785166,6.765302754135455,112.50295644490731,27.078683312733965,18.50633300145467,7.532965241273244,1.0109658892949422,101.09993799845378,0.0
2022-03-29 22:20:00,14.5,19.7,18.8,21.7,17.0,4.235,12.71251,14.208000000000002,37.3711,9.11111111111111,3.888888888888889,198.66666666666666,0.0,67.66666666666667,10.0,1008.1111111111111,60.77777777777778,3.6666666666666665,7.777777777777778,1.0,429.05540442104996,447.6824579699286,6.982015953117845,111.59318154696015,27.036779067044876,18.543880210919568,7.481937069677363,1.0957337275703076,113.00674355803237,0.0
2022-03-29 22:30:00,14.0,19.6,18.7,21.7,16.6,4.225,12.477775,14.305000000000001,37.3958,9.0,4.0,192.0,0.0,67.5,10.0,1008.0,59.5,3.5,8.0,1.0,428.4528540039063,451.73851850487716,6.906299631595611,107.1752941640218,27.02871274630229,18.5599017906189,7.5784486524264025,1.235234216650327,107.93349165598552,0.0
2022-03-29 22:40:00,14.2,19.6,18.8,21.7,16.6,4.263,12.427859999999999,14.0348,37.4206,8.88888888888889,4.111111111111111,185.33333333333331,0.0,67.33333333333333,10.0,1007.8888888888889,58.22222222222222,3.333333333333333,8.222222222222221,1.0,423.4784842830965,455.3213513183594,6.949459409403936,107.35064945565777,26.993695936203004,18.574636468887327,7.660538176695506,1.3868644547462463,109.80589907328287,0.0
2022-03-29 22:50:00,14.9,19.9,19.0,21.7,17.0,4.272,12.38599,13.937000000000001,37.4487,8.777777777777779,4.222222222222222,178.66666666666669,0.0,67.16666666666667,10.0,1007.7777777777778,56.94444444444444,3.1666666666666665,8.444444444444445,1.0,425.0204877726237,452.8249324614426,7.00133586327235,107.3377656809489,26.986227122861788,18.577961421955774,7.567216554765648,1.545753864918725,107.94264636066676,0.0
2022-03-29 23:00:00,14.7,19.8,19.0,21.7,16.8,4.275,12.301784999999999,13.529300000000001,37.4595,8.666666666666666,4.333333333333333,172.0,0.0,67.0,10.0,1007.6666666666666,55.666666666666664,3.0,8.666666666666666,1.0,426.364620287665,452.59458790395456,6.8054331862724435,109.3806603990975,27.006381899515787,18.575988213221233,7.711003214518229,1.7130878456433614,108.84159848531087,0.0
2022-03-29 23:10:00,14.2,19.8,19.0,21.7,16.7,4.252,12.019135,13.4881,37.4741,8.555555555555555,4.444444444444445,165.33333333333331,0.0,66.83333333333333,10.0,1007.5555555555555,54.388888888888886,2.833333333333333,8.88888888888889,1.0,423.52082773844404,447.56171539306644,6.824906317392985,107.48461849212647,27.016194502512615,18.556531496047974,7.5718746431668595,1.8646219176054,112.43229283650717,0.0
2022-03-29 23:20:00,14.6,19.8,19.0,21.7,16.8,4.282,11.820505,13.7811,37.5473,8.444444444444445,4.555555555555555,158.66666666666669,0.0,66.66666666666667,10.0,1007.4444444444445,53.111111111111114,2.6666666666666665,9.11111111111111,1.0,427.88650756485157,449.47728625768906,6.8255202833811435,111.08437547047933,27.01536545414036,18.54778681620366,7.565705742485778,2.0290080629061844,110.80813079359841,0.0
2022-03-29 23:30:00,14.6,19.8,18.9,21.7,16.7,4.278,12.05811,13.6925,37.5841,8.333333333333334,4.666666666666666,152.0,0.0,66.5,10.0,1007.3333333333334,51.83333333333333,2.5,9.333333333333332,1.0,430.8334901936849,446.05895029703777,6.864982922548629,112.40592215802037,27.00875066439311,18.552992585500082,7.564567162990571,2.203448601961136,110.26642915089924,0.0
2022-03-29 23:40:00,14.5,19.7,18.9,21.7,16.6,4.329,12.202725,13.8329,37.6047,8.222222222222221,4.777777777777778,145.33333333333331,0.0,66.33333333333333,10.0,1007.2222222222222,50.55555555555556,2.333333333333333,9.555555555555555,1.0,427.9300383434077,446.6141371593256,6.880889337062835,112.63051062266031,27.00260184923808,18.54377219835917,7.826998603343964,2.387436407804489,109.162780863444,0.0
2022-03-29 23:50:00,13.8,19.6,18.8,21.7,16.4,4.307,11.96624,13.974,37.6042,8.11111111111111,4.888888888888889,138.66666666666669,0.0,66.16666666666667,10.0,1007.1111111111111,49.27777777777778,2.1666666666666665,9.777777777777779,1.0,426.0358299763998,442.3984750892376,6.846165339219368,110.79432638157559,26.971260598500567,18.54514651298523,7.6384322651227325,2.562652087211609,113.55944412231445,0.0
2022-03-30 00:00:00,14.1,19.7,18.9,21.7,16.4,4.313,12.04946,14.339000000000002,37.58,8.0,5.0,132.0,0.0,66.0,10.0,1007.0,48.0,2.0,10.0,1.0,425.40566674944995,439.5817391967774,6.437481677949765,102.50538040721483,26.9417147954305,18.528995761871336,7.432387513319651,2.745275422732035,114.70930132548014,0.0
2022-03-30 00:10:00,14.0,19.6,18.8,21.7,16.3,4.318,12.796025,14.3265,37.5168,7.944444444444445,4.944444444444445,135.88888888888889,0.0,66.05555555555556,10.0,1006.9444444444445,50.666666666666664,2.0,9.88888888888889,1.0,418.22039113362626,445.4763542999618,6.144436810016632,98.77397775014241,26.907874037155324,18.532712127987274,7.582749881973375,2.9421416785622716,114.16372482450667,0.0
2022-03-30 00:20:00,13.7,19.5,18.6,21.6,15.9,4.347,12.641325,14.3807,37.4721,7.888888888888889,4.888888888888889,139.77777777777777,0.0,66.11111111111111,10.0,1006.8888888888889,53.333333333333336,2.0,9.777777777777779,1.0,410.8433558777557,439.5280750458816,5.836468953992014,103.93683772394213,26.89032197861028,18.541956260305227,7.899404239573721,3.1347535969105387,115.04055084073767,0.0
2022-03-30 00:30:00,13.6,19.5,18.8,21.6,15.9,4.389,12.296745,14.6769,37.4532,7.833333333333333,4.833333333333333,143.66666666666666,0.0,66.16666666666667,10.0,1006.8333333333334,56.0,2.0,9.666666666666666,1.0,414.2535538736979,436.4571048219176,5.461264057321064,106.86636578446728,26.88442314783732,18.543487294514975,7.587192604541778,3.328050023714701,118.44285649617514,0.0
2022-03-30 00:40:00,14.1,19.5,18.9,21.6,15.9,4.432,12.335525,14.711699999999999,37.432900000000004,7.777777777777778,4.777777777777778,147.55555555555554,0.0,66.22222222222223,10.0,1006.7777777777778,58.66666666666667,2.0,9.555555555555555,1.0,415.7783688424647,438.5614130655925,5.394248475233714,107.06135419209798,26.87900353749593,18.54741433143616,7.618843661149343,3.5046452649434405,113.86747496287028,0.0
2022-03-30 00:50:00,13.4,19.4,18.7,21.6,15.6,4.424,12.48652,14.604800000000001,37.425799999999995,7.722222222222222,4.722222222222222,151.44444444444446,0.0,66.27777777777777,10.0,1006.7222222222222,61.333333333333336,2.0,9.444444444444445,1.0,414.01574452718097,436.55207444815795,5.245736858844757,110.19994523366293,26.86867675145467,18.5480277411143,7.800228108565013,3.671651857296626,125.19878340403238,0.0
2022-03-30 01:00:00,13.6,19.5,18.9,21.6,15.8,4.447,11.751095,13.8784,37.4417,7.666666666666667,4.666666666666667,155.33333333333334,0.0,66.33333333333333,10.0,1006.6666666666666,64.0,2.0,9.333333333333334,1.0,411.90475007155845,439.2224609866087,5.690705622347061,111.20743806914422,26.860065768559775,18.58052971839905,7.554173422654469,3.8415844305356344,110.35202231089275,0.0
2022-03-30 01:10:00,13.3,19.3,18.7,21.6,15.6,4.438,12.039100000000001,13.2129,37.5013,7.611111111111111,4.611111111111111,159.22222222222223,0.0,66.38888888888889,10.0,1006.6111111111111,66.66666666666667,2.0,9.222222222222221,1.0,415.12026906331386,435.5781901041667,5.238647979100546,112.73384708404542,26.837987693150836,18.59083495140076,7.657221344312032,4.025040780703227,120.69673104604085,0.0
2022-03-30 01:20:00,13.1,19.2,18.6,21.6,15.3,4.441,11.767905,13.099700000000002,37.6066,7.555555555555555,4.555555555555555,163.11111111111111,0.0,66.44444444444444,10.0,1006.5555555555555,69.33333333333334,2.0,9.11111111111111,1.0,416.43490713185275,436.72530286065466,5.25369040904072,110.2258217646712,26.818713574544184,18.630704815050976,7.670843118328159,4.213308960071392,104.87255289864406,0.0
2022-03-30 01:30:00,12.9,19.1,18.6,21.6,15.1,4.466,11.898125,13.236099999999999,37.7008,7.5,4.5,167.0,0.0,66.5,10.0,1006.5,72.0,2.0,9.0,1.0,418.8027971394857,436.75475921630857,5.175497015317282,110.39531576792399,26.799228219985963,18.63745569229126,7.714695692857106,4.418900672594706,110.79961560567219,0.0
2022-03-30 01:40:00,13.1,19.1,18.7,21.6,15.2,4.449,11.75901,12.986799999999999,37.7649,7.444444444444445,4.444444444444445,170.88888888888889,0.0,66.55555555555556,10.0,1006.4444444444445,74.66666666666667,2.0,8.88888888888889,1.0,420.03849391542633,439.09959719953866,5.290144406469528,113.7237644189091,26.776570539474488,18.655060380299886,7.861184656620026,4.628442432085673,107.72879670461018,0.0
2022-03-30 01:50:00,13.0,19.0,18.7,21.5,15.0,4.489,11.483844999999999,12.8166,37.8309,7.388888888888889,4.388888888888889,174.77777777777777,0.0,66.61111111111111,10.0,1006.3888888888889,77.33333333333334,2.0,8.777777777777779,1.0,425.871784362793,439.4058986619972,5.318146712779999,117.74926719665527,26.755279798507694,18.673468062082925,7.577379554112753,4.844314691225688,106.65723411560059,0.0
2022-03-30 02:00:00,13.7,19.2,18.8,21.5,15.4,4.538,11.765585,12.6613,37.9011,7.333333333333333,4.333333333333333,178.66666666666666,0.0,66.66666666666667,10.0,1006.3333333333334,80.0,2.0,8.666666666666666,1.0,422.88678964899873,435.117973429362,5.434593578785826,113.3161231382553,26.741836258570352,18.70419809659322,7.600592506726582,5.08586339712143,116.45174021402995,0.0
2022-03-30 02:10:00,13.7,19.3,19.0,21.5,15.6,4.498,11.80101,12.7909,37.9745,7.277777777777778,4.277777777777778,182.55555555555554,0.0,66.72222222222223,10.0,1006.2777777777778,82.66666666666667,2.0,8.555555555555555,1.0,422.2435781088643,437.12362827695654,5.722825971444448,117.26902103424072,26.71899020195007,18.739049644470214,7.732002960840862,5.322626388072967,108.08414070129395,0.0
2022-03-30 02:20:00,13.6,19.3,18.9,21.5,15.6,4.49,11.9069,12.755500000000001,38.0285,7.222222222222222,4.222222222222222,186.44444444444446,0.0,66.77777777777777,10.0,1006.2222222222222,85.33333333333334,2.0,8.444444444444445,1.0,427.17551129922106,438.0981990770362,5.690471188375506,117.08886965067373,26.69415877983395,18.786673653812734,7.641019694562685,5.5850512320577765,122.55544535512976,0.0
2022-03-30 02:30:00,13.8,19.3,19.0,21.5,15.7,4.501,11.76187,12.085899999999999,38.0603,7.166666666666667,4.166666666666667,190.33333333333334,0.0,66.83333333333333,10.0,1006.1666666666666,88.0,2.0,8.333333333333334,1.0,428.2663125610352,441.01149871826175,5.816140127182007,114.14983131408692,26.668832394282028,18.859729760487873,7.669527202447256,5.849876790046691,109.80953795115154,0.0
2022-03-30 02:40:00,13.8,19.4,19.0,21.5,15.7,4.513,11.76525,12.1863,38.137299999999996,7.111111111111111,4.111111111111111,194.22222222222223,0.0,66.88888888888889,10.0,1006.1111111111111,90.66666666666667,2.0,8.222222222222221,1.0,431.57650016346196,438.8162877821648,5.807013867103447,112.46971173561226,26.636890309651694,18.909071718851727,7.435424042542776,6.137470110257467,116.96433190663656,0.0
2022-03-30 02:50:00,13.6,19.3,18.9,21.5,15.6,4.506,11.60699,12.513,38.1871,7.055555555555555,4.055555555555555,198.11111111111111,0.0,66.94444444444444,10.0,1006.0555555555555,93.33333333333334,2.0,8.11111111111111,1.0,437.39612579345703,441.96736602783204,5.953381339708963,110.27489733378093,26.61275530179342,18.97264007250468,7.834030137062072,6.419778441588083,103.41612860361735,0.0
2022-03-30 03:00:00,13.3,19.2,18.8,21.5,15.3,4.523,11.773995,12.5476,38.1897,7.0,4.0,202.0,0.0,67.0,10.0,1006.0,96.0,2.0,8.0,1.0,437.41145281561495,438.9889183517982,6.0880191592712185,111.34789344981564,26.585985121053493,19.010652657417253,7.652651638109131,6.713400075610748,113.76369953500348,0.0
2022-03-30 03:10:00,13.4,19.2,18.8,21.5,15.3,4.483,11.26906,12.2373,38.1884,7.0,4.0,202.72222222222223,0.0,67.38888888888889,10.0,1005.9444444444445,96.22222222222223,2.0555555555555554,7.888888888888889,1.0555555555555556,441.45305887858075,433.74480968656997,6.193936564922334,113.69350742340089,26.55690074284871,19.052943166097002,7.655983954270681,7.00090129216512,104.36397243499755,0.0
2022-03-30 03:20:00,13.2,19.1,18.7,21.5,15.2,4.496,11.741605,11.9954,38.201100000000004,7.0,4.0,203.44444444444446,0.0,67.77777777777777,10.0,1005.8888888888889,96.44444444444444,2.111111111111111,7.777777777777778,1.1111111111111112,440.0141464549098,436.68050404866534,6.253545885880788,114.92611278533937,26.529757197697954,19.093431784311928,7.716194276014963,7.319916721185048,107.59527256011964,0.0
2022-03-30 03:30:00,13.0,19.0,18.7,21.5,15.1,4.48,11.754875,12.1266,38.2408,7.0,4.0,204.16666666666666,0.0,68.16666666666667,10.0,1005.8333333333334,96.66666666666667,2.1666666666666665,7.666666666666667,1.1666666666666667,436.79629730224605,434.03857273847206,6.298662361640714,108.70615651276152,26.502852023442586,19.141937878926594,7.79280834197998,7.649905519485474,112.58561531066894,0.0
2022-03-30 03:40:00,12.8,19.0,18.7,21.5,15.0,4.485,11.781205,12.3375,38.2699,7.0,4.0,204.88888888888889,0.0,68.55555555555556,10.0,1005.7777777777778,96.88888888888889,2.2222222222222223,7.555555555555555,1.2222222222222223,440.86930347661865,433.7086016179227,6.187189623514811,109.04371779123942,26.476920251846316,19.180065762201945,7.362782147725423,7.9926326123873395,104.90260560353597,0.0
2022-03-30 03:50:00,12.5,18.9,18.5,21.4,14.7,4.514,11.73695,12.6622,38.2782,7.0,4.0,205.61111111111111,0.0,68.94444444444444,10.0,1005.7222222222222,97.11111111111111,2.2777777777777777,7.444444444444445,1.2777777777777777,438.14175343831386,434.0809692523123,6.072696766691693,110.06866952863791,26.445002231112984,19.22721223804237,7.7270804011754395,8.35857790580577,129.2354978688558,0.0
2022-03-30 04:00:00,12.6,18.9,18.4,21.4,14.7,4.509,12.012355,12.668000000000001,38.2482,7.0,4.0,206.33333333333334,0.0,69.33333333333333,10.0,1005.6666666666666,97.33333333333333,2.3333333333333335,7.333333333333333,1.3333333333333333,438.07963589723084,437.12172643551884,6.254179803005046,112.4776147389816,26.422008050282795,19.284714806874593,7.580259167353313,8.7454465341568,105.25733497619629,0.0
2022-03-30 04:10:00,12.7,18.8,18.4,21.4,14.7,4.482,11.74718,12.7785,38.221000000000004,7.0,4.0,207.05555555555554,0.0,69.72222222222223,10.0,1005.6111111111111,97.55555555555556,2.388888888888889,7.222222222222222,1.3888888888888888,438.2564163032619,442.3565333048503,6.113336398601532,109.3001334253947,26.411647303899134,19.299322935740154,7.6635124071439105,9.173151200612386,118.98826798756917,0.0
2022-03-30 04:20:00,12.5,18.7,18.3,21.4,14.4,4.488,11.287225000000001,12.978399999999999,38.2057,7.0,4.0,207.77777777777777,0.0,70.11111111111111,10.0,1005.5555555555555,97.77777777777777,2.4444444444444446,7.111111111111111,1.4444444444444444,438.58504649545955,438.58325882484166,5.958052361806233,108.12514137268067,26.40119416851108,19.30286025208942,7.768710052468682,9.51827880414866,107.6898774969241,0.0
2022-03-30 04:30:00,12.2,18.6,18.2,21.4,14.2,4.478,11.2732,12.8756,38.1939,7.0,4.0,208.5,0.0,70.5,10.0,1005.5,98.0,2.5,7.0,1.5,438.12423431396485,439.0046136404454,5.869997829771312,106.17652425453488,26.386625642776487,19.33779484430949,7.813383071422576,9.748963424364726,118.41891201019287,0.0
2022-03-30 04:40:00,11.7,18.5,18.0,21.4,13.9,4.504,10.5428,13.0455,38.188900000000004,7.0,4.0,209.22222222222223,0.0,70.88888888888889,10.0,1005.4444444444445,98.22222222222223,2.5555555555555554,6.888888888888889,1.5555555555555556,441.6335867344648,437.33195638020834,5.715781991481781,116.19960470835368,26.375794779459635,19.338667163848875,7.761602762540181,9.866457699139913,101.87790831247966,0.0
2022-03-30 04:50:00,12.0,18.6,18.1,21.3,14.2,4.496,9.705555,13.0779,38.1815,7.0,4.0,209.94444444444446,0.0,71.27777777777777,10.0,1005.3888888888889,98.44444444444444,2.611111111111111,6.777777777777778,1.6111111111111112,438.5442831420898,431.9802104871026,5.5497588397015285,115.4721558974961,26.371548471450808,19.3784573841095,7.314503983656566,9.933731964429219,108.328125,0.0
2022-03-30 05:00:00,11.7,18.5,18.2,21.3,14.1,4.51,8.38798,13.111799999999999,38.174899999999994,7.0,4.0,210.66666666666666,0.0,71.66666666666667,10.0,1005.3333333333334,98.66666666666667,2.6666666666666665,6.666666666666667,1.6666666666666665,433.08013058015666,439.96785778527976,5.114309579194602,103.00975540807693,26.35802588813049,19.39639100791371,7.647748409004535,9.96518481645207,117.03797519748494,0.0
2022-03-30 05:10:00,11.5,18.4,18.0,21.3,13.8,4.492,8.106885,13.064699999999998,38.1819,7.0,4.0,211.38888888888889,0.0,72.05555555555556,10.0,1005.2777777777778,98.88888888888889,2.7222222222222223,6.555555555555555,1.7222222222222223,431.6669374593099,439.54069986979164,4.6045678706963855,106.69656382242837,26.349577706654866,19.442999080022176,7.1820546245574945,9.985375959078471,108.02729462941488,0.0
2022-03-30 05:20:00,11.5,18.4,18.0,21.3,13.7,4.484,8.211715,13.038599999999999,38.1836,7.0,4.0,212.11111111111111,0.0,72.44444444444444,10.0,1005.2222222222222,99.11111111111111,2.7777777777777777,6.444444444444445,1.7777777777777777,429.4329867097701,432.07601620378165,4.470380653870308,114.64325213610115,26.344410616556804,19.45722396850586,7.272360734144847,9.991175185839335,126.19183165232342,0.0
2022-03-30 05:30:00,11.6,18.4,18.1,21.3,13.8,4.492,8.5077,13.086599999999999,38.203199999999995,7.0,4.0,212.83333333333334,0.0,72.83333333333333,10.0,1005.1666666666666,99.33333333333333,2.833333333333333,6.333333333333334,1.8333333333333333,432.837837117513,433.0377973429362,4.42321038737809,117.91871553582659,26.336974277496335,19.479813658396402,7.002366190751394,9.992582523028057,99.09201857248942,0.0
2022-03-30 05:40:00,11.7,18.4,18.3,21.3,13.9,4.504,8.304835,12.988399999999999,38.214600000000004,7.0,4.0,213.55555555555554,0.0,73.22222222222223,10.0,1005.1111111111111,99.55555555555556,2.888888888888889,6.222222222222222,1.8888888888888888,429.2542801639952,439.09239247289196,4.981176066795984,127.8840069325765,26.25116984576884,19.68324129318279,6.752722200706091,10.024574098004956,117.17397867452374,0.0
2022-03-30 05:50:00,11.9,18.5,18.5,21.3,14.1,4.491,8.1555,13.0131,38.228699999999996,7.0,4.0,214.27777777777777,0.0,73.61111111111111,10.0,1005.0555555555555,99.77777777777777,2.9444444444444446,6.111111111111111,1.9444444444444444,436.2387404378255,440.7041106160482,5.199661849407153,224.02991408913823,26.2553540712685,19.760303857819597,6.654970865482378,10.01998746910415,104.79834728710163,0.0
2022-03-30 06:00:00,11.9,18.5,18.5,21.3,14.1,4.475,7.908755000000001,12.925900000000002,38.2457,7.0,4.0,215.0,0.0,74.0,10.0,1005.0,100.0,3.0,6.0,2.0,446.79609346236305,441.39819722493496,4.555887157391694,521.9911672473628,26.268055292765297,19.824558016459147,6.32125692208608,10.010688657760621,114.58195559183757,0.0
2022-03-30 06:10:00,11.8,18.5,18.4,21.3,14.0,4.479,7.816025000000001,12.9493,38.2547,7.111111111111111,4.111111111111111,218.16666666666666,0.0,73.94444444444444,10.0,1004.9444444444445,100.0,3.0555555555555554,6.055555555555555,2.0,447.6900089518229,441.1466773162491,4.545126408735912,623.4937926228841,26.276114486058553,19.81523982365926,6.421601309776307,9.999052642186482,125.1665839767456,0.0
2022-03-30 06:20:00,12.0,18.5,18.5,21.3,14.2,4.48,8.133355,13.0074,38.263600000000004,7.222222222222222,4.222222222222222,221.33333333333334,0.0,73.88888888888889,10.0,1004.8888888888889,100.0,3.111111111111111,6.111111111111111,2.0,460.9904725980211,437.12050964355467,4.329014287654963,759.4869076865676,26.28779962857564,19.85677900314331,6.1938063756624855,9.997408878008525,102.7155328241984,0.0
2022-03-30 06:30:00,11.8,18.5,18.4,21.4,14.0,4.485,7.96682,13.002799999999999,38.2539,7.333333333333333,4.333333333333333,224.5,0.0,73.83333333333333,10.0,1004.8333333333334,100.0,3.1666666666666665,6.166666666666667,2.0,470.7593454996745,430.88142753513387,4.522641249490997,728.0672813355183,26.29671517690023,19.860705388387043,5.9873184768358865,9.991140939394633,125.72999780019124,0.0
2022-03-30 06:40:00,12.0,18.6,18.5,21.4,14.2,4.473,8.27653,13.078800000000001,38.2398,7.444444444444445,4.444444444444445,227.66666666666666,0.0,73.77777777777777,10.0,1004.7777777777778,100.0,3.2222222222222223,6.222222222222222,2.0,497.806428573433,491.3443030346399,4.426711350955532,658.37302292646,26.316695200602215,20.116707099278766,6.06128755013148,9.991601967811585,119.29051544189454,0.0
2022-03-30 06:50:00,11.8,18.6,18.4,21.5,14.1,4.468,8.243335,12.981200000000001,38.2622,7.555555555555555,4.555555555555555,230.83333333333334,0.0,73.72222222222223,10.0,1004.7222222222222,100.0,3.2777777777777777,6.277777777777778,2.0,545.342392578125,568.4577488199869,4.957504188233176,655.8751937021374,26.340837755203246,20.668388945261636,5.955216159025828,9.986819299062093,133.57028839111328,0.0
2022-03-30 07:00:00,11.9,18.7,18.5,21.5,14.2,4.448,8.17419,12.9081,38.2851,7.666666666666667,4.666666666666667,234.0,0.0,73.66666666666667,10.0,1004.6666666666666,100.0,3.3333333333333335,6.333333333333333,2.0,567.8821469502066,634.5972508081896,5.290204955467397,555.1887511577713,26.355177720387776,21.23821618080139,5.967755130926768,9.981247615814208,131.14903499603273,0.0
2022-03-30 07:10:00,11.9,18.7,18.6,21.6,14.2,4.462,10.84766,12.8917,38.3374,7.777777777777778,4.777777777777778,237.16666666666666,0.0,73.61111111111111,10.0,1004.6111111111111,100.0,3.388888888888889,6.388888888888889,2.0,565.6409405517578,690.8260605945807,5.080037382457216,437.05307939691056,26.377523091634117,21.692546062469482,6.028195861975352,9.982388860384622,115.37293390909831,0.0
2022-03-30 07:20:00,11.8,18.7,18.6,21.6,14.2,4.45,9.42511,12.782900000000001,38.376799999999996,7.888888888888889,4.888888888888889,240.33333333333334,0.0,73.55555555555556,10.0,1004.5555555555555,100.0,3.4444444444444446,6.444444444444445,2.0,561.6287375825027,720.0597667194236,5.203579950332641,363.42521291097006,26.424470094045,21.918863627115886,5.821795396010081,9.984623950322469,108.54455247243246,0.0
2022-03-30 07:30:00,11.8,18.8,18.6,21.7,14.1,4.445,11.949375,12.504,38.4051,8.0,5.0,243.5,0.0,73.5,10.0,1004.5,100.0,3.5,6.5,2.0,542.3270874023438,735.817856634732,4.970627080545587,288.0623201036184,26.493289550145466,22.106513198216756,5.732176740964254,9.991762866973877,109.70656996409097,0.0
2022-03-30 07:40:00,11.7,18.8,18.6,21.8,14.1,4.469,8.71785,12.505700000000001,38.4522,8.11111111111111,5.111111111111111,246.66666666666666,0.0,73.44444444444444,10.0,1004.4444444444445,100.0,3.5555555555555554,6.555555555555555,2.0,556.2008661169293,718.3619223022461,4.90743078830552,259.47599462778555,26.535150703063795,22.3337268319103,5.913892148578235,10.001442657271348,95.193299747692,0.0
2022-03-30 07:50:00,11.5,18.8,18.6,21.9,14.0,4.489,9.982255,12.6057,38.4879,8.222222222222221,5.222222222222222,249.83333333333331,0.0,73.38888888888889,10.0,1004.3888888888889,100.0,3.611111111111111,6.611111111111111,2.0,580.6201340738933,510.68690521591014,4.670597914342826,261.2981856019618,25.761323973337813,23.87405865987142,8.012761585712433,11.40460920492808,1.8511125592390698,0.0
2022-03-30 08:00:00,11.4,18.8,18.6,21.9,13.9,4.454,9.05091,12.6761,38.529,8.333333333333334,5.333333333333333,253.0,0.0,73.33333333333333,10.0,1004.3333333333334,100.0,3.6666666666666665,6.666666666666667,2.0,590.7838545946144,473.2250574537255,4.57773076335589,243.49740732828778,24.955802170435586,25.522756020228066,8.709775054454804,17.294866542816163,1.000000238418579,0.0
2022-03-30 08:10:00,11.4,18.8,18.6,22.0,13.8,4.48,9.19804,12.564,38.8615,8.444444444444445,5.444444444444445,256.1666666666667,0.0,73.27777777777777,10.0,1004.2777777777778,100.0,3.7222222222222223,6.722222222222222,2.0,600.6064770507812,447.88710357666014,4.892830353025663,272.2058379695914,24.30518860181173,26.6821977519989,8.906660205523172,24.689140787124636,1.000000238418579,0.0
2022-03-30 08:20:00,11.4,18.8,18.6,22.0,13.8,4.443,10.867415,12.602599999999999,39.0709,8.555555555555555,5.555555555555555,259.3333333333333,0.0,73.22222222222223,10.0,1004.2222222222222,100.0,3.7777777777777777,6.777777777777778,2.0,620.1582969086746,443.6076782963194,5.160564557832513,342.84196618979934,23.82374464035034,27.693456840515136,8.699486797650655,32.14524689674377,1.000000238418579,0.0
2022-03-30 08:30:00,11.3,18.8,18.6,22.1,13.8,4.466,9.632195,12.4709,39.1611,8.666666666666666,5.666666666666666,262.5,0.0,73.16666666666667,10.0,1004.1666666666666,100.0,3.833333333333333,6.833333333333333,2.0,618.3943225097656,461.7261813950813,5.39189154545466,302.85437678019207,23.79103362719218,28.20294127782186,8.38762101650238,35.369772599538166,103.31575944562753,0.0
2022-03-30 08:40:00,11.3,18.8,18.6,22.1,13.8,4.483,8.338015,12.4456,39.214600000000004,8.777777777777779,5.777777777777778,265.6666666666667,0.0,73.11111111111111,10.0,1004.1111111111111,100.0,3.888888888888889,6.888888888888889,2.0,617.3070928113214,525.6264005533855,5.037618003955669,436.16326685759987,24.078490359365603,27.542632032814673,7.775217342942447,31.86063724695626,163.7493149452425,0.0
2022-03-30 08:50:00,11.1,18.8,18.6,22.2,13.7,4.498,8.24494,12.394400000000001,39.2423,8.88888888888889,5.888888888888889,268.8333333333333,0.0,73.05555555555556,10.0,1004.0555555555555,100.0,3.9444444444444446,6.944444444444445,2.0,603.7394875081379,555.7113886480222,5.329509658907766,447.1884585519564,24.354758160909018,26.89931489626567,7.572441818714142,26.34812290509542,297.87608804702757,0.0
2022-03-30 09:00:00,11.1,18.8,18.6,22.2,13.7,4.462,8.147835,12.418800000000001,39.2779,9.0,6.0,272.0,0.0,73.0,10.0,1004.0,100.0,4.0,7.0,2.0,595.2609795791801,550.2918526976136,5.341438529828174,351.99930240092306,24.616635007858275,26.259439783096315,7.32297753572464,21.20658411661784,583.7307208251952,0.0
2022-03-30 09:10:00,10.9,18.8,18.5,22.2,13.5,4.495,7.9202699999999995,12.4283,39.292,9.11111111111111,6.222222222222222,273.05555555555554,0.0,72.38888888888889,10.0,1003.8888888888889,100.0,4.0,7.222222222222222,2.0555555555555554,570.7964263916016,532.0473484293619,4.884205817381541,278.65575960795087,24.889108969370522,25.68877857526143,7.099492972691854,17.631272919972737,355.61101125081376,0.0
2022-03-30 09:20:00,10.8,18.7,18.5,22.2,13.5,4.496,8.68283,12.6045,39.3354,9.222222222222221,6.444444444444445,274.1111111111111,0.0,71.77777777777777,10.0,1003.7777777777778,100.0,4.0,7.444444444444445,2.111111111111111,554.9554219633958,524.1019739400929,4.576465410142295,220.07633075821872,25.166672207514445,25.00008918762207,6.568352474371592,15.34706332206726,293.08231465657553,0.0
2022-03-30 09:30:00,10.9,18.8,18.5,22.2,13.5,4.475,10.64423,12.4121,39.3871,9.333333333333334,6.666666666666667,275.1666666666667,0.0,71.16666666666667,10.0,1003.6666666666666,100.0,4.0,7.666666666666667,2.1666666666666665,553.1166603597005,516.1128798772,4.453378537893295,200.36421239217123,25.370014050801593,24.608504629135133,6.643262519836426,13.664746171633402,256.38342732747395,0.0
2022-03-30 09:40:00,10.7,18.7,18.5,22.2,13.4,4.474,9.33896,12.6592,39.4094,9.444444444444445,6.888888888888889,276.22222222222223,0.0,70.55555555555556,10.0,1003.5555555555555,100.0,4.0,7.888888888888889,2.2222222222222223,651.1471972024852,513.4222275797526,4.621546848365816,515.7522794786012,25.562765738169354,24.207265570958455,6.4764904689788825,12.24818349202474,225.6148344930013,0.0
2022-03-30 09:50:00,10.8,18.7,18.5,22.3,13.3,4.532,8.222145000000001,12.5786,39.4079,9.555555555555555,7.111111111111111,277.27777777777777,0.0,69.94444444444444,10.0,1003.4444444444445,100.0,4.0,8.11111111111111,2.2777777777777777,752.2287862141927,514.3942149896732,4.545773811865661,707.8423519690562,25.732200012207034,24.052920932769773,6.40193320910136,11.140016501744588,271.54792495727537,0.0
2022-03-30 10:00:00,10.7,18.8,18.5,22.4,13.4,4.594,8.927535,12.7843,39.2896,9.666666666666666,7.333333333333333,278.3333333333333,0.0,69.33333333333333,10.0,1003.3333333333334,100.0,4.0,8.333333333333334,2.3333333333333335,802.0695327232623,542.4785705566406,5.071384605964025,813.6908904012045,25.849033880233765,24.32720842997233,6.439295727411905,10.470452405611674,383.1635572560628,0.0
2022-03-30 10:10:00,10.8,18.8,18.6,22.4,13.4,4.57,9.685410000000001,12.697,38.997,9.777777777777779,7.555555555555555,279.3888888888889,0.0,68.72222222222223,10.0,1003.2222222222222,100.0,4.0,8.555555555555555,2.388888888888889,914.2007128906249,637.3165102202317,5.442651079738207,1115.53791178213,25.980338519414268,24.598365494410196,6.084945287704468,10.080448066393535,288.8878889719645,0.0
2022-03-30 10:20:00,10.7,18.9,18.6,22.6,13.3,4.59,8.902370000000001,12.3714,38.8999,9.88888888888889,7.777777777777778,280.44444444444446,0.0,68.11111111111111,10.0,1003.1111111111111,100.0,4.0,8.777777777777779,2.4444444444444446,1000.7681867788029,865.5296545410156,6.950964117844899,1105.0371232096354,26.122758944829304,25.42644516944885,5.959144941965739,9.777814195950826,352.5623626200358,0.0
2022-03-30 10:30:00,10.7,19.0,18.7,22.7,13.4,4.561,19.287205,12.1843,38.951,10.0,8.0,281.5,0.0,67.5,10.0,1003.0,100.0,4.0,9.0,2.5,993.0502016194662,881.6490906603583,7.743874624475922,829.9610700497385,26.256556704839074,26.392782548268634,6.481423756281535,9.558444662094116,328.7088076782226,0.0
2022-03-30 10:40:00,10.6,19.0,18.7,22.7,13.3,4.576,7.688070000000001,12.2689,39.0552,10.11111111111111,8.222222222222221,282.55555555555554,0.0,66.88888888888889,10.0,1002.8888888888889,100.0,4.0,9.222222222222221,2.5555555555555554,937.1071406151783,909.9190542637616,8.486030870494195,622.7207599859723,26.342409219741818,27.28636675834656,6.777463410695394,9.663433558146158,330.4315200297038,0.0
2022-03-30 10:50:00,10.5,19.0,18.7,22.8,13.2,4.551,8.051120000000001,12.047,39.1327,10.222222222222221,8.444444444444445,283.6111111111111,0.0,66.27777777777777,10.0,1002.7777777777778,100.0,4.0,9.444444444444445,2.611111111111111,957.628110961914,957.3551193833625,8.008386437892913,503.8416234842936,26.41485958735148,27.83286936124166,7.166500412623087,9.82324282805125,225.27289333343506,0.0
2022-03-30 11:00:00,10.5,19.0,18.7,22.8,13.3,4.558,7.169645,12.4579,39.1627,10.333333333333334,8.666666666666666,284.6666666666667,0.0,65.66666666666667,10.0,1002.6666666666666,100.0,4.0,9.666666666666666,2.6666666666666665,904.3871638576463,906.2567167295259,8.003221831308247,385.7779674034334,26.498593537012738,28.1221737798055,7.284977025190988,10.000830353101094,76.56736097017924,0.0
2022-03-30 11:10:00,10.4,19.0,18.7,22.8,13.2,4.542,6.192245,12.578199999999999,39.1216,10.444444444444445,8.88888888888889,285.72222222222223,0.0,65.05555555555556,10.0,1002.5555555555555,100.0,4.0,9.88888888888889,2.7222222222222223,771.5418853759766,702.4131892903646,8.717003701756903,287.6315862140548,26.4519837919871,28.191429945627853,6.996097203095753,10.459020587603252,9.9374516582489,0.0
2022-03-30 11:20:00,10.2,19.0,18.7,22.8,13.1,4.544,5.722465,12.6747,39.148,10.555555555555555,9.11111111111111,286.77777777777777,0.0,64.44444444444444,10.0,1002.4444444444445,100.0,4.0,10.11111111111111,2.7777777777777777,716.5549673496992,580.5926512759855,8.62600041021735,211.12009875108964,26.27810942649841,28.156250473658247,6.618788494269053,11.82487561225891,1.000000238418579,0.0
2022-03-30 11:30:00,10.2,19.0,18.7,22.9,13.1,4.547,5.5861,12.7461,39.1511,10.666666666666666,9.333333333333332,287.8333333333333,0.0,63.83333333333333,10.0,1002.3333333333334,100.0,4.0,10.333333333333332,2.833333333333333,683.1329052453754,590.5662052128233,7.980560057163238,142.62495324452718,26.256348069508867,28.106446304321288,6.5396418706576025,13.185603302319844,3.576862130761147,0.0
2022-03-30 11:40:00,10.0,18.9,18.7,22.9,12.9,4.551,5.178495,12.6189,39.1499,10.777777777777779,9.555555555555555,288.8888888888889,0.0,63.22222222222222,10.0,1002.2222222222222,100.0,4.0,10.555555555555555,2.888888888888889,644.4901735432943,599.8896221923828,8.18824803896543,95.5315669125487,26.300927358185504,28.22426825297081,5.595202757342387,14.016743248815592,209.58443650285403,0.0
2022-03-30 11:50:00,10.0,19.0,18.7,23.1,13.0,4.555,5.010135,12.636500000000002,39.1823,10.88888888888889,9.777777777777779,289.94444444444446,0.0,62.611111111111114,10.0,1002.1111111111111,100.0,4.0,10.777777777777779,2.9444444444444446,638.8480814615885,625.6804307959545,8.282434028124404,92.91796317213672,26.442029666900634,28.1244144598643,5.964678722222646,13.217674504915873,335.95949666341147,0.0
2022-03-30 12:00:00,10.0,19.1,18.7,23.2,12.9,4.555,5.891865,12.6585,39.2903,11.0,10.0,291.0,0.0,62.0,10.0,1002.0,100.0,4.0,11.0,3.0,602.7530699982041,597.8140630086264,9.080263784066432,81.37013409415206,26.543504428863525,27.866622489293416,5.47488487760226,11.571355749766031,164.2146311501662,174.0
2022-03-30 12:10:00,9.9,19.1,18.8,23.2,12.9,4.549,4.91975,12.3776,39.6147,10.944444444444445,10.055555555555555,291.6666666666667,0.0,62.44444444444444,10.0,1001.8888888888889,99.05555555555556,4.055555555555555,11.166666666666666,3.0,573.0947017415365,494.5043740178251,10.004028107325237,72.34968212127686,26.328173039754233,28.464580593109133,4.504131746292114,11.68873497168223,1.000000238418579,0.0
2022-03-30 12:20:00,9.9,19.2,18.8,23.3,12.9,4.561,4.318855,12.6232,39.8115,10.88888888888889,10.11111111111111,292.3333333333333,0.0,62.888888888888886,10.0,1001.7777777777778,98.11111111111111,4.111111111111111,11.333333333333334,3.0,580.1785894915702,455.6683524576823,9.953106630724028,85.55587590492378,26.06496628761291,29.14595100402832,4.226896404822668,16.630755553245542,1.000000238418579,0.0
2022-03-30 12:30:00,9.8,19.2,18.8,23.4,12.9,4.541,5.20823,12.7243,39.8838,10.833333333333334,10.166666666666666,293.0,0.0,63.333333333333336,10.0,1001.6666666666666,97.16666666666667,4.166666666666667,11.5,3.0,598.5914780680339,442.5093663954461,8.473733518379557,93.78637513672565,25.86983895301819,29.56821894645691,4.270134591658911,21.439425284067788,1.000000238418579,0.0
2022-03-30 12:40:00,9.8,19.3,18.9,23.4,12.9,4.651,5.905865,13.4678,39.909,10.777777777777779,10.222222222222221,293.6666666666667,0.0,63.77777777777778,10.0,1001.5555555555555,96.22222222222223,4.222222222222222,11.666666666666666,3.0,609.0233008163276,424.9419390553441,6.918690738677978,92.95397068023682,25.69572325706482,29.86947334607442,4.135572971900304,23.389434429804485,1.000000238418579,0.0
2022-03-30 12:50:00,9.8,19.4,18.9,23.4,13.0,4.659,4.58723,13.9318,39.8204,10.722222222222221,10.277777777777779,294.3333333333333,0.0,64.22222222222223,10.0,1001.4444444444445,95.27777777777777,4.277777777777778,11.833333333333334,3.0,610.0727518717448,410.6264143739898,5.721058880757477,108.85674122201522,25.502055638631184,30.172626473108927,4.264701959292094,24.164772097269697,1.000000238418579,0.0
2022-03-30 13:00:00,10.0,19.5,19.1,23.4,13.2,4.67,4.319435,13.4599,39.6413,10.666666666666666,10.333333333333334,295.0,0.0,64.66666666666667,10.0,1001.3333333333334,94.33333333333333,4.333333333333333,12.0,3.0,612.9819665527343,426.841607992238,5.344957097654289,103.65749968232407,25.321163371404012,30.3939207649231,3.909187335968018,25.421206677754718,1.000000238418579,0.0
2022-03-30 13:10:00,10.0,19.5,19.1,23.3,13.2,4.704,6.09301,12.081900000000001,39.6004,10.61111111111111,10.38888888888889,295.6666666666667,0.0,65.11111111111111,10.0,1001.2222222222222,93.38888888888889,4.388888888888889,12.166666666666666,3.0,624.9274360884743,445.6796885242681,5.255348734060923,99.94064247131348,25.4671612294515,30.462422094345094,3.87527849594752,25.39127858479818,176.18069790462653,0.0
2022-03-30 13:20:00,10.1,19.6,19.2,23.3,13.4,4.725,6.740875,12.317699999999999,39.779,10.555555555555555,10.444444444444445,296.3333333333333,0.0,65.55555555555556,10.0,1001.1111111111111,92.44444444444444,4.444444444444445,12.333333333333334,3.0,647.4929783121745,495.9407094319661,4.9145530546452365,110.16874915494756,25.886262671152753,30.235437812805174,3.8998828510443366,20.656101042429604,247.17728678385416,0.0
2022-03-30 13:30:00,10.3,19.6,19.2,23.2,13.5,4.734,7.327365,11.7461,39.9246,10.5,10.5,297.0,0.0,66.0,10.0,1001.0,91.5,4.5,12.5,3.0,664.2352064321233,534.7524012493266,4.849229309208649,111.06757444995947,26.28804039955139,29.734413963953653,4.233492096265158,16.370746715863547,245.61256979624432,0.0
