,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-30 13:40:00,9.7,19.4,19.1,23.2,13.2,4.858,6.902044999999999,11.9726,40.0068,10.444444444444445,10.555555555555555,297.6666666666667,0.0,66.44444444444444,10.0,1000.8888888888889,90.55555555555556,4.555555555555555,12.666666666666666,3.0,640.958980102539,562.0254829915365,4.830635363260905,108.68297659556072,26.549692538579308,29.27623490333557,4.297706600427627,13.560603952407837,282.46884437561033,0.0
2022-03-30 13:50:00,9.7,19.4,19.0,23.2,13.0,4.716,7.005329999999999,11.8415,40.1137,10.38888888888889,10.61111111111111,298.3333333333333,0.0,66.88888888888889,10.0,1000.7777777777778,89.61111111111111,4.611111111111111,12.833333333333334,3.0,628.151663250101,581.3960984854863,4.263897959256576,127.0423197018898,26.75858131726583,28.825242001215617,4.321015464464823,11.298798960049947,276.59128148396815,0.0
2022-03-30 14:00:00,10.1,19.4,19.0,23.1,13.2,4.716,7.37132,12.32,40.1262,10.333333333333334,10.666666666666666,299.0,0.0,67.33333333333333,10.0,1000.6666666666666,88.66666666666667,4.666666666666667,13.0,3.0,604.6024770100911,593.9240950099901,4.411436548179152,157.60829034837624,26.918373848597206,28.41543788592021,4.112614207665126,9.85674678325653,297.11544845581057,0.0
2022-03-30 14:10:00,10.1,19.4,19.0,23.1,13.3,4.704,7.585814999999999,12.1131,39.8909,10.277777777777779,10.722222222222221,299.6666666666667,0.0,67.77777777777777,10.0,1000.5555555555555,87.72222222222223,4.722222222222222,13.166666666666668,3.0,602.0580553567821,601.8428203363528,4.425201971928279,243.21174799601235,27.035388835271203,28.01500054359436,4.033418082793554,8.76604938030243,309.5488887023926,0.0
2022-03-30 14:20:00,10.4,19.4,19.0,23.0,13.4,4.711,7.36653,12.1165,39.814499999999995,10.222222222222221,10.777777777777779,300.3333333333333,0.0,68.22222222222223,10.0,1000.4444444444445,86.77777777777777,4.777777777777778,13.333333333333334,3.0,580.3174792340158,594.6506189806707,4.215115024706738,312.205378915388,27.396615924835203,27.616416193644206,3.6145712232589724,7.909829380512238,218.46503779093428,0.0
2022-03-30 14:30:00,10.7,19.5,19.1,23.0,13.7,4.674,7.655530000000001,12.027899999999999,39.821600000000004,10.166666666666666,10.833333333333334,301.0,0.0,68.66666666666667,10.0,1000.3333333333334,85.83333333333333,4.833333333333333,13.5,3.0,559.6055740601989,613.0535888671875,4.224765653751664,282.4192567219707,27.781266562143962,27.03514089266459,3.618754596312841,7.332369078795115,300.36544911702475,0.0
2022-03-30 14:40:00,11.0,19.6,19.2,23.0,13.9,4.698,7.73048,12.0526,39.8767,10.11111111111111,10.88888888888889,301.6666666666667,0.0,69.11111111111111,10.0,1000.2222222222222,84.88888888888889,4.888888888888889,13.666666666666668,3.0,529.3633057657878,641.8660628114898,4.015687162876129,181.47776168823242,28.04338249018935,26.615950653409698,3.590178985315594,6.774689415725854,349.45201680501305,0.0
2022-03-30 14:50:00,11.2,19.5,19.2,23.0,13.9,4.643,7.2252350000000005,12.3093,39.9132,10.055555555555555,10.944444444444445,302.3333333333333,0.0,69.55555555555556,10.0,1000.1111111111111,83.94444444444444,4.944444444444445,13.833333333333334,3.0,518.2910869063455,748.1766191504468,3.7608860665526094,116.69045015992417,28.25942114830017,26.497636858622236,3.672110365231832,6.244344692230224,408.83570404052733,0.0
2022-03-30 15:00:00,11.2,19.6,19.2,23.0,14.0,4.636,6.98119,12.3553,39.874900000000004,10.0,11.0,303.0,0.0,70.0,10.0,1000.0,83.0,5.0,14.0,3.0,499.92984842936204,855.5736588541665,3.8939401439960393,82.7482078935871,28.44625042279561,26.60771811803182,3.6712313131491343,5.763234102725983,449.1509514872233,0.0
2022-03-30 15:10:00,11.2,19.6,19.3,23.0,14.2,4.598,6.85291,12.545300000000001,39.870400000000004,9.88888888888889,10.666666666666666,302.77777777777777,0.005555555555555556,71.16666666666667,10.0,1000.0,83.94444444444444,5.055555555555555,13.61111111111111,2.888888888888889,487.71994478072247,907.0278605423849,3.652317335605621,79.70222516377767,28.61221507708232,26.858749939600624,3.7922718250751495,5.419250317414602,417.5836007181803,0.0
2022-03-30 15:20:00,11.1,19.4,19.2,23.0,13.9,4.567,6.77743,12.838999999999999,39.8493,9.777777777777779,10.333333333333334,302.55555555555554,0.011111111111111112,72.33333333333333,10.0,1000.0,84.88888888888889,5.111111111111111,13.222222222222221,2.7777777777777777,483.3695067342122,990.476148358926,3.556147102885327,78.56933929173961,28.813576825459798,27.159212061564126,3.634730375607808,5.164334050019582,492.01566869099935,0.0
2022-03-30 15:30:00,11.2,19.4,19.2,23.0,13.9,4.568,7.492095000000001,12.5881,39.7911,9.666666666666666,10.0,302.3333333333333,0.01666666666666667,73.5,10.0,1000.0,85.83333333333333,5.166666666666667,12.833333333333334,2.6666666666666665,479.9315537481199,521.2570035807291,3.538351363361219,69.1183881128171,28.37149958928426,26.316029523213707,6.22319415807724,5.264674154917399,12.460311416387558,0.0
2022-03-30 15:40:00,11.0,19.5,19.2,23.1,13.9,4.525,7.276245,12.7396,39.7915,9.555555555555555,9.666666666666666,302.1111111111111,0.022222222222222223,74.66666666666667,10.0,1000.0,86.77777777777777,5.222222222222222,12.444444444444445,2.5555555555555554,473.43991790771486,452.28990202454315,3.337048882643382,78.94295496622722,27.627902530034383,25.985017477671306,5.809004600842794,7.202499230702718,1.000000238418579,0.0
2022-03-30 15:50:00,11.3,19.5,19.2,23.0,14.0,4.559,7.15987,12.4464,39.7987,9.444444444444445,9.333333333333334,301.8888888888889,0.02777777777777778,75.83333333333333,10.0,1000.0,87.72222222222223,5.277777777777778,12.055555555555555,2.4444444444444446,472.5323296838519,436.24818166097003,3.326022880831681,75.54375660190473,27.057186498641965,26.241077280044557,5.8403347579638165,9.917103199958802,1.000000238418579,0.0
2022-03-30 16:00:00,11.4,19.5,19.2,23.1,14.0,4.603,6.617945000000001,12.4424,39.8495,9.333333333333334,9.0,301.6666666666667,0.03333333333333334,77.0,10.0,1000.0,88.66666666666667,5.333333333333333,11.666666666666666,2.3333333333333335,471.2144007364909,424.1805897118579,3.176882076660792,71.15243068695068,26.308644485473632,26.846130978266398,5.7460953450202945,12.473109703063965,1.000000238418579,0.0
2022-03-30 16:10:00,11.6,19.7,19.3,23.0,14.3,4.614,7.209118181818181,12.438272727272727,39.91236363636364,9.222222222222221,8.666666666666666,301.44444444444446,0.038888888888888896,78.16666666666667,10.0,1000.0,89.61111111111111,5.388888888888889,11.277777777777779,2.2222222222222223,463.31567320374234,449.29514745602665,3.145251554567262,59.79478839928148,25.943889147440593,27.702133420308428,5.111264317035674,14.574577445983886,51.396969252228736,0.0
2022-03-30 16:20:00,11.3,19.6,19.3,23.0,14.1,4.588,7.75138,12.3138,39.9489,9.11111111111111,8.333333333333332,301.22222222222223,0.044444444444444446,79.33333333333333,10.0,1000.0,90.55555555555556,5.444444444444445,10.88888888888889,2.111111111111111,462.2872035725912,478.08130081352147,3.2916875032583874,64.94073488871257,26.160152441660564,28.04776968320211,4.753748761415482,14.516869214375813,173.53464986165363,0.0
2022-03-30 16:30:00,11.6,19.8,19.4,23.0,14.4,4.618,7.7482050000000005,12.4595,39.9899,9.0,8.0,301.0,0.05,80.5,10.0,1000.0,91.5,5.5,10.5,2.0,455.5477350730458,490.3705424902905,3.149356059112118,61.48148913065593,26.342950617472333,28.042654654184975,4.700774009625117,13.245390628178914,161.97433667500815,0.0
2022-03-30 16:40:00,11.8,19.8,19.5,23.0,14.5,4.582,5.9257800000000005,12.1579,40.0166,8.88888888888889,7.666666666666666,300.77777777777777,0.05555555555555556,81.66666666666667,10.0,1000.0,92.44444444444444,5.555555555555555,10.11111111111111,1.8888888888888888,452.86019612630207,499.08038035074867,3.207774951161638,62.27816875436211,26.513318522771197,27.879136047363282,4.392375249067942,11.908163965543112,147.92769767761231,0.0
2022-03-30 16:50:00,11.6,19.7,19.4,22.9,14.4,4.577,5.1909849999999995,11.7365,40.066199999999995,8.777777777777779,7.333333333333333,300.55555555555554,0.061111111111111116,82.83333333333333,10.0,1000.0,93.38888888888889,5.611111111111111,9.722222222222221,1.777777777777778,450.87369890585717,510.4958265984195,2.742641381820043,54.72537078857422,26.643115552266437,27.70014402707418,4.634238497813543,10.97674391110738,131.75251965840658,0.0
2022-03-30 17:00:00,12.3,19.8,19.5,22.9,14.8,4.597,5.234215000000001,11.6125,40.17659999999999,8.666666666666666,7.0,300.3333333333333,0.06666666666666668,84.0,10.0,1000.0,94.33333333333333,5.666666666666667,9.333333333333332,1.6666666666666667,441.7509158325195,521.6804417928059,2.5425094814287066,48.73356443987054,26.74368721326192,27.483729349772137,4.386582197348277,10.46060087521871,165.3516300837199,0.0
2022-03-30 17:10:00,11.7,19.6,19.4,22.8,14.4,4.623,4.97154,11.5512,40.2873,8.555555555555555,6.666666666666666,300.1111111111111,0.07222222222222223,85.16666666666667,10.0,1000.0,95.27777777777777,5.722222222222222,8.944444444444445,1.5555555555555556,434.8060610295438,533.2672649936019,2.4515112013533966,47.9048322471791,26.810888643264768,27.280782267252608,4.396524573167165,10.134562624295553,152.6869743601481,0.0
2022-03-30 17:20:00,12.2,19.8,19.5,22.8,14.7,4.588,4.6374,11.5678,40.381299999999996,8.444444444444445,6.333333333333333,299.8888888888889,0.07777777777777779,86.33333333333333,10.0,1000.0,96.22222222222223,5.777777777777778,8.555555555555555,1.4444444444444444,430.9491054280599,543.3054625903601,2.2925620750283118,47.45033262877814,26.859551674524944,27.099211422602338,4.349087292750676,9.89339840253194,158.31310507456462,0.0
2022-03-30 17:30:00,12.4,19.8,19.5,22.8,14.9,4.667,4.38813,11.443200000000001,40.404399999999995,8.333333333333334,6.0,299.6666666666667,0.08333333333333334,87.5,10.0,1000.0,97.16666666666667,5.833333333333333,8.166666666666668,1.3333333333333335,430.77525151395247,508.59785624186196,2.204222973783811,49.41925856908163,26.677922255198162,26.776551055908204,4.3530084725221005,9.817311348915101,33.68117232481639,0.0
2022-03-30 17:40:00,11.8,19.8,19.5,22.8,14.6,4.649,4.164415,11.3324,40.400400000000005,8.222222222222221,5.666666666666666,299.44444444444446,0.08888888888888889,88.66666666666667,10.0,1000.0,98.11111111111111,5.888888888888889,7.777777777777778,1.2222222222222223,427.49288981119787,447.8324102958592,2.0485201281679553,48.41218605774271,26.14952127456665,26.502646843592327,4.134041673739751,10.73621537208557,1.000000238418579,0.0
2022-03-30 17:50:00,12.3,19.8,19.5,22.8,14.9,4.689,4.27111,11.732,40.437200000000004,8.11111111111111,5.333333333333333,299.22222222222223,0.09444444444444446,89.83333333333333,10.0,1000.0,99.05555555555556,5.944444444444445,7.388888888888888,1.1111111111111112,429.5665327015142,427.1456645711263,1.8745751255750656,51.979586397806806,25.73793824195862,26.564861227671305,4.5468965152899425,13.01841847260793,1.000000238418579,0.0
2022-03-30 18:00:00,12.0,19.8,19.5,22.8,14.7,4.694,4.4437750000000005,11.2689,40.4353,8.0,5.0,299.0,0.1,91.0,10.0,1000.0,100.0,6.0,7.0,1.0,427.6540538533529,423.5601322638851,1.8585435948062077,54.925461905527925,25.296804437637327,26.83341113726298,4.285025133689245,17.571274151802065,1.000000238418579,0.0
2022-03-30 18:10:00,11.9,19.6,19.4,22.8,14.5,4.67,4.61944,11.218,40.4935,7.944444444444445,4.944444444444445,294.5,0.09444444444444446,91.27777777777777,9.555555555555555,1000.0,100.0,6.0,6.944444444444445,1.0,428.402146294254,415.14377145701445,1.8584222095497585,60.64183394502112,24.833294025679766,27.29752823592579,4.630299598557801,21.183267100382658,1.000000238418579,0.0
2022-03-30 18:20:00,12.7,19.8,19.4,22.7,15.0,4.648,4.50137,10.9837,40.540800000000004,7.888888888888889,4.888888888888889,290.0,0.08888888888888889,91.55555555555556,9.11111111111111,1000.0,100.0,6.0,6.888888888888889,1.0,433.8202262369791,422.5721121215821,1.8232223504781722,69.67972679138184,24.468773997624716,27.910473143259686,4.834318874677022,24.539025929768883,1.000000238418579,0.0
2022-03-30 18:30:00,12.1,19.6,19.4,22.7,14.7,4.641,4.4735700000000005,10.7952,40.6055,7.833333333333333,4.833333333333333,285.5,0.08333333333333334,91.83333333333333,8.666666666666666,1000.0,100.0,6.0,6.833333333333333,1.0,429.11451054715565,432.8868553284393,1.9021441922147395,75.31163332707465,24.22574416478475,28.515810823440553,4.477839017709096,27.274945379892984,1.000000238418579,0.0
2022-03-30 18:40:00,12.1,19.5,19.3,22.6,14.6,4.649,4.4130400000000005,10.7566,40.671499999999995,7.777777777777778,4.777777777777778,281.0,0.07777777777777778,92.11111111111111,8.222222222222221,1000.0,100.0,6.0,6.777777777777778,1.0,431.619592183431,453.61195269003684,1.8027654325928393,86.63262801240393,24.37943588892619,28.871099287668862,4.106602669159572,26.889851061503094,21.430122815767923,0.0
2022-03-30 18:50:00,10.6,19.2,19.0,22.5,13.7,4.643,4.427905,10.9437,40.7255,7.722222222222222,4.722222222222222,276.5,0.07222222222222223,92.38888888888889,7.777777777777778,1000.0,100.0,6.0,6.722222222222222,1.0,430.7794600598566,444.97700602213547,1.790980666279793,97.27230800628664,24.59164674123128,28.868220316569012,3.953905300696691,23.626350453694663,30.846679643591244,0.0
2022-03-30 19:00:00,10.7,19.0,18.8,22.5,13.5,4.605,4.538385,10.5953,40.7305,7.666666666666667,4.666666666666667,272.0,0.06666666666666667,92.66666666666667,7.333333333333334,1000.0,100.0,6.0,6.666666666666667,1.0,435.54916431997015,442.9703067297223,1.8414034601658753,105.17052533316746,24.759628578821818,28.649210338592532,4.258692936102549,21.39674871444702,27.069598130385078,0.0
2022-03-30 19:10:00,10.4,18.9,18.7,22.4,13.3,4.593,3.933515,10.7149,40.7936,7.611111111111111,4.611111111111111,267.5,0.06111111111111111,92.94444444444444,6.888888888888889,1000.0,100.0,6.0,6.611111111111111,1.0,431.26597086588544,441.2980438232422,1.8082919713332828,110.30782264127569,24.908293714523317,28.380401061375938,3.821896109183629,19.628957471847535,12.957443781693778,0.0
2022-03-30 19:20:00,10.3,18.9,18.6,22.4,13.3,4.619,4.369275,10.9262,40.8149,7.555555555555555,4.555555555555555,263.0,0.05555555555555556,93.22222222222223,6.444444444444445,1000.0,100.0,6.0,6.555555555555555,1.0,425.417134837885,438.0982177067899,1.7781738869349162,107.25209061940511,25.046316045125327,28.07853126207987,3.8124621156851455,17.990086205800374,15.190770194133123,0.0
2022-03-30 19:30:00,10.2,18.8,18.5,22.3,13.1,4.624,4.903655,10.984,40.7883,7.5,4.5,258.5,0.05,93.5,6.0,1000.0,100.0,6.0,6.5,1.0,425.09130757649734,437.334044312225,1.7924245219210444,109.23904939576057,25.151136875152588,27.825556529362995,3.724136165380478,16.538508208592734,23.563686871528624,0.0
2022-03-30 19:40:00,10.2,18.8,18.6,22.3,13.2,4.636,5.04556,10.971599999999999,40.7737,7.444444444444445,4.444444444444445,254.0,0.044444444444444446,93.77777777777777,5.555555555555555,1000.0,100.0,6.0,6.444444444444445,1.0,423.4556659742333,436.5127627563476,1.8744877337129775,108.46053625139139,25.221593560159366,27.615251633577067,4.253638114530841,15.394367072681394,21.034108495441114,0.0
2022-03-30 19:50:00,10.3,18.7,18.5,22.3,13.0,4.604,5.118125,11.1761,40.7752,7.388888888888889,4.388888888888889,249.5,0.03888888888888889,94.05555555555556,5.111111111111112,1000.0,100.0,6.0,6.388888888888889,1.0,427.0154919433594,431.3307533983252,1.9833910610345797,109.64574095235704,25.251664192770836,27.470971718696553,4.21246942285764,14.547286037267265,23.798989079038975,0.0
2022-03-30 20:00:00,9.8,18.5,18.3,22.2,12.7,4.573,5.080115,11.2246,40.765699999999995,7.333333333333333,4.333333333333333,245.0,0.033333333333333326,94.33333333333333,4.666666666666667,1000.0,100.0,6.0,6.333333333333333,1.0,420.67621343853835,428.91201848172597,2.0730074334144595,111.08351504007976,25.276444527308147,27.353142773310346,4.102902779976526,13.769185369809469,30.354197251001995,0.0
2022-03-30 20:10:00,10.4,18.6,18.4,22.2,13.0,4.593,5.014305,10.907900000000001,40.7668,7.277777777777778,4.277777777777778,240.5,0.027777777777777776,94.61111111111111,4.222222222222222,1000.0,100.0,6.0,6.277777777777778,1.0,421.0017734781901,431.88830098470055,1.8755773367652786,108.69667362945901,25.271725699106852,27.28751512527466,4.108724703391393,12.994622996648152,36.83960198084513,0.0
2022-03-30 20:20:00,10.0,18.5,18.5,22.2,12.9,4.605,5.00205,10.717400000000001,40.794,7.222222222222222,4.222222222222222,236.0,0.022222222222222213,94.88888888888889,3.7777777777777777,1000.0,100.0,6.0,6.222222222222222,1.0,426.4462711272842,436.0507833897383,2.102688489320588,110.5481568606964,25.27757857640584,27.288624350229902,3.8662442175547285,12.270469133059184,44.64493799209595,0.0
2022-03-30 20:30:00,9.9,18.4,18.3,22.1,12.6,4.586,5.050855,10.6899,40.8437,7.166666666666667,4.166666666666667,231.5,0.016666666666666663,95.16666666666667,3.333333333333334,1000.0,100.0,6.0,6.166666666666667,1.0,428.00042928059895,432.9463172403972,1.8851961400751338,110.07424304143186,25.27662799835205,27.33166637420654,3.926547443072001,11.55455947558085,52.77529503504435,0.0
2022-03-30 20:40:00,9.8,18.4,18.3,22.1,12.6,4.581,5.41483,10.4619,40.912,7.111111111111111,4.111111111111111,227.0,0.011111111111111113,95.44444444444444,2.8888888888888893,1000.0,100.0,6.0,6.111111111111111,1.0,428.97359947467675,429.1472471811579,1.9132822160195495,112.04529488859878,25.259421765009563,27.448927669525148,3.8220011051495866,10.87163030465444,61.207139778137204,0.0
2022-03-30 20:50:00,9.8,18.3,18.2,22.1,12.5,4.561,5.7410049999999995,10.4672,40.9711,7.055555555555555,4.055555555555555,222.5,0.00555555555555555,95.72222222222223,2.4444444444444446,1000.0,100.0,6.0,6.055555555555555,1.0,428.62331776936855,432.0040393066406,1.9331372249631555,110.55435456895559,25.233365748723347,27.627260195414227,4.150556194782257,10.418959856033325,69.06252086639404,0.0
2022-03-30 21:00:00,10.0,18.4,18.2,22.0,12.7,4.532,6.382005,10.5238,41.015100000000004,7.0,4.0,218.0,0.0,96.0,2.0,1000.0,100.0,6.0,6.0,1.0,429.49225527357777,426.5720465929755,2.0254494698842365,110.80762690226236,25.213056100209553,27.796398951212563,4.001489610671998,10.214724933306377,77.55588895161947,0.0
2022-03-30 21:10:00,9.7,18.3,18.2,22.0,12.5,4.533,7.20441,10.355799999999999,41.0612,6.888888888888889,4.0,214.72222222222223,0.005555555555555556,95.83333333333333,2.4444444444444446,1000.0,100.0,5.888888888888889,6.111111111111111,1.0,421.2100431315104,421.69431488037105,2.066030416313538,109.45625892337432,25.17152075767517,27.91448583602905,4.038394730488459,10.110889973640443,85.61016626993816,0.0
2022-03-30 21:20:00,9.8,18.3,18.2,22.0,12.6,4.535,5.7700949999999995,10.1974,41.1011,6.777777777777778,4.0,211.44444444444446,0.011111111111111112,95.66666666666667,2.888888888888889,1000.0,100.0,5.777777777777778,6.222222222222222,1.0,418.90028781934717,422.7009385628536,1.7902965640550277,106.1611797324143,25.13638993581136,28.05315399169922,3.9963452748457593,10.053898916244506,95.52510222117107,0.0
2022-03-30 21:30:00,9.9,18.3,18.2,22.0,12.6,4.515,5.335435,10.2789,41.166700000000006,6.666666666666667,4.0,208.16666666666666,0.01666666666666667,95.5,3.333333333333333,1000.0,100.0,5.666666666666667,6.333333333333333,1.0,418.16429972330735,425.99743790199017,1.928611106771534,112.89514020370225,25.079572575887045,28.207259174982703,4.079769444465637,10.020861377716065,105.46239847819011,0.0
2022-03-30 21:40:00,9.9,18.2,18.1,22.0,12.6,4.52,5.599525,10.405100000000001,41.2298,6.555555555555555,4.0,204.88888888888889,0.022222222222222223,95.33333333333333,3.7777777777777777,1000.0,100.0,5.555555555555555,6.444444444444445,1.0,419.5637975618209,425.84921398995937,1.9170457414550295,112.00969888094455,25.037843980789184,28.387999671300253,3.8172706639766694,10.002186830838522,109.79415194193521,0.0
2022-03-30 21:50:00,9.8,18.1,18.1,22.0,12.5,4.526,5.71338,10.2463,41.2675,6.444444444444445,4.0,201.61111111111111,0.02777777777777778,95.16666666666667,4.222222222222222,1000.0,100.0,5.444444444444445,6.555555555555555,1.0,420.6205204264323,434.15772274324263,1.9863235551118852,112.73822910308839,25.002346668243412,28.591848281224564,4.153371112346649,9.991822117169699,113.14174297332764,0.0
2022-03-30 22:00:00,9.8,18.1,18.0,21.9,12.5,4.532,5.195625,10.2405,41.3318,6.333333333333333,4.0,198.33333333333334,0.03333333333333334,95.0,4.666666666666666,1000.0,100.0,5.333333333333333,6.666666666666667,1.0,419.4232614276053,430.89441457112633,1.86300869469252,111.24372670879472,24.974069862365724,28.739993785222374,3.918809987306595,9.987036774953207,106.78999778747558,0.0
2022-03-30 22:10:00,9.9,18.1,18.0,21.9,12.5,4.495,4.684975,10.3202,41.3849,6.222222222222222,4.0,195.05555555555554,0.038888888888888896,94.83333333333333,5.111111111111111,1000.0,100.0,5.222222222222222,6.777777777777778,1.0,421.66689161278737,426.976548991587,1.8712704707673715,108.529469173884,24.92265695889791,28.877122395833332,3.740738445520401,9.985187722841898,106.05202568054199,0.0
2022-03-30 22:20:00,9.6,18.1,18.0,21.9,12.4,4.5,4.211115,10.2339,41.4063,6.111111111111111,4.0,191.77777777777777,0.044444444444444446,94.66666666666667,5.555555555555555,1000.0,100.0,5.111111111111111,6.888888888888889,1.0,422.71634863140946,430.843714031351,1.7373691602783687,111.73522063519322,24.88860337305877,29.016384484781383,3.557856964728253,9.983174584895204,107.77242366596803,0.0
2022-03-30 22:30:00,9.6,18.0,17.9,21.9,12.2,4.546,4.177580000000001,9.930200000000001,41.428399999999996,6.0,4.0,188.5,0.05,94.5,6.0,1000.0,100.0,5.0,7.0,1.0,415.0330779012044,431.75211029052736,1.6443865130345028,108.96292648315429,24.85740406036377,29.13413724899292,3.556992894411087,9.975654726028441,112.28369208017985,0.0
2022-03-30 22:40:00,9.5,18.0,17.9,21.9,12.2,4.552,4.196540000000001,9.6291,41.4884,5.888888888888889,4.0,185.22222222222223,0.05555555555555556,94.33333333333333,6.444444444444445,1000.0,100.0,4.888888888888889,7.111111111111111,1.0,412.2107436397158,424.1429665962307,1.7772576981446164,108.86355507586636,24.820602655410767,29.179109271367388,3.3471799568335214,9.966028588612875,109.03844458262127,0.0
2022-03-30 22:50:00,9.3,17.9,17.8,21.9,12.1,4.52,4.260895,9.4305,41.561099999999996,5.777777777777778,4.0,181.94444444444446,0.061111111111111116,94.16666666666667,6.888888888888888,1000.0,100.0,4.777777777777778,7.222222222222222,1.0,419.41292063395184,420.27316662667806,1.5997923898562199,108.18743653873939,24.788582423528034,29.207536904017132,3.216835194826126,9.968658556938172,107.38542297363281,0.0
2022-03-30 23:00:00,9.1,17.8,17.7,21.8,11.9,4.529,3.9264999999999994,9.391111111111112,41.632666666666665,5.666666666666667,4.0,178.66666666666666,0.06666666666666668,94.0,7.333333333333333,1000.0,100.0,4.666666666666667,7.333333333333333,1.0,418.08936559216727,422.818542175293,1.5025420727736534,110.85224933882891,24.774471515019734,29.24940746943156,3.3212312157948816,9.972694595654806,108.89084275563557,0.0
2022-03-30 23:10:00,9.1,17.8,17.7,21.8,11.9,4.534,3.785685,9.35,41.648,5.555555555555555,4.0,175.38888888888889,0.07222222222222223,93.83333333333333,7.777777777777778,1000.0,100.0,4.555555555555555,7.444444444444445,1.0,424.05997751871746,420.7320296294114,1.4258479910095532,110.935293451945,24.741740884888646,29.33009652848971,3.3314025876818407,9.961728809054962,109.58026107615669,0.0
2022-03-30 23:20:00,9.0,17.8,17.7,21.8,11.8,4.519,3.74103,9.4297,41.7444,5.444444444444445,4.0,172.11111111111111,0.07777777777777779,93.66666666666667,8.222222222222221,1000.0,100.0,4.444444444444445,7.555555555555555,1.0,427.31514553026227,421.3236339314779,1.444608965984172,112.99973463004592,24.70261428833008,29.44659694035848,2.9307327111562094,9.959469440778097,109.34030230204264,0.0
2022-03-30 23:30:00,8.9,17.8,17.6,21.8,11.8,4.537,4.181915,9.505799999999999,41.8026,5.333333333333334,4.0,168.83333333333331,0.08333333333333334,93.5,8.666666666666666,1000.0,100.0,4.333333333333334,7.666666666666666,1.0,433.58798553466795,421.20203173056416,1.416449842912666,110.64130172039829,24.651124261220296,29.52765628496806,3.0313001648585,9.962303681373596,109.03163782755534,0.0
2022-03-30 23:40:00,9.1,17.7,17.6,21.8,11.8,4.536,5.2424100000000005,9.468900000000001,41.8304,5.222222222222222,4.0,165.55555555555554,0.08888888888888889,93.33333333333333,9.11111111111111,1000.0,100.0,4.222222222222222,7.777777777777778,1.0,434.24577609358164,420.5419633115571,1.5045999725221915,110.72287845331398,24.613084576924642,29.60690444310506,3.2079992409547176,9.969216629664103,108.88315200805664,0.0
2022-03-30 23:50:00,8.8,17.7,17.6,21.8,11.8,4.553,6.774984999999999,9.719899999999999,41.8589,5.111111111111111,4.0,162.27777777777777,0.09444444444444446,93.16666666666667,9.555555555555555,1000.0,100.0,4.111111111111111,7.888888888888889,1.0,437.9238201904297,424.20342163085945,1.5580860938628516,111.30342016855874,24.578955227533974,29.637910572687787,3.2828009716669717,9.975843634605408,108.91693887074788,0.0
2022-03-31 00:00:00,8.7,17.6,17.5,21.8,11.6,4.545,7.583254545454546,9.658272727272728,41.85972727272727,5.0,4.0,159.0,0.1,93.0,10.0,1000.0,100.0,4.0,8.0,1.0,438.17814259496225,427.45022077538505,1.767204687558325,113.06587748360498,24.53578519185384,29.728010740280148,3.316367835203807,9.98624758720398,108.58519845326741,0.0
2022-03-31 00:10:00,8.8,17.6,17.5,21.8,11.5,4.544,7.107435,9.3902,41.8601,4.944444444444445,3.9444444444444446,158.27777777777777,0.09444444444444446,93.0,10.0,999.9444444444445,97.5,3.9444444444444446,7.888888888888889,1.0,432.5447098795573,432.85640352797236,1.7859835740065169,110.2068364383676,24.50127493540446,29.81438678105672,3.244270362059275,9.994873490333557,109.76066467285156,0.0
2022-03-31 00:20:00,8.8,17.6,17.5,21.8,11.6,4.525,7.126085000000001,9.6854,41.8945,4.888888888888889,3.888888888888889,157.55555555555554,0.08888888888888889,93.0,10.0,999.8888888888889,95.0,3.888888888888889,7.777777777777778,1.0,427.9747565854829,429.2480244954427,1.812201966047287,110.635212987264,24.455072037378947,29.865580717722576,3.53697904586792,9.999364221890769,111.48970207214354,0.0
2022-03-31 00:30:00,8.6,17.6,17.4,21.8,11.5,4.521,6.33634,9.4461,41.914300000000004,4.833333333333333,3.8333333333333335,156.83333333333334,0.08333333333333334,93.0,10.0,999.8333333333334,92.5,3.8333333333333335,7.666666666666667,1.0,427.84873474121093,427.93990514294853,1.832536256865593,105.77223223713159,24.44336949030558,29.75591830253601,3.2747730914751694,9.996704902648926,116.21292985280354,0.0
2022-03-31 00:40:00,8.6,17.6,17.4,21.7,11.5,4.516,6.6626900000000004,9.5388,41.963499999999996,4.777777777777778,3.7777777777777777,156.11111111111111,0.07777777777777778,93.0,10.0,999.7777777777778,90.0,3.7777777777777777,7.555555555555555,1.0,430.503563639323,428.9913316853841,1.814618965983391,103.38533841451007,24.446334234873454,29.673525155385335,3.211603212356567,9.990410189628602,119.41720321655274,0.0
2022-03-31 00:50:00,8.7,17.6,17.4,21.7,11.5,4.516,6.913259999999999,9.4652,42.0026,4.722222222222222,3.7222222222222223,155.38888888888889,0.07222222222222223,93.0,10.0,999.7222222222222,87.5,3.7222222222222223,7.444444444444445,1.0,426.377104499203,425.20908252584525,1.7544901492198306,103.83399340311686,24.491488618850706,29.632904917399088,3.4681779193878173,9.97809178352356,117.95149157206217,0.0
2022-03-31 01:00:00,8.7,17.6,17.4,21.7,11.5,4.524,7.056345,9.4694,42.0394,4.666666666666667,3.6666666666666665,154.66666666666666,0.06666666666666667,93.0,10.0,999.6666666666666,85.0,3.6666666666666665,7.333333333333333,1.0,430.8929138183594,423.00045100069593,1.7974641486985536,108.39522652017195,24.51438234647115,29.62053606351217,3.376541852553686,9.980958485603333,124.56000411987304,0.0
2022-03-31 01:10:00,8.5,17.5,17.4,21.7,11.4,4.555,6.987064999999999,9.5395,42.0735,4.611111111111111,3.611111111111111,153.94444444444446,0.06111111111111111,93.0,10.0,999.6111111111111,82.5,3.611111111111111,7.222222222222222,1.0,431.1067559849531,423.5343067423502,1.9045418506860734,111.41696041107177,24.560097480992802,29.5891972307299,3.385786857526811,9.98397850508247,106.824135169566,0.0
2022-03-31 01:20:00,8.5,17.5,17.3,21.7,11.3,4.536,7.16643,9.632000000000001,42.0881,4.555555555555555,3.5555555555555554,153.22222222222223,0.05555555555555556,93.0,10.0,999.5555555555555,80.0,3.5555555555555554,7.111111111111111,1.0,429.7930939737956,425.01592760809535,1.8377717572753713,107.88251183332022,24.595815738042194,29.52787634531657,3.392472434043884,9.987111781438191,118.10483407338461,0.0
2022-03-31 01:30:00,8.7,17.5,17.3,21.7,11.4,4.513,6.971055,9.726400000000002,42.111599999999996,4.5,3.5,152.5,0.05,93.0,10.0,999.5,77.5,3.5,7.0,1.0,431.1967782803239,425.2741144886236,1.9927226722240448,115.02260991414387,24.6086385122935,29.463868033091227,3.376696507930755,9.995507868131002,106.90699857076008,0.0
2022-03-31 01:40:00,9.1,17.7,17.4,21.7,11.7,4.535,6.817449999999999,9.4489,42.126,4.444444444444445,3.4444444444444446,151.77777777777777,0.044444444444444446,93.0,10.0,999.4444444444445,75.0,3.4444444444444446,6.888888888888889,1.0,427.796772257487,425.358251546224,1.9052291468779246,111.35032039642333,24.64686144510905,29.393155136108398,3.438257245620092,9.999833860397338,108.00956535339355,0.0
2022-03-31 01:50:00,8.6,17.6,17.4,21.7,11.5,4.533,6.96328,9.4692,42.1635,4.388888888888889,3.388888888888889,151.05555555555554,0.03888888888888889,93.0,10.0,999.3888888888889,72.5,3.388888888888889,6.777777777777778,1.0,432.9628823045752,424.0713924644733,1.9362547660614813,112.43601823149427,24.653355264663695,29.371840820312503,3.5035009320576984,9.998418391545615,123.89306395212809,0.0
2022-03-31 02:00:00,8.6,17.6,17.4,21.7,11.5,4.542,7.097125,9.1766,42.1888,4.333333333333333,3.3333333333333335,150.33333333333334,0.033333333333333326,93.0,10.0,999.3333333333334,70.0,3.3333333333333335,6.666666666666667,1.0,428.85156962076826,424.71737497965495,1.8475900481144585,111.42859231313068,24.689009730021162,29.35807773272196,3.487473520040512,9.993573486010234,105.40483828226725,0.0
2022-03-31 02:10:00,8.6,17.5,17.4,21.7,11.5,4.538,7.269374999999999,9.051300000000001,42.242599999999996,4.277777777777778,3.2777777777777777,149.61111111111111,0.027777777777777776,93.0,10.0,999.2777777777778,67.5,3.2777777777777777,6.555555555555555,1.0,429.38614383039805,428.3938227861777,1.8584167934979423,107.55383931542522,24.71637864748637,29.35137996673584,3.6129417773087824,9.989742595354716,119.1216018295288,0.0
2022-03-31 02:20:00,9.4,17.6,17.4,21.7,11.7,4.529,7.64641,9.265,42.5141,4.222222222222222,3.2222222222222223,148.88888888888889,0.022222222222222213,93.0,10.0,999.2222222222222,65.0,3.2222222222222223,6.444444444444445,1.0,431.49976959228513,427.272884360127,1.8854282961289086,112.19679898579916,24.735271912644812,29.339006683435816,3.5341628783099397,9.990792917343182,107.848198115893,0.0
2022-03-31 02:30:00,8.8,17.8,24.5,21.8,11.8,4.459,7.417235000000001,9.155199999999999,42.7957,4.166666666666667,3.166666666666667,148.16666666666666,0.016666666666666663,93.0,10.0,999.1666666666666,62.5,3.166666666666667,6.333333333333334,1.0,429.7754100580325,426.65269205729163,1.8482498811968302,112.21073487513482,24.735078814824423,29.3362101650238,3.5660038129488627,9.994417770703633,104.04054101308186,0.0
2022-03-31 02:40:00,8.7,17.8,22.7,22.0,11.5,4.483,7.17621,9.0333,42.936,4.111111111111111,3.111111111111111,147.44444444444446,0.011111111111111113,93.0,10.0,999.1111111111111,60.0,3.111111111111111,6.222222222222222,1.0,430.0986364746094,426.47649860952095,1.883630862633387,109.60941983540852,24.713457298278808,29.36308727900187,3.612155081431071,9.994988773663838,113.90707673390708,0.0
2022-03-31 02:50:00,9.3,18.0,22.4,22.1,11.9,4.503,8.003815,8.967,43.0334,4.055555555555555,3.0555555555555554,146.72222222222223,0.00555555555555555,93.0,10.0,999.0555555555555,57.5,3.0555555555555554,6.111111111111111,1.0,431.16689713050584,427.6365611144318,1.8510912675877749,109.40971651152702,24.72089331238957,29.385298190467104,3.593945719326957,9.992065694103133,102.64585848511949,0.0
2022-03-31 03:00:00,8.8,17.9,21.9,22.1,11.7,4.516,7.69577,8.833,43.0884,4.0,3.0,146.0,0.0,93.0,10.0,999.0,55.0,3.0,6.0,1.0,427.3913893671145,425.95880231484597,1.9697116323312123,112.58042263031007,24.72877818107605,29.38990359942118,3.5130534036954244,9.992208728790283,118.20052043914795,0.0
2022-03-31 03:10:00,8.7,17.9,20.6,22.1,11.7,4.496,7.4474350000000005,8.8348,43.1371,4.0,3.0555555555555554,146.94444444444446,0.0,92.94444444444444,10.0,998.8888888888889,56.611111111111114,3.0,6.111111111111111,1.0,424.6736663186962,423.15324513753256,1.8404634935674022,112.2234742963112,24.73695672671,29.39182536125183,3.87738041083018,9.991672932306926,103.35571397145591,0.0
2022-03-31 03:20:00,9.0,17.9,20.9,22.1,11.8,4.517,7.875165,8.997499999999999,43.1948,4.0,3.111111111111111,147.88888888888889,0.0,92.88888888888889,10.0,998.7777777777778,58.22222222222222,3.0,6.222222222222222,1.0,432.55058319091796,429.14627636438127,1.772216739455859,109.14439786275227,24.756948760350546,29.37185357093811,3.6051061173280083,9.989337725639343,108.67471054077149,0.0
2022-03-31 03:30:00,8.6,17.8,20.3,22.1,11.5,4.512,7.30801,8.969,43.2324,4.0,3.1666666666666665,148.83333333333334,0.0,92.83333333333333,10.0,998.6666666666666,59.833333333333336,3.0,6.333333333333333,1.0,426.67406598672096,431.14705871932813,1.853160893523087,108.08923752973308,24.73583807686628,29.358931649472076,3.439042269638029,9.991463409897971,105.22046994484076,0.0
2022-03-31 03:40:00,8.5,17.7,19.6,22.0,11.4,4.53,6.806715,8.9567,43.2578,4.0,3.2222222222222223,149.77777777777777,0.0,92.77777777777777,10.0,998.5555555555555,61.44444444444444,3.0,6.444444444444445,1.0,429.7341709391276,434.390043334961,1.6796198223573342,109.24674879041768,24.740065485636393,29.32672778447469,3.3001336987813312,9.993276039759317,102.0708071645101,0.0
2022-03-31 03:50:00,8.4,17.7,20.2,22.0,11.3,4.523,6.195600000000001,8.9845,43.2665,4.0,3.2777777777777777,150.72222222222223,0.0,92.72222222222223,10.0,998.4444444444445,63.05555555555556,3.0,6.555555555555555,1.0,434.69053949114925,437.63506289427306,1.7475490333636603,109.31862665812176,24.700270195007324,29.30396059672038,3.447604716221491,10.01545988559723,113.37521450042725,0.0
2022-03-31 04:00:00,8.4,17.7,19.1,22.0,11.3,4.522,5.9079500000000005,8.9556,43.2708,4.0,3.3333333333333335,151.66666666666666,0.0,92.66666666666667,10.0,998.3333333333334,64.66666666666667,3.0,6.666666666666667,1.0,429.00582702636723,438.62724920864764,1.644534545200693,109.19874906895525,24.706898199717205,29.272736260096234,3.348823058605194,10.020652553240458,101.35118553161621,0.0
2022-03-31 04:10:00,8.3,17.6,19.8,22.0,11.2,4.526,5.8620849999999995,8.9979,43.2702,4.0,3.388888888888889,152.61111111111111,0.0,92.61111111111111,10.0,998.2222222222222,66.27777777777777,3.0,6.777777777777778,1.0,429.44976861712576,441.20563419035113,1.6085897256930668,110.59221762339273,24.719485486348468,29.24770869890849,3.1902758479118347,10.021574416160583,132.48989391326904,0.0
2022-03-31 04:20:00,8.4,17.6,19.1,21.9,11.3,4.528,6.1078600000000005,9.0905,43.0121,4.0,3.4444444444444446,153.55555555555554,0.0,92.55555555555556,10.0,998.1111111111111,67.88888888888889,3.0,6.888888888888889,1.0,432.582412109375,444.6084734476024,1.6722827690806092,111.57140002385373,24.756249311522573,29.17999651467059,3.3442022913391307,10.08011738049782,121.53223121513754,0.0
2022-03-31 04:30:00,8.6,17.6,19.3,21.9,11.3,4.525,6.227725,9.1044,42.800799999999995,4.0,3.5,154.5,0.0,92.5,10.0,998.0,69.5,3.0,7.0,1.0,430.4565622088553,442.0819061279297,1.5791914316759272,109.482647714561,24.783676385879517,29.09595330556234,3.1184274299939476,10.14365266640981,127.3966483815511,0.0
2022-03-31 04:40:00,8.1,17.5,19.1,21.9,11.1,4.505,6.873309999999999,9.1423,42.7226,4.0,3.5555555555555554,155.44444444444446,0.0,92.44444444444444,10.0,997.8888888888889,71.11111111111111,3.0,7.111111111111111,1.0,433.86143198649086,443.2738654055541,1.6377300558487573,110.0624194463094,24.79469891548157,29.023458881378172,3.196527204116186,10.135015441576641,130.21006406148274,0.0
2022-03-31 04:50:00,8.1,17.5,19.5,21.9,11.1,4.524,8.18954,9.2685,42.6807,4.0,3.611111111111111,156.38888888888889,0.0,92.38888888888889,10.0,997.7777777777778,72.72222222222223,3.0,7.222222222222222,1.0,435.3709674808897,443.93033486201847,1.617487990640651,109.67587939246225,24.83122157732646,28.962454659144083,3.054418372710546,10.094362228711447,118.69636815388999,0.0
2022-03-31 05:00:00,8.2,17.5,18.8,21.9,11.1,4.511,8.96991,9.3442,42.656,4.0,3.6666666666666665,157.33333333333334,0.0,92.33333333333333,10.0,997.6666666666666,74.33333333333334,3.0,7.333333333333333,1.0,439.62669962565104,439.00028228759766,1.8341528000400564,112.39159394689872,24.836321296691896,28.937506256103518,3.0381753921508787,10.049082557360332,174.920959332784,0.0
2022-03-31 05:10:00,8.0,17.5,19.0,21.9,11.0,4.531,9.397295,9.282,42.6524,4.0,3.7222222222222223,158.27777777777777,0.0,92.27777777777777,10.0,997.5555555555555,75.94444444444444,3.0,7.444444444444445,1.0,439.76318551249886,440.72714980202164,1.8574653301636377,118.18617137908936,24.85502419940496,28.929975828343192,3.449534965410071,10.028234563412639,109.44733924283818,0.0
2022-03-31 05:20:00,8.0,17.4,19.5,21.9,11.0,4.539,9.366085,9.282399999999999,42.6648,4.0,3.7777777777777777,159.22222222222223,0.0,92.22222222222223,10.0,997.4444444444445,77.55555555555556,3.0,7.555555555555555,1.0,442.3942474365234,438.7652189127604,2.135083400967431,119.67768327120334,24.885341485341392,28.89503207842509,3.2802662058671315,10.017576115926108,182.5027914683024,0.0
2022-03-31 05:30:00,8.1,17.4,19.0,21.8,11.0,4.539,9.535185,9.2402,42.6755,4.0,3.833333333333333,160.16666666666666,0.0,92.16666666666667,10.0,997.3333333333334,79.16666666666667,3.0,7.666666666666666,1.0,442.57706894096293,436.3404529720613,2.17713804874043,130.0499569848702,24.93006341616313,28.844338032404586,3.353437807162603,10.009955428441366,128.127847849528,0.0
2022-03-31 05:40:00,8.0,17.4,18.8,21.8,10.9,4.529,9.834950000000001,9.140600000000001,42.689800000000005,4.0,3.888888888888889,161.11111111111111,0.0,92.11111111111111,10.0,997.2222222222222,80.77777777777777,3.0,7.777777777777778,1.0,447.97684529622404,434.9520375008418,2.1176198486487072,127.6052606709798,24.983944431940714,28.78031403223674,3.324955456654231,9.999796652793885,182.1143901316325,0.0
2022-03-31 05:50:00,8.1,17.4,19.5,21.8,10.9,4.517,10.825405,9.2135,42.7154,4.0,3.9444444444444446,162.05555555555554,0.0,92.05555555555556,10.0,997.1111111111111,82.38888888888889,3.0,7.888888888888889,1.0,453.6979281546056,438.563859761556,2.159747352835822,121.31802643425722,25.018217204950624,28.741972914226984,3.0688570107309157,9.99555868552903,142.1911933931254,0.0
2022-03-31 06:00:00,8.0,17.4,18.5,21.8,10.9,4.525,11.4134,9.2419,42.7412,4.0,4.0,163.0,0.0,92.0,10.0,997.0,84.0,3.0,8.0,1.0,469.16443695068364,436.47825295985433,2.5537399668233114,135.47385542271502,25.046604674657186,28.72060513496399,3.28068220059077,9.99706678390503,125.58047712961832,0.0
2022-03-31 06:10:00,7.9,17.4,19.4,21.8,11.0,4.489,13.848930000000001,9.2506,42.7433,4.111111111111111,4.0,167.16666666666666,0.011111111111111112,91.83333333333333,9.555555555555555,997.0,84.88888888888889,3.111111111111111,7.833333333333333,1.0555555555555556,486.2671488794787,437.16061346996787,3.3210785842143884,212.1956370199602,25.03885570208232,28.74202646255493,3.5899248874187473,10.013379489580789,121.95359444936116,0.0
2022-03-31 06:20:00,7.9,17.4,18.8,21.9,10.9,4.504,16.41115,9.3421,42.7693,4.222222222222222,4.0,171.33333333333334,0.022222222222222223,91.66666666666667,9.11111111111111,997.0,85.77777777777777,3.2222222222222223,7.666666666666667,1.1111111111111112,496.9966923014323,436.1386516316732,3.1913637900823923,468.7225315391412,25.056352831522624,28.760639963150027,3.9193423855304714,10.014847230911254,100.2870208867391,0.0
2022-03-31 06:30:00,8.0,17.4,19.0,21.9,10.9,4.501,17.288345,9.434099999999999,42.7682,4.333333333333333,4.0,175.5,0.03333333333333334,91.5,8.666666666666666,997.0,86.66666666666667,3.3333333333333335,7.5,1.1666666666666667,516.280978810979,444.387618636208,3.307188369035721,341.11921635945635,25.03567467139939,28.79988860712213,4.189564774137432,10.121723380385145,112.15767985952775,0.0
2022-03-31 06:40:00,8.2,17.5,19.5,21.9,11.1,4.508,14.6822,9.3396,42.759,4.444444444444445,4.0,179.66666666666666,0.044444444444444446,91.33333333333333,8.222222222222221,997.0,87.55555555555556,3.4444444444444446,7.333333333333333,1.2222222222222223,551.886845703125,518.1269047037761,3.5515939179517453,279.93605770089533,25.04393394470215,29.175514354705815,4.5272619465986885,10.35466375509898,112.72605204264323,0.0
2022-03-31 06:50:00,8.1,17.5,18.5,21.9,11.1,4.505,15.54313,9.482800000000001,42.7736,4.555555555555555,4.0,183.83333333333334,0.05555555555555556,91.16666666666667,7.777777777777778,997.0,88.44444444444444,3.5555555555555554,7.166666666666667,1.2777777777777777,545.0512531640063,581.0877107466774,3.128628400631544,231.36967078602248,25.11242272059123,29.763330774307253,4.484808818896612,10.327058676083883,162.22162001291912,0.0
2022-03-31 07:00:00,8.1,17.5,19.4,21.9,11.1,4.497,19.89078,9.6705,42.7722,4.666666666666667,4.0,188.0,0.06666666666666668,91.0,7.333333333333334,997.0,89.33333333333333,3.6666666666666665,7.0,1.3333333333333333,547.9990537516276,683.2160494328641,3.275669200561815,247.73346923569503,25.190151023864747,30.532691157658896,5.680537131627401,10.085237274169922,127.15245821634929,0.0
2022-03-31 07:10:00,8.1,17.6,18.7,22.0,11.1,4.509,15.539475,9.740300000000001,42.7158,4.777777777777778,4.0,192.16666666666666,0.07777777777777779,90.83333333333333,6.888888888888889,997.0,90.22222222222223,3.7777777777777777,6.833333333333333,1.3888888888888888,584.2771709222903,711.2533272438488,3.8907196603185037,255.49548923298462,25.233977444966634,31.0115246518453,5.451297856171926,9.882150756518046,119.97351991017658,0.0
2022-03-31 07:20:00,8.1,17.6,19.0,22.1,11.1,4.514,14.892109999999999,9.7249,42.6887,4.888888888888889,4.0,196.33333333333331,0.08888888888888889,90.66666666666667,6.444444444444445,997.0,91.11111111111111,3.888888888888889,6.666666666666666,1.4444444444444444,591.3618662516276,717.7727815193965,4.041240507350803,213.13073438224146,25.278109350204467,31.18443842252096,5.366442336241404,9.685209800402323,111.47377034505207,0.0
2022-03-31 07:30:00,8.0,17.6,19.4,22.1,11.1,4.481,10.45163,10.0607,42.6343,5.0,4.0,200.5,0.1,90.5,6.0,997.0,92.0,4.0,6.5,1.5,580.3305301780263,690.1701926115189,3.919903921966499,261.9807247476524,25.284362430572507,31.064255259831747,4.837865214745204,9.570973052978516,97.64528483072917,0.0
2022-03-31 07:40:00,8.0,17.7,18.5,22.1,11.1,4.491,12.157525,10.4351,42.54,5.111111111111111,4.0,204.66666666666666,0.11111111111111112,90.33333333333333,5.555555555555555,997.0,92.88888888888889,4.111111111111111,6.333333333333333,1.5555555555555556,551.0190936279297,645.6669163004557,3.7153073322772983,264.65130004882815,25.188415749867755,30.758343950907392,4.986244202454885,9.46602519830068,111.25833665211994,0.0
2022-03-31 07:50:00,8.0,17.7,19.4,22.2,11.1,4.481,11.174795,10.426300000000001,42.458600000000004,5.222222222222222,4.0,208.83333333333331,0.12222222222222223,90.16666666666667,5.111111111111112,997.0,93.77777777777777,4.222222222222222,6.166666666666666,1.6111111111111112,542.6864264336948,618.6580747477213,3.4862768652277483,261.21247984762243,25.169134375254313,30.529959030151367,5.13458421309789,9.459573748906454,92.54566050211588,0.0
2022-03-31 08:00:00,8.0,17.7,18.9,22.2,11.1,4.529,11.509395000000001,10.3493,42.4005,5.333333333333333,4.0,213.0,0.13333333333333336,90.0,4.666666666666667,997.0,94.66666666666667,4.333333333333333,6.0,1.6666666666666665,520.6528899129232,613.1543811035156,3.5468341201038682,241.88366953187068,25.189401130676266,30.35576850573222,4.966848473548889,9.559430379867553,97.9493727874756,0.0
2022-03-31 08:10:00,7.9,17.7,19.1,22.3,11.0,4.494,10.272454999999999,10.443999999999999,42.3775,5.444444444444445,4.0,217.16666666666666,0.14444444444444446,89.83333333333333,4.222222222222222,997.0,95.55555555555556,4.444444444444445,5.833333333333333,1.7222222222222223,524.0018341239842,589.598579003345,3.2426378227694563,235.23080764641196,25.159864768981933,30.192257938385012,4.737536268631617,9.747179648081461,106.63751647949218,0.0
2022-03-31 08:20:00,8.0,17.7,19.3,22.3,11.1,4.503,9.250915,10.5427,42.35,5.555555555555555,4.0,221.33333333333331,0.15555555555555559,89.66666666666667,3.7777777777777777,997.0,96.44444444444444,4.555555555555555,5.666666666666666,1.7777777777777777,528.7413511149089,564.6023547363282,3.191179779936365,219.48550562152755,25.625718549092607,29.81110748608907,4.5790675957997635,9.866912706693014,100.80311323801676,0.0
2022-03-31 08:30:00,8.2,17.9,18.6,22.4,11.3,4.521,9.57538,10.319700000000001,42.3471,5.666666666666666,4.0,225.5,0.16666666666666669,89.5,3.333333333333334,997.0,97.33333333333333,4.666666666666666,5.5,1.8333333333333333,538.4718693665252,564.0138404092022,3.4849905235955942,177.09298100358347,25.532691396077475,29.43759146372477,4.609703293244044,9.929692295392353,107.25653695424398,0.0
2022-03-31 08:40:00,8.2,17.9,19.0,22.4,11.2,4.499,8.641805,10.3674,42.379000000000005,5.777777777777778,4.0,229.66666666666666,0.17777777777777778,89.33333333333333,2.8888888888888893,997.0,98.22222222222223,4.777777777777778,5.333333333333333,1.8888888888888888,555.2847591145834,568.6099386421291,3.6748482180449926,144.97704284280033,25.320563220977782,29.46457627932231,4.319464823404948,9.960078134536744,112.91147425333659,0.0
2022-03-31 08:50:00,8.1,17.8,19.4,22.4,11.1,4.517,9.81198,10.4732,42.4063,5.888888888888889,4.0,233.83333333333331,0.1888888888888889,89.16666666666667,2.4444444444444446,997.0,99.11111111111111,4.888888888888889,5.166666666666666,1.9444444444444444,559.3037649360745,552.6917264811198,4.0691807750860844,154.5866000366211,25.312754824956258,29.612371253967286,4.367792187134425,9.974766875902812,104.47903222401938,0.0
2022-03-31 09:00:00,8.3,17.9,18.8,22.5,11.3,4.507,9.401405,10.5976,42.3803,6.0,4.0,238.0,0.2,89.0,2.0,997.0,100.0,5.0,5.0,2.0,558.6364117431641,551.9496888960915,5.743514909165054,174.7062084340241,25.33968567530314,29.714828294118245,4.06154697616895,9.981851658821107,116.21156246185303,0.0
2022-03-31 09:10:00,8.5,18.1,18.6,22.6,11.5,4.521,9.440815,11.1321,42.3197,6.222222222222222,4.111111111111111,241.22222222222223,0.19444444444444445,88.05555555555556,2.4444444444444446,996.8888888888889,99.61111111111111,5.0,5.111111111111111,2.0,545.2709259594446,552.5955155436197,7.108093515816381,167.283214032879,25.36146148363749,29.74063692410787,4.13722501595815,9.989996871948241,117.33446060180663,0.0
2022-03-31 09:20:00,8.6,18.2,19.2,22.6,11.7,4.503,9.73513,11.2252,42.2678,6.444444444444445,4.222222222222222,244.44444444444446,0.1888888888888889,87.11111111111111,2.888888888888889,996.7777777777778,99.22222222222223,5.0,5.222222222222222,2.0,533.8428334554037,530.0565093573208,5.931337840826498,151.18430581173655,25.397549756368,29.705033721923826,4.431514909267426,10.035980003674826,99.7938409169515,0.0
2022-03-31 09:30:00,8.6,18.3,18.9,22.7,11.7,4.55,9.772454999999999,11.3873,42.2164,6.666666666666667,4.333333333333333,247.66666666666666,0.18333333333333335,86.16666666666667,3.333333333333333,996.6666666666666,98.83333333333333,5.0,5.333333333333333,2.0,532.0568567736395,507.43753353075056,5.4271105734911345,132.29463432527533,25.408418639500933,29.65496469815572,4.25631840467453,10.38751467704773,94.46224330902099,0.0
2022-03-31 09:40:00,8.8,18.4,19.0,22.7,11.9,4.545,9.858165,11.4804,42.117000000000004,6.888888888888889,4.444444444444445,250.88888888888889,0.17777777777777778,85.22222222222223,3.7777777777777777,996.5555555555555,98.44444444444444,5.0,5.444444444444445,2.0,610.9951468912761,496.97574615478516,5.852040231887903,249.38177914894231,25.51712042443739,29.533194904692188,4.355869057608432,10.978831284710619,106.66681506985523,0.0
