,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-03-31 09:50:00,9.0,18.5,19.1,22.7,12.0,4.555,9.215520000000001,11.916599999999999,42.0445,7.111111111111111,4.555555555555555,254.11111111111111,0.17222222222222222,84.27777777777777,4.222222222222222,996.4444444444445,98.05555555555556,5.0,5.555555555555555,2.0,663.2095465719289,509.65402826769594,5.120748264560591,362.7150349223681,25.629971148173013,29.39728697776794,4.131609734694163,11.473538409868876,231.23842981974286,0.0
2022-03-31 10:00:00,9.1,18.6,19.2,22.9,12.2,4.549,9.50896,12.139,41.8815,7.333333333333333,4.666666666666667,257.3333333333333,0.16666666666666669,83.33333333333333,4.666666666666666,996.3333333333334,97.66666666666667,5.0,5.666666666666667,2.0,757.9700610351563,574.8121800986103,5.0602891276111714,580.8025963252009,25.753663221995037,29.454238739013675,4.451586893002192,11.479833828608196,300.11822067260744,0.0
2022-03-31 10:10:00,9.2,18.7,19.3,22.9,12.3,4.561,8.84803,12.378499999999999,41.7596,7.555555555555555,4.777777777777778,260.55555555555554,0.16111111111111112,82.38888888888889,5.111111111111111,996.2222222222222,97.27777777777777,5.0,5.777777777777778,2.0,886.1915527624371,629.6084913372172,5.773878593283184,981.6151415929417,25.874658123652143,29.65706453959147,4.63439260840416,10.989793321291604,267.78540143330895,0.0
2022-03-31 10:20:00,9.4,18.9,18.9,23.0,12.4,4.531,8.449115,12.6081,41.8835,7.777777777777778,4.888888888888889,263.77777777777777,0.15555555555555556,81.44444444444444,5.555555555555555,996.1111111111111,96.88888888888889,5.0,5.888888888888889,2.0,976.8580694580078,682.5036823141164,7.280454724279501,929.0576460102318,25.999234132766723,29.818045714696247,4.698258238633473,10.435970015525816,231.89652753194173,0.0
2022-03-31 10:30:00,9.1,18.8,19.2,23.0,12.3,4.569,9.354215,12.6508,41.962599999999995,8.0,5.0,267.0,0.15000000000000002,80.5,6.0,996.0,96.5,5.0,6.0,2.0,988.9506954079112,732.492517931708,7.4455475845579375,720.3075742404744,26.13636050860087,30.020005038579306,4.971445409456889,10.05601324558258,235.97203890482587,0.0
2022-03-31 10:40:00,9.3,18.8,19.1,23.1,12.3,4.556,9.374355,12.7229,42.0308,8.222222222222221,5.111111111111111,270.22222222222223,0.14444444444444446,79.55555555555556,6.444444444444445,995.8888888888889,96.11111111111111,5.0,6.111111111111111,2.0,937.7009291585288,657.4783115641276,7.098251220964443,584.5701493344064,26.152822360992435,29.953846171696984,5.45249794403712,9.739351035753886,137.57908887863158,0.0
2022-03-31 10:50:00,9.8,19.0,19.3,23.1,12.7,4.555,7.88911,12.4006,42.125099999999996,8.444444444444445,5.222222222222222,273.44444444444446,0.1388888888888889,78.61111111111111,6.888888888888888,995.7777777777778,95.72222222222223,5.0,6.222222222222222,2.0,901.8026840595816,538.8878261732782,7.133591011513424,497.30332063922776,25.936682151158653,29.616969871520997,5.5641820494333905,9.870824284553528,37.86271598021189,0.0
2022-03-31 11:00:00,9.3,19.0,19.4,23.2,12.5,4.536,7.994109999999999,12.7584,41.9902,8.666666666666666,5.333333333333333,276.6666666666667,0.13333333333333333,77.66666666666667,7.333333333333333,995.6666666666666,95.33333333333333,5.0,6.333333333333333,2.0,881.8100728352865,537.5586942545573,7.2652713163693745,450.0459754943848,25.828691799236775,29.23143837537922,5.637524270060284,10.134152435188085,48.83149836009969,0.0
2022-03-31 11:10:00,9.4,19.0,19.2,23.3,12.5,4.535,7.993695,12.866200000000001,42.0461,8.88888888888889,5.444444444444445,279.8888888888889,0.12777777777777777,76.72222222222223,7.777777777777778,995.5555555555555,94.94444444444444,5.0,6.444444444444445,2.0,780.0921306110251,541.9597600827271,8.24726445876946,412.37714381848355,25.920938240687054,29.089590492248533,5.3782661263147995,10.141014949480692,87.8823596572876,0.0
2022-03-31 11:20:00,9.9,19.3,19.3,23.3,13.0,4.572,8.41425,13.627100000000002,42.103500000000004,9.11111111111111,5.555555555555555,283.1111111111111,0.12222222222222222,75.77777777777777,8.222222222222221,995.4444444444445,94.55555555555556,5.0,6.555555555555555,2.0,733.4872202555339,536.1050408304149,8.488192207530393,284.8115124063438,26.07079561551412,29.01932941118876,5.424442032972972,10.032665484746298,105.52030799865722,0.0
2022-03-31 11:30:00,10.2,19.4,19.1,23.3,13.2,4.552,9.491615,14.267199999999999,42.040299999999995,9.333333333333332,5.666666666666666,286.3333333333333,0.11666666666666667,74.83333333333333,8.666666666666666,995.3333333333334,94.16666666666667,5.0,6.666666666666666,2.0,669.5604146321614,527.7002797444661,9.260281840960186,196.50708351135253,26.228255736033123,28.911535641352337,5.35509060939153,9.89418754418691,167.27930533091228,0.0
2022-03-31 11:40:00,10.1,19.4,18.9,23.3,13.2,4.54,9.257195,14.376,41.849900000000005,9.555555555555555,5.777777777777778,289.55555555555554,0.11111111111111112,73.88888888888889,9.11111111111111,995.2222222222222,93.77777777777777,5.0,6.777777777777778,2.0,628.3647763166757,519.2147203572591,9.595207850138348,126.19684681542176,26.364423418045043,28.705087080001828,5.212563336690267,9.686666118303934,244.95743787129723,0.0
2022-03-31 11:50:00,10.2,19.5,19.1,23.4,13.2,4.551,7.994540000000001,13.6572,41.7205,9.777777777777779,5.888888888888889,292.77777777777777,0.10555555555555556,72.94444444444444,9.555555555555555,995.1111111111111,93.38888888888889,5.0,6.888888888888889,2.0,592.2803918457032,518.9407545979818,11.014004912538045,82.75695367457503,26.527310476303104,28.445047127405804,5.022439459562301,9.355063714981078,514.6067825826009,0.0
2022-03-31 12:00:00,10.4,19.6,19.0,23.5,13.4,4.55,7.978154999999999,12.7101,41.7516,10.0,6.0,296.0,0.1,72.0,10.0,995.0,93.0,5.0,7.0,2.0,570.3826507357893,516.1720037350709,10.060991819699606,59.03484200795491,26.67687824567159,28.142170492808027,4.958570429086685,8.951716216405233,586.1210770161946,174.0
2022-03-31 12:10:00,10.5,19.7,19.2,23.6,13.6,4.563,8.292494999999999,12.578,42.0312,9.833333333333334,6.166666666666667,295.6111111111111,0.12777777777777777,72.94444444444444,10.0,994.9444444444445,93.38888888888889,5.0,7.277777777777778,2.0,570.8998769334814,517.5114174397786,9.062209281625048,58.98363971354598,26.781677161253214,28.017270203939553,5.586110608922979,8.398514442912868,519.4751598983514,0.0
2022-03-31 12:20:00,10.6,19.8,19.3,23.8,13.7,4.573,9.207609999999999,12.2509,42.341300000000004,9.666666666666666,6.333333333333333,295.22222222222223,0.15555555555555556,73.88888888888889,10.0,994.8888888888889,93.77777777777777,5.0,7.555555555555555,2.0,570.8672045898437,510.32703648008146,7.6655537486076355,43.60401410420736,26.864477549116845,28.04788356381588,5.134159144055151,8.02571284826038,232.52891327310607,0.0
2022-03-31 12:30:00,10.6,20.0,19.5,24.0,13.8,4.591,8.793795,12.1647,42.5382,9.5,6.5,294.8333333333333,0.18333333333333335,74.83333333333333,10.0,994.8333333333334,94.16666666666667,5.0,7.833333333333333,2.0,561.92782016798,503.4600029535403,5.953346530919695,40.87459665266134,26.896729816622432,28.108710574484583,5.009782696331586,8.187637454872718,113.78530576472217,0.0
2022-03-31 12:40:00,10.1,19.9,19.3,24.0,13.5,4.61,9.66199,12.356,42.6762,9.333333333333334,6.666666666666667,294.44444444444446,0.2111111111111111,75.77777777777777,10.0,994.7777777777778,94.55555555555556,5.0,8.11111111111111,2.0,571.3631072998047,536.6681326293944,5.120165357993821,55.49963289896647,26.945760847727456,28.216907691955566,4.95283020456632,8.679196109771729,205.73994323730466,0.0
2022-03-31 12:50:00,10.4,20.0,19.5,24.0,13.7,4.673,6.991974999999999,12.132,42.7125,9.166666666666666,6.833333333333333,294.05555555555554,0.2388888888888889,76.72222222222223,10.0,994.7222222222222,94.94444444444444,5.0,8.38888888888889,2.0,564.4570254200902,547.8785387201418,4.6079862956206,51.51050298690795,27.007244946161904,28.28634019215902,4.599873339335124,9.085906305313111,288.6588238016764,0.0
2022-03-31 13:00:00,10.6,20.2,19.7,24.0,13.9,4.697,4.93179,11.570699999999999,42.5464,9.0,7.0,293.6666666666667,0.26666666666666666,77.66666666666667,10.0,994.6666666666666,95.33333333333333,5.0,8.666666666666666,2.0,564.5561352539063,560.9171967324444,4.389916040318161,51.785950846698995,27.014638404846192,28.345451962153117,4.398990657329559,9.416464781761169,92.49003377278646,0.0
2022-03-31 13:10:00,10.9,20.2,19.7,23.9,14.0,4.737,3.161765,11.4953,42.4419,8.833333333333334,7.166666666666667,293.27777777777777,0.29444444444444445,78.61111111111111,10.0,994.6111111111111,95.72222222222223,5.0,8.944444444444445,2.0,574.5435794242771,561.4251731363933,3.4820801852113115,48.907983912882834,26.953749450047816,28.406368722915648,4.111843057870865,9.704694217046102,79.23716031392415,0.0
2022-03-31 13:20:00,10.8,20.2,19.7,23.9,14.0,4.734,2.841305,11.4983,42.4589,8.666666666666666,7.333333333333334,292.8888888888889,0.3222222222222222,79.55555555555556,10.0,994.5555555555555,96.11111111111111,5.0,9.222222222222221,2.0,587.3259954833984,570.7599680231906,3.0466956037282946,46.34565050125122,26.863037462234495,28.418886693318683,3.7697233537832893,9.8475119638443,80.34989287058514,0.0
2022-03-31 13:30:00,11.4,20.3,19.7,23.9,14.3,4.728,3.209475,11.1524,42.4185,8.5,7.5,292.5,0.35,80.5,10.0,994.5,96.5,5.0,9.5,2.0,598.3063973613168,573.3156823730469,2.3557080423831938,35.86558556432778,26.782005910873416,28.413919725418094,3.5294300639629363,9.919887957572938,89.2416115951538,0.0
2022-03-31 13:40:00,11.0,20.2,19.7,23.8,14.1,4.714,4.817275,11.0673,42.4377,8.333333333333334,7.666666666666667,292.1111111111111,0.37777777777777777,81.44444444444444,10.0,994.4444444444445,96.88888888888889,5.0,9.777777777777779,2.0,621.1228698730469,548.1965674529679,2.3035205781224084,46.156083100529045,26.56482873280843,28.274096546173098,3.8912795587380726,10.082129995028179,64.22717034657796,0.0
2022-03-31 13:50:00,10.6,20.0,19.5,23.7,13.9,4.644,3.5337400000000003,10.7728,42.518299999999996,8.166666666666666,7.833333333333334,291.72222222222223,0.40555555555555556,82.38888888888889,10.0,994.3888888888889,97.27777777777777,5.0,10.055555555555555,2.0,608.7679306416128,569.2201807272023,2.1563746795815937,71.01189112323826,26.42725419998169,28.254265378316244,3.6645226367314656,10.312215452194213,80.56370927174886,0.0
2022-03-31 14:00:00,10.6,19.9,19.3,23.7,13.7,4.654,4.8687,10.416500000000001,42.6234,8.0,8.0,291.3333333333333,0.43333333333333335,83.33333333333333,10.0,994.3333333333334,97.66666666666667,5.0,10.333333333333332,2.0,584.1449147542318,575.7773004851945,1.762088806430499,65.74538422902425,26.28585854530335,28.202055902481078,3.2937041580677033,10.430198216438294,89.40063439687093,0.0
2022-03-31 14:10:00,9.7,19.6,19.1,23.6,13.2,4.608,2.80694,10.4616,42.736900000000006,7.833333333333333,8.166666666666668,290.94444444444446,0.46111111111111114,84.27777777777777,10.0,994.2777777777778,98.05555555555556,5.0,10.61111111111111,2.0,553.3193837904656,569.4877199440441,1.734477883281007,96.94350710119905,26.23424915631612,28.19719329516093,3.154051954547564,10.37745790163676,105.53740463256835,0.0
2022-03-31 14:20:00,9.3,19.4,18.8,23.5,12.8,4.616,3.30096,10.5676,42.816700000000004,7.666666666666666,8.333333333333334,290.55555555555554,0.48888888888888893,85.22222222222223,10.0,994.2222222222222,98.44444444444444,5.0,10.88888888888889,2.0,542.084472249349,572.7641880710646,1.6744661494129793,98.1658041174937,26.23471821343158,28.196685632231542,3.2580962085521827,10.217463069069856,111.76222375492591,0.0
2022-03-31 14:30:00,9.2,19.1,18.6,23.4,12.5,4.623,3.301265,10.6306,42.8094,7.5,8.5,290.1666666666667,0.5166666666666666,86.16666666666667,10.0,994.1666666666666,98.83333333333333,5.0,11.166666666666666,2.0,539.7403048250045,556.2380847167968,1.7088365958134333,97.23078622182211,26.254947071075442,28.20707120259603,3.5912346990903217,10.090374687512716,334.87379665374755,0.0
2022-03-31 14:40:00,9.3,19.1,18.5,23.4,12.5,4.605,3.52368,10.6655,42.7864,7.333333333333333,8.666666666666668,289.77777777777777,0.5444444444444444,87.11111111111111,10.0,994.1111111111111,99.22222222222223,5.0,11.444444444444443,2.0,536.8810477701824,541.1758382091303,1.6732315959078445,87.62626900775284,26.26295888264974,28.187584368387853,3.6441785041491195,9.84109298547109,389.8773444112142,0.0
2022-03-31 14:50:00,9.6,19.2,18.6,23.3,12.7,4.549,3.9332700000000003,10.4456,42.7479,7.166666666666666,8.833333333333334,289.3888888888889,0.5722222222222222,88.05555555555556,10.0,994.0555555555555,99.61111111111111,5.0,11.722222222222221,2.0,511.44668953731144,531.704614461263,1.6628373954996551,75.39312787761796,26.218990389236627,28.138499952521027,3.5112616086949062,9.668232737287964,301.7965981909111,0.0
2022-03-31 15:00:00,9.3,19.1,18.6,23.3,12.6,4.622,3.592385,10.4535,42.7408,7.0,9.0,289.0,0.6,89.0,10.0,994.0,100.0,5.0,12.0,2.0,502.02594573974613,516.9067588928924,1.5114049851995404,72.67142910154526,26.17879634857178,28.079840873082482,3.372206427256266,9.629940021832784,235.43257769266765,0.0
2022-03-31 15:10:00,8.8,18.9,18.4,23.3,12.2,4.603,3.966765,10.359300000000001,42.7721,6.833333333333333,9.055555555555555,287.44444444444446,0.6444444444444444,89.5,10.0,994.1111111111111,100.0,4.888888888888889,12.055555555555555,1.9444444444444444,489.4062199594782,502.06942368781426,1.5289495885372162,68.13815705617269,26.12735061009725,28.032899827957152,3.185330701669057,9.760054581960043,184.84475509643553,0.0
2022-03-31 15:20:00,8.8,18.8,18.2,23.2,12.0,4.618,4.21746,10.1273,42.8125,6.666666666666667,9.11111111111111,285.8888888888889,0.6888888888888889,90.0,10.0,994.2222222222222,100.0,4.777777777777778,12.11111111111111,1.8888888888888888,477.03844482421874,508.8956242879232,1.5716334227821922,67.6788957555954,26.104422871271773,28.112625649770102,3.350219338734944,9.875114200909932,270.1086294555664,0.0
2022-03-31 15:30:00,8.7,18.7,18.1,23.2,11.9,4.635,4.509445,9.991800000000001,42.8527,6.5,9.166666666666666,284.3333333333333,0.7333333333333333,90.5,10.0,994.3333333333334,100.0,4.666666666666667,12.166666666666666,1.8333333333333333,465.62264852940353,523.8560405722432,1.6415915405379848,69.17586017048292,26.061717224121093,28.269690624872844,3.683298294146856,9.902490178743998,514.823379313151,0.0
2022-03-31 15:40:00,8.6,18.7,18.2,23.2,11.9,4.631,3.690115,10.0362,42.8912,6.333333333333333,9.222222222222221,282.77777777777777,0.7777777777777777,91.0,10.0,994.4444444444445,100.0,4.555555555555555,12.222222222222221,1.7777777777777777,459.05241007486984,543.6162934682561,1.6260782370964688,70.72092815399171,26.035375843048094,28.476568202972413,3.332989349762599,9.892340710957845,515.0775380452474,0.0
2022-03-31 15:50:00,8.5,18.7,18.5,23.2,11.8,4.629,2.230905,9.8224,42.937799999999996,6.166666666666667,9.277777777777779,281.22222222222223,0.8222222222222222,91.5,10.0,994.5555555555555,100.0,4.444444444444445,12.277777777777779,1.7222222222222223,449.7958876861923,564.8047981349902,1.4584707047373562,66.6333504601387,26.02849359512329,28.611406761805217,3.0055777881542842,9.847903542518615,550.7401338704427,0.0
2022-03-31 16:00:00,8.4,18.7,18.7,23.1,11.8,4.63,1.462215,9.5892,42.9956,6.0,9.333333333333334,279.6666666666667,0.8666666666666667,92.0,10.0,994.6666666666666,100.0,4.333333333333333,12.333333333333334,1.6666666666666667,442.19520945231125,583.9485754394531,1.1371076264017719,65.49301799030627,25.981760629018147,28.640061108271276,2.4540186444918315,9.787675557136536,547.6558672078451,0.0
2022-03-31 16:10:00,8.5,18.7,18.9,23.1,11.9,4.63,0.999655,9.2837,43.3754,5.833333333333333,9.38888888888889,278.1111111111111,0.9111111111111111,92.5,10.0,994.7777777777778,100.0,4.222222222222222,12.38888888888889,1.6111111111111112,435.5730475309525,589.6567678306843,1.0602098790804546,73.14499359130859,25.904717537562057,28.613632113138834,2.183040624856949,9.743487046559652,515.5695937601726,0.0
2022-03-31 16:20:00,8.5,18.7,19.0,23.1,11.9,4.617,1.2105299999999999,9.1199,43.6474,5.666666666666666,9.444444444444445,276.55555555555554,0.9555555555555555,93.0,10.0,994.8888888888889,100.0,4.111111111111111,12.444444444444445,1.5555555555555556,432.7936952718099,582.532664338912,1.0112579724158945,109.96846835184905,25.839244222048315,28.64980607517695,2.0937552444342167,9.802661668836734,463.12086732250157,0.0
2022-03-31 16:30:00,8.4,18.7,18.5,23.1,11.8,4.609,0.96858,9.094800000000001,43.7795,5.5,9.5,275.0,1.0,93.5,10.0,995.0,100.0,4.0,12.5,1.5,438.78856367440056,561.880180867513,0.8895327003342283,327.23538056842347,25.731962827046708,28.52687315622965,1.6972484754522639,9.901127961476643,351.60247990926104,0.0
2022-03-31 16:40:00,8.4,18.7,19.0,23.0,11.9,4.606,0.70277,9.043800000000001,43.8798,5.333333333333333,9.555555555555555,273.44444444444446,1.0444444444444443,94.0,10.0,995.1111111111111,100.0,3.888888888888889,12.555555555555555,1.4444444444444444,450.3633507283528,538.4574846429934,0.8016591973274441,521.7805887961522,25.606587953567505,28.345325282414752,1.5655736168225605,9.954130889574687,262.83768915812175,0.0
2022-03-31 16:50:00,8.2,18.6,18.6,23.0,11.7,4.592,0.92968,8.876299999999999,43.934,5.166666666666666,9.61111111111111,271.8888888888889,1.0888888888888888,94.5,10.0,995.2222222222222,100.0,3.7777777777777777,12.61111111111111,1.3888888888888888,452.67775855053435,524.7822667545012,0.6800043693681558,523.3439442443848,25.513575687408448,28.316457993189495,1.4274791927138963,9.981269286473593,203.70145161946613,0.0
2022-03-31 17:00:00,8.3,18.5,19.3,23.0,11.6,4.619,1.07959,8.9075,43.9647,5.0,9.666666666666666,270.3333333333333,1.1333333333333333,95.0,10.0,995.3333333333334,100.0,3.666666666666667,12.666666666666666,1.3333333333333335,459.50485850016275,520.9091502888998,0.7041187789943596,526.0679342944475,25.443635133107502,28.378389698664346,1.3535109407703083,10.007218084335326,154.06881187438964,0.0
2022-03-31 17:10:00,8.1,18.5,18.6,22.9,11.6,4.631,1.362635,8.6259,43.9697,4.833333333333333,9.722222222222221,268.77777777777777,1.1777777777777776,95.5,10.0,995.4444444444445,100.0,3.5555555555555554,12.722222222222221,1.2777777777777777,455.25724521680814,503.9922453641343,0.6335711019692447,479.82420521881625,25.376642758913633,28.463222200587644,1.3474556847447057,10.023691187497587,116.87524665660104,0.0
2022-03-31 17:20:00,8.1,18.5,19.2,22.9,11.6,4.618,3.824595,8.9688,44.0081,4.666666666666666,9.777777777777779,267.22222222222223,1.2222222222222223,96.0,10.0,995.5555555555555,100.0,3.4444444444444446,12.777777777777779,1.2222222222222223,453.19259958902995,493.3378703816732,0.7326372217879457,464.7171010645635,25.319040393829347,28.48392024993897,1.495695304175218,10.108771645228067,99.15970314025878,0.0
2022-03-31 17:30:00,8.0,18.4,19.1,22.8,11.5,4.627,1.5412700000000001,9.0397,44.0031,4.5,9.833333333333334,265.6666666666667,1.2666666666666666,96.5,10.0,995.6666666666666,100.0,3.3333333333333335,12.833333333333334,1.1666666666666667,452.7638838704427,481.440617980957,0.8261866621681525,425.3143785655566,25.25403267542521,28.430032037099203,1.2614235954483353,10.207846932411194,91.5866878636678,0.0
2022-03-31 17:40:00,7.9,18.4,19.1,22.8,11.4,4.62,2.01581,9.0755,43.9851,4.333333333333333,9.88888888888889,264.1111111111111,1.311111111111111,97.0,10.0,995.7777777777778,100.0,3.2222222222222223,12.88888888888889,1.1111111111111112,455.81088467302,474.80683831927416,0.831578349073728,358.6473698425293,25.175003044699544,28.487824172650352,1.3030831788673913,10.268517406081076,88.22001626569673,0.0
2022-03-31 17:50:00,7.8,18.3,18.7,22.8,11.3,4.611,1.394195,9.083499999999999,44.025099999999995,4.166666666666666,9.944444444444445,262.55555555555554,1.3555555555555556,97.5,10.0,995.8888888888889,100.0,3.111111111111111,12.944444444444445,1.0555555555555556,445.8262405395508,500.2571093574612,0.8371157125716155,196.65057285244183,25.08618626276652,28.6587690893809,1.2587342148025829,10.306270834604899,139.6964307912191,0.0
2022-03-31 18:00:00,7.6,18.3,19.1,22.8,11.1,4.596,1.2870300000000001,8.8522,43.9596,4.0,10.0,261.0,1.4,98.0,10.0,996.0,100.0,3.0,13.0,1.0,431.8761724432584,515.0600725373768,0.8255304264247755,116.88457520781265,25.003180980682373,28.84392863591512,1.178410032292207,10.259900468190512,158.38667493184408,0.0
2022-03-31 18:10:00,7.6,18.1,18.6,22.7,11.0,4.615,1.557095,8.8855,43.651300000000006,3.888888888888889,9.666666666666666,261.6666666666667,1.3222222222222222,98.05555555555556,9.444444444444445,996.1111111111111,100.0,2.9444444444444446,12.555555555555555,1.0,426.07947235107423,536.7426765950521,0.6803688398938058,79.31235529107562,24.92249279022217,28.872762829462687,1.1536207748452822,10.148656649589539,165.00941856384276,0.0
2022-03-31 18:20:00,7.3,18.0,19.2,22.6,10.9,4.602,1.51773,8.705400000000001,43.5209,3.7777777777777777,9.333333333333334,262.3333333333333,1.2444444444444445,98.11111111111111,8.88888888888889,996.2222222222222,100.0,2.888888888888889,12.11111111111111,1.0,417.7869712391119,543.81849799496,0.7178677454489772,58.153144766381914,24.89119714963234,28.820478240029285,1.2177046636605666,10.079205204214754,131.36503926982988,0.0
2022-03-31 18:30:00,7.3,17.9,19.4,22.6,10.8,4.597,1.26235,8.553700000000001,43.478300000000004,3.6666666666666665,9.0,263.0,1.1666666666666665,98.16666666666667,8.333333333333334,996.3333333333334,100.0,2.8333333333333335,11.666666666666666,1.0,418.1002672322591,566.4693643013088,0.6712035446845542,46.293089292278395,24.865156237284346,28.826380545298257,1.088982967833678,10.036556951204936,136.04123266855873,0.0
2022-03-31 18:40:00,7.2,17.9,19.2,22.6,10.8,4.606,1.18804,8.4657,43.4542,3.5555555555555554,8.666666666666666,263.6666666666667,1.0888888888888888,98.22222222222223,7.777777777777779,996.4444444444445,100.0,2.7777777777777777,11.222222222222221,1.0,419.4287899604885,576.8637377929688,0.6364915144679236,38.72727880079194,24.814380982716877,28.84444788614909,1.020302511850993,10.011835177739462,117.32021277109781,0.0
2022-03-31 18:50:00,7.2,17.9,18.7,22.5,10.7,4.592,1.074905,8.497499999999999,43.4771,3.4444444444444446,8.333333333333334,264.3333333333333,1.011111111111111,98.27777777777777,7.222222222222222,996.5555555555555,100.0,2.7222222222222223,10.777777777777779,1.0,416.6589029351596,579.807978922526,0.5391408755381902,34.80585843404134,24.752314467618696,28.859374068793603,0.9550334429185268,10.000755352839239,103.07643606627728,0.0
2022-03-31 19:00:00,7.0,17.7,19.1,22.5,10.4,4.607,1.11517,8.537,43.507400000000004,3.3333333333333335,8.0,265.0,0.9333333333333332,98.33333333333333,6.666666666666667,996.6666666666666,100.0,2.6666666666666665,10.333333333333334,1.0,415.8550509538321,595.7760075992277,0.4809606526560534,31.995974810379373,24.713483235041302,28.894034678141274,0.7908535471558571,9.987913031578064,103.84174476623534,0.0
2022-03-31 19:10:00,6.9,17.7,18.5,22.5,10.5,4.589,1.01533,8.2761,43.525,3.2222222222222223,7.666666666666666,265.6666666666667,0.8555555555555555,98.38888888888889,6.111111111111112,996.7777777777778,100.0,2.611111111111111,9.88888888888889,1.0,408.160229741239,597.1710782877605,0.45817947912014134,29.652953997089366,24.67032620112101,28.90620701789856,0.8245421557625136,9.982018305460612,101.03834833780925,0.0
2022-03-31 19:20:00,7.2,17.7,18.8,22.4,10.5,4.593,1.0894650000000001,8.166599999999999,43.5497,3.111111111111111,7.333333333333333,266.3333333333333,0.7777777777777777,98.44444444444444,5.555555555555556,996.8888888888889,100.0,2.5555555555555554,9.444444444444445,1.0,407.44060331498065,609.8449262877716,0.47054325928290686,29.688147689312864,24.669810845057167,28.898807665507,0.8637310348947842,9.979683009783427,106.8876220067342,0.0
2022-03-31 19:30:00,7.5,17.8,19.5,22.4,10.8,4.564,1.27848,8.117099999999999,43.5615,3.0,7.0,267.0,0.7,98.5,5.0,997.0,100.0,2.5,9.0,1.0,412.92019297281905,627.0520979607243,0.46973888730009394,34.7127523612976,24.683771031697592,28.89558441480001,0.7620469964543979,9.974176818529765,107.2395532735189,0.0
2022-03-31 19:40:00,7.7,17.8,18.4,22.4,10.8,4.576,1.152385,8.1832,43.6142,2.888888888888889,6.666666666666666,267.6666666666667,0.6222222222222221,98.55555555555556,4.444444444444445,997.1111111111111,100.0,2.4444444444444446,8.555555555555555,1.0,416.3887682579304,603.7990940348307,0.47672307993353763,39.35062608632664,24.67380247816528,28.816065285407888,0.7612398670891584,9.977497719155867,109.19874254991778,0.0
2022-03-31 19:50:00,7.5,17.8,18.9,22.4,10.8,4.573,0.968975,8.117099999999999,43.621500000000005,2.7777777777777777,6.333333333333333,268.3333333333333,0.5444444444444444,98.61111111111111,3.8888888888888893,997.2222222222222,100.0,2.388888888888889,8.11111111111111,1.0,409.70373382568357,578.4613649916375,0.38803364585769373,49.26538276790899,24.644382604901256,28.673946915037646,0.6540033226879568,9.979775582089449,112.09890430929882,0.0
2022-03-31 20:00:00,7.8,17.8,19.5,22.4,11.0,4.558,1.04174,7.9946,43.734899999999996,2.666666666666667,6.0,269.0,0.46666666666666656,98.66666666666667,3.333333333333334,997.3333333333334,100.0,2.3333333333333335,7.666666666666667,1.0,412.9906984280992,553.004345296224,0.4198872402773402,55.18211809212205,24.606511722338404,28.52737709788953,0.623136106945869,9.98467240352415,94.26541946217165,0.0
2022-03-31 20:10:00,7.6,17.7,18.9,22.3,10.7,4.582,0.955385,7.9993,44.0714,2.5555555555555554,5.666666666666666,269.6666666666667,0.38888888888888884,98.72222222222223,2.7777777777777786,997.4444444444445,100.0,2.2777777777777777,7.222222222222222,1.0,414.4677347819011,534.7437616317574,0.39759589331845435,61.01458675384522,24.60195098876953,28.431111828486127,0.5833160403867563,9.99144415060679,101.07328936258952,0.0
2022-03-31 20:20:00,7.4,17.6,18.5,22.3,10.7,4.585,0.932965,7.957800000000001,44.2509,2.4444444444444446,5.333333333333333,270.3333333333333,0.3111111111111111,98.77777777777777,2.222222222222223,997.5555555555555,100.0,2.2222222222222223,6.777777777777778,1.0,410.37292272808907,526.8728287760416,0.37404466813903736,68.19779189136742,24.649231980641684,28.29684241294861,0.6099386956791083,9.992441727320353,94.72768024444579,0.0
2022-03-31 20:30:00,7.8,17.7,19.3,22.3,10.8,4.61,0.768885,7.7614,44.3304,2.3333333333333335,5.0,271.0,0.23333333333333317,98.83333333333333,1.6666666666666679,997.6666666666666,100.0,2.166666666666667,6.333333333333334,1.0,410.23029734293624,516.6367416662457,0.33342406870071156,71.62446053262485,24.598502368927,28.168545395533243,0.5186714544395605,9.995650073687235,91.2684508641561,0.0
2022-03-31 20:40:00,7.3,17.6,19.3,22.2,10.6,4.569,0.7777649999999999,7.7109,44.386,2.2222222222222223,4.666666666666666,271.6666666666667,0.15555555555555545,98.88888888888889,1.1111111111111125,997.7777777777778,100.0,2.111111111111111,5.888888888888889,1.0,411.40588727227566,509.20043499826016,0.3258571365488282,77.58376940301582,24.613544677098595,28.075946102142336,0.4806562741597493,9.999035323460898,89.4563880030314,0.0
2022-03-31 20:50:00,7.3,17.6,18.4,22.2,10.7,4.595,0.819,7.6639,44.4069,2.111111111111111,4.333333333333333,272.3333333333333,0.07777777777777772,98.94444444444444,0.5555555555555571,997.8888888888889,100.0,2.0555555555555554,5.444444444444445,1.0,413.2381338500976,503.97278483072915,0.2815193980536555,84.06888320815092,24.53259904543559,27.990903447469076,0.5622414606809616,10.003118235270183,88.36036008199056,0.0
2022-03-31 21:00:00,7.2,17.5,18.9,22.2,10.4,4.575,0.9765750000000001,7.5018,44.4705,2.0,4.0,273.0,0.0,99.0,0.0,998.0,100.0,2.0,5.0,1.0,417.05298344053074,492.4639550921561,0.29605383253430073,93.00638662780072,24.53888531366984,27.931926403045658,0.5377645954489708,10.00408830165863,89.5476724243164,0.0
2022-03-31 21:10:00,7.1,17.5,19.5,22.2,10.4,4.583,0.938715,7.504,44.5041,2.0555555555555554,4.0,272.1111111111111,0.08333333333333334,98.94444444444444,0.1111111111111111,997.8888888888889,100.0,2.0555555555555554,5.055555555555555,1.0,417.16922495524085,479.30961222330734,0.2601270817262304,100.98634674891241,24.51304552191395,27.868784829209755,0.5004990350572908,10.007328040047554,92.1501902352888,0.0
2022-03-31 21:20:00,7.2,17.5,19.6,22.2,10.5,4.551,1.105795,7.5062,44.533699999999996,2.111111111111111,4.0,271.22222222222223,0.16666666666666669,98.88888888888889,0.2222222222222222,997.7777777777778,100.0,2.111111111111111,5.111111111111111,1.0,417.9760245031598,467.0046090312388,0.3014442091944527,107.30722285319182,24.496989806493126,27.79712028821309,0.4997261506319046,10.010354515711466,84.38717491149902,0.0
2022-03-31 21:30:00,7.0,17.5,19.3,22.1,10.3,4.534,1.46536,7.214,44.5182,2.1666666666666665,4.0,270.3333333333333,0.25,98.83333333333333,0.3333333333333333,997.6666666666666,100.0,2.1666666666666665,5.166666666666667,1.0,418.6535778808594,468.50055940474584,0.3169630821314403,108.1310221071836,24.431522175470988,27.730032173792523,0.5023875891168912,10.015462543169658,83.72057333628337,0.0
2022-03-31 21:40:00,7.0,17.5,19.0,22.1,10.4,4.555,1.4480600000000001,7.1399,44.540499999999994,2.2222222222222223,4.0,269.44444444444446,0.33333333333333337,98.77777777777777,0.4444444444444444,997.5555555555555,100.0,2.2222222222222223,5.222222222222222,1.0,414.21398704441117,460.46538136800126,0.299494430714492,105.31278709109893,24.400057101384395,27.627191264211795,0.5139041482114186,10.015875757993278,80.70456702561027,0.0
2022-03-31 21:50:00,7.0,17.4,18.4,22.1,10.2,4.564,1.4012449999999999,7.078799999999999,44.5926,2.2777777777777777,4.0,268.55555555555554,0.4166666666666667,98.72222222222223,0.5555555555555556,997.4444444444445,100.0,2.2777777777777777,5.277777777777778,1.0,422.75999949137366,457.89327583400683,0.34179974982125605,109.04348659019686,24.349545052846274,27.517237237294516,0.5454502501587073,10.017086992263794,81.64959546407064,0.0
2022-03-31 22:00:00,6.7,17.4,18.8,22.1,10.2,4.573,1.94394,7.021299999999999,44.4917,2.3333333333333335,4.0,267.6666666666667,0.5,98.66666666666667,0.6666666666666666,997.3333333333334,100.0,2.3333333333333335,5.333333333333333,1.0,422.79697582025636,451.8903863525391,0.4083633671019037,108.31307886457712,24.268011901176585,27.428186235158456,0.5625171739721703,10.015901089873017,82.39703331036756,0.0
2022-03-31 22:10:00,6.8,17.3,19.5,22.1,10.1,4.554,2.22574,7.043900000000001,44.243700000000004,2.388888888888889,4.0,266.77777777777777,0.5833333333333334,98.61111111111111,0.7777777777777778,997.2222222222222,100.0,2.388888888888889,5.388888888888889,1.0,424.17205200195315,442.5274520418014,0.4023625779362384,109.5183005825409,24.284076846440634,27.396997356414794,0.6400741097827752,10.015215311050415,88.1951111984253,0.0
2022-03-31 22:20:00,6.7,17.3,19.1,22.1,10.1,4.565,2.62288,7.085800000000001,44.113299999999995,2.4444444444444446,4.0,265.8888888888889,0.6666666666666667,98.55555555555556,0.8888888888888888,997.1111111111111,100.0,2.4444444444444446,5.444444444444445,1.0,423.95968750000003,437.08223326935166,0.38302032124398455,108.92847044842392,24.266346707748152,27.347404525778387,0.6602551689828183,10.01296660846236,94.88918892251569,0.0
2022-03-31 22:30:00,6.7,17.3,18.4,22.1,10.1,4.54,2.432075,7.085299999999999,44.0712,2.5,4.0,265.0,0.75,98.5,1.0,997.0,100.0,2.5,5.5,1.0,419.75481404622394,434.2041277058919,0.3885609842239126,109.91411527170301,24.27579281171163,27.261845871607466,0.6482879392306009,10.010818770726521,91.51378096262614,0.0
2022-03-31 22:40:00,7.0,17.2,18.7,22.0,10.0,4.574,1.988815,6.821299999999999,44.043,2.5555555555555554,4.0,264.1111111111111,0.8333333333333334,98.44444444444444,1.1111111111111112,996.8888888888889,100.0,2.5555555555555554,5.555555555555555,1.0,419.36887545180053,433.26509060212936,0.4340307880483441,106.27187629678153,24.192525669733683,27.173723923365277,0.7026870191593965,10.01003399848938,98.5464533360799,0.0
2022-03-31 22:50:00,6.6,17.2,19.4,22.0,10.0,4.563,2.11613,6.809,44.0478,2.611111111111111,4.0,263.22222222222223,0.9166666666666667,98.38888888888889,1.222222222222222,996.7777777777778,100.0,2.611111111111111,5.611111111111111,1.0,421.4191519165039,430.1423454793295,0.47938756996671017,107.08828743045612,24.158839412786193,27.11998012914496,0.6199832885884969,10.01076333905344,104.08341694503181,0.0
2022-03-31 23:00:00,6.7,17.2,19.5,22.0,10.0,4.543,1.9664100000000002,6.764799999999999,44.0656,2.6666666666666665,4.0,262.3333333333333,1.0,98.33333333333333,1.3333333333333333,996.6666666666666,100.0,2.6666666666666665,5.666666666666667,1.0,418.92785965491987,426.3740593044237,0.42071113978823027,111.94108877817789,24.158524986902872,27.083959811528523,0.7158723917106787,10.00777634461721,106.60682736714679,0.0
2022-03-31 23:10:00,6.3,17.1,18.7,22.0,9.8,4.566,1.8098649999999998,6.8914,44.0411,2.7222222222222223,4.0,261.44444444444446,1.0833333333333335,98.27777777777777,1.4444444444444444,996.5555555555555,100.0,2.7222222222222223,5.722222222222222,1.0,420.68184549967447,423.28395053556596,0.4312934408197968,108.14312159866935,24.124815600713095,27.03725991566976,0.6235553495585918,10.00563128789266,105.9357230504354,0.0
2022-03-31 23:20:00,6.4,17.1,18.4,22.0,9.8,4.56,1.69094,6.8938999999999995,44.0634,2.7777777777777777,4.0,260.55555555555554,1.1666666666666667,98.22222222222223,1.5555555555555556,996.4444444444445,100.0,2.7777777777777777,5.777777777777778,1.0,419.21845689444706,426.03469441731767,0.44645214573517017,111.22459387957039,24.167441055868977,26.994649406691728,0.6020409633657017,10.002986033838349,105.6756582921777,0.0
2022-03-31 23:30:00,6.2,17.0,19.1,22.0,9.6,4.564,2.079955,6.9682,44.063,2.833333333333333,4.0,259.6666666666667,1.25,98.16666666666667,1.6666666666666665,996.3333333333334,100.0,2.833333333333333,5.833333333333333,1.0,418.53466451009115,420.68931744104145,0.45106843292797355,109.67902303490935,24.1606436920166,26.94691564877828,0.584014188448588,10.003943804105123,106.4952622350057,0.0
2022-03-31 23:40:00,6.2,17.1,19.6,22.0,9.7,4.554,1.6408200000000002,6.822,44.050200000000004,2.888888888888889,4.0,258.77777777777777,1.3333333333333335,98.11111111111111,1.7777777777777777,996.2222222222222,100.0,2.888888888888889,5.888888888888889,1.0,419.0962232217022,420.20885558029704,0.4494873073448737,108.73755690256755,24.12442863873843,26.896523894778756,0.5853206263895088,10.006567159130075,106.17133262138582,0.0
2022-03-31 23:50:00,6.3,17.0,19.1,22.0,9.6,4.558,1.43662,6.8420000000000005,44.0532,2.9444444444444446,4.0,257.8888888888889,1.4166666666666667,98.05555555555556,1.8888888888888888,996.1111111111111,100.0,2.9444444444444446,5.944444444444445,1.0,420.69073781331383,419.35654510498046,0.3928008140438357,106.79969883266816,24.08515792528788,26.872078059514365,0.5895366689562798,10.007451717058817,102.83099478403726,0.0
2022-04-01 00:00:00,6.1,17.0,18.4,22.0,9.6,4.552,1.54256,6.7647,44.072199999999995,3.0,4.0,257.0,1.5,98.0,2.0,996.0,100.0,3.0,6.0,1.0,423.4696628088239,421.6185005801848,0.36598849341567957,112.28703694510595,24.06593525094501,26.86783266530872,0.5074896451485695,10.01010205171876,111.19618189192087,0.0
2022-04-01 00:10:00,6.6,17.1,18.5,22.0,9.7,4.583,1.50756,6.713299999999999,44.088,2.9444444444444446,3.9444444444444446,255.94444444444446,1.4166666666666667,98.0,1.8888888888888888,996.0,100.0,2.9444444444444446,5.888888888888889,1.0,425.2856891886393,417.71661063058036,0.34149163700008794,110.13326567762988,24.073243824640908,26.86918942451477,0.48930283449590206,10.010025526682536,104.3786116917928,0.0
2022-04-01 00:20:00,6.2,16.9,19.4,21.9,9.5,4.519,2.06681,6.6652000000000005,44.0829,2.888888888888889,3.888888888888889,254.88888888888889,1.3333333333333333,98.0,1.7777777777777777,996.0,100.0,2.888888888888889,5.777777777777778,1.0,427.1926353261662,420.050750020345,0.42320750122311085,110.15102125200174,24.0895027256012,26.877642507553098,0.5312102786203226,10.009132855733236,112.10418613433838,0.0
2022-04-01 00:30:00,6.2,17.0,19.6,21.9,9.7,4.527,1.56133,6.6899,44.1031,2.8333333333333335,3.8333333333333335,253.83333333333334,1.25,98.0,1.6666666666666667,996.0,100.0,2.8333333333333335,5.666666666666667,1.0,427.24656636555994,419.1037926825162,0.359521501107236,111.483827098049,24.09649211247762,26.89516808827718,0.4123319984724124,10.010362696647643,110.83398021698,0.0
2022-04-01 00:40:00,6.0,16.9,18.8,21.9,9.4,4.533,1.58893,6.6795,44.1107,2.7777777777777777,3.7777777777777777,252.77777777777777,1.1666666666666665,98.0,1.5555555555555556,996.0,100.0,2.7777777777777777,5.555555555555555,1.0,426.4512132140411,418.2551201375326,0.373358058578803,114.18272025329244,24.1401828610695,26.894484939898472,0.49395583336636173,10.00661815936956,109.07412109525862,0.0
2022-04-01 00:50:00,5.8,16.8,18.3,21.9,9.3,4.517,1.76811,6.611400000000001,44.0981,2.7222222222222223,3.7222222222222223,251.72222222222223,1.0833333333333333,98.0,1.4444444444444444,996.0,100.0,2.7222222222222223,5.444444444444445,1.0,426.4636235555014,419.37398545539247,0.2936695145329428,112.5603017753127,24.139756355285645,26.8815939172109,0.519164692958196,10.002942247390745,114.51003630320231,0.0
2022-04-01 01:00:00,6.1,16.9,19.1,21.9,9.4,4.521,1.970755,6.6530000000000005,44.122699999999995,2.6666666666666665,3.6666666666666665,250.66666666666666,1.0,98.0,1.3333333333333335,996.0,100.0,2.6666666666666665,5.333333333333333,1.0,424.76327647592825,421.37792502918467,0.3428628890296328,109.50922304530602,24.156239382425944,26.853099619547528,0.43694453177352743,10.003609393437703,103.94422091166177,0.0
2022-04-01 01:10:00,5.8,16.8,19.6,21.9,9.3,4.543,2.14051,6.5798000000000005,44.1552,2.611111111111111,3.611111111111111,249.61111111111111,0.9166666666666666,98.0,1.2222222222222223,996.0,100.0,2.611111111111111,5.222222222222222,1.0,435.0670761108398,417.13428426106776,0.3238231259119292,111.20429684719798,24.200746304517413,26.812833326900073,0.46604762985586784,10.005656764305245,113.34141699882551,0.0
2022-04-01 01:20:00,6.0,16.8,19.2,21.9,9.4,4.516,2.1213,6.5692,44.1711,2.5555555555555554,3.5555555555555554,248.55555555555554,0.8333333333333333,98.0,1.1111111111111112,996.0,100.0,2.5555555555555554,5.111111111111111,1.0,433.12640327892086,426.36110186697425,0.336671272926243,111.44933413985086,24.20637191772461,26.74973469098409,0.48976682588458054,10.00937562942505,111.30268492380779,0.0
2022-04-01 01:30:00,5.8,16.7,18.4,21.9,9.2,4.521,2.302195,6.5229,44.1686,2.5,3.5,247.5,0.75,98.0,1.0,996.0,100.0,2.5,5.0,1.0,431.78376932779946,428.50916808731256,0.4088545265486516,111.74590033946065,24.23253214124906,26.682182038517322,0.43517968119621947,10.008097037972703,106.52041500802768,0.0
2022-04-01 01:40:00,5.8,16.7,18.5,21.9,9.3,4.524,2.174765,6.495099999999999,44.169,2.4444444444444446,3.4444444444444446,246.44444444444446,0.6666666666666666,98.0,0.8888888888888888,996.0,100.0,2.4444444444444446,4.888888888888889,1.0,429.4603588867188,432.21299784342443,0.39573695459860864,110.34876343613965,24.245888805658804,26.60626066240214,0.5374281414450899,10.007665177334498,115.239449412028,0.0
2022-04-01 01:50:00,5.9,16.7,19.4,21.9,9.2,4.532,2.149445,6.3758,44.1684,2.388888888888889,3.388888888888889,245.38888888888889,0.5833333333333333,98.0,0.7777777777777779,996.0,100.0,2.388888888888889,4.777777777777778,1.0,429.78488102353856,430.7378158779802,0.38246725410643945,107.9750387265049,24.22226974169413,26.53252968470256,0.43454013707737127,10.011624375979107,104.69039890289307,0.0
2022-04-01 02:00:00,5.7,16.6,19.5,21.9,9.1,4.543,1.91132,6.250100000000001,44.176100000000005,2.3333333333333335,3.3333333333333335,244.33333333333334,0.5,98.0,0.6666666666666667,996.0,100.0,2.3333333333333335,4.666666666666667,1.0,428.8215468343099,428.15677668078195,0.3822350389497765,106.96512786347986,24.165227588017782,26.467394050716685,0.43354974045339273,10.014214108704174,105.0736627343819,0.0
2022-04-01 02:10:00,6.2,16.7,18.8,21.8,9.3,4.512,1.767795,6.2326,44.1981,2.2777777777777777,3.2777777777777777,243.27777777777777,0.4166666666666665,98.0,0.5555555555555556,996.0,100.0,2.2777777777777777,4.555555555555555,1.0,424.1255658239605,426.45348683675127,0.34062171803692637,108.66868198179256,24.146901903152465,26.433684530258176,0.4198367575307687,10.013494998613995,112.99385402679442,0.0
2022-04-01 02:20:00,5.8,16.7,18.3,21.8,9.2,4.523,1.712005,6.1566,44.222899999999996,2.2222222222222223,3.2222222222222223,242.22222222222223,0.33333333333333326,98.0,0.4444444444444444,996.0,100.0,2.2222222222222223,4.444444444444445,1.0,419.706366780599,422.82792491693607,0.33492221877820744,108.82364392253639,24.143696734110513,26.365583864847814,0.5028029677768548,10.010102682113649,103.63812236785888,0.0
2022-04-01 02:30:00,6.0,16.7,19.0,21.8,9.3,4.492,1.3592600000000001,5.9474,44.229699999999994,2.166666666666667,3.166666666666667,241.16666666666666,0.25,98.0,0.3333333333333335,996.0,100.0,2.166666666666667,4.333333333333334,1.0,419.5988401636584,424.9464561971029,0.28420619140068687,107.9136920038859,24.08150443168683,26.269878601192755,0.36650847145940285,10.010353075771008,107.1987144317196,0.0
2022-04-01 02:40:00,6.3,16.7,19.6,21.9,9.3,4.483,1.5055999999999998,5.864181818181819,44.27381818181818,2.111111111111111,3.111111111111111,240.11111111111111,0.16666666666666652,98.0,0.22222222222222232,996.0,100.0,2.111111111111111,4.222222222222222,1.0,423.24432993570963,427.7425423106928,0.235820271975366,109.66414830611924,24.059174143473307,26.190104853312175,0.3605214260518551,10.00997985045115,108.17756830851238,0.0
2022-04-01 02:50:00,5.9,16.7,19.2,21.8,9.3,4.498,1.30534,5.822,44.299,2.0555555555555554,3.0555555555555554,239.05555555555554,0.08333333333333326,98.0,0.11111111111111116,996.0,100.0,2.0555555555555554,4.111111111111111,1.0,422.89884251386275,430.62401786014954,0.2590774311264187,108.90961967554469,24.059134912490844,26.11018524487813,0.3201905652508139,10.00789040406545,108.4806712214152,0.0
2022-04-01 03:00:00,6.1,16.8,18.5,21.8,9.4,4.476,1.1823700000000001,5.7389,44.3115,2.0,3.0,238.0,0.0,98.0,0.0,996.0,100.0,2.0,4.0,1.0,423.4411622111003,430.02972625732417,0.20763958336364494,110.13486233382575,24.029460779825847,26.009252201716105,0.3280426793793837,10.008327700297038,114.43417362213135,0.0
2022-04-01 03:10:00,5.7,16.7,18.5,21.8,9.1,4.48,1.23115,5.7019,44.340199999999996,1.8888888888888888,3.3333333333333335,239.55555555555554,0.07777777777777778,98.05555555555556,0.1111111111111111,996.0555555555555,100.0,1.8888888888888888,4.5,1.0,424.0100640658675,431.63796666989384,0.21999691585173542,111.08914904858432,24.010457515716556,25.938103535970054,0.3196810587743918,10.010695794423421,102.32691841125488,0.0
2022-04-01 03:20:00,5.8,16.7,19.4,21.8,9.2,4.498,1.465375,5.7234,44.371500000000005,1.7777777777777777,3.666666666666667,241.11111111111111,0.15555555555555556,98.11111111111111,0.2222222222222222,996.1111111111111,100.0,1.7777777777777777,5.0,1.0,423.6930843098959,428.9820811971029,0.21354931691971912,109.15981761932373,23.982109791868822,25.895286710545168,0.3215132986779435,10.024211410183018,112.85009625451039,0.0
2022-04-01 03:30:00,5.7,16.6,19.5,21.8,9.0,4.497,1.378125,5.5561,44.3578,1.6666666666666667,4.0,242.66666666666666,0.23333333333333334,98.16666666666667,0.3333333333333333,996.1666666666666,100.0,1.6666666666666667,5.5,1.0,424.01615108095365,424.8261387230884,0.28967373999077717,110.28138783643476,23.983162352244058,25.840469385782875,0.3185286378612121,10.022562526067098,107.5830434290568,0.0
2022-04-01 03:40:00,5.8,16.6,18.6,21.8,9.1,4.515,1.43698,5.5039,44.3692,1.5555555555555556,4.333333333333334,244.22222222222223,0.3111111111111111,98.22222222222223,0.4444444444444444,996.2222222222222,100.0,1.5555555555555556,6.0,1.0,424.26088765462237,421.2979468825768,0.27297822810456907,110.09398530690683,23.968630666732786,25.791043113072714,0.3179762923220793,10.021437608400982,104.59347666422528,0.0
2022-04-01 03:50:00,5.5,16.5,18.4,21.8,8.9,4.513,1.2731400000000002,5.4649,44.3994,1.4444444444444444,4.666666666666667,245.77777777777777,0.3888888888888889,98.27777777777777,0.5555555555555556,996.2777777777778,100.0,1.4444444444444444,6.5,1.0,420.33913405495133,424.1533579508464,0.24459251742810006,109.5534582265218,23.958574810028075,25.761749172210692,0.3280359921356042,10.022554103533427,113.7907730102539,0.0
2022-04-01 04:00:00,5.4,16.5,19.3,21.8,8.9,4.491,1.46969,5.4285,44.4126,1.3333333333333335,5.0,247.33333333333334,0.4666666666666667,98.33333333333333,0.6666666666666666,996.3333333333334,100.0,1.3333333333333335,7.0,1.0,420.10041412353513,427.70156971547794,0.22833870511691443,108.24089552065747,23.96663823445638,25.711039187113442,0.3246108669042587,10.02144856929779,106.57031598409017,0.0
2022-04-01 04:10:00,5.4,16.5,19.5,21.8,8.7,4.481,1.62902,5.5103,44.4231,1.2222222222222223,5.333333333333334,248.88888888888889,0.5444444444444444,98.38888888888889,0.7777777777777778,996.3888888888889,100.0,1.2222222222222223,7.5,1.0,420.50119487192444,429.25958841959635,0.27305857914231585,111.74211271663168,23.968700273050427,25.658581937154132,0.32083909148171463,10.022673524517124,110.40846231665314,0.0
2022-04-01 04:20:00,4.9,16.4,18.7,21.8,8.5,4.486,1.931035,5.5121,44.4174,1.1111111111111112,5.666666666666667,250.44444444444446,0.6222222222222222,98.44444444444444,0.8888888888888888,996.4444444444445,100.0,1.1111111111111112,8.0,1.0,422.46181009928387,429.41838815623316,0.3050647429759893,110.02472327302405,23.951733576456707,25.616889266967775,0.47790845327079295,10.026442980766296,112.27693618774416,0.0
2022-04-01 04:30:00,5.0,16.4,18.3,21.8,8.5,4.488,1.686965,5.5192,44.4097,1.0,6.0,252.0,0.7,98.5,1.0,996.5,100.0,1.0,8.5,1.0,423.94404331251127,425.9774655221522,0.3860185335685978,110.97243353547348,23.983963859364138,25.57361035772636,0.4520479203819555,10.026246647915597,104.97019607759464,0.0
2022-04-01 04:40:00,4.8,16.3,19.2,21.8,8.4,4.49,1.6225349999999998,5.4586,44.398,0.8888888888888888,6.333333333333334,253.55555555555554,0.7777777777777778,98.55555555555556,1.1111111111111112,996.5555555555555,100.0,0.8888888888888888,9.0,1.0,423.1972512817383,430.0704411824545,0.32466763464113074,110.1204687245687,24.004983008702595,25.503250128428142,0.384357077665627,10.029856734275818,114.92455331166585,0.0
2022-04-01 04:50:00,4.9,16.3,19.6,21.8,8.4,4.49,1.85364,5.569,44.384,0.7777777777777779,6.666666666666667,255.11111111111111,0.8555555555555555,98.61111111111111,1.222222222222222,996.6111111111111,100.0,0.7777777777777779,9.5,1.0,429.84935203464556,426.7495899910762,0.34603776325592717,111.23932576799123,24.078269386291502,25.436961793899535,0.40305944251517456,10.01885133902232,110.7581355412801,0.0
2022-04-01 05:00:00,4.6,16.2,18.8,21.8,8.2,4.477,2.044415,5.6728000000000005,44.4042,0.6666666666666667,7.0,256.6666666666667,0.9333333333333333,98.66666666666667,1.3333333333333333,996.6666666666666,100.0,0.6666666666666667,10.0,1.0,431.05131693522134,429.27623974328753,0.32823574792656857,112.39743402685822,24.17354394056029,25.375685773407675,0.426544875345156,10.008706347875002,118.5350874766118,0.0
2022-04-01 05:10:00,4.7,16.2,18.2,21.8,8.2,4.483,2.5574500000000002,5.5576,44.396699999999996,0.5555555555555556,7.333333333333334,258.22222222222223,1.011111111111111,98.72222222222223,1.4444444444444444,996.7222222222222,100.0,0.5555555555555556,10.5,1.0,433.58364576317797,426.4310225423177,0.3949502911519701,121.62467004980745,24.204012139638266,25.334579893747964,0.45245158488551773,10.074646080334983,114.85288851420084,0.0
2022-04-01 05:20:00,4.5,16.2,19.1,21.8,8.2,4.497,2.45186,5.1568,44.353899999999996,0.4444444444444444,7.666666666666667,259.77777777777777,1.0888888888888888,98.77777777777777,1.5555555555555556,996.7777777777778,100.0,0.4444444444444444,11.0,1.0,443.84813425699866,421.53562403887173,0.997421996162436,127.58981272595076,24.2492764822642,25.32163422902425,0.4975947124759356,10.186622428894044,105.26845258076985,0.0
2022-04-01 05:30:00,4.6,16.2,19.7,21.8,8.2,4.483,2.36384,5.3979,44.4056,0.3333333333333335,8.0,261.3333333333333,1.1666666666666667,98.83333333333333,1.6666666666666665,996.8333333333334,100.0,0.3333333333333335,11.5,1.0,447.26408329053857,422.7456241861979,1.2402975407848924,133.42586975593352,24.273482139447317,25.279389808837976,0.44018033552220304,10.292998248197264,112.25594496279787,0.0
