,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-01 05:40:00,4.4,16.2,18.8,21.7,8.2,4.495,2.7086300000000003,5.4932,44.4427,0.22222222222222232,8.333333333333334,262.8888888888889,1.2444444444444445,98.88888888888889,1.7777777777777777,996.8888888888889,100.0,0.22222222222222232,12.0,1.0,454.99402882893884,428.05406179493866,1.4492517466346422,142.34150622049967,24.215447953542075,25.22202598571777,0.4792466510335604,10.35778127670288,109.47789770762127,0.0
2022-04-01 05:50:00,4.3,16.1,18.2,21.7,8.1,4.496,1.8165099999999998,5.4163,44.449799999999996,0.11111111111111116,8.666666666666668,264.44444444444446,1.3222222222222222,98.94444444444444,1.8888888888888888,996.9444444444445,100.0,0.11111111111111116,12.5,1.0,458.22111602432426,427.1887399081526,0.8940794348851435,187.44908684121688,24.241445229848225,25.18672255516052,0.45346024890740716,10.425013416608175,109.83430030822754,0.0
2022-04-01 06:00:00,4.5,16.2,19.2,21.7,8.1,4.498,2.91782,5.4615,44.4478,0.0,9.0,266.0,1.4,99.0,2.0,997.0,100.0,0.0,13.0,1.0,478.19466379801435,435.5220129955774,0.868111048443506,727.2459015763277,23.894997215270998,25.082877715428673,0.6127159311374029,11.051822934150696,39.145344692866004,0.0
2022-04-01 06:10:00,4.3,16.1,19.6,21.7,8.0,4.469,1.4873100000000001,5.3567,44.5064,-0.05555555555555555,9.444444444444445,265.27777777777777,1.361111111111111,98.94444444444444,2.0,997.1666666666666,100.0,-0.05555555555555555,13.61111111111111,1.0,515.5554841771619,428.53775667037087,0.5646467130652255,785.5370751935883,23.323265482584638,25.23401428858439,0.56442742968599,13.311508448918662,48.68165524939697,0.0
2022-04-01 06:20:00,3.9,16.0,18.7,21.7,7.8,4.465,1.34889,5.3628,44.5073,-0.1111111111111111,9.88888888888889,264.55555555555554,1.3222222222222222,98.88888888888889,2.0,997.3333333333334,100.0,-0.1111111111111111,14.222222222222221,1.0,547.1124704996745,449.5721095784505,0.8319437063944205,708.5454885364252,23.621256054808192,25.61330273385775,0.2900460867051266,14.623120147279428,170.43369409679696,0.0
2022-04-01 06:30:00,4.4,16.1,18.3,21.7,8.0,4.492,1.7260449999999998,5.2428,44.5186,-0.16666666666666666,10.333333333333334,263.8333333333333,1.2833333333333332,98.83333333333333,2.0,997.5,100.0,-0.16666666666666666,14.833333333333334,1.0,556.7240409061826,488.0162691243489,0.6186332020685498,1132.7460930310267,23.631001920700072,25.84202214876811,0.7197511592010656,14.254314918518066,139.62716477711996,0.0
2022-04-01 06:40:00,4.6,16.2,19.5,21.7,8.1,4.435,2.78778,5.3659,44.540800000000004,-0.2222222222222222,10.777777777777779,263.1111111111111,1.2444444444444445,98.77777777777777,2.0,997.6666666666666,100.0,-0.2222222222222222,15.444444444444445,1.0,551.7609534463115,500.5353511029824,0.6984847438335419,988.021498413086,22.51533929824829,26.189041814804078,1.4636530343691507,15.432278849283852,29.611030804316204,0.0
2022-04-01 06:50:00,4.8,16.3,19.8,21.7,8.4,4.44,4.16516,5.4726,44.5253,-0.2777777777777778,11.222222222222221,262.3888888888889,1.2055555555555555,98.72222222222223,2.0,997.8333333333334,100.0,-0.2777777777777778,16.055555555555557,1.0,532.8889647174703,508.9028042602539,0.6526393470100764,740.0998553535762,21.687205007305252,26.981243839317795,2.2745028070272024,20.26308342836671,19.186827612206088,0.0
2022-04-01 07:00:00,4.6,16.3,18.8,21.8,8.3,4.475,7.09577,5.4445,44.5518,-0.3333333333333333,11.666666666666666,261.6666666666667,1.1666666666666665,98.66666666666667,2.0,998.0,100.0,-0.3333333333333333,16.666666666666668,1.0,549.5717077636718,503.0674032768162,0.8107425195972124,693.5446949087025,21.115324827829998,27.831550639470418,3.6642968018849693,25.532398398717245,8.755915775696437,0.0
2022-04-01 07:10:00,4.5,16.2,18.2,21.8,8.2,4.474,6.006774999999999,5.2944,44.5192,-0.3888888888888889,12.11111111111111,260.94444444444446,1.1277777777777778,98.61111111111111,2.0,998.1666666666666,100.0,-0.3888888888888889,17.27777777777778,1.0,573.0360926625921,522.8781928858264,1.3569477863938122,583.8189898509224,21.48257777925265,28.326457623411706,2.0966949548862748,28.588253685417822,80.03940399213026,0.0
2022-04-01 07:20:00,3.9,16.2,18.9,21.9,7.9,4.473,4.28773,5.1463,44.4788,-0.4444444444444444,12.555555555555555,260.22222222222223,1.0888888888888888,98.55555555555556,2.0,998.3333333333334,100.0,-0.4444444444444444,17.88888888888889,1.0,588.5175034586589,560.507792154948,1.107020239131262,663.0625397487145,22.058630224863688,28.419909175237017,1.3115610430637996,28.41558016459147,117.66084815979005,0.0
2022-04-01 07:30:00,3.9,16.2,19.7,22.0,7.7,4.486,3.4254399999999996,5.0518,44.5036,-0.5,13.0,259.5,1.0499999999999998,98.5,2.0,998.5,100.0,-0.5,18.5,1.0,583.065337026311,552.6579875025257,1.6272033426822243,723.1035344683114,22.55285018603007,28.148996750513714,1.1197860210140544,25.982116854985556,131.10449512481688,0.0
2022-04-01 07:40:00,4.3,16.3,19.3,22.0,8.0,4.502,3.4162950000000003,5.1559,44.515499999999996,-0.5555555555555556,13.444444444444445,258.77777777777777,1.011111111111111,98.44444444444444,2.0,998.6666666666666,100.0,-0.5555555555555556,19.11111111111111,1.0,591.3791819254558,548.4478796386718,1.293543943284595,601.897634158377,22.960422133860614,27.71254811874217,0.8692647387196789,22.546356866534822,143.90926569706977,0.0
2022-04-01 07:50:00,4.0,16.1,18.5,22.0,7.7,4.48,3.811895,4.6724000000000006,44.5049,-0.611111111111111,13.88888888888889,258.05555555555554,0.9722222222222221,98.38888888888889,2.0,998.8333333333334,100.0,-0.611111111111111,19.72222222222222,1.0,586.5428186666554,554.0023272354301,1.7573894261808718,451.31185484977766,23.33402086656646,27.327897306700883,0.8244338582700255,19.547539757658534,166.6510988129869,0.0
2022-04-01 08:00:00,4.3,16.2,18.4,22.1,7.9,4.502,2.8531050000000002,4.3545,44.5059,-0.6666666666666666,14.333333333333332,257.3333333333333,0.9333333333333332,98.33333333333333,2.0,999.0,100.0,-0.6666666666666666,20.333333333333336,1.0,585.6873476155599,556.3254109910987,1.3254984871630615,358.08297923028806,23.66384707768758,26.962651278177894,0.7950397183497746,16.497257431348167,154.49132293701172,0.0
2022-04-01 08:10:00,4.3,16.3,19.3,22.2,8.0,4.478,2.775225,4.7014000000000005,44.5495,-0.7222222222222222,14.777777777777779,256.6111111111111,0.8944444444444444,98.27777777777777,2.0,999.1666666666666,100.0,-0.7222222222222222,20.944444444444446,1.0,590.0038720983746,562.9495816145272,1.0901944538513146,384.4366714606851,23.957179532239667,26.664550882544223,0.7778879895360119,13.987057965488756,180.31057395460917,0.0
2022-04-01 08:20:00,4.1,16.4,19.9,22.2,8.0,4.492,2.893065,4.6293,44.523199999999996,-0.7777777777777778,15.222222222222221,255.88888888888889,0.8555555555555555,98.22222222222223,2.0,999.3333333333334,100.0,-0.7777777777777778,21.555555555555557,1.0,601.8988063557942,565.3258077757386,0.9775746285359738,308.0690088571667,24.20924843152364,26.395980866750087,0.7967065585156281,11.976676870981851,160.7384738922119,0.0
2022-04-01 08:30:00,4.8,16.4,19.8,22.2,8.1,4.468,1.29071,4.6761,44.5013,-0.8333333333333333,15.666666666666666,255.16666666666666,0.8166666666666665,98.16666666666667,2.0,999.5,100.0,-0.8333333333333333,22.166666666666668,1.0,627.8027649837801,559.0877195862519,0.9515071973204613,223.3531936645508,24.430685301958505,26.137510124141887,0.7622861796735371,10.588423490120192,148.74016184963074,0.0
2022-04-01 08:40:00,4.1,16.4,19.6,22.3,8.0,4.472,1.05374,4.800199999999999,44.5385,-0.8888888888888888,16.11111111111111,254.44444444444446,0.7777777777777777,98.11111111111111,2.0,999.6666666666666,100.0,-0.8888888888888888,22.77777777777778,1.0,647.889155476888,567.7353029378255,1.8240958421614208,186.39073720554848,24.625378589630127,25.961375160217283,0.6794230546057225,9.682491869926451,145.95375460306803,0.0
2022-04-01 08:50:00,4.0,16.4,18.7,22.3,8.0,4.531,2.39214,4.8502,44.5589,-0.9444444444444444,16.555555555555557,253.72222222222223,0.7388888888888888,98.05555555555556,2.0,999.8333333333334,100.0,-0.9444444444444444,23.38888888888889,1.0,618.26252490515,574.4651392724048,1.530317090473606,154.70411162769727,24.73322312672933,25.835186134974162,0.6371458002924919,8.991162479718525,140.67198963165282,0.0
2022-04-01 09:00:00,4.1,16.4,18.2,22.3,7.9,4.505,2.797495,4.542800000000001,44.560199999999995,-1.0,17.0,253.0,0.7,98.0,2.0,1000.0,100.0,-1.0,24.0,1.0,583.5873560622642,547.5165496264929,1.7852633402037756,145.2173963098472,24.58341770107463,25.509911749295597,0.7446128304285855,8.91765047784579,97.40460960689911,0.0
2022-04-01 09:10:00,3.6,16.4,19.1,22.4,7.7,4.505,1.5300449999999999,4.233700000000001,44.512,-1.0,16.88888888888889,254.0,0.7333333333333333,97.88888888888889,2.0,1000.1111111111111,100.0,-1.0,23.666666666666668,1.0,571.2043283957996,531.9847733771664,2.0760780702876507,198.91701991840944,24.261199029286704,25.315455010732016,0.6962757906814416,10.010384422938028,89.54842028299967,0.0
2022-04-01 09:20:00,3.7,16.4,19.8,22.5,7.8,4.511,1.847175,3.4948,44.493900000000004,-1.0,16.77777777777778,255.0,0.7666666666666666,97.77777777777777,2.0,1000.2222222222222,100.0,-1.0,23.333333333333332,1.0,545.4123583984375,516.3259156641467,1.9008740846349697,189.13288236973648,24.059715140660604,25.19838168144226,0.761376131772995,12.260143283208212,81.49004046122232,0.0
2022-04-01 09:30:00,3.9,16.5,19.3,22.5,7.8,4.527,2.9768250000000003,3.4257,44.541199999999996,-1.0,16.666666666666668,256.0,0.7999999999999999,97.66666666666667,2.0,1000.3333333333334,100.0,-1.0,23.0,1.0,533.6603206450363,513.8511116536458,1.4592084229969036,193.3374381303518,23.903439385203992,25.131715964624437,0.7303150667847886,15.718401832284226,82.5329683006416,0.0
2022-04-01 09:40:00,4.1,16.6,19.4,22.6,8.0,4.518,2.886805,3.9542,44.6183,-1.0,16.555555555555557,257.0,0.8333333333333333,97.55555555555556,2.0,1000.4444444444445,100.0,-1.0,22.666666666666668,1.0,654.5439613850912,527.7467135655195,1.2459177679816882,316.18170576020145,23.82338496526082,25.190882663726807,0.7448923897743225,19.94907940864563,92.9649659983317,0.0
2022-04-01 09:50:00,3.0,16.4,18.5,22.6,7.5,4.528,2.75885,4.4288,44.619299999999996,-1.0,16.444444444444443,258.0,0.8666666666666667,97.44444444444444,2.0,1000.5555555555555,100.0,-1.0,22.333333333333332,1.0,767.7335885304418,537.8294705936826,1.300122120998337,401.2165720406225,23.85957568804423,25.393429822921753,0.8240284005304177,22.556889664332072,117.2218267695109,0.0
2022-04-01 10:00:00,2.6,16.2,18.2,22.6,7.3,4.51,1.680555,4.2773,44.5538,-1.0,16.333333333333332,259.0,0.8999999999999999,97.33333333333333,2.0,1000.6666666666666,100.0,-1.0,22.0,1.0,858.6596400960286,579.9422971598308,1.5752062843243282,697.4890194702149,23.923709446912433,25.591195331508832,0.7623774986339491,23.564919316835994,142.0565118934071,0.0
2022-04-01 10:10:00,2.7,16.3,18.4,22.6,7.6,4.553,2.17955,4.2179,44.5432,-1.0,16.22222222222222,260.0,0.9333333333333333,97.22222222222223,2.0,1000.7777777777778,100.0,-1.0,21.666666666666668,1.0,928.1087790934246,717.0651760267938,1.8505382132361838,726.7211864699887,23.93607853571574,26.296062784194948,0.7106107404331367,23.5256214205424,210.37177190144857,0.0
2022-04-01 10:20:00,2.9,16.4,19.1,22.7,7.5,4.542,4.681215,3.7122,44.5431,-1.0,16.11111111111111,261.0,0.9666666666666667,97.11111111111111,2.0,1000.8888888888889,100.0,-1.0,21.333333333333332,1.0,1039.4332517496746,873.7571889872934,2.8938682087969645,760.1815674121232,23.92251893043518,27.359738330841065,0.7735848911603291,22.631679054896036,245.36577423095704,0.0
2022-04-01 10:30:00,3.3,16.4,19.8,22.7,7.5,4.537,2.165255,3.811,44.5702,-1.0,16.0,262.0,1.0,97.0,2.0,1001.0,100.0,-1.0,21.0,1.0,1035.5357543033292,1009.80953125,3.5087880497935133,687.4174466218249,23.92931442422382,28.38046687427887,0.8427060917407105,21.15267782593851,231.02919291868048,0.0
2022-04-01 10:40:00,3.4,16.6,19.5,22.8,7.7,4.548,3.36742,3.8374,44.6036,-1.0,15.88888888888889,263.0,1.0333333333333332,96.88888888888889,2.0,1001.1111111111111,100.0,-1.0,20.666666666666668,1.0,1018.5042881266276,1032.7921333330528,5.719191448863617,504.1346473512811,23.983524707158406,28.714335673650105,0.7736964436372121,19.50687285423279,195.0028400929769,0.0
2022-04-01 10:50:00,3.5,16.6,18.8,22.9,7.8,4.545,3.1422,3.2053,44.576299999999996,-1.0,15.777777777777779,264.0,1.0666666666666667,96.77777777777777,2.0,1001.2222222222222,100.0,-1.0,20.333333333333332,1.0,977.7723700301949,966.4072932942709,6.778699663008673,408.0370148549915,23.896652450561525,28.46600039482117,0.7525920639932155,18.62485380490621,151.5274944559733,0.0
2022-04-01 11:00:00,3.6,16.6,18.2,22.8,7.7,4.544,2.13019,3.3482999999999996,44.588800000000006,-1.0,15.666666666666666,265.0,1.1,96.66666666666667,2.0,1001.3333333333334,100.0,-1.0,20.0,1.0,884.6660424804688,901.7252301867254,6.442699224113744,264.51205325153586,23.890026590918417,28.01324039205993,0.8061978619229995,18.254065148790005,119.83503126887952,0.0
2022-04-01 11:10:00,2.7,16.6,18.9,22.9,7.7,4.563,1.6563849999999998,3.6194,44.6897,-1.0,15.555555555555555,266.0,1.1333333333333333,96.55555555555556,2.0,1001.4444444444445,100.0,-1.0,19.666666666666664,1.0,788.0792487484285,838.9578099042519,6.37119176296191,170.30702932368564,23.761229928334554,27.471764341990156,0.7706410391628742,18.090613514582316,97.62831211090088,0.0
2022-04-01 11:20:00,2.1,16.5,19.6,23.0,7.3,4.559,1.6805700000000001,3.9951999999999996,45.047399999999996,-1.0,15.444444444444445,267.0,1.1666666666666667,96.44444444444444,2.0,1001.5555555555555,100.0,-1.0,19.333333333333332,1.0,707.0810096547796,814.5142956542969,6.618064090895787,129.57519400839078,23.665353711446123,27.189719912211103,0.862626416136821,18.265789953867593,87.29509497324625,0.0
2022-04-01 11:30:00,2.1,16.4,19.9,23.0,7.0,4.574,1.2783200000000001,4.346,45.1888,-1.0,15.333333333333334,268.0,1.2,96.33333333333333,2.0,1001.6666666666666,100.0,-1.0,19.0,1.0,639.358943698927,808.0630235272988,7.801824687241161,86.85037183556854,23.675356600217224,27.25914681079024,0.8535276827131961,18.60888377410544,80.46410743691827,0.0
2022-04-01 11:40:00,2.3,16.4,19.9,22.9,7.1,4.566,0.75543,4.5914,45.1825,-1.0,15.222222222222221,269.0,1.2333333333333334,96.22222222222223,2.0,1001.7777777777778,100.0,-1.0,18.666666666666664,1.0,594.2381313069661,793.3033404541015,8.819931140255793,62.81562460937069,23.61966189066569,27.420343859990442,0.7331440225740273,18.73430760383606,88.57624968210857,0.0
2022-04-01 11:50:00,2.6,16.6,19.4,23.0,7.5,4.562,0.8102499999999999,4.6784,45.2039,-1.0,15.11111111111111,270.0,1.2666666666666666,96.11111111111111,2.0,1001.8888888888889,100.0,-1.0,18.333333333333332,1.0,574.7717415995982,795.2139074356254,9.21339114268621,46.98786005181781,23.72746654488946,27.54905539787422,0.7099263014421288,18.488438148660173,95.00494927982825,0.0
2022-04-01 12:00:00,3.0,16.9,19.7,23.1,8.1,4.563,0.89542,4.694100000000001,45.1558,-1.0,15.0,271.0,1.3,96.0,2.0,1002.0,100.0,-1.0,18.0,1.0,567.2628708902995,802.4696912112181,9.618681332714813,40.39324303740162,23.80978737513224,27.655077470143635,0.7493671529988448,18.127649885813394,101.42243161519369,160.0
2022-04-01 12:10:00,3.2,17.1,19.9,23.3,8.3,4.597,2.02153,4.4769,45.1503,-1.0,14.722222222222221,271.6111111111111,1.2277777777777779,95.94444444444444,2.0,1001.9444444444445,99.72222222222223,-1.0555555555555556,17.72222222222222,1.0,563.7822619348285,765.2348057047526,9.542794341596508,56.31364391089833,23.781906406812077,27.575338388270573,0.6061995315223427,17.828074260215974,108.92096812770865,0.0
2022-04-01 12:20:00,2.4,17.0,19.8,23.4,8.0,4.562,0.8105249999999999,4.5268,45.1824,-1.0,14.444444444444445,272.22222222222223,1.1555555555555557,95.88888888888889,2.0,1001.8888888888889,99.44444444444444,-1.1111111111111112,17.444444444444443,1.0,561.7046388753255,717.7230734007386,6.9622149506800595,39.65461772951029,23.79170170148214,27.28189253489176,0.5657317800819873,17.405583992004395,103.6270178604126,0.0
2022-04-01 12:30:00,1.6,16.9,19.8,23.5,7.8,4.574,0.932815,4.3173,45.2274,-1.0,14.166666666666666,272.8333333333333,1.0833333333333335,95.83333333333333,2.0,1001.8333333333334,99.16666666666667,-1.1666666666666667,17.166666666666668,1.0,591.595135315643,624.8499299358499,5.147731209744168,42.29652207164442,23.554978647232055,26.79099126815796,0.5579631763199966,17.614984709421794,67.25830615997315,0.0
2022-04-01 12:40:00,2.0,17.1,19.6,23.6,7.9,4.66,0.94364,4.2040999999999995,45.22709999999999,-1.0,13.88888888888889,273.44444444444446,1.011111111111111,95.77777777777777,2.0,1001.7777777777778,98.88888888888889,-1.2222222222222223,16.88888888888889,1.0,621.2827451578776,567.8842006779813,3.379293568336357,42.5092109446337,23.412005877090714,26.2444728720929,0.49117297881782723,21.167604403792126,54.72044449143491,0.0
2022-04-01 12:50:00,2.2,17.2,19.5,23.6,8.0,4.712,0.643865,4.0661000000000005,45.2641,-1.0,13.61111111111111,274.05555555555554,0.9388888888888889,95.72222222222223,2.0,1001.7222222222222,98.61111111111111,-1.2777777777777777,16.61111111111111,1.0,617.8215941891725,548.3319007470142,3.443980315041407,44.306670174463996,23.368400417963663,25.9306023311615,0.437760894621412,22.75276852607727,66.47029920578004,0.0
2022-04-01 13:00:00,1.7,17.3,19.6,23.5,8.0,4.674,1.5956899999999998,4.3328,45.3231,-1.0,13.333333333333334,274.6666666666667,0.8666666666666667,95.66666666666667,2.0,1001.6666666666666,98.33333333333333,-1.3333333333333333,16.333333333333332,1.0,598.2274436442057,518.6773614501952,2.477168224501071,38.8059590349359,23.330315895080567,25.687287925084433,0.42104080297052854,23.166615063349404,63.37266553878784,0.0
2022-04-01 13:10:00,2.1,17.2,19.3,23.4,7.8,4.754,1.60307,4.4124,45.2932,-1.0,13.055555555555555,275.27777777777777,0.7944444444444445,95.61111111111111,2.0,1001.6111111111111,98.05555555555556,-1.3888888888888888,16.055555555555557,1.0,597.5846342661189,500.20994904266007,2.442757107164227,46.8711332975269,23.322626571170353,25.512919928125065,0.43732361692114397,23.771886005455492,72.53955882293357,0.0
2022-04-01 13:20:00,2.1,17.3,19.4,23.4,8.1,4.745,1.21051,4.3338,45.2798,-1.0,12.777777777777779,275.8888888888889,0.7222222222222223,95.55555555555556,2.0,1001.5555555555555,97.77777777777777,-1.4444444444444444,15.777777777777779,1.0,606.0615614827474,488.94243972602936,2.075718543492468,94.3775107037819,23.301910154806016,25.381157557007956,0.47241948312158966,24.04785594099659,76.56374166283904,0.0
2022-04-01 13:30:00,1.9,17.2,19.5,23.3,7.9,4.783,1.6161349999999999,4.3777,45.3096,-1.0,12.5,276.5,0.65,95.5,2.0,1001.5,97.5,-1.5,15.5,1.0,605.2179045999461,474.4047196451823,1.7734686965609001,265.7277576498258,23.314869836171468,25.28908986091614,0.4351013869792223,23.952800563176474,89.5514007059733,0.0
2022-04-01 13:40:00,2.6,17.2,19.7,23.2,8.0,4.753,3.447065,4.2679,45.355399999999996,-1.0,12.222222222222221,277.1111111111111,0.5777777777777778,95.44444444444444,2.0,1001.4444444444445,97.22222222222223,-1.5555555555555556,15.222222222222221,1.0,588.1373134358724,470.0898739273247,1.5021303672339283,278.53429330987444,23.375752430662594,25.187089737875986,0.517502688085292,23.68060935020447,104.66496769382456,0.0
2022-04-01 13:50:00,2.9,17.3,19.8,23.2,8.2,4.753,1.948885,4.213,45.3827,-1.0,11.944444444444445,277.72222222222223,0.5055555555555556,95.38888888888889,2.0,1001.3888888888889,96.94444444444444,-1.6111111111111112,14.944444444444445,1.0,593.1638465969042,465.6898959034887,1.3107093532509724,256.1310575207209,23.45457726160685,25.158887389500936,0.5861676807701588,23.008879229227702,106.97579998016356,0.0
2022-04-01 14:00:00,2.9,17.3,19.8,23.2,8.2,4.758,1.360875,4.0462,45.4019,-1.0,11.666666666666668,278.3333333333333,0.43333333333333346,95.33333333333333,2.0,1001.3333333333334,96.66666666666667,-1.6666666666666665,14.666666666666668,1.0,588.4197483317057,456.2967385864258,1.2184233565788483,236.2142721764516,23.397728746112456,25.0399481702255,0.389220372989016,21.263134761853404,101.36370530812754,0.0
2022-04-01 14:10:00,3.0,17.3,19.6,23.1,8.2,4.745,1.233425,4.080299999999999,45.456900000000005,-1.0,11.38888888888889,278.94444444444446,0.36111111111111116,95.27777777777777,2.0,1001.2777777777778,96.38888888888889,-1.7222222222222223,14.38888888888889,1.0,562.9439645631286,455.1209819118456,0.9873676814568245,149.53380842284292,23.362817125320436,24.914019775390624,0.4821229639649391,20.029999453226726,103.3082778294881,0.0
2022-04-01 14:20:00,2.5,17.2,19.5,23.1,7.9,4.732,1.32219,3.8898,45.4165,-1.0,11.11111111111111,279.55555555555554,0.288888888888889,95.22222222222223,2.0,1001.2222222222222,96.11111111111111,-1.7777777777777777,14.11111111111111,1.0,549.0333306884766,450.3374083455404,0.8576223459014785,94.44662679790777,23.34712532426004,24.808526313426132,0.5546670106179633,19.48799460303312,108.79799969495352,0.0
2022-04-01 14:30:00,2.4,17.1,19.7,23.0,7.7,4.74,1.54213,3.9273000000000002,45.4601,-1.0,10.833333333333334,280.1666666666667,0.21666666666666679,95.16666666666667,2.0,1001.1666666666666,95.83333333333333,-1.8333333333333333,13.833333333333334,1.0,545.7850113160582,440.58540112024065,0.6215794479788024,68.32731234760607,23.302346649169923,24.689819838205974,0.4852302804092566,18.61157179514567,106.66411958058674,0.0
2022-04-01 14:40:00,2.4,16.9,19.6,23.0,7.5,4.72,1.016285,3.747,45.513999999999996,-1.0,10.555555555555557,280.77777777777777,0.1444444444444446,95.11111111111111,2.0,1001.1111111111111,95.55555555555556,-1.8888888888888888,13.555555555555557,1.0,553.0530887858073,437.46338319624977,0.6399589160690874,48.83077287415327,23.237545234496984,24.58803554561852,0.4421390049517323,17.775189593740777,98.69086661581265,0.0
2022-04-01 14:50:00,2.4,16.8,19.8,22.9,7.3,4.758,1.34263,3.5134999999999996,45.511700000000005,-1.0,10.277777777777779,281.3888888888889,0.07222222222222241,95.05555555555556,2.0,1001.0555555555555,95.27777777777777,-1.9444444444444444,13.277777777777779,1.0,544.564077744758,460.4963895670573,0.4609165214860843,36.53675551807813,22.54012787183126,24.534643138249713,0.5612731842448314,17.159630448023478,208.93585430145262,0.0
2022-04-01 15:00:00,2.7,16.9,19.3,22.9,7.5,4.73,1.513245,3.4668,45.5788,-1.0,10.0,282.0,0.0,95.0,2.0,1001.0,95.0,-2.0,13.0,1.0,538.3591827392578,546.0178596198422,0.4250353173625334,28.344709796420595,21.160754295984905,25.637050536473595,0.7011626808345317,16.830232337315877,979.305862121582,0.0
2022-04-01 15:10:00,2.3,16.7,18.7,22.9,7.2,4.719,1.34261,3.4825000000000004,45.533,-1.0,9.777777777777779,281.8888888888889,0.016666666666666666,95.0,2.2777777777777777,1001.0555555555555,94.55555555555556,-1.9444444444444444,12.722222222222221,1.0,519.0526254237383,584.8966941324869,0.39305931132897143,30.209573097875563,20.28329193842613,27.352676417410038,0.7265463445735516,16.443648757180252,1238.501512813245,0.0
2022-04-01 15:20:00,3.0,16.7,18.6,22.9,7.4,4.7,1.2301199999999999,3.3643,45.525099999999995,-1.0,9.555555555555555,281.77777777777777,0.03333333333333333,95.0,2.5555555555555554,1001.1111111111111,94.11111111111111,-1.8888888888888888,12.444444444444445,1.0,494.58283345540366,621.7839856027186,0.327956087721438,25.478716673177516,19.517558114218847,28.767609223187982,0.7029031564354223,16.128744576960635,1318.822732540497,0.0
2022-04-01 15:30:00,2.6,16.7,18.1,22.9,7.4,4.693,1.1091099999999998,3.3451,45.5916,-1.0,9.333333333333334,281.6666666666667,0.05,95.0,2.833333333333333,1001.1666666666666,93.66666666666667,-1.8333333333333333,12.166666666666666,1.0,480.6061445319516,612.071168283046,0.3761335509809228,38.86684395903248,19.077956530253093,29.887406895955404,0.7991588695347309,15.742676626841227,1084.0114218139647,0.0
2022-04-01 15:40:00,2.5,16.6,18.2,22.8,7.2,4.657,1.38615,3.1521999999999997,45.6289,-1.0,9.11111111111111,281.55555555555554,0.06666666666666667,95.0,3.1111111111111107,1001.2222222222222,93.22222222222223,-1.7777777777777777,11.88888888888889,1.0,475.48904327392574,636.2120151774088,0.3249979011285103,50.06151682697447,18.74811855343102,30.779960165562603,0.7586780514016663,15.58957777217283,1399.2563764600159,0.0
2022-04-01 15:50:00,2.1,16.5,18.3,22.8,7.0,4.637,2.36423,3.0395,45.646,-1.0,8.88888888888889,281.44444444444446,0.08333333333333333,95.0,3.388888888888889,1001.2777777777778,92.77777777777777,-1.7222222222222223,11.61111111111111,1.0,473.86555166661054,626.3247556910021,0.31472553777997775,53.208130046715176,18.47964923691615,31.342783952325078,1.1279146457998093,15.014697710592193,1301.4110223681778,0.0
2022-04-01 16:00:00,2.3,16.4,18.7,22.8,7.0,4.67,2.457985,2.8957,45.6884,-1.0,8.666666666666666,281.3333333333333,0.1,95.0,3.6666666666666665,1001.3333333333334,92.33333333333333,-1.6666666666666667,11.333333333333334,1.0,466.185608215332,629.5539204915365,0.3602032183316973,56.314490717225155,18.25936310293984,31.818110563041124,1.2411578295611392,13.548214400932613,1317.405128489349,0.0
2022-04-01 16:10:00,2.0,16.3,19.1,22.7,6.8,4.628,2.6411000000000002,3.0056000000000003,45.7447,-1.0,8.444444444444445,281.22222222222223,0.11666666666666667,95.0,3.944444444444444,1001.3888888888889,91.88888888888889,-1.6111111111111112,11.055555555555555,1.0,459.69347488929486,618.4877727850552,0.3726274740615975,56.29487715209272,18.04145789259571,32.1848076550974,1.3702635265608964,11.892348284371156,1035.215389845681,0.0
2022-04-01 16:20:00,2.1,16.3,19.3,22.7,6.8,4.634,2.4685200000000003,2.9035,45.787400000000005,-1.0,8.222222222222221,281.1111111111111,0.13333333333333333,95.0,4.222222222222221,1001.4444444444445,91.44444444444444,-1.5555555555555556,10.777777777777779,1.0,451.2397399902344,576.0361361869725,0.4165687889841485,54.27410352954756,17.839674155402317,32.28622750330779,1.435227198846596,11.160087071111647,649.1463159274516,0.0
2022-04-01 16:30:00,2.2,16.2,19.2,22.6,6.7,4.607,3.320025,2.8784,45.8163,-1.0,8.0,281.0,0.15,95.0,4.5,1001.5,91.0,-1.5,10.5,1.0,449.61621295095864,567.0831107584635,0.40667352011500946,57.04882611355539,17.572880719125607,32.29579693907398,1.4644975577875718,11.372926735339192,509.4977064065879,0.0
2022-04-01 16:40:00,2.0,16.1,19.3,22.6,6.6,4.58,3.2256650000000002,2.8646000000000003,45.8161,-1.0,7.777777777777778,280.8888888888889,0.16666666666666666,95.0,4.777777777777778,1001.5555555555555,90.55555555555556,-1.4444444444444444,10.222222222222221,1.0,445.99714477539067,560.1536482326463,0.41981500193013643,56.31919677982222,17.416076567967732,32.293587112426756,1.6545011341571807,11.37501167456309,425.98621294657386,0.0
2022-04-01 16:50:00,2.4,16.1,19.5,22.6,6.6,4.593,3.133965,2.75,45.8012,-1.0,7.555555555555555,280.77777777777777,0.18333333333333332,95.0,5.055555555555555,1001.6111111111111,90.11111111111111,-1.3888888888888888,9.944444444444445,1.0,447.86469973860113,607.7022567503479,0.45402971904577505,57.443465172180346,17.504767989681266,32.5258973950316,1.3933709420423723,10.576590237024813,528.0920916144593,0.0
2022-04-01 17:00:00,2.0,16.0,19.8,22.5,6.5,4.578,3.6690600000000004,2.7571,45.8586,-1.0,7.333333333333334,280.6666666666667,0.2,95.0,5.333333333333333,1001.6666666666666,89.66666666666667,-1.3333333333333335,9.666666666666668,1.0,446.7793542480469,606.5677958170572,0.43186789734341663,54.24631142492349,17.707327014739903,32.62267047267849,1.6503153450778647,9.277125482640024,666.4306701798089,0.0
2022-04-01 17:10:00,2.0,16.0,19.8,22.5,6.5,4.605,3.7474199999999995,2.7736,45.834199999999996,-1.0,7.111111111111111,280.55555555555554,0.21666666666666667,95.0,5.611111111111111,1001.7222222222222,89.22222222222223,-1.2777777777777777,9.38888888888889,1.0,450.08744669947134,580.1832545909663,0.4331437700927931,58.31273001880969,17.9115984026591,32.364163659413656,1.6753040314714114,7.877776339054108,543.747976582845,0.0
2022-04-01 17:20:00,1.9,15.9,19.7,22.5,6.4,4.566,3.5621549999999997,2.7729,45.5047,-1.0,6.888888888888889,280.44444444444446,0.23333333333333334,95.0,5.888888888888888,1001.7777777777778,88.77777777777777,-1.2222222222222223,9.11111111111111,1.0,443.6014738972982,585.6362569173177,0.48206712460029594,67.65692857839294,17.980575014049723,32.0321770332358,1.7074741873667065,7.184366898092174,479.36240900675455,0.0
2022-04-01 17:30:00,2.1,15.9,19.5,22.5,6.4,4.556,3.6925049999999997,2.8394,45.3134,-1.0,6.666666666666667,280.3333333333333,0.25,95.0,6.166666666666666,1001.8333333333334,88.33333333333333,-1.1666666666666667,8.833333333333334,1.0,433.4262311387336,588.2994490630051,0.48171744166415625,67.21807291537354,18.129855354653916,31.791050789019483,1.6140890810920694,6.708343320714552,432.27114160742457,0.0
2022-04-01 17:40:00,1.8,15.8,19.9,22.4,6.3,4.558,3.238245,2.8573999999999997,45.2117,-1.0,6.444444444444445,280.22222222222223,0.26666666666666666,95.0,6.444444444444444,1001.8888888888889,87.88888888888889,-1.1111111111111112,8.555555555555557,1.0,434.37516916910806,592.552940449331,0.44533964601403236,67.63495526944176,18.16859380722046,31.616598965326943,1.7300597616036733,6.529626860618592,463.22110260009765,0.0
2022-04-01 17:50:00,1.7,16.0,19.9,22.4,6.3,4.598,3.57669,2.9038,45.1858,-1.0,6.222222222222222,280.1111111111111,0.2833333333333333,95.0,6.722222222222221,1001.9444444444445,87.44444444444444,-1.0555555555555556,8.277777777777779,1.0,438.6878799789253,602.5974586293889,0.5233161227253534,74.92856164361123,18.373439074370822,31.52775798054065,1.5769652047029323,6.310133649454278,526.6732570919748,0.0
2022-04-01 18:00:00,1.6,15.9,20.0,22.4,6.2,4.676,3.791865,2.9112,45.180899999999994,-1.0,6.0,280.0,0.3,95.0,7.0,1002.0,87.0,-1.0,8.0,1.0,436.9270767211914,568.5711746461363,0.5429225081095924,79.66896938517942,18.41595434506734,31.110765972137454,1.8492329643170042,6.131346813837687,363.4457473754883,0.0
2022-04-01 18:10:00,1.9,16.1,20.0,22.4,6.4,4.671,3.364695,2.9036,45.1759,-1.2222222222222223,6.0,273.3333333333333,0.2833333333333333,95.16666666666667,6.611111111111111,1002.1111111111111,87.16666666666667,-1.2222222222222223,8.222222222222221,1.0,434.6990638610138,539.8109891764323,0.5626932569319582,80.89958397601283,18.49391849598642,30.61971680781262,1.6479297290447743,6.1318233110541005,263.8017958698165,0.0
2022-04-01 18:20:00,1.9,16.1,20.0,22.3,6.4,4.692,3.5092100000000004,2.8247,45.1839,-1.4444444444444444,6.0,266.6666666666667,0.26666666666666666,95.33333333333333,6.222222222222222,1002.2222222222222,87.33333333333333,-1.4444444444444444,8.444444444444445,1.0,433.0258997002964,519.6330922164041,0.5017574514044544,85.63201052671099,18.412319367726646,30.16435661315918,1.710923637151718,6.439280499617259,150.51838680267332,0.0
2022-04-01 18:30:00,1.8,16.0,19.8,22.3,6.3,4.705,4.05475,3.0361000000000002,45.177800000000005,-1.6666666666666665,6.0,260.0,0.25,95.5,5.833333333333333,1002.3333333333334,87.5,-1.6666666666666665,8.666666666666666,1.0,430.9548401089372,500.43788002101854,0.5780213727225354,95.24553654773088,18.32877445037756,30.022288669273678,12.951950047208092,7.460239704759781,101.03945365086787,0.0
2022-04-01 18:40:00,2.1,16.1,19.9,22.3,6.5,4.667,3.91907,2.8039,45.1585,-1.8888888888888888,6.0,253.33333333333334,0.23333333333333334,95.66666666666667,5.444444444444445,1002.4444444444445,87.66666666666667,-1.8888888888888888,8.88888888888889,1.0,428.7417524210612,465.37508982340495,0.5078973787837783,104.31612243436825,18.14801053672187,29.88899220827609,10.996439016229015,9.84619234537674,25.50893817506941,0.0
2022-04-01 18:50:00,1.6,16.0,19.9,22.2,6.4,4.687,3.959885,2.8587,45.1562,-2.111111111111111,6.0,246.66666666666666,0.21666666666666667,95.83333333333333,5.055555555555555,1002.5555555555555,87.83333333333333,-2.111111111111111,9.11111111111111,1.0,429.75010640462244,447.13362757189526,0.5681266319861182,110.80761961813027,18.193807600150674,29.795346827210683,7.320282254488456,12.561291194258436,13.988465360571436,0.0
2022-04-01 19:00:00,1.7,16.0,19.8,22.2,6.4,4.708,4.59341,2.8731999999999998,45.1553,-2.333333333333333,6.0,240.0,0.19999999999999998,96.0,4.666666666666666,1002.6666666666666,88.0,-2.333333333333333,9.333333333333334,1.0,428.3434981282552,437.2066731770833,0.5765350632874642,105.64482426508671,18.26137431780497,29.587640110651655,4.91099923769633,14.174051847457886,2.360056207974752,0.0
2022-04-01 19:10:00,1.8,16.0,19.5,22.2,6.5,4.731,4.695285,3.006,45.158100000000005,-2.5555555555555554,6.0,233.33333333333334,0.18333333333333332,96.16666666666667,4.277777777777778,1002.7777777777778,88.16666666666667,-2.5555555555555554,9.555555555555555,1.0,428.56848297119143,433.56063770864205,0.6329309812566992,110.16243507385255,18.285028840781603,29.44203231342768,3.6332661703885614,15.306977616649565,1.451104869078108,0.0
2022-04-01 19:20:00,1.8,16.1,19.7,22.2,6.5,4.729,4.602015,2.9359,45.1439,-2.7777777777777777,6.0,226.66666666666666,0.16666666666666666,96.33333333333333,3.888888888888889,1002.8888888888889,88.33333333333333,-2.7777777777777777,9.777777777777779,1.0,426.75494669596355,437.19882599578506,0.6611925666135247,109.44881370781505,18.323566089296072,29.332892345547002,3.458636890454481,16.849563575302813,4.9928083914417325,0.0
2022-04-01 19:30:00,1.9,16.1,19.9,22.1,6.5,4.731,5.0273045454545455,2.877181818181818,45.13636363636363,-3.0,6.0,220.0,0.15,96.5,3.5,1003.0,88.5,-3.0,10.0,1.0,423.42066121419276,429.59443033854166,0.6694734925671486,106.94413198029254,18.32576044400533,29.212123476664225,2.963949255545934,18.443528464635214,3.5869064215819044,0.0
2022-04-01 19:40:00,1.6,16.0,20.1,22.1,6.4,4.703,4.555545,2.7903,45.1429,-3.2222222222222223,6.0,213.33333333333331,0.13333333333333333,96.66666666666667,3.111111111111111,1003.1111111111111,88.66666666666667,-3.2222222222222223,10.222222222222221,1.0,431.08363236701354,426.1949152418115,0.6803769703975505,108.30012329166217,18.283517142527522,29.151635364327728,2.4217282354562295,19.627283539475695,2.1479407341500463,0.0
2022-04-01 19:50:00,2.4,16.0,19.9,22.1,6.5,4.716,4.415955,2.5939,45.1425,-3.444444444444444,6.0,206.66666666666669,0.11666666666666667,96.83333333333333,2.7222222222222223,1003.2222222222222,88.83333333333333,-3.444444444444444,10.444444444444445,1.0,431.5365582275391,428.8742071533203,0.7182212861488431,112.7082860703118,18.20062350531756,29.21681685787136,2.313114630179217,21.249684086223105,1.6109271833418455,0.0
2022-04-01 20:00:00,1.9,16.1,19.6,22.1,6.7,4.737,5.019064999999999,2.5545,45.148399999999995,-3.6666666666666665,6.0,200.0,0.09999999999999998,97.0,2.333333333333333,1003.3333333333334,89.0,-3.6666666666666665,10.666666666666666,1.0,430.08082621256506,426.63563017395717,0.8087137380200253,111.65345763836876,18.172722654342653,29.308962128957113,2.6979130168755847,22.777673273086545,1.3339269870519639,0.0
2022-04-01 20:10:00,2.1,16.0,19.9,22.0,6.5,4.737,5.515075,2.4329,45.1699,-3.888888888888889,6.0,193.33333333333331,0.08333333333333331,97.16666666666667,1.9444444444444446,1003.4444444444445,89.16666666666667,-3.888888888888889,10.88888888888889,1.0,430.6897844055878,422.76434811296133,0.8955298303732764,111.5263814842095,18.1021251683316,29.397962264745253,3.203911714607713,23.73808898683322,1.1832847309752372,0.0
2022-04-01 20:20:00,1.9,15.9,19.7,22.0,6.5,4.718,5.315379999999999,2.3667000000000002,45.1968,-4.111111111111111,6.0,186.66666666666669,0.06666666666666665,97.33333333333333,1.5555555555555554,1003.5555555555555,89.33333333333333,-4.111111111111111,11.11111111111111,1.0,429.9709951782226,423.9047852579753,1.0631323734077356,108.57297278776007,18.049559180157335,29.525177945444135,3.1807655447014307,24.404212498637914,1.104612835763538,0.0
2022-04-01 20:30:00,2.1,15.9,19.5,22.0,6.5,4.698,4.376295,2.3194,45.201100000000004,-4.333333333333333,6.0,180.0,0.04999999999999999,97.5,1.166666666666667,1003.6666666666666,89.5,-4.333333333333333,11.333333333333332,1.0,427.9889820703967,426.5740689718312,1.0026204501302902,108.3834015968021,18.044199084481278,29.6309855135686,2.2985395803256226,24.863117026743915,2.1567075699096345,0.0
2022-04-01 20:40:00,2.1,15.8,19.2,21.9,6.3,4.675,4.322695,2.3798000000000004,45.2598,-4.555555555555555,6.0,173.33333333333331,0.033333333333333326,97.66666666666667,0.7777777777777777,1003.7777777777778,89.66666666666667,-4.555555555555555,11.555555555555555,1.0,426.27641235351564,423.3682609049479,0.8971952442193436,110.30930289855785,18.055149273091118,29.672991140063875,2.186718270839271,24.98460282018629,2.9234852964258464,0.0
2022-04-01 20:50:00,2.2,15.8,18.6,21.9,6.5,4.635,3.8728450000000003,2.3032,45.2666,-4.777777777777778,6.0,166.66666666666669,0.016666666666666663,97.83333333333333,0.3888888888888884,1003.8888888888889,89.83333333333333,-4.777777777777778,11.777777777777779,1.0,432.74145513074154,423.6954368187915,0.8966735110949662,108.8518264322227,18.059502153396608,29.680170688629154,1.9803627383708953,24.972454767227173,8.605582869052887,0.0
2022-04-01 21:00:00,2.3,15.7,18.0,21.9,6.3,4.624,3.6875349999999996,2.2219,45.2732,-5.0,6.0,160.0,0.0,98.0,0.0,1004.0,90.0,-5.0,12.0,1.0,432.4957811482747,425.75258548429645,0.7880267748522893,110.30106023885438,18.052510180123107,29.663663597915132,1.874527852548718,25.098273413652755,5.368700300596528,0.0
2022-04-01 21:10:00,2.4,15.7,17.9,21.9,6.4,4.649,3.7827100000000002,2.1966,45.2857,-4.944444444444445,5.888888888888889,160.16666666666666,0.005555555555555556,98.0,0.5555555555555555,1004.0555555555555,90.0,-4.944444444444445,11.777777777777779,1.0,427.31398010253906,422.6299232991537,0.7317889324983972,108.9654076855331,18.012160381274036,29.656558894680046,1.9061339148862213,25.323411263072558,9.629267778012712,0.0
2022-04-01 21:20:00,2.2,15.7,18.1,21.8,6.4,4.615,3.5207749999999995,2.2524,45.2937,-4.888888888888889,5.777777777777778,160.33333333333334,0.011111111111111112,98.0,1.111111111111111,1004.1111111111111,90.0,-4.888888888888889,11.555555555555555,1.0,431.0834139523561,421.8379045508374,0.6305763039725312,110.24991234472243,18.031381867026205,29.64562672906003,1.6624162598484655,25.897244218998708,21.523976806786102,0.0
2022-04-01 21:30:00,2.0,15.5,18.5,21.8,6.1,4.606,4.04109,2.3876,45.3192,-4.833333333333333,5.666666666666667,160.5,0.01666666666666667,98.0,1.6666666666666665,1004.1666666666666,90.0,-4.833333333333333,11.333333333333334,1.0,435.5478294881185,423.74629815463356,0.6440665156112215,110.54799328798629,18.02948403644023,29.600426088483992,1.7966098507413757,25.96128736442092,19.690990017847827,0.0
2022-04-01 21:40:00,2.3,15.5,19.0,21.8,6.2,4.532,4.051465,2.3226,45.3328,-4.777777777777778,5.555555555555555,160.66666666666666,0.022222222222222223,98.0,2.222222222222222,1004.2222222222222,90.0,-4.777777777777778,11.11111111111111,1.0,432.66105734638785,422.4633166503906,0.6231203558375944,110.1123423999851,18.00815884687133,29.611882679987765,1.8622519870767487,25.9840653217445,28.75871870905666,0.0
2022-04-01 21:50:00,2.5,15.5,19.4,21.8,6.3,4.543,4.349175,2.2803,45.324,-4.722222222222222,5.444444444444445,160.83333333333334,0.02777777777777778,98.0,2.7777777777777777,1004.2777777777778,90.0,-4.722222222222222,10.88888888888889,1.0,433.0292001342774,421.42835091075676,0.6232279777038569,109.88228340127372,17.925380805764494,29.66187199958974,2.033053044306356,26.512151560864208,26.933583971605465,0.0
2022-04-01 22:00:00,2.3,15.4,19.7,21.8,6.2,4.54,4.40058,2.3078,45.331,-4.666666666666667,5.333333333333333,161.0,0.03333333333333334,98.0,3.333333333333333,1004.3333333333334,90.0,-4.666666666666667,10.666666666666666,1.0,437.8491621872475,421.5791608683268,0.6401296376601114,108.8410109314137,17.915242544809978,29.736699701944985,2.0271815699338913,27.407244211832683,41.32278960863749,0.0
2022-04-01 22:10:00,2.4,15.5,20.0,21.8,6.3,4.554,3.53983,1.8211,45.289699999999996,-4.611111111111111,5.222222222222222,161.16666666666666,0.038888888888888896,98.0,3.8888888888888884,1004.3888888888889,90.0,-4.611111111111111,10.444444444444445,1.0,437.0306081136067,424.29460046527026,0.6445076732160682,106.71989528656006,17.822889248260672,29.77893402449829,1.6879658224589407,28.11477427030014,36.351083036088674,0.0
2022-04-01 22:20:00,1.6,15.3,19.9,21.8,6.0,4.536,3.335985,1.8638000000000001,45.3363,-4.555555555555555,5.111111111111111,161.33333333333334,0.044444444444444446,98.0,4.444444444444444,1004.4444444444445,90.0,-4.555555555555555,10.222222222222221,1.0,431.0568462994455,427.89423761477417,0.5954816756629001,104.33277290818383,17.759577009933814,29.826488203382763,1.5259260872292653,28.834592498305152,38.74818772105847,0.0
2022-04-01 22:30:00,1.5,15.2,20.0,21.8,5.8,4.544,3.6092649999999997,2.1261,45.414,-4.5,5.0,161.5,0.05,98.0,5.0,1004.5,90.0,-4.5,10.0,1.0,430.1218889363607,428.6513830566406,0.5076969637153512,108.49676137547036,17.678526085298614,29.903676749784392,1.4908802555543554,29.50198665414153,41.36068578353709,0.0
2022-04-01 22:40:00,1.7,15.2,19.9,21.7,5.8,4.538,3.4131799999999997,2.3341000000000003,45.4538,-4.444444444444445,4.888888888888889,161.66666666666666,0.05555555555555556,98.0,5.555555555555555,1004.5555555555555,90.0,-4.444444444444445,9.777777777777779,1.0,431.449953027484,425.2686523542733,0.49484324524126483,110.30073892927439,17.686854125955012,29.966626897962755,1.517341449284284,30.07772215530697,57.09268882115682,0.0
2022-04-01 22:50:00,1.8,15.2,20.0,21.7,5.8,4.525,5.2833950000000005,2.1458,45.4287,-4.388888888888889,4.777777777777778,161.83333333333334,0.061111111111111116,98.0,6.111111111111111,1004.6111111111111,90.0,-4.388888888888889,9.555555555555555,1.0,431.16495839436845,422.0296026611328,0.5329149341515902,108.97072294310661,17.586375602086385,29.998892205556235,2.254003359079361,30.39737367630005,46.10469081878662,0.0
2022-04-01 23:00:00,1.8,15.3,20.0,21.7,6.0,4.492,8.480677777777778,2.205888888888889,45.39877777777778,-4.333333333333333,4.666666666666667,162.0,0.06666666666666668,98.0,6.666666666666666,1004.6666666666666,90.0,-4.333333333333333,9.333333333333334,1.0,431.5666346372407,425.2740092240257,0.6271896414122002,112.74339836637853,17.440692897570337,30.03152902258318,4.059192852226355,32.73103396695886,52.1056926700355,0.0
2022-04-01 23:10:00,2.0,15.3,20.2,21.7,6.0,4.492,9.384755,2.1754,45.3125,-4.277777777777778,4.555555555555555,162.16666666666666,0.07222222222222223,98.0,7.222222222222221,1004.7222222222222,90.0,-4.277777777777778,9.11111111111111,1.0,432.1775536092123,424.8195811620252,0.8055823924977563,110.06122004751433,17.304281482319375,30.11118784193265,4.811602015111406,36.58840474737566,50.14307246041163,0.0
2022-04-01 23:20:00,1.8,15.1,20.1,21.7,5.8,4.497,9.421980000000001,2.0545,45.326,-4.222222222222222,4.444444444444445,162.33333333333334,0.07777777777777779,98.0,7.777777777777777,1004.7777777777778,90.0,-4.222222222222222,8.88888888888889,1.0,430.4175978281306,434.35625651041664,0.8846304620962359,108.32762618953898,17.192200910223406,30.254884790970106,4.8534336819217705,38.96384057653826,57.17085862326756,0.0
2022-04-01 23:30:00,1.9,15.2,20.1,21.7,5.9,4.487,9.448855,2.0577,45.3772,-4.166666666666667,4.333333333333334,162.5,0.08333333333333334,98.0,8.333333333333332,1004.8333333333334,90.0,-4.166666666666667,8.666666666666668,1.0,430.5857094319661,430.58731629470304,0.9892468751537598,112.8571260810033,17.10755044301351,30.357752939860028,5.088553210099539,40.3707550684611,64.79232215245565,0.0
2022-04-01 23:40:00,2.6,15.2,20.1,21.7,6.1,4.488,9.843615,1.9848,45.3992,-4.111111111111111,4.222222222222222,162.66666666666666,0.08888888888888889,98.0,8.888888888888888,1004.8888888888889,90.0,-4.111111111111111,8.444444444444445,1.0,429.19686945421944,430.71856424967444,1.0344764422477977,109.72937998108947,16.987787831085548,30.454921929472583,5.27635251593455,40.84257680300265,72.85964484414139,0.0
2022-04-01 23:50:00,1.3,15.0,20.0,21.7,5.6,4.508,9.84449,1.9841000000000002,45.4208,-4.055555555555555,4.111111111111111,162.83333333333334,0.09444444444444446,98.0,9.444444444444443,1004.9444444444445,90.0,-4.055555555555555,8.222222222222221,1.0,432.94428059895836,430.92840770151423,1.0019352725131365,107.89060362627276,16.886165333494628,30.57312131396795,5.543449543020819,41.09079698390207,79.2272648450345,0.0
2022-04-02 00:00:00,1.7,15.0,19.7,21.7,5.6,4.486,10.05295,1.9052,45.444900000000004,-4.0,4.0,163.0,0.1,98.0,10.0,1005.0,90.0,-4.0,8.0,1.0,434.20895131429035,428.25946339925133,1.050125930420423,109.57114108091021,16.83900898760995,30.68838532636395,5.281591430828397,41.19288513226697,90.14146681812524,0.0
2022-04-02 00:10:00,1.6,14.9,19.3,21.7,5.6,4.485,10.333969999999999,1.7995,45.4606,-4.111111111111111,4.055555555555555,162.77777777777777,0.09444444444444446,98.05555555555556,9.444444444444445,1005.0,90.16666666666667,-4.111111111111111,8.11111111111111,1.0,429.41141555259964,424.6916076239224,1.104640531539917,110.9657274500529,16.793738708118934,30.76796826341058,5.532420321844392,40.75983606844972,100.33672678220071,0.0
2022-04-02 00:20:00,1.2,14.8,18.8,21.7,5.4,4.477,10.323545,1.8265,45.4822,-4.222222222222222,4.111111111111111,162.55555555555554,0.08888888888888889,98.11111111111111,8.88888888888889,1005.0,90.33333333333333,-4.222222222222222,8.222222222222221,1.0,426.20173807779946,423.4114159279308,1.156159161191202,111.01410777873238,16.75520687900694,30.80455472919227,5.584976692563396,39.92325855104263,108.49664739770405,0.0
2022-04-02 00:30:00,1.2,14.8,18.5,21.6,5.3,4.508,10.1844,1.8097999999999999,45.492000000000004,-4.333333333333333,4.166666666666667,162.33333333333334,0.08333333333333334,98.16666666666667,8.333333333333334,1005.0,90.5,-4.333333333333333,8.333333333333334,1.0,427.09929056803384,426.44762877014864,1.1839063390096027,109.78565404256184,16.737630790074668,30.786851600011193,5.455351977348328,39.45171993891398,109.30386638641357,0.0
2022-04-02 00:40:00,2.2,14.9,18.1,21.6,5.6,4.504,10.11553,1.8684999999999998,45.504000000000005,-4.444444444444445,4.222222222222222,162.11111111111111,0.07777777777777778,98.22222222222223,7.777777777777779,1005.0,90.66666666666667,-4.444444444444445,8.444444444444445,1.0,428.87317362467445,428.2134269416195,1.2833418447688474,108.1026594500353,16.731305100931287,30.735491973370483,5.6420774839288095,39.434778183974785,108.2829534655641,0.0
2022-04-02 00:50:00,1.1,14.8,17.8,21.6,5.4,4.521,10.219775,1.8392,45.5173,-4.555555555555555,4.277777777777778,161.88888888888889,0.07222222222222223,98.27777777777777,7.222222222222222,1005.0,90.83333333333333,-4.555555555555555,8.555555555555555,1.0,432.9362905708401,431.1005022667194,1.2689148091276485,109.34524445851643,16.70140981016859,30.666895508469832,5.461172980130729,38.97436333726355,111.68465038752151,0.0
2022-04-02 01:00:00,1.2,14.8,17.8,21.6,5.3,4.502,10.4152,1.8579,45.5079,-4.666666666666667,4.333333333333333,161.66666666666666,0.06666666666666667,98.33333333333333,6.666666666666667,1005.0,91.0,-4.666666666666667,8.666666666666666,1.0,428.48677490234377,428.94489349365233,1.2965970183075484,107.19057531216724,16.71619705108599,30.59363865184245,5.694539114863185,38.069312896297475,111.86351992246121,0.0
2022-04-02 01:10:00,1.1,14.7,17.8,21.6,5.2,4.514,10.587354999999999,1.7995,45.5106,-4.777777777777778,4.388888888888889,161.44444444444446,0.06111111111111111,98.38888888888889,6.111111111111112,1005.0,91.16666666666667,-4.777777777777778,8.777777777777779,1.0,428.96521720798535,427.55768972111844,1.3502340704219489,108.76905476025942,16.68825307447358,30.512111100396197,6.096813507874807,37.44427524642082,103.80828404744466,0.0
2022-04-02 01:20:00,1.1,14.7,18.0,21.6,5.1,4.514,11.27009,1.7175,45.5146,-4.888888888888889,4.444444444444445,161.22222222222223,0.05555555555555556,98.44444444444444,5.555555555555556,1005.0,91.33333333333333,-4.888888888888889,8.88888888888889,1.0,431.95798065185545,425.91600911458335,1.4113910307486852,110.79981056730625,16.623445682310113,30.48612403740317,6.103207759601249,36.700812134608036,107.14312622458246,0.0
2022-04-02 01:30:00,1.1,14.7,18.1,21.6,5.1,4.485,12.16861,1.6347,45.5096,-5.0,4.5,161.0,0.05,98.5,5.0,1005.0,91.5,-5.0,9.0,1.0,429.9546931931069,430.54264700001687,1.5290680286136724,110.84429090101166,16.56834930225954,30.54658892550711,6.684228378339003,36.069442862279,110.95800398142323,0.0
