,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-04-02 01:40:00,1.2,14.7,18.4,21.6,5.1,4.52,12.75716,1.5554000000000001,45.5241,-5.111111111111111,4.555555555555555,160.77777777777777,0.044444444444444446,98.55555555555556,4.444444444444445,1005.0,91.66666666666667,-5.111111111111111,9.11111111111111,1.0,428.9438956810962,427.65928894042975,1.6122920491298038,110.79103913625082,16.524060525894164,30.608242031733198,7.112978464762369,35.90923964182536,105.69032168070476,0.0
2022-04-02 01:50:00,0.9,14.7,18.7,21.6,5.1,4.494,13.52022,1.3651,45.537,-5.222222222222222,4.611111111111111,160.55555555555554,0.03888888888888889,98.61111111111111,3.8888888888888893,1005.0,91.83333333333333,-5.222222222222222,9.222222222222221,1.0,429.68034553615524,429.02526415945465,1.7033139576615586,111.66651023067325,16.46239594179358,30.654490050138055,7.406920396675497,36.20039628508401,110.14710707756085,0.0
2022-04-02 02:00:00,0.9,14.6,19.0,21.6,5.0,4.48,14.505334999999999,1.2659,45.537099999999995,-5.333333333333333,4.666666666666667,160.33333333333334,0.033333333333333326,98.66666666666667,3.333333333333334,1005.0,92.0,-5.333333333333333,9.333333333333334,1.0,432.86053792317705,427.9765206102393,1.9235487612189544,109.47248562570346,16.4418843130338,30.634805598070393,8.068129172311664,36.04055475558265,109.98888860734841,0.0
2022-04-02 02:10:00,0.9,14.6,19.2,21.6,5.0,4.496,15.416025,1.2681,45.560500000000005,-5.444444444444445,4.722222222222222,160.11111111111111,0.027777777777777776,98.72222222222223,2.7777777777777786,1005.0,92.16666666666667,-5.444444444444445,9.444444444444445,1.0,428.72550621646576,429.9379517618815,2.1264678662948016,110.35419824244612,16.382527669109194,30.599524930479838,8.715794149522727,35.72934319264472,109.064535819878,0.0
2022-04-02 02:20:00,0.9,14.6,19.5,21.6,4.9,4.502,15.792065,1.3074999999999999,45.6034,-5.555555555555555,4.777777777777778,159.88888888888889,0.022222222222222213,98.77777777777777,2.222222222222223,1005.0,92.33333333333333,-5.555555555555555,9.555555555555555,1.0,426.43307881673184,423.8456405990425,2.260968602292955,109.18843898342155,16.341176906844318,30.54288297205995,9.251254480814529,36.20232427521614,105.83588021035924,0.0
2022-04-02 02:30:00,0.7,14.6,19.8,21.6,4.9,4.503,16.580994999999998,1.2946,45.6303,-5.666666666666666,4.833333333333333,159.66666666666666,0.016666666666666663,98.83333333333333,1.6666666666666679,1005.0,92.5,-5.666666666666666,9.666666666666666,1.0,429.95499946331154,420.34249643961596,2.35084276105051,111.56883376514843,16.29497276408524,30.53887206858834,9.563291563853031,36.99417827746289,110.47991078500692,0.0
2022-04-02 02:40:00,0.8,14.6,19.9,21.5,4.9,4.518,17.212674999999997,1.2183,45.628699999999995,-5.777777777777778,4.888888888888889,159.44444444444446,0.011111111111111113,98.88888888888889,1.1111111111111125,1005.0,92.66666666666667,-5.777777777777778,9.777777777777779,1.0,425.81915893554685,418.7688040757454,2.3791986211545053,110.27480111763302,16.253190625508626,30.559484043121337,9.852161485354106,36.988524939219154,108.92215222676596,0.0
2022-04-02 02:50:00,0.7,14.5,20.0,21.5,4.9,4.492,17.557485,1.1996,45.6235,-5.888888888888889,4.944444444444445,159.22222222222223,0.00555555555555555,98.94444444444444,0.5555555555555571,1005.0,92.83333333333333,-5.888888888888889,9.88888888888889,1.0,425.5037671985845,418.95761849238954,2.650673054369156,107.79060661294366,16.223246081616246,30.539727580776322,10.129537088965291,37.6506868924933,107.20175664028879,0.0
2022-04-02 03:00:00,0.7,14.5,20.2,21.5,4.8,4.49,18.0035,1.2118,45.6297,-6.0,5.0,159.0,0.0,99.0,0.0,1005.0,93.0,-6.0,10.0,1.0,428.4562952677409,427.8614787801107,2.7429824028580874,109.00220052751445,16.21974801381429,30.509340820312502,10.349470052719116,38.395346889495855,109.54271570841472,0.0
2022-04-02 03:10:00,0.7,14.5,20.2,21.5,4.8,4.496,17.710095,1.253,45.6575,-5.888888888888889,4.833333333333333,162.38888888888889,0.0,98.88888888888889,0.5555555555555555,1005.0,93.38888888888889,-5.888888888888889,9.61111111111111,1.0,433.96122273763024,425.6229187292341,2.7251664674282075,111.77192558288573,16.17479511966813,30.479697295959387,10.03699242494874,38.54507029140063,111.37625915505791,0.0
2022-04-02 03:20:00,0.7,14.5,20.2,21.5,4.8,4.476,17.934105,1.3308,45.6704,-5.777777777777778,4.666666666666667,165.77777777777777,0.0,98.77777777777777,1.111111111111111,1005.0,93.77777777777777,-5.777777777777778,9.222222222222221,1.0,431.4496865844727,421.69466176350915,2.7606561637194145,108.21197988693322,16.134534017487432,30.466811143691928,10.22939999178978,37.64899293931864,113.23010285803154,0.0
2022-04-02 03:30:00,0.7,14.5,20.1,21.5,4.8,4.511,17.986705,1.2654999999999998,45.6359,-5.666666666666667,4.5,169.16666666666666,0.0,98.66666666666667,1.6666666666666665,1005.0,94.16666666666667,-5.666666666666667,8.833333333333334,1.0,432.31050267011267,428.3346838975227,2.6685746445426832,109.80395532360185,16.098736357608082,30.47206193584507,10.101116059971394,36.97537966248679,108.47600674063472,0.0
2022-04-02 03:40:00,0.6,14.5,20.0,21.5,4.8,4.467,18.50559,1.1195,45.6244,-5.555555555555555,4.333333333333333,172.55555555555554,0.0,98.55555555555556,2.222222222222222,1005.0,94.55555555555556,-5.555555555555555,8.444444444444445,1.0,427.281737874349,428.2268561071637,2.7390451237576157,107.88559180286646,16.093032005223854,30.437829616837583,10.496171968885735,37.39380544339196,113.43326107305322,0.0
2022-04-02 03:50:00,0.5,14.4,19.8,21.5,4.7,4.497,18.576755,1.1497,45.6501,-5.444444444444445,4.166666666666667,175.94444444444446,0.0,98.44444444444444,2.7777777777777777,1005.0,94.94444444444444,-5.444444444444445,8.055555555555555,1.0,433.2396593641961,422.75901438395186,2.9327342317737424,112.55416403215483,16.098813435236615,30.36399256070455,10.815918968518575,38.06103038787842,106.14057740529377,0.0
2022-04-02 04:00:00,0.4,14.4,19.6,21.5,4.6,4.494,18.789175,1.1114000000000002,45.657,-5.333333333333333,4.0,179.33333333333334,0.0,98.33333333333333,3.333333333333333,1005.0,95.33333333333333,-5.333333333333333,7.666666666666666,1.0,431.1721457926433,422.5760807291666,2.8710941145379665,107.30677602735616,16.077151144372543,30.271432633373024,10.8257252168386,38.14920011283314,110.26068931644247,0.0
2022-04-02 04:10:00,0.4,14.4,19.4,21.5,4.6,4.483,19.06307,0.9823000000000001,45.6553,-5.222222222222222,3.833333333333333,182.72222222222223,0.0,98.22222222222223,3.8888888888888884,1005.0,95.72222222222223,-5.222222222222222,7.277777777777778,1.0,427.75225845863076,422.7853341674805,2.816100961717509,109.66284994976668,16.08939623617183,30.237587017070105,10.495007528288891,37.79542373732659,122.31928073947714,0.0
2022-04-02 04:20:00,0.3,14.4,19.3,21.5,4.5,4.482,18.665785,1.1521000000000001,45.682900000000004,-5.111111111111111,3.6666666666666665,186.11111111111111,0.0,98.11111111111111,4.444444444444444,1005.0,96.11111111111111,-5.111111111111111,6.888888888888889,1.0,425.28275370279954,426.1251006308369,2.896980167863059,110.3767328635178,16.13725048921876,30.183506677702997,10.289289099483167,35.96706712776658,118.07589068763,0.0
2022-04-02 04:30:00,0.2,14.3,19.0,21.5,4.5,4.506,18.295070000000003,1.2069,45.6807,-5.0,3.5,189.5,0.0,98.0,5.0,1005.0,96.5,-5.0,6.5,1.0,432.3232460881376,425.2272341252469,2.9160885258448324,110.76581683185813,16.194269171407665,30.116473707263754,10.188628936810682,34.55968606711781,110.75437389891026,0.0
2022-04-02 04:40:00,0.2,14.3,18.8,21.5,4.4,4.509,17.90724,1.2385,45.6846,-4.888888888888889,3.333333333333333,192.88888888888889,0.0,97.88888888888889,5.555555555555555,1005.0,96.88888888888889,-4.888888888888889,6.111111111111111,1.0,434.11328348795575,422.484025777181,2.9266062553723655,110.59730481465655,16.18892144688105,30.071471292420295,9.878995647780638,33.20367559045049,110.64958285121595,0.0
2022-04-02 04:50:00,0.2,14.3,18.6,21.5,4.4,4.479,17.787155000000002,1.2692,45.682900000000004,-4.777777777777778,3.1666666666666665,196.27777777777777,0.0,97.77777777777777,6.111111111111111,1005.0,97.27777777777777,-4.777777777777778,5.722222222222222,1.0,431.54014196286255,430.7415320139918,2.8146878790990106,110.46896308230816,16.230497272459125,30.052188835251805,9.682639841198249,31.676475353348728,113.83375222825734,0.0
2022-04-02 05:00:00,0.2,14.3,18.4,21.5,4.4,4.458,17.05231,1.1747999999999998,45.664300000000004,-4.666666666666667,3.0,199.66666666666666,0.0,97.66666666666667,6.666666666666666,1005.0,97.66666666666667,-4.666666666666667,5.333333333333333,1.0,431.3811485799153,433.15359181722005,2.766725734539625,107.81008383519232,16.227691195751987,29.986505029376616,9.557442768845855,30.898279939532948,110.13002558476508,0.0
2022-04-02 05:10:00,0.2,14.3,18.2,21.5,4.4,4.492,16.294385,1.1559,45.654700000000005,-4.555555555555555,2.833333333333333,203.05555555555554,0.0,97.55555555555556,7.222222222222221,1005.0,98.05555555555556,-4.555555555555555,4.944444444444445,1.0,426.136886561602,429.03880656626035,2.65865118525796,112.53737189686231,16.202381582260134,29.985815280278523,9.303059452374777,30.5903458182017,108.11856650034585,0.0
2022-04-02 05:20:00,0.0,14.2,18.0,21.5,4.3,4.5,15.561455,1.0519,45.6614,-4.444444444444445,2.6666666666666665,206.44444444444446,0.0,97.44444444444444,7.777777777777777,1005.0,98.44444444444444,-4.444444444444445,4.555555555555555,1.0,426.75730984041064,428.61746449788404,2.682997074315777,111.56510714838059,16.163015688718374,30.012078580263648,8.887763414073124,30.82427593602973,105.23470430061641,0.0
2022-04-02 05:30:00,0.0,14.2,17.9,21.4,4.3,4.494,14.963065,1.009,45.6616,-4.333333333333334,2.5,209.83333333333331,0.0,97.33333333333333,8.333333333333332,1005.0,98.83333333333333,-4.333333333333334,4.166666666666667,1.0,427.207756186299,431.05705419430785,2.431303551648296,109.80937367433883,16.10158370411329,30.016064153121693,8.595492805868892,30.976316964262622,105.82899717384812,0.0
2022-04-02 05:40:00,0.0,14.2,17.8,21.4,4.2,4.505,14.193164999999999,1.019,45.6685,-4.222222222222222,2.333333333333333,213.22222222222223,0.0,97.22222222222223,8.888888888888888,1005.0,99.22222222222223,-4.222222222222222,3.7777777777777777,1.0,426.19174204508465,424.15642936969624,2.389601270654107,109.68417109473278,16.078215635590634,30.00225787944039,7.814684258221233,31.62138776105676,112.36885546280166,0.0
2022-04-02 05:50:00,-0.1,14.2,17.8,21.4,4.2,4.488,13.6572,1.1338,45.6807,-4.111111111111111,2.1666666666666665,216.61111111111111,0.0,97.11111111111111,9.444444444444443,1005.0,99.61111111111111,-4.111111111111111,3.3888888888888884,1.0,426.47735763725194,422.91780853271484,2.2126163935930716,112.12144335795256,16.1066944032335,29.98973752819212,7.6396019243520525,33.166430106189964,112.69952601308876,0.0
2022-04-02 06:00:00,-0.1,14.2,17.8,21.5,4.2,4.501,13.499844999999999,1.3383,45.686,-4.0,2.0,220.0,0.0,97.0,10.0,1005.0,100.0,-4.0,3.0,1.0,425.8658447265625,427.5620390091819,2.1652771708689165,108.27950553721628,16.090577243276908,30.01957417385726,7.426759789447999,34.107686578567424,109.03127811065501,0.0
2022-04-02 06:10:00,-0.2,14.2,17.9,21.5,4.2,4.502,14.93447,1.3174,45.675200000000004,-3.8333333333333335,2.1666666666666665,224.16666666666666,0.0,96.61111111111111,10.0,1005.0555555555555,99.88888888888889,-3.888888888888889,3.1666666666666665,1.0,430.50321949575135,433.3347967529297,2.078109585878539,111.12028534776073,16.089513012729796,30.075221790593893,7.047350484260731,36.374320452738615,116.44507588316492,0.0
2022-04-02 06:20:00,-0.3,14.2,18.0,21.5,4.1,4.515,12.84187,1.4323000000000001,45.6352,-3.6666666666666665,2.3333333333333335,228.33333333333334,0.0,96.22222222222223,10.0,1005.1111111111111,99.77777777777777,-3.7777777777777777,3.3333333333333335,1.0,427.15273976643886,437.05252253039123,1.9975420701503754,108.0018723932902,16.09183415235099,30.112651616112657,7.1291720361494075,36.19366598732727,107.44516487789693,0.0
2022-04-02 06:30:00,-0.3,14.2,18.3,21.5,4.1,4.479,12.315355,1.5409000000000002,45.5875,-3.5,2.5,232.5,0.0,95.83333333333333,10.0,1005.1666666666666,99.66666666666667,-3.6666666666666665,3.5,1.0,432.92795134445714,434.0728755907081,2.0339712659450573,109.29642965887899,16.1015382679977,30.187418300660987,6.798003993196002,37.15301201254634,107.9516058677199,0.0
2022-04-02 06:40:00,-0.2,14.2,18.1,21.4,4.1,4.478,12.55872,1.6163,45.5718,-3.333333333333333,2.666666666666667,236.66666666666666,0.0,95.44444444444444,10.0,1005.2222222222222,99.55555555555556,-3.5555555555555554,3.666666666666667,1.0,428.65584564208984,429.02064646402994,1.9055995222774602,111.5036708655061,16.128910883725702,30.281389844592685,6.691803261600645,37.48245124353527,113.51226545129119,0.0
2022-04-02 06:50:00,-0.3,14.1,17.9,21.4,4.1,4.502,12.11664,1.6442,45.5304,-3.1666666666666665,2.8333333333333335,240.83333333333334,0.0,95.05555555555556,10.0,1005.2777777777778,99.44444444444444,-3.4444444444444446,3.8333333333333335,1.0,427.38081616982646,425.92875413215023,1.740454215845146,111.894294024322,16.20379813167335,30.32063375844794,6.7354713839865,35.77272190546585,103.86338283948305,0.0
2022-04-02 07:00:00,-0.3,14.2,17.9,21.5,4.1,4.478,11.52368,1.8963999999999999,45.473400000000005,-3.0,3.0,245.0,0.0,94.66666666666667,10.0,1005.3333333333334,99.33333333333333,-3.3333333333333335,4.0,1.0,431.9773346964518,426.76061381022134,1.6066096657211495,110.10297196576823,16.23390308390903,30.33939042096757,6.616876071321089,35.65858570551468,111.46200380486957,0.0
2022-04-02 07:10:00,-0.3,14.2,18.0,21.4,4.1,4.454,11.472595,1.9998,45.388799999999996,-2.833333333333333,3.166666666666667,249.16666666666666,0.0,94.27777777777777,10.0,1005.3888888888889,99.22222222222223,-3.2222222222222223,4.166666666666667,1.0,429.50700875468635,424.0936680550411,1.6816733934481938,110.11208236651233,16.313584502538045,30.306508992513024,6.231093434492747,35.43120129267375,109.67454837799073,0.0
2022-04-02 07:20:00,-0.4,14.1,17.8,21.4,4.1,4.485,12.065055,2.0077000000000003,45.3063,-2.6666666666666665,3.3333333333333335,253.33333333333331,0.0,93.88888888888889,10.0,1005.4444444444445,99.11111111111111,-3.111111111111111,4.333333333333334,1.0,427.7222788492839,426.2273059082031,1.76949511048484,112.04001284561589,16.409265004389702,30.253654164405866,6.303008964789116,35.09511813513977,107.74797207439012,0.0
2022-04-02 07:30:00,-0.4,14.1,17.7,21.4,4.0,4.508,11.29865,2.3364000000000003,45.2769,-2.5,3.5,257.5,0.0,93.5,10.0,1005.5,99.0,-3.0,4.5,1.0,427.2081787214608,424.7170432360419,1.7620654702388634,109.8028659012358,16.48201860153069,30.232967983396712,5.968677744111099,33.54599518264081,116.09744117801472,0.0
2022-04-02 07:40:00,-0.3,14.1,17.7,21.4,4.0,4.494,11.281965,2.5364,45.230399999999996,-2.333333333333333,3.666666666666667,261.6666666666667,0.0,93.11111111111111,10.0,1005.5555555555555,98.88888888888889,-2.888888888888889,4.666666666666667,1.0,425.8665680948893,419.1849591625696,1.6596674432660226,109.49848010305632,16.569205532343375,30.174389124670945,5.810783595526959,31.651938795854818,117.75929592498952,0.0
2022-04-02 07:50:00,-0.2,14.1,17.7,21.4,4.1,4.46,10.822745000000001,2.4425,45.1632,-2.1666666666666665,3.8333333333333335,265.8333333333333,0.0,92.72222222222223,10.0,1005.6111111111111,98.77777777777777,-2.7777777777777777,4.833333333333334,1.0,427.22805089139393,424.18032669944324,1.6485683869507355,111.58559094919323,16.686109742902765,30.08180807194467,5.345595816353621,29.386500924913225,120.83655673743642,0.0
2022-04-02 08:00:00,-0.3,14.2,17.7,21.5,4.1,4.461,10.789865,2.3685,45.173,-2.0,4.0,270.0,0.0,92.33333333333333,10.0,1005.6666666666666,98.66666666666667,-2.666666666666667,5.0,1.0,432.4436987304687,421.55732283318173,1.567755543747864,114.4566461571731,16.706958011745733,30.062792309044443,5.5881410039077375,27.258762920024033,107.73631820915782,0.0
2022-04-02 08:10:00,-0.2,14.2,17.8,21.4,4.1,4.506,10.65968,2.3377,45.2044,-1.833333333333333,4.166666666666667,274.1666666666667,0.0,91.94444444444444,10.0,1005.7222222222222,98.55555555555556,-2.5555555555555554,5.166666666666667,1.0,435.2864509179126,423.22178465393773,1.5783373906417082,111.76391399146473,16.71932186697836,30.20014280917281,5.151115855753085,27.167076586491646,113.40975906501383,0.0
2022-04-02 08:20:00,-0.2,14.2,17.8,21.4,4.2,4.489,9.58415,2.3948,45.2271,-1.6666666666666665,4.333333333333334,278.3333333333333,0.0,91.55555555555556,10.0,1005.7777777777778,98.44444444444444,-2.4444444444444446,5.333333333333334,1.0,435.6944105021159,423.0787274169922,1.54915060161534,109.06948509884418,16.775458945796988,30.210711693575156,4.751984084730094,27.157807780066452,110.80991122423593,0.0
2022-04-02 08:30:00,-0.2,14.2,17.8,21.4,4.2,4.496,8.955855,2.5024,45.2456,-1.5,4.5,282.5,0.0,91.16666666666667,10.0,1005.8333333333334,98.33333333333333,-2.3333333333333335,5.5,1.0,442.83418353552105,421.8891330797919,1.3704079018558486,110.41717054593362,16.809127311652663,30.162045486094588,4.608007233277553,26.21362895566865,112.45689919487904,0.0
2022-04-02 08:40:00,-0.1,14.2,18.0,21.4,4.2,4.486,9.063210000000002,2.7933,45.2784,-1.333333333333333,4.666666666666667,286.66666666666663,0.0,90.77777777777777,10.0,1005.8888888888889,98.22222222222223,-2.2222222222222223,5.666666666666667,1.0,438.6238716634115,424.46012685139976,1.333351452998859,111.24073794693595,16.860450113210298,30.189093809127808,4.534386034314915,25.534079032078974,110.09007844418457,0.0
2022-04-02 08:50:00,-0.1,14.2,18.0,21.4,4.3,4.474,8.970775,2.7925,45.2002,-1.1666666666666665,4.833333333333334,290.8333333333333,0.0,90.38888888888889,10.0,1005.9444444444445,98.11111111111111,-2.111111111111111,5.833333333333334,1.0,438.08688729472544,423.49666782423003,1.3041914542482398,111.85697009091999,16.91539183568146,30.23827789457504,4.758169482427801,25.410429220361227,107.71434565269342,0.0
2022-04-02 09:00:00,0.0,14.3,17.9,21.5,4.3,4.472,8.878955000000001,2.8052,45.148700000000005,-1.0,5.0,295.0,0.0,90.0,10.0,1006.0,98.0,-2.0,6.0,1.0,439.9270987955729,427.9494397989909,1.24351536800464,109.19350729624429,16.93808031055213,30.260777290527432,4.92658149350161,25.212688192539968,107.58063935813257,0.0
2022-04-02 09:10:00,0.1,14.3,18.0,21.5,4.4,4.482,9.11952,2.8505,45.1329,-0.8888888888888888,5.055555555555555,295.1666666666667,0.011111111111111112,89.77777777777777,9.833333333333334,1006.0,98.11111111111111,-1.9444444444444444,6.111111111111111,1.0,439.7656445207267,432.33776035352685,1.3189451962709426,110.91408389721887,16.987810099919635,30.21863847732544,4.646233323017756,24.854153413772586,115.58048356374104,0.0
2022-04-02 09:20:00,0.3,14.3,18.2,21.5,4.5,4.462,9.08282,2.9347000000000003,45.1181,-0.7777777777777778,5.111111111111111,295.3333333333333,0.022222222222222223,89.55555555555556,9.666666666666666,1006.0,98.22222222222223,-1.8888888888888888,6.222222222222222,1.0,437.2212235514323,432.1999034066036,1.3566900117484864,109.70861271594204,17.062706833047383,30.141281301907902,4.679727238659131,23.56046852925403,109.90089802068505,0.0
2022-04-02 09:30:00,0.3,14.3,18.4,21.5,4.5,4.47,8.86597,3.2897999999999996,45.064099999999996,-0.6666666666666667,5.166666666666667,295.5,0.03333333333333334,89.33333333333333,9.5,1006.0,98.33333333333333,-1.8333333333333333,6.333333333333333,1.0,434.200408405874,435.3443970743815,1.3468475316271271,109.52360553525936,17.161097530752926,30.09288850153907,4.752145297089539,22.77608454224754,107.24844381407829,0.0
2022-04-02 09:40:00,0.3,14.4,18.9,21.5,4.6,4.465,9.041515,2.899,44.9406,-0.5555555555555556,5.222222222222222,295.6666666666667,0.044444444444444446,89.11111111111111,9.333333333333334,1006.0,98.44444444444444,-1.7777777777777777,6.444444444444445,1.0,438.1707742309571,433.5526014341157,1.4122566754198345,110.91447289870958,17.199858658677442,30.099954108060416,4.890755506464317,23.517060714980303,103.78770857169805,0.0
2022-04-02 09:50:00,0.3,14.4,19.1,21.5,4.6,4.482,9.41026,3.0258,44.961400000000005,-0.4444444444444444,5.277777777777778,295.8333333333333,0.05555555555555556,88.88888888888889,9.166666666666666,1006.0,98.55555555555556,-1.7222222222222223,6.555555555555555,1.0,442.4579000082784,429.30354212969195,1.5049105865201033,109.51883730527372,17.232528031667073,30.09772767384847,5.395245676040649,24.744168469111123,109.38655523935954,0.0
2022-04-02 10:00:00,0.4,14.4,19.2,21.5,4.6,4.463,9.34694,3.2634,44.976099999999995,-0.33333333333333337,5.333333333333333,296.0,0.06666666666666668,88.66666666666667,9.0,1006.0,98.66666666666667,-1.6666666666666667,6.666666666666667,1.0,436.54840179443363,431.2735051472981,1.6544765524843992,109.50906463860119,17.26700200937562,30.07378101111805,5.3143466788361975,24.94830002623089,107.81017097386936,0.0
2022-04-02 10:10:00,0.4,14.4,19.6,21.5,4.7,4.463,10.06802,3.2408,44.8724,-0.2222222222222222,5.388888888888889,296.1666666666667,0.07777777777777779,88.44444444444444,8.833333333333334,1006.0,98.77777777777777,-1.6111111111111112,6.777777777777778,1.0,432.79846233499467,432.98156380839725,1.680855888630037,110.99628193828346,17.303305710614737,30.077920822046572,5.698509629244185,26.660552340523672,110.87219386968236,0.0
2022-04-02 10:20:00,0.4,14.4,19.7,21.5,4.7,4.44,10.100845,3.4200000000000004,44.859300000000005,-0.11111111111111116,5.444444444444445,296.3333333333333,0.08888888888888889,88.22222222222223,8.666666666666666,1006.0,98.88888888888889,-1.5555555555555556,6.888888888888889,1.0,430.4363037284764,429.9951556221096,1.8133324856744646,111.87518964239432,17.38527275085449,30.002156852948463,5.554327308188723,26.992490836429056,112.81216379370392,0.0
2022-04-02 10:30:00,0.4,14.4,19.9,21.5,4.7,4.476,9.96947,3.3783000000000003,44.8694,0.0,5.5,296.5,0.1,88.0,8.5,1006.0,99.0,-1.5,7.0,1.0,433.22132937727304,430.94872111002604,1.9240939966904915,109.58749378441416,17.38716855108401,29.882828303407145,5.784595186966287,26.70117122887218,94.26178973246428,0.0
2022-04-02 10:40:00,0.4,14.5,20.0,21.5,4.7,4.464,9.330085,3.3324,44.846199999999996,0.11111111111111116,5.555555555555555,296.6666666666667,0.11111111111111112,87.77777777777777,8.333333333333334,1006.0,99.11111111111111,-1.4444444444444444,7.111111111111111,1.0,437.1958888753255,429.5720462457065,1.9905669066360443,110.7333809099359,17.31917701225496,29.77347231358458,5.719579005322214,29.25072246966389,107.3544393013561,0.0
2022-04-02 10:50:00,0.7,14.5,20.2,21.5,4.9,4.456,9.084935,3.5513,44.8746,0.2222222222222221,5.611111111111111,296.8333333333333,0.12222222222222223,87.55555555555556,8.166666666666666,1006.0,99.22222222222223,-1.3888888888888888,7.222222222222222,1.0,435.7621750298862,420.3115145874023,1.9914929624465898,110.74249564844335,17.353013388746877,29.596736243943035,5.474629476905543,29.835585776075806,108.99687390171202,0.0
2022-04-02 11:00:00,0.6,14.5,20.3,21.5,4.8,4.454,9.28046,3.5637,44.8254,0.33333333333333326,5.666666666666667,297.0,0.13333333333333336,87.33333333333333,8.0,1006.0,99.33333333333333,-1.3333333333333335,7.333333333333333,1.0,427.8765759066878,422.31499767785783,1.9996154738078684,109.54937464697886,17.319360971450806,29.54373187383016,5.76878209511439,29.7614555867513,95.62894489288331,0.0
2022-04-02 11:10:00,0.8,14.5,20.2,21.5,4.9,4.467,9.246513636363638,3.552818181818182,44.841454545454546,0.4444444444444444,5.722222222222222,297.1666666666667,0.14444444444444446,87.11111111111111,7.833333333333333,1006.0,99.44444444444444,-1.2777777777777777,7.444444444444445,1.0,430.4197048774807,422.5842503128929,2.02811471906759,110.84067634237688,17.297290460726636,29.655273331895387,5.562917337579242,30.462647881373176,114.48122996939105,0.0
2022-04-02 11:20:00,0.8,14.5,20.1,21.5,4.9,4.451,9.986619999999998,3.7924999999999995,45.14,0.5555555555555556,5.777777777777778,297.3333333333333,0.15555555555555559,86.88888888888889,7.666666666666666,1006.0,99.55555555555556,-1.2222222222222223,7.555555555555555,1.0,430.6676067097982,424.0482052892926,2.0564869776890102,108.86053068020924,17.308718785162025,29.7995901853486,5.755388463338216,29.350094636065812,106.92695013337216,0.0
2022-04-02 11:30:00,1.0,14.7,20.0,21.5,5.1,4.432,10.240355,4.3214,45.3296,0.6666666666666665,5.833333333333333,297.5,0.16666666666666669,86.66666666666667,7.5,1006.0,99.66666666666667,-1.1666666666666667,7.666666666666666,1.0,431.22553853352866,420.762735627273,2.1229750999488397,111.14733866115076,17.330493342081706,29.81864408493042,5.748990916411082,28.748710600535077,125.51335005442301,0.0
2022-04-02 11:40:00,0.9,14.6,19.8,21.5,5.1,4.453,10.007769999999999,4.1476,45.327,0.7777777777777777,5.888888888888889,297.6666666666667,0.17777777777777778,86.44444444444444,7.333333333333333,1006.0,99.77777777777777,-1.1111111111111112,7.777777777777778,1.0,430.669520940671,417.7782631429036,2.1290750135944387,111.62263520149187,17.468790451362306,29.71520789485867,5.984412938821114,27.084437813300873,112.83208999310509,0.0
2022-04-02 11:50:00,1.1,14.6,19.5,21.5,5.1,4.439,9.72571,4.0433,45.2205,0.8888888888888888,5.944444444444445,297.8333333333333,0.1888888888888889,86.22222222222223,7.166666666666666,1006.0,99.88888888888889,-1.0555555555555556,7.888888888888889,1.0,432.0669190294989,426.95246121110586,2.174730992522617,110.25843860195182,17.480656164190865,29.47198260318088,5.715017590738286,26.987617612450812,108.51808653535143,0.0
2022-04-02 12:00:00,1.0,14.7,19.2,21.6,5.1,4.471,9.79898,4.133,45.2178,1.0,6.0,298.0,0.2,86.0,7.0,1006.0,100.0,-1.0,8.0,1.0,433.2669340006511,424.06989200986663,2.1508219031627567,110.7482455345197,17.550337920646882,29.26814967570332,5.969354507451677,26.73222959728564,114.24636312042927,0.0
2022-04-02 12:10:00,1.1,14.7,18.9,21.6,5.2,4.439,9.578225,3.7415999999999996,45.3575,1.0555555555555556,6.111111111111111,297.5,0.19444444444444445,86.16666666666667,7.166666666666667,1006.0,100.0,-0.9444444444444444,8.11111111111111,1.0,429.4180005654522,422.14296223958337,2.2792803255144483,107.70070958714027,17.485804738998414,29.111133667627975,6.043345859050751,27.096135501861575,102.63243965148926,0.0
2022-04-02 12:20:00,1.2,14.7,18.7,21.6,5.2,4.456,9.68877,3.7040999999999995,45.5191,1.1111111111111112,6.222222222222222,297.0,0.1888888888888889,86.33333333333333,7.333333333333333,1006.0,100.0,-0.8888888888888888,8.222222222222221,1.0,427.89961405436196,423.7174437564543,2.2384361360807206,111.06516002935204,17.462500053502744,29.098758157094323,5.7772507942598414,27.000033966700236,119.89412679467497,0.0
2022-04-02 12:30:00,1.3,14.7,18.3,21.6,5.3,4.456,9.09874,3.4848,45.6108,1.1666666666666667,6.333333333333333,296.5,0.18333333333333335,86.5,7.5,1006.0,100.0,-0.8333333333333334,8.333333333333334,1.0,426.28718221028646,429.16510253906256,2.2126204201562256,110.92498000344315,17.37619432751068,29.1145980456724,7.725889897386907,25.630985656565866,96.64715931973214,0.0
2022-04-02 12:40:00,1.3,14.7,18.1,21.6,5.2,4.462,8.865145,3.3655999999999997,45.6771,1.2222222222222223,6.444444444444445,296.0,0.17777777777777778,86.66666666666667,7.666666666666667,1006.0,100.0,-0.7777777777777778,8.444444444444445,1.0,425.02602549235024,423.0247876116873,2.080425929228465,109.88772150675456,17.219745071055524,29.179151149307938,5.529192328480004,27.02028110078499,108.3882216805927,0.0
2022-04-02 12:50:00,1.4,14.8,18.0,21.6,5.3,4.454,8.718575,3.1519,45.7792,1.2777777777777777,6.555555555555555,295.5,0.17222222222222222,86.83333333333333,7.833333333333333,1006.0,100.0,-0.7222222222222222,8.555555555555555,1.0,428.7544084676107,422.3172919718425,2.0768482329549087,108.27456291026314,17.149087699254355,29.30176174163818,5.595981286366781,28.053584740956627,116.223476117452,0.0
2022-04-02 13:00:00,1.4,14.8,17.9,21.6,5.4,4.447,8.415425,3.1492999999999998,45.911,1.3333333333333333,6.666666666666667,295.0,0.16666666666666669,87.0,8.0,1006.0,100.0,-0.6666666666666667,8.666666666666666,1.0,432.15536789466597,423.39033700877224,1.9295181042090648,112.37651267423469,17.12193654582999,29.38354672167934,5.2181416504800655,27.367501924105284,116.74878619242523,0.0
2022-04-02 13:10:00,1.3,14.8,17.9,21.6,5.4,4.476,8.16474,3.0528,45.9326,1.3888888888888888,6.777777777777778,294.5,0.16111111111111112,87.16666666666667,8.166666666666666,1006.0,100.0,-0.6111111111111112,8.777777777777779,1.0,431.96247548421223,422.2052774328473,2.052741798179298,109.8204382403961,17.113514423532003,29.442305347421076,5.113400059177377,25.92535486533817,114.06140007471636,0.0
2022-04-02 13:20:00,1.2,14.7,17.9,21.6,5.3,4.495,8.30992,2.9402,45.9788,1.4444444444444444,6.888888888888889,294.0,0.15555555555555556,87.33333333333333,8.333333333333334,1006.0,100.0,-0.5555555555555556,8.88888888888889,1.0,435.32394418650654,428.96465941681265,1.9873783920141264,112.74550563661391,17.096436343543274,29.524624077802326,4.9124071496085255,25.052676225920855,112.1596119937789,0.0
2022-04-02 13:30:00,1.4,14.8,18.0,21.6,5.3,4.475,8.63155,3.1734,46.035399999999996,1.5,7.0,293.5,0.15000000000000002,87.5,8.5,1006.0,100.0,-0.5,9.0,1.0,436.47927927653,417.29178649902343,2.0483763941667847,107.83110307079251,17.091322259525793,29.51164495365768,4.985198658347803,23.78902856923766,119.06152081785902,0.0
2022-04-02 13:40:00,1.6,14.8,18.2,21.6,5.4,4.458,8.694675,2.8562000000000003,46.0663,1.5555555555555556,7.111111111111111,293.0,0.14444444444444446,87.66666666666667,8.666666666666666,1006.0,100.0,-0.4444444444444444,9.11111111111111,1.0,433.5506861719592,413.1677694175984,2.101044577999977,111.47758805916135,17.111418012144874,29.422445058499353,5.150238947140968,21.751831454799675,107.24005456008481,0.0
2022-04-02 13:50:00,1.4,14.8,18.6,21.6,5.4,4.457,8.584005000000001,2.8960999999999997,46.084500000000006,1.6111111111111112,7.222222222222222,292.5,0.1388888888888889,87.83333333333333,8.833333333333334,1006.0,100.0,-0.38888888888888895,9.222222222222221,1.0,431.39208536783855,411.8264510091146,2.076722492531868,109.15909621675137,17.101655056463123,29.319269290859417,4.996958679277345,21.108062497586182,109.26918902531857,0.0
2022-04-02 14:00:00,1.6,14.9,19.0,21.6,5.6,4.44,8.692985,3.1654,46.0989,1.6666666666666665,7.333333333333333,292.0,0.13333333333333333,88.0,9.0,1006.0,100.0,-0.33333333333333337,9.333333333333334,1.0,432.5442242607029,414.8675893989651,2.0280446384350457,109.90322666168213,17.14000473087117,29.186852391830268,5.068716864343417,20.793246138890584,108.5729375513799,0.0
2022-04-02 14:10:00,1.6,14.9,19.3,21.6,5.5,4.447,9.35139,3.1355,46.0828,1.7222222222222223,7.444444444444445,291.5,0.12777777777777777,88.16666666666667,9.166666666666668,1006.0,100.0,-0.2777777777777778,9.444444444444445,1.0,433.3644145711263,415.7085930379232,1.9957329130812553,270.32259947114073,17.13597363471985,29.11468597067278,5.341003894792438,20.8558596364253,107.83650946277683,0.0
2022-04-02 14:20:00,1.6,14.9,19.6,21.6,5.5,4.476,9.680530000000001,3.0277000000000003,46.045,1.7777777777777777,7.555555555555555,291.0,0.12222222222222222,88.33333333333333,9.333333333333334,1006.0,100.0,-0.2222222222222222,9.555555555555555,1.0,431.59669843651784,417.7606392415365,1.9786740247677947,267.58793798414325,17.083422481784712,29.22528107379116,5.638515119929772,20.910550440502707,110.19712151845297,0.0
2022-04-02 14:30:00,1.6,14.9,19.9,21.6,5.6,4.464,9.882819999999999,3.1166,46.05159999999999,1.8333333333333333,7.666666666666666,290.5,0.11666666666666667,88.5,9.5,1006.0,100.0,-0.16666666666666674,9.666666666666666,1.0,431.38919881184904,414.8103471602517,2.1125082203526953,190.58773471552098,17.071440244879426,29.424050540169752,5.833118652367996,20.667942896913,111.4213742936129,0.0
2022-04-02 14:40:00,1.6,14.9,20.1,21.6,5.5,4.451,10.052805000000001,2.902,46.0393,1.8888888888888888,7.777777777777778,290.0,0.11111111111111112,88.66666666666667,9.666666666666668,1006.0,100.0,-0.11111111111111116,9.777777777777779,1.0,430.3001495256095,411.5291596476237,2.2295481745402017,141.2496466700236,17.044053291924257,29.590941111570025,6.01518390406323,20.43294213790678,110.6491822614508,0.0
2022-04-02 14:50:00,1.4,14.8,20.2,21.5,5.4,4.459,9.91399,2.9476,46.054199999999994,1.9444444444444444,7.888888888888889,289.5,0.10555555555555556,88.83333333333333,9.833333333333334,1006.0,100.0,-0.05555555555555558,9.88888888888889,1.0,428.86610198974614,419.5200520096702,2.214538586826648,112.02875527592028,17.030600923656742,29.81828775836923,5.502538092607832,20.128685116525425,121.21362033908649,0.0
2022-04-02 15:00:00,1.5,14.8,20.0,21.5,5.4,4.469,9.31105,2.7664999999999997,46.056200000000004,2.0,8.0,289.0,0.1,89.0,10.0,1006.0,100.0,0.0,10.0,1.0,428.4381116376604,422.7840178741806,2.1912506146787925,106.16342018084337,17.03326944733744,30.01775278393158,5.32898120291489,19.45507729341755,106.9569450973252,0.0
2022-04-02 15:10:00,1.3,14.8,19.8,21.5,5.4,4.449,7.931105,2.7127000000000003,45.992399999999996,1.8888888888888888,8.0,292.3333333333333,0.14444444444444446,89.55555555555556,9.833333333333334,1006.1666666666666,100.0,0.0,10.0,1.0,428.5182885742188,423.17673329671226,2.031450886211153,103.2916344382938,17.038537697118553,30.080125287697136,4.782455258652315,19.324896223100566,115.56527672783804,0.0
2022-04-02 15:20:00,1.1,14.7,19.6,21.5,5.2,4.481,7.294845,2.7333,45.7159,1.7777777777777777,8.0,295.6666666666667,0.18888888888888888,90.11111111111111,9.666666666666666,1006.3333333333334,100.0,0.0,10.0,1.0,433.6443073176241,422.3345950177072,2.0180276709693974,104.66662803714557,17.03773545254422,30.114246311133865,4.23053213319536,18.757609691404355,113.49359249071885,0.0
2022-04-02 15:30:00,1.2,14.7,19.3,21.5,5.2,4.426,7.1614,2.8631,45.5457,1.6666666666666667,8.0,299.0,0.23333333333333336,90.66666666666667,9.5,1006.5,100.0,0.0,10.0,1.0,434.2386741129558,422.8630579630534,1.7216471697853108,107.88401072960114,17.055157537460325,30.14212543487549,4.08884347597758,17.922710399627686,107.95705128987629,0.0
2022-04-02 15:40:00,1.2,14.7,19.1,21.5,5.2,4.457,7.37059,2.5445,45.4608,1.5555555555555556,8.0,302.3333333333333,0.2777777777777778,91.22222222222223,9.333333333333334,1006.6666666666666,100.0,0.0,10.0,1.0,435.3032178471006,424.69837035431254,1.5877388098920133,108.54417974375062,17.030763998516537,30.259107105449097,3.9667531721740117,17.48549448896936,106.92350216213592,0.0
2022-04-02 15:50:00,1.2,14.7,18.8,21.5,5.2,4.444,7.790795,2.4343,45.4276,1.4444444444444444,8.0,305.6666666666667,0.32222222222222224,91.77777777777777,9.166666666666666,1006.8333333333334,100.0,0.0,10.0,1.0,433.2281612141927,422.8528687189913,1.6067999917639177,111.97842307268563,16.98344420842532,30.378812112161672,4.365964326973016,17.380969291352958,107.26359015621036,0.0
2022-04-02 16:00:00,1.2,14.7,18.5,21.5,5.2,4.476,7.691925,2.4135999999999997,45.461,1.3333333333333335,8.0,309.0,0.3666666666666667,92.33333333333333,9.0,1007.0,100.0,0.0,10.0,1.0,434.853828125,414.2363201904297,1.6926835905427986,108.55456838209076,16.978156215376774,30.341552068634893,4.099899620962682,17.277362876180874,110.18894452757755,0.0
2022-04-02 16:10:00,1.2,14.6,18.3,21.5,5.1,4.464,7.46889,2.4361,45.5002,1.2222222222222223,8.0,312.3333333333333,0.4111111111111112,92.88888888888889,8.833333333333334,1007.1666666666666,100.0,0.0,10.0,1.0,436.14699231728736,419.1677945332143,1.6010355700443017,108.05487313825532,16.909985285344096,30.282997751882522,4.210091820187488,16.915410667462538,105.99594547896736,0.0
2022-04-02 16:20:00,1.2,14.7,18.1,21.4,5.2,4.465,7.36776,2.3068,45.5141,1.1111111111111112,8.0,315.6666666666667,0.4555555555555556,93.44444444444444,8.666666666666666,1007.3333333333334,100.0,0.0,10.0,1.0,433.0162917073568,416.00654170946143,1.5616527296089182,106.92663570619573,16.84687267276527,30.31074294672174,4.206539128998578,17.117600983064726,105.34645118476308,0.0
2022-04-02 16:30:00,1.1,14.6,17.9,21.4,5.2,4.469,7.251990000000001,2.2126,45.556400000000004,1.0,8.0,319.0,0.5,94.0,8.5,1007.5,100.0,0.0,10.0,1.0,432.54628674035786,418.7327016194661,1.5862979028588635,111.46065532059319,16.791720549481063,30.32298970314069,4.354394436502187,18.15174970594503,101.22151829735706,0.0
2022-04-02 16:40:00,1.0,14.6,17.8,21.4,5.1,4.474,9.575345,2.0949,45.5929,0.8888888888888888,8.0,322.3333333333333,0.5444444444444445,94.55555555555556,8.333333333333334,1007.6666666666666,100.0,0.0,10.0,1.0,435.91288384448524,424.8230782274268,1.6038564753970186,112.29023896427478,16.702962821270784,30.410111597136584,4.398672381619276,19.828471155920944,112.46908119137004,0.0
2022-04-02 16:50:00,1.0,14.6,17.7,21.4,5.1,4.457,9.318940000000001,2.1922,45.6317,0.7777777777777779,8.0,325.6666666666667,0.5888888888888889,95.11111111111111,8.166666666666666,1007.8333333333334,100.0,0.0,10.0,1.0,433.02237457275385,428.0539955647787,1.6910750222744917,108.87644929099217,16.654673692412295,30.434482706953577,4.316279262021436,19.70169662066099,115.03617421985345,0.0
2022-04-02 17:00:00,0.9,14.6,17.9,21.4,5.1,4.468,8.321435,2.2471,45.6548,0.6666666666666667,8.0,329.0,0.6333333333333334,95.66666666666667,8.0,1008.0,100.0,0.0,10.0,1.0,436.0896275206818,421.0174677355536,1.6315789700126917,108.41940865834553,16.634662470575105,30.51086418178795,4.096269246663077,18.544039729166837,117.16372027618063,0.0
2022-04-02 17:10:00,1.0,14.6,18.1,21.4,5.1,4.447,8.438469999999999,2.1959,45.6723,0.5555555555555556,8.0,332.3333333333333,0.6777777777777778,96.22222222222223,7.833333333333333,1008.1666666666666,100.0,0.0,10.0,1.0,436.105016784668,423.35764719645186,1.6670420746008552,107.22840710957844,16.631890112559,30.568431930541994,4.132620706955592,17.41236395517985,114.43252699534098,0.0
2022-04-02 17:20:00,0.8,14.6,18.3,21.4,5.0,4.451,8.491945,2.1107,45.7036,0.4444444444444444,8.0,335.6666666666667,0.7222222222222223,96.77777777777777,7.666666666666666,1008.3333333333334,100.0,0.0,10.0,1.0,435.1507161563566,426.65978361634006,1.6438886487921753,110.96068162778003,16.57110650768388,30.633834878307276,4.359298729788786,17.952277229330633,102.39192887408585,0.0
2022-04-02 17:30:00,0.7,14.5,18.5,21.4,5.0,4.461,8.35578,1.9004,45.7057,0.3333333333333335,8.0,339.0,0.7666666666666667,97.33333333333333,7.5,1008.5,100.0,0.0,10.0,1.0,432.7022983805338,424.5101694742839,1.6296831176981414,110.20416479164598,16.523267766553804,30.633960823554776,4.378586996564758,18.807050289649748,106.60772492618885,0.0
2022-04-02 17:40:00,0.8,14.6,18.8,21.4,5.0,4.469,8.087810000000001,1.8415,45.7137,0.22222222222222232,8.0,342.3333333333333,0.8111111111111111,97.88888888888889,7.333333333333333,1008.6666666666666,100.0,0.0,10.0,1.0,432.72259563226805,426.3117151299838,1.6564483603346818,107.02223390439136,16.451417966023676,30.542200823476758,4.606356360797828,20.465352953517502,100.56729417272881,0.0
2022-04-02 17:50:00,0.7,14.5,19.0,21.4,4.9,4.458,8.860685,1.8326,45.7959,0.11111111111111116,8.0,345.6666666666667,0.8555555555555556,98.44444444444444,7.166666666666666,1008.8333333333334,100.0,0.0,10.0,1.0,434.3332826741536,421.5655934125528,1.609002703091519,109.4732888274543,16.374395140200683,30.557771490549634,4.4882114927243375,21.53267169682993,116.89385777381854,0.0
2022-04-02 18:00:00,0.7,14.5,19.2,21.4,4.8,4.427,9.51116,1.8643999999999998,46.1656,0.0,8.0,349.0,0.9,99.0,7.0,1009.0,100.0,0.0,10.0,1.0,434.3364838979436,421.19718414306647,1.7279012921570385,112.56228572220452,16.332201498861366,30.626785989050138,5.046918572679078,20.416867440110547,110.9601602179317,0.0
2022-04-02 18:10:00,0.8,14.4,19.4,21.4,4.8,4.462,11.16647,1.8054999999999999,46.4012,-0.05555555555555555,7.944444444444445,330.0,0.8777777777777778,99.0,6.722222222222222,1009.2222222222222,100.0,-0.1111111111111111,10.0,1.0,437.2470984903972,426.6110978751347,1.7487645647923151,111.3670062637329,16.29535542003179,30.696852526152878,5.331155289903199,19.655000811970165,111.4945044884978,0.0
2022-04-02 18:20:00,0.8,14.5,19.6,21.4,4.9,4.438,10.006135,1.7607,46.5164,-0.1111111111111111,7.888888888888889,311.0,0.8555555555555556,99.0,6.444444444444445,1009.4444444444445,100.0,-0.2222222222222222,10.0,1.0,438.3036512598498,427.93068420410157,1.7587223564399839,110.8184095589589,16.247184287464552,30.72471845475967,5.250247855900371,19.382612738797896,108.24735224513684,0.0
2022-04-02 18:30:00,0.7,14.4,19.8,21.4,4.8,4.481,9.733835,1.6080999999999999,46.5772,-0.16666666666666666,7.833333333333333,292.0,0.8333333333333334,99.0,6.166666666666667,1009.6666666666666,100.0,-0.3333333333333333,10.0,1.0,440.89582407633463,430.838087975513,1.8733707210943524,110.54418273645607,16.178308829991828,30.788038884340704,5.667284375449358,18.84004040028416,108.51998908910375,0.0
2022-04-02 18:40:00,0.7,14.4,19.9,21.4,4.8,4.478,9.26345,1.64,46.6078,-0.2222222222222222,7.777777777777778,273.0,0.8111111111111111,99.0,5.888888888888889,1009.8888888888889,100.0,-0.4444444444444444,10.0,1.0,442.5464346313477,425.3496806738843,1.7704477126921638,110.79453423796402,16.105265179811898,30.864820915804067,5.22345346228551,18.05465128569953,106.7554886273745,0.0
2022-04-02 18:50:00,0.7,14.4,20.1,21.3,4.7,4.469,8.780305,1.636,46.6298,-0.2777777777777778,7.722222222222222,254.0,0.7888888888888889,99.0,5.611111111111111,1010.1111111111111,100.0,-0.5555555555555556,10.0,1.0,439.66143060443045,425.6807144165039,1.7647592237170808,109.48250672615181,16.026983308522716,30.872588986434504,5.045070444459969,18.30800677051652,110.3900020991611,0.0
2022-04-02 19:00:00,0.8,14.4,20.1,21.4,4.8,4.469,8.34012,1.5390000000000001,46.632600000000004,-0.3333333333333333,7.666666666666667,235.0,0.7666666666666666,99.0,5.333333333333334,1010.3333333333334,100.0,-0.6666666666666666,10.0,1.0,437.45297997836406,424.8800685487944,1.6283459810853678,110.99086275262349,15.966134785204957,30.804448897151623,4.90505432314792,19.499921000421384,102.64226173702608,0.0
2022-04-02 19:10:00,0.7,14.4,20.1,21.4,4.8,4.47,8.617405,1.4471,46.6508,-0.3888888888888889,7.611111111111111,216.0,0.7444444444444445,99.0,5.055555555555555,1010.5555555555555,100.0,-0.7777777777777778,10.0,1.0,430.87611399332684,424.78767598470057,1.6757539052107913,107.15221161082638,15.8824775569183,30.74450097315729,5.087290090019421,21.186294835624047,102.0618453207932,0.0
2022-04-02 19:20:00,0.7,14.4,20.1,21.3,4.8,4.463,8.88513,1.5424,46.661899999999996,-0.4444444444444444,7.555555555555555,197.0,0.7222222222222222,99.0,4.777777777777779,1010.7777777777778,100.0,-0.8888888888888888,10.0,1.0,435.6182688991503,423.4539346734408,1.6671095234155655,107.98468643188478,15.822940534359992,30.64480136607326,5.161773535370154,21.700348598620312,112.30531671103783,0.0
2022-04-02 19:30:00,0.6,14.3,19.9,21.3,4.7,4.472,9.17951,1.3928,46.634499999999996,-0.5,7.5,178.0,0.7,99.0,4.5,1011.0,100.0,-1.0,10.0,1.0,434.00162821451823,427.59525138065726,1.7863965320553483,110.313970083463,15.803304136809658,30.56142917379821,5.113796067022334,21.473133800474265,112.95731654086356,0.0
2022-04-02 19:40:00,0.6,14.3,19.9,21.3,4.6,4.468,8.844085,1.451,46.664100000000005,-0.5555555555555556,7.444444444444445,159.0,0.6777777777777778,99.0,4.222222222222222,1011.2222222222222,100.0,-1.1111111111111112,10.0,1.0,430.04394129259833,432.8007286580404,1.7010774793362213,109.17100914238537,15.791292462510578,30.411545727455014,5.2771524704647605,21.539582752507958,110.01235283889339,0.0
2022-04-02 19:50:00,0.5,14.3,19.8,21.3,4.7,4.474,8.878325,1.2673999999999999,46.5978,-0.611111111111111,7.388888888888889,140.0,0.6555555555555556,99.0,3.9444444444444446,1011.4444444444445,100.0,-1.222222222222222,10.0,1.0,428.7117592366537,430.13086512423104,1.8367211536229668,112.33674354057527,15.778931906182887,30.321401334751794,4.952638822012702,21.933195845555453,109.6224727311646,0.0
2022-04-02 20:00:00,0.5,14.3,19.5,21.3,4.6,4.463,8.59627,1.099,46.2491,-0.6666666666666666,7.333333333333333,121.0,0.6333333333333333,99.0,3.666666666666667,1011.6666666666666,100.0,-1.3333333333333333,10.0,1.0,433.18808726694385,429.7824350992839,1.8037970612581167,108.84136431850281,15.770365030267143,30.32423155768443,5.197120842758546,21.748584962510794,103.36488707957294,0.0
2022-04-02 20:10:00,0.4,14.3,19.3,21.3,4.6,4.448,8.446465,1.0457,46.0743,-0.7222222222222222,7.277777777777778,102.0,0.6111111111111112,99.0,3.3888888888888893,1011.8888888888889,100.0,-1.4444444444444444,10.0,1.0,430.5216982014974,435.5381187596814,1.8874650692939756,110.24633702596029,15.73206965446472,30.383515475429384,4.976312139195911,22.09360646738171,110.14025278619454,0.0
2022-04-02 20:20:00,0.4,14.3,19.1,21.3,4.6,4.451,8.19448,1.0919,46.0209,-0.7777777777777778,7.222222222222222,83.0,0.5888888888888888,99.0,3.1111111111111116,1012.1111111111111,100.0,-1.5555555555555556,10.0,1.0,436.0783570703967,435.77550306649044,1.7291452992534908,114.56648436034467,15.713711348091815,30.31183768730379,4.487942228297056,22.45861772898227,110.4975594219919,0.0
2022-04-02 20:30:00,0.4,14.3,18.9,21.3,4.5,4.472,8.195615,1.0265,45.9776,-0.8333333333333333,7.166666666666667,64.0,0.5666666666666667,99.0,2.833333333333334,1012.3333333333334,100.0,-1.6666666666666665,10.0,1.0,436.090721842448,431.81470794677733,1.7744593372014958,108.49831978447693,15.700618782501436,30.22453962897177,4.525815181604213,22.37249241618787,113.24214196673896,0.0
2022-04-02 20:40:00,0.4,14.3,18.7,21.3,4.5,4.473,8.783775,0.9789999999999999,45.960899999999995,-0.8888888888888888,7.111111111111111,45.0,0.5444444444444445,99.0,2.5555555555555562,1012.5555555555555,100.0,-1.7777777777777777,10.0,1.0,436.3072318978146,427.02750228004896,1.7576133748703757,106.74628105486855,15.648986211496558,30.177385955099332,4.606557571894705,22.74806238433062,102.32959619403559,0.0
2022-04-02 20:50:00,0.4,14.3,18.6,21.3,4.6,4.468,8.232895,0.953,45.9639,-0.9444444444444444,7.055555555555555,26.0,0.5222222222222221,99.0,2.2777777777777786,1012.7777777777778,100.0,-1.8888888888888888,10.0,1.0,442.6042996215821,423.69930765787757,1.8061330465408367,108.58828962078204,15.60443538272448,30.073840472334517,4.754346335041994,24.142091997060398,107.29607412780072,0.0
2022-04-02 21:00:00,0.4,14.3,18.4,21.3,4.5,4.446,8.794045,0.9420999999999999,45.9658,-1.0,7.0,7.0,0.5,99.0,2.0,1013.0,100.0,-2.0,10.0,1.0,439.6997787475586,423.1367334650851,1.7240526449612978,110.77880281976388,15.575300084561277,29.945911256768607,5.187203095376828,24.486624179667672,113.37465558046674,0.0
2022-04-02 21:10:00,0.2,14.2,18.2,21.3,4.5,4.483,9.11263,1.0129,45.968,-1.1666666666666667,6.888888888888889,8.444444444444445,0.4888888888888889,99.0,2.0,1013.2222222222222,100.0,-2.111111111111111,9.88888888888889,1.0,438.3254030670517,426.8827958170573,1.8173914928254438,107.40281997443591,15.510056484082323,29.801348518544,4.898315609915782,24.32883461246383,109.16709048880023,0.0
2022-04-02 21:20:00,0.3,14.2,18.0,21.3,4.4,4.469,9.331075,0.9814,45.9677,-1.3333333333333335,6.777777777777778,9.88888888888889,0.4777777777777778,99.0,2.0,1013.4444444444445,100.0,-2.2222222222222223,9.777777777777779,1.0,432.09334360758464,435.1123475945134,1.8731668512531592,107.82299501149669,15.46021782939717,29.659396664570956,5.421556097626013,25.349156086431385,109.53409257102149,0.0
2022-04-02 21:30:00,0.2,14.2,17.9,21.3,4.4,4.464,9.69054,0.9502,45.9624,-1.5,6.666666666666667,11.333333333333332,0.4666666666666667,99.0,2.0,1013.6666666666666,100.0,-2.3333333333333335,9.666666666666666,1.0,438.60866501029875,433.3349750527568,1.9337587661123543,111.78840554792328,15.40622429470558,29.58518678325718,5.863392737235054,25.739724613502197,107.84775670283257,0.0
2022-04-02 21:40:00,0.2,14.2,17.9,21.3,4.4,4.477,9.96322,0.915,45.9607,-1.6666666666666667,6.555555555555555,12.777777777777779,0.45555555555555555,99.0,2.0,1013.8888888888889,100.0,-2.4444444444444446,9.555555555555555,1.0,437.9431288655599,427.0860167439779,2.0576004448751943,108.9249794075314,15.374931679984268,29.532175921854996,5.912523182475634,25.37939520404837,109.92426163258526,0.0
2022-04-02 21:50:00,0.2,14.2,17.8,21.3,4.4,4.455,10.107522727272727,0.8176363636363636,45.96327272727273,-1.8333333333333335,6.444444444444445,14.222222222222221,0.4444444444444444,99.0,2.0,1014.1111111111111,100.0,-2.5555555555555554,9.444444444444445,1.0,438.16238677978515,435.08408793131514,2.09927380049296,110.61145061083432,15.33978279924662,29.50381549969905,5.8915278229066885,24.981544491503872,109.29937614979717,0.0
